Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-03-03T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.73
855730,Avon Drive - Congleton,2023-03-03T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.66
855730,Avon Drive - Congleton,2023-03-03T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.37
855730,Avon Drive - Congleton,2023-03-03T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
855730,Avon Drive - Congleton,2023-03-03T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.2
855730,Avon Drive - Congleton,2023-03-03T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.8
855730,Avon Drive - Congleton,2023-03-03T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
855730,Avon Drive - Congleton,2023-03-03T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
855730,Avon Drive - Congleton,2023-03-03T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
855730,Avon Drive - Congleton,2023-03-03T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
855730,Avon Drive - Congleton,2023-03-03T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.58
855730,Avon Drive - Congleton,2023-03-03T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
855730,Avon Drive - Congleton,2023-03-03T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.18
855730,Avon Drive - Congleton,2023-03-03T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
855730,Avon Drive - Congleton,2023-03-03T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.7
855730,Avon Drive - Congleton,2023-03-03T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.9
855730,Avon Drive - Congleton,2023-03-03T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.0
855730,Avon Drive - Congleton,2023-03-03T07:00:00.000+00:00,transformer,,Temperature,C,12.4
855730,Avon Drive - Congleton,2023-03-03T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
855730,Avon Drive - Congleton,2023-03-03T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.33
855730,Avon Drive - Congleton,2023-03-03T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
855730,Avon Drive - Congleton,2023-03-03T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
855730,Avon Drive - Congleton,2023-03-03T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
855730,Avon Drive - Congleton,2023-03-03T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.28
855730,Avon Drive - Congleton,2023-03-03T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
855730,Avon Drive - Congleton,2023-03-03T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
855730,Avon Drive - Congleton,2023-03-03T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
855730,Avon Drive - Congleton,2023-03-03T07:00:00.000+00:00,busbar,,L3 Active Power,kW,16.31
855730,Avon Drive - Congleton,2023-03-03T07:00:00.000+00:00,busbar,,L2 Active Power,kW,20.67
855730,Avon Drive - Congleton,2023-03-03T07:00:00.000+00:00,busbar,,L1 Active Power,kW,17.54
855730,Avon Drive - Congleton,2023-03-03T07:00:00.000+00:00,busbar,,N Current (RMS),A,46.0
855730,Avon Drive - Congleton,2023-03-03T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
855730,Avon Drive - Congleton,2023-03-03T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
855730,Avon Drive - Congleton,2023-03-03T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
855730,Avon Drive - Congleton,2023-03-03T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
855730,Avon Drive - Congleton,2023-03-03T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
855730,Avon Drive - Congleton,2023-03-03T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
855730,Avon Drive - Congleton,2023-03-03T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.78
855730,Avon Drive - Congleton,2023-03-03T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.43
855730,Avon Drive - Congleton,2023-03-03T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.77
855730,Avon Drive - Congleton,2023-03-03T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
855730,Avon Drive - Congleton,2023-03-03T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.8
855730,Avon Drive - Congleton,2023-03-03T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.8
855730,Avon Drive - Congleton,2023-03-03T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.5
855730,Avon Drive - Congleton,2023-03-03T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
855730,Avon Drive - Congleton,2023-03-03T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
855730,Avon Drive - Congleton,2023-03-03T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
855730,Avon Drive - Congleton,2023-03-03T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.13
855730,Avon Drive - Congleton,2023-03-03T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.14
855730,Avon Drive - Congleton,2023-03-03T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.5
855730,Avon Drive - Congleton,2023-03-03T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
855730,Avon Drive - Congleton,2023-03-03T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.1
855730,Avon Drive - Congleton,2023-03-03T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.5
855730,Avon Drive - Congleton,2023-03-03T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.6
855730,Avon Drive - Congleton,2023-03-03T06:50:00.000+00:00,transformer,,Temperature,C,12.1
855730,Avon Drive - Congleton,2023-03-03T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
855730,Avon Drive - Congleton,2023-03-03T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
855730,Avon Drive - Congleton,2023-03-03T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
855730,Avon Drive - Congleton,2023-03-03T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
855730,Avon Drive - Congleton,2023-03-03T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
855730,Avon Drive - Congleton,2023-03-03T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
855730,Avon Drive - Congleton,2023-03-03T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
855730,Avon Drive - Congleton,2023-03-03T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
855730,Avon Drive - Congleton,2023-03-03T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
855730,Avon Drive - Congleton,2023-03-03T06:50:00.000+00:00,busbar,,L3 Active Power,kW,13.91
855730,Avon Drive - Congleton,2023-03-03T06:50:00.000+00:00,busbar,,L2 Active Power,kW,11.57
855730,Avon Drive - Congleton,2023-03-03T06:50:00.000+00:00,busbar,,L1 Active Power,kW,17.27
855730,Avon Drive - Congleton,2023-03-03T06:50:00.000+00:00,busbar,,N Current (RMS),A,47.6
855730,Avon Drive - Congleton,2023-03-03T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
855730,Avon Drive - Congleton,2023-03-03T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
855730,Avon Drive - Congleton,2023-03-03T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
855730,Avon Drive - Congleton,2023-03-03T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
855730,Avon Drive - Congleton,2023-03-03T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
855730,Avon Drive - Congleton,2023-03-03T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
855730,Avon Drive - Congleton,2023-03-03T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.1
855730,Avon Drive - Congleton,2023-03-03T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.15
855730,Avon Drive - Congleton,2023-03-03T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.97
855730,Avon Drive - Congleton,2023-03-03T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
855730,Avon Drive - Congleton,2023-03-03T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.5
855730,Avon Drive - Congleton,2023-03-03T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.3
855730,Avon Drive - Congleton,2023-03-03T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.2
855730,Avon Drive - Congleton,2023-03-03T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
855730,Avon Drive - Congleton,2023-03-03T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
855730,Avon Drive - Congleton,2023-03-03T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
855730,Avon Drive - Congleton,2023-03-03T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.26
855730,Avon Drive - Congleton,2023-03-03T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.62
855730,Avon Drive - Congleton,2023-03-03T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.78
855730,Avon Drive - Congleton,2023-03-03T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.2
855730,Avon Drive - Congleton,2023-03-03T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.0
855730,Avon Drive - Congleton,2023-03-03T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.2
855730,Avon Drive - Congleton,2023-03-03T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.4
855730,Avon Drive - Congleton,2023-03-03T06:40:00.000+00:00,transformer,,Temperature,C,12.0
855730,Avon Drive - Congleton,2023-03-03T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
855730,Avon Drive - Congleton,2023-03-03T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.99
855730,Avon Drive - Congleton,2023-03-03T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
855730,Avon Drive - Congleton,2023-03-03T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.55
855730,Avon Drive - Congleton,2023-03-03T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
855730,Avon Drive - Congleton,2023-03-03T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.86
855730,Avon Drive - Congleton,2023-03-03T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
855730,Avon Drive - Congleton,2023-03-03T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
855730,Avon Drive - Congleton,2023-03-03T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
855730,Avon Drive - Congleton,2023-03-03T06:40:00.000+00:00,busbar,,L3 Active Power,kW,18.36
855730,Avon Drive - Congleton,2023-03-03T06:40:00.000+00:00,busbar,,L2 Active Power,kW,14.77
855730,Avon Drive - Congleton,2023-03-03T06:40:00.000+00:00,busbar,,L1 Active Power,kW,12.76
855730,Avon Drive - Congleton,2023-03-03T06:40:00.000+00:00,busbar,,N Current (RMS),A,46.1
855730,Avon Drive - Congleton,2023-03-03T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
855730,Avon Drive - Congleton,2023-03-03T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
855730,Avon Drive - Congleton,2023-03-03T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
855730,Avon Drive - Congleton,2023-03-03T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
855730,Avon Drive - Congleton,2023-03-03T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
855730,Avon Drive - Congleton,2023-03-03T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
855730,Avon Drive - Congleton,2023-03-03T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.99
855730,Avon Drive - Congleton,2023-03-03T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.48
855730,Avon Drive - Congleton,2023-03-03T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.07
855730,Avon Drive - Congleton,2023-03-03T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
855730,Avon Drive - Congleton,2023-03-03T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
855730,Avon Drive - Congleton,2023-03-03T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.5
855730,Avon Drive - Congleton,2023-03-03T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.4
855730,Avon Drive - Congleton,2023-03-03T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
855730,Avon Drive - Congleton,2023-03-03T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
855730,Avon Drive - Congleton,2023-03-03T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
855730,Avon Drive - Congleton,2023-03-03T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.61
855730,Avon Drive - Congleton,2023-03-03T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
855730,Avon Drive - Congleton,2023-03-03T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.96
855730,Avon Drive - Congleton,2023-03-03T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
855730,Avon Drive - Congleton,2023-03-03T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.9
855730,Avon Drive - Congleton,2023-03-03T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.8
855730,Avon Drive - Congleton,2023-03-03T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.3
855730,Avon Drive - Congleton,2023-03-03T06:30:00.000+00:00,transformer,,Temperature,C,12.3
855730,Avon Drive - Congleton,2023-03-03T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
855730,Avon Drive - Congleton,2023-03-03T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.9
855730,Avon Drive - Congleton,2023-03-03T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
855730,Avon Drive - Congleton,2023-03-03T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.04
855730,Avon Drive - Congleton,2023-03-03T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
855730,Avon Drive - Congleton,2023-03-03T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.38
855730,Avon Drive - Congleton,2023-03-03T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
855730,Avon Drive - Congleton,2023-03-03T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
855730,Avon Drive - Congleton,2023-03-03T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
855730,Avon Drive - Congleton,2023-03-03T06:30:00.000+00:00,busbar,,L3 Active Power,kW,12.6
855730,Avon Drive - Congleton,2023-03-03T06:30:00.000+00:00,busbar,,L2 Active Power,kW,13.48
855730,Avon Drive - Congleton,2023-03-03T06:30:00.000+00:00,busbar,,L1 Active Power,kW,12.03
855730,Avon Drive - Congleton,2023-03-03T06:30:00.000+00:00,busbar,,N Current (RMS),A,32.5
855730,Avon Drive - Congleton,2023-03-03T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
855730,Avon Drive - Congleton,2023-03-03T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
855730,Avon Drive - Congleton,2023-03-03T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
855730,Avon Drive - Congleton,2023-03-03T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
855730,Avon Drive - Congleton,2023-03-03T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
855730,Avon Drive - Congleton,2023-03-03T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
855730,Avon Drive - Congleton,2023-03-03T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.25
855730,Avon Drive - Congleton,2023-03-03T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.16
855730,Avon Drive - Congleton,2023-03-03T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.59
855730,Avon Drive - Congleton,2023-03-03T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
855730,Avon Drive - Congleton,2023-03-03T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
855730,Avon Drive - Congleton,2023-03-03T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.1
855730,Avon Drive - Congleton,2023-03-03T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.1
855730,Avon Drive - Congleton,2023-03-03T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
855730,Avon Drive - Congleton,2023-03-03T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
855730,Avon Drive - Congleton,2023-03-03T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
855730,Avon Drive - Congleton,2023-03-03T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.87
855730,Avon Drive - Congleton,2023-03-03T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.6
855730,Avon Drive - Congleton,2023-03-03T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.4
855730,Avon Drive - Congleton,2023-03-03T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.7
855730,Avon Drive - Congleton,2023-03-03T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.7
855730,Avon Drive - Congleton,2023-03-03T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.4
855730,Avon Drive - Congleton,2023-03-03T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.0
855730,Avon Drive - Congleton,2023-03-03T06:20:00.000+00:00,transformer,,Temperature,C,12.3
855730,Avon Drive - Congleton,2023-03-03T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
855730,Avon Drive - Congleton,2023-03-03T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.05
855730,Avon Drive - Congleton,2023-03-03T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
855730,Avon Drive - Congleton,2023-03-03T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
855730,Avon Drive - Congleton,2023-03-03T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
855730,Avon Drive - Congleton,2023-03-03T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.71
855730,Avon Drive - Congleton,2023-03-03T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
855730,Avon Drive - Congleton,2023-03-03T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
855730,Avon Drive - Congleton,2023-03-03T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
855730,Avon Drive - Congleton,2023-03-03T06:20:00.000+00:00,busbar,,L3 Active Power,kW,16.12
855730,Avon Drive - Congleton,2023-03-03T06:20:00.000+00:00,busbar,,L2 Active Power,kW,14.77
855730,Avon Drive - Congleton,2023-03-03T06:20:00.000+00:00,busbar,,L1 Active Power,kW,10.99
855730,Avon Drive - Congleton,2023-03-03T06:20:00.000+00:00,busbar,,N Current (RMS),A,43.9
855730,Avon Drive - Congleton,2023-03-03T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
855730,Avon Drive - Congleton,2023-03-03T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
855730,Avon Drive - Congleton,2023-03-03T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
855730,Avon Drive - Congleton,2023-03-03T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
855730,Avon Drive - Congleton,2023-03-03T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
855730,Avon Drive - Congleton,2023-03-03T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
855730,Avon Drive - Congleton,2023-03-03T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.82
855730,Avon Drive - Congleton,2023-03-03T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.53
855730,Avon Drive - Congleton,2023-03-03T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.37
855730,Avon Drive - Congleton,2023-03-03T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
855730,Avon Drive - Congleton,2023-03-03T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.2
855730,Avon Drive - Congleton,2023-03-03T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.2
855730,Avon Drive - Congleton,2023-03-03T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.7
855730,Avon Drive - Congleton,2023-03-03T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
855730,Avon Drive - Congleton,2023-03-03T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
855730,Avon Drive - Congleton,2023-03-03T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
855730,Avon Drive - Congleton,2023-03-03T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.95
855730,Avon Drive - Congleton,2023-03-03T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.64
855730,Avon Drive - Congleton,2023-03-03T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.3
855730,Avon Drive - Congleton,2023-03-03T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
855730,Avon Drive - Congleton,2023-03-03T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.2
855730,Avon Drive - Congleton,2023-03-03T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.9
855730,Avon Drive - Congleton,2023-03-03T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.0
855730,Avon Drive - Congleton,2023-03-03T06:10:00.000+00:00,transformer,,Temperature,C,12.3
855730,Avon Drive - Congleton,2023-03-03T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
855730,Avon Drive - Congleton,2023-03-03T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.27
855730,Avon Drive - Congleton,2023-03-03T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
855730,Avon Drive - Congleton,2023-03-03T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.65
855730,Avon Drive - Congleton,2023-03-03T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
855730,Avon Drive - Congleton,2023-03-03T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.4
855730,Avon Drive - Congleton,2023-03-03T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
855730,Avon Drive - Congleton,2023-03-03T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
855730,Avon Drive - Congleton,2023-03-03T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
855730,Avon Drive - Congleton,2023-03-03T06:10:00.000+00:00,busbar,,L3 Active Power,kW,19.76
855730,Avon Drive - Congleton,2023-03-03T06:10:00.000+00:00,busbar,,L2 Active Power,kW,17.17
855730,Avon Drive - Congleton,2023-03-03T06:10:00.000+00:00,busbar,,L1 Active Power,kW,10.67
855730,Avon Drive - Congleton,2023-03-03T06:10:00.000+00:00,busbar,,N Current (RMS),A,45.9
855730,Avon Drive - Congleton,2023-03-03T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
855730,Avon Drive - Congleton,2023-03-03T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
855730,Avon Drive - Congleton,2023-03-03T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
855730,Avon Drive - Congleton,2023-03-03T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
855730,Avon Drive - Congleton,2023-03-03T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
855730,Avon Drive - Congleton,2023-03-03T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
855730,Avon Drive - Congleton,2023-03-03T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.37
855730,Avon Drive - Congleton,2023-03-03T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.03
855730,Avon Drive - Congleton,2023-03-03T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.53
855730,Avon Drive - Congleton,2023-03-03T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
855730,Avon Drive - Congleton,2023-03-03T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.7
855730,Avon Drive - Congleton,2023-03-03T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.5
855730,Avon Drive - Congleton,2023-03-03T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.1
855730,Avon Drive - Congleton,2023-03-03T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
855730,Avon Drive - Congleton,2023-03-03T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
855730,Avon Drive - Congleton,2023-03-03T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
855730,Avon Drive - Congleton,2023-03-03T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.25
855730,Avon Drive - Congleton,2023-03-03T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.44
855730,Avon Drive - Congleton,2023-03-03T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.47
855730,Avon Drive - Congleton,2023-03-03T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
855730,Avon Drive - Congleton,2023-03-03T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.2
855730,Avon Drive - Congleton,2023-03-03T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.6
855730,Avon Drive - Congleton,2023-03-03T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.9
855730,Avon Drive - Congleton,2023-03-03T06:00:00.000+00:00,transformer,,Temperature,C,12.3
855730,Avon Drive - Congleton,2023-03-03T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
855730,Avon Drive - Congleton,2023-03-03T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.11
855730,Avon Drive - Congleton,2023-03-03T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
855730,Avon Drive - Congleton,2023-03-03T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
855730,Avon Drive - Congleton,2023-03-03T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
855730,Avon Drive - Congleton,2023-03-03T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
855730,Avon Drive - Congleton,2023-03-03T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
855730,Avon Drive - Congleton,2023-03-03T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
855730,Avon Drive - Congleton,2023-03-03T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
855730,Avon Drive - Congleton,2023-03-03T06:00:00.000+00:00,busbar,,L3 Active Power,kW,15.62
855730,Avon Drive - Congleton,2023-03-03T06:00:00.000+00:00,busbar,,L2 Active Power,kW,17.47
855730,Avon Drive - Congleton,2023-03-03T06:00:00.000+00:00,busbar,,L1 Active Power,kW,10.0
855730,Avon Drive - Congleton,2023-03-03T06:00:00.000+00:00,busbar,,N Current (RMS),A,36.1
855730,Avon Drive - Congleton,2023-03-03T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
855730,Avon Drive - Congleton,2023-03-03T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
855730,Avon Drive - Congleton,2023-03-03T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
855730,Avon Drive - Congleton,2023-03-03T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
855730,Avon Drive - Congleton,2023-03-03T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
855730,Avon Drive - Congleton,2023-03-03T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
855730,Avon Drive - Congleton,2023-03-03T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.79
855730,Avon Drive - Congleton,2023-03-03T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.1
855730,Avon Drive - Congleton,2023-03-03T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.48
855730,Avon Drive - Congleton,2023-03-03T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
855730,Avon Drive - Congleton,2023-03-03T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
855730,Avon Drive - Congleton,2023-03-03T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.9
855730,Avon Drive - Congleton,2023-03-03T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.5
855730,Avon Drive - Congleton,2023-03-03T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
855730,Avon Drive - Congleton,2023-03-03T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
855730,Avon Drive - Congleton,2023-03-03T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.48
855730,Avon Drive - Congleton,2023-03-03T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.75
855730,Avon Drive - Congleton,2023-03-03T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.8
855730,Avon Drive - Congleton,2023-03-03T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.41
855730,Avon Drive - Congleton,2023-03-03T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.3
855730,Avon Drive - Congleton,2023-03-03T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.9
855730,Avon Drive - Congleton,2023-03-03T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.3
855730,Avon Drive - Congleton,2023-03-03T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.7
855730,Avon Drive - Congleton,2023-03-03T05:50:00.000+00:00,transformer,,Temperature,C,12.3
855730,Avon Drive - Congleton,2023-03-03T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
855730,Avon Drive - Congleton,2023-03-03T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
855730,Avon Drive - Congleton,2023-03-03T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
855730,Avon Drive - Congleton,2023-03-03T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.43
855730,Avon Drive - Congleton,2023-03-03T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
855730,Avon Drive - Congleton,2023-03-03T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
855730,Avon Drive - Congleton,2023-03-03T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
855730,Avon Drive - Congleton,2023-03-03T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
855730,Avon Drive - Congleton,2023-03-03T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
855730,Avon Drive - Congleton,2023-03-03T05:50:00.000+00:00,busbar,,L3 Active Power,kW,12.54
855730,Avon Drive - Congleton,2023-03-03T05:50:00.000+00:00,busbar,,L2 Active Power,kW,18.9
855730,Avon Drive - Congleton,2023-03-03T05:50:00.000+00:00,busbar,,L1 Active Power,kW,8.9
855730,Avon Drive - Congleton,2023-03-03T05:50:00.000+00:00,busbar,,N Current (RMS),A,44.7
855730,Avon Drive - Congleton,2023-03-03T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
855730,Avon Drive - Congleton,2023-03-03T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
855730,Avon Drive - Congleton,2023-03-03T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
855730,Avon Drive - Congleton,2023-03-03T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
855730,Avon Drive - Congleton,2023-03-03T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
855730,Avon Drive - Congleton,2023-03-03T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
855730,Avon Drive - Congleton,2023-03-03T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.41
855730,Avon Drive - Congleton,2023-03-03T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.56
855730,Avon Drive - Congleton,2023-03-03T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.94
855730,Avon Drive - Congleton,2023-03-03T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
855730,Avon Drive - Congleton,2023-03-03T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.7
855730,Avon Drive - Congleton,2023-03-03T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.0
855730,Avon Drive - Congleton,2023-03-03T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.4
855730,Avon Drive - Congleton,2023-03-03T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
855730,Avon Drive - Congleton,2023-03-03T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
855730,Avon Drive - Congleton,2023-03-03T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
855730,Avon Drive - Congleton,2023-03-03T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.62
855730,Avon Drive - Congleton,2023-03-03T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.37
855730,Avon Drive - Congleton,2023-03-03T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.97
855730,Avon Drive - Congleton,2023-03-03T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
855730,Avon Drive - Congleton,2023-03-03T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.2
855730,Avon Drive - Congleton,2023-03-03T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.4
855730,Avon Drive - Congleton,2023-03-03T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.6
855730,Avon Drive - Congleton,2023-03-03T05:40:00.000+00:00,transformer,,Temperature,C,12.4
855730,Avon Drive - Congleton,2023-03-03T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
855730,Avon Drive - Congleton,2023-03-03T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
855730,Avon Drive - Congleton,2023-03-03T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
855730,Avon Drive - Congleton,2023-03-03T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
855730,Avon Drive - Congleton,2023-03-03T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
855730,Avon Drive - Congleton,2023-03-03T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
855730,Avon Drive - Congleton,2023-03-03T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
855730,Avon Drive - Congleton,2023-03-03T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
855730,Avon Drive - Congleton,2023-03-03T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
855730,Avon Drive - Congleton,2023-03-03T05:40:00.000+00:00,busbar,,L3 Active Power,kW,11.03
855730,Avon Drive - Congleton,2023-03-03T05:40:00.000+00:00,busbar,,L2 Active Power,kW,15.93
855730,Avon Drive - Congleton,2023-03-03T05:40:00.000+00:00,busbar,,L1 Active Power,kW,8.9
855730,Avon Drive - Congleton,2023-03-03T05:40:00.000+00:00,busbar,,N Current (RMS),A,34.9
855730,Avon Drive - Congleton,2023-03-03T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
855730,Avon Drive - Congleton,2023-03-03T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
855730,Avon Drive - Congleton,2023-03-03T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
855730,Avon Drive - Congleton,2023-03-03T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
855730,Avon Drive - Congleton,2023-03-03T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
855730,Avon Drive - Congleton,2023-03-03T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
855730,Avon Drive - Congleton,2023-03-03T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.44
855730,Avon Drive - Congleton,2023-03-03T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.66
855730,Avon Drive - Congleton,2023-03-03T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.11
855730,Avon Drive - Congleton,2023-03-03T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
855730,Avon Drive - Congleton,2023-03-03T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.7
855730,Avon Drive - Congleton,2023-03-03T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.8
855730,Avon Drive - Congleton,2023-03-03T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.7
855730,Avon Drive - Congleton,2023-03-03T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
855730,Avon Drive - Congleton,2023-03-03T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
855730,Avon Drive - Congleton,2023-03-03T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
855730,Avon Drive - Congleton,2023-03-03T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.09
855730,Avon Drive - Congleton,2023-03-03T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.88
855730,Avon Drive - Congleton,2023-03-03T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.84
855730,Avon Drive - Congleton,2023-03-03T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
855730,Avon Drive - Congleton,2023-03-03T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.4
855730,Avon Drive - Congleton,2023-03-03T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.2
855730,Avon Drive - Congleton,2023-03-03T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.7
855730,Avon Drive - Congleton,2023-03-03T05:30:00.000+00:00,transformer,,Temperature,C,12.5
855730,Avon Drive - Congleton,2023-03-03T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
855730,Avon Drive - Congleton,2023-03-03T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
855730,Avon Drive - Congleton,2023-03-03T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
855730,Avon Drive - Congleton,2023-03-03T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
855730,Avon Drive - Congleton,2023-03-03T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
855730,Avon Drive - Congleton,2023-03-03T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
855730,Avon Drive - Congleton,2023-03-03T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
855730,Avon Drive - Congleton,2023-03-03T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
855730,Avon Drive - Congleton,2023-03-03T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
855730,Avon Drive - Congleton,2023-03-03T05:30:00.000+00:00,busbar,,L3 Active Power,kW,12.53
855730,Avon Drive - Congleton,2023-03-03T05:30:00.000+00:00,busbar,,L2 Active Power,kW,9.54
855730,Avon Drive - Congleton,2023-03-03T05:30:00.000+00:00,busbar,,L1 Active Power,kW,6.95
855730,Avon Drive - Congleton,2023-03-03T05:30:00.000+00:00,busbar,,N Current (RMS),A,32.3
855730,Avon Drive - Congleton,2023-03-03T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
855730,Avon Drive - Congleton,2023-03-03T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
855730,Avon Drive - Congleton,2023-03-03T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
855730,Avon Drive - Congleton,2023-03-03T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
855730,Avon Drive - Congleton,2023-03-03T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
855730,Avon Drive - Congleton,2023-03-03T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
855730,Avon Drive - Congleton,2023-03-03T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.8
855730,Avon Drive - Congleton,2023-03-03T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.34
855730,Avon Drive - Congleton,2023-03-03T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.74
855730,Avon Drive - Congleton,2023-03-03T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
855730,Avon Drive - Congleton,2023-03-03T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.2
855730,Avon Drive - Congleton,2023-03-03T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.1
855730,Avon Drive - Congleton,2023-03-03T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.8
855730,Avon Drive - Congleton,2023-03-03T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
855730,Avon Drive - Congleton,2023-03-03T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
855730,Avon Drive - Congleton,2023-03-03T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
855730,Avon Drive - Congleton,2023-03-03T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.34
855730,Avon Drive - Congleton,2023-03-03T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.74
855730,Avon Drive - Congleton,2023-03-03T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.48
855730,Avon Drive - Congleton,2023-03-03T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
855730,Avon Drive - Congleton,2023-03-03T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.1
855730,Avon Drive - Congleton,2023-03-03T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.8
855730,Avon Drive - Congleton,2023-03-03T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
855730,Avon Drive - Congleton,2023-03-03T05:20:00.000+00:00,transformer,,Temperature,C,12.4
855730,Avon Drive - Congleton,2023-03-03T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
855730,Avon Drive - Congleton,2023-03-03T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
855730,Avon Drive - Congleton,2023-03-03T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
855730,Avon Drive - Congleton,2023-03-03T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
855730,Avon Drive - Congleton,2023-03-03T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
855730,Avon Drive - Congleton,2023-03-03T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
855730,Avon Drive - Congleton,2023-03-03T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
855730,Avon Drive - Congleton,2023-03-03T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
855730,Avon Drive - Congleton,2023-03-03T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
855730,Avon Drive - Congleton,2023-03-03T05:20:00.000+00:00,busbar,,L3 Active Power,kW,14.15
855730,Avon Drive - Congleton,2023-03-03T05:20:00.000+00:00,busbar,,L2 Active Power,kW,11.09
855730,Avon Drive - Congleton,2023-03-03T05:20:00.000+00:00,busbar,,L1 Active Power,kW,7.23
855730,Avon Drive - Congleton,2023-03-03T05:20:00.000+00:00,busbar,,N Current (RMS),A,40.3
855730,Avon Drive - Congleton,2023-03-03T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
855730,Avon Drive - Congleton,2023-03-03T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
855730,Avon Drive - Congleton,2023-03-03T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
855730,Avon Drive - Congleton,2023-03-03T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
855730,Avon Drive - Congleton,2023-03-03T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
855730,Avon Drive - Congleton,2023-03-03T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
855730,Avon Drive - Congleton,2023-03-03T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.03
855730,Avon Drive - Congleton,2023-03-03T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.19
855730,Avon Drive - Congleton,2023-03-03T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.61
855730,Avon Drive - Congleton,2023-03-03T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.1
855730,Avon Drive - Congleton,2023-03-03T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.3
855730,Avon Drive - Congleton,2023-03-03T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.7
855730,Avon Drive - Congleton,2023-03-03T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.8
855730,Avon Drive - Congleton,2023-03-03T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
855730,Avon Drive - Congleton,2023-03-03T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
855730,Avon Drive - Congleton,2023-03-03T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
855730,Avon Drive - Congleton,2023-03-03T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.37
855730,Avon Drive - Congleton,2023-03-03T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.67
855730,Avon Drive - Congleton,2023-03-03T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.52
855730,Avon Drive - Congleton,2023-03-03T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
855730,Avon Drive - Congleton,2023-03-03T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.5
855730,Avon Drive - Congleton,2023-03-03T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.7
855730,Avon Drive - Congleton,2023-03-03T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.5
855730,Avon Drive - Congleton,2023-03-03T05:10:00.000+00:00,transformer,,Temperature,C,12.4
855730,Avon Drive - Congleton,2023-03-03T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
855730,Avon Drive - Congleton,2023-03-03T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
855730,Avon Drive - Congleton,2023-03-03T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
855730,Avon Drive - Congleton,2023-03-03T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
855730,Avon Drive - Congleton,2023-03-03T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
855730,Avon Drive - Congleton,2023-03-03T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
855730,Avon Drive - Congleton,2023-03-03T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
855730,Avon Drive - Congleton,2023-03-03T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
855730,Avon Drive - Congleton,2023-03-03T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
855730,Avon Drive - Congleton,2023-03-03T05:10:00.000+00:00,busbar,,L3 Active Power,kW,13.39
855730,Avon Drive - Congleton,2023-03-03T05:10:00.000+00:00,busbar,,L2 Active Power,kW,15.86
855730,Avon Drive - Congleton,2023-03-03T05:10:00.000+00:00,busbar,,L1 Active Power,kW,6.13
855730,Avon Drive - Congleton,2023-03-03T05:10:00.000+00:00,busbar,,N Current (RMS),A,39.0
855730,Avon Drive - Congleton,2023-03-03T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
855730,Avon Drive - Congleton,2023-03-03T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
855730,Avon Drive - Congleton,2023-03-03T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
855730,Avon Drive - Congleton,2023-03-03T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
855730,Avon Drive - Congleton,2023-03-03T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
855730,Avon Drive - Congleton,2023-03-03T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
855730,Avon Drive - Congleton,2023-03-03T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.84
855730,Avon Drive - Congleton,2023-03-03T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.25
855730,Avon Drive - Congleton,2023-03-03T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.8
855730,Avon Drive - Congleton,2023-03-03T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.3
855730,Avon Drive - Congleton,2023-03-03T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.7
855730,Avon Drive - Congleton,2023-03-03T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.9
855730,Avon Drive - Congleton,2023-03-03T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.1
855730,Avon Drive - Congleton,2023-03-03T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
855730,Avon Drive - Congleton,2023-03-03T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
855730,Avon Drive - Congleton,2023-03-03T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
855730,Avon Drive - Congleton,2023-03-03T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.27
855730,Avon Drive - Congleton,2023-03-03T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.88
855730,Avon Drive - Congleton,2023-03-03T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.86
855730,Avon Drive - Congleton,2023-03-03T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
855730,Avon Drive - Congleton,2023-03-03T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.2
855730,Avon Drive - Congleton,2023-03-03T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.0
855730,Avon Drive - Congleton,2023-03-03T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.5
855730,Avon Drive - Congleton,2023-03-03T05:00:00.000+00:00,transformer,,Temperature,C,12.5
855730,Avon Drive - Congleton,2023-03-03T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
855730,Avon Drive - Congleton,2023-03-03T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
855730,Avon Drive - Congleton,2023-03-03T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
855730,Avon Drive - Congleton,2023-03-03T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
855730,Avon Drive - Congleton,2023-03-03T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
855730,Avon Drive - Congleton,2023-03-03T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
855730,Avon Drive - Congleton,2023-03-03T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
855730,Avon Drive - Congleton,2023-03-03T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
855730,Avon Drive - Congleton,2023-03-03T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
855730,Avon Drive - Congleton,2023-03-03T05:00:00.000+00:00,busbar,,L3 Active Power,kW,10.11
855730,Avon Drive - Congleton,2023-03-03T05:00:00.000+00:00,busbar,,L2 Active Power,kW,7.13
855730,Avon Drive - Congleton,2023-03-03T05:00:00.000+00:00,busbar,,L1 Active Power,kW,6.66
855730,Avon Drive - Congleton,2023-03-03T05:00:00.000+00:00,busbar,,N Current (RMS),A,29.2
855730,Avon Drive - Congleton,2023-03-03T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
855730,Avon Drive - Congleton,2023-03-03T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
855730,Avon Drive - Congleton,2023-03-03T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
855730,Avon Drive - Congleton,2023-03-03T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
855730,Avon Drive - Congleton,2023-03-03T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
855730,Avon Drive - Congleton,2023-03-03T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
855730,Avon Drive - Congleton,2023-03-03T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.68
855730,Avon Drive - Congleton,2023-03-03T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.29
855730,Avon Drive - Congleton,2023-03-03T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.92
855730,Avon Drive - Congleton,2023-03-03T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.8
855730,Avon Drive - Congleton,2023-03-03T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.9
855730,Avon Drive - Congleton,2023-03-03T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.7
855730,Avon Drive - Congleton,2023-03-03T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.5
855730,Avon Drive - Congleton,2023-03-03T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
855730,Avon Drive - Congleton,2023-03-03T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
855730,Avon Drive - Congleton,2023-03-03T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
855730,Avon Drive - Congleton,2023-03-03T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.34
855730,Avon Drive - Congleton,2023-03-03T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.9
855730,Avon Drive - Congleton,2023-03-03T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.84
855730,Avon Drive - Congleton,2023-03-03T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
855730,Avon Drive - Congleton,2023-03-03T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.6
855730,Avon Drive - Congleton,2023-03-03T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.1
855730,Avon Drive - Congleton,2023-03-03T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.2
855730,Avon Drive - Congleton,2023-03-03T04:50:00.000+00:00,transformer,,Temperature,C,12.7
855730,Avon Drive - Congleton,2023-03-03T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
855730,Avon Drive - Congleton,2023-03-03T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
