Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-03-04T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.3
855730,Avon Drive - Congleton,2023-03-04T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
855730,Avon Drive - Congleton,2023-03-04T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
855730,Avon Drive - Congleton,2023-03-04T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
855730,Avon Drive - Congleton,2023-03-04T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.29
855730,Avon Drive - Congleton,2023-03-04T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.46
855730,Avon Drive - Congleton,2023-03-04T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.47
855730,Avon Drive - Congleton,2023-03-04T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.5
855730,Avon Drive - Congleton,2023-03-04T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.5
855730,Avon Drive - Congleton,2023-03-04T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.1
855730,Avon Drive - Congleton,2023-03-04T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.9
855730,Avon Drive - Congleton,2023-03-04T22:00:00.000+00:00,transformer,,Temperature,C,15.8
855730,Avon Drive - Congleton,2023-03-04T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
855730,Avon Drive - Congleton,2023-03-04T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
855730,Avon Drive - Congleton,2023-03-04T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
855730,Avon Drive - Congleton,2023-03-04T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
855730,Avon Drive - Congleton,2023-03-04T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
855730,Avon Drive - Congleton,2023-03-04T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
855730,Avon Drive - Congleton,2023-03-04T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
855730,Avon Drive - Congleton,2023-03-04T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
855730,Avon Drive - Congleton,2023-03-04T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
855730,Avon Drive - Congleton,2023-03-04T22:00:00.000+00:00,busbar,,L3 Active Power,kW,19.89
855730,Avon Drive - Congleton,2023-03-04T22:00:00.000+00:00,busbar,,L2 Active Power,kW,17.09
855730,Avon Drive - Congleton,2023-03-04T22:00:00.000+00:00,busbar,,L1 Active Power,kW,21.2
855730,Avon Drive - Congleton,2023-03-04T22:00:00.000+00:00,busbar,,N Current (RMS),A,52.0
855730,Avon Drive - Congleton,2023-03-04T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
855730,Avon Drive - Congleton,2023-03-04T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
855730,Avon Drive - Congleton,2023-03-04T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
855730,Avon Drive - Congleton,2023-03-04T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
855730,Avon Drive - Congleton,2023-03-04T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
855730,Avon Drive - Congleton,2023-03-04T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
855730,Avon Drive - Congleton,2023-03-04T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.63
855730,Avon Drive - Congleton,2023-03-04T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.0
855730,Avon Drive - Congleton,2023-03-04T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.14
855730,Avon Drive - Congleton,2023-03-04T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
855730,Avon Drive - Congleton,2023-03-04T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.9
855730,Avon Drive - Congleton,2023-03-04T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.5
855730,Avon Drive - Congleton,2023-03-04T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.4
855730,Avon Drive - Congleton,2023-03-04T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
855730,Avon Drive - Congleton,2023-03-04T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
855730,Avon Drive - Congleton,2023-03-04T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
855730,Avon Drive - Congleton,2023-03-04T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.99
855730,Avon Drive - Congleton,2023-03-04T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.59
855730,Avon Drive - Congleton,2023-03-04T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.99
855730,Avon Drive - Congleton,2023-03-04T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
855730,Avon Drive - Congleton,2023-03-04T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.1
855730,Avon Drive - Congleton,2023-03-04T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.8
855730,Avon Drive - Congleton,2023-03-04T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.7
855730,Avon Drive - Congleton,2023-03-04T21:50:00.000+00:00,transformer,,Temperature,C,15.9
855730,Avon Drive - Congleton,2023-03-04T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
855730,Avon Drive - Congleton,2023-03-04T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
855730,Avon Drive - Congleton,2023-03-04T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
855730,Avon Drive - Congleton,2023-03-04T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
855730,Avon Drive - Congleton,2023-03-04T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
855730,Avon Drive - Congleton,2023-03-04T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
855730,Avon Drive - Congleton,2023-03-04T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
855730,Avon Drive - Congleton,2023-03-04T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
855730,Avon Drive - Congleton,2023-03-04T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
855730,Avon Drive - Congleton,2023-03-04T21:50:00.000+00:00,busbar,,L3 Active Power,kW,17.62
855730,Avon Drive - Congleton,2023-03-04T21:50:00.000+00:00,busbar,,L2 Active Power,kW,16.59
855730,Avon Drive - Congleton,2023-03-04T21:50:00.000+00:00,busbar,,L1 Active Power,kW,19.13
855730,Avon Drive - Congleton,2023-03-04T21:50:00.000+00:00,busbar,,N Current (RMS),A,48.9
855730,Avon Drive - Congleton,2023-03-04T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
855730,Avon Drive - Congleton,2023-03-04T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
855730,Avon Drive - Congleton,2023-03-04T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
855730,Avon Drive - Congleton,2023-03-04T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
855730,Avon Drive - Congleton,2023-03-04T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
855730,Avon Drive - Congleton,2023-03-04T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
855730,Avon Drive - Congleton,2023-03-04T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.61
855730,Avon Drive - Congleton,2023-03-04T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.03
855730,Avon Drive - Congleton,2023-03-04T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.26
855730,Avon Drive - Congleton,2023-03-04T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
855730,Avon Drive - Congleton,2023-03-04T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.1
855730,Avon Drive - Congleton,2023-03-04T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.4
855730,Avon Drive - Congleton,2023-03-04T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.2
855730,Avon Drive - Congleton,2023-03-04T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
855730,Avon Drive - Congleton,2023-03-04T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
855730,Avon Drive - Congleton,2023-03-04T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
855730,Avon Drive - Congleton,2023-03-04T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.68
855730,Avon Drive - Congleton,2023-03-04T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.1
855730,Avon Drive - Congleton,2023-03-04T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.09
855730,Avon Drive - Congleton,2023-03-04T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
855730,Avon Drive - Congleton,2023-03-04T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.2
855730,Avon Drive - Congleton,2023-03-04T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.9
855730,Avon Drive - Congleton,2023-03-04T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.7
855730,Avon Drive - Congleton,2023-03-04T21:40:00.000+00:00,transformer,,Temperature,C,15.9
855730,Avon Drive - Congleton,2023-03-04T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
855730,Avon Drive - Congleton,2023-03-04T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
855730,Avon Drive - Congleton,2023-03-04T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
855730,Avon Drive - Congleton,2023-03-04T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
855730,Avon Drive - Congleton,2023-03-04T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
855730,Avon Drive - Congleton,2023-03-04T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
855730,Avon Drive - Congleton,2023-03-04T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
855730,Avon Drive - Congleton,2023-03-04T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
855730,Avon Drive - Congleton,2023-03-04T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
855730,Avon Drive - Congleton,2023-03-04T21:40:00.000+00:00,busbar,,L3 Active Power,kW,18.28
855730,Avon Drive - Congleton,2023-03-04T21:40:00.000+00:00,busbar,,L2 Active Power,kW,14.13
855730,Avon Drive - Congleton,2023-03-04T21:40:00.000+00:00,busbar,,L1 Active Power,kW,22.35
855730,Avon Drive - Congleton,2023-03-04T21:40:00.000+00:00,busbar,,N Current (RMS),A,58.7
855730,Avon Drive - Congleton,2023-03-04T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
855730,Avon Drive - Congleton,2023-03-04T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
855730,Avon Drive - Congleton,2023-03-04T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
855730,Avon Drive - Congleton,2023-03-04T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
855730,Avon Drive - Congleton,2023-03-04T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
855730,Avon Drive - Congleton,2023-03-04T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
855730,Avon Drive - Congleton,2023-03-04T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.61
855730,Avon Drive - Congleton,2023-03-04T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.61
855730,Avon Drive - Congleton,2023-03-04T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.42
855730,Avon Drive - Congleton,2023-03-04T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
855730,Avon Drive - Congleton,2023-03-04T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.9
855730,Avon Drive - Congleton,2023-03-04T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.0
855730,Avon Drive - Congleton,2023-03-04T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.1
855730,Avon Drive - Congleton,2023-03-04T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
855730,Avon Drive - Congleton,2023-03-04T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
855730,Avon Drive - Congleton,2023-03-04T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
855730,Avon Drive - Congleton,2023-03-04T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.79
855730,Avon Drive - Congleton,2023-03-04T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.59
855730,Avon Drive - Congleton,2023-03-04T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.01
855730,Avon Drive - Congleton,2023-03-04T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,54.8
855730,Avon Drive - Congleton,2023-03-04T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.5
855730,Avon Drive - Congleton,2023-03-04T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.8
855730,Avon Drive - Congleton,2023-03-04T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.5
855730,Avon Drive - Congleton,2023-03-04T21:30:00.000+00:00,transformer,,Temperature,C,16.0
855730,Avon Drive - Congleton,2023-03-04T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
855730,Avon Drive - Congleton,2023-03-04T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
855730,Avon Drive - Congleton,2023-03-04T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
855730,Avon Drive - Congleton,2023-03-04T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
855730,Avon Drive - Congleton,2023-03-04T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
855730,Avon Drive - Congleton,2023-03-04T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
855730,Avon Drive - Congleton,2023-03-04T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
855730,Avon Drive - Congleton,2023-03-04T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
855730,Avon Drive - Congleton,2023-03-04T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
855730,Avon Drive - Congleton,2023-03-04T21:30:00.000+00:00,busbar,,L3 Active Power,kW,24.4
855730,Avon Drive - Congleton,2023-03-04T21:30:00.000+00:00,busbar,,L2 Active Power,kW,16.2
855730,Avon Drive - Congleton,2023-03-04T21:30:00.000+00:00,busbar,,L1 Active Power,kW,26.43
855730,Avon Drive - Congleton,2023-03-04T21:30:00.000+00:00,busbar,,N Current (RMS),A,68.7
855730,Avon Drive - Congleton,2023-03-04T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
855730,Avon Drive - Congleton,2023-03-04T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
855730,Avon Drive - Congleton,2023-03-04T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
855730,Avon Drive - Congleton,2023-03-04T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
855730,Avon Drive - Congleton,2023-03-04T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
855730,Avon Drive - Congleton,2023-03-04T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
855730,Avon Drive - Congleton,2023-03-04T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.75
855730,Avon Drive - Congleton,2023-03-04T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.24
855730,Avon Drive - Congleton,2023-03-04T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.76
855730,Avon Drive - Congleton,2023-03-04T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
855730,Avon Drive - Congleton,2023-03-04T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.7
855730,Avon Drive - Congleton,2023-03-04T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.0
855730,Avon Drive - Congleton,2023-03-04T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.1
855730,Avon Drive - Congleton,2023-03-04T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
855730,Avon Drive - Congleton,2023-03-04T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
855730,Avon Drive - Congleton,2023-03-04T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
855730,Avon Drive - Congleton,2023-03-04T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.79
855730,Avon Drive - Congleton,2023-03-04T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.86
855730,Avon Drive - Congleton,2023-03-04T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.92
855730,Avon Drive - Congleton,2023-03-04T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.8
855730,Avon Drive - Congleton,2023-03-04T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.9
855730,Avon Drive - Congleton,2023-03-04T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.4
855730,Avon Drive - Congleton,2023-03-04T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.4
855730,Avon Drive - Congleton,2023-03-04T21:20:00.000+00:00,transformer,,Temperature,C,16.0
855730,Avon Drive - Congleton,2023-03-04T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
855730,Avon Drive - Congleton,2023-03-04T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
855730,Avon Drive - Congleton,2023-03-04T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
855730,Avon Drive - Congleton,2023-03-04T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
855730,Avon Drive - Congleton,2023-03-04T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
855730,Avon Drive - Congleton,2023-03-04T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
855730,Avon Drive - Congleton,2023-03-04T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
855730,Avon Drive - Congleton,2023-03-04T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
855730,Avon Drive - Congleton,2023-03-04T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
855730,Avon Drive - Congleton,2023-03-04T21:20:00.000+00:00,busbar,,L3 Active Power,kW,23.53
855730,Avon Drive - Congleton,2023-03-04T21:20:00.000+00:00,busbar,,L2 Active Power,kW,17.1
855730,Avon Drive - Congleton,2023-03-04T21:20:00.000+00:00,busbar,,L1 Active Power,kW,26.68
855730,Avon Drive - Congleton,2023-03-04T21:20:00.000+00:00,busbar,,N Current (RMS),A,67.7
855730,Avon Drive - Congleton,2023-03-04T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
855730,Avon Drive - Congleton,2023-03-04T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
855730,Avon Drive - Congleton,2023-03-04T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
855730,Avon Drive - Congleton,2023-03-04T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
855730,Avon Drive - Congleton,2023-03-04T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
855730,Avon Drive - Congleton,2023-03-04T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
855730,Avon Drive - Congleton,2023-03-04T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.86
855730,Avon Drive - Congleton,2023-03-04T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.28
855730,Avon Drive - Congleton,2023-03-04T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.2
855730,Avon Drive - Congleton,2023-03-04T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
855730,Avon Drive - Congleton,2023-03-04T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.1
855730,Avon Drive - Congleton,2023-03-04T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.0
855730,Avon Drive - Congleton,2023-03-04T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.0
855730,Avon Drive - Congleton,2023-03-04T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
855730,Avon Drive - Congleton,2023-03-04T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
855730,Avon Drive - Congleton,2023-03-04T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
855730,Avon Drive - Congleton,2023-03-04T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.18
855730,Avon Drive - Congleton,2023-03-04T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.16
855730,Avon Drive - Congleton,2023-03-04T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.18
855730,Avon Drive - Congleton,2023-03-04T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.5
855730,Avon Drive - Congleton,2023-03-04T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.0
855730,Avon Drive - Congleton,2023-03-04T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.0
855730,Avon Drive - Congleton,2023-03-04T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.3
855730,Avon Drive - Congleton,2023-03-04T21:10:00.000+00:00,transformer,,Temperature,C,16.1
855730,Avon Drive - Congleton,2023-03-04T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
855730,Avon Drive - Congleton,2023-03-04T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
855730,Avon Drive - Congleton,2023-03-04T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
855730,Avon Drive - Congleton,2023-03-04T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
855730,Avon Drive - Congleton,2023-03-04T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
855730,Avon Drive - Congleton,2023-03-04T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
855730,Avon Drive - Congleton,2023-03-04T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
855730,Avon Drive - Congleton,2023-03-04T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
855730,Avon Drive - Congleton,2023-03-04T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
855730,Avon Drive - Congleton,2023-03-04T21:10:00.000+00:00,busbar,,L3 Active Power,kW,21.05
855730,Avon Drive - Congleton,2023-03-04T21:10:00.000+00:00,busbar,,L2 Active Power,kW,17.43
855730,Avon Drive - Congleton,2023-03-04T21:10:00.000+00:00,busbar,,L1 Active Power,kW,27.38
855730,Avon Drive - Congleton,2023-03-04T21:10:00.000+00:00,busbar,,N Current (RMS),A,66.9
855730,Avon Drive - Congleton,2023-03-04T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
855730,Avon Drive - Congleton,2023-03-04T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
855730,Avon Drive - Congleton,2023-03-04T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
855730,Avon Drive - Congleton,2023-03-04T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
855730,Avon Drive - Congleton,2023-03-04T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
855730,Avon Drive - Congleton,2023-03-04T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
855730,Avon Drive - Congleton,2023-03-04T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.29
855730,Avon Drive - Congleton,2023-03-04T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.99
855730,Avon Drive - Congleton,2023-03-04T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.51
855730,Avon Drive - Congleton,2023-03-04T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
855730,Avon Drive - Congleton,2023-03-04T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.0
855730,Avon Drive - Congleton,2023-03-04T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.7
855730,Avon Drive - Congleton,2023-03-04T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.2
855730,Avon Drive - Congleton,2023-03-04T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
855730,Avon Drive - Congleton,2023-03-04T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
855730,Avon Drive - Congleton,2023-03-04T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
855730,Avon Drive - Congleton,2023-03-04T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.16
855730,Avon Drive - Congleton,2023-03-04T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.78
855730,Avon Drive - Congleton,2023-03-04T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.37
855730,Avon Drive - Congleton,2023-03-04T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.6
855730,Avon Drive - Congleton,2023-03-04T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.0
855730,Avon Drive - Congleton,2023-03-04T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.0
855730,Avon Drive - Congleton,2023-03-04T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.9
855730,Avon Drive - Congleton,2023-03-04T21:00:00.000+00:00,transformer,,Temperature,C,16.1
855730,Avon Drive - Congleton,2023-03-04T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
855730,Avon Drive - Congleton,2023-03-04T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
855730,Avon Drive - Congleton,2023-03-04T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
855730,Avon Drive - Congleton,2023-03-04T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
855730,Avon Drive - Congleton,2023-03-04T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
855730,Avon Drive - Congleton,2023-03-04T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
855730,Avon Drive - Congleton,2023-03-04T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
855730,Avon Drive - Congleton,2023-03-04T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
855730,Avon Drive - Congleton,2023-03-04T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
855730,Avon Drive - Congleton,2023-03-04T21:00:00.000+00:00,busbar,,L3 Active Power,kW,21.45
855730,Avon Drive - Congleton,2023-03-04T21:00:00.000+00:00,busbar,,L2 Active Power,kW,18.78
855730,Avon Drive - Congleton,2023-03-04T21:00:00.000+00:00,busbar,,L1 Active Power,kW,28.88
855730,Avon Drive - Congleton,2023-03-04T21:00:00.000+00:00,busbar,,N Current (RMS),A,67.3
855730,Avon Drive - Congleton,2023-03-04T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
855730,Avon Drive - Congleton,2023-03-04T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
855730,Avon Drive - Congleton,2023-03-04T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
855730,Avon Drive - Congleton,2023-03-04T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
855730,Avon Drive - Congleton,2023-03-04T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
855730,Avon Drive - Congleton,2023-03-04T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
855730,Avon Drive - Congleton,2023-03-04T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.65
855730,Avon Drive - Congleton,2023-03-04T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.26
855730,Avon Drive - Congleton,2023-03-04T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.94
855730,Avon Drive - Congleton,2023-03-04T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
855730,Avon Drive - Congleton,2023-03-04T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.9
855730,Avon Drive - Congleton,2023-03-04T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.7
855730,Avon Drive - Congleton,2023-03-04T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.5
855730,Avon Drive - Congleton,2023-03-04T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
855730,Avon Drive - Congleton,2023-03-04T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
855730,Avon Drive - Congleton,2023-03-04T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
855730,Avon Drive - Congleton,2023-03-04T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.46
855730,Avon Drive - Congleton,2023-03-04T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.25
855730,Avon Drive - Congleton,2023-03-04T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.58
855730,Avon Drive - Congleton,2023-03-04T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.7
855730,Avon Drive - Congleton,2023-03-04T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.6
855730,Avon Drive - Congleton,2023-03-04T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.8
855730,Avon Drive - Congleton,2023-03-04T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.4
855730,Avon Drive - Congleton,2023-03-04T20:50:00.000+00:00,transformer,,Temperature,C,16.2
855730,Avon Drive - Congleton,2023-03-04T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
855730,Avon Drive - Congleton,2023-03-04T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
855730,Avon Drive - Congleton,2023-03-04T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
855730,Avon Drive - Congleton,2023-03-04T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
855730,Avon Drive - Congleton,2023-03-04T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
855730,Avon Drive - Congleton,2023-03-04T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
855730,Avon Drive - Congleton,2023-03-04T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
855730,Avon Drive - Congleton,2023-03-04T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
855730,Avon Drive - Congleton,2023-03-04T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
855730,Avon Drive - Congleton,2023-03-04T20:50:00.000+00:00,busbar,,L3 Active Power,kW,23.11
855730,Avon Drive - Congleton,2023-03-04T20:50:00.000+00:00,busbar,,L2 Active Power,kW,19.52
855730,Avon Drive - Congleton,2023-03-04T20:50:00.000+00:00,busbar,,L1 Active Power,kW,26.52
855730,Avon Drive - Congleton,2023-03-04T20:50:00.000+00:00,busbar,,N Current (RMS),A,60.5
855730,Avon Drive - Congleton,2023-03-04T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
855730,Avon Drive - Congleton,2023-03-04T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
855730,Avon Drive - Congleton,2023-03-04T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
855730,Avon Drive - Congleton,2023-03-04T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
855730,Avon Drive - Congleton,2023-03-04T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
855730,Avon Drive - Congleton,2023-03-04T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.59
855730,Avon Drive - Congleton,2023-03-04T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.58
855730,Avon Drive - Congleton,2023-03-04T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.54
855730,Avon Drive - Congleton,2023-03-04T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.25
855730,Avon Drive - Congleton,2023-03-04T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
855730,Avon Drive - Congleton,2023-03-04T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.6
855730,Avon Drive - Congleton,2023-03-04T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.0
855730,Avon Drive - Congleton,2023-03-04T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.2
855730,Avon Drive - Congleton,2023-03-04T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
855730,Avon Drive - Congleton,2023-03-04T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
855730,Avon Drive - Congleton,2023-03-04T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
855730,Avon Drive - Congleton,2023-03-04T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.63
855730,Avon Drive - Congleton,2023-03-04T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.53
855730,Avon Drive - Congleton,2023-03-04T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.85
855730,Avon Drive - Congleton,2023-03-04T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.8
855730,Avon Drive - Congleton,2023-03-04T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.8
855730,Avon Drive - Congleton,2023-03-04T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.2
855730,Avon Drive - Congleton,2023-03-04T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.4
855730,Avon Drive - Congleton,2023-03-04T20:40:00.000+00:00,transformer,,Temperature,C,16.3
855730,Avon Drive - Congleton,2023-03-04T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
855730,Avon Drive - Congleton,2023-03-04T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
855730,Avon Drive - Congleton,2023-03-04T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
855730,Avon Drive - Congleton,2023-03-04T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
855730,Avon Drive - Congleton,2023-03-04T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
855730,Avon Drive - Congleton,2023-03-04T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
855730,Avon Drive - Congleton,2023-03-04T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
855730,Avon Drive - Congleton,2023-03-04T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
855730,Avon Drive - Congleton,2023-03-04T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
855730,Avon Drive - Congleton,2023-03-04T20:40:00.000+00:00,busbar,,L3 Active Power,kW,22.21
855730,Avon Drive - Congleton,2023-03-04T20:40:00.000+00:00,busbar,,L2 Active Power,kW,20.07
855730,Avon Drive - Congleton,2023-03-04T20:40:00.000+00:00,busbar,,L1 Active Power,kW,28.1
855730,Avon Drive - Congleton,2023-03-04T20:40:00.000+00:00,busbar,,N Current (RMS),A,65.0
855730,Avon Drive - Congleton,2023-03-04T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
855730,Avon Drive - Congleton,2023-03-04T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
855730,Avon Drive - Congleton,2023-03-04T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
855730,Avon Drive - Congleton,2023-03-04T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
855730,Avon Drive - Congleton,2023-03-04T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
855730,Avon Drive - Congleton,2023-03-04T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
855730,Avon Drive - Congleton,2023-03-04T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.31
855730,Avon Drive - Congleton,2023-03-04T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.34
855730,Avon Drive - Congleton,2023-03-04T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.78
855730,Avon Drive - Congleton,2023-03-04T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.9
855730,Avon Drive - Congleton,2023-03-04T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.8
855730,Avon Drive - Congleton,2023-03-04T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.6
855730,Avon Drive - Congleton,2023-03-04T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.6
855730,Avon Drive - Congleton,2023-03-04T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
855730,Avon Drive - Congleton,2023-03-04T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
855730,Avon Drive - Congleton,2023-03-04T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
855730,Avon Drive - Congleton,2023-03-04T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.48
855730,Avon Drive - Congleton,2023-03-04T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.23
855730,Avon Drive - Congleton,2023-03-04T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.02
855730,Avon Drive - Congleton,2023-03-04T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
855730,Avon Drive - Congleton,2023-03-04T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.2
855730,Avon Drive - Congleton,2023-03-04T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.7
855730,Avon Drive - Congleton,2023-03-04T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.9
855730,Avon Drive - Congleton,2023-03-04T20:30:00.000+00:00,transformer,,Temperature,C,16.3
855730,Avon Drive - Congleton,2023-03-04T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
855730,Avon Drive - Congleton,2023-03-04T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
855730,Avon Drive - Congleton,2023-03-04T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
855730,Avon Drive - Congleton,2023-03-04T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
855730,Avon Drive - Congleton,2023-03-04T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
855730,Avon Drive - Congleton,2023-03-04T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
855730,Avon Drive - Congleton,2023-03-04T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
855730,Avon Drive - Congleton,2023-03-04T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
855730,Avon Drive - Congleton,2023-03-04T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
855730,Avon Drive - Congleton,2023-03-04T20:30:00.000+00:00,busbar,,L3 Active Power,kW,22.79
855730,Avon Drive - Congleton,2023-03-04T20:30:00.000+00:00,busbar,,L2 Active Power,kW,21.58
855730,Avon Drive - Congleton,2023-03-04T20:30:00.000+00:00,busbar,,L1 Active Power,kW,33.8
855730,Avon Drive - Congleton,2023-03-04T20:30:00.000+00:00,busbar,,N Current (RMS),A,71.8
855730,Avon Drive - Congleton,2023-03-04T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
855730,Avon Drive - Congleton,2023-03-04T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
855730,Avon Drive - Congleton,2023-03-04T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.7
855730,Avon Drive - Congleton,2023-03-04T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
855730,Avon Drive - Congleton,2023-03-04T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
855730,Avon Drive - Congleton,2023-03-04T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
855730,Avon Drive - Congleton,2023-03-04T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.78
855730,Avon Drive - Congleton,2023-03-04T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.36
855730,Avon Drive - Congleton,2023-03-04T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.54
855730,Avon Drive - Congleton,2023-03-04T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.1
855730,Avon Drive - Congleton,2023-03-04T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.8
855730,Avon Drive - Congleton,2023-03-04T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.4
855730,Avon Drive - Congleton,2023-03-04T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.6
855730,Avon Drive - Congleton,2023-03-04T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
855730,Avon Drive - Congleton,2023-03-04T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
855730,Avon Drive - Congleton,2023-03-04T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
855730,Avon Drive - Congleton,2023-03-04T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.66
855730,Avon Drive - Congleton,2023-03-04T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.93
855730,Avon Drive - Congleton,2023-03-04T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.52
855730,Avon Drive - Congleton,2023-03-04T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.2
855730,Avon Drive - Congleton,2023-03-04T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.5
855730,Avon Drive - Congleton,2023-03-04T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.3
855730,Avon Drive - Congleton,2023-03-04T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.8
855730,Avon Drive - Congleton,2023-03-04T20:20:00.000+00:00,transformer,,Temperature,C,16.3
855730,Avon Drive - Congleton,2023-03-04T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
855730,Avon Drive - Congleton,2023-03-04T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
855730,Avon Drive - Congleton,2023-03-04T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
855730,Avon Drive - Congleton,2023-03-04T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
855730,Avon Drive - Congleton,2023-03-04T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
855730,Avon Drive - Congleton,2023-03-04T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
855730,Avon Drive - Congleton,2023-03-04T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
855730,Avon Drive - Congleton,2023-03-04T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
855730,Avon Drive - Congleton,2023-03-04T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
855730,Avon Drive - Congleton,2023-03-04T20:20:00.000+00:00,busbar,,L3 Active Power,kW,25.44
855730,Avon Drive - Congleton,2023-03-04T20:20:00.000+00:00,busbar,,L2 Active Power,kW,20.28
855730,Avon Drive - Congleton,2023-03-04T20:20:00.000+00:00,busbar,,L1 Active Power,kW,34.07
855730,Avon Drive - Congleton,2023-03-04T20:20:00.000+00:00,busbar,,N Current (RMS),A,76.3
855730,Avon Drive - Congleton,2023-03-04T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
855730,Avon Drive - Congleton,2023-03-04T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
855730,Avon Drive - Congleton,2023-03-04T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.8
855730,Avon Drive - Congleton,2023-03-04T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
855730,Avon Drive - Congleton,2023-03-04T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
855730,Avon Drive - Congleton,2023-03-04T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
855730,Avon Drive - Congleton,2023-03-04T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.57
855730,Avon Drive - Congleton,2023-03-04T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.69
855730,Avon Drive - Congleton,2023-03-04T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.47
855730,Avon Drive - Congleton,2023-03-04T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.5
855730,Avon Drive - Congleton,2023-03-04T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.6
855730,Avon Drive - Congleton,2023-03-04T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.7
855730,Avon Drive - Congleton,2023-03-04T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.5
855730,Avon Drive - Congleton,2023-03-04T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
855730,Avon Drive - Congleton,2023-03-04T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
855730,Avon Drive - Congleton,2023-03-04T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
855730,Avon Drive - Congleton,2023-03-04T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.98
855730,Avon Drive - Congleton,2023-03-04T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.58
855730,Avon Drive - Congleton,2023-03-04T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.6
855730,Avon Drive - Congleton,2023-03-04T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,51.3
855730,Avon Drive - Congleton,2023-03-04T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.7
855730,Avon Drive - Congleton,2023-03-04T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.9
855730,Avon Drive - Congleton,2023-03-04T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.7
855730,Avon Drive - Congleton,2023-03-04T20:10:00.000+00:00,transformer,,Temperature,C,16.3
855730,Avon Drive - Congleton,2023-03-04T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
855730,Avon Drive - Congleton,2023-03-04T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
855730,Avon Drive - Congleton,2023-03-04T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
855730,Avon Drive - Congleton,2023-03-04T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
855730,Avon Drive - Congleton,2023-03-04T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
855730,Avon Drive - Congleton,2023-03-04T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
855730,Avon Drive - Congleton,2023-03-04T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
855730,Avon Drive - Congleton,2023-03-04T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
855730,Avon Drive - Congleton,2023-03-04T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
855730,Avon Drive - Congleton,2023-03-04T20:10:00.000+00:00,busbar,,L3 Active Power,kW,31.56
855730,Avon Drive - Congleton,2023-03-04T20:10:00.000+00:00,busbar,,L2 Active Power,kW,23.27
855730,Avon Drive - Congleton,2023-03-04T20:10:00.000+00:00,busbar,,L1 Active Power,kW,38.07
855730,Avon Drive - Congleton,2023-03-04T20:10:00.000+00:00,busbar,,N Current (RMS),A,81.2
855730,Avon Drive - Congleton,2023-03-04T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
855730,Avon Drive - Congleton,2023-03-04T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
855730,Avon Drive - Congleton,2023-03-04T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.8
855730,Avon Drive - Congleton,2023-03-04T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
855730,Avon Drive - Congleton,2023-03-04T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
855730,Avon Drive - Congleton,2023-03-04T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
855730,Avon Drive - Congleton,2023-03-04T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.32
855730,Avon Drive - Congleton,2023-03-04T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.32
855730,Avon Drive - Congleton,2023-03-04T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.07
855730,Avon Drive - Congleton,2023-03-04T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.1
855730,Avon Drive - Congleton,2023-03-04T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.7
855730,Avon Drive - Congleton,2023-03-04T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.8
855730,Avon Drive - Congleton,2023-03-04T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.2
855730,Avon Drive - Congleton,2023-03-04T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
855730,Avon Drive - Congleton,2023-03-04T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
855730,Avon Drive - Congleton,2023-03-04T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
855730,Avon Drive - Congleton,2023-03-04T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.05
855730,Avon Drive - Congleton,2023-03-04T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.34
855730,Avon Drive - Congleton,2023-03-04T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.2
855730,Avon Drive - Congleton,2023-03-04T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.4
855730,Avon Drive - Congleton,2023-03-04T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.0
855730,Avon Drive - Congleton,2023-03-04T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.9
855730,Avon Drive - Congleton,2023-03-04T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.6
855730,Avon Drive - Congleton,2023-03-04T20:00:00.000+00:00,transformer,,Temperature,C,16.3
855730,Avon Drive - Congleton,2023-03-04T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
855730,Avon Drive - Congleton,2023-03-04T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
855730,Avon Drive - Congleton,2023-03-04T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
855730,Avon Drive - Congleton,2023-03-04T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
855730,Avon Drive - Congleton,2023-03-04T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
855730,Avon Drive - Congleton,2023-03-04T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
855730,Avon Drive - Congleton,2023-03-04T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
855730,Avon Drive - Congleton,2023-03-04T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
855730,Avon Drive - Congleton,2023-03-04T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
855730,Avon Drive - Congleton,2023-03-04T20:00:00.000+00:00,busbar,,L3 Active Power,kW,33.37
855730,Avon Drive - Congleton,2023-03-04T20:00:00.000+00:00,busbar,,L2 Active Power,kW,20.65
855730,Avon Drive - Congleton,2023-03-04T20:00:00.000+00:00,busbar,,L1 Active Power,kW,36.27
855730,Avon Drive - Congleton,2023-03-04T20:00:00.000+00:00,busbar,,N Current (RMS),A,88.7
855730,Avon Drive - Congleton,2023-03-04T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.8
855730,Avon Drive - Congleton,2023-03-04T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
855730,Avon Drive - Congleton,2023-03-04T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.3
855730,Avon Drive - Congleton,2023-03-04T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
855730,Avon Drive - Congleton,2023-03-04T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
855730,Avon Drive - Congleton,2023-03-04T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
855730,Avon Drive - Congleton,2023-03-04T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.52
855730,Avon Drive - Congleton,2023-03-04T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.0
855730,Avon Drive - Congleton,2023-03-04T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.82
855730,Avon Drive - Congleton,2023-03-04T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.6
855730,Avon Drive - Congleton,2023-03-04T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.8
855730,Avon Drive - Congleton,2023-03-04T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.0
855730,Avon Drive - Congleton,2023-03-04T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.7
855730,Avon Drive - Congleton,2023-03-04T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
855730,Avon Drive - Congleton,2023-03-04T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
855730,Avon Drive - Congleton,2023-03-04T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
855730,Avon Drive - Congleton,2023-03-04T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.91
855730,Avon Drive - Congleton,2023-03-04T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.03
855730,Avon Drive - Congleton,2023-03-04T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.27
855730,Avon Drive - Congleton,2023-03-04T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,68.4
855730,Avon Drive - Congleton,2023-03-04T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.5
855730,Avon Drive - Congleton,2023-03-04T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.2
855730,Avon Drive - Congleton,2023-03-04T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.8
855730,Avon Drive - Congleton,2023-03-04T19:50:00.000+00:00,transformer,,Temperature,C,16.3
855730,Avon Drive - Congleton,2023-03-04T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
855730,Avon Drive - Congleton,2023-03-04T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
855730,Avon Drive - Congleton,2023-03-04T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
855730,Avon Drive - Congleton,2023-03-04T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
855730,Avon Drive - Congleton,2023-03-04T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
855730,Avon Drive - Congleton,2023-03-04T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
855730,Avon Drive - Congleton,2023-03-04T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
