Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-03-04T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
855730,Avon Drive - Congleton,2023-03-04T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
855730,Avon Drive - Congleton,2023-03-04T19:50:00.000+00:00,busbar,,L3 Active Power,kW,35.44
855730,Avon Drive - Congleton,2023-03-04T19:50:00.000+00:00,busbar,,L2 Active Power,kW,18.03
855730,Avon Drive - Congleton,2023-03-04T19:50:00.000+00:00,busbar,,L1 Active Power,kW,37.1
855730,Avon Drive - Congleton,2023-03-04T19:50:00.000+00:00,busbar,,N Current (RMS),A,102.7
855730,Avon Drive - Congleton,2023-03-04T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.0
855730,Avon Drive - Congleton,2023-03-04T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
855730,Avon Drive - Congleton,2023-03-04T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.7
855730,Avon Drive - Congleton,2023-03-04T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
855730,Avon Drive - Congleton,2023-03-04T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
855730,Avon Drive - Congleton,2023-03-04T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
855730,Avon Drive - Congleton,2023-03-04T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.1
855730,Avon Drive - Congleton,2023-03-04T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.26
855730,Avon Drive - Congleton,2023-03-04T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.06
855730,Avon Drive - Congleton,2023-03-04T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.5
855730,Avon Drive - Congleton,2023-03-04T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.8
855730,Avon Drive - Congleton,2023-03-04T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.2
855730,Avon Drive - Congleton,2023-03-04T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.6
855730,Avon Drive - Congleton,2023-03-04T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
855730,Avon Drive - Congleton,2023-03-04T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
855730,Avon Drive - Congleton,2023-03-04T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
855730,Avon Drive - Congleton,2023-03-04T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.52
855730,Avon Drive - Congleton,2023-03-04T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.13
855730,Avon Drive - Congleton,2023-03-04T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.05
855730,Avon Drive - Congleton,2023-03-04T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,63.8
855730,Avon Drive - Congleton,2023-03-04T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.9
855730,Avon Drive - Congleton,2023-03-04T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.9
855730,Avon Drive - Congleton,2023-03-04T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.1
855730,Avon Drive - Congleton,2023-03-04T19:40:00.000+00:00,transformer,,Temperature,C,16.3
855730,Avon Drive - Congleton,2023-03-04T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
855730,Avon Drive - Congleton,2023-03-04T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
855730,Avon Drive - Congleton,2023-03-04T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
855730,Avon Drive - Congleton,2023-03-04T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
855730,Avon Drive - Congleton,2023-03-04T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
855730,Avon Drive - Congleton,2023-03-04T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
855730,Avon Drive - Congleton,2023-03-04T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
855730,Avon Drive - Congleton,2023-03-04T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
855730,Avon Drive - Congleton,2023-03-04T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
855730,Avon Drive - Congleton,2023-03-04T19:40:00.000+00:00,busbar,,L3 Active Power,kW,32.62
855730,Avon Drive - Congleton,2023-03-04T19:40:00.000+00:00,busbar,,L2 Active Power,kW,23.4
855730,Avon Drive - Congleton,2023-03-04T19:40:00.000+00:00,busbar,,L1 Active Power,kW,36.11
855730,Avon Drive - Congleton,2023-03-04T19:40:00.000+00:00,busbar,,N Current (RMS),A,80.4
855730,Avon Drive - Congleton,2023-03-04T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.3
855730,Avon Drive - Congleton,2023-03-04T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
855730,Avon Drive - Congleton,2023-03-04T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.9
855730,Avon Drive - Congleton,2023-03-04T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
855730,Avon Drive - Congleton,2023-03-04T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
855730,Avon Drive - Congleton,2023-03-04T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
855730,Avon Drive - Congleton,2023-03-04T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.87
855730,Avon Drive - Congleton,2023-03-04T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.75
855730,Avon Drive - Congleton,2023-03-04T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.25
855730,Avon Drive - Congleton,2023-03-04T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.7
855730,Avon Drive - Congleton,2023-03-04T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.1
855730,Avon Drive - Congleton,2023-03-04T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.3
855730,Avon Drive - Congleton,2023-03-04T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.7
855730,Avon Drive - Congleton,2023-03-04T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
855730,Avon Drive - Congleton,2023-03-04T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
855730,Avon Drive - Congleton,2023-03-04T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
855730,Avon Drive - Congleton,2023-03-04T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.53
855730,Avon Drive - Congleton,2023-03-04T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.79
855730,Avon Drive - Congleton,2023-03-04T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.97
855730,Avon Drive - Congleton,2023-03-04T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,55.9
855730,Avon Drive - Congleton,2023-03-04T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.3
855730,Avon Drive - Congleton,2023-03-04T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.0
855730,Avon Drive - Congleton,2023-03-04T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.1
855730,Avon Drive - Congleton,2023-03-04T19:30:00.000+00:00,transformer,,Temperature,C,16.2
855730,Avon Drive - Congleton,2023-03-04T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
855730,Avon Drive - Congleton,2023-03-04T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
855730,Avon Drive - Congleton,2023-03-04T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
855730,Avon Drive - Congleton,2023-03-04T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
855730,Avon Drive - Congleton,2023-03-04T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
855730,Avon Drive - Congleton,2023-03-04T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
855730,Avon Drive - Congleton,2023-03-04T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
855730,Avon Drive - Congleton,2023-03-04T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
855730,Avon Drive - Congleton,2023-03-04T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
855730,Avon Drive - Congleton,2023-03-04T19:30:00.000+00:00,busbar,,L3 Active Power,kW,32.4
855730,Avon Drive - Congleton,2023-03-04T19:30:00.000+00:00,busbar,,L2 Active Power,kW,22.54
855730,Avon Drive - Congleton,2023-03-04T19:30:00.000+00:00,busbar,,L1 Active Power,kW,37.22
855730,Avon Drive - Congleton,2023-03-04T19:30:00.000+00:00,busbar,,N Current (RMS),A,86.4
855730,Avon Drive - Congleton,2023-03-04T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.1
855730,Avon Drive - Congleton,2023-03-04T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
855730,Avon Drive - Congleton,2023-03-04T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.7
855730,Avon Drive - Congleton,2023-03-04T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
855730,Avon Drive - Congleton,2023-03-04T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
855730,Avon Drive - Congleton,2023-03-04T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
855730,Avon Drive - Congleton,2023-03-04T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.12
855730,Avon Drive - Congleton,2023-03-04T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.19
855730,Avon Drive - Congleton,2023-03-04T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.0
855730,Avon Drive - Congleton,2023-03-04T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.7
855730,Avon Drive - Congleton,2023-03-04T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.9
855730,Avon Drive - Congleton,2023-03-04T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.4
855730,Avon Drive - Congleton,2023-03-04T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.4
855730,Avon Drive - Congleton,2023-03-04T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
855730,Avon Drive - Congleton,2023-03-04T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
855730,Avon Drive - Congleton,2023-03-04T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
855730,Avon Drive - Congleton,2023-03-04T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.17
855730,Avon Drive - Congleton,2023-03-04T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.7
855730,Avon Drive - Congleton,2023-03-04T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.45
855730,Avon Drive - Congleton,2023-03-04T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,53.4
855730,Avon Drive - Congleton,2023-03-04T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.4
855730,Avon Drive - Congleton,2023-03-04T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.9
855730,Avon Drive - Congleton,2023-03-04T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.0
855730,Avon Drive - Congleton,2023-03-04T19:20:00.000+00:00,transformer,,Temperature,C,16.2
855730,Avon Drive - Congleton,2023-03-04T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
855730,Avon Drive - Congleton,2023-03-04T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
855730,Avon Drive - Congleton,2023-03-04T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
855730,Avon Drive - Congleton,2023-03-04T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
855730,Avon Drive - Congleton,2023-03-04T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
855730,Avon Drive - Congleton,2023-03-04T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
855730,Avon Drive - Congleton,2023-03-04T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
855730,Avon Drive - Congleton,2023-03-04T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
855730,Avon Drive - Congleton,2023-03-04T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
855730,Avon Drive - Congleton,2023-03-04T19:20:00.000+00:00,busbar,,L3 Active Power,kW,32.3
855730,Avon Drive - Congleton,2023-03-04T19:20:00.000+00:00,busbar,,L2 Active Power,kW,23.89
855730,Avon Drive - Congleton,2023-03-04T19:20:00.000+00:00,busbar,,L1 Active Power,kW,40.45
855730,Avon Drive - Congleton,2023-03-04T19:20:00.000+00:00,busbar,,N Current (RMS),A,89.1
855730,Avon Drive - Congleton,2023-03-04T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
855730,Avon Drive - Congleton,2023-03-04T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
855730,Avon Drive - Congleton,2023-03-04T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.0
855730,Avon Drive - Congleton,2023-03-04T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
855730,Avon Drive - Congleton,2023-03-04T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
855730,Avon Drive - Congleton,2023-03-04T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
855730,Avon Drive - Congleton,2023-03-04T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.56
855730,Avon Drive - Congleton,2023-03-04T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.19
855730,Avon Drive - Congleton,2023-03-04T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.65
855730,Avon Drive - Congleton,2023-03-04T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.6
855730,Avon Drive - Congleton,2023-03-04T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.3
855730,Avon Drive - Congleton,2023-03-04T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.9
855730,Avon Drive - Congleton,2023-03-04T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.2
855730,Avon Drive - Congleton,2023-03-04T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
855730,Avon Drive - Congleton,2023-03-04T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
855730,Avon Drive - Congleton,2023-03-04T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
855730,Avon Drive - Congleton,2023-03-04T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.66
855730,Avon Drive - Congleton,2023-03-04T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.07
855730,Avon Drive - Congleton,2023-03-04T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.86
855730,Avon Drive - Congleton,2023-03-04T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.6
855730,Avon Drive - Congleton,2023-03-04T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.2
855730,Avon Drive - Congleton,2023-03-04T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.6
855730,Avon Drive - Congleton,2023-03-04T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.2
855730,Avon Drive - Congleton,2023-03-04T19:10:00.000+00:00,transformer,,Temperature,C,16.2
855730,Avon Drive - Congleton,2023-03-04T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
855730,Avon Drive - Congleton,2023-03-04T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
855730,Avon Drive - Congleton,2023-03-04T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
855730,Avon Drive - Congleton,2023-03-04T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
855730,Avon Drive - Congleton,2023-03-04T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
855730,Avon Drive - Congleton,2023-03-04T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
855730,Avon Drive - Congleton,2023-03-04T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
855730,Avon Drive - Congleton,2023-03-04T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
855730,Avon Drive - Congleton,2023-03-04T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
855730,Avon Drive - Congleton,2023-03-04T19:10:00.000+00:00,busbar,,L3 Active Power,kW,30.22
855730,Avon Drive - Congleton,2023-03-04T19:10:00.000+00:00,busbar,,L2 Active Power,kW,23.25
855730,Avon Drive - Congleton,2023-03-04T19:10:00.000+00:00,busbar,,L1 Active Power,kW,37.51
855730,Avon Drive - Congleton,2023-03-04T19:10:00.000+00:00,busbar,,N Current (RMS),A,82.0
855730,Avon Drive - Congleton,2023-03-04T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
855730,Avon Drive - Congleton,2023-03-04T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
855730,Avon Drive - Congleton,2023-03-04T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.8
855730,Avon Drive - Congleton,2023-03-04T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
855730,Avon Drive - Congleton,2023-03-04T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
855730,Avon Drive - Congleton,2023-03-04T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
855730,Avon Drive - Congleton,2023-03-04T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.68
855730,Avon Drive - Congleton,2023-03-04T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.36
855730,Avon Drive - Congleton,2023-03-04T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.53
855730,Avon Drive - Congleton,2023-03-04T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.9
855730,Avon Drive - Congleton,2023-03-04T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.8
855730,Avon Drive - Congleton,2023-03-04T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.0
855730,Avon Drive - Congleton,2023-03-04T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.3
855730,Avon Drive - Congleton,2023-03-04T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
855730,Avon Drive - Congleton,2023-03-04T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
855730,Avon Drive - Congleton,2023-03-04T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
855730,Avon Drive - Congleton,2023-03-04T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.18
855730,Avon Drive - Congleton,2023-03-04T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.8
855730,Avon Drive - Congleton,2023-03-04T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.28
855730,Avon Drive - Congleton,2023-03-04T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.6
855730,Avon Drive - Congleton,2023-03-04T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.8
855730,Avon Drive - Congleton,2023-03-04T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.6
855730,Avon Drive - Congleton,2023-03-04T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.4
855730,Avon Drive - Congleton,2023-03-04T19:00:00.000+00:00,transformer,,Temperature,C,16.1
855730,Avon Drive - Congleton,2023-03-04T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
855730,Avon Drive - Congleton,2023-03-04T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
855730,Avon Drive - Congleton,2023-03-04T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
855730,Avon Drive - Congleton,2023-03-04T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
855730,Avon Drive - Congleton,2023-03-04T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
855730,Avon Drive - Congleton,2023-03-04T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
855730,Avon Drive - Congleton,2023-03-04T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
855730,Avon Drive - Congleton,2023-03-04T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
855730,Avon Drive - Congleton,2023-03-04T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
855730,Avon Drive - Congleton,2023-03-04T19:00:00.000+00:00,busbar,,L3 Active Power,kW,33.86
855730,Avon Drive - Congleton,2023-03-04T19:00:00.000+00:00,busbar,,L2 Active Power,kW,26.15
855730,Avon Drive - Congleton,2023-03-04T19:00:00.000+00:00,busbar,,L1 Active Power,kW,41.8
855730,Avon Drive - Congleton,2023-03-04T19:00:00.000+00:00,busbar,,N Current (RMS),A,87.1
855730,Avon Drive - Congleton,2023-03-04T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.9
855730,Avon Drive - Congleton,2023-03-04T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
855730,Avon Drive - Congleton,2023-03-04T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.4
855730,Avon Drive - Congleton,2023-03-04T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.36
855730,Avon Drive - Congleton,2023-03-04T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
855730,Avon Drive - Congleton,2023-03-04T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
855730,Avon Drive - Congleton,2023-03-04T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.15
855730,Avon Drive - Congleton,2023-03-04T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.2
855730,Avon Drive - Congleton,2023-03-04T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.66
855730,Avon Drive - Congleton,2023-03-04T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
855730,Avon Drive - Congleton,2023-03-04T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.8
855730,Avon Drive - Congleton,2023-03-04T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.4
855730,Avon Drive - Congleton,2023-03-04T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.0
855730,Avon Drive - Congleton,2023-03-04T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
855730,Avon Drive - Congleton,2023-03-04T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
855730,Avon Drive - Congleton,2023-03-04T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
855730,Avon Drive - Congleton,2023-03-04T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.12
855730,Avon Drive - Congleton,2023-03-04T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.95
855730,Avon Drive - Congleton,2023-03-04T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.69
855730,Avon Drive - Congleton,2023-03-04T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,64.0
855730,Avon Drive - Congleton,2023-03-04T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,124.1
855730,Avon Drive - Congleton,2023-03-04T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.5
855730,Avon Drive - Congleton,2023-03-04T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.3
855730,Avon Drive - Congleton,2023-03-04T18:50:00.000+00:00,transformer,,Temperature,C,16.0
855730,Avon Drive - Congleton,2023-03-04T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
855730,Avon Drive - Congleton,2023-03-04T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.09
855730,Avon Drive - Congleton,2023-03-04T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
855730,Avon Drive - Congleton,2023-03-04T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
855730,Avon Drive - Congleton,2023-03-04T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
855730,Avon Drive - Congleton,2023-03-04T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
855730,Avon Drive - Congleton,2023-03-04T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
855730,Avon Drive - Congleton,2023-03-04T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
855730,Avon Drive - Congleton,2023-03-04T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
855730,Avon Drive - Congleton,2023-03-04T18:50:00.000+00:00,busbar,,L3 Active Power,kW,45.27
855730,Avon Drive - Congleton,2023-03-04T18:50:00.000+00:00,busbar,,L2 Active Power,kW,34.15
855730,Avon Drive - Congleton,2023-03-04T18:50:00.000+00:00,busbar,,L1 Active Power,kW,35.35
855730,Avon Drive - Congleton,2023-03-04T18:50:00.000+00:00,busbar,,N Current (RMS),A,78.4
855730,Avon Drive - Congleton,2023-03-04T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,192.2
855730,Avon Drive - Congleton,2023-03-04T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.1
855730,Avon Drive - Congleton,2023-03-04T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.0
855730,Avon Drive - Congleton,2023-03-04T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
855730,Avon Drive - Congleton,2023-03-04T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
855730,Avon Drive - Congleton,2023-03-04T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
855730,Avon Drive - Congleton,2023-03-04T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.76
855730,Avon Drive - Congleton,2023-03-04T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.25
855730,Avon Drive - Congleton,2023-03-04T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.28
855730,Avon Drive - Congleton,2023-03-04T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.5
855730,Avon Drive - Congleton,2023-03-04T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.2
855730,Avon Drive - Congleton,2023-03-04T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.2
855730,Avon Drive - Congleton,2023-03-04T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.9
855730,Avon Drive - Congleton,2023-03-04T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
855730,Avon Drive - Congleton,2023-03-04T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
855730,Avon Drive - Congleton,2023-03-04T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
855730,Avon Drive - Congleton,2023-03-04T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.25
855730,Avon Drive - Congleton,2023-03-04T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.77
855730,Avon Drive - Congleton,2023-03-04T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.11
855730,Avon Drive - Congleton,2023-03-04T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.1
855730,Avon Drive - Congleton,2023-03-04T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.3
855730,Avon Drive - Congleton,2023-03-04T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.1
855730,Avon Drive - Congleton,2023-03-04T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.9
855730,Avon Drive - Congleton,2023-03-04T18:40:00.000+00:00,transformer,,Temperature,C,16.0
855730,Avon Drive - Congleton,2023-03-04T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
855730,Avon Drive - Congleton,2023-03-04T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.87
855730,Avon Drive - Congleton,2023-03-04T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
855730,Avon Drive - Congleton,2023-03-04T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.8
855730,Avon Drive - Congleton,2023-03-04T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
855730,Avon Drive - Congleton,2023-03-04T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.32
855730,Avon Drive - Congleton,2023-03-04T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
855730,Avon Drive - Congleton,2023-03-04T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
855730,Avon Drive - Congleton,2023-03-04T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
855730,Avon Drive - Congleton,2023-03-04T18:40:00.000+00:00,busbar,,L3 Active Power,kW,34.0
855730,Avon Drive - Congleton,2023-03-04T18:40:00.000+00:00,busbar,,L2 Active Power,kW,43.02
855730,Avon Drive - Congleton,2023-03-04T18:40:00.000+00:00,busbar,,L1 Active Power,kW,41.39
855730,Avon Drive - Congleton,2023-03-04T18:40:00.000+00:00,busbar,,N Current (RMS),A,63.0
855730,Avon Drive - Congleton,2023-03-04T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.4
855730,Avon Drive - Congleton,2023-03-04T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,183.9
855730,Avon Drive - Congleton,2023-03-04T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.2
855730,Avon Drive - Congleton,2023-03-04T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
855730,Avon Drive - Congleton,2023-03-04T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
855730,Avon Drive - Congleton,2023-03-04T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
855730,Avon Drive - Congleton,2023-03-04T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.1
855730,Avon Drive - Congleton,2023-03-04T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.88
855730,Avon Drive - Congleton,2023-03-04T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.0
855730,Avon Drive - Congleton,2023-03-04T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.1
855730,Avon Drive - Congleton,2023-03-04T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.1
855730,Avon Drive - Congleton,2023-03-04T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.9
855730,Avon Drive - Congleton,2023-03-04T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.8
855730,Avon Drive - Congleton,2023-03-04T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
855730,Avon Drive - Congleton,2023-03-04T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
855730,Avon Drive - Congleton,2023-03-04T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
855730,Avon Drive - Congleton,2023-03-04T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.07
855730,Avon Drive - Congleton,2023-03-04T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.16
855730,Avon Drive - Congleton,2023-03-04T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.66
855730,Avon Drive - Congleton,2023-03-04T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.1
855730,Avon Drive - Congleton,2023-03-04T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.8
855730,Avon Drive - Congleton,2023-03-04T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.5
855730,Avon Drive - Congleton,2023-03-04T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.2
855730,Avon Drive - Congleton,2023-03-04T18:30:00.000+00:00,transformer,,Temperature,C,15.9
855730,Avon Drive - Congleton,2023-03-04T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
855730,Avon Drive - Congleton,2023-03-04T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.28
855730,Avon Drive - Congleton,2023-03-04T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
855730,Avon Drive - Congleton,2023-03-04T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.41
855730,Avon Drive - Congleton,2023-03-04T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
855730,Avon Drive - Congleton,2023-03-04T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.69
855730,Avon Drive - Congleton,2023-03-04T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
855730,Avon Drive - Congleton,2023-03-04T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
855730,Avon Drive - Congleton,2023-03-04T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
855730,Avon Drive - Congleton,2023-03-04T18:30:00.000+00:00,busbar,,L3 Active Power,kW,29.17
855730,Avon Drive - Congleton,2023-03-04T18:30:00.000+00:00,busbar,,L2 Active Power,kW,42.03
855730,Avon Drive - Congleton,2023-03-04T18:30:00.000+00:00,busbar,,L1 Active Power,kW,38.65
855730,Avon Drive - Congleton,2023-03-04T18:30:00.000+00:00,busbar,,N Current (RMS),A,71.0
855730,Avon Drive - Congleton,2023-03-04T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
855730,Avon Drive - Congleton,2023-03-04T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,180.3
855730,Avon Drive - Congleton,2023-03-04T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.0
855730,Avon Drive - Congleton,2023-03-04T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
855730,Avon Drive - Congleton,2023-03-04T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
855730,Avon Drive - Congleton,2023-03-04T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
855730,Avon Drive - Congleton,2023-03-04T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.31
855730,Avon Drive - Congleton,2023-03-04T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.41
855730,Avon Drive - Congleton,2023-03-04T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.38
855730,Avon Drive - Congleton,2023-03-04T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
855730,Avon Drive - Congleton,2023-03-04T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.4
855730,Avon Drive - Congleton,2023-03-04T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.3
855730,Avon Drive - Congleton,2023-03-04T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.5
855730,Avon Drive - Congleton,2023-03-04T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
855730,Avon Drive - Congleton,2023-03-04T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
855730,Avon Drive - Congleton,2023-03-04T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
855730,Avon Drive - Congleton,2023-03-04T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.56
855730,Avon Drive - Congleton,2023-03-04T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.83
855730,Avon Drive - Congleton,2023-03-04T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.97
855730,Avon Drive - Congleton,2023-03-04T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.5
855730,Avon Drive - Congleton,2023-03-04T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.4
855730,Avon Drive - Congleton,2023-03-04T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.5
855730,Avon Drive - Congleton,2023-03-04T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.1
855730,Avon Drive - Congleton,2023-03-04T18:20:00.000+00:00,transformer,,Temperature,C,15.9
855730,Avon Drive - Congleton,2023-03-04T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
855730,Avon Drive - Congleton,2023-03-04T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.71
855730,Avon Drive - Congleton,2023-03-04T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
855730,Avon Drive - Congleton,2023-03-04T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.94
855730,Avon Drive - Congleton,2023-03-04T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
855730,Avon Drive - Congleton,2023-03-04T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.32
855730,Avon Drive - Congleton,2023-03-04T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
855730,Avon Drive - Congleton,2023-03-04T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
855730,Avon Drive - Congleton,2023-03-04T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
855730,Avon Drive - Congleton,2023-03-04T18:20:00.000+00:00,busbar,,L3 Active Power,kW,28.88
855730,Avon Drive - Congleton,2023-03-04T18:20:00.000+00:00,busbar,,L2 Active Power,kW,33.24
855730,Avon Drive - Congleton,2023-03-04T18:20:00.000+00:00,busbar,,L1 Active Power,kW,38.35
855730,Avon Drive - Congleton,2023-03-04T18:20:00.000+00:00,busbar,,N Current (RMS),A,65.1
855730,Avon Drive - Congleton,2023-03-04T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
855730,Avon Drive - Congleton,2023-03-04T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
855730,Avon Drive - Congleton,2023-03-04T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.0
855730,Avon Drive - Congleton,2023-03-04T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
855730,Avon Drive - Congleton,2023-03-04T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
855730,Avon Drive - Congleton,2023-03-04T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
855730,Avon Drive - Congleton,2023-03-04T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.33
855730,Avon Drive - Congleton,2023-03-04T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.43
855730,Avon Drive - Congleton,2023-03-04T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.45
855730,Avon Drive - Congleton,2023-03-04T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.8
855730,Avon Drive - Congleton,2023-03-04T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.0
855730,Avon Drive - Congleton,2023-03-04T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.0
855730,Avon Drive - Congleton,2023-03-04T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.4
855730,Avon Drive - Congleton,2023-03-04T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
855730,Avon Drive - Congleton,2023-03-04T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
855730,Avon Drive - Congleton,2023-03-04T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
855730,Avon Drive - Congleton,2023-03-04T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.93
855730,Avon Drive - Congleton,2023-03-04T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.47
855730,Avon Drive - Congleton,2023-03-04T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.6
855730,Avon Drive - Congleton,2023-03-04T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.5
855730,Avon Drive - Congleton,2023-03-04T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.7
855730,Avon Drive - Congleton,2023-03-04T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.9
855730,Avon Drive - Congleton,2023-03-04T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.6
855730,Avon Drive - Congleton,2023-03-04T18:10:00.000+00:00,transformer,,Temperature,C,15.8
855730,Avon Drive - Congleton,2023-03-04T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
855730,Avon Drive - Congleton,2023-03-04T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.04
855730,Avon Drive - Congleton,2023-03-04T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
855730,Avon Drive - Congleton,2023-03-04T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.98
855730,Avon Drive - Congleton,2023-03-04T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
855730,Avon Drive - Congleton,2023-03-04T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.12
855730,Avon Drive - Congleton,2023-03-04T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
855730,Avon Drive - Congleton,2023-03-04T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
855730,Avon Drive - Congleton,2023-03-04T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
855730,Avon Drive - Congleton,2023-03-04T18:10:00.000+00:00,busbar,,L3 Active Power,kW,25.26
855730,Avon Drive - Congleton,2023-03-04T18:10:00.000+00:00,busbar,,L2 Active Power,kW,33.9
855730,Avon Drive - Congleton,2023-03-04T18:10:00.000+00:00,busbar,,L1 Active Power,kW,42.05
855730,Avon Drive - Congleton,2023-03-04T18:10:00.000+00:00,busbar,,N Current (RMS),A,82.0
855730,Avon Drive - Congleton,2023-03-04T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
855730,Avon Drive - Congleton,2023-03-04T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.6
855730,Avon Drive - Congleton,2023-03-04T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.4
855730,Avon Drive - Congleton,2023-03-04T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
855730,Avon Drive - Congleton,2023-03-04T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
855730,Avon Drive - Congleton,2023-03-04T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
855730,Avon Drive - Congleton,2023-03-04T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.03
855730,Avon Drive - Congleton,2023-03-04T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.89
855730,Avon Drive - Congleton,2023-03-04T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.43
855730,Avon Drive - Congleton,2023-03-04T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,51.0
855730,Avon Drive - Congleton,2023-03-04T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.3
855730,Avon Drive - Congleton,2023-03-04T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.3
855730,Avon Drive - Congleton,2023-03-04T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.6
855730,Avon Drive - Congleton,2023-03-04T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
855730,Avon Drive - Congleton,2023-03-04T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
855730,Avon Drive - Congleton,2023-03-04T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
855730,Avon Drive - Congleton,2023-03-04T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.55
855730,Avon Drive - Congleton,2023-03-04T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.25
855730,Avon Drive - Congleton,2023-03-04T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.06
855730,Avon Drive - Congleton,2023-03-04T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
855730,Avon Drive - Congleton,2023-03-04T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.8
855730,Avon Drive - Congleton,2023-03-04T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.9
855730,Avon Drive - Congleton,2023-03-04T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.0
855730,Avon Drive - Congleton,2023-03-04T18:00:00.000+00:00,transformer,,Temperature,C,15.7
855730,Avon Drive - Congleton,2023-03-04T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
855730,Avon Drive - Congleton,2023-03-04T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.9
855730,Avon Drive - Congleton,2023-03-04T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
855730,Avon Drive - Congleton,2023-03-04T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.74
855730,Avon Drive - Congleton,2023-03-04T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
855730,Avon Drive - Congleton,2023-03-04T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.07
855730,Avon Drive - Congleton,2023-03-04T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
855730,Avon Drive - Congleton,2023-03-04T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
855730,Avon Drive - Congleton,2023-03-04T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
855730,Avon Drive - Congleton,2023-03-04T18:00:00.000+00:00,busbar,,L3 Active Power,kW,27.58
855730,Avon Drive - Congleton,2023-03-04T18:00:00.000+00:00,busbar,,L2 Active Power,kW,41.14
855730,Avon Drive - Congleton,2023-03-04T18:00:00.000+00:00,busbar,,L1 Active Power,kW,41.49
855730,Avon Drive - Congleton,2023-03-04T18:00:00.000+00:00,busbar,,N Current (RMS),A,77.5
855730,Avon Drive - Congleton,2023-03-04T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
855730,Avon Drive - Congleton,2023-03-04T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.1
855730,Avon Drive - Congleton,2023-03-04T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.0
855730,Avon Drive - Congleton,2023-03-04T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
855730,Avon Drive - Congleton,2023-03-04T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
855730,Avon Drive - Congleton,2023-03-04T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
855730,Avon Drive - Congleton,2023-03-04T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.11
855730,Avon Drive - Congleton,2023-03-04T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.28
855730,Avon Drive - Congleton,2023-03-04T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.04
855730,Avon Drive - Congleton,2023-03-04T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
855730,Avon Drive - Congleton,2023-03-04T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.2
855730,Avon Drive - Congleton,2023-03-04T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.0
855730,Avon Drive - Congleton,2023-03-04T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.7
855730,Avon Drive - Congleton,2023-03-04T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
855730,Avon Drive - Congleton,2023-03-04T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
855730,Avon Drive - Congleton,2023-03-04T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
855730,Avon Drive - Congleton,2023-03-04T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.84
855730,Avon Drive - Congleton,2023-03-04T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.91
855730,Avon Drive - Congleton,2023-03-04T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.15
855730,Avon Drive - Congleton,2023-03-04T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.7
855730,Avon Drive - Congleton,2023-03-04T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.3
855730,Avon Drive - Congleton,2023-03-04T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.1
855730,Avon Drive - Congleton,2023-03-04T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.5
855730,Avon Drive - Congleton,2023-03-04T17:50:00.000+00:00,transformer,,Temperature,C,15.6
855730,Avon Drive - Congleton,2023-03-04T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
855730,Avon Drive - Congleton,2023-03-04T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.39
855730,Avon Drive - Congleton,2023-03-04T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
855730,Avon Drive - Congleton,2023-03-04T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.3
855730,Avon Drive - Congleton,2023-03-04T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
855730,Avon Drive - Congleton,2023-03-04T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.09
855730,Avon Drive - Congleton,2023-03-04T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
855730,Avon Drive - Congleton,2023-03-04T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
855730,Avon Drive - Congleton,2023-03-04T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
855730,Avon Drive - Congleton,2023-03-04T17:50:00.000+00:00,busbar,,L3 Active Power,kW,29.95
855730,Avon Drive - Congleton,2023-03-04T17:50:00.000+00:00,busbar,,L2 Active Power,kW,39.19
855730,Avon Drive - Congleton,2023-03-04T17:50:00.000+00:00,busbar,,L1 Active Power,kW,42.18
855730,Avon Drive - Congleton,2023-03-04T17:50:00.000+00:00,busbar,,N Current (RMS),A,70.4
855730,Avon Drive - Congleton,2023-03-04T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
855730,Avon Drive - Congleton,2023-03-04T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.2
855730,Avon Drive - Congleton,2023-03-04T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,181.9
855730,Avon Drive - Congleton,2023-03-04T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
855730,Avon Drive - Congleton,2023-03-04T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
855730,Avon Drive - Congleton,2023-03-04T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
855730,Avon Drive - Congleton,2023-03-04T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.0
855730,Avon Drive - Congleton,2023-03-04T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.36
855730,Avon Drive - Congleton,2023-03-04T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.18
855730,Avon Drive - Congleton,2023-03-04T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
855730,Avon Drive - Congleton,2023-03-04T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.2
855730,Avon Drive - Congleton,2023-03-04T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.4
855730,Avon Drive - Congleton,2023-03-04T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.6
855730,Avon Drive - Congleton,2023-03-04T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
855730,Avon Drive - Congleton,2023-03-04T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
855730,Avon Drive - Congleton,2023-03-04T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
855730,Avon Drive - Congleton,2023-03-04T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.26
855730,Avon Drive - Congleton,2023-03-04T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.82
855730,Avon Drive - Congleton,2023-03-04T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.98
855730,Avon Drive - Congleton,2023-03-04T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.5
855730,Avon Drive - Congleton,2023-03-04T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.4
855730,Avon Drive - Congleton,2023-03-04T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.9
855730,Avon Drive - Congleton,2023-03-04T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.9
855730,Avon Drive - Congleton,2023-03-04T17:40:00.000+00:00,transformer,,Temperature,C,15.5
855730,Avon Drive - Congleton,2023-03-04T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
855730,Avon Drive - Congleton,2023-03-04T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.16
855730,Avon Drive - Congleton,2023-03-04T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
855730,Avon Drive - Congleton,2023-03-04T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.38
855730,Avon Drive - Congleton,2023-03-04T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
855730,Avon Drive - Congleton,2023-03-04T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.1
855730,Avon Drive - Congleton,2023-03-04T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
855730,Avon Drive - Congleton,2023-03-04T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
855730,Avon Drive - Congleton,2023-03-04T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
855730,Avon Drive - Congleton,2023-03-04T17:40:00.000+00:00,busbar,,L3 Active Power,kW,34.27
855730,Avon Drive - Congleton,2023-03-04T17:40:00.000+00:00,busbar,,L2 Active Power,kW,37.18
855730,Avon Drive - Congleton,2023-03-04T17:40:00.000+00:00,busbar,,L1 Active Power,kW,43.16
855730,Avon Drive - Congleton,2023-03-04T17:40:00.000+00:00,busbar,,N Current (RMS),A,69.0
855730,Avon Drive - Congleton,2023-03-04T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.0
855730,Avon Drive - Congleton,2023-03-04T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.5
855730,Avon Drive - Congleton,2023-03-04T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,187.3
855730,Avon Drive - Congleton,2023-03-04T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
855730,Avon Drive - Congleton,2023-03-04T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
855730,Avon Drive - Congleton,2023-03-04T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
855730,Avon Drive - Congleton,2023-03-04T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.27
855730,Avon Drive - Congleton,2023-03-04T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.45
855730,Avon Drive - Congleton,2023-03-04T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.09
855730,Avon Drive - Congleton,2023-03-04T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
855730,Avon Drive - Congleton,2023-03-04T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.1
855730,Avon Drive - Congleton,2023-03-04T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.4
855730,Avon Drive - Congleton,2023-03-04T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.5
