Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-03-04T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
855730,Avon Drive - Congleton,2023-03-04T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
855730,Avon Drive - Congleton,2023-03-04T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
855730,Avon Drive - Congleton,2023-03-04T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.61
855730,Avon Drive - Congleton,2023-03-04T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.8
855730,Avon Drive - Congleton,2023-03-04T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.47
855730,Avon Drive - Congleton,2023-03-04T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.0
855730,Avon Drive - Congleton,2023-03-04T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.9
855730,Avon Drive - Congleton,2023-03-04T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.2
855730,Avon Drive - Congleton,2023-03-04T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.2
855730,Avon Drive - Congleton,2023-03-04T17:30:00.000+00:00,transformer,,Temperature,C,15.4
855730,Avon Drive - Congleton,2023-03-04T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
855730,Avon Drive - Congleton,2023-03-04T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.53
855730,Avon Drive - Congleton,2023-03-04T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
855730,Avon Drive - Congleton,2023-03-04T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.61
855730,Avon Drive - Congleton,2023-03-04T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
855730,Avon Drive - Congleton,2023-03-04T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.74
855730,Avon Drive - Congleton,2023-03-04T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
855730,Avon Drive - Congleton,2023-03-04T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
855730,Avon Drive - Congleton,2023-03-04T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
855730,Avon Drive - Congleton,2023-03-04T17:30:00.000+00:00,busbar,,L3 Active Power,kW,30.87
855730,Avon Drive - Congleton,2023-03-04T17:30:00.000+00:00,busbar,,L2 Active Power,kW,35.25
855730,Avon Drive - Congleton,2023-03-04T17:30:00.000+00:00,busbar,,L1 Active Power,kW,38.55
855730,Avon Drive - Congleton,2023-03-04T17:30:00.000+00:00,busbar,,N Current (RMS),A,56.6
855730,Avon Drive - Congleton,2023-03-04T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
855730,Avon Drive - Congleton,2023-03-04T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.1
855730,Avon Drive - Congleton,2023-03-04T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.4
855730,Avon Drive - Congleton,2023-03-04T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
855730,Avon Drive - Congleton,2023-03-04T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
855730,Avon Drive - Congleton,2023-03-04T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
855730,Avon Drive - Congleton,2023-03-04T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.11
855730,Avon Drive - Congleton,2023-03-04T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.78
855730,Avon Drive - Congleton,2023-03-04T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.26
855730,Avon Drive - Congleton,2023-03-04T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
855730,Avon Drive - Congleton,2023-03-04T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.0
855730,Avon Drive - Congleton,2023-03-04T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.7
855730,Avon Drive - Congleton,2023-03-04T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.6
855730,Avon Drive - Congleton,2023-03-04T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
855730,Avon Drive - Congleton,2023-03-04T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
855730,Avon Drive - Congleton,2023-03-04T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
855730,Avon Drive - Congleton,2023-03-04T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.96
855730,Avon Drive - Congleton,2023-03-04T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.79
855730,Avon Drive - Congleton,2023-03-04T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.49
855730,Avon Drive - Congleton,2023-03-04T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.1
855730,Avon Drive - Congleton,2023-03-04T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.8
855730,Avon Drive - Congleton,2023-03-04T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.4
855730,Avon Drive - Congleton,2023-03-04T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.6
855730,Avon Drive - Congleton,2023-03-04T17:20:00.000+00:00,transformer,,Temperature,C,15.4
855730,Avon Drive - Congleton,2023-03-04T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
855730,Avon Drive - Congleton,2023-03-04T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.77
855730,Avon Drive - Congleton,2023-03-04T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
855730,Avon Drive - Congleton,2023-03-04T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.0
855730,Avon Drive - Congleton,2023-03-04T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
855730,Avon Drive - Congleton,2023-03-04T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.35
855730,Avon Drive - Congleton,2023-03-04T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
855730,Avon Drive - Congleton,2023-03-04T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
855730,Avon Drive - Congleton,2023-03-04T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
855730,Avon Drive - Congleton,2023-03-04T17:20:00.000+00:00,busbar,,L3 Active Power,kW,27.07
855730,Avon Drive - Congleton,2023-03-04T17:20:00.000+00:00,busbar,,L2 Active Power,kW,24.57
855730,Avon Drive - Congleton,2023-03-04T17:20:00.000+00:00,busbar,,L1 Active Power,kW,29.76
855730,Avon Drive - Congleton,2023-03-04T17:20:00.000+00:00,busbar,,N Current (RMS),A,57.8
855730,Avon Drive - Congleton,2023-03-04T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
855730,Avon Drive - Congleton,2023-03-04T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
855730,Avon Drive - Congleton,2023-03-04T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
855730,Avon Drive - Congleton,2023-03-04T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
855730,Avon Drive - Congleton,2023-03-04T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
855730,Avon Drive - Congleton,2023-03-04T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
855730,Avon Drive - Congleton,2023-03-04T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.23
855730,Avon Drive - Congleton,2023-03-04T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.17
855730,Avon Drive - Congleton,2023-03-04T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.36
855730,Avon Drive - Congleton,2023-03-04T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
855730,Avon Drive - Congleton,2023-03-04T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.9
855730,Avon Drive - Congleton,2023-03-04T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.9
855730,Avon Drive - Congleton,2023-03-04T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.2
855730,Avon Drive - Congleton,2023-03-04T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
855730,Avon Drive - Congleton,2023-03-04T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
855730,Avon Drive - Congleton,2023-03-04T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
855730,Avon Drive - Congleton,2023-03-04T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.03
855730,Avon Drive - Congleton,2023-03-04T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.31
855730,Avon Drive - Congleton,2023-03-04T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.4
855730,Avon Drive - Congleton,2023-03-04T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.2
855730,Avon Drive - Congleton,2023-03-04T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.0
855730,Avon Drive - Congleton,2023-03-04T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.4
855730,Avon Drive - Congleton,2023-03-04T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.8
855730,Avon Drive - Congleton,2023-03-04T17:10:00.000+00:00,transformer,,Temperature,C,15.5
855730,Avon Drive - Congleton,2023-03-04T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
855730,Avon Drive - Congleton,2023-03-04T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.72
855730,Avon Drive - Congleton,2023-03-04T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
855730,Avon Drive - Congleton,2023-03-04T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.73
855730,Avon Drive - Congleton,2023-03-04T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
855730,Avon Drive - Congleton,2023-03-04T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.34
855730,Avon Drive - Congleton,2023-03-04T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
855730,Avon Drive - Congleton,2023-03-04T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
855730,Avon Drive - Congleton,2023-03-04T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
855730,Avon Drive - Congleton,2023-03-04T17:10:00.000+00:00,busbar,,L3 Active Power,kW,29.26
855730,Avon Drive - Congleton,2023-03-04T17:10:00.000+00:00,busbar,,L2 Active Power,kW,30.48
855730,Avon Drive - Congleton,2023-03-04T17:10:00.000+00:00,busbar,,L1 Active Power,kW,30.76
855730,Avon Drive - Congleton,2023-03-04T17:10:00.000+00:00,busbar,,N Current (RMS),A,51.6
855730,Avon Drive - Congleton,2023-03-04T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
855730,Avon Drive - Congleton,2023-03-04T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
855730,Avon Drive - Congleton,2023-03-04T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
855730,Avon Drive - Congleton,2023-03-04T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
855730,Avon Drive - Congleton,2023-03-04T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
855730,Avon Drive - Congleton,2023-03-04T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
855730,Avon Drive - Congleton,2023-03-04T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.27
855730,Avon Drive - Congleton,2023-03-04T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.77
855730,Avon Drive - Congleton,2023-03-04T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.25
855730,Avon Drive - Congleton,2023-03-04T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
855730,Avon Drive - Congleton,2023-03-04T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.7
855730,Avon Drive - Congleton,2023-03-04T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.3
855730,Avon Drive - Congleton,2023-03-04T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.1
855730,Avon Drive - Congleton,2023-03-04T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
855730,Avon Drive - Congleton,2023-03-04T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
855730,Avon Drive - Congleton,2023-03-04T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
855730,Avon Drive - Congleton,2023-03-04T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.74
855730,Avon Drive - Congleton,2023-03-04T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.69
855730,Avon Drive - Congleton,2023-03-04T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.06
855730,Avon Drive - Congleton,2023-03-04T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.1
855730,Avon Drive - Congleton,2023-03-04T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.9
855730,Avon Drive - Congleton,2023-03-04T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.8
855730,Avon Drive - Congleton,2023-03-04T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.6
855730,Avon Drive - Congleton,2023-03-04T17:00:00.000+00:00,transformer,,Temperature,C,15.6
855730,Avon Drive - Congleton,2023-03-04T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
855730,Avon Drive - Congleton,2023-03-04T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.9
855730,Avon Drive - Congleton,2023-03-04T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
855730,Avon Drive - Congleton,2023-03-04T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.86
855730,Avon Drive - Congleton,2023-03-04T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
855730,Avon Drive - Congleton,2023-03-04T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.35
855730,Avon Drive - Congleton,2023-03-04T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
855730,Avon Drive - Congleton,2023-03-04T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
855730,Avon Drive - Congleton,2023-03-04T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
855730,Avon Drive - Congleton,2023-03-04T17:00:00.000+00:00,busbar,,L3 Active Power,kW,28.01
855730,Avon Drive - Congleton,2023-03-04T17:00:00.000+00:00,busbar,,L2 Active Power,kW,29.46
855730,Avon Drive - Congleton,2023-03-04T17:00:00.000+00:00,busbar,,L1 Active Power,kW,27.31
855730,Avon Drive - Congleton,2023-03-04T17:00:00.000+00:00,busbar,,N Current (RMS),A,48.8
855730,Avon Drive - Congleton,2023-03-04T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
855730,Avon Drive - Congleton,2023-03-04T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
855730,Avon Drive - Congleton,2023-03-04T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
855730,Avon Drive - Congleton,2023-03-04T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
855730,Avon Drive - Congleton,2023-03-04T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
855730,Avon Drive - Congleton,2023-03-04T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
855730,Avon Drive - Congleton,2023-03-04T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.28
855730,Avon Drive - Congleton,2023-03-04T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.55
855730,Avon Drive - Congleton,2023-03-04T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.4
855730,Avon Drive - Congleton,2023-03-04T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
855730,Avon Drive - Congleton,2023-03-04T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.7
855730,Avon Drive - Congleton,2023-03-04T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.8
855730,Avon Drive - Congleton,2023-03-04T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.5
855730,Avon Drive - Congleton,2023-03-04T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
855730,Avon Drive - Congleton,2023-03-04T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
855730,Avon Drive - Congleton,2023-03-04T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
855730,Avon Drive - Congleton,2023-03-04T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.82
855730,Avon Drive - Congleton,2023-03-04T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.29
855730,Avon Drive - Congleton,2023-03-04T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.51
855730,Avon Drive - Congleton,2023-03-04T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
855730,Avon Drive - Congleton,2023-03-04T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.9
855730,Avon Drive - Congleton,2023-03-04T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.4
855730,Avon Drive - Congleton,2023-03-04T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.6
855730,Avon Drive - Congleton,2023-03-04T16:50:00.000+00:00,transformer,,Temperature,C,15.6
855730,Avon Drive - Congleton,2023-03-04T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
855730,Avon Drive - Congleton,2023-03-04T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.63
855730,Avon Drive - Congleton,2023-03-04T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
855730,Avon Drive - Congleton,2023-03-04T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.42
855730,Avon Drive - Congleton,2023-03-04T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
855730,Avon Drive - Congleton,2023-03-04T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.78
855730,Avon Drive - Congleton,2023-03-04T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
855730,Avon Drive - Congleton,2023-03-04T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
855730,Avon Drive - Congleton,2023-03-04T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
855730,Avon Drive - Congleton,2023-03-04T16:50:00.000+00:00,busbar,,L3 Active Power,kW,24.11
855730,Avon Drive - Congleton,2023-03-04T16:50:00.000+00:00,busbar,,L2 Active Power,kW,28.84
855730,Avon Drive - Congleton,2023-03-04T16:50:00.000+00:00,busbar,,L1 Active Power,kW,24.9
855730,Avon Drive - Congleton,2023-03-04T16:50:00.000+00:00,busbar,,N Current (RMS),A,52.9
855730,Avon Drive - Congleton,2023-03-04T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
855730,Avon Drive - Congleton,2023-03-04T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
855730,Avon Drive - Congleton,2023-03-04T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
855730,Avon Drive - Congleton,2023-03-04T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
855730,Avon Drive - Congleton,2023-03-04T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
855730,Avon Drive - Congleton,2023-03-04T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
855730,Avon Drive - Congleton,2023-03-04T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.24
855730,Avon Drive - Congleton,2023-03-04T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.31
855730,Avon Drive - Congleton,2023-03-04T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.24
855730,Avon Drive - Congleton,2023-03-04T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
855730,Avon Drive - Congleton,2023-03-04T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.5
855730,Avon Drive - Congleton,2023-03-04T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.1
855730,Avon Drive - Congleton,2023-03-04T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.2
855730,Avon Drive - Congleton,2023-03-04T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
855730,Avon Drive - Congleton,2023-03-04T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
855730,Avon Drive - Congleton,2023-03-04T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
855730,Avon Drive - Congleton,2023-03-04T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.35
855730,Avon Drive - Congleton,2023-03-04T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.46
855730,Avon Drive - Congleton,2023-03-04T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.8
855730,Avon Drive - Congleton,2023-03-04T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
855730,Avon Drive - Congleton,2023-03-04T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.7
855730,Avon Drive - Congleton,2023-03-04T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.6
855730,Avon Drive - Congleton,2023-03-04T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.1
855730,Avon Drive - Congleton,2023-03-04T16:40:00.000+00:00,transformer,,Temperature,C,15.7
855730,Avon Drive - Congleton,2023-03-04T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
855730,Avon Drive - Congleton,2023-03-04T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.67
855730,Avon Drive - Congleton,2023-03-04T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
855730,Avon Drive - Congleton,2023-03-04T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.35
855730,Avon Drive - Congleton,2023-03-04T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
855730,Avon Drive - Congleton,2023-03-04T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.12
855730,Avon Drive - Congleton,2023-03-04T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
855730,Avon Drive - Congleton,2023-03-04T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
855730,Avon Drive - Congleton,2023-03-04T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
855730,Avon Drive - Congleton,2023-03-04T16:40:00.000+00:00,busbar,,L3 Active Power,kW,21.59
855730,Avon Drive - Congleton,2023-03-04T16:40:00.000+00:00,busbar,,L2 Active Power,kW,31.77
855730,Avon Drive - Congleton,2023-03-04T16:40:00.000+00:00,busbar,,L1 Active Power,kW,25.04
855730,Avon Drive - Congleton,2023-03-04T16:40:00.000+00:00,busbar,,N Current (RMS),A,56.4
855730,Avon Drive - Congleton,2023-03-04T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
855730,Avon Drive - Congleton,2023-03-04T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
855730,Avon Drive - Congleton,2023-03-04T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
855730,Avon Drive - Congleton,2023-03-04T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
855730,Avon Drive - Congleton,2023-03-04T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
855730,Avon Drive - Congleton,2023-03-04T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
855730,Avon Drive - Congleton,2023-03-04T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.7
855730,Avon Drive - Congleton,2023-03-04T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.12
855730,Avon Drive - Congleton,2023-03-04T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.85
855730,Avon Drive - Congleton,2023-03-04T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.1
855730,Avon Drive - Congleton,2023-03-04T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.0
855730,Avon Drive - Congleton,2023-03-04T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.6
855730,Avon Drive - Congleton,2023-03-04T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.8
855730,Avon Drive - Congleton,2023-03-04T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
855730,Avon Drive - Congleton,2023-03-04T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
855730,Avon Drive - Congleton,2023-03-04T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
855730,Avon Drive - Congleton,2023-03-04T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.71
855730,Avon Drive - Congleton,2023-03-04T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.9
855730,Avon Drive - Congleton,2023-03-04T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.43
855730,Avon Drive - Congleton,2023-03-04T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
855730,Avon Drive - Congleton,2023-03-04T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.0
855730,Avon Drive - Congleton,2023-03-04T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.5
855730,Avon Drive - Congleton,2023-03-04T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.4
855730,Avon Drive - Congleton,2023-03-04T16:30:00.000+00:00,transformer,,Temperature,C,15.6
855730,Avon Drive - Congleton,2023-03-04T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
855730,Avon Drive - Congleton,2023-03-04T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.01
855730,Avon Drive - Congleton,2023-03-04T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
855730,Avon Drive - Congleton,2023-03-04T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.64
855730,Avon Drive - Congleton,2023-03-04T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
855730,Avon Drive - Congleton,2023-03-04T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
855730,Avon Drive - Congleton,2023-03-04T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
855730,Avon Drive - Congleton,2023-03-04T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
855730,Avon Drive - Congleton,2023-03-04T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
855730,Avon Drive - Congleton,2023-03-04T16:30:00.000+00:00,busbar,,L3 Active Power,kW,20.41
855730,Avon Drive - Congleton,2023-03-04T16:30:00.000+00:00,busbar,,L2 Active Power,kW,36.02
855730,Avon Drive - Congleton,2023-03-04T16:30:00.000+00:00,busbar,,L1 Active Power,kW,23.28
855730,Avon Drive - Congleton,2023-03-04T16:30:00.000+00:00,busbar,,N Current (RMS),A,70.5
855730,Avon Drive - Congleton,2023-03-04T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
855730,Avon Drive - Congleton,2023-03-04T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.3
855730,Avon Drive - Congleton,2023-03-04T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
855730,Avon Drive - Congleton,2023-03-04T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
855730,Avon Drive - Congleton,2023-03-04T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
855730,Avon Drive - Congleton,2023-03-04T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
855730,Avon Drive - Congleton,2023-03-04T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.91
855730,Avon Drive - Congleton,2023-03-04T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.8
855730,Avon Drive - Congleton,2023-03-04T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.06
855730,Avon Drive - Congleton,2023-03-04T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
855730,Avon Drive - Congleton,2023-03-04T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.0
855730,Avon Drive - Congleton,2023-03-04T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.6
855730,Avon Drive - Congleton,2023-03-04T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.4
855730,Avon Drive - Congleton,2023-03-04T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
855730,Avon Drive - Congleton,2023-03-04T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
855730,Avon Drive - Congleton,2023-03-04T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
855730,Avon Drive - Congleton,2023-03-04T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.48
855730,Avon Drive - Congleton,2023-03-04T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.65
855730,Avon Drive - Congleton,2023-03-04T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.79
855730,Avon Drive - Congleton,2023-03-04T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.7
855730,Avon Drive - Congleton,2023-03-04T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.0
855730,Avon Drive - Congleton,2023-03-04T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.4
855730,Avon Drive - Congleton,2023-03-04T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.9
855730,Avon Drive - Congleton,2023-03-04T16:20:00.000+00:00,transformer,,Temperature,C,15.7
855730,Avon Drive - Congleton,2023-03-04T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
855730,Avon Drive - Congleton,2023-03-04T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.63
855730,Avon Drive - Congleton,2023-03-04T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
855730,Avon Drive - Congleton,2023-03-04T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.33
855730,Avon Drive - Congleton,2023-03-04T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
855730,Avon Drive - Congleton,2023-03-04T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
855730,Avon Drive - Congleton,2023-03-04T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
855730,Avon Drive - Congleton,2023-03-04T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
855730,Avon Drive - Congleton,2023-03-04T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
855730,Avon Drive - Congleton,2023-03-04T16:20:00.000+00:00,busbar,,L3 Active Power,kW,18.39
855730,Avon Drive - Congleton,2023-03-04T16:20:00.000+00:00,busbar,,L2 Active Power,kW,29.45
855730,Avon Drive - Congleton,2023-03-04T16:20:00.000+00:00,busbar,,L1 Active Power,kW,27.86
855730,Avon Drive - Congleton,2023-03-04T16:20:00.000+00:00,busbar,,N Current (RMS),A,65.1
855730,Avon Drive - Congleton,2023-03-04T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
855730,Avon Drive - Congleton,2023-03-04T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
855730,Avon Drive - Congleton,2023-03-04T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
855730,Avon Drive - Congleton,2023-03-04T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
855730,Avon Drive - Congleton,2023-03-04T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
855730,Avon Drive - Congleton,2023-03-04T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
855730,Avon Drive - Congleton,2023-03-04T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.87
855730,Avon Drive - Congleton,2023-03-04T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.59
855730,Avon Drive - Congleton,2023-03-04T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.78
855730,Avon Drive - Congleton,2023-03-04T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.9
855730,Avon Drive - Congleton,2023-03-04T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.9
855730,Avon Drive - Congleton,2023-03-04T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.1
855730,Avon Drive - Congleton,2023-03-04T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.5
855730,Avon Drive - Congleton,2023-03-04T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
855730,Avon Drive - Congleton,2023-03-04T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
855730,Avon Drive - Congleton,2023-03-04T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
855730,Avon Drive - Congleton,2023-03-04T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.42
855730,Avon Drive - Congleton,2023-03-04T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.95
855730,Avon Drive - Congleton,2023-03-04T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.74
855730,Avon Drive - Congleton,2023-03-04T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
855730,Avon Drive - Congleton,2023-03-04T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.6
855730,Avon Drive - Congleton,2023-03-04T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.7
855730,Avon Drive - Congleton,2023-03-04T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.1
855730,Avon Drive - Congleton,2023-03-04T16:10:00.000+00:00,transformer,,Temperature,C,15.8
855730,Avon Drive - Congleton,2023-03-04T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
855730,Avon Drive - Congleton,2023-03-04T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
855730,Avon Drive - Congleton,2023-03-04T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
855730,Avon Drive - Congleton,2023-03-04T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
855730,Avon Drive - Congleton,2023-03-04T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
855730,Avon Drive - Congleton,2023-03-04T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
855730,Avon Drive - Congleton,2023-03-04T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
855730,Avon Drive - Congleton,2023-03-04T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
855730,Avon Drive - Congleton,2023-03-04T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
855730,Avon Drive - Congleton,2023-03-04T16:10:00.000+00:00,busbar,,L3 Active Power,kW,21.29
855730,Avon Drive - Congleton,2023-03-04T16:10:00.000+00:00,busbar,,L2 Active Power,kW,24.53
855730,Avon Drive - Congleton,2023-03-04T16:10:00.000+00:00,busbar,,L1 Active Power,kW,26.51
855730,Avon Drive - Congleton,2023-03-04T16:10:00.000+00:00,busbar,,N Current (RMS),A,62.5
855730,Avon Drive - Congleton,2023-03-04T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
855730,Avon Drive - Congleton,2023-03-04T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
855730,Avon Drive - Congleton,2023-03-04T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
855730,Avon Drive - Congleton,2023-03-04T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
855730,Avon Drive - Congleton,2023-03-04T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
855730,Avon Drive - Congleton,2023-03-04T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
855730,Avon Drive - Congleton,2023-03-04T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.69
855730,Avon Drive - Congleton,2023-03-04T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.79
855730,Avon Drive - Congleton,2023-03-04T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.55
855730,Avon Drive - Congleton,2023-03-04T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
855730,Avon Drive - Congleton,2023-03-04T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.5
855730,Avon Drive - Congleton,2023-03-04T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.2
855730,Avon Drive - Congleton,2023-03-04T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.5
855730,Avon Drive - Congleton,2023-03-04T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
855730,Avon Drive - Congleton,2023-03-04T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
855730,Avon Drive - Congleton,2023-03-04T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
855730,Avon Drive - Congleton,2023-03-04T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.55
855730,Avon Drive - Congleton,2023-03-04T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.08
855730,Avon Drive - Congleton,2023-03-04T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.65
855730,Avon Drive - Congleton,2023-03-04T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
855730,Avon Drive - Congleton,2023-03-04T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.8
855730,Avon Drive - Congleton,2023-03-04T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.0
855730,Avon Drive - Congleton,2023-03-04T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.1
855730,Avon Drive - Congleton,2023-03-04T16:00:00.000+00:00,transformer,,Temperature,C,15.8
855730,Avon Drive - Congleton,2023-03-04T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
855730,Avon Drive - Congleton,2023-03-04T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
855730,Avon Drive - Congleton,2023-03-04T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
855730,Avon Drive - Congleton,2023-03-04T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
855730,Avon Drive - Congleton,2023-03-04T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
855730,Avon Drive - Congleton,2023-03-04T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
855730,Avon Drive - Congleton,2023-03-04T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
855730,Avon Drive - Congleton,2023-03-04T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
855730,Avon Drive - Congleton,2023-03-04T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
855730,Avon Drive - Congleton,2023-03-04T16:00:00.000+00:00,busbar,,L3 Active Power,kW,27.24
855730,Avon Drive - Congleton,2023-03-04T16:00:00.000+00:00,busbar,,L2 Active Power,kW,22.87
855730,Avon Drive - Congleton,2023-03-04T16:00:00.000+00:00,busbar,,L1 Active Power,kW,15.2
855730,Avon Drive - Congleton,2023-03-04T16:00:00.000+00:00,busbar,,N Current (RMS),A,65.4
855730,Avon Drive - Congleton,2023-03-04T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
855730,Avon Drive - Congleton,2023-03-04T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
855730,Avon Drive - Congleton,2023-03-04T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
855730,Avon Drive - Congleton,2023-03-04T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
855730,Avon Drive - Congleton,2023-03-04T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
855730,Avon Drive - Congleton,2023-03-04T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
855730,Avon Drive - Congleton,2023-03-04T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.51
855730,Avon Drive - Congleton,2023-03-04T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.85
855730,Avon Drive - Congleton,2023-03-04T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.17
855730,Avon Drive - Congleton,2023-03-04T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
855730,Avon Drive - Congleton,2023-03-04T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.7
855730,Avon Drive - Congleton,2023-03-04T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.4
855730,Avon Drive - Congleton,2023-03-04T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.5
855730,Avon Drive - Congleton,2023-03-04T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
855730,Avon Drive - Congleton,2023-03-04T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
855730,Avon Drive - Congleton,2023-03-04T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
855730,Avon Drive - Congleton,2023-03-04T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.31
855730,Avon Drive - Congleton,2023-03-04T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.56
855730,Avon Drive - Congleton,2023-03-04T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.28
855730,Avon Drive - Congleton,2023-03-04T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
855730,Avon Drive - Congleton,2023-03-04T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.7
855730,Avon Drive - Congleton,2023-03-04T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.5
855730,Avon Drive - Congleton,2023-03-04T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.1
855730,Avon Drive - Congleton,2023-03-04T15:50:00.000+00:00,transformer,,Temperature,C,15.8
855730,Avon Drive - Congleton,2023-03-04T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
855730,Avon Drive - Congleton,2023-03-04T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
855730,Avon Drive - Congleton,2023-03-04T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
855730,Avon Drive - Congleton,2023-03-04T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
855730,Avon Drive - Congleton,2023-03-04T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
855730,Avon Drive - Congleton,2023-03-04T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
855730,Avon Drive - Congleton,2023-03-04T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
855730,Avon Drive - Congleton,2023-03-04T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
855730,Avon Drive - Congleton,2023-03-04T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
855730,Avon Drive - Congleton,2023-03-04T15:50:00.000+00:00,busbar,,L3 Active Power,kW,23.82
855730,Avon Drive - Congleton,2023-03-04T15:50:00.000+00:00,busbar,,L2 Active Power,kW,23.41
855730,Avon Drive - Congleton,2023-03-04T15:50:00.000+00:00,busbar,,L1 Active Power,kW,15.45
855730,Avon Drive - Congleton,2023-03-04T15:50:00.000+00:00,busbar,,N Current (RMS),A,54.4
855730,Avon Drive - Congleton,2023-03-04T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
855730,Avon Drive - Congleton,2023-03-04T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
855730,Avon Drive - Congleton,2023-03-04T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
855730,Avon Drive - Congleton,2023-03-04T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
855730,Avon Drive - Congleton,2023-03-04T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
855730,Avon Drive - Congleton,2023-03-04T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
855730,Avon Drive - Congleton,2023-03-04T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.75
855730,Avon Drive - Congleton,2023-03-04T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.46
855730,Avon Drive - Congleton,2023-03-04T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.08
855730,Avon Drive - Congleton,2023-03-04T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
855730,Avon Drive - Congleton,2023-03-04T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.0
855730,Avon Drive - Congleton,2023-03-04T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.6
855730,Avon Drive - Congleton,2023-03-04T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.4
855730,Avon Drive - Congleton,2023-03-04T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.41
855730,Avon Drive - Congleton,2023-03-04T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
855730,Avon Drive - Congleton,2023-03-04T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
855730,Avon Drive - Congleton,2023-03-04T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.36
855730,Avon Drive - Congleton,2023-03-04T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.62
855730,Avon Drive - Congleton,2023-03-04T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.04
855730,Avon Drive - Congleton,2023-03-04T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.5
855730,Avon Drive - Congleton,2023-03-04T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.9
855730,Avon Drive - Congleton,2023-03-04T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.4
855730,Avon Drive - Congleton,2023-03-04T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.0
855730,Avon Drive - Congleton,2023-03-04T15:40:00.000+00:00,transformer,,Temperature,C,15.8
855730,Avon Drive - Congleton,2023-03-04T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
855730,Avon Drive - Congleton,2023-03-04T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
855730,Avon Drive - Congleton,2023-03-04T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
855730,Avon Drive - Congleton,2023-03-04T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
855730,Avon Drive - Congleton,2023-03-04T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
855730,Avon Drive - Congleton,2023-03-04T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
855730,Avon Drive - Congleton,2023-03-04T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
855730,Avon Drive - Congleton,2023-03-04T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
855730,Avon Drive - Congleton,2023-03-04T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
855730,Avon Drive - Congleton,2023-03-04T15:40:00.000+00:00,busbar,,L3 Active Power,kW,23.12
855730,Avon Drive - Congleton,2023-03-04T15:40:00.000+00:00,busbar,,L2 Active Power,kW,24.08
855730,Avon Drive - Congleton,2023-03-04T15:40:00.000+00:00,busbar,,L1 Active Power,kW,14.12
855730,Avon Drive - Congleton,2023-03-04T15:40:00.000+00:00,busbar,,N Current (RMS),A,60.8
855730,Avon Drive - Congleton,2023-03-04T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
855730,Avon Drive - Congleton,2023-03-04T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
855730,Avon Drive - Congleton,2023-03-04T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
855730,Avon Drive - Congleton,2023-03-04T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
855730,Avon Drive - Congleton,2023-03-04T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
855730,Avon Drive - Congleton,2023-03-04T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
855730,Avon Drive - Congleton,2023-03-04T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.0
855730,Avon Drive - Congleton,2023-03-04T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.05
855730,Avon Drive - Congleton,2023-03-04T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.87
855730,Avon Drive - Congleton,2023-03-04T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
855730,Avon Drive - Congleton,2023-03-04T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.6
855730,Avon Drive - Congleton,2023-03-04T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.0
855730,Avon Drive - Congleton,2023-03-04T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.8
855730,Avon Drive - Congleton,2023-03-04T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.58
855730,Avon Drive - Congleton,2023-03-04T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
855730,Avon Drive - Congleton,2023-03-04T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
855730,Avon Drive - Congleton,2023-03-04T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.7
855730,Avon Drive - Congleton,2023-03-04T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.21
855730,Avon Drive - Congleton,2023-03-04T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.38
855730,Avon Drive - Congleton,2023-03-04T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
855730,Avon Drive - Congleton,2023-03-04T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.8
855730,Avon Drive - Congleton,2023-03-04T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.0
855730,Avon Drive - Congleton,2023-03-04T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.4
855730,Avon Drive - Congleton,2023-03-04T15:30:00.000+00:00,transformer,,Temperature,C,15.8
855730,Avon Drive - Congleton,2023-03-04T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
855730,Avon Drive - Congleton,2023-03-04T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
855730,Avon Drive - Congleton,2023-03-04T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
855730,Avon Drive - Congleton,2023-03-04T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
855730,Avon Drive - Congleton,2023-03-04T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
855730,Avon Drive - Congleton,2023-03-04T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
855730,Avon Drive - Congleton,2023-03-04T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
855730,Avon Drive - Congleton,2023-03-04T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
855730,Avon Drive - Congleton,2023-03-04T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
855730,Avon Drive - Congleton,2023-03-04T15:30:00.000+00:00,busbar,,L3 Active Power,kW,17.7
855730,Avon Drive - Congleton,2023-03-04T15:30:00.000+00:00,busbar,,L2 Active Power,kW,24.26
855730,Avon Drive - Congleton,2023-03-04T15:30:00.000+00:00,busbar,,L1 Active Power,kW,17.26
855730,Avon Drive - Congleton,2023-03-04T15:30:00.000+00:00,busbar,,N Current (RMS),A,45.5
855730,Avon Drive - Congleton,2023-03-04T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
855730,Avon Drive - Congleton,2023-03-04T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
855730,Avon Drive - Congleton,2023-03-04T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
855730,Avon Drive - Congleton,2023-03-04T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
855730,Avon Drive - Congleton,2023-03-04T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
855730,Avon Drive - Congleton,2023-03-04T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
855730,Avon Drive - Congleton,2023-03-04T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.42
855730,Avon Drive - Congleton,2023-03-04T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.71
855730,Avon Drive - Congleton,2023-03-04T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.53
855730,Avon Drive - Congleton,2023-03-04T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
855730,Avon Drive - Congleton,2023-03-04T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.7
855730,Avon Drive - Congleton,2023-03-04T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.0
855730,Avon Drive - Congleton,2023-03-04T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.7
855730,Avon Drive - Congleton,2023-03-04T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
855730,Avon Drive - Congleton,2023-03-04T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
855730,Avon Drive - Congleton,2023-03-04T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
855730,Avon Drive - Congleton,2023-03-04T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.47
855730,Avon Drive - Congleton,2023-03-04T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.43
855730,Avon Drive - Congleton,2023-03-04T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.32
855730,Avon Drive - Congleton,2023-03-04T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.9
855730,Avon Drive - Congleton,2023-03-04T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.7
855730,Avon Drive - Congleton,2023-03-04T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.1
855730,Avon Drive - Congleton,2023-03-04T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.7
855730,Avon Drive - Congleton,2023-03-04T15:20:00.000+00:00,transformer,,Temperature,C,15.9
855730,Avon Drive - Congleton,2023-03-04T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
855730,Avon Drive - Congleton,2023-03-04T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
855730,Avon Drive - Congleton,2023-03-04T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
855730,Avon Drive - Congleton,2023-03-04T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
855730,Avon Drive - Congleton,2023-03-04T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
855730,Avon Drive - Congleton,2023-03-04T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
855730,Avon Drive - Congleton,2023-03-04T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
855730,Avon Drive - Congleton,2023-03-04T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
