Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-03-04T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
855730,Avon Drive - Congleton,2023-03-04T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
855730,Avon Drive - Congleton,2023-03-04T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.17
855730,Avon Drive - Congleton,2023-03-04T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.05
855730,Avon Drive - Congleton,2023-03-04T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.02
855730,Avon Drive - Congleton,2023-03-04T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.7
855730,Avon Drive - Congleton,2023-03-04T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.4
855730,Avon Drive - Congleton,2023-03-04T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.5
855730,Avon Drive - Congleton,2023-03-04T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.6
855730,Avon Drive - Congleton,2023-03-04T13:00:00.000+00:00,transformer,,Temperature,C,14.7
855730,Avon Drive - Congleton,2023-03-04T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
855730,Avon Drive - Congleton,2023-03-04T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
855730,Avon Drive - Congleton,2023-03-04T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
855730,Avon Drive - Congleton,2023-03-04T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
855730,Avon Drive - Congleton,2023-03-04T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
855730,Avon Drive - Congleton,2023-03-04T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
855730,Avon Drive - Congleton,2023-03-04T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
855730,Avon Drive - Congleton,2023-03-04T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
855730,Avon Drive - Congleton,2023-03-04T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
855730,Avon Drive - Congleton,2023-03-04T13:00:00.000+00:00,busbar,,L3 Active Power,kW,32.66
855730,Avon Drive - Congleton,2023-03-04T13:00:00.000+00:00,busbar,,L2 Active Power,kW,24.63
855730,Avon Drive - Congleton,2023-03-04T13:00:00.000+00:00,busbar,,L1 Active Power,kW,24.06
855730,Avon Drive - Congleton,2023-03-04T13:00:00.000+00:00,busbar,,N Current (RMS),A,64.2
855730,Avon Drive - Congleton,2023-03-04T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.9
855730,Avon Drive - Congleton,2023-03-04T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
855730,Avon Drive - Congleton,2023-03-04T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
855730,Avon Drive - Congleton,2023-03-04T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
855730,Avon Drive - Congleton,2023-03-04T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
855730,Avon Drive - Congleton,2023-03-04T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
855730,Avon Drive - Congleton,2023-03-04T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.93
855730,Avon Drive - Congleton,2023-03-04T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.57
855730,Avon Drive - Congleton,2023-03-04T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.94
855730,Avon Drive - Congleton,2023-03-04T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
855730,Avon Drive - Congleton,2023-03-04T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.7
855730,Avon Drive - Congleton,2023-03-04T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.0
855730,Avon Drive - Congleton,2023-03-04T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.4
855730,Avon Drive - Congleton,2023-03-04T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
855730,Avon Drive - Congleton,2023-03-04T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
855730,Avon Drive - Congleton,2023-03-04T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
855730,Avon Drive - Congleton,2023-03-04T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.56
855730,Avon Drive - Congleton,2023-03-04T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.34
855730,Avon Drive - Congleton,2023-03-04T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.27
855730,Avon Drive - Congleton,2023-03-04T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.3
855730,Avon Drive - Congleton,2023-03-04T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.0
855730,Avon Drive - Congleton,2023-03-04T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.4
855730,Avon Drive - Congleton,2023-03-04T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.6
855730,Avon Drive - Congleton,2023-03-04T12:50:00.000+00:00,transformer,,Temperature,C,14.8
855730,Avon Drive - Congleton,2023-03-04T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
855730,Avon Drive - Congleton,2023-03-04T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
855730,Avon Drive - Congleton,2023-03-04T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
855730,Avon Drive - Congleton,2023-03-04T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
855730,Avon Drive - Congleton,2023-03-04T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
855730,Avon Drive - Congleton,2023-03-04T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
855730,Avon Drive - Congleton,2023-03-04T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
855730,Avon Drive - Congleton,2023-03-04T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
855730,Avon Drive - Congleton,2023-03-04T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
855730,Avon Drive - Congleton,2023-03-04T12:50:00.000+00:00,busbar,,L3 Active Power,kW,29.49
855730,Avon Drive - Congleton,2023-03-04T12:50:00.000+00:00,busbar,,L2 Active Power,kW,20.91
855730,Avon Drive - Congleton,2023-03-04T12:50:00.000+00:00,busbar,,L1 Active Power,kW,26.22
855730,Avon Drive - Congleton,2023-03-04T12:50:00.000+00:00,busbar,,N Current (RMS),A,60.4
855730,Avon Drive - Congleton,2023-03-04T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
855730,Avon Drive - Congleton,2023-03-04T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
855730,Avon Drive - Congleton,2023-03-04T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
855730,Avon Drive - Congleton,2023-03-04T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
855730,Avon Drive - Congleton,2023-03-04T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
855730,Avon Drive - Congleton,2023-03-04T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
855730,Avon Drive - Congleton,2023-03-04T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.25
855730,Avon Drive - Congleton,2023-03-04T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.18
855730,Avon Drive - Congleton,2023-03-04T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.56
855730,Avon Drive - Congleton,2023-03-04T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.7
855730,Avon Drive - Congleton,2023-03-04T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.7
855730,Avon Drive - Congleton,2023-03-04T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.0
855730,Avon Drive - Congleton,2023-03-04T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.7
855730,Avon Drive - Congleton,2023-03-04T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
855730,Avon Drive - Congleton,2023-03-04T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
855730,Avon Drive - Congleton,2023-03-04T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
855730,Avon Drive - Congleton,2023-03-04T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.97
855730,Avon Drive - Congleton,2023-03-04T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.72
855730,Avon Drive - Congleton,2023-03-04T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.97
855730,Avon Drive - Congleton,2023-03-04T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,58.1
855730,Avon Drive - Congleton,2023-03-04T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.6
855730,Avon Drive - Congleton,2023-03-04T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.7
855730,Avon Drive - Congleton,2023-03-04T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.7
855730,Avon Drive - Congleton,2023-03-04T12:40:00.000+00:00,transformer,,Temperature,C,15.2
855730,Avon Drive - Congleton,2023-03-04T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
855730,Avon Drive - Congleton,2023-03-04T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
855730,Avon Drive - Congleton,2023-03-04T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
855730,Avon Drive - Congleton,2023-03-04T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
855730,Avon Drive - Congleton,2023-03-04T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
855730,Avon Drive - Congleton,2023-03-04T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
855730,Avon Drive - Congleton,2023-03-04T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
855730,Avon Drive - Congleton,2023-03-04T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
855730,Avon Drive - Congleton,2023-03-04T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
855730,Avon Drive - Congleton,2023-03-04T12:40:00.000+00:00,busbar,,L3 Active Power,kW,37.22
855730,Avon Drive - Congleton,2023-03-04T12:40:00.000+00:00,busbar,,L2 Active Power,kW,20.9
855730,Avon Drive - Congleton,2023-03-04T12:40:00.000+00:00,busbar,,L1 Active Power,kW,29.53
855730,Avon Drive - Congleton,2023-03-04T12:40:00.000+00:00,busbar,,N Current (RMS),A,86.3
855730,Avon Drive - Congleton,2023-03-04T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.3
855730,Avon Drive - Congleton,2023-03-04T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
855730,Avon Drive - Congleton,2023-03-04T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
855730,Avon Drive - Congleton,2023-03-04T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
855730,Avon Drive - Congleton,2023-03-04T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
855730,Avon Drive - Congleton,2023-03-04T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
855730,Avon Drive - Congleton,2023-03-04T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.39
855730,Avon Drive - Congleton,2023-03-04T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.13
855730,Avon Drive - Congleton,2023-03-04T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.03
855730,Avon Drive - Congleton,2023-03-04T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.7
855730,Avon Drive - Congleton,2023-03-04T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.4
855730,Avon Drive - Congleton,2023-03-04T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.6
855730,Avon Drive - Congleton,2023-03-04T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.4
855730,Avon Drive - Congleton,2023-03-04T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
855730,Avon Drive - Congleton,2023-03-04T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
855730,Avon Drive - Congleton,2023-03-04T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
855730,Avon Drive - Congleton,2023-03-04T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.66
855730,Avon Drive - Congleton,2023-03-04T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.77
855730,Avon Drive - Congleton,2023-03-04T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.62
855730,Avon Drive - Congleton,2023-03-04T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.5
855730,Avon Drive - Congleton,2023-03-04T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.4
855730,Avon Drive - Congleton,2023-03-04T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.8
855730,Avon Drive - Congleton,2023-03-04T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.6
855730,Avon Drive - Congleton,2023-03-04T12:30:00.000+00:00,transformer,,Temperature,C,15.3
855730,Avon Drive - Congleton,2023-03-04T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
855730,Avon Drive - Congleton,2023-03-04T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
855730,Avon Drive - Congleton,2023-03-04T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
855730,Avon Drive - Congleton,2023-03-04T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
855730,Avon Drive - Congleton,2023-03-04T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
855730,Avon Drive - Congleton,2023-03-04T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
855730,Avon Drive - Congleton,2023-03-04T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
855730,Avon Drive - Congleton,2023-03-04T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
855730,Avon Drive - Congleton,2023-03-04T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
855730,Avon Drive - Congleton,2023-03-04T12:30:00.000+00:00,busbar,,L3 Active Power,kW,34.06
855730,Avon Drive - Congleton,2023-03-04T12:30:00.000+00:00,busbar,,L2 Active Power,kW,19.89
855730,Avon Drive - Congleton,2023-03-04T12:30:00.000+00:00,busbar,,L1 Active Power,kW,20.64
855730,Avon Drive - Congleton,2023-03-04T12:30:00.000+00:00,busbar,,N Current (RMS),A,83.4
855730,Avon Drive - Congleton,2023-03-04T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.7
855730,Avon Drive - Congleton,2023-03-04T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
855730,Avon Drive - Congleton,2023-03-04T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
855730,Avon Drive - Congleton,2023-03-04T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.84
855730,Avon Drive - Congleton,2023-03-04T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
855730,Avon Drive - Congleton,2023-03-04T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
855730,Avon Drive - Congleton,2023-03-04T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.69
855730,Avon Drive - Congleton,2023-03-04T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.65
855730,Avon Drive - Congleton,2023-03-04T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.21
855730,Avon Drive - Congleton,2023-03-04T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
855730,Avon Drive - Congleton,2023-03-04T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.0
855730,Avon Drive - Congleton,2023-03-04T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.3
855730,Avon Drive - Congleton,2023-03-04T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.2
855730,Avon Drive - Congleton,2023-03-04T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
855730,Avon Drive - Congleton,2023-03-04T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
855730,Avon Drive - Congleton,2023-03-04T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
855730,Avon Drive - Congleton,2023-03-04T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.34
855730,Avon Drive - Congleton,2023-03-04T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.67
855730,Avon Drive - Congleton,2023-03-04T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.91
855730,Avon Drive - Congleton,2023-03-04T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.4
855730,Avon Drive - Congleton,2023-03-04T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.6
855730,Avon Drive - Congleton,2023-03-04T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.4
855730,Avon Drive - Congleton,2023-03-04T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.0
855730,Avon Drive - Congleton,2023-03-04T12:20:00.000+00:00,transformer,,Temperature,C,15.1
855730,Avon Drive - Congleton,2023-03-04T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
855730,Avon Drive - Congleton,2023-03-04T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
855730,Avon Drive - Congleton,2023-03-04T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
855730,Avon Drive - Congleton,2023-03-04T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
855730,Avon Drive - Congleton,2023-03-04T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
855730,Avon Drive - Congleton,2023-03-04T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
855730,Avon Drive - Congleton,2023-03-04T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
855730,Avon Drive - Congleton,2023-03-04T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
855730,Avon Drive - Congleton,2023-03-04T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
855730,Avon Drive - Congleton,2023-03-04T12:20:00.000+00:00,busbar,,L3 Active Power,kW,31.03
855730,Avon Drive - Congleton,2023-03-04T12:20:00.000+00:00,busbar,,L2 Active Power,kW,17.32
855730,Avon Drive - Congleton,2023-03-04T12:20:00.000+00:00,busbar,,L1 Active Power,kW,26.12
855730,Avon Drive - Congleton,2023-03-04T12:20:00.000+00:00,busbar,,N Current (RMS),A,73.9
855730,Avon Drive - Congleton,2023-03-04T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
855730,Avon Drive - Congleton,2023-03-04T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
855730,Avon Drive - Congleton,2023-03-04T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
855730,Avon Drive - Congleton,2023-03-04T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
855730,Avon Drive - Congleton,2023-03-04T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
855730,Avon Drive - Congleton,2023-03-04T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
855730,Avon Drive - Congleton,2023-03-04T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.26
855730,Avon Drive - Congleton,2023-03-04T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.54
855730,Avon Drive - Congleton,2023-03-04T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.22
855730,Avon Drive - Congleton,2023-03-04T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
855730,Avon Drive - Congleton,2023-03-04T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.8
855730,Avon Drive - Congleton,2023-03-04T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.1
855730,Avon Drive - Congleton,2023-03-04T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.4
855730,Avon Drive - Congleton,2023-03-04T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
855730,Avon Drive - Congleton,2023-03-04T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
855730,Avon Drive - Congleton,2023-03-04T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
855730,Avon Drive - Congleton,2023-03-04T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.09
855730,Avon Drive - Congleton,2023-03-04T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.77
855730,Avon Drive - Congleton,2023-03-04T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.95
855730,Avon Drive - Congleton,2023-03-04T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.3
855730,Avon Drive - Congleton,2023-03-04T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.3
855730,Avon Drive - Congleton,2023-03-04T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.4
855730,Avon Drive - Congleton,2023-03-04T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.1
855730,Avon Drive - Congleton,2023-03-04T12:10:00.000+00:00,transformer,,Temperature,C,15.0
855730,Avon Drive - Congleton,2023-03-04T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
855730,Avon Drive - Congleton,2023-03-04T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
855730,Avon Drive - Congleton,2023-03-04T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
855730,Avon Drive - Congleton,2023-03-04T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
855730,Avon Drive - Congleton,2023-03-04T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
855730,Avon Drive - Congleton,2023-03-04T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
855730,Avon Drive - Congleton,2023-03-04T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
855730,Avon Drive - Congleton,2023-03-04T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
855730,Avon Drive - Congleton,2023-03-04T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
855730,Avon Drive - Congleton,2023-03-04T12:10:00.000+00:00,busbar,,L3 Active Power,kW,23.36
855730,Avon Drive - Congleton,2023-03-04T12:10:00.000+00:00,busbar,,L2 Active Power,kW,20.31
855730,Avon Drive - Congleton,2023-03-04T12:10:00.000+00:00,busbar,,L1 Active Power,kW,24.17
855730,Avon Drive - Congleton,2023-03-04T12:10:00.000+00:00,busbar,,N Current (RMS),A,50.0
855730,Avon Drive - Congleton,2023-03-04T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
855730,Avon Drive - Congleton,2023-03-04T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
855730,Avon Drive - Congleton,2023-03-04T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
855730,Avon Drive - Congleton,2023-03-04T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
855730,Avon Drive - Congleton,2023-03-04T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
855730,Avon Drive - Congleton,2023-03-04T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
855730,Avon Drive - Congleton,2023-03-04T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.01
855730,Avon Drive - Congleton,2023-03-04T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.68
855730,Avon Drive - Congleton,2023-03-04T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.02
855730,Avon Drive - Congleton,2023-03-04T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
855730,Avon Drive - Congleton,2023-03-04T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.9
855730,Avon Drive - Congleton,2023-03-04T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.1
855730,Avon Drive - Congleton,2023-03-04T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.4
855730,Avon Drive - Congleton,2023-03-04T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
855730,Avon Drive - Congleton,2023-03-04T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
855730,Avon Drive - Congleton,2023-03-04T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
855730,Avon Drive - Congleton,2023-03-04T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.33
855730,Avon Drive - Congleton,2023-03-04T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.4
855730,Avon Drive - Congleton,2023-03-04T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.77
855730,Avon Drive - Congleton,2023-03-04T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
855730,Avon Drive - Congleton,2023-03-04T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.2
855730,Avon Drive - Congleton,2023-03-04T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.4
855730,Avon Drive - Congleton,2023-03-04T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.3
855730,Avon Drive - Congleton,2023-03-04T12:00:00.000+00:00,transformer,,Temperature,C,14.6
855730,Avon Drive - Congleton,2023-03-04T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
855730,Avon Drive - Congleton,2023-03-04T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
855730,Avon Drive - Congleton,2023-03-04T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
855730,Avon Drive - Congleton,2023-03-04T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
855730,Avon Drive - Congleton,2023-03-04T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
855730,Avon Drive - Congleton,2023-03-04T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
855730,Avon Drive - Congleton,2023-03-04T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
855730,Avon Drive - Congleton,2023-03-04T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
855730,Avon Drive - Congleton,2023-03-04T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
855730,Avon Drive - Congleton,2023-03-04T12:00:00.000+00:00,busbar,,L3 Active Power,kW,24.34
855730,Avon Drive - Congleton,2023-03-04T12:00:00.000+00:00,busbar,,L2 Active Power,kW,22.07
855730,Avon Drive - Congleton,2023-03-04T12:00:00.000+00:00,busbar,,L1 Active Power,kW,20.79
855730,Avon Drive - Congleton,2023-03-04T12:00:00.000+00:00,busbar,,N Current (RMS),A,45.1
855730,Avon Drive - Congleton,2023-03-04T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
855730,Avon Drive - Congleton,2023-03-04T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
855730,Avon Drive - Congleton,2023-03-04T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
855730,Avon Drive - Congleton,2023-03-04T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
855730,Avon Drive - Congleton,2023-03-04T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
855730,Avon Drive - Congleton,2023-03-04T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
855730,Avon Drive - Congleton,2023-03-04T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.34
855730,Avon Drive - Congleton,2023-03-04T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.88
855730,Avon Drive - Congleton,2023-03-04T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.06
855730,Avon Drive - Congleton,2023-03-04T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
855730,Avon Drive - Congleton,2023-03-04T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.3
855730,Avon Drive - Congleton,2023-03-04T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.3
855730,Avon Drive - Congleton,2023-03-04T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.8
855730,Avon Drive - Congleton,2023-03-04T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
855730,Avon Drive - Congleton,2023-03-04T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
855730,Avon Drive - Congleton,2023-03-04T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
855730,Avon Drive - Congleton,2023-03-04T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.51
855730,Avon Drive - Congleton,2023-03-04T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.97
855730,Avon Drive - Congleton,2023-03-04T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.44
855730,Avon Drive - Congleton,2023-03-04T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.8
855730,Avon Drive - Congleton,2023-03-04T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.0
855730,Avon Drive - Congleton,2023-03-04T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.2
855730,Avon Drive - Congleton,2023-03-04T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.6
855730,Avon Drive - Congleton,2023-03-04T11:50:00.000+00:00,transformer,,Temperature,C,14.7
855730,Avon Drive - Congleton,2023-03-04T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
855730,Avon Drive - Congleton,2023-03-04T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
855730,Avon Drive - Congleton,2023-03-04T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
855730,Avon Drive - Congleton,2023-03-04T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
855730,Avon Drive - Congleton,2023-03-04T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
855730,Avon Drive - Congleton,2023-03-04T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
855730,Avon Drive - Congleton,2023-03-04T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
855730,Avon Drive - Congleton,2023-03-04T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
855730,Avon Drive - Congleton,2023-03-04T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
855730,Avon Drive - Congleton,2023-03-04T11:50:00.000+00:00,busbar,,L3 Active Power,kW,27.85
855730,Avon Drive - Congleton,2023-03-04T11:50:00.000+00:00,busbar,,L2 Active Power,kW,21.85
855730,Avon Drive - Congleton,2023-03-04T11:50:00.000+00:00,busbar,,L1 Active Power,kW,25.5
855730,Avon Drive - Congleton,2023-03-04T11:50:00.000+00:00,busbar,,N Current (RMS),A,54.4
855730,Avon Drive - Congleton,2023-03-04T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
855730,Avon Drive - Congleton,2023-03-04T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
855730,Avon Drive - Congleton,2023-03-04T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
855730,Avon Drive - Congleton,2023-03-04T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
855730,Avon Drive - Congleton,2023-03-04T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
855730,Avon Drive - Congleton,2023-03-04T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
855730,Avon Drive - Congleton,2023-03-04T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.32
855730,Avon Drive - Congleton,2023-03-04T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.03
855730,Avon Drive - Congleton,2023-03-04T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.58
855730,Avon Drive - Congleton,2023-03-04T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.9
855730,Avon Drive - Congleton,2023-03-04T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.2
855730,Avon Drive - Congleton,2023-03-04T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.8
855730,Avon Drive - Congleton,2023-03-04T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.0
855730,Avon Drive - Congleton,2023-03-04T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
855730,Avon Drive - Congleton,2023-03-04T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
855730,Avon Drive - Congleton,2023-03-04T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
855730,Avon Drive - Congleton,2023-03-04T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.51
855730,Avon Drive - Congleton,2023-03-04T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.21
855730,Avon Drive - Congleton,2023-03-04T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.31
855730,Avon Drive - Congleton,2023-03-04T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.7
855730,Avon Drive - Congleton,2023-03-04T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.7
855730,Avon Drive - Congleton,2023-03-04T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.2
855730,Avon Drive - Congleton,2023-03-04T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.8
855730,Avon Drive - Congleton,2023-03-04T11:40:00.000+00:00,transformer,,Temperature,C,14.9
855730,Avon Drive - Congleton,2023-03-04T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
855730,Avon Drive - Congleton,2023-03-04T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
855730,Avon Drive - Congleton,2023-03-04T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
855730,Avon Drive - Congleton,2023-03-04T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
855730,Avon Drive - Congleton,2023-03-04T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
855730,Avon Drive - Congleton,2023-03-04T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
855730,Avon Drive - Congleton,2023-03-04T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
855730,Avon Drive - Congleton,2023-03-04T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
855730,Avon Drive - Congleton,2023-03-04T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
855730,Avon Drive - Congleton,2023-03-04T11:40:00.000+00:00,busbar,,L3 Active Power,kW,19.83
855730,Avon Drive - Congleton,2023-03-04T11:40:00.000+00:00,busbar,,L2 Active Power,kW,21.24
855730,Avon Drive - Congleton,2023-03-04T11:40:00.000+00:00,busbar,,L1 Active Power,kW,26.89
855730,Avon Drive - Congleton,2023-03-04T11:40:00.000+00:00,busbar,,N Current (RMS),A,57.8
855730,Avon Drive - Congleton,2023-03-04T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
855730,Avon Drive - Congleton,2023-03-04T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
855730,Avon Drive - Congleton,2023-03-04T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
855730,Avon Drive - Congleton,2023-03-04T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
855730,Avon Drive - Congleton,2023-03-04T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
855730,Avon Drive - Congleton,2023-03-04T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
855730,Avon Drive - Congleton,2023-03-04T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.9
855730,Avon Drive - Congleton,2023-03-04T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.28
855730,Avon Drive - Congleton,2023-03-04T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.25
855730,Avon Drive - Congleton,2023-03-04T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
855730,Avon Drive - Congleton,2023-03-04T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.1
855730,Avon Drive - Congleton,2023-03-04T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.7
855730,Avon Drive - Congleton,2023-03-04T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.1
855730,Avon Drive - Congleton,2023-03-04T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
855730,Avon Drive - Congleton,2023-03-04T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
855730,Avon Drive - Congleton,2023-03-04T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
855730,Avon Drive - Congleton,2023-03-04T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.1
855730,Avon Drive - Congleton,2023-03-04T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.44
855730,Avon Drive - Congleton,2023-03-04T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.51
855730,Avon Drive - Congleton,2023-03-04T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.5
855730,Avon Drive - Congleton,2023-03-04T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.1
855730,Avon Drive - Congleton,2023-03-04T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.9
855730,Avon Drive - Congleton,2023-03-04T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.0
855730,Avon Drive - Congleton,2023-03-04T11:30:00.000+00:00,transformer,,Temperature,C,14.8
855730,Avon Drive - Congleton,2023-03-04T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
855730,Avon Drive - Congleton,2023-03-04T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
855730,Avon Drive - Congleton,2023-03-04T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
855730,Avon Drive - Congleton,2023-03-04T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
855730,Avon Drive - Congleton,2023-03-04T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
855730,Avon Drive - Congleton,2023-03-04T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
855730,Avon Drive - Congleton,2023-03-04T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
855730,Avon Drive - Congleton,2023-03-04T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
855730,Avon Drive - Congleton,2023-03-04T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
855730,Avon Drive - Congleton,2023-03-04T11:30:00.000+00:00,busbar,,L3 Active Power,kW,23.0
855730,Avon Drive - Congleton,2023-03-04T11:30:00.000+00:00,busbar,,L2 Active Power,kW,19.72
855730,Avon Drive - Congleton,2023-03-04T11:30:00.000+00:00,busbar,,L1 Active Power,kW,27.75
855730,Avon Drive - Congleton,2023-03-04T11:30:00.000+00:00,busbar,,N Current (RMS),A,56.5
855730,Avon Drive - Congleton,2023-03-04T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
855730,Avon Drive - Congleton,2023-03-04T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
855730,Avon Drive - Congleton,2023-03-04T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
855730,Avon Drive - Congleton,2023-03-04T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
855730,Avon Drive - Congleton,2023-03-04T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
855730,Avon Drive - Congleton,2023-03-04T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
855730,Avon Drive - Congleton,2023-03-04T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.72
855730,Avon Drive - Congleton,2023-03-04T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.12
855730,Avon Drive - Congleton,2023-03-04T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.54
855730,Avon Drive - Congleton,2023-03-04T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
855730,Avon Drive - Congleton,2023-03-04T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.2
855730,Avon Drive - Congleton,2023-03-04T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.1
855730,Avon Drive - Congleton,2023-03-04T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.9
855730,Avon Drive - Congleton,2023-03-04T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
855730,Avon Drive - Congleton,2023-03-04T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
855730,Avon Drive - Congleton,2023-03-04T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
855730,Avon Drive - Congleton,2023-03-04T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.13
855730,Avon Drive - Congleton,2023-03-04T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.81
855730,Avon Drive - Congleton,2023-03-04T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.34
855730,Avon Drive - Congleton,2023-03-04T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
855730,Avon Drive - Congleton,2023-03-04T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.0
855730,Avon Drive - Congleton,2023-03-04T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.8
855730,Avon Drive - Congleton,2023-03-04T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.0
855730,Avon Drive - Congleton,2023-03-04T11:20:00.000+00:00,transformer,,Temperature,C,15.1
855730,Avon Drive - Congleton,2023-03-04T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
855730,Avon Drive - Congleton,2023-03-04T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
855730,Avon Drive - Congleton,2023-03-04T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
855730,Avon Drive - Congleton,2023-03-04T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
855730,Avon Drive - Congleton,2023-03-04T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
855730,Avon Drive - Congleton,2023-03-04T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
855730,Avon Drive - Congleton,2023-03-04T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
855730,Avon Drive - Congleton,2023-03-04T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
855730,Avon Drive - Congleton,2023-03-04T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
855730,Avon Drive - Congleton,2023-03-04T11:20:00.000+00:00,busbar,,L3 Active Power,kW,25.86
855730,Avon Drive - Congleton,2023-03-04T11:20:00.000+00:00,busbar,,L2 Active Power,kW,15.92
855730,Avon Drive - Congleton,2023-03-04T11:20:00.000+00:00,busbar,,L1 Active Power,kW,23.87
855730,Avon Drive - Congleton,2023-03-04T11:20:00.000+00:00,busbar,,N Current (RMS),A,63.4
855730,Avon Drive - Congleton,2023-03-04T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
855730,Avon Drive - Congleton,2023-03-04T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
855730,Avon Drive - Congleton,2023-03-04T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
855730,Avon Drive - Congleton,2023-03-04T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
855730,Avon Drive - Congleton,2023-03-04T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
855730,Avon Drive - Congleton,2023-03-04T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
855730,Avon Drive - Congleton,2023-03-04T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.34
855730,Avon Drive - Congleton,2023-03-04T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.03
855730,Avon Drive - Congleton,2023-03-04T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.66
855730,Avon Drive - Congleton,2023-03-04T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
855730,Avon Drive - Congleton,2023-03-04T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.6
855730,Avon Drive - Congleton,2023-03-04T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.6
855730,Avon Drive - Congleton,2023-03-04T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.5
855730,Avon Drive - Congleton,2023-03-04T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
855730,Avon Drive - Congleton,2023-03-04T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
855730,Avon Drive - Congleton,2023-03-04T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
855730,Avon Drive - Congleton,2023-03-04T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.14
855730,Avon Drive - Congleton,2023-03-04T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.45
855730,Avon Drive - Congleton,2023-03-04T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.82
855730,Avon Drive - Congleton,2023-03-04T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.8
855730,Avon Drive - Congleton,2023-03-04T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.6
855730,Avon Drive - Congleton,2023-03-04T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.2
855730,Avon Drive - Congleton,2023-03-04T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.2
855730,Avon Drive - Congleton,2023-03-04T11:10:00.000+00:00,transformer,,Temperature,C,14.8
855730,Avon Drive - Congleton,2023-03-04T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
855730,Avon Drive - Congleton,2023-03-04T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
855730,Avon Drive - Congleton,2023-03-04T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
855730,Avon Drive - Congleton,2023-03-04T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
855730,Avon Drive - Congleton,2023-03-04T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
855730,Avon Drive - Congleton,2023-03-04T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
855730,Avon Drive - Congleton,2023-03-04T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
855730,Avon Drive - Congleton,2023-03-04T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
855730,Avon Drive - Congleton,2023-03-04T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
855730,Avon Drive - Congleton,2023-03-04T11:10:00.000+00:00,busbar,,L3 Active Power,kW,20.48
855730,Avon Drive - Congleton,2023-03-04T11:10:00.000+00:00,busbar,,L2 Active Power,kW,15.49
855730,Avon Drive - Congleton,2023-03-04T11:10:00.000+00:00,busbar,,L1 Active Power,kW,23.48
855730,Avon Drive - Congleton,2023-03-04T11:10:00.000+00:00,busbar,,N Current (RMS),A,54.9
855730,Avon Drive - Congleton,2023-03-04T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
855730,Avon Drive - Congleton,2023-03-04T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
855730,Avon Drive - Congleton,2023-03-04T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
855730,Avon Drive - Congleton,2023-03-04T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
855730,Avon Drive - Congleton,2023-03-04T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
855730,Avon Drive - Congleton,2023-03-04T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
855730,Avon Drive - Congleton,2023-03-04T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.34
855730,Avon Drive - Congleton,2023-03-04T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.96
855730,Avon Drive - Congleton,2023-03-04T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.66
855730,Avon Drive - Congleton,2023-03-04T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
855730,Avon Drive - Congleton,2023-03-04T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
855730,Avon Drive - Congleton,2023-03-04T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.4
855730,Avon Drive - Congleton,2023-03-04T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.2
855730,Avon Drive - Congleton,2023-03-04T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
855730,Avon Drive - Congleton,2023-03-04T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
855730,Avon Drive - Congleton,2023-03-04T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
855730,Avon Drive - Congleton,2023-03-04T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.47
855730,Avon Drive - Congleton,2023-03-04T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.05
855730,Avon Drive - Congleton,2023-03-04T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.93
855730,Avon Drive - Congleton,2023-03-04T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.8
855730,Avon Drive - Congleton,2023-03-04T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.9
855730,Avon Drive - Congleton,2023-03-04T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.4
855730,Avon Drive - Congleton,2023-03-04T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.0
855730,Avon Drive - Congleton,2023-03-04T11:00:00.000+00:00,transformer,,Temperature,C,14.4
855730,Avon Drive - Congleton,2023-03-04T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
855730,Avon Drive - Congleton,2023-03-04T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
855730,Avon Drive - Congleton,2023-03-04T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
855730,Avon Drive - Congleton,2023-03-04T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
855730,Avon Drive - Congleton,2023-03-04T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
855730,Avon Drive - Congleton,2023-03-04T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
855730,Avon Drive - Congleton,2023-03-04T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
855730,Avon Drive - Congleton,2023-03-04T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
855730,Avon Drive - Congleton,2023-03-04T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
855730,Avon Drive - Congleton,2023-03-04T11:00:00.000+00:00,busbar,,L3 Active Power,kW,22.81
855730,Avon Drive - Congleton,2023-03-04T11:00:00.000+00:00,busbar,,L2 Active Power,kW,16.02
855730,Avon Drive - Congleton,2023-03-04T11:00:00.000+00:00,busbar,,L1 Active Power,kW,18.58
855730,Avon Drive - Congleton,2023-03-04T11:00:00.000+00:00,busbar,,N Current (RMS),A,51.0
855730,Avon Drive - Congleton,2023-03-04T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
855730,Avon Drive - Congleton,2023-03-04T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
855730,Avon Drive - Congleton,2023-03-04T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
855730,Avon Drive - Congleton,2023-03-04T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
855730,Avon Drive - Congleton,2023-03-04T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
855730,Avon Drive - Congleton,2023-03-04T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
855730,Avon Drive - Congleton,2023-03-04T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.16
855730,Avon Drive - Congleton,2023-03-04T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.35
855730,Avon Drive - Congleton,2023-03-04T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.71
855730,Avon Drive - Congleton,2023-03-04T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
855730,Avon Drive - Congleton,2023-03-04T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.4
855730,Avon Drive - Congleton,2023-03-04T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.2
855730,Avon Drive - Congleton,2023-03-04T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.4
855730,Avon Drive - Congleton,2023-03-04T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
855730,Avon Drive - Congleton,2023-03-04T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
855730,Avon Drive - Congleton,2023-03-04T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
855730,Avon Drive - Congleton,2023-03-04T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.72
855730,Avon Drive - Congleton,2023-03-04T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.8
855730,Avon Drive - Congleton,2023-03-04T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.99
855730,Avon Drive - Congleton,2023-03-04T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.6
855730,Avon Drive - Congleton,2023-03-04T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.4
855730,Avon Drive - Congleton,2023-03-04T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.0
855730,Avon Drive - Congleton,2023-03-04T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.8
855730,Avon Drive - Congleton,2023-03-04T10:50:00.000+00:00,transformer,,Temperature,C,14.3
855730,Avon Drive - Congleton,2023-03-04T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
855730,Avon Drive - Congleton,2023-03-04T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
855730,Avon Drive - Congleton,2023-03-04T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
855730,Avon Drive - Congleton,2023-03-04T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
855730,Avon Drive - Congleton,2023-03-04T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
855730,Avon Drive - Congleton,2023-03-04T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
855730,Avon Drive - Congleton,2023-03-04T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
855730,Avon Drive - Congleton,2023-03-04T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
855730,Avon Drive - Congleton,2023-03-04T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
