Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-03-04T10:50:00.000+00:00,busbar,,L3 Active Power,kW,20.88
855730,Avon Drive - Congleton,2023-03-04T10:50:00.000+00:00,busbar,,L2 Active Power,kW,14.14
855730,Avon Drive - Congleton,2023-03-04T10:50:00.000+00:00,busbar,,L1 Active Power,kW,15.7
855730,Avon Drive - Congleton,2023-03-04T10:50:00.000+00:00,busbar,,N Current (RMS),A,49.8
855730,Avon Drive - Congleton,2023-03-04T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
855730,Avon Drive - Congleton,2023-03-04T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
855730,Avon Drive - Congleton,2023-03-04T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
855730,Avon Drive - Congleton,2023-03-04T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
855730,Avon Drive - Congleton,2023-03-04T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
855730,Avon Drive - Congleton,2023-03-04T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
855730,Avon Drive - Congleton,2023-03-04T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.53
855730,Avon Drive - Congleton,2023-03-04T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.72
855730,Avon Drive - Congleton,2023-03-04T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.09
855730,Avon Drive - Congleton,2023-03-04T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
855730,Avon Drive - Congleton,2023-03-04T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.4
855730,Avon Drive - Congleton,2023-03-04T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.6
855730,Avon Drive - Congleton,2023-03-04T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.8
855730,Avon Drive - Congleton,2023-03-04T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
855730,Avon Drive - Congleton,2023-03-04T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
855730,Avon Drive - Congleton,2023-03-04T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
855730,Avon Drive - Congleton,2023-03-04T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.62
855730,Avon Drive - Congleton,2023-03-04T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.88
855730,Avon Drive - Congleton,2023-03-04T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.01
855730,Avon Drive - Congleton,2023-03-04T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.6
855730,Avon Drive - Congleton,2023-03-04T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.4
855730,Avon Drive - Congleton,2023-03-04T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.1
855730,Avon Drive - Congleton,2023-03-04T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.3
855730,Avon Drive - Congleton,2023-03-04T10:40:00.000+00:00,transformer,,Temperature,C,14.3
855730,Avon Drive - Congleton,2023-03-04T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
855730,Avon Drive - Congleton,2023-03-04T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
855730,Avon Drive - Congleton,2023-03-04T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
855730,Avon Drive - Congleton,2023-03-04T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
855730,Avon Drive - Congleton,2023-03-04T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
855730,Avon Drive - Congleton,2023-03-04T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
855730,Avon Drive - Congleton,2023-03-04T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
855730,Avon Drive - Congleton,2023-03-04T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
855730,Avon Drive - Congleton,2023-03-04T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
855730,Avon Drive - Congleton,2023-03-04T10:40:00.000+00:00,busbar,,L3 Active Power,kW,19.15
855730,Avon Drive - Congleton,2023-03-04T10:40:00.000+00:00,busbar,,L2 Active Power,kW,12.6
855730,Avon Drive - Congleton,2023-03-04T10:40:00.000+00:00,busbar,,L1 Active Power,kW,19.1
855730,Avon Drive - Congleton,2023-03-04T10:40:00.000+00:00,busbar,,N Current (RMS),A,53.6
855730,Avon Drive - Congleton,2023-03-04T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
855730,Avon Drive - Congleton,2023-03-04T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
855730,Avon Drive - Congleton,2023-03-04T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
855730,Avon Drive - Congleton,2023-03-04T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
855730,Avon Drive - Congleton,2023-03-04T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
855730,Avon Drive - Congleton,2023-03-04T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
855730,Avon Drive - Congleton,2023-03-04T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.52
855730,Avon Drive - Congleton,2023-03-04T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.8
855730,Avon Drive - Congleton,2023-03-04T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.35
855730,Avon Drive - Congleton,2023-03-04T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
855730,Avon Drive - Congleton,2023-03-04T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.4
855730,Avon Drive - Congleton,2023-03-04T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.4
855730,Avon Drive - Congleton,2023-03-04T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.3
855730,Avon Drive - Congleton,2023-03-04T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
855730,Avon Drive - Congleton,2023-03-04T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
855730,Avon Drive - Congleton,2023-03-04T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
855730,Avon Drive - Congleton,2023-03-04T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.38
855730,Avon Drive - Congleton,2023-03-04T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.98
855730,Avon Drive - Congleton,2023-03-04T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.6
855730,Avon Drive - Congleton,2023-03-04T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,59.0
855730,Avon Drive - Congleton,2023-03-04T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.9
855730,Avon Drive - Congleton,2023-03-04T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.8
855730,Avon Drive - Congleton,2023-03-04T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.7
855730,Avon Drive - Congleton,2023-03-04T10:30:00.000+00:00,transformer,,Temperature,C,14.8
855730,Avon Drive - Congleton,2023-03-04T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
855730,Avon Drive - Congleton,2023-03-04T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
855730,Avon Drive - Congleton,2023-03-04T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
855730,Avon Drive - Congleton,2023-03-04T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
855730,Avon Drive - Congleton,2023-03-04T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
855730,Avon Drive - Congleton,2023-03-04T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
855730,Avon Drive - Congleton,2023-03-04T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
855730,Avon Drive - Congleton,2023-03-04T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
855730,Avon Drive - Congleton,2023-03-04T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
855730,Avon Drive - Congleton,2023-03-04T10:30:00.000+00:00,busbar,,L3 Active Power,kW,24.9
855730,Avon Drive - Congleton,2023-03-04T10:30:00.000+00:00,busbar,,L2 Active Power,kW,13.78
855730,Avon Drive - Congleton,2023-03-04T10:30:00.000+00:00,busbar,,L1 Active Power,kW,19.95
855730,Avon Drive - Congleton,2023-03-04T10:30:00.000+00:00,busbar,,N Current (RMS),A,58.9
855730,Avon Drive - Congleton,2023-03-04T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
855730,Avon Drive - Congleton,2023-03-04T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
855730,Avon Drive - Congleton,2023-03-04T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
855730,Avon Drive - Congleton,2023-03-04T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
855730,Avon Drive - Congleton,2023-03-04T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
855730,Avon Drive - Congleton,2023-03-04T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
855730,Avon Drive - Congleton,2023-03-04T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.94
855730,Avon Drive - Congleton,2023-03-04T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.65
855730,Avon Drive - Congleton,2023-03-04T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.83
855730,Avon Drive - Congleton,2023-03-04T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
855730,Avon Drive - Congleton,2023-03-04T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.8
855730,Avon Drive - Congleton,2023-03-04T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.8
855730,Avon Drive - Congleton,2023-03-04T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.4
855730,Avon Drive - Congleton,2023-03-04T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.37
855730,Avon Drive - Congleton,2023-03-04T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
855730,Avon Drive - Congleton,2023-03-04T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
855730,Avon Drive - Congleton,2023-03-04T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.74
855730,Avon Drive - Congleton,2023-03-04T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.24
855730,Avon Drive - Congleton,2023-03-04T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.51
855730,Avon Drive - Congleton,2023-03-04T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,50.4
855730,Avon Drive - Congleton,2023-03-04T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.4
855730,Avon Drive - Congleton,2023-03-04T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.8
855730,Avon Drive - Congleton,2023-03-04T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.4
855730,Avon Drive - Congleton,2023-03-04T10:20:00.000+00:00,transformer,,Temperature,C,14.6
855730,Avon Drive - Congleton,2023-03-04T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
855730,Avon Drive - Congleton,2023-03-04T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
855730,Avon Drive - Congleton,2023-03-04T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
855730,Avon Drive - Congleton,2023-03-04T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
855730,Avon Drive - Congleton,2023-03-04T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
855730,Avon Drive - Congleton,2023-03-04T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.13
855730,Avon Drive - Congleton,2023-03-04T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
855730,Avon Drive - Congleton,2023-03-04T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
855730,Avon Drive - Congleton,2023-03-04T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
855730,Avon Drive - Congleton,2023-03-04T10:20:00.000+00:00,busbar,,L3 Active Power,kW,17.67
855730,Avon Drive - Congleton,2023-03-04T10:20:00.000+00:00,busbar,,L2 Active Power,kW,11.89
855730,Avon Drive - Congleton,2023-03-04T10:20:00.000+00:00,busbar,,L1 Active Power,kW,26.35
855730,Avon Drive - Congleton,2023-03-04T10:20:00.000+00:00,busbar,,N Current (RMS),A,69.6
855730,Avon Drive - Congleton,2023-03-04T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
855730,Avon Drive - Congleton,2023-03-04T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
855730,Avon Drive - Congleton,2023-03-04T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
855730,Avon Drive - Congleton,2023-03-04T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
855730,Avon Drive - Congleton,2023-03-04T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
855730,Avon Drive - Congleton,2023-03-04T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
855730,Avon Drive - Congleton,2023-03-04T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.39
855730,Avon Drive - Congleton,2023-03-04T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.6
855730,Avon Drive - Congleton,2023-03-04T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.45
855730,Avon Drive - Congleton,2023-03-04T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
855730,Avon Drive - Congleton,2023-03-04T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.5
855730,Avon Drive - Congleton,2023-03-04T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.5
855730,Avon Drive - Congleton,2023-03-04T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.3
855730,Avon Drive - Congleton,2023-03-04T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.59
855730,Avon Drive - Congleton,2023-03-04T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
855730,Avon Drive - Congleton,2023-03-04T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
855730,Avon Drive - Congleton,2023-03-04T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.82
855730,Avon Drive - Congleton,2023-03-04T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.52
855730,Avon Drive - Congleton,2023-03-04T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.26
855730,Avon Drive - Congleton,2023-03-04T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,52.3
855730,Avon Drive - Congleton,2023-03-04T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.4
855730,Avon Drive - Congleton,2023-03-04T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.7
855730,Avon Drive - Congleton,2023-03-04T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.2
855730,Avon Drive - Congleton,2023-03-04T10:10:00.000+00:00,transformer,,Temperature,C,14.5
855730,Avon Drive - Congleton,2023-03-04T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
855730,Avon Drive - Congleton,2023-03-04T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
855730,Avon Drive - Congleton,2023-03-04T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
855730,Avon Drive - Congleton,2023-03-04T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
855730,Avon Drive - Congleton,2023-03-04T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
855730,Avon Drive - Congleton,2023-03-04T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
855730,Avon Drive - Congleton,2023-03-04T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
855730,Avon Drive - Congleton,2023-03-04T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
855730,Avon Drive - Congleton,2023-03-04T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
855730,Avon Drive - Congleton,2023-03-04T10:10:00.000+00:00,busbar,,L3 Active Power,kW,25.21
855730,Avon Drive - Congleton,2023-03-04T10:10:00.000+00:00,busbar,,L2 Active Power,kW,18.12
855730,Avon Drive - Congleton,2023-03-04T10:10:00.000+00:00,busbar,,L1 Active Power,kW,25.71
855730,Avon Drive - Congleton,2023-03-04T10:10:00.000+00:00,busbar,,N Current (RMS),A,58.1
855730,Avon Drive - Congleton,2023-03-04T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
855730,Avon Drive - Congleton,2023-03-04T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
855730,Avon Drive - Congleton,2023-03-04T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
855730,Avon Drive - Congleton,2023-03-04T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
855730,Avon Drive - Congleton,2023-03-04T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
855730,Avon Drive - Congleton,2023-03-04T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
855730,Avon Drive - Congleton,2023-03-04T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.3
855730,Avon Drive - Congleton,2023-03-04T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.08
855730,Avon Drive - Congleton,2023-03-04T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.99
855730,Avon Drive - Congleton,2023-03-04T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
855730,Avon Drive - Congleton,2023-03-04T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
855730,Avon Drive - Congleton,2023-03-04T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.2
855730,Avon Drive - Congleton,2023-03-04T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.7
855730,Avon Drive - Congleton,2023-03-04T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.74
855730,Avon Drive - Congleton,2023-03-04T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
855730,Avon Drive - Congleton,2023-03-04T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
855730,Avon Drive - Congleton,2023-03-04T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.16
855730,Avon Drive - Congleton,2023-03-04T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.02
855730,Avon Drive - Congleton,2023-03-04T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.15
855730,Avon Drive - Congleton,2023-03-04T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,59.3
855730,Avon Drive - Congleton,2023-03-04T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.7
855730,Avon Drive - Congleton,2023-03-04T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.9
855730,Avon Drive - Congleton,2023-03-04T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.2
855730,Avon Drive - Congleton,2023-03-04T10:00:00.000+00:00,transformer,,Temperature,C,14.4
855730,Avon Drive - Congleton,2023-03-04T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
855730,Avon Drive - Congleton,2023-03-04T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
855730,Avon Drive - Congleton,2023-03-04T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
855730,Avon Drive - Congleton,2023-03-04T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
855730,Avon Drive - Congleton,2023-03-04T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
855730,Avon Drive - Congleton,2023-03-04T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
855730,Avon Drive - Congleton,2023-03-04T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
855730,Avon Drive - Congleton,2023-03-04T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
855730,Avon Drive - Congleton,2023-03-04T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
855730,Avon Drive - Congleton,2023-03-04T10:00:00.000+00:00,busbar,,L3 Active Power,kW,27.46
855730,Avon Drive - Congleton,2023-03-04T10:00:00.000+00:00,busbar,,L2 Active Power,kW,18.1
855730,Avon Drive - Congleton,2023-03-04T10:00:00.000+00:00,busbar,,L1 Active Power,kW,26.13
855730,Avon Drive - Congleton,2023-03-04T10:00:00.000+00:00,busbar,,N Current (RMS),A,67.4
855730,Avon Drive - Congleton,2023-03-04T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
855730,Avon Drive - Congleton,2023-03-04T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
855730,Avon Drive - Congleton,2023-03-04T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
855730,Avon Drive - Congleton,2023-03-04T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
855730,Avon Drive - Congleton,2023-03-04T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
855730,Avon Drive - Congleton,2023-03-04T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
855730,Avon Drive - Congleton,2023-03-04T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.38
855730,Avon Drive - Congleton,2023-03-04T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.98
855730,Avon Drive - Congleton,2023-03-04T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.39
855730,Avon Drive - Congleton,2023-03-04T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
855730,Avon Drive - Congleton,2023-03-04T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.1
855730,Avon Drive - Congleton,2023-03-04T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.0
855730,Avon Drive - Congleton,2023-03-04T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.0
855730,Avon Drive - Congleton,2023-03-04T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.98
855730,Avon Drive - Congleton,2023-03-04T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
855730,Avon Drive - Congleton,2023-03-04T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
855730,Avon Drive - Congleton,2023-03-04T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.53
855730,Avon Drive - Congleton,2023-03-04T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.28
855730,Avon Drive - Congleton,2023-03-04T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.28
855730,Avon Drive - Congleton,2023-03-04T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,61.2
855730,Avon Drive - Congleton,2023-03-04T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.6
855730,Avon Drive - Congleton,2023-03-04T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.2
855730,Avon Drive - Congleton,2023-03-04T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.9
855730,Avon Drive - Congleton,2023-03-04T09:50:00.000+00:00,transformer,,Temperature,C,14.4
855730,Avon Drive - Congleton,2023-03-04T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
855730,Avon Drive - Congleton,2023-03-04T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
855730,Avon Drive - Congleton,2023-03-04T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
855730,Avon Drive - Congleton,2023-03-04T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
855730,Avon Drive - Congleton,2023-03-04T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
855730,Avon Drive - Congleton,2023-03-04T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
855730,Avon Drive - Congleton,2023-03-04T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
855730,Avon Drive - Congleton,2023-03-04T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
855730,Avon Drive - Congleton,2023-03-04T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
855730,Avon Drive - Congleton,2023-03-04T09:50:00.000+00:00,busbar,,L3 Active Power,kW,26.91
855730,Avon Drive - Congleton,2023-03-04T09:50:00.000+00:00,busbar,,L2 Active Power,kW,14.26
855730,Avon Drive - Congleton,2023-03-04T09:50:00.000+00:00,busbar,,L1 Active Power,kW,22.68
855730,Avon Drive - Congleton,2023-03-04T09:50:00.000+00:00,busbar,,N Current (RMS),A,69.2
855730,Avon Drive - Congleton,2023-03-04T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
855730,Avon Drive - Congleton,2023-03-04T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
855730,Avon Drive - Congleton,2023-03-04T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
855730,Avon Drive - Congleton,2023-03-04T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
855730,Avon Drive - Congleton,2023-03-04T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
855730,Avon Drive - Congleton,2023-03-04T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
855730,Avon Drive - Congleton,2023-03-04T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.06
855730,Avon Drive - Congleton,2023-03-04T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.36
855730,Avon Drive - Congleton,2023-03-04T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.76
855730,Avon Drive - Congleton,2023-03-04T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
855730,Avon Drive - Congleton,2023-03-04T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.3
855730,Avon Drive - Congleton,2023-03-04T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.3
855730,Avon Drive - Congleton,2023-03-04T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.5
855730,Avon Drive - Congleton,2023-03-04T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.82
855730,Avon Drive - Congleton,2023-03-04T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
855730,Avon Drive - Congleton,2023-03-04T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
855730,Avon Drive - Congleton,2023-03-04T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.88
855730,Avon Drive - Congleton,2023-03-04T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.48
855730,Avon Drive - Congleton,2023-03-04T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.3
855730,Avon Drive - Congleton,2023-03-04T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,65.6
855730,Avon Drive - Congleton,2023-03-04T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.9
855730,Avon Drive - Congleton,2023-03-04T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.8
855730,Avon Drive - Congleton,2023-03-04T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.0
855730,Avon Drive - Congleton,2023-03-04T09:40:00.000+00:00,transformer,,Temperature,C,14.3
855730,Avon Drive - Congleton,2023-03-04T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
855730,Avon Drive - Congleton,2023-03-04T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
855730,Avon Drive - Congleton,2023-03-04T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
855730,Avon Drive - Congleton,2023-03-04T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
855730,Avon Drive - Congleton,2023-03-04T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
855730,Avon Drive - Congleton,2023-03-04T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
855730,Avon Drive - Congleton,2023-03-04T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
855730,Avon Drive - Congleton,2023-03-04T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
855730,Avon Drive - Congleton,2023-03-04T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
855730,Avon Drive - Congleton,2023-03-04T09:40:00.000+00:00,busbar,,L3 Active Power,kW,32.94
855730,Avon Drive - Congleton,2023-03-04T09:40:00.000+00:00,busbar,,L2 Active Power,kW,18.84
855730,Avon Drive - Congleton,2023-03-04T09:40:00.000+00:00,busbar,,L1 Active Power,kW,22.06
855730,Avon Drive - Congleton,2023-03-04T09:40:00.000+00:00,busbar,,N Current (RMS),A,73.5
855730,Avon Drive - Congleton,2023-03-04T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.1
855730,Avon Drive - Congleton,2023-03-04T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
855730,Avon Drive - Congleton,2023-03-04T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
855730,Avon Drive - Congleton,2023-03-04T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
855730,Avon Drive - Congleton,2023-03-04T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
855730,Avon Drive - Congleton,2023-03-04T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
855730,Avon Drive - Congleton,2023-03-04T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.2
855730,Avon Drive - Congleton,2023-03-04T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.42
855730,Avon Drive - Congleton,2023-03-04T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.17
855730,Avon Drive - Congleton,2023-03-04T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
855730,Avon Drive - Congleton,2023-03-04T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.8
855730,Avon Drive - Congleton,2023-03-04T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.7
855730,Avon Drive - Congleton,2023-03-04T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.0
855730,Avon Drive - Congleton,2023-03-04T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
855730,Avon Drive - Congleton,2023-03-04T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
855730,Avon Drive - Congleton,2023-03-04T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
855730,Avon Drive - Congleton,2023-03-04T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.9
855730,Avon Drive - Congleton,2023-03-04T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.9
855730,Avon Drive - Congleton,2023-03-04T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.01
855730,Avon Drive - Congleton,2023-03-04T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.6
855730,Avon Drive - Congleton,2023-03-04T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.9
855730,Avon Drive - Congleton,2023-03-04T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.6
855730,Avon Drive - Congleton,2023-03-04T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.2
855730,Avon Drive - Congleton,2023-03-04T09:30:00.000+00:00,transformer,,Temperature,C,14.2
855730,Avon Drive - Congleton,2023-03-04T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
855730,Avon Drive - Congleton,2023-03-04T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
855730,Avon Drive - Congleton,2023-03-04T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
855730,Avon Drive - Congleton,2023-03-04T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
855730,Avon Drive - Congleton,2023-03-04T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
855730,Avon Drive - Congleton,2023-03-04T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
855730,Avon Drive - Congleton,2023-03-04T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
855730,Avon Drive - Congleton,2023-03-04T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
855730,Avon Drive - Congleton,2023-03-04T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
855730,Avon Drive - Congleton,2023-03-04T09:30:00.000+00:00,busbar,,L3 Active Power,kW,28.11
855730,Avon Drive - Congleton,2023-03-04T09:30:00.000+00:00,busbar,,L2 Active Power,kW,24.32
855730,Avon Drive - Congleton,2023-03-04T09:30:00.000+00:00,busbar,,L1 Active Power,kW,23.18
855730,Avon Drive - Congleton,2023-03-04T09:30:00.000+00:00,busbar,,N Current (RMS),A,52.3
855730,Avon Drive - Congleton,2023-03-04T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
855730,Avon Drive - Congleton,2023-03-04T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
855730,Avon Drive - Congleton,2023-03-04T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
855730,Avon Drive - Congleton,2023-03-04T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
855730,Avon Drive - Congleton,2023-03-04T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
855730,Avon Drive - Congleton,2023-03-04T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
855730,Avon Drive - Congleton,2023-03-04T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.78
855730,Avon Drive - Congleton,2023-03-04T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.77
855730,Avon Drive - Congleton,2023-03-04T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.26
855730,Avon Drive - Congleton,2023-03-04T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
855730,Avon Drive - Congleton,2023-03-04T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.5
855730,Avon Drive - Congleton,2023-03-04T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.8
855730,Avon Drive - Congleton,2023-03-04T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
855730,Avon Drive - Congleton,2023-03-04T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
855730,Avon Drive - Congleton,2023-03-04T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
855730,Avon Drive - Congleton,2023-03-04T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
855730,Avon Drive - Congleton,2023-03-04T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.31
855730,Avon Drive - Congleton,2023-03-04T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.26
855730,Avon Drive - Congleton,2023-03-04T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.65
855730,Avon Drive - Congleton,2023-03-04T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
855730,Avon Drive - Congleton,2023-03-04T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.4
855730,Avon Drive - Congleton,2023-03-04T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.4
855730,Avon Drive - Congleton,2023-03-04T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.8
855730,Avon Drive - Congleton,2023-03-04T09:20:00.000+00:00,transformer,,Temperature,C,14.1
855730,Avon Drive - Congleton,2023-03-04T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
855730,Avon Drive - Congleton,2023-03-04T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
855730,Avon Drive - Congleton,2023-03-04T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
855730,Avon Drive - Congleton,2023-03-04T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
855730,Avon Drive - Congleton,2023-03-04T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
855730,Avon Drive - Congleton,2023-03-04T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
855730,Avon Drive - Congleton,2023-03-04T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
855730,Avon Drive - Congleton,2023-03-04T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
855730,Avon Drive - Congleton,2023-03-04T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
855730,Avon Drive - Congleton,2023-03-04T09:20:00.000+00:00,busbar,,L3 Active Power,kW,21.09
855730,Avon Drive - Congleton,2023-03-04T09:20:00.000+00:00,busbar,,L2 Active Power,kW,25.03
855730,Avon Drive - Congleton,2023-03-04T09:20:00.000+00:00,busbar,,L1 Active Power,kW,19.91
855730,Avon Drive - Congleton,2023-03-04T09:20:00.000+00:00,busbar,,N Current (RMS),A,44.8
855730,Avon Drive - Congleton,2023-03-04T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
855730,Avon Drive - Congleton,2023-03-04T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
855730,Avon Drive - Congleton,2023-03-04T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
855730,Avon Drive - Congleton,2023-03-04T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
855730,Avon Drive - Congleton,2023-03-04T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
855730,Avon Drive - Congleton,2023-03-04T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
855730,Avon Drive - Congleton,2023-03-04T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.97
855730,Avon Drive - Congleton,2023-03-04T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.68
855730,Avon Drive - Congleton,2023-03-04T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.49
855730,Avon Drive - Congleton,2023-03-04T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
855730,Avon Drive - Congleton,2023-03-04T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.1
855730,Avon Drive - Congleton,2023-03-04T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.1
855730,Avon Drive - Congleton,2023-03-04T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.0
855730,Avon Drive - Congleton,2023-03-04T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
855730,Avon Drive - Congleton,2023-03-04T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
855730,Avon Drive - Congleton,2023-03-04T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
855730,Avon Drive - Congleton,2023-03-04T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.42
855730,Avon Drive - Congleton,2023-03-04T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.61
855730,Avon Drive - Congleton,2023-03-04T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.13
855730,Avon Drive - Congleton,2023-03-04T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
855730,Avon Drive - Congleton,2023-03-04T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.3
855730,Avon Drive - Congleton,2023-03-04T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.9
855730,Avon Drive - Congleton,2023-03-04T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.4
855730,Avon Drive - Congleton,2023-03-04T09:10:00.000+00:00,transformer,,Temperature,C,13.8
855730,Avon Drive - Congleton,2023-03-04T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
855730,Avon Drive - Congleton,2023-03-04T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
855730,Avon Drive - Congleton,2023-03-04T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
855730,Avon Drive - Congleton,2023-03-04T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
855730,Avon Drive - Congleton,2023-03-04T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
855730,Avon Drive - Congleton,2023-03-04T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
855730,Avon Drive - Congleton,2023-03-04T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
855730,Avon Drive - Congleton,2023-03-04T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
855730,Avon Drive - Congleton,2023-03-04T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
855730,Avon Drive - Congleton,2023-03-04T09:10:00.000+00:00,busbar,,L3 Active Power,kW,17.39
855730,Avon Drive - Congleton,2023-03-04T09:10:00.000+00:00,busbar,,L2 Active Power,kW,19.28
855730,Avon Drive - Congleton,2023-03-04T09:10:00.000+00:00,busbar,,L1 Active Power,kW,20.61
855730,Avon Drive - Congleton,2023-03-04T09:10:00.000+00:00,busbar,,N Current (RMS),A,49.2
855730,Avon Drive - Congleton,2023-03-04T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
855730,Avon Drive - Congleton,2023-03-04T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
855730,Avon Drive - Congleton,2023-03-04T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
855730,Avon Drive - Congleton,2023-03-04T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
855730,Avon Drive - Congleton,2023-03-04T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
855730,Avon Drive - Congleton,2023-03-04T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
855730,Avon Drive - Congleton,2023-03-04T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.94
855730,Avon Drive - Congleton,2023-03-04T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.52
855730,Avon Drive - Congleton,2023-03-04T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.99
855730,Avon Drive - Congleton,2023-03-04T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
855730,Avon Drive - Congleton,2023-03-04T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.0
855730,Avon Drive - Congleton,2023-03-04T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.3
855730,Avon Drive - Congleton,2023-03-04T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.8
855730,Avon Drive - Congleton,2023-03-04T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
855730,Avon Drive - Congleton,2023-03-04T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
855730,Avon Drive - Congleton,2023-03-04T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
855730,Avon Drive - Congleton,2023-03-04T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.13
855730,Avon Drive - Congleton,2023-03-04T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.26
855730,Avon Drive - Congleton,2023-03-04T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.68
855730,Avon Drive - Congleton,2023-03-04T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
855730,Avon Drive - Congleton,2023-03-04T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.4
855730,Avon Drive - Congleton,2023-03-04T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.2
855730,Avon Drive - Congleton,2023-03-04T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.7
855730,Avon Drive - Congleton,2023-03-04T09:00:00.000+00:00,transformer,,Temperature,C,13.8
855730,Avon Drive - Congleton,2023-03-04T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
855730,Avon Drive - Congleton,2023-03-04T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
855730,Avon Drive - Congleton,2023-03-04T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
855730,Avon Drive - Congleton,2023-03-04T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
855730,Avon Drive - Congleton,2023-03-04T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
855730,Avon Drive - Congleton,2023-03-04T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
855730,Avon Drive - Congleton,2023-03-04T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
855730,Avon Drive - Congleton,2023-03-04T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
855730,Avon Drive - Congleton,2023-03-04T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
855730,Avon Drive - Congleton,2023-03-04T09:00:00.000+00:00,busbar,,L3 Active Power,kW,20.07
855730,Avon Drive - Congleton,2023-03-04T09:00:00.000+00:00,busbar,,L2 Active Power,kW,13.78
855730,Avon Drive - Congleton,2023-03-04T09:00:00.000+00:00,busbar,,L1 Active Power,kW,17.67
855730,Avon Drive - Congleton,2023-03-04T09:00:00.000+00:00,busbar,,N Current (RMS),A,49.4
855730,Avon Drive - Congleton,2023-03-04T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
855730,Avon Drive - Congleton,2023-03-04T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
855730,Avon Drive - Congleton,2023-03-04T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
855730,Avon Drive - Congleton,2023-03-04T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
855730,Avon Drive - Congleton,2023-03-04T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
855730,Avon Drive - Congleton,2023-03-04T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
855730,Avon Drive - Congleton,2023-03-04T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.7
855730,Avon Drive - Congleton,2023-03-04T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.12
855730,Avon Drive - Congleton,2023-03-04T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.37
855730,Avon Drive - Congleton,2023-03-04T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
855730,Avon Drive - Congleton,2023-03-04T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.6
855730,Avon Drive - Congleton,2023-03-04T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.5
855730,Avon Drive - Congleton,2023-03-04T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.8
855730,Avon Drive - Congleton,2023-03-04T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
855730,Avon Drive - Congleton,2023-03-04T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
855730,Avon Drive - Congleton,2023-03-04T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
855730,Avon Drive - Congleton,2023-03-04T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.19
855730,Avon Drive - Congleton,2023-03-04T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.29
855730,Avon Drive - Congleton,2023-03-04T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.8
855730,Avon Drive - Congleton,2023-03-04T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.3
855730,Avon Drive - Congleton,2023-03-04T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.4
855730,Avon Drive - Congleton,2023-03-04T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.8
855730,Avon Drive - Congleton,2023-03-04T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.3
855730,Avon Drive - Congleton,2023-03-04T08:50:00.000+00:00,transformer,,Temperature,C,14.1
855730,Avon Drive - Congleton,2023-03-04T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
855730,Avon Drive - Congleton,2023-03-04T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
855730,Avon Drive - Congleton,2023-03-04T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
855730,Avon Drive - Congleton,2023-03-04T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
855730,Avon Drive - Congleton,2023-03-04T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
855730,Avon Drive - Congleton,2023-03-04T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
855730,Avon Drive - Congleton,2023-03-04T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
855730,Avon Drive - Congleton,2023-03-04T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
855730,Avon Drive - Congleton,2023-03-04T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
855730,Avon Drive - Congleton,2023-03-04T08:50:00.000+00:00,busbar,,L3 Active Power,kW,20.89
855730,Avon Drive - Congleton,2023-03-04T08:50:00.000+00:00,busbar,,L2 Active Power,kW,19.41
855730,Avon Drive - Congleton,2023-03-04T08:50:00.000+00:00,busbar,,L1 Active Power,kW,15.17
855730,Avon Drive - Congleton,2023-03-04T08:50:00.000+00:00,busbar,,N Current (RMS),A,46.6
855730,Avon Drive - Congleton,2023-03-04T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
855730,Avon Drive - Congleton,2023-03-04T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
855730,Avon Drive - Congleton,2023-03-04T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
855730,Avon Drive - Congleton,2023-03-04T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
855730,Avon Drive - Congleton,2023-03-04T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
855730,Avon Drive - Congleton,2023-03-04T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
855730,Avon Drive - Congleton,2023-03-04T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.37
855730,Avon Drive - Congleton,2023-03-04T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.44
855730,Avon Drive - Congleton,2023-03-04T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.26
855730,Avon Drive - Congleton,2023-03-04T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
855730,Avon Drive - Congleton,2023-03-04T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.6
855730,Avon Drive - Congleton,2023-03-04T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.9
855730,Avon Drive - Congleton,2023-03-04T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.0
855730,Avon Drive - Congleton,2023-03-04T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
855730,Avon Drive - Congleton,2023-03-04T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
855730,Avon Drive - Congleton,2023-03-04T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
855730,Avon Drive - Congleton,2023-03-04T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.83
855730,Avon Drive - Congleton,2023-03-04T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.87
855730,Avon Drive - Congleton,2023-03-04T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.49
855730,Avon Drive - Congleton,2023-03-04T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.0
855730,Avon Drive - Congleton,2023-03-04T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.2
855730,Avon Drive - Congleton,2023-03-04T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.6
855730,Avon Drive - Congleton,2023-03-04T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.8
855730,Avon Drive - Congleton,2023-03-04T08:40:00.000+00:00,transformer,,Temperature,C,14.0
855730,Avon Drive - Congleton,2023-03-04T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
855730,Avon Drive - Congleton,2023-03-04T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
855730,Avon Drive - Congleton,2023-03-04T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
855730,Avon Drive - Congleton,2023-03-04T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
855730,Avon Drive - Congleton,2023-03-04T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
855730,Avon Drive - Congleton,2023-03-04T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
855730,Avon Drive - Congleton,2023-03-04T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
855730,Avon Drive - Congleton,2023-03-04T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
855730,Avon Drive - Congleton,2023-03-04T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
855730,Avon Drive - Congleton,2023-03-04T08:40:00.000+00:00,busbar,,L3 Active Power,kW,26.2
855730,Avon Drive - Congleton,2023-03-04T08:40:00.000+00:00,busbar,,L2 Active Power,kW,22.3
855730,Avon Drive - Congleton,2023-03-04T08:40:00.000+00:00,busbar,,L1 Active Power,kW,13.74
855730,Avon Drive - Congleton,2023-03-04T08:40:00.000+00:00,busbar,,N Current (RMS),A,61.8
855730,Avon Drive - Congleton,2023-03-04T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
855730,Avon Drive - Congleton,2023-03-04T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
855730,Avon Drive - Congleton,2023-03-04T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
855730,Avon Drive - Congleton,2023-03-04T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
855730,Avon Drive - Congleton,2023-03-04T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
855730,Avon Drive - Congleton,2023-03-04T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
855730,Avon Drive - Congleton,2023-03-04T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.87
855730,Avon Drive - Congleton,2023-03-04T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.88
855730,Avon Drive - Congleton,2023-03-04T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.5
855730,Avon Drive - Congleton,2023-03-04T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
855730,Avon Drive - Congleton,2023-03-04T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.9
855730,Avon Drive - Congleton,2023-03-04T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.2
855730,Avon Drive - Congleton,2023-03-04T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.1
855730,Avon Drive - Congleton,2023-03-04T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
855730,Avon Drive - Congleton,2023-03-04T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
