Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-03-04T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
855730,Avon Drive - Congleton,2023-03-04T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.98
855730,Avon Drive - Congleton,2023-03-04T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.13
855730,Avon Drive - Congleton,2023-03-04T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.09
855730,Avon Drive - Congleton,2023-03-04T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.7
855730,Avon Drive - Congleton,2023-03-04T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.6
855730,Avon Drive - Congleton,2023-03-04T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.6
855730,Avon Drive - Congleton,2023-03-04T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.5
855730,Avon Drive - Congleton,2023-03-04T08:30:00.000+00:00,transformer,,Temperature,C,13.8
855730,Avon Drive - Congleton,2023-03-04T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
855730,Avon Drive - Congleton,2023-03-04T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
855730,Avon Drive - Congleton,2023-03-04T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
855730,Avon Drive - Congleton,2023-03-04T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
855730,Avon Drive - Congleton,2023-03-04T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
855730,Avon Drive - Congleton,2023-03-04T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
855730,Avon Drive - Congleton,2023-03-04T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
855730,Avon Drive - Congleton,2023-03-04T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
855730,Avon Drive - Congleton,2023-03-04T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
855730,Avon Drive - Congleton,2023-03-04T08:30:00.000+00:00,busbar,,L3 Active Power,kW,15.85
855730,Avon Drive - Congleton,2023-03-04T08:30:00.000+00:00,busbar,,L2 Active Power,kW,20.0
855730,Avon Drive - Congleton,2023-03-04T08:30:00.000+00:00,busbar,,L1 Active Power,kW,12.58
855730,Avon Drive - Congleton,2023-03-04T08:30:00.000+00:00,busbar,,N Current (RMS),A,48.4
855730,Avon Drive - Congleton,2023-03-04T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
855730,Avon Drive - Congleton,2023-03-04T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
855730,Avon Drive - Congleton,2023-03-04T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
855730,Avon Drive - Congleton,2023-03-04T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
855730,Avon Drive - Congleton,2023-03-04T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
855730,Avon Drive - Congleton,2023-03-04T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
855730,Avon Drive - Congleton,2023-03-04T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.61
855730,Avon Drive - Congleton,2023-03-04T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.86
855730,Avon Drive - Congleton,2023-03-04T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.69
855730,Avon Drive - Congleton,2023-03-04T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
855730,Avon Drive - Congleton,2023-03-04T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.6
855730,Avon Drive - Congleton,2023-03-04T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.0
855730,Avon Drive - Congleton,2023-03-04T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.3
855730,Avon Drive - Congleton,2023-03-04T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
855730,Avon Drive - Congleton,2023-03-04T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
855730,Avon Drive - Congleton,2023-03-04T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
855730,Avon Drive - Congleton,2023-03-04T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.3
855730,Avon Drive - Congleton,2023-03-04T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.32
855730,Avon Drive - Congleton,2023-03-04T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.92
855730,Avon Drive - Congleton,2023-03-04T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
855730,Avon Drive - Congleton,2023-03-04T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.8
855730,Avon Drive - Congleton,2023-03-04T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.7
855730,Avon Drive - Congleton,2023-03-04T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.9
855730,Avon Drive - Congleton,2023-03-04T08:20:00.000+00:00,transformer,,Temperature,C,13.8
855730,Avon Drive - Congleton,2023-03-04T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
855730,Avon Drive - Congleton,2023-03-04T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.11
855730,Avon Drive - Congleton,2023-03-04T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
855730,Avon Drive - Congleton,2023-03-04T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.29
855730,Avon Drive - Congleton,2023-03-04T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
855730,Avon Drive - Congleton,2023-03-04T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.85
855730,Avon Drive - Congleton,2023-03-04T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
855730,Avon Drive - Congleton,2023-03-04T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
855730,Avon Drive - Congleton,2023-03-04T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
855730,Avon Drive - Congleton,2023-03-04T08:20:00.000+00:00,busbar,,L3 Active Power,kW,18.9
855730,Avon Drive - Congleton,2023-03-04T08:20:00.000+00:00,busbar,,L2 Active Power,kW,18.18
855730,Avon Drive - Congleton,2023-03-04T08:20:00.000+00:00,busbar,,L1 Active Power,kW,17.61
855730,Avon Drive - Congleton,2023-03-04T08:20:00.000+00:00,busbar,,N Current (RMS),A,42.7
855730,Avon Drive - Congleton,2023-03-04T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
855730,Avon Drive - Congleton,2023-03-04T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
855730,Avon Drive - Congleton,2023-03-04T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
855730,Avon Drive - Congleton,2023-03-04T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
855730,Avon Drive - Congleton,2023-03-04T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
855730,Avon Drive - Congleton,2023-03-04T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
855730,Avon Drive - Congleton,2023-03-04T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.24
855730,Avon Drive - Congleton,2023-03-04T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.62
855730,Avon Drive - Congleton,2023-03-04T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.17
855730,Avon Drive - Congleton,2023-03-04T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.9
855730,Avon Drive - Congleton,2023-03-04T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.4
855730,Avon Drive - Congleton,2023-03-04T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.7
855730,Avon Drive - Congleton,2023-03-04T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.2
855730,Avon Drive - Congleton,2023-03-04T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
855730,Avon Drive - Congleton,2023-03-04T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
855730,Avon Drive - Congleton,2023-03-04T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
855730,Avon Drive - Congleton,2023-03-04T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.96
855730,Avon Drive - Congleton,2023-03-04T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.3
855730,Avon Drive - Congleton,2023-03-04T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.49
855730,Avon Drive - Congleton,2023-03-04T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
855730,Avon Drive - Congleton,2023-03-04T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.2
855730,Avon Drive - Congleton,2023-03-04T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.7
855730,Avon Drive - Congleton,2023-03-04T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.0
855730,Avon Drive - Congleton,2023-03-04T08:10:00.000+00:00,transformer,,Temperature,C,13.9
855730,Avon Drive - Congleton,2023-03-04T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
855730,Avon Drive - Congleton,2023-03-04T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.79
855730,Avon Drive - Congleton,2023-03-04T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
855730,Avon Drive - Congleton,2023-03-04T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
855730,Avon Drive - Congleton,2023-03-04T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
855730,Avon Drive - Congleton,2023-03-04T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
855730,Avon Drive - Congleton,2023-03-04T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
855730,Avon Drive - Congleton,2023-03-04T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
855730,Avon Drive - Congleton,2023-03-04T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
855730,Avon Drive - Congleton,2023-03-04T08:10:00.000+00:00,busbar,,L3 Active Power,kW,22.2
855730,Avon Drive - Congleton,2023-03-04T08:10:00.000+00:00,busbar,,L2 Active Power,kW,25.93
855730,Avon Drive - Congleton,2023-03-04T08:10:00.000+00:00,busbar,,L1 Active Power,kW,20.66
855730,Avon Drive - Congleton,2023-03-04T08:10:00.000+00:00,busbar,,N Current (RMS),A,56.8
855730,Avon Drive - Congleton,2023-03-04T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
855730,Avon Drive - Congleton,2023-03-04T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
855730,Avon Drive - Congleton,2023-03-04T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
855730,Avon Drive - Congleton,2023-03-04T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
855730,Avon Drive - Congleton,2023-03-04T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
855730,Avon Drive - Congleton,2023-03-04T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
855730,Avon Drive - Congleton,2023-03-04T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.43
855730,Avon Drive - Congleton,2023-03-04T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.04
855730,Avon Drive - Congleton,2023-03-04T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.74
855730,Avon Drive - Congleton,2023-03-04T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
855730,Avon Drive - Congleton,2023-03-04T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.6
855730,Avon Drive - Congleton,2023-03-04T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.7
855730,Avon Drive - Congleton,2023-03-04T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.2
855730,Avon Drive - Congleton,2023-03-04T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
855730,Avon Drive - Congleton,2023-03-04T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
855730,Avon Drive - Congleton,2023-03-04T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
855730,Avon Drive - Congleton,2023-03-04T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.57
855730,Avon Drive - Congleton,2023-03-04T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.52
855730,Avon Drive - Congleton,2023-03-04T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.25
855730,Avon Drive - Congleton,2023-03-04T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
855730,Avon Drive - Congleton,2023-03-04T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.6
855730,Avon Drive - Congleton,2023-03-04T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.2
855730,Avon Drive - Congleton,2023-03-04T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.8
855730,Avon Drive - Congleton,2023-03-04T08:00:00.000+00:00,transformer,,Temperature,C,13.9
855730,Avon Drive - Congleton,2023-03-04T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
855730,Avon Drive - Congleton,2023-03-04T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
855730,Avon Drive - Congleton,2023-03-04T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
855730,Avon Drive - Congleton,2023-03-04T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
855730,Avon Drive - Congleton,2023-03-04T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
855730,Avon Drive - Congleton,2023-03-04T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
855730,Avon Drive - Congleton,2023-03-04T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
855730,Avon Drive - Congleton,2023-03-04T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
855730,Avon Drive - Congleton,2023-03-04T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
855730,Avon Drive - Congleton,2023-03-04T08:00:00.000+00:00,busbar,,L3 Active Power,kW,19.01
855730,Avon Drive - Congleton,2023-03-04T08:00:00.000+00:00,busbar,,L2 Active Power,kW,28.56
855730,Avon Drive - Congleton,2023-03-04T08:00:00.000+00:00,busbar,,L1 Active Power,kW,20.99
855730,Avon Drive - Congleton,2023-03-04T08:00:00.000+00:00,busbar,,N Current (RMS),A,53.1
855730,Avon Drive - Congleton,2023-03-04T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
855730,Avon Drive - Congleton,2023-03-04T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
855730,Avon Drive - Congleton,2023-03-04T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
855730,Avon Drive - Congleton,2023-03-04T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
855730,Avon Drive - Congleton,2023-03-04T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
855730,Avon Drive - Congleton,2023-03-04T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
855730,Avon Drive - Congleton,2023-03-04T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.97
855730,Avon Drive - Congleton,2023-03-04T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.81
855730,Avon Drive - Congleton,2023-03-04T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.41
855730,Avon Drive - Congleton,2023-03-04T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
855730,Avon Drive - Congleton,2023-03-04T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
855730,Avon Drive - Congleton,2023-03-04T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.2
855730,Avon Drive - Congleton,2023-03-04T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.2
855730,Avon Drive - Congleton,2023-03-04T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
855730,Avon Drive - Congleton,2023-03-04T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
855730,Avon Drive - Congleton,2023-03-04T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
855730,Avon Drive - Congleton,2023-03-04T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.0
855730,Avon Drive - Congleton,2023-03-04T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.96
855730,Avon Drive - Congleton,2023-03-04T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.28
855730,Avon Drive - Congleton,2023-03-04T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.5
855730,Avon Drive - Congleton,2023-03-04T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.9
855730,Avon Drive - Congleton,2023-03-04T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.1
855730,Avon Drive - Congleton,2023-03-04T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.2
855730,Avon Drive - Congleton,2023-03-04T07:50:00.000+00:00,transformer,,Temperature,C,13.8
855730,Avon Drive - Congleton,2023-03-04T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
855730,Avon Drive - Congleton,2023-03-04T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
855730,Avon Drive - Congleton,2023-03-04T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
855730,Avon Drive - Congleton,2023-03-04T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
855730,Avon Drive - Congleton,2023-03-04T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
855730,Avon Drive - Congleton,2023-03-04T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
855730,Avon Drive - Congleton,2023-03-04T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
855730,Avon Drive - Congleton,2023-03-04T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
855730,Avon Drive - Congleton,2023-03-04T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
855730,Avon Drive - Congleton,2023-03-04T07:50:00.000+00:00,busbar,,L3 Active Power,kW,19.97
855730,Avon Drive - Congleton,2023-03-04T07:50:00.000+00:00,busbar,,L2 Active Power,kW,19.77
855730,Avon Drive - Congleton,2023-03-04T07:50:00.000+00:00,busbar,,L1 Active Power,kW,12.69
855730,Avon Drive - Congleton,2023-03-04T07:50:00.000+00:00,busbar,,N Current (RMS),A,49.0
855730,Avon Drive - Congleton,2023-03-04T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
855730,Avon Drive - Congleton,2023-03-04T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
855730,Avon Drive - Congleton,2023-03-04T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
855730,Avon Drive - Congleton,2023-03-04T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
855730,Avon Drive - Congleton,2023-03-04T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
855730,Avon Drive - Congleton,2023-03-04T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
855730,Avon Drive - Congleton,2023-03-04T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.54
855730,Avon Drive - Congleton,2023-03-04T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.61
855730,Avon Drive - Congleton,2023-03-04T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.95
855730,Avon Drive - Congleton,2023-03-04T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
855730,Avon Drive - Congleton,2023-03-04T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
855730,Avon Drive - Congleton,2023-03-04T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.0
855730,Avon Drive - Congleton,2023-03-04T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.3
855730,Avon Drive - Congleton,2023-03-04T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
855730,Avon Drive - Congleton,2023-03-04T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
855730,Avon Drive - Congleton,2023-03-04T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
855730,Avon Drive - Congleton,2023-03-04T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.47
855730,Avon Drive - Congleton,2023-03-04T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.35
855730,Avon Drive - Congleton,2023-03-04T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.56
855730,Avon Drive - Congleton,2023-03-04T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.1
855730,Avon Drive - Congleton,2023-03-04T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.9
855730,Avon Drive - Congleton,2023-03-04T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.7
855730,Avon Drive - Congleton,2023-03-04T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.4
855730,Avon Drive - Congleton,2023-03-04T07:40:00.000+00:00,transformer,,Temperature,C,13.8
855730,Avon Drive - Congleton,2023-03-04T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
855730,Avon Drive - Congleton,2023-03-04T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.99
855730,Avon Drive - Congleton,2023-03-04T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
855730,Avon Drive - Congleton,2023-03-04T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.35
855730,Avon Drive - Congleton,2023-03-04T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
855730,Avon Drive - Congleton,2023-03-04T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.81
855730,Avon Drive - Congleton,2023-03-04T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
855730,Avon Drive - Congleton,2023-03-04T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
855730,Avon Drive - Congleton,2023-03-04T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
855730,Avon Drive - Congleton,2023-03-04T07:40:00.000+00:00,busbar,,L3 Active Power,kW,20.0
855730,Avon Drive - Congleton,2023-03-04T07:40:00.000+00:00,busbar,,L2 Active Power,kW,17.96
855730,Avon Drive - Congleton,2023-03-04T07:40:00.000+00:00,busbar,,L1 Active Power,kW,11.51
855730,Avon Drive - Congleton,2023-03-04T07:40:00.000+00:00,busbar,,N Current (RMS),A,44.4
855730,Avon Drive - Congleton,2023-03-04T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
855730,Avon Drive - Congleton,2023-03-04T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
855730,Avon Drive - Congleton,2023-03-04T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
855730,Avon Drive - Congleton,2023-03-04T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
855730,Avon Drive - Congleton,2023-03-04T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
855730,Avon Drive - Congleton,2023-03-04T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
855730,Avon Drive - Congleton,2023-03-04T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.64
855730,Avon Drive - Congleton,2023-03-04T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.62
855730,Avon Drive - Congleton,2023-03-04T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.75
855730,Avon Drive - Congleton,2023-03-04T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
855730,Avon Drive - Congleton,2023-03-04T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.2
855730,Avon Drive - Congleton,2023-03-04T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.6
855730,Avon Drive - Congleton,2023-03-04T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.4
855730,Avon Drive - Congleton,2023-03-04T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
855730,Avon Drive - Congleton,2023-03-04T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
855730,Avon Drive - Congleton,2023-03-04T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
855730,Avon Drive - Congleton,2023-03-04T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.18
855730,Avon Drive - Congleton,2023-03-04T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.45
855730,Avon Drive - Congleton,2023-03-04T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.8
855730,Avon Drive - Congleton,2023-03-04T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.9
855730,Avon Drive - Congleton,2023-03-04T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.6
855730,Avon Drive - Congleton,2023-03-04T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.3
855730,Avon Drive - Congleton,2023-03-04T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.6
855730,Avon Drive - Congleton,2023-03-04T07:30:00.000+00:00,transformer,,Temperature,C,13.8
855730,Avon Drive - Congleton,2023-03-04T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
855730,Avon Drive - Congleton,2023-03-04T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
855730,Avon Drive - Congleton,2023-03-04T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
855730,Avon Drive - Congleton,2023-03-04T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
855730,Avon Drive - Congleton,2023-03-04T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
855730,Avon Drive - Congleton,2023-03-04T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
855730,Avon Drive - Congleton,2023-03-04T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
855730,Avon Drive - Congleton,2023-03-04T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
855730,Avon Drive - Congleton,2023-03-04T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
855730,Avon Drive - Congleton,2023-03-04T07:30:00.000+00:00,busbar,,L3 Active Power,kW,16.82
855730,Avon Drive - Congleton,2023-03-04T07:30:00.000+00:00,busbar,,L2 Active Power,kW,14.07
855730,Avon Drive - Congleton,2023-03-04T07:30:00.000+00:00,busbar,,L1 Active Power,kW,13.56
855730,Avon Drive - Congleton,2023-03-04T07:30:00.000+00:00,busbar,,N Current (RMS),A,41.8
855730,Avon Drive - Congleton,2023-03-04T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
855730,Avon Drive - Congleton,2023-03-04T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
855730,Avon Drive - Congleton,2023-03-04T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
855730,Avon Drive - Congleton,2023-03-04T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
855730,Avon Drive - Congleton,2023-03-04T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
855730,Avon Drive - Congleton,2023-03-04T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
855730,Avon Drive - Congleton,2023-03-04T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.65
855730,Avon Drive - Congleton,2023-03-04T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.35
855730,Avon Drive - Congleton,2023-03-04T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.93
855730,Avon Drive - Congleton,2023-03-04T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
855730,Avon Drive - Congleton,2023-03-04T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.7
855730,Avon Drive - Congleton,2023-03-04T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
855730,Avon Drive - Congleton,2023-03-04T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.9
855730,Avon Drive - Congleton,2023-03-04T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
855730,Avon Drive - Congleton,2023-03-04T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
855730,Avon Drive - Congleton,2023-03-04T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
855730,Avon Drive - Congleton,2023-03-04T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.18
855730,Avon Drive - Congleton,2023-03-04T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.86
855730,Avon Drive - Congleton,2023-03-04T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.22
855730,Avon Drive - Congleton,2023-03-04T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
855730,Avon Drive - Congleton,2023-03-04T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.0
855730,Avon Drive - Congleton,2023-03-04T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.8
855730,Avon Drive - Congleton,2023-03-04T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.7
855730,Avon Drive - Congleton,2023-03-04T07:20:00.000+00:00,transformer,,Temperature,C,13.8
855730,Avon Drive - Congleton,2023-03-04T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
855730,Avon Drive - Congleton,2023-03-04T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.96
855730,Avon Drive - Congleton,2023-03-04T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
855730,Avon Drive - Congleton,2023-03-04T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.04
855730,Avon Drive - Congleton,2023-03-04T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
855730,Avon Drive - Congleton,2023-03-04T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
855730,Avon Drive - Congleton,2023-03-04T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
855730,Avon Drive - Congleton,2023-03-04T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
855730,Avon Drive - Congleton,2023-03-04T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
855730,Avon Drive - Congleton,2023-03-04T07:20:00.000+00:00,busbar,,L3 Active Power,kW,11.83
855730,Avon Drive - Congleton,2023-03-04T07:20:00.000+00:00,busbar,,L2 Active Power,kW,17.21
855730,Avon Drive - Congleton,2023-03-04T07:20:00.000+00:00,busbar,,L1 Active Power,kW,9.15
855730,Avon Drive - Congleton,2023-03-04T07:20:00.000+00:00,busbar,,N Current (RMS),A,39.3
855730,Avon Drive - Congleton,2023-03-04T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
855730,Avon Drive - Congleton,2023-03-04T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
855730,Avon Drive - Congleton,2023-03-04T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
855730,Avon Drive - Congleton,2023-03-04T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
855730,Avon Drive - Congleton,2023-03-04T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
855730,Avon Drive - Congleton,2023-03-04T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
855730,Avon Drive - Congleton,2023-03-04T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.11
855730,Avon Drive - Congleton,2023-03-04T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.24
855730,Avon Drive - Congleton,2023-03-04T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.71
855730,Avon Drive - Congleton,2023-03-04T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
855730,Avon Drive - Congleton,2023-03-04T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.5
855730,Avon Drive - Congleton,2023-03-04T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.0
855730,Avon Drive - Congleton,2023-03-04T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.4
855730,Avon Drive - Congleton,2023-03-04T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
855730,Avon Drive - Congleton,2023-03-04T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
855730,Avon Drive - Congleton,2023-03-04T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
855730,Avon Drive - Congleton,2023-03-04T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.62
855730,Avon Drive - Congleton,2023-03-04T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.28
855730,Avon Drive - Congleton,2023-03-04T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.75
855730,Avon Drive - Congleton,2023-03-04T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.5
855730,Avon Drive - Congleton,2023-03-04T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.0
855730,Avon Drive - Congleton,2023-03-04T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.1
855730,Avon Drive - Congleton,2023-03-04T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.2
855730,Avon Drive - Congleton,2023-03-04T07:10:00.000+00:00,transformer,,Temperature,C,13.8
855730,Avon Drive - Congleton,2023-03-04T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
855730,Avon Drive - Congleton,2023-03-04T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
855730,Avon Drive - Congleton,2023-03-04T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
855730,Avon Drive - Congleton,2023-03-04T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
855730,Avon Drive - Congleton,2023-03-04T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
855730,Avon Drive - Congleton,2023-03-04T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.15
855730,Avon Drive - Congleton,2023-03-04T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
855730,Avon Drive - Congleton,2023-03-04T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
855730,Avon Drive - Congleton,2023-03-04T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
855730,Avon Drive - Congleton,2023-03-04T07:10:00.000+00:00,busbar,,L3 Active Power,kW,11.73
855730,Avon Drive - Congleton,2023-03-04T07:10:00.000+00:00,busbar,,L2 Active Power,kW,16.52
855730,Avon Drive - Congleton,2023-03-04T07:10:00.000+00:00,busbar,,L1 Active Power,kW,10.46
855730,Avon Drive - Congleton,2023-03-04T07:10:00.000+00:00,busbar,,N Current (RMS),A,37.7
855730,Avon Drive - Congleton,2023-03-04T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
855730,Avon Drive - Congleton,2023-03-04T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
855730,Avon Drive - Congleton,2023-03-04T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
855730,Avon Drive - Congleton,2023-03-04T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
855730,Avon Drive - Congleton,2023-03-04T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
855730,Avon Drive - Congleton,2023-03-04T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
855730,Avon Drive - Congleton,2023-03-04T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.2
855730,Avon Drive - Congleton,2023-03-04T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.01
855730,Avon Drive - Congleton,2023-03-04T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.74
855730,Avon Drive - Congleton,2023-03-04T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
855730,Avon Drive - Congleton,2023-03-04T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
855730,Avon Drive - Congleton,2023-03-04T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.4
855730,Avon Drive - Congleton,2023-03-04T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.1
855730,Avon Drive - Congleton,2023-03-04T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
855730,Avon Drive - Congleton,2023-03-04T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
855730,Avon Drive - Congleton,2023-03-04T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
855730,Avon Drive - Congleton,2023-03-04T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.04
855730,Avon Drive - Congleton,2023-03-04T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.41
855730,Avon Drive - Congleton,2023-03-04T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.03
855730,Avon Drive - Congleton,2023-03-04T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
855730,Avon Drive - Congleton,2023-03-04T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.2
855730,Avon Drive - Congleton,2023-03-04T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.0
855730,Avon Drive - Congleton,2023-03-04T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.6
855730,Avon Drive - Congleton,2023-03-04T07:00:00.000+00:00,transformer,,Temperature,C,13.8
855730,Avon Drive - Congleton,2023-03-04T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
855730,Avon Drive - Congleton,2023-03-04T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
855730,Avon Drive - Congleton,2023-03-04T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
855730,Avon Drive - Congleton,2023-03-04T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
855730,Avon Drive - Congleton,2023-03-04T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
855730,Avon Drive - Congleton,2023-03-04T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
855730,Avon Drive - Congleton,2023-03-04T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
855730,Avon Drive - Congleton,2023-03-04T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
855730,Avon Drive - Congleton,2023-03-04T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
855730,Avon Drive - Congleton,2023-03-04T07:00:00.000+00:00,busbar,,L3 Active Power,kW,12.24
855730,Avon Drive - Congleton,2023-03-04T07:00:00.000+00:00,busbar,,L2 Active Power,kW,15.42
855730,Avon Drive - Congleton,2023-03-04T07:00:00.000+00:00,busbar,,L1 Active Power,kW,10.77
855730,Avon Drive - Congleton,2023-03-04T07:00:00.000+00:00,busbar,,N Current (RMS),A,37.3
855730,Avon Drive - Congleton,2023-03-04T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
855730,Avon Drive - Congleton,2023-03-04T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
855730,Avon Drive - Congleton,2023-03-04T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
855730,Avon Drive - Congleton,2023-03-04T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
855730,Avon Drive - Congleton,2023-03-04T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
855730,Avon Drive - Congleton,2023-03-04T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
855730,Avon Drive - Congleton,2023-03-04T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.61
855730,Avon Drive - Congleton,2023-03-04T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.84
855730,Avon Drive - Congleton,2023-03-04T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.85
855730,Avon Drive - Congleton,2023-03-04T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
855730,Avon Drive - Congleton,2023-03-04T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.4
855730,Avon Drive - Congleton,2023-03-04T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.4
855730,Avon Drive - Congleton,2023-03-04T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.8
855730,Avon Drive - Congleton,2023-03-04T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
855730,Avon Drive - Congleton,2023-03-04T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
855730,Avon Drive - Congleton,2023-03-04T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
855730,Avon Drive - Congleton,2023-03-04T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.4
855730,Avon Drive - Congleton,2023-03-04T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.72
855730,Avon Drive - Congleton,2023-03-04T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.25
855730,Avon Drive - Congleton,2023-03-04T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
855730,Avon Drive - Congleton,2023-03-04T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.8
855730,Avon Drive - Congleton,2023-03-04T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.1
855730,Avon Drive - Congleton,2023-03-04T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.1
855730,Avon Drive - Congleton,2023-03-04T06:50:00.000+00:00,transformer,,Temperature,C,13.8
855730,Avon Drive - Congleton,2023-03-04T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
855730,Avon Drive - Congleton,2023-03-04T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
855730,Avon Drive - Congleton,2023-03-04T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
855730,Avon Drive - Congleton,2023-03-04T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
855730,Avon Drive - Congleton,2023-03-04T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
855730,Avon Drive - Congleton,2023-03-04T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
855730,Avon Drive - Congleton,2023-03-04T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
855730,Avon Drive - Congleton,2023-03-04T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
855730,Avon Drive - Congleton,2023-03-04T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
855730,Avon Drive - Congleton,2023-03-04T06:50:00.000+00:00,busbar,,L3 Active Power,kW,10.01
855730,Avon Drive - Congleton,2023-03-04T06:50:00.000+00:00,busbar,,L2 Active Power,kW,14.55
855730,Avon Drive - Congleton,2023-03-04T06:50:00.000+00:00,busbar,,L1 Active Power,kW,11.1
855730,Avon Drive - Congleton,2023-03-04T06:50:00.000+00:00,busbar,,N Current (RMS),A,35.2
855730,Avon Drive - Congleton,2023-03-04T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
855730,Avon Drive - Congleton,2023-03-04T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
855730,Avon Drive - Congleton,2023-03-04T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
855730,Avon Drive - Congleton,2023-03-04T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
855730,Avon Drive - Congleton,2023-03-04T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
855730,Avon Drive - Congleton,2023-03-04T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
855730,Avon Drive - Congleton,2023-03-04T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.25
855730,Avon Drive - Congleton,2023-03-04T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.36
855730,Avon Drive - Congleton,2023-03-04T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.34
855730,Avon Drive - Congleton,2023-03-04T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
855730,Avon Drive - Congleton,2023-03-04T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.9
855730,Avon Drive - Congleton,2023-03-04T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.1
855730,Avon Drive - Congleton,2023-03-04T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.8
855730,Avon Drive - Congleton,2023-03-04T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
855730,Avon Drive - Congleton,2023-03-04T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
855730,Avon Drive - Congleton,2023-03-04T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
855730,Avon Drive - Congleton,2023-03-04T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.29
855730,Avon Drive - Congleton,2023-03-04T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.82
855730,Avon Drive - Congleton,2023-03-04T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.77
855730,Avon Drive - Congleton,2023-03-04T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.5
855730,Avon Drive - Congleton,2023-03-04T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.3
855730,Avon Drive - Congleton,2023-03-04T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.5
855730,Avon Drive - Congleton,2023-03-04T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.8
855730,Avon Drive - Congleton,2023-03-04T06:40:00.000+00:00,transformer,,Temperature,C,13.9
855730,Avon Drive - Congleton,2023-03-04T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
855730,Avon Drive - Congleton,2023-03-04T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.17
855730,Avon Drive - Congleton,2023-03-04T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
855730,Avon Drive - Congleton,2023-03-04T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
855730,Avon Drive - Congleton,2023-03-04T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
855730,Avon Drive - Congleton,2023-03-04T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
855730,Avon Drive - Congleton,2023-03-04T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
855730,Avon Drive - Congleton,2023-03-04T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
855730,Avon Drive - Congleton,2023-03-04T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
855730,Avon Drive - Congleton,2023-03-04T06:40:00.000+00:00,busbar,,L3 Active Power,kW,11.54
855730,Avon Drive - Congleton,2023-03-04T06:40:00.000+00:00,busbar,,L2 Active Power,kW,16.18
855730,Avon Drive - Congleton,2023-03-04T06:40:00.000+00:00,busbar,,L1 Active Power,kW,9.11
855730,Avon Drive - Congleton,2023-03-04T06:40:00.000+00:00,busbar,,N Current (RMS),A,37.7
855730,Avon Drive - Congleton,2023-03-04T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
855730,Avon Drive - Congleton,2023-03-04T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
855730,Avon Drive - Congleton,2023-03-04T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
855730,Avon Drive - Congleton,2023-03-04T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
855730,Avon Drive - Congleton,2023-03-04T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
855730,Avon Drive - Congleton,2023-03-04T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
855730,Avon Drive - Congleton,2023-03-04T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.96
855730,Avon Drive - Congleton,2023-03-04T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.21
855730,Avon Drive - Congleton,2023-03-04T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.09
855730,Avon Drive - Congleton,2023-03-04T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.1
855730,Avon Drive - Congleton,2023-03-04T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.2
855730,Avon Drive - Congleton,2023-03-04T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.0
855730,Avon Drive - Congleton,2023-03-04T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.4
855730,Avon Drive - Congleton,2023-03-04T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
855730,Avon Drive - Congleton,2023-03-04T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
855730,Avon Drive - Congleton,2023-03-04T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
855730,Avon Drive - Congleton,2023-03-04T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.45
855730,Avon Drive - Congleton,2023-03-04T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.27
855730,Avon Drive - Congleton,2023-03-04T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.27
855730,Avon Drive - Congleton,2023-03-04T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
855730,Avon Drive - Congleton,2023-03-04T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.8
855730,Avon Drive - Congleton,2023-03-04T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.2
855730,Avon Drive - Congleton,2023-03-04T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.4
855730,Avon Drive - Congleton,2023-03-04T06:30:00.000+00:00,transformer,,Temperature,C,13.9
855730,Avon Drive - Congleton,2023-03-04T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
855730,Avon Drive - Congleton,2023-03-04T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.89
855730,Avon Drive - Congleton,2023-03-04T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
855730,Avon Drive - Congleton,2023-03-04T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.37
855730,Avon Drive - Congleton,2023-03-04T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
855730,Avon Drive - Congleton,2023-03-04T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.86
855730,Avon Drive - Congleton,2023-03-04T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
855730,Avon Drive - Congleton,2023-03-04T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
855730,Avon Drive - Congleton,2023-03-04T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
855730,Avon Drive - Congleton,2023-03-04T06:30:00.000+00:00,busbar,,L3 Active Power,kW,8.41
855730,Avon Drive - Congleton,2023-03-04T06:30:00.000+00:00,busbar,,L2 Active Power,kW,9.48
855730,Avon Drive - Congleton,2023-03-04T06:30:00.000+00:00,busbar,,L1 Active Power,kW,7.36
855730,Avon Drive - Congleton,2023-03-04T06:30:00.000+00:00,busbar,,N Current (RMS),A,32.2
855730,Avon Drive - Congleton,2023-03-04T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
855730,Avon Drive - Congleton,2023-03-04T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
855730,Avon Drive - Congleton,2023-03-04T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
855730,Avon Drive - Congleton,2023-03-04T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
855730,Avon Drive - Congleton,2023-03-04T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
855730,Avon Drive - Congleton,2023-03-04T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
855730,Avon Drive - Congleton,2023-03-04T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.51
855730,Avon Drive - Congleton,2023-03-04T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.6
855730,Avon Drive - Congleton,2023-03-04T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.12
855730,Avon Drive - Congleton,2023-03-04T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.7
855730,Avon Drive - Congleton,2023-03-04T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.4
855730,Avon Drive - Congleton,2023-03-04T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.5
855730,Avon Drive - Congleton,2023-03-04T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.6
855730,Avon Drive - Congleton,2023-03-04T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
855730,Avon Drive - Congleton,2023-03-04T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
855730,Avon Drive - Congleton,2023-03-04T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
855730,Avon Drive - Congleton,2023-03-04T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.93
855730,Avon Drive - Congleton,2023-03-04T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.06
855730,Avon Drive - Congleton,2023-03-04T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.62
855730,Avon Drive - Congleton,2023-03-04T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.5
855730,Avon Drive - Congleton,2023-03-04T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.7
855730,Avon Drive - Congleton,2023-03-04T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.6
855730,Avon Drive - Congleton,2023-03-04T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.2
855730,Avon Drive - Congleton,2023-03-04T06:20:00.000+00:00,transformer,,Temperature,C,14.0
855730,Avon Drive - Congleton,2023-03-04T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
855730,Avon Drive - Congleton,2023-03-04T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.76
855730,Avon Drive - Congleton,2023-03-04T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
855730,Avon Drive - Congleton,2023-03-04T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.14
855730,Avon Drive - Congleton,2023-03-04T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
855730,Avon Drive - Congleton,2023-03-04T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.34
855730,Avon Drive - Congleton,2023-03-04T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
855730,Avon Drive - Congleton,2023-03-04T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
855730,Avon Drive - Congleton,2023-03-04T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
855730,Avon Drive - Congleton,2023-03-04T06:20:00.000+00:00,busbar,,L3 Active Power,kW,9.44
855730,Avon Drive - Congleton,2023-03-04T06:20:00.000+00:00,busbar,,L2 Active Power,kW,7.65
