Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-03-04T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
855730,Avon Drive - Congleton,2023-03-04T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
855730,Avon Drive - Congleton,2023-03-04T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
855730,Avon Drive - Congleton,2023-03-04T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
855730,Avon Drive - Congleton,2023-03-04T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
855730,Avon Drive - Congleton,2023-03-04T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.66
855730,Avon Drive - Congleton,2023-03-04T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.08
855730,Avon Drive - Congleton,2023-03-04T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.26
855730,Avon Drive - Congleton,2023-03-04T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.1
855730,Avon Drive - Congleton,2023-03-04T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.3
855730,Avon Drive - Congleton,2023-03-04T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.1
855730,Avon Drive - Congleton,2023-03-04T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.7
855730,Avon Drive - Congleton,2023-03-04T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
855730,Avon Drive - Congleton,2023-03-04T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
855730,Avon Drive - Congleton,2023-03-04T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
855730,Avon Drive - Congleton,2023-03-04T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.78
855730,Avon Drive - Congleton,2023-03-04T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.25
855730,Avon Drive - Congleton,2023-03-04T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.82
855730,Avon Drive - Congleton,2023-03-04T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.5
855730,Avon Drive - Congleton,2023-03-04T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.9
855730,Avon Drive - Congleton,2023-03-04T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.8
855730,Avon Drive - Congleton,2023-03-04T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.2
855730,Avon Drive - Congleton,2023-03-04T01:40:00.000+00:00,transformer,,Temperature,C,14.7
855730,Avon Drive - Congleton,2023-03-04T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
855730,Avon Drive - Congleton,2023-03-04T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
855730,Avon Drive - Congleton,2023-03-04T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
855730,Avon Drive - Congleton,2023-03-04T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
855730,Avon Drive - Congleton,2023-03-04T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
855730,Avon Drive - Congleton,2023-03-04T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
855730,Avon Drive - Congleton,2023-03-04T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
855730,Avon Drive - Congleton,2023-03-04T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
855730,Avon Drive - Congleton,2023-03-04T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
855730,Avon Drive - Congleton,2023-03-04T01:40:00.000+00:00,busbar,,L3 Active Power,kW,14.45
855730,Avon Drive - Congleton,2023-03-04T01:40:00.000+00:00,busbar,,L2 Active Power,kW,8.34
855730,Avon Drive - Congleton,2023-03-04T01:40:00.000+00:00,busbar,,L1 Active Power,kW,7.09
855730,Avon Drive - Congleton,2023-03-04T01:40:00.000+00:00,busbar,,N Current (RMS),A,38.3
855730,Avon Drive - Congleton,2023-03-04T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
855730,Avon Drive - Congleton,2023-03-04T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
855730,Avon Drive - Congleton,2023-03-04T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
855730,Avon Drive - Congleton,2023-03-04T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
855730,Avon Drive - Congleton,2023-03-04T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
855730,Avon Drive - Congleton,2023-03-04T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
855730,Avon Drive - Congleton,2023-03-04T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.83
855730,Avon Drive - Congleton,2023-03-04T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.06
855730,Avon Drive - Congleton,2023-03-04T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.1
855730,Avon Drive - Congleton,2023-03-04T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
855730,Avon Drive - Congleton,2023-03-04T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.9
855730,Avon Drive - Congleton,2023-03-04T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.1
855730,Avon Drive - Congleton,2023-03-04T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.4
855730,Avon Drive - Congleton,2023-03-04T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
855730,Avon Drive - Congleton,2023-03-04T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
855730,Avon Drive - Congleton,2023-03-04T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
855730,Avon Drive - Congleton,2023-03-04T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.16
855730,Avon Drive - Congleton,2023-03-04T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.44
855730,Avon Drive - Congleton,2023-03-04T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.12
855730,Avon Drive - Congleton,2023-03-04T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.9
855730,Avon Drive - Congleton,2023-03-04T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.8
855730,Avon Drive - Congleton,2023-03-04T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.4
855730,Avon Drive - Congleton,2023-03-04T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.4
855730,Avon Drive - Congleton,2023-03-04T01:30:00.000+00:00,transformer,,Temperature,C,14.7
855730,Avon Drive - Congleton,2023-03-04T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
855730,Avon Drive - Congleton,2023-03-04T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
855730,Avon Drive - Congleton,2023-03-04T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
855730,Avon Drive - Congleton,2023-03-04T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
855730,Avon Drive - Congleton,2023-03-04T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
855730,Avon Drive - Congleton,2023-03-04T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
855730,Avon Drive - Congleton,2023-03-04T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
855730,Avon Drive - Congleton,2023-03-04T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
855730,Avon Drive - Congleton,2023-03-04T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
855730,Avon Drive - Congleton,2023-03-04T01:30:00.000+00:00,busbar,,L3 Active Power,kW,16.0
855730,Avon Drive - Congleton,2023-03-04T01:30:00.000+00:00,busbar,,L2 Active Power,kW,8.5
855730,Avon Drive - Congleton,2023-03-04T01:30:00.000+00:00,busbar,,L1 Active Power,kW,9.22
855730,Avon Drive - Congleton,2023-03-04T01:30:00.000+00:00,busbar,,N Current (RMS),A,41.9
855730,Avon Drive - Congleton,2023-03-04T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
855730,Avon Drive - Congleton,2023-03-04T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
855730,Avon Drive - Congleton,2023-03-04T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
855730,Avon Drive - Congleton,2023-03-04T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
855730,Avon Drive - Congleton,2023-03-04T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
855730,Avon Drive - Congleton,2023-03-04T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
855730,Avon Drive - Congleton,2023-03-04T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.67
855730,Avon Drive - Congleton,2023-03-04T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.43
855730,Avon Drive - Congleton,2023-03-04T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
855730,Avon Drive - Congleton,2023-03-04T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
855730,Avon Drive - Congleton,2023-03-04T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.2
855730,Avon Drive - Congleton,2023-03-04T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.9
855730,Avon Drive - Congleton,2023-03-04T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.9
855730,Avon Drive - Congleton,2023-03-04T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
855730,Avon Drive - Congleton,2023-03-04T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
855730,Avon Drive - Congleton,2023-03-04T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
855730,Avon Drive - Congleton,2023-03-04T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.32
855730,Avon Drive - Congleton,2023-03-04T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.72
855730,Avon Drive - Congleton,2023-03-04T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.2
855730,Avon Drive - Congleton,2023-03-04T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
855730,Avon Drive - Congleton,2023-03-04T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.8
855730,Avon Drive - Congleton,2023-03-04T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.0
855730,Avon Drive - Congleton,2023-03-04T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.9
855730,Avon Drive - Congleton,2023-03-04T01:20:00.000+00:00,transformer,,Temperature,C,14.7
855730,Avon Drive - Congleton,2023-03-04T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
855730,Avon Drive - Congleton,2023-03-04T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
855730,Avon Drive - Congleton,2023-03-04T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
855730,Avon Drive - Congleton,2023-03-04T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
855730,Avon Drive - Congleton,2023-03-04T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
855730,Avon Drive - Congleton,2023-03-04T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
855730,Avon Drive - Congleton,2023-03-04T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
855730,Avon Drive - Congleton,2023-03-04T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
855730,Avon Drive - Congleton,2023-03-04T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
855730,Avon Drive - Congleton,2023-03-04T01:20:00.000+00:00,busbar,,L3 Active Power,kW,15.0
855730,Avon Drive - Congleton,2023-03-04T01:20:00.000+00:00,busbar,,L2 Active Power,kW,10.16
855730,Avon Drive - Congleton,2023-03-04T01:20:00.000+00:00,busbar,,L1 Active Power,kW,8.2
855730,Avon Drive - Congleton,2023-03-04T01:20:00.000+00:00,busbar,,N Current (RMS),A,37.3
855730,Avon Drive - Congleton,2023-03-04T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
855730,Avon Drive - Congleton,2023-03-04T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
855730,Avon Drive - Congleton,2023-03-04T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
855730,Avon Drive - Congleton,2023-03-04T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
855730,Avon Drive - Congleton,2023-03-04T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
855730,Avon Drive - Congleton,2023-03-04T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
855730,Avon Drive - Congleton,2023-03-04T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.42
855730,Avon Drive - Congleton,2023-03-04T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.68
855730,Avon Drive - Congleton,2023-03-04T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.48
855730,Avon Drive - Congleton,2023-03-04T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
855730,Avon Drive - Congleton,2023-03-04T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
855730,Avon Drive - Congleton,2023-03-04T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.9
855730,Avon Drive - Congleton,2023-03-04T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.1
855730,Avon Drive - Congleton,2023-03-04T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
855730,Avon Drive - Congleton,2023-03-04T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
855730,Avon Drive - Congleton,2023-03-04T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
855730,Avon Drive - Congleton,2023-03-04T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.56
855730,Avon Drive - Congleton,2023-03-04T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.95
855730,Avon Drive - Congleton,2023-03-04T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.94
855730,Avon Drive - Congleton,2023-03-04T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.8
855730,Avon Drive - Congleton,2023-03-04T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.9
855730,Avon Drive - Congleton,2023-03-04T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.6
855730,Avon Drive - Congleton,2023-03-04T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.6
855730,Avon Drive - Congleton,2023-03-04T01:10:00.000+00:00,transformer,,Temperature,C,15.0
855730,Avon Drive - Congleton,2023-03-04T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
855730,Avon Drive - Congleton,2023-03-04T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
855730,Avon Drive - Congleton,2023-03-04T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
855730,Avon Drive - Congleton,2023-03-04T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
855730,Avon Drive - Congleton,2023-03-04T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
855730,Avon Drive - Congleton,2023-03-04T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
855730,Avon Drive - Congleton,2023-03-04T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
855730,Avon Drive - Congleton,2023-03-04T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
855730,Avon Drive - Congleton,2023-03-04T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
855730,Avon Drive - Congleton,2023-03-04T01:10:00.000+00:00,busbar,,L3 Active Power,kW,16.97
855730,Avon Drive - Congleton,2023-03-04T01:10:00.000+00:00,busbar,,L2 Active Power,kW,11.63
855730,Avon Drive - Congleton,2023-03-04T01:10:00.000+00:00,busbar,,L1 Active Power,kW,6.42
855730,Avon Drive - Congleton,2023-03-04T01:10:00.000+00:00,busbar,,N Current (RMS),A,46.4
855730,Avon Drive - Congleton,2023-03-04T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
855730,Avon Drive - Congleton,2023-03-04T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
855730,Avon Drive - Congleton,2023-03-04T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
855730,Avon Drive - Congleton,2023-03-04T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
855730,Avon Drive - Congleton,2023-03-04T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
855730,Avon Drive - Congleton,2023-03-04T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
855730,Avon Drive - Congleton,2023-03-04T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.87
855730,Avon Drive - Congleton,2023-03-04T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.37
855730,Avon Drive - Congleton,2023-03-04T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.7
855730,Avon Drive - Congleton,2023-03-04T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
855730,Avon Drive - Congleton,2023-03-04T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.5
855730,Avon Drive - Congleton,2023-03-04T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.5
855730,Avon Drive - Congleton,2023-03-04T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.6
855730,Avon Drive - Congleton,2023-03-04T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
855730,Avon Drive - Congleton,2023-03-04T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
855730,Avon Drive - Congleton,2023-03-04T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.63
855730,Avon Drive - Congleton,2023-03-04T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.38
855730,Avon Drive - Congleton,2023-03-04T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.64
855730,Avon Drive - Congleton,2023-03-04T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.55
855730,Avon Drive - Congleton,2023-03-04T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.1
855730,Avon Drive - Congleton,2023-03-04T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.2
855730,Avon Drive - Congleton,2023-03-04T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.6
855730,Avon Drive - Congleton,2023-03-04T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.9
855730,Avon Drive - Congleton,2023-03-04T01:00:00.000+00:00,transformer,,Temperature,C,14.9
855730,Avon Drive - Congleton,2023-03-04T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
855730,Avon Drive - Congleton,2023-03-04T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
855730,Avon Drive - Congleton,2023-03-04T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
855730,Avon Drive - Congleton,2023-03-04T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
855730,Avon Drive - Congleton,2023-03-04T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
855730,Avon Drive - Congleton,2023-03-04T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
855730,Avon Drive - Congleton,2023-03-04T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
855730,Avon Drive - Congleton,2023-03-04T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
855730,Avon Drive - Congleton,2023-03-04T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
855730,Avon Drive - Congleton,2023-03-04T01:00:00.000+00:00,busbar,,L3 Active Power,kW,15.25
855730,Avon Drive - Congleton,2023-03-04T01:00:00.000+00:00,busbar,,L2 Active Power,kW,12.01
855730,Avon Drive - Congleton,2023-03-04T01:00:00.000+00:00,busbar,,L1 Active Power,kW,6.25
855730,Avon Drive - Congleton,2023-03-04T01:00:00.000+00:00,busbar,,N Current (RMS),A,43.8
855730,Avon Drive - Congleton,2023-03-04T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
855730,Avon Drive - Congleton,2023-03-04T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
855730,Avon Drive - Congleton,2023-03-04T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
855730,Avon Drive - Congleton,2023-03-04T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
855730,Avon Drive - Congleton,2023-03-04T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
855730,Avon Drive - Congleton,2023-03-04T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
855730,Avon Drive - Congleton,2023-03-04T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.24
855730,Avon Drive - Congleton,2023-03-04T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.93
855730,Avon Drive - Congleton,2023-03-04T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.05
855730,Avon Drive - Congleton,2023-03-04T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.1
855730,Avon Drive - Congleton,2023-03-04T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.9
855730,Avon Drive - Congleton,2023-03-04T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.1
855730,Avon Drive - Congleton,2023-03-04T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.3
855730,Avon Drive - Congleton,2023-03-04T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
855730,Avon Drive - Congleton,2023-03-04T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
855730,Avon Drive - Congleton,2023-03-04T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
855730,Avon Drive - Congleton,2023-03-04T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.25
855730,Avon Drive - Congleton,2023-03-04T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.31
855730,Avon Drive - Congleton,2023-03-04T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.07
855730,Avon Drive - Congleton,2023-03-04T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.9
855730,Avon Drive - Congleton,2023-03-04T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.0
855730,Avon Drive - Congleton,2023-03-04T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.8
855730,Avon Drive - Congleton,2023-03-04T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.6
855730,Avon Drive - Congleton,2023-03-04T00:50:00.000+00:00,transformer,,Temperature,C,15.1
855730,Avon Drive - Congleton,2023-03-04T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
855730,Avon Drive - Congleton,2023-03-04T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
855730,Avon Drive - Congleton,2023-03-04T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
855730,Avon Drive - Congleton,2023-03-04T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
855730,Avon Drive - Congleton,2023-03-04T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
855730,Avon Drive - Congleton,2023-03-04T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
855730,Avon Drive - Congleton,2023-03-04T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
855730,Avon Drive - Congleton,2023-03-04T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
855730,Avon Drive - Congleton,2023-03-04T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
855730,Avon Drive - Congleton,2023-03-04T00:50:00.000+00:00,busbar,,L3 Active Power,kW,15.49
855730,Avon Drive - Congleton,2023-03-04T00:50:00.000+00:00,busbar,,L2 Active Power,kW,9.24
855730,Avon Drive - Congleton,2023-03-04T00:50:00.000+00:00,busbar,,L1 Active Power,kW,7.12
855730,Avon Drive - Congleton,2023-03-04T00:50:00.000+00:00,busbar,,N Current (RMS),A,41.4
855730,Avon Drive - Congleton,2023-03-04T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
855730,Avon Drive - Congleton,2023-03-04T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
855730,Avon Drive - Congleton,2023-03-04T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
855730,Avon Drive - Congleton,2023-03-04T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
855730,Avon Drive - Congleton,2023-03-04T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
855730,Avon Drive - Congleton,2023-03-04T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
855730,Avon Drive - Congleton,2023-03-04T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.64
855730,Avon Drive - Congleton,2023-03-04T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.07
855730,Avon Drive - Congleton,2023-03-04T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.03
855730,Avon Drive - Congleton,2023-03-04T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
855730,Avon Drive - Congleton,2023-03-04T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.6
855730,Avon Drive - Congleton,2023-03-04T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.3
855730,Avon Drive - Congleton,2023-03-04T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.2
855730,Avon Drive - Congleton,2023-03-04T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
855730,Avon Drive - Congleton,2023-03-04T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
855730,Avon Drive - Congleton,2023-03-04T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
855730,Avon Drive - Congleton,2023-03-04T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.35
855730,Avon Drive - Congleton,2023-03-04T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.05
855730,Avon Drive - Congleton,2023-03-04T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.97
855730,Avon Drive - Congleton,2023-03-04T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.4
855730,Avon Drive - Congleton,2023-03-04T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.2
855730,Avon Drive - Congleton,2023-03-04T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.7
855730,Avon Drive - Congleton,2023-03-04T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
855730,Avon Drive - Congleton,2023-03-04T00:40:00.000+00:00,transformer,,Temperature,C,15.3
855730,Avon Drive - Congleton,2023-03-04T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
855730,Avon Drive - Congleton,2023-03-04T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
855730,Avon Drive - Congleton,2023-03-04T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
855730,Avon Drive - Congleton,2023-03-04T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
855730,Avon Drive - Congleton,2023-03-04T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
855730,Avon Drive - Congleton,2023-03-04T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
855730,Avon Drive - Congleton,2023-03-04T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
855730,Avon Drive - Congleton,2023-03-04T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
855730,Avon Drive - Congleton,2023-03-04T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
855730,Avon Drive - Congleton,2023-03-04T00:40:00.000+00:00,busbar,,L3 Active Power,kW,14.99
855730,Avon Drive - Congleton,2023-03-04T00:40:00.000+00:00,busbar,,L2 Active Power,kW,9.11
855730,Avon Drive - Congleton,2023-03-04T00:40:00.000+00:00,busbar,,L1 Active Power,kW,8.0
855730,Avon Drive - Congleton,2023-03-04T00:40:00.000+00:00,busbar,,N Current (RMS),A,40.0
855730,Avon Drive - Congleton,2023-03-04T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
855730,Avon Drive - Congleton,2023-03-04T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
855730,Avon Drive - Congleton,2023-03-04T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
855730,Avon Drive - Congleton,2023-03-04T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
855730,Avon Drive - Congleton,2023-03-04T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
855730,Avon Drive - Congleton,2023-03-04T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
855730,Avon Drive - Congleton,2023-03-04T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.62
855730,Avon Drive - Congleton,2023-03-04T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.38
855730,Avon Drive - Congleton,2023-03-04T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.13
855730,Avon Drive - Congleton,2023-03-04T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
855730,Avon Drive - Congleton,2023-03-04T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.6
855730,Avon Drive - Congleton,2023-03-04T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.8
855730,Avon Drive - Congleton,2023-03-04T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.4
855730,Avon Drive - Congleton,2023-03-04T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
855730,Avon Drive - Congleton,2023-03-04T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
855730,Avon Drive - Congleton,2023-03-04T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
855730,Avon Drive - Congleton,2023-03-04T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.28
855730,Avon Drive - Congleton,2023-03-04T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.66
855730,Avon Drive - Congleton,2023-03-04T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.21
855730,Avon Drive - Congleton,2023-03-04T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.7
855730,Avon Drive - Congleton,2023-03-04T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.6
855730,Avon Drive - Congleton,2023-03-04T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.9
855730,Avon Drive - Congleton,2023-03-04T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.9
855730,Avon Drive - Congleton,2023-03-04T00:30:00.000+00:00,transformer,,Temperature,C,15.4
855730,Avon Drive - Congleton,2023-03-04T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
855730,Avon Drive - Congleton,2023-03-04T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
855730,Avon Drive - Congleton,2023-03-04T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
855730,Avon Drive - Congleton,2023-03-04T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
855730,Avon Drive - Congleton,2023-03-04T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
855730,Avon Drive - Congleton,2023-03-04T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
855730,Avon Drive - Congleton,2023-03-04T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
855730,Avon Drive - Congleton,2023-03-04T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
855730,Avon Drive - Congleton,2023-03-04T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
855730,Avon Drive - Congleton,2023-03-04T00:30:00.000+00:00,busbar,,L3 Active Power,kW,11.91
855730,Avon Drive - Congleton,2023-03-04T00:30:00.000+00:00,busbar,,L2 Active Power,kW,12.05
855730,Avon Drive - Congleton,2023-03-04T00:30:00.000+00:00,busbar,,L1 Active Power,kW,13.35
855730,Avon Drive - Congleton,2023-03-04T00:30:00.000+00:00,busbar,,N Current (RMS),A,33.8
855730,Avon Drive - Congleton,2023-03-04T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
855730,Avon Drive - Congleton,2023-03-04T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
855730,Avon Drive - Congleton,2023-03-04T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
855730,Avon Drive - Congleton,2023-03-04T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
855730,Avon Drive - Congleton,2023-03-04T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
855730,Avon Drive - Congleton,2023-03-04T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
855730,Avon Drive - Congleton,2023-03-04T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.9
855730,Avon Drive - Congleton,2023-03-04T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.22
855730,Avon Drive - Congleton,2023-03-04T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.95
855730,Avon Drive - Congleton,2023-03-04T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
855730,Avon Drive - Congleton,2023-03-04T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.6
855730,Avon Drive - Congleton,2023-03-04T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.3
855730,Avon Drive - Congleton,2023-03-04T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.2
855730,Avon Drive - Congleton,2023-03-04T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
855730,Avon Drive - Congleton,2023-03-04T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
855730,Avon Drive - Congleton,2023-03-04T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.66
855730,Avon Drive - Congleton,2023-03-04T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.03
855730,Avon Drive - Congleton,2023-03-04T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.35
855730,Avon Drive - Congleton,2023-03-04T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.96
855730,Avon Drive - Congleton,2023-03-04T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
855730,Avon Drive - Congleton,2023-03-04T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.0
855730,Avon Drive - Congleton,2023-03-04T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.0
855730,Avon Drive - Congleton,2023-03-04T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.5
855730,Avon Drive - Congleton,2023-03-04T00:20:00.000+00:00,transformer,,Temperature,C,15.3
855730,Avon Drive - Congleton,2023-03-04T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
855730,Avon Drive - Congleton,2023-03-04T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
855730,Avon Drive - Congleton,2023-03-04T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
855730,Avon Drive - Congleton,2023-03-04T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
855730,Avon Drive - Congleton,2023-03-04T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
855730,Avon Drive - Congleton,2023-03-04T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
855730,Avon Drive - Congleton,2023-03-04T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
855730,Avon Drive - Congleton,2023-03-04T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
855730,Avon Drive - Congleton,2023-03-04T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
855730,Avon Drive - Congleton,2023-03-04T00:20:00.000+00:00,busbar,,L3 Active Power,kW,11.93
855730,Avon Drive - Congleton,2023-03-04T00:20:00.000+00:00,busbar,,L2 Active Power,kW,11.57
855730,Avon Drive - Congleton,2023-03-04T00:20:00.000+00:00,busbar,,L1 Active Power,kW,8.91
855730,Avon Drive - Congleton,2023-03-04T00:20:00.000+00:00,busbar,,N Current (RMS),A,33.1
855730,Avon Drive - Congleton,2023-03-04T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
855730,Avon Drive - Congleton,2023-03-04T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
855730,Avon Drive - Congleton,2023-03-04T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
855730,Avon Drive - Congleton,2023-03-04T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
855730,Avon Drive - Congleton,2023-03-04T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
855730,Avon Drive - Congleton,2023-03-04T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
855730,Avon Drive - Congleton,2023-03-04T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.12
855730,Avon Drive - Congleton,2023-03-04T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.38
855730,Avon Drive - Congleton,2023-03-04T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.97
855730,Avon Drive - Congleton,2023-03-04T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
855730,Avon Drive - Congleton,2023-03-04T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.3
855730,Avon Drive - Congleton,2023-03-04T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.3
855730,Avon Drive - Congleton,2023-03-04T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.6
855730,Avon Drive - Congleton,2023-03-04T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
855730,Avon Drive - Congleton,2023-03-04T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
855730,Avon Drive - Congleton,2023-03-04T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.61
855730,Avon Drive - Congleton,2023-03-04T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.66
855730,Avon Drive - Congleton,2023-03-04T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.02
855730,Avon Drive - Congleton,2023-03-04T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.98
855730,Avon Drive - Congleton,2023-03-04T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
855730,Avon Drive - Congleton,2023-03-04T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.2
855730,Avon Drive - Congleton,2023-03-04T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.1
855730,Avon Drive - Congleton,2023-03-04T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.4
855730,Avon Drive - Congleton,2023-03-04T00:10:00.000+00:00,transformer,,Temperature,C,15.4
855730,Avon Drive - Congleton,2023-03-04T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
855730,Avon Drive - Congleton,2023-03-04T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
855730,Avon Drive - Congleton,2023-03-04T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
855730,Avon Drive - Congleton,2023-03-04T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
855730,Avon Drive - Congleton,2023-03-04T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
855730,Avon Drive - Congleton,2023-03-04T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
855730,Avon Drive - Congleton,2023-03-04T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
855730,Avon Drive - Congleton,2023-03-04T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
855730,Avon Drive - Congleton,2023-03-04T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
855730,Avon Drive - Congleton,2023-03-04T00:10:00.000+00:00,busbar,,L3 Active Power,kW,10.78
855730,Avon Drive - Congleton,2023-03-04T00:10:00.000+00:00,busbar,,L2 Active Power,kW,12.4
855730,Avon Drive - Congleton,2023-03-04T00:10:00.000+00:00,busbar,,L1 Active Power,kW,8.95
855730,Avon Drive - Congleton,2023-03-04T00:10:00.000+00:00,busbar,,N Current (RMS),A,32.1
855730,Avon Drive - Congleton,2023-03-04T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
855730,Avon Drive - Congleton,2023-03-04T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
855730,Avon Drive - Congleton,2023-03-04T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
855730,Avon Drive - Congleton,2023-03-04T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
855730,Avon Drive - Congleton,2023-03-04T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
855730,Avon Drive - Congleton,2023-03-04T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
855730,Avon Drive - Congleton,2023-03-04T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.12
855730,Avon Drive - Congleton,2023-03-04T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.96
855730,Avon Drive - Congleton,2023-03-04T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.04
855730,Avon Drive - Congleton,2023-03-04T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
855730,Avon Drive - Congleton,2023-03-04T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.7
855730,Avon Drive - Congleton,2023-03-04T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.2
855730,Avon Drive - Congleton,2023-03-04T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.2
855730,Avon Drive - Congleton,2023-03-04T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
855730,Avon Drive - Congleton,2023-03-04T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
855730,Avon Drive - Congleton,2023-03-04T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.72
855730,Avon Drive - Congleton,2023-03-04T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.34
855730,Avon Drive - Congleton,2023-03-04T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.91
855730,Avon Drive - Congleton,2023-03-04T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.14
855730,Avon Drive - Congleton,2023-03-04T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
855730,Avon Drive - Congleton,2023-03-04T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.9
855730,Avon Drive - Congleton,2023-03-04T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.6
855730,Avon Drive - Congleton,2023-03-04T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.3
855730,Avon Drive - Congleton,2023-03-04T00:00:00.000+00:00,transformer,,Temperature,C,15.7
855730,Avon Drive - Congleton,2023-03-04T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
855730,Avon Drive - Congleton,2023-03-04T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
855730,Avon Drive - Congleton,2023-03-04T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
855730,Avon Drive - Congleton,2023-03-04T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
855730,Avon Drive - Congleton,2023-03-04T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
855730,Avon Drive - Congleton,2023-03-04T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
855730,Avon Drive - Congleton,2023-03-04T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
855730,Avon Drive - Congleton,2023-03-04T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
855730,Avon Drive - Congleton,2023-03-04T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
855730,Avon Drive - Congleton,2023-03-04T00:00:00.000+00:00,busbar,,L3 Active Power,kW,10.46
855730,Avon Drive - Congleton,2023-03-04T00:00:00.000+00:00,busbar,,L2 Active Power,kW,11.87
855730,Avon Drive - Congleton,2023-03-04T00:00:00.000+00:00,busbar,,L1 Active Power,kW,8.17
855730,Avon Drive - Congleton,2023-03-04T00:00:00.000+00:00,busbar,,N Current (RMS),A,33.9
855730,Avon Drive - Congleton,2023-03-04T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
855730,Avon Drive - Congleton,2023-03-04T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
855730,Avon Drive - Congleton,2023-03-04T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
855730,Avon Drive - Congleton,2023-03-05T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
855730,Avon Drive - Congleton,2023-03-05T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
855730,Avon Drive - Congleton,2023-03-05T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
855730,Avon Drive - Congleton,2023-03-05T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.15
855730,Avon Drive - Congleton,2023-03-05T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.52
855730,Avon Drive - Congleton,2023-03-05T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.38
855730,Avon Drive - Congleton,2023-03-05T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.3
855730,Avon Drive - Congleton,2023-03-05T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.7
855730,Avon Drive - Congleton,2023-03-05T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.4
855730,Avon Drive - Congleton,2023-03-05T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.6
855730,Avon Drive - Congleton,2023-03-05T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
855730,Avon Drive - Congleton,2023-03-05T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
855730,Avon Drive - Congleton,2023-03-05T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
855730,Avon Drive - Congleton,2023-03-05T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.76
855730,Avon Drive - Congleton,2023-03-05T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.65
855730,Avon Drive - Congleton,2023-03-05T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.27
855730,Avon Drive - Congleton,2023-03-05T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
855730,Avon Drive - Congleton,2023-03-05T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.6
855730,Avon Drive - Congleton,2023-03-05T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.3
855730,Avon Drive - Congleton,2023-03-05T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.6
855730,Avon Drive - Congleton,2023-03-05T23:50:00.000+00:00,transformer,,Temperature,C,16.1
855730,Avon Drive - Congleton,2023-03-05T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
855730,Avon Drive - Congleton,2023-03-05T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.81
855730,Avon Drive - Congleton,2023-03-05T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
855730,Avon Drive - Congleton,2023-03-05T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.17
855730,Avon Drive - Congleton,2023-03-05T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
855730,Avon Drive - Congleton,2023-03-05T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
855730,Avon Drive - Congleton,2023-03-05T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
855730,Avon Drive - Congleton,2023-03-05T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
855730,Avon Drive - Congleton,2023-03-05T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
855730,Avon Drive - Congleton,2023-03-05T23:50:00.000+00:00,busbar,,L3 Active Power,kW,10.9
855730,Avon Drive - Congleton,2023-03-05T23:50:00.000+00:00,busbar,,L2 Active Power,kW,9.17
855730,Avon Drive - Congleton,2023-03-05T23:50:00.000+00:00,busbar,,L1 Active Power,kW,8.66
855730,Avon Drive - Congleton,2023-03-05T23:50:00.000+00:00,busbar,,N Current (RMS),A,33.0
855730,Avon Drive - Congleton,2023-03-05T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
855730,Avon Drive - Congleton,2023-03-05T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
855730,Avon Drive - Congleton,2023-03-05T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
855730,Avon Drive - Congleton,2023-03-05T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
855730,Avon Drive - Congleton,2023-03-05T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
855730,Avon Drive - Congleton,2023-03-05T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
855730,Avon Drive - Congleton,2023-03-05T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.22
855730,Avon Drive - Congleton,2023-03-05T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.81
855730,Avon Drive - Congleton,2023-03-05T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.38
855730,Avon Drive - Congleton,2023-03-05T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.5
855730,Avon Drive - Congleton,2023-03-05T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.9
855730,Avon Drive - Congleton,2023-03-05T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.3
855730,Avon Drive - Congleton,2023-03-05T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.0
855730,Avon Drive - Congleton,2023-03-05T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
855730,Avon Drive - Congleton,2023-03-05T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
855730,Avon Drive - Congleton,2023-03-05T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
855730,Avon Drive - Congleton,2023-03-05T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.76
855730,Avon Drive - Congleton,2023-03-05T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.97
855730,Avon Drive - Congleton,2023-03-05T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.86
855730,Avon Drive - Congleton,2023-03-05T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.1
855730,Avon Drive - Congleton,2023-03-05T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.8
855730,Avon Drive - Congleton,2023-03-05T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.3
855730,Avon Drive - Congleton,2023-03-05T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.2
855730,Avon Drive - Congleton,2023-03-05T23:40:00.000+00:00,transformer,,Temperature,C,16.2
855730,Avon Drive - Congleton,2023-03-05T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
855730,Avon Drive - Congleton,2023-03-05T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.4
855730,Avon Drive - Congleton,2023-03-05T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
855730,Avon Drive - Congleton,2023-03-05T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.68
855730,Avon Drive - Congleton,2023-03-05T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
855730,Avon Drive - Congleton,2023-03-05T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.2
855730,Avon Drive - Congleton,2023-03-05T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
855730,Avon Drive - Congleton,2023-03-05T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
855730,Avon Drive - Congleton,2023-03-05T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
855730,Avon Drive - Congleton,2023-03-05T23:40:00.000+00:00,busbar,,L3 Active Power,kW,11.98
855730,Avon Drive - Congleton,2023-03-05T23:40:00.000+00:00,busbar,,L2 Active Power,kW,9.77
855730,Avon Drive - Congleton,2023-03-05T23:40:00.000+00:00,busbar,,L1 Active Power,kW,10.24
855730,Avon Drive - Congleton,2023-03-05T23:40:00.000+00:00,busbar,,N Current (RMS),A,35.7
855730,Avon Drive - Congleton,2023-03-05T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
855730,Avon Drive - Congleton,2023-03-05T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
855730,Avon Drive - Congleton,2023-03-05T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
855730,Avon Drive - Congleton,2023-03-05T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
855730,Avon Drive - Congleton,2023-03-05T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
855730,Avon Drive - Congleton,2023-03-05T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
855730,Avon Drive - Congleton,2023-03-05T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.81
855730,Avon Drive - Congleton,2023-03-05T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.67
855730,Avon Drive - Congleton,2023-03-05T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.8
855730,Avon Drive - Congleton,2023-03-05T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
855730,Avon Drive - Congleton,2023-03-05T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.4
855730,Avon Drive - Congleton,2023-03-05T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.6
855730,Avon Drive - Congleton,2023-03-05T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.3
855730,Avon Drive - Congleton,2023-03-05T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
855730,Avon Drive - Congleton,2023-03-05T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
855730,Avon Drive - Congleton,2023-03-05T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
855730,Avon Drive - Congleton,2023-03-05T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.12
855730,Avon Drive - Congleton,2023-03-05T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.56
855730,Avon Drive - Congleton,2023-03-05T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.1
855730,Avon Drive - Congleton,2023-03-05T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.1
855730,Avon Drive - Congleton,2023-03-05T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.5
