Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-03-05T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
855730,Avon Drive - Congleton,2023-03-05T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
855730,Avon Drive - Congleton,2023-03-05T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.14
855730,Avon Drive - Congleton,2023-03-05T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.65
855730,Avon Drive - Congleton,2023-03-05T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.21
855730,Avon Drive - Congleton,2023-03-05T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
855730,Avon Drive - Congleton,2023-03-05T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.5
855730,Avon Drive - Congleton,2023-03-05T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.2
855730,Avon Drive - Congleton,2023-03-05T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.2
855730,Avon Drive - Congleton,2023-03-05T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
855730,Avon Drive - Congleton,2023-03-05T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
855730,Avon Drive - Congleton,2023-03-05T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
855730,Avon Drive - Congleton,2023-03-05T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.38
855730,Avon Drive - Congleton,2023-03-05T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.32
855730,Avon Drive - Congleton,2023-03-05T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.68
855730,Avon Drive - Congleton,2023-03-05T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
855730,Avon Drive - Congleton,2023-03-05T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.6
855730,Avon Drive - Congleton,2023-03-05T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.8
855730,Avon Drive - Congleton,2023-03-05T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.3
855730,Avon Drive - Congleton,2023-03-05T21:10:00.000+00:00,transformer,,Temperature,C,17.8
855730,Avon Drive - Congleton,2023-03-05T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
855730,Avon Drive - Congleton,2023-03-05T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
855730,Avon Drive - Congleton,2023-03-05T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
855730,Avon Drive - Congleton,2023-03-05T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
855730,Avon Drive - Congleton,2023-03-05T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
855730,Avon Drive - Congleton,2023-03-05T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
855730,Avon Drive - Congleton,2023-03-05T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
855730,Avon Drive - Congleton,2023-03-05T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
855730,Avon Drive - Congleton,2023-03-05T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
855730,Avon Drive - Congleton,2023-03-05T21:10:00.000+00:00,busbar,,L3 Active Power,kW,21.52
855730,Avon Drive - Congleton,2023-03-05T21:10:00.000+00:00,busbar,,L2 Active Power,kW,21.97
855730,Avon Drive - Congleton,2023-03-05T21:10:00.000+00:00,busbar,,L1 Active Power,kW,23.89
855730,Avon Drive - Congleton,2023-03-05T21:10:00.000+00:00,busbar,,N Current (RMS),A,53.5
855730,Avon Drive - Congleton,2023-03-05T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
855730,Avon Drive - Congleton,2023-03-05T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
855730,Avon Drive - Congleton,2023-03-05T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
855730,Avon Drive - Congleton,2023-03-05T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
855730,Avon Drive - Congleton,2023-03-05T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
855730,Avon Drive - Congleton,2023-03-05T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
855730,Avon Drive - Congleton,2023-03-05T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.72
855730,Avon Drive - Congleton,2023-03-05T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.09
855730,Avon Drive - Congleton,2023-03-05T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.61
855730,Avon Drive - Congleton,2023-03-05T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
855730,Avon Drive - Congleton,2023-03-05T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.4
855730,Avon Drive - Congleton,2023-03-05T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.7
855730,Avon Drive - Congleton,2023-03-05T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.1
855730,Avon Drive - Congleton,2023-03-05T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
855730,Avon Drive - Congleton,2023-03-05T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
855730,Avon Drive - Congleton,2023-03-05T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
855730,Avon Drive - Congleton,2023-03-05T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.39
855730,Avon Drive - Congleton,2023-03-05T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.18
855730,Avon Drive - Congleton,2023-03-05T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.73
855730,Avon Drive - Congleton,2023-03-05T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,73.2
855730,Avon Drive - Congleton,2023-03-05T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.2
855730,Avon Drive - Congleton,2023-03-05T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.2
855730,Avon Drive - Congleton,2023-03-05T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.3
855730,Avon Drive - Congleton,2023-03-05T21:00:00.000+00:00,transformer,,Temperature,C,17.9
855730,Avon Drive - Congleton,2023-03-05T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
855730,Avon Drive - Congleton,2023-03-05T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
855730,Avon Drive - Congleton,2023-03-05T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
855730,Avon Drive - Congleton,2023-03-05T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
855730,Avon Drive - Congleton,2023-03-05T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
855730,Avon Drive - Congleton,2023-03-05T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
855730,Avon Drive - Congleton,2023-03-05T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
855730,Avon Drive - Congleton,2023-03-05T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
855730,Avon Drive - Congleton,2023-03-05T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
855730,Avon Drive - Congleton,2023-03-05T21:00:00.000+00:00,busbar,,L3 Active Power,kW,18.11
855730,Avon Drive - Congleton,2023-03-05T21:00:00.000+00:00,busbar,,L2 Active Power,kW,21.27
855730,Avon Drive - Congleton,2023-03-05T21:00:00.000+00:00,busbar,,L1 Active Power,kW,36.34
855730,Avon Drive - Congleton,2023-03-05T21:00:00.000+00:00,busbar,,N Current (RMS),A,89.2
855730,Avon Drive - Congleton,2023-03-05T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
855730,Avon Drive - Congleton,2023-03-05T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
855730,Avon Drive - Congleton,2023-03-05T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.9
855730,Avon Drive - Congleton,2023-03-05T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
855730,Avon Drive - Congleton,2023-03-05T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
855730,Avon Drive - Congleton,2023-03-05T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
855730,Avon Drive - Congleton,2023-03-05T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.25
855730,Avon Drive - Congleton,2023-03-05T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.21
855730,Avon Drive - Congleton,2023-03-05T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.65
855730,Avon Drive - Congleton,2023-03-05T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
855730,Avon Drive - Congleton,2023-03-05T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.2
855730,Avon Drive - Congleton,2023-03-05T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.2
855730,Avon Drive - Congleton,2023-03-05T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.8
855730,Avon Drive - Congleton,2023-03-05T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
855730,Avon Drive - Congleton,2023-03-05T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
855730,Avon Drive - Congleton,2023-03-05T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
855730,Avon Drive - Congleton,2023-03-05T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.94
855730,Avon Drive - Congleton,2023-03-05T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.95
855730,Avon Drive - Congleton,2023-03-05T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.93
855730,Avon Drive - Congleton,2023-03-05T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.9
855730,Avon Drive - Congleton,2023-03-05T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.6
855730,Avon Drive - Congleton,2023-03-05T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.4
855730,Avon Drive - Congleton,2023-03-05T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.9
855730,Avon Drive - Congleton,2023-03-05T20:50:00.000+00:00,transformer,,Temperature,C,17.9
855730,Avon Drive - Congleton,2023-03-05T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
855730,Avon Drive - Congleton,2023-03-05T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
855730,Avon Drive - Congleton,2023-03-05T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
855730,Avon Drive - Congleton,2023-03-05T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
855730,Avon Drive - Congleton,2023-03-05T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
855730,Avon Drive - Congleton,2023-03-05T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
855730,Avon Drive - Congleton,2023-03-05T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
855730,Avon Drive - Congleton,2023-03-05T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
855730,Avon Drive - Congleton,2023-03-05T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
855730,Avon Drive - Congleton,2023-03-05T20:50:00.000+00:00,busbar,,L3 Active Power,kW,23.19
855730,Avon Drive - Congleton,2023-03-05T20:50:00.000+00:00,busbar,,L2 Active Power,kW,24.17
855730,Avon Drive - Congleton,2023-03-05T20:50:00.000+00:00,busbar,,L1 Active Power,kW,24.58
855730,Avon Drive - Congleton,2023-03-05T20:50:00.000+00:00,busbar,,N Current (RMS),A,54.4
855730,Avon Drive - Congleton,2023-03-05T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
855730,Avon Drive - Congleton,2023-03-05T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
855730,Avon Drive - Congleton,2023-03-05T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
855730,Avon Drive - Congleton,2023-03-05T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
855730,Avon Drive - Congleton,2023-03-05T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
855730,Avon Drive - Congleton,2023-03-05T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
855730,Avon Drive - Congleton,2023-03-05T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.72
855730,Avon Drive - Congleton,2023-03-05T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.36
855730,Avon Drive - Congleton,2023-03-05T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.78
855730,Avon Drive - Congleton,2023-03-05T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
855730,Avon Drive - Congleton,2023-03-05T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.7
855730,Avon Drive - Congleton,2023-03-05T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.6
855730,Avon Drive - Congleton,2023-03-05T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.9
855730,Avon Drive - Congleton,2023-03-05T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
855730,Avon Drive - Congleton,2023-03-05T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
855730,Avon Drive - Congleton,2023-03-05T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
855730,Avon Drive - Congleton,2023-03-05T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.76
855730,Avon Drive - Congleton,2023-03-05T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.07
855730,Avon Drive - Congleton,2023-03-05T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.19
855730,Avon Drive - Congleton,2023-03-05T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
855730,Avon Drive - Congleton,2023-03-05T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.7
855730,Avon Drive - Congleton,2023-03-05T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.4
855730,Avon Drive - Congleton,2023-03-05T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.1
855730,Avon Drive - Congleton,2023-03-05T20:40:00.000+00:00,transformer,,Temperature,C,17.9
855730,Avon Drive - Congleton,2023-03-05T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
855730,Avon Drive - Congleton,2023-03-05T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
855730,Avon Drive - Congleton,2023-03-05T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
855730,Avon Drive - Congleton,2023-03-05T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
855730,Avon Drive - Congleton,2023-03-05T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
855730,Avon Drive - Congleton,2023-03-05T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
855730,Avon Drive - Congleton,2023-03-05T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
855730,Avon Drive - Congleton,2023-03-05T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
855730,Avon Drive - Congleton,2023-03-05T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
855730,Avon Drive - Congleton,2023-03-05T20:40:00.000+00:00,busbar,,L3 Active Power,kW,21.48
855730,Avon Drive - Congleton,2023-03-05T20:40:00.000+00:00,busbar,,L2 Active Power,kW,26.43
855730,Avon Drive - Congleton,2023-03-05T20:40:00.000+00:00,busbar,,L1 Active Power,kW,25.97
855730,Avon Drive - Congleton,2023-03-05T20:40:00.000+00:00,busbar,,N Current (RMS),A,57.7
855730,Avon Drive - Congleton,2023-03-05T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
855730,Avon Drive - Congleton,2023-03-05T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
855730,Avon Drive - Congleton,2023-03-05T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
855730,Avon Drive - Congleton,2023-03-05T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
855730,Avon Drive - Congleton,2023-03-05T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
855730,Avon Drive - Congleton,2023-03-05T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
855730,Avon Drive - Congleton,2023-03-05T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.24
855730,Avon Drive - Congleton,2023-03-05T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.96
855730,Avon Drive - Congleton,2023-03-05T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.58
855730,Avon Drive - Congleton,2023-03-05T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
855730,Avon Drive - Congleton,2023-03-05T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.7
855730,Avon Drive - Congleton,2023-03-05T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.1
855730,Avon Drive - Congleton,2023-03-05T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.5
855730,Avon Drive - Congleton,2023-03-05T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
855730,Avon Drive - Congleton,2023-03-05T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
855730,Avon Drive - Congleton,2023-03-05T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
855730,Avon Drive - Congleton,2023-03-05T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.83
855730,Avon Drive - Congleton,2023-03-05T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.12
855730,Avon Drive - Congleton,2023-03-05T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.86
855730,Avon Drive - Congleton,2023-03-05T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.1
855730,Avon Drive - Congleton,2023-03-05T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.9
855730,Avon Drive - Congleton,2023-03-05T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.5
855730,Avon Drive - Congleton,2023-03-05T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.3
855730,Avon Drive - Congleton,2023-03-05T20:30:00.000+00:00,transformer,,Temperature,C,17.9
855730,Avon Drive - Congleton,2023-03-05T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
855730,Avon Drive - Congleton,2023-03-05T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
855730,Avon Drive - Congleton,2023-03-05T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
855730,Avon Drive - Congleton,2023-03-05T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
855730,Avon Drive - Congleton,2023-03-05T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
855730,Avon Drive - Congleton,2023-03-05T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
855730,Avon Drive - Congleton,2023-03-05T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
855730,Avon Drive - Congleton,2023-03-05T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
855730,Avon Drive - Congleton,2023-03-05T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
855730,Avon Drive - Congleton,2023-03-05T20:30:00.000+00:00,busbar,,L3 Active Power,kW,21.07
855730,Avon Drive - Congleton,2023-03-05T20:30:00.000+00:00,busbar,,L2 Active Power,kW,26.09
855730,Avon Drive - Congleton,2023-03-05T20:30:00.000+00:00,busbar,,L1 Active Power,kW,34.44
855730,Avon Drive - Congleton,2023-03-05T20:30:00.000+00:00,busbar,,N Current (RMS),A,71.2
855730,Avon Drive - Congleton,2023-03-05T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
855730,Avon Drive - Congleton,2023-03-05T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
855730,Avon Drive - Congleton,2023-03-05T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.4
855730,Avon Drive - Congleton,2023-03-05T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
855730,Avon Drive - Congleton,2023-03-05T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
855730,Avon Drive - Congleton,2023-03-05T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
855730,Avon Drive - Congleton,2023-03-05T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.48
855730,Avon Drive - Congleton,2023-03-05T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.91
855730,Avon Drive - Congleton,2023-03-05T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.56
855730,Avon Drive - Congleton,2023-03-05T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
855730,Avon Drive - Congleton,2023-03-05T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.0
855730,Avon Drive - Congleton,2023-03-05T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.0
855730,Avon Drive - Congleton,2023-03-05T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.5
855730,Avon Drive - Congleton,2023-03-05T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
855730,Avon Drive - Congleton,2023-03-05T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
855730,Avon Drive - Congleton,2023-03-05T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
855730,Avon Drive - Congleton,2023-03-05T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.52
855730,Avon Drive - Congleton,2023-03-05T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.72
855730,Avon Drive - Congleton,2023-03-05T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.9
855730,Avon Drive - Congleton,2023-03-05T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
855730,Avon Drive - Congleton,2023-03-05T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.5
855730,Avon Drive - Congleton,2023-03-05T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.3
855730,Avon Drive - Congleton,2023-03-05T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.3
855730,Avon Drive - Congleton,2023-03-05T20:20:00.000+00:00,transformer,,Temperature,C,17.9
855730,Avon Drive - Congleton,2023-03-05T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
855730,Avon Drive - Congleton,2023-03-05T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
855730,Avon Drive - Congleton,2023-03-05T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
855730,Avon Drive - Congleton,2023-03-05T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
855730,Avon Drive - Congleton,2023-03-05T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
855730,Avon Drive - Congleton,2023-03-05T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
855730,Avon Drive - Congleton,2023-03-05T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
855730,Avon Drive - Congleton,2023-03-05T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
855730,Avon Drive - Congleton,2023-03-05T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
855730,Avon Drive - Congleton,2023-03-05T20:20:00.000+00:00,busbar,,L3 Active Power,kW,24.0
855730,Avon Drive - Congleton,2023-03-05T20:20:00.000+00:00,busbar,,L2 Active Power,kW,30.63
855730,Avon Drive - Congleton,2023-03-05T20:20:00.000+00:00,busbar,,L1 Active Power,kW,27.47
855730,Avon Drive - Congleton,2023-03-05T20:20:00.000+00:00,busbar,,N Current (RMS),A,59.5
855730,Avon Drive - Congleton,2023-03-05T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
855730,Avon Drive - Congleton,2023-03-05T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
855730,Avon Drive - Congleton,2023-03-05T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
855730,Avon Drive - Congleton,2023-03-05T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
855730,Avon Drive - Congleton,2023-03-05T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
855730,Avon Drive - Congleton,2023-03-05T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
855730,Avon Drive - Congleton,2023-03-05T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.27
855730,Avon Drive - Congleton,2023-03-05T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.15
855730,Avon Drive - Congleton,2023-03-05T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.6
855730,Avon Drive - Congleton,2023-03-05T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.0
855730,Avon Drive - Congleton,2023-03-05T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.0
855730,Avon Drive - Congleton,2023-03-05T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.0
855730,Avon Drive - Congleton,2023-03-05T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.4
855730,Avon Drive - Congleton,2023-03-05T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
855730,Avon Drive - Congleton,2023-03-05T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
855730,Avon Drive - Congleton,2023-03-05T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
855730,Avon Drive - Congleton,2023-03-05T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.3
855730,Avon Drive - Congleton,2023-03-05T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.67
855730,Avon Drive - Congleton,2023-03-05T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.73
855730,Avon Drive - Congleton,2023-03-05T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
855730,Avon Drive - Congleton,2023-03-05T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.0
855730,Avon Drive - Congleton,2023-03-05T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.7
855730,Avon Drive - Congleton,2023-03-05T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.1
855730,Avon Drive - Congleton,2023-03-05T20:10:00.000+00:00,transformer,,Temperature,C,17.9
855730,Avon Drive - Congleton,2023-03-05T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
855730,Avon Drive - Congleton,2023-03-05T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
855730,Avon Drive - Congleton,2023-03-05T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
855730,Avon Drive - Congleton,2023-03-05T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
855730,Avon Drive - Congleton,2023-03-05T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
855730,Avon Drive - Congleton,2023-03-05T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
855730,Avon Drive - Congleton,2023-03-05T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
855730,Avon Drive - Congleton,2023-03-05T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
855730,Avon Drive - Congleton,2023-03-05T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
855730,Avon Drive - Congleton,2023-03-05T20:10:00.000+00:00,busbar,,L3 Active Power,kW,25.57
855730,Avon Drive - Congleton,2023-03-05T20:10:00.000+00:00,busbar,,L2 Active Power,kW,40.82
855730,Avon Drive - Congleton,2023-03-05T20:10:00.000+00:00,busbar,,L1 Active Power,kW,29.33
855730,Avon Drive - Congleton,2023-03-05T20:10:00.000+00:00,busbar,,N Current (RMS),A,78.0
855730,Avon Drive - Congleton,2023-03-05T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
855730,Avon Drive - Congleton,2023-03-05T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.7
855730,Avon Drive - Congleton,2023-03-05T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
855730,Avon Drive - Congleton,2023-03-05T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
855730,Avon Drive - Congleton,2023-03-05T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
855730,Avon Drive - Congleton,2023-03-05T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
855730,Avon Drive - Congleton,2023-03-05T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.86
855730,Avon Drive - Congleton,2023-03-05T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.32
855730,Avon Drive - Congleton,2023-03-05T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.92
855730,Avon Drive - Congleton,2023-03-05T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
855730,Avon Drive - Congleton,2023-03-05T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.2
855730,Avon Drive - Congleton,2023-03-05T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.2
855730,Avon Drive - Congleton,2023-03-05T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.8
855730,Avon Drive - Congleton,2023-03-05T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
855730,Avon Drive - Congleton,2023-03-05T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
855730,Avon Drive - Congleton,2023-03-05T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
855730,Avon Drive - Congleton,2023-03-05T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.99
855730,Avon Drive - Congleton,2023-03-05T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.85
855730,Avon Drive - Congleton,2023-03-05T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.34
855730,Avon Drive - Congleton,2023-03-05T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.9
855730,Avon Drive - Congleton,2023-03-05T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.0
855730,Avon Drive - Congleton,2023-03-05T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.2
855730,Avon Drive - Congleton,2023-03-05T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.8
855730,Avon Drive - Congleton,2023-03-05T20:00:00.000+00:00,transformer,,Temperature,C,17.8
855730,Avon Drive - Congleton,2023-03-05T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
855730,Avon Drive - Congleton,2023-03-05T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
855730,Avon Drive - Congleton,2023-03-05T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
855730,Avon Drive - Congleton,2023-03-05T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
855730,Avon Drive - Congleton,2023-03-05T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
855730,Avon Drive - Congleton,2023-03-05T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
855730,Avon Drive - Congleton,2023-03-05T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
855730,Avon Drive - Congleton,2023-03-05T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
855730,Avon Drive - Congleton,2023-03-05T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
855730,Avon Drive - Congleton,2023-03-05T20:00:00.000+00:00,busbar,,L3 Active Power,kW,25.85
855730,Avon Drive - Congleton,2023-03-05T20:00:00.000+00:00,busbar,,L2 Active Power,kW,35.17
855730,Avon Drive - Congleton,2023-03-05T20:00:00.000+00:00,busbar,,L1 Active Power,kW,30.26
855730,Avon Drive - Congleton,2023-03-05T20:00:00.000+00:00,busbar,,N Current (RMS),A,66.5
855730,Avon Drive - Congleton,2023-03-05T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
855730,Avon Drive - Congleton,2023-03-05T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.6
855730,Avon Drive - Congleton,2023-03-05T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
855730,Avon Drive - Congleton,2023-03-05T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
855730,Avon Drive - Congleton,2023-03-05T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
855730,Avon Drive - Congleton,2023-03-05T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
855730,Avon Drive - Congleton,2023-03-05T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.95
855730,Avon Drive - Congleton,2023-03-05T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.71
855730,Avon Drive - Congleton,2023-03-05T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.51
855730,Avon Drive - Congleton,2023-03-05T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,50.4
855730,Avon Drive - Congleton,2023-03-05T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.7
855730,Avon Drive - Congleton,2023-03-05T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.2
855730,Avon Drive - Congleton,2023-03-05T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.4
855730,Avon Drive - Congleton,2023-03-05T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
855730,Avon Drive - Congleton,2023-03-05T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
855730,Avon Drive - Congleton,2023-03-05T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
855730,Avon Drive - Congleton,2023-03-05T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.63
855730,Avon Drive - Congleton,2023-03-05T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.96
855730,Avon Drive - Congleton,2023-03-05T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.37
855730,Avon Drive - Congleton,2023-03-05T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.0
855730,Avon Drive - Congleton,2023-03-05T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.8
855730,Avon Drive - Congleton,2023-03-05T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.5
855730,Avon Drive - Congleton,2023-03-05T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.2
855730,Avon Drive - Congleton,2023-03-05T19:50:00.000+00:00,transformer,,Temperature,C,17.8
855730,Avon Drive - Congleton,2023-03-05T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
855730,Avon Drive - Congleton,2023-03-05T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
855730,Avon Drive - Congleton,2023-03-05T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
855730,Avon Drive - Congleton,2023-03-05T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
855730,Avon Drive - Congleton,2023-03-05T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
855730,Avon Drive - Congleton,2023-03-05T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
855730,Avon Drive - Congleton,2023-03-05T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
855730,Avon Drive - Congleton,2023-03-05T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
855730,Avon Drive - Congleton,2023-03-05T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
855730,Avon Drive - Congleton,2023-03-05T19:50:00.000+00:00,busbar,,L3 Active Power,kW,34.59
855730,Avon Drive - Congleton,2023-03-05T19:50:00.000+00:00,busbar,,L2 Active Power,kW,38.67
855730,Avon Drive - Congleton,2023-03-05T19:50:00.000+00:00,busbar,,L1 Active Power,kW,27.88
855730,Avon Drive - Congleton,2023-03-05T19:50:00.000+00:00,busbar,,N Current (RMS),A,75.7
855730,Avon Drive - Congleton,2023-03-05T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.5
855730,Avon Drive - Congleton,2023-03-05T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.0
855730,Avon Drive - Congleton,2023-03-05T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
855730,Avon Drive - Congleton,2023-03-05T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
855730,Avon Drive - Congleton,2023-03-05T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
855730,Avon Drive - Congleton,2023-03-05T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
855730,Avon Drive - Congleton,2023-03-05T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.28
855730,Avon Drive - Congleton,2023-03-05T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.04
855730,Avon Drive - Congleton,2023-03-05T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.41
855730,Avon Drive - Congleton,2023-03-05T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.1
855730,Avon Drive - Congleton,2023-03-05T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.2
855730,Avon Drive - Congleton,2023-03-05T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.4
855730,Avon Drive - Congleton,2023-03-05T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.2
855730,Avon Drive - Congleton,2023-03-05T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
855730,Avon Drive - Congleton,2023-03-05T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
855730,Avon Drive - Congleton,2023-03-05T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
855730,Avon Drive - Congleton,2023-03-05T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.73
855730,Avon Drive - Congleton,2023-03-05T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.7
855730,Avon Drive - Congleton,2023-03-05T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.81
855730,Avon Drive - Congleton,2023-03-05T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.0
855730,Avon Drive - Congleton,2023-03-05T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.0
855730,Avon Drive - Congleton,2023-03-05T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.9
855730,Avon Drive - Congleton,2023-03-05T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.6
855730,Avon Drive - Congleton,2023-03-05T19:40:00.000+00:00,transformer,,Temperature,C,17.7
855730,Avon Drive - Congleton,2023-03-05T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
855730,Avon Drive - Congleton,2023-03-05T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
855730,Avon Drive - Congleton,2023-03-05T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
855730,Avon Drive - Congleton,2023-03-05T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
855730,Avon Drive - Congleton,2023-03-05T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
855730,Avon Drive - Congleton,2023-03-05T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
855730,Avon Drive - Congleton,2023-03-05T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
855730,Avon Drive - Congleton,2023-03-05T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
855730,Avon Drive - Congleton,2023-03-05T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
855730,Avon Drive - Congleton,2023-03-05T19:40:00.000+00:00,busbar,,L3 Active Power,kW,38.01
855730,Avon Drive - Congleton,2023-03-05T19:40:00.000+00:00,busbar,,L2 Active Power,kW,33.74
855730,Avon Drive - Congleton,2023-03-05T19:40:00.000+00:00,busbar,,L1 Active Power,kW,36.22
855730,Avon Drive - Congleton,2023-03-05T19:40:00.000+00:00,busbar,,N Current (RMS),A,72.7
855730,Avon Drive - Congleton,2023-03-05T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.7
855730,Avon Drive - Congleton,2023-03-05T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.7
855730,Avon Drive - Congleton,2023-03-05T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.2
855730,Avon Drive - Congleton,2023-03-05T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
855730,Avon Drive - Congleton,2023-03-05T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
855730,Avon Drive - Congleton,2023-03-05T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
855730,Avon Drive - Congleton,2023-03-05T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.27
855730,Avon Drive - Congleton,2023-03-05T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.41
855730,Avon Drive - Congleton,2023-03-05T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.21
855730,Avon Drive - Congleton,2023-03-05T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
855730,Avon Drive - Congleton,2023-03-05T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.8
855730,Avon Drive - Congleton,2023-03-05T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.4
855730,Avon Drive - Congleton,2023-03-05T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.8
855730,Avon Drive - Congleton,2023-03-05T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
855730,Avon Drive - Congleton,2023-03-05T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
855730,Avon Drive - Congleton,2023-03-05T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
855730,Avon Drive - Congleton,2023-03-05T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.74
855730,Avon Drive - Congleton,2023-03-05T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.64
855730,Avon Drive - Congleton,2023-03-05T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.81
855730,Avon Drive - Congleton,2023-03-05T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.3
855730,Avon Drive - Congleton,2023-03-05T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.2
855730,Avon Drive - Congleton,2023-03-05T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.7
855730,Avon Drive - Congleton,2023-03-05T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.8
855730,Avon Drive - Congleton,2023-03-05T19:30:00.000+00:00,transformer,,Temperature,C,17.6
855730,Avon Drive - Congleton,2023-03-05T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
855730,Avon Drive - Congleton,2023-03-05T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
855730,Avon Drive - Congleton,2023-03-05T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
855730,Avon Drive - Congleton,2023-03-05T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
855730,Avon Drive - Congleton,2023-03-05T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
855730,Avon Drive - Congleton,2023-03-05T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
855730,Avon Drive - Congleton,2023-03-05T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
855730,Avon Drive - Congleton,2023-03-05T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
855730,Avon Drive - Congleton,2023-03-05T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
855730,Avon Drive - Congleton,2023-03-05T19:30:00.000+00:00,busbar,,L3 Active Power,kW,31.01
855730,Avon Drive - Congleton,2023-03-05T19:30:00.000+00:00,busbar,,L2 Active Power,kW,38.05
855730,Avon Drive - Congleton,2023-03-05T19:30:00.000+00:00,busbar,,L1 Active Power,kW,36.02
855730,Avon Drive - Congleton,2023-03-05T19:30:00.000+00:00,busbar,,N Current (RMS),A,67.7
855730,Avon Drive - Congleton,2023-03-05T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
855730,Avon Drive - Congleton,2023-03-05T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.5
855730,Avon Drive - Congleton,2023-03-05T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.1
855730,Avon Drive - Congleton,2023-03-05T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
855730,Avon Drive - Congleton,2023-03-05T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
855730,Avon Drive - Congleton,2023-03-05T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
855730,Avon Drive - Congleton,2023-03-05T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.32
855730,Avon Drive - Congleton,2023-03-05T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.29
855730,Avon Drive - Congleton,2023-03-05T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.18
855730,Avon Drive - Congleton,2023-03-05T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
855730,Avon Drive - Congleton,2023-03-05T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.6
855730,Avon Drive - Congleton,2023-03-05T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.2
855730,Avon Drive - Congleton,2023-03-05T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.8
855730,Avon Drive - Congleton,2023-03-05T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
855730,Avon Drive - Congleton,2023-03-05T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
855730,Avon Drive - Congleton,2023-03-05T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
855730,Avon Drive - Congleton,2023-03-05T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.85
855730,Avon Drive - Congleton,2023-03-05T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.04
855730,Avon Drive - Congleton,2023-03-05T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.54
855730,Avon Drive - Congleton,2023-03-05T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.9
855730,Avon Drive - Congleton,2023-03-05T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.1
855730,Avon Drive - Congleton,2023-03-05T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.6
855730,Avon Drive - Congleton,2023-03-05T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.0
855730,Avon Drive - Congleton,2023-03-05T19:20:00.000+00:00,transformer,,Temperature,C,17.6
855730,Avon Drive - Congleton,2023-03-05T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
855730,Avon Drive - Congleton,2023-03-05T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
855730,Avon Drive - Congleton,2023-03-05T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
855730,Avon Drive - Congleton,2023-03-05T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
855730,Avon Drive - Congleton,2023-03-05T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
855730,Avon Drive - Congleton,2023-03-05T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
855730,Avon Drive - Congleton,2023-03-05T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
855730,Avon Drive - Congleton,2023-03-05T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
855730,Avon Drive - Congleton,2023-03-05T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
855730,Avon Drive - Congleton,2023-03-05T19:20:00.000+00:00,busbar,,L3 Active Power,kW,28.17
855730,Avon Drive - Congleton,2023-03-05T19:20:00.000+00:00,busbar,,L2 Active Power,kW,37.33
855730,Avon Drive - Congleton,2023-03-05T19:20:00.000+00:00,busbar,,L1 Active Power,kW,30.73
855730,Avon Drive - Congleton,2023-03-05T19:20:00.000+00:00,busbar,,N Current (RMS),A,73.3
855730,Avon Drive - Congleton,2023-03-05T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
855730,Avon Drive - Congleton,2023-03-05T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.1
855730,Avon Drive - Congleton,2023-03-05T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
855730,Avon Drive - Congleton,2023-03-05T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
855730,Avon Drive - Congleton,2023-03-05T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
855730,Avon Drive - Congleton,2023-03-05T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
855730,Avon Drive - Congleton,2023-03-05T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.41
855730,Avon Drive - Congleton,2023-03-05T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.69
855730,Avon Drive - Congleton,2023-03-05T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.56
855730,Avon Drive - Congleton,2023-03-05T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
855730,Avon Drive - Congleton,2023-03-05T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.2
855730,Avon Drive - Congleton,2023-03-05T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.4
855730,Avon Drive - Congleton,2023-03-05T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.9
855730,Avon Drive - Congleton,2023-03-05T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
855730,Avon Drive - Congleton,2023-03-05T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
855730,Avon Drive - Congleton,2023-03-05T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
855730,Avon Drive - Congleton,2023-03-05T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.32
855730,Avon Drive - Congleton,2023-03-05T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.78
855730,Avon Drive - Congleton,2023-03-05T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.77
855730,Avon Drive - Congleton,2023-03-05T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.0
855730,Avon Drive - Congleton,2023-03-05T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.8
855730,Avon Drive - Congleton,2023-03-05T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.3
855730,Avon Drive - Congleton,2023-03-05T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.4
855730,Avon Drive - Congleton,2023-03-05T19:10:00.000+00:00,transformer,,Temperature,C,17.4
855730,Avon Drive - Congleton,2023-03-05T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
855730,Avon Drive - Congleton,2023-03-05T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
855730,Avon Drive - Congleton,2023-03-05T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
855730,Avon Drive - Congleton,2023-03-05T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
855730,Avon Drive - Congleton,2023-03-05T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
855730,Avon Drive - Congleton,2023-03-05T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
855730,Avon Drive - Congleton,2023-03-05T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
855730,Avon Drive - Congleton,2023-03-05T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
855730,Avon Drive - Congleton,2023-03-05T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
855730,Avon Drive - Congleton,2023-03-05T19:10:00.000+00:00,busbar,,L3 Active Power,kW,30.74
855730,Avon Drive - Congleton,2023-03-05T19:10:00.000+00:00,busbar,,L2 Active Power,kW,29.47
855730,Avon Drive - Congleton,2023-03-05T19:10:00.000+00:00,busbar,,L1 Active Power,kW,34.33
855730,Avon Drive - Congleton,2023-03-05T19:10:00.000+00:00,busbar,,N Current (RMS),A,67.8
855730,Avon Drive - Congleton,2023-03-05T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
855730,Avon Drive - Congleton,2023-03-05T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
855730,Avon Drive - Congleton,2023-03-05T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.3
855730,Avon Drive - Congleton,2023-03-05T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
855730,Avon Drive - Congleton,2023-03-05T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
855730,Avon Drive - Congleton,2023-03-05T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
855730,Avon Drive - Congleton,2023-03-05T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.64
855730,Avon Drive - Congleton,2023-03-05T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.54
855730,Avon Drive - Congleton,2023-03-05T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.4
855730,Avon Drive - Congleton,2023-03-05T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.9
855730,Avon Drive - Congleton,2023-03-05T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.6
855730,Avon Drive - Congleton,2023-03-05T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.7
855730,Avon Drive - Congleton,2023-03-05T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.9
855730,Avon Drive - Congleton,2023-03-05T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
855730,Avon Drive - Congleton,2023-03-05T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
855730,Avon Drive - Congleton,2023-03-05T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
855730,Avon Drive - Congleton,2023-03-05T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.54
855730,Avon Drive - Congleton,2023-03-05T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.45
855730,Avon Drive - Congleton,2023-03-05T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.75
855730,Avon Drive - Congleton,2023-03-05T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.5
855730,Avon Drive - Congleton,2023-03-05T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.6
855730,Avon Drive - Congleton,2023-03-05T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.8
