Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-03-05T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.3
855730,Avon Drive - Congleton,2023-03-05T19:00:00.000+00:00,transformer,,Temperature,C,17.3
855730,Avon Drive - Congleton,2023-03-05T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
855730,Avon Drive - Congleton,2023-03-05T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
855730,Avon Drive - Congleton,2023-03-05T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
855730,Avon Drive - Congleton,2023-03-05T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
855730,Avon Drive - Congleton,2023-03-05T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
855730,Avon Drive - Congleton,2023-03-05T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
855730,Avon Drive - Congleton,2023-03-05T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
855730,Avon Drive - Congleton,2023-03-05T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
855730,Avon Drive - Congleton,2023-03-05T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
855730,Avon Drive - Congleton,2023-03-05T19:00:00.000+00:00,busbar,,L3 Active Power,kW,36.18
855730,Avon Drive - Congleton,2023-03-05T19:00:00.000+00:00,busbar,,L2 Active Power,kW,32.99
855730,Avon Drive - Congleton,2023-03-05T19:00:00.000+00:00,busbar,,L1 Active Power,kW,37.15
855730,Avon Drive - Congleton,2023-03-05T19:00:00.000+00:00,busbar,,N Current (RMS),A,65.7
855730,Avon Drive - Congleton,2023-03-05T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.6
855730,Avon Drive - Congleton,2023-03-05T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.9
855730,Avon Drive - Congleton,2023-03-05T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.3
855730,Avon Drive - Congleton,2023-03-05T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
855730,Avon Drive - Congleton,2023-03-05T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
855730,Avon Drive - Congleton,2023-03-05T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
855730,Avon Drive - Congleton,2023-03-05T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.07
855730,Avon Drive - Congleton,2023-03-05T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.34
855730,Avon Drive - Congleton,2023-03-05T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.43
855730,Avon Drive - Congleton,2023-03-05T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.1
855730,Avon Drive - Congleton,2023-03-05T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.6
855730,Avon Drive - Congleton,2023-03-05T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.7
855730,Avon Drive - Congleton,2023-03-05T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.8
855730,Avon Drive - Congleton,2023-03-05T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
855730,Avon Drive - Congleton,2023-03-05T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
855730,Avon Drive - Congleton,2023-03-05T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
855730,Avon Drive - Congleton,2023-03-05T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.86
855730,Avon Drive - Congleton,2023-03-05T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.49
855730,Avon Drive - Congleton,2023-03-05T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.31
855730,Avon Drive - Congleton,2023-03-05T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.9
855730,Avon Drive - Congleton,2023-03-05T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.6
855730,Avon Drive - Congleton,2023-03-05T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.9
855730,Avon Drive - Congleton,2023-03-05T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.3
855730,Avon Drive - Congleton,2023-03-05T18:50:00.000+00:00,transformer,,Temperature,C,17.2
855730,Avon Drive - Congleton,2023-03-05T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
855730,Avon Drive - Congleton,2023-03-05T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
855730,Avon Drive - Congleton,2023-03-05T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
855730,Avon Drive - Congleton,2023-03-05T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
855730,Avon Drive - Congleton,2023-03-05T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
855730,Avon Drive - Congleton,2023-03-05T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
855730,Avon Drive - Congleton,2023-03-05T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
855730,Avon Drive - Congleton,2023-03-05T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
855730,Avon Drive - Congleton,2023-03-05T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
855730,Avon Drive - Congleton,2023-03-05T18:50:00.000+00:00,busbar,,L3 Active Power,kW,35.93
855730,Avon Drive - Congleton,2023-03-05T18:50:00.000+00:00,busbar,,L2 Active Power,kW,34.82
855730,Avon Drive - Congleton,2023-03-05T18:50:00.000+00:00,busbar,,L1 Active Power,kW,35.74
855730,Avon Drive - Congleton,2023-03-05T18:50:00.000+00:00,busbar,,N Current (RMS),A,62.7
855730,Avon Drive - Congleton,2023-03-05T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.8
855730,Avon Drive - Congleton,2023-03-05T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.4
855730,Avon Drive - Congleton,2023-03-05T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.2
855730,Avon Drive - Congleton,2023-03-05T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
855730,Avon Drive - Congleton,2023-03-05T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
855730,Avon Drive - Congleton,2023-03-05T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
855730,Avon Drive - Congleton,2023-03-05T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.92
855730,Avon Drive - Congleton,2023-03-05T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.34
855730,Avon Drive - Congleton,2023-03-05T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.11
855730,Avon Drive - Congleton,2023-03-05T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
855730,Avon Drive - Congleton,2023-03-05T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.4
855730,Avon Drive - Congleton,2023-03-05T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.5
855730,Avon Drive - Congleton,2023-03-05T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.4
855730,Avon Drive - Congleton,2023-03-05T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
855730,Avon Drive - Congleton,2023-03-05T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
855730,Avon Drive - Congleton,2023-03-05T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
855730,Avon Drive - Congleton,2023-03-05T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.89
855730,Avon Drive - Congleton,2023-03-05T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.88
855730,Avon Drive - Congleton,2023-03-05T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.59
855730,Avon Drive - Congleton,2023-03-05T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
855730,Avon Drive - Congleton,2023-03-05T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.5
855730,Avon Drive - Congleton,2023-03-05T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.4
855730,Avon Drive - Congleton,2023-03-05T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.9
855730,Avon Drive - Congleton,2023-03-05T18:40:00.000+00:00,transformer,,Temperature,C,17.1
855730,Avon Drive - Congleton,2023-03-05T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
855730,Avon Drive - Congleton,2023-03-05T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
855730,Avon Drive - Congleton,2023-03-05T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
855730,Avon Drive - Congleton,2023-03-05T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
855730,Avon Drive - Congleton,2023-03-05T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
855730,Avon Drive - Congleton,2023-03-05T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
855730,Avon Drive - Congleton,2023-03-05T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
855730,Avon Drive - Congleton,2023-03-05T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
855730,Avon Drive - Congleton,2023-03-05T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
855730,Avon Drive - Congleton,2023-03-05T18:40:00.000+00:00,busbar,,L3 Active Power,kW,29.8
855730,Avon Drive - Congleton,2023-03-05T18:40:00.000+00:00,busbar,,L2 Active Power,kW,37.22
855730,Avon Drive - Congleton,2023-03-05T18:40:00.000+00:00,busbar,,L1 Active Power,kW,36.7
855730,Avon Drive - Congleton,2023-03-05T18:40:00.000+00:00,busbar,,N Current (RMS),A,63.6
855730,Avon Drive - Congleton,2023-03-05T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
855730,Avon Drive - Congleton,2023-03-05T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.5
855730,Avon Drive - Congleton,2023-03-05T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.1
855730,Avon Drive - Congleton,2023-03-05T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
855730,Avon Drive - Congleton,2023-03-05T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
855730,Avon Drive - Congleton,2023-03-05T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
855730,Avon Drive - Congleton,2023-03-05T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.88
855730,Avon Drive - Congleton,2023-03-05T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.87
855730,Avon Drive - Congleton,2023-03-05T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.61
855730,Avon Drive - Congleton,2023-03-05T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
855730,Avon Drive - Congleton,2023-03-05T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.6
855730,Avon Drive - Congleton,2023-03-05T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.1
855730,Avon Drive - Congleton,2023-03-05T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.4
855730,Avon Drive - Congleton,2023-03-05T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
855730,Avon Drive - Congleton,2023-03-05T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
855730,Avon Drive - Congleton,2023-03-05T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
855730,Avon Drive - Congleton,2023-03-05T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.52
855730,Avon Drive - Congleton,2023-03-05T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.34
855730,Avon Drive - Congleton,2023-03-05T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.25
855730,Avon Drive - Congleton,2023-03-05T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.8
855730,Avon Drive - Congleton,2023-03-05T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.7
855730,Avon Drive - Congleton,2023-03-05T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.1
855730,Avon Drive - Congleton,2023-03-05T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.7
855730,Avon Drive - Congleton,2023-03-05T18:30:00.000+00:00,transformer,,Temperature,C,17.0
855730,Avon Drive - Congleton,2023-03-05T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
855730,Avon Drive - Congleton,2023-03-05T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
855730,Avon Drive - Congleton,2023-03-05T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
855730,Avon Drive - Congleton,2023-03-05T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.47
855730,Avon Drive - Congleton,2023-03-05T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
855730,Avon Drive - Congleton,2023-03-05T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
855730,Avon Drive - Congleton,2023-03-05T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
855730,Avon Drive - Congleton,2023-03-05T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
855730,Avon Drive - Congleton,2023-03-05T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
855730,Avon Drive - Congleton,2023-03-05T18:30:00.000+00:00,busbar,,L3 Active Power,kW,34.41
855730,Avon Drive - Congleton,2023-03-05T18:30:00.000+00:00,busbar,,L2 Active Power,kW,45.2
855730,Avon Drive - Congleton,2023-03-05T18:30:00.000+00:00,busbar,,L1 Active Power,kW,36.86
855730,Avon Drive - Congleton,2023-03-05T18:30:00.000+00:00,busbar,,N Current (RMS),A,70.6
855730,Avon Drive - Congleton,2023-03-05T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.8
855730,Avon Drive - Congleton,2023-03-05T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,191.8
855730,Avon Drive - Congleton,2023-03-05T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.9
855730,Avon Drive - Congleton,2023-03-05T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
855730,Avon Drive - Congleton,2023-03-05T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
855730,Avon Drive - Congleton,2023-03-05T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
855730,Avon Drive - Congleton,2023-03-05T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.23
855730,Avon Drive - Congleton,2023-03-05T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.55
855730,Avon Drive - Congleton,2023-03-05T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.77
855730,Avon Drive - Congleton,2023-03-05T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.9
855730,Avon Drive - Congleton,2023-03-05T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.9
855730,Avon Drive - Congleton,2023-03-05T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.9
855730,Avon Drive - Congleton,2023-03-05T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.6
855730,Avon Drive - Congleton,2023-03-05T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
855730,Avon Drive - Congleton,2023-03-05T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
855730,Avon Drive - Congleton,2023-03-05T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
855730,Avon Drive - Congleton,2023-03-05T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.44
855730,Avon Drive - Congleton,2023-03-05T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.23
855730,Avon Drive - Congleton,2023-03-05T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.72
855730,Avon Drive - Congleton,2023-03-05T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.3
855730,Avon Drive - Congleton,2023-03-05T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.7
855730,Avon Drive - Congleton,2023-03-05T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.0
855730,Avon Drive - Congleton,2023-03-05T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.6
855730,Avon Drive - Congleton,2023-03-05T18:20:00.000+00:00,transformer,,Temperature,C,17.0
855730,Avon Drive - Congleton,2023-03-05T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
855730,Avon Drive - Congleton,2023-03-05T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
855730,Avon Drive - Congleton,2023-03-05T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
855730,Avon Drive - Congleton,2023-03-05T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.53
855730,Avon Drive - Congleton,2023-03-05T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
855730,Avon Drive - Congleton,2023-03-05T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.15
855730,Avon Drive - Congleton,2023-03-05T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
855730,Avon Drive - Congleton,2023-03-05T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
855730,Avon Drive - Congleton,2023-03-05T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
855730,Avon Drive - Congleton,2023-03-05T18:20:00.000+00:00,busbar,,L3 Active Power,kW,35.67
855730,Avon Drive - Congleton,2023-03-05T18:20:00.000+00:00,busbar,,L2 Active Power,kW,43.78
855730,Avon Drive - Congleton,2023-03-05T18:20:00.000+00:00,busbar,,L1 Active Power,kW,40.49
855730,Avon Drive - Congleton,2023-03-05T18:20:00.000+00:00,busbar,,N Current (RMS),A,64.0
855730,Avon Drive - Congleton,2023-03-05T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.6
855730,Avon Drive - Congleton,2023-03-05T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,186.1
855730,Avon Drive - Congleton,2023-03-05T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.8
855730,Avon Drive - Congleton,2023-03-05T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
855730,Avon Drive - Congleton,2023-03-05T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
855730,Avon Drive - Congleton,2023-03-05T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
855730,Avon Drive - Congleton,2023-03-05T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.27
855730,Avon Drive - Congleton,2023-03-05T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.44
855730,Avon Drive - Congleton,2023-03-05T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.36
855730,Avon Drive - Congleton,2023-03-05T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
855730,Avon Drive - Congleton,2023-03-05T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.7
855730,Avon Drive - Congleton,2023-03-05T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.5
855730,Avon Drive - Congleton,2023-03-05T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.0
855730,Avon Drive - Congleton,2023-03-05T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
855730,Avon Drive - Congleton,2023-03-05T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
855730,Avon Drive - Congleton,2023-03-05T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
855730,Avon Drive - Congleton,2023-03-05T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.4
855730,Avon Drive - Congleton,2023-03-05T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.16
855730,Avon Drive - Congleton,2023-03-05T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.37
855730,Avon Drive - Congleton,2023-03-05T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
855730,Avon Drive - Congleton,2023-03-05T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.2
855730,Avon Drive - Congleton,2023-03-05T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.5
855730,Avon Drive - Congleton,2023-03-05T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.7
855730,Avon Drive - Congleton,2023-03-05T18:10:00.000+00:00,transformer,,Temperature,C,16.9
855730,Avon Drive - Congleton,2023-03-05T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
855730,Avon Drive - Congleton,2023-03-05T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
855730,Avon Drive - Congleton,2023-03-05T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
855730,Avon Drive - Congleton,2023-03-05T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
855730,Avon Drive - Congleton,2023-03-05T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
855730,Avon Drive - Congleton,2023-03-05T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
855730,Avon Drive - Congleton,2023-03-05T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
855730,Avon Drive - Congleton,2023-03-05T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
855730,Avon Drive - Congleton,2023-03-05T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
855730,Avon Drive - Congleton,2023-03-05T18:10:00.000+00:00,busbar,,L3 Active Power,kW,33.67
855730,Avon Drive - Congleton,2023-03-05T18:10:00.000+00:00,busbar,,L2 Active Power,kW,43.6
855730,Avon Drive - Congleton,2023-03-05T18:10:00.000+00:00,busbar,,L1 Active Power,kW,43.72
855730,Avon Drive - Congleton,2023-03-05T18:10:00.000+00:00,busbar,,N Current (RMS),A,66.6
855730,Avon Drive - Congleton,2023-03-05T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.5
855730,Avon Drive - Congleton,2023-03-05T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,185.6
855730,Avon Drive - Congleton,2023-03-05T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,186.0
855730,Avon Drive - Congleton,2023-03-05T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
855730,Avon Drive - Congleton,2023-03-05T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
855730,Avon Drive - Congleton,2023-03-05T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
855730,Avon Drive - Congleton,2023-03-05T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.66
855730,Avon Drive - Congleton,2023-03-05T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.5
855730,Avon Drive - Congleton,2023-03-05T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.81
855730,Avon Drive - Congleton,2023-03-05T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.8
855730,Avon Drive - Congleton,2023-03-05T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.8
855730,Avon Drive - Congleton,2023-03-05T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.0
855730,Avon Drive - Congleton,2023-03-05T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.3
855730,Avon Drive - Congleton,2023-03-05T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
855730,Avon Drive - Congleton,2023-03-05T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
855730,Avon Drive - Congleton,2023-03-05T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
855730,Avon Drive - Congleton,2023-03-05T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.91
855730,Avon Drive - Congleton,2023-03-05T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.06
855730,Avon Drive - Congleton,2023-03-05T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.17
855730,Avon Drive - Congleton,2023-03-05T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.9
855730,Avon Drive - Congleton,2023-03-05T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.7
855730,Avon Drive - Congleton,2023-03-05T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.4
855730,Avon Drive - Congleton,2023-03-05T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.2
855730,Avon Drive - Congleton,2023-03-05T18:00:00.000+00:00,transformer,,Temperature,C,16.7
855730,Avon Drive - Congleton,2023-03-05T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
855730,Avon Drive - Congleton,2023-03-05T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
855730,Avon Drive - Congleton,2023-03-05T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
855730,Avon Drive - Congleton,2023-03-05T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.16
855730,Avon Drive - Congleton,2023-03-05T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
855730,Avon Drive - Congleton,2023-03-05T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.5
855730,Avon Drive - Congleton,2023-03-05T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
855730,Avon Drive - Congleton,2023-03-05T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
855730,Avon Drive - Congleton,2023-03-05T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
855730,Avon Drive - Congleton,2023-03-05T18:00:00.000+00:00,busbar,,L3 Active Power,kW,29.57
855730,Avon Drive - Congleton,2023-03-05T18:00:00.000+00:00,busbar,,L2 Active Power,kW,42.56
855730,Avon Drive - Congleton,2023-03-05T18:00:00.000+00:00,busbar,,L1 Active Power,kW,43.99
855730,Avon Drive - Congleton,2023-03-05T18:00:00.000+00:00,busbar,,N Current (RMS),A,75.3
855730,Avon Drive - Congleton,2023-03-05T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
855730,Avon Drive - Congleton,2023-03-05T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,180.6
855730,Avon Drive - Congleton,2023-03-05T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,187.6
855730,Avon Drive - Congleton,2023-03-05T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
855730,Avon Drive - Congleton,2023-03-05T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
855730,Avon Drive - Congleton,2023-03-05T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
855730,Avon Drive - Congleton,2023-03-05T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.66
855730,Avon Drive - Congleton,2023-03-05T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.54
855730,Avon Drive - Congleton,2023-03-05T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.23
855730,Avon Drive - Congleton,2023-03-05T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.1
855730,Avon Drive - Congleton,2023-03-05T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.9
855730,Avon Drive - Congleton,2023-03-05T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.4
855730,Avon Drive - Congleton,2023-03-05T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.9
855730,Avon Drive - Congleton,2023-03-05T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
855730,Avon Drive - Congleton,2023-03-05T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
855730,Avon Drive - Congleton,2023-03-05T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
855730,Avon Drive - Congleton,2023-03-05T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.79
855730,Avon Drive - Congleton,2023-03-05T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.32
855730,Avon Drive - Congleton,2023-03-05T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.69
855730,Avon Drive - Congleton,2023-03-05T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.3
855730,Avon Drive - Congleton,2023-03-05T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.4
855730,Avon Drive - Congleton,2023-03-05T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.2
855730,Avon Drive - Congleton,2023-03-05T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.5
855730,Avon Drive - Congleton,2023-03-05T17:50:00.000+00:00,transformer,,Temperature,C,16.6
855730,Avon Drive - Congleton,2023-03-05T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
855730,Avon Drive - Congleton,2023-03-05T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
855730,Avon Drive - Congleton,2023-03-05T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
855730,Avon Drive - Congleton,2023-03-05T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.06
855730,Avon Drive - Congleton,2023-03-05T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
855730,Avon Drive - Congleton,2023-03-05T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.28
855730,Avon Drive - Congleton,2023-03-05T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
855730,Avon Drive - Congleton,2023-03-05T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
855730,Avon Drive - Congleton,2023-03-05T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
855730,Avon Drive - Congleton,2023-03-05T17:50:00.000+00:00,busbar,,L3 Active Power,kW,29.45
855730,Avon Drive - Congleton,2023-03-05T17:50:00.000+00:00,busbar,,L2 Active Power,kW,40.86
855730,Avon Drive - Congleton,2023-03-05T17:50:00.000+00:00,busbar,,L1 Active Power,kW,43.92
855730,Avon Drive - Congleton,2023-03-05T17:50:00.000+00:00,busbar,,N Current (RMS),A,72.6
855730,Avon Drive - Congleton,2023-03-05T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
855730,Avon Drive - Congleton,2023-03-05T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.3
855730,Avon Drive - Congleton,2023-03-05T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.4
855730,Avon Drive - Congleton,2023-03-05T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
855730,Avon Drive - Congleton,2023-03-05T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
855730,Avon Drive - Congleton,2023-03-05T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
855730,Avon Drive - Congleton,2023-03-05T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.5
855730,Avon Drive - Congleton,2023-03-05T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.97
855730,Avon Drive - Congleton,2023-03-05T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.89
855730,Avon Drive - Congleton,2023-03-05T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,52.7
855730,Avon Drive - Congleton,2023-03-05T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.2
855730,Avon Drive - Congleton,2023-03-05T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.3
855730,Avon Drive - Congleton,2023-03-05T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.3
855730,Avon Drive - Congleton,2023-03-05T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
855730,Avon Drive - Congleton,2023-03-05T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
855730,Avon Drive - Congleton,2023-03-05T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
855730,Avon Drive - Congleton,2023-03-05T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.23
855730,Avon Drive - Congleton,2023-03-05T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.7
855730,Avon Drive - Congleton,2023-03-05T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.26
855730,Avon Drive - Congleton,2023-03-05T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.9
855730,Avon Drive - Congleton,2023-03-05T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.7
855730,Avon Drive - Congleton,2023-03-05T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.8
855730,Avon Drive - Congleton,2023-03-05T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.8
855730,Avon Drive - Congleton,2023-03-05T17:40:00.000+00:00,transformer,,Temperature,C,16.6
855730,Avon Drive - Congleton,2023-03-05T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
855730,Avon Drive - Congleton,2023-03-05T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
855730,Avon Drive - Congleton,2023-03-05T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
855730,Avon Drive - Congleton,2023-03-05T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.07
855730,Avon Drive - Congleton,2023-03-05T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
855730,Avon Drive - Congleton,2023-03-05T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
855730,Avon Drive - Congleton,2023-03-05T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
855730,Avon Drive - Congleton,2023-03-05T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
855730,Avon Drive - Congleton,2023-03-05T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
855730,Avon Drive - Congleton,2023-03-05T17:40:00.000+00:00,busbar,,L3 Active Power,kW,26.74
855730,Avon Drive - Congleton,2023-03-05T17:40:00.000+00:00,busbar,,L2 Active Power,kW,42.66
855730,Avon Drive - Congleton,2023-03-05T17:40:00.000+00:00,busbar,,L1 Active Power,kW,38.16
855730,Avon Drive - Congleton,2023-03-05T17:40:00.000+00:00,busbar,,N Current (RMS),A,76.0
855730,Avon Drive - Congleton,2023-03-05T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
855730,Avon Drive - Congleton,2023-03-05T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,182.2
855730,Avon Drive - Congleton,2023-03-05T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.5
855730,Avon Drive - Congleton,2023-03-05T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
855730,Avon Drive - Congleton,2023-03-05T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
855730,Avon Drive - Congleton,2023-03-05T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
855730,Avon Drive - Congleton,2023-03-05T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.24
855730,Avon Drive - Congleton,2023-03-05T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.88
855730,Avon Drive - Congleton,2023-03-05T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.48
855730,Avon Drive - Congleton,2023-03-05T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.9
855730,Avon Drive - Congleton,2023-03-05T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.1
855730,Avon Drive - Congleton,2023-03-05T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.1
855730,Avon Drive - Congleton,2023-03-05T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.0
855730,Avon Drive - Congleton,2023-03-05T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
855730,Avon Drive - Congleton,2023-03-05T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
855730,Avon Drive - Congleton,2023-03-05T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
855730,Avon Drive - Congleton,2023-03-05T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.84
855730,Avon Drive - Congleton,2023-03-05T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.89
855730,Avon Drive - Congleton,2023-03-05T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.96
855730,Avon Drive - Congleton,2023-03-05T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.9
855730,Avon Drive - Congleton,2023-03-05T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.8
855730,Avon Drive - Congleton,2023-03-05T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.2
855730,Avon Drive - Congleton,2023-03-05T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.6
855730,Avon Drive - Congleton,2023-03-05T17:30:00.000+00:00,transformer,,Temperature,C,16.5
855730,Avon Drive - Congleton,2023-03-05T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
855730,Avon Drive - Congleton,2023-03-05T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
855730,Avon Drive - Congleton,2023-03-05T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
855730,Avon Drive - Congleton,2023-03-05T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.81
855730,Avon Drive - Congleton,2023-03-05T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
855730,Avon Drive - Congleton,2023-03-05T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.44
855730,Avon Drive - Congleton,2023-03-05T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
855730,Avon Drive - Congleton,2023-03-05T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
855730,Avon Drive - Congleton,2023-03-05T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
855730,Avon Drive - Congleton,2023-03-05T17:30:00.000+00:00,busbar,,L3 Active Power,kW,32.08
855730,Avon Drive - Congleton,2023-03-05T17:30:00.000+00:00,busbar,,L2 Active Power,kW,40.77
855730,Avon Drive - Congleton,2023-03-05T17:30:00.000+00:00,busbar,,L1 Active Power,kW,39.44
855730,Avon Drive - Congleton,2023-03-05T17:30:00.000+00:00,busbar,,N Current (RMS),A,63.9
855730,Avon Drive - Congleton,2023-03-05T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.3
855730,Avon Drive - Congleton,2023-03-05T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,173.6
855730,Avon Drive - Congleton,2023-03-05T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.4
855730,Avon Drive - Congleton,2023-03-05T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
855730,Avon Drive - Congleton,2023-03-05T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
855730,Avon Drive - Congleton,2023-03-05T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
855730,Avon Drive - Congleton,2023-03-05T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.4
855730,Avon Drive - Congleton,2023-03-05T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.15
855730,Avon Drive - Congleton,2023-03-05T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.78
855730,Avon Drive - Congleton,2023-03-05T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
855730,Avon Drive - Congleton,2023-03-05T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.2
855730,Avon Drive - Congleton,2023-03-05T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.2
855730,Avon Drive - Congleton,2023-03-05T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.4
855730,Avon Drive - Congleton,2023-03-05T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
855730,Avon Drive - Congleton,2023-03-05T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
855730,Avon Drive - Congleton,2023-03-05T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
855730,Avon Drive - Congleton,2023-03-05T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.26
855730,Avon Drive - Congleton,2023-03-05T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.33
855730,Avon Drive - Congleton,2023-03-05T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.39
855730,Avon Drive - Congleton,2023-03-05T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.8
855730,Avon Drive - Congleton,2023-03-05T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.9
855730,Avon Drive - Congleton,2023-03-05T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.2
855730,Avon Drive - Congleton,2023-03-05T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.8
855730,Avon Drive - Congleton,2023-03-05T17:20:00.000+00:00,transformer,,Temperature,C,16.5
855730,Avon Drive - Congleton,2023-03-05T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
855730,Avon Drive - Congleton,2023-03-05T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.53
855730,Avon Drive - Congleton,2023-03-05T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
855730,Avon Drive - Congleton,2023-03-05T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.02
855730,Avon Drive - Congleton,2023-03-05T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
855730,Avon Drive - Congleton,2023-03-05T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
855730,Avon Drive - Congleton,2023-03-05T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
855730,Avon Drive - Congleton,2023-03-05T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
855730,Avon Drive - Congleton,2023-03-05T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
855730,Avon Drive - Congleton,2023-03-05T17:20:00.000+00:00,busbar,,L3 Active Power,kW,27.66
855730,Avon Drive - Congleton,2023-03-05T17:20:00.000+00:00,busbar,,L2 Active Power,kW,40.47
855730,Avon Drive - Congleton,2023-03-05T17:20:00.000+00:00,busbar,,L1 Active Power,kW,36.17
855730,Avon Drive - Congleton,2023-03-05T17:20:00.000+00:00,busbar,,N Current (RMS),A,68.2
855730,Avon Drive - Congleton,2023-03-05T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
855730,Avon Drive - Congleton,2023-03-05T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.7
855730,Avon Drive - Congleton,2023-03-05T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.8
855730,Avon Drive - Congleton,2023-03-05T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
855730,Avon Drive - Congleton,2023-03-05T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
855730,Avon Drive - Congleton,2023-03-05T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
855730,Avon Drive - Congleton,2023-03-05T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.64
855730,Avon Drive - Congleton,2023-03-05T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.48
855730,Avon Drive - Congleton,2023-03-05T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.78
855730,Avon Drive - Congleton,2023-03-05T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
855730,Avon Drive - Congleton,2023-03-05T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.3
855730,Avon Drive - Congleton,2023-03-05T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.4
855730,Avon Drive - Congleton,2023-03-05T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.6
855730,Avon Drive - Congleton,2023-03-05T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
855730,Avon Drive - Congleton,2023-03-05T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
855730,Avon Drive - Congleton,2023-03-05T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
855730,Avon Drive - Congleton,2023-03-05T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.06
855730,Avon Drive - Congleton,2023-03-05T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.41
855730,Avon Drive - Congleton,2023-03-05T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.9
855730,Avon Drive - Congleton,2023-03-05T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
855730,Avon Drive - Congleton,2023-03-05T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.0
855730,Avon Drive - Congleton,2023-03-05T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.1
855730,Avon Drive - Congleton,2023-03-05T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.8
855730,Avon Drive - Congleton,2023-03-05T17:10:00.000+00:00,transformer,,Temperature,C,16.5
855730,Avon Drive - Congleton,2023-03-05T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
855730,Avon Drive - Congleton,2023-03-05T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
855730,Avon Drive - Congleton,2023-03-05T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
855730,Avon Drive - Congleton,2023-03-05T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
855730,Avon Drive - Congleton,2023-03-05T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
855730,Avon Drive - Congleton,2023-03-05T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
855730,Avon Drive - Congleton,2023-03-05T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
855730,Avon Drive - Congleton,2023-03-05T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
855730,Avon Drive - Congleton,2023-03-05T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
855730,Avon Drive - Congleton,2023-03-05T17:10:00.000+00:00,busbar,,L3 Active Power,kW,32.7
855730,Avon Drive - Congleton,2023-03-05T17:10:00.000+00:00,busbar,,L2 Active Power,kW,34.89
855730,Avon Drive - Congleton,2023-03-05T17:10:00.000+00:00,busbar,,L1 Active Power,kW,31.68
855730,Avon Drive - Congleton,2023-03-05T17:10:00.000+00:00,busbar,,N Current (RMS),A,60.8
855730,Avon Drive - Congleton,2023-03-05T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.7
855730,Avon Drive - Congleton,2023-03-05T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.8
855730,Avon Drive - Congleton,2023-03-05T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
855730,Avon Drive - Congleton,2023-03-05T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
855730,Avon Drive - Congleton,2023-03-05T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
855730,Avon Drive - Congleton,2023-03-05T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
855730,Avon Drive - Congleton,2023-03-05T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.95
855730,Avon Drive - Congleton,2023-03-05T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.37
855730,Avon Drive - Congleton,2023-03-05T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.69
855730,Avon Drive - Congleton,2023-03-05T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
855730,Avon Drive - Congleton,2023-03-05T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.0
855730,Avon Drive - Congleton,2023-03-05T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.1
855730,Avon Drive - Congleton,2023-03-05T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.3
855730,Avon Drive - Congleton,2023-03-05T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
855730,Avon Drive - Congleton,2023-03-05T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
855730,Avon Drive - Congleton,2023-03-05T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
855730,Avon Drive - Congleton,2023-03-05T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.83
855730,Avon Drive - Congleton,2023-03-05T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.26
855730,Avon Drive - Congleton,2023-03-05T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.73
855730,Avon Drive - Congleton,2023-03-05T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.6
855730,Avon Drive - Congleton,2023-03-05T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.2
855730,Avon Drive - Congleton,2023-03-05T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.2
855730,Avon Drive - Congleton,2023-03-05T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.2
855730,Avon Drive - Congleton,2023-03-05T17:00:00.000+00:00,transformer,,Temperature,C,16.5
855730,Avon Drive - Congleton,2023-03-05T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
855730,Avon Drive - Congleton,2023-03-05T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
855730,Avon Drive - Congleton,2023-03-05T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
855730,Avon Drive - Congleton,2023-03-05T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
855730,Avon Drive - Congleton,2023-03-05T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
855730,Avon Drive - Congleton,2023-03-05T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
855730,Avon Drive - Congleton,2023-03-05T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
855730,Avon Drive - Congleton,2023-03-05T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
855730,Avon Drive - Congleton,2023-03-05T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
855730,Avon Drive - Congleton,2023-03-05T17:00:00.000+00:00,busbar,,L3 Active Power,kW,34.78
855730,Avon Drive - Congleton,2023-03-05T17:00:00.000+00:00,busbar,,L2 Active Power,kW,29.63
855730,Avon Drive - Congleton,2023-03-05T17:00:00.000+00:00,busbar,,L1 Active Power,kW,38.41
855730,Avon Drive - Congleton,2023-03-05T17:00:00.000+00:00,busbar,,N Current (RMS),A,66.0
855730,Avon Drive - Congleton,2023-03-05T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.3
855730,Avon Drive - Congleton,2023-03-05T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
855730,Avon Drive - Congleton,2023-03-05T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.8
855730,Avon Drive - Congleton,2023-03-05T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
855730,Avon Drive - Congleton,2023-03-05T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
855730,Avon Drive - Congleton,2023-03-05T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
855730,Avon Drive - Congleton,2023-03-05T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.51
855730,Avon Drive - Congleton,2023-03-05T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.63
855730,Avon Drive - Congleton,2023-03-05T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.8
855730,Avon Drive - Congleton,2023-03-05T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
855730,Avon Drive - Congleton,2023-03-05T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.7
855730,Avon Drive - Congleton,2023-03-05T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.7
855730,Avon Drive - Congleton,2023-03-05T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.2
855730,Avon Drive - Congleton,2023-03-05T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
855730,Avon Drive - Congleton,2023-03-05T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
855730,Avon Drive - Congleton,2023-03-05T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
855730,Avon Drive - Congleton,2023-03-05T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.23
855730,Avon Drive - Congleton,2023-03-05T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.5
855730,Avon Drive - Congleton,2023-03-05T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.41
855730,Avon Drive - Congleton,2023-03-05T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
855730,Avon Drive - Congleton,2023-03-05T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.0
855730,Avon Drive - Congleton,2023-03-05T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.4
855730,Avon Drive - Congleton,2023-03-05T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.7
855730,Avon Drive - Congleton,2023-03-05T16:50:00.000+00:00,transformer,,Temperature,C,16.5
855730,Avon Drive - Congleton,2023-03-05T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
855730,Avon Drive - Congleton,2023-03-05T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.27
855730,Avon Drive - Congleton,2023-03-05T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
855730,Avon Drive - Congleton,2023-03-05T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.08
855730,Avon Drive - Congleton,2023-03-05T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
855730,Avon Drive - Congleton,2023-03-05T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.08
855730,Avon Drive - Congleton,2023-03-05T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
855730,Avon Drive - Congleton,2023-03-05T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
855730,Avon Drive - Congleton,2023-03-05T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
855730,Avon Drive - Congleton,2023-03-05T16:50:00.000+00:00,busbar,,L3 Active Power,kW,29.74
855730,Avon Drive - Congleton,2023-03-05T16:50:00.000+00:00,busbar,,L2 Active Power,kW,28.13
855730,Avon Drive - Congleton,2023-03-05T16:50:00.000+00:00,busbar,,L1 Active Power,kW,32.21
855730,Avon Drive - Congleton,2023-03-05T16:50:00.000+00:00,busbar,,N Current (RMS),A,58.6
855730,Avon Drive - Congleton,2023-03-05T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
855730,Avon Drive - Congleton,2023-03-05T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
855730,Avon Drive - Congleton,2023-03-05T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.1
855730,Avon Drive - Congleton,2023-03-05T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
