Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-03-05T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
855730,Avon Drive - Congleton,2023-03-05T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
855730,Avon Drive - Congleton,2023-03-05T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.7
855730,Avon Drive - Congleton,2023-03-05T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.15
855730,Avon Drive - Congleton,2023-03-05T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.28
855730,Avon Drive - Congleton,2023-03-05T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
855730,Avon Drive - Congleton,2023-03-05T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.8
855730,Avon Drive - Congleton,2023-03-05T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.0
855730,Avon Drive - Congleton,2023-03-05T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.4
855730,Avon Drive - Congleton,2023-03-05T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
855730,Avon Drive - Congleton,2023-03-05T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
855730,Avon Drive - Congleton,2023-03-05T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
855730,Avon Drive - Congleton,2023-03-05T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.96
855730,Avon Drive - Congleton,2023-03-05T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.61
855730,Avon Drive - Congleton,2023-03-05T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.87
855730,Avon Drive - Congleton,2023-03-05T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
855730,Avon Drive - Congleton,2023-03-05T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.2
855730,Avon Drive - Congleton,2023-03-05T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.8
855730,Avon Drive - Congleton,2023-03-05T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.5
855730,Avon Drive - Congleton,2023-03-05T16:40:00.000+00:00,transformer,,Temperature,C,16.4
855730,Avon Drive - Congleton,2023-03-05T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
855730,Avon Drive - Congleton,2023-03-05T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.84
855730,Avon Drive - Congleton,2023-03-05T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
855730,Avon Drive - Congleton,2023-03-05T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.62
855730,Avon Drive - Congleton,2023-03-05T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
855730,Avon Drive - Congleton,2023-03-05T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.9
855730,Avon Drive - Congleton,2023-03-05T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
855730,Avon Drive - Congleton,2023-03-05T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
855730,Avon Drive - Congleton,2023-03-05T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
855730,Avon Drive - Congleton,2023-03-05T16:40:00.000+00:00,busbar,,L3 Active Power,kW,27.66
855730,Avon Drive - Congleton,2023-03-05T16:40:00.000+00:00,busbar,,L2 Active Power,kW,32.75
855730,Avon Drive - Congleton,2023-03-05T16:40:00.000+00:00,busbar,,L1 Active Power,kW,34.15
855730,Avon Drive - Congleton,2023-03-05T16:40:00.000+00:00,busbar,,N Current (RMS),A,56.3
855730,Avon Drive - Congleton,2023-03-05T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
855730,Avon Drive - Congleton,2023-03-05T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.8
855730,Avon Drive - Congleton,2023-03-05T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.3
855730,Avon Drive - Congleton,2023-03-05T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
855730,Avon Drive - Congleton,2023-03-05T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
855730,Avon Drive - Congleton,2023-03-05T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
855730,Avon Drive - Congleton,2023-03-05T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.58
855730,Avon Drive - Congleton,2023-03-05T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.54
855730,Avon Drive - Congleton,2023-03-05T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.69
855730,Avon Drive - Congleton,2023-03-05T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
855730,Avon Drive - Congleton,2023-03-05T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.5
855730,Avon Drive - Congleton,2023-03-05T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.5
855730,Avon Drive - Congleton,2023-03-05T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.9
855730,Avon Drive - Congleton,2023-03-05T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.47
855730,Avon Drive - Congleton,2023-03-05T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
855730,Avon Drive - Congleton,2023-03-05T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
855730,Avon Drive - Congleton,2023-03-05T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.93
855730,Avon Drive - Congleton,2023-03-05T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.12
855730,Avon Drive - Congleton,2023-03-05T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.64
855730,Avon Drive - Congleton,2023-03-05T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
855730,Avon Drive - Congleton,2023-03-05T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.9
855730,Avon Drive - Congleton,2023-03-05T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.8
855730,Avon Drive - Congleton,2023-03-05T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.2
855730,Avon Drive - Congleton,2023-03-05T16:30:00.000+00:00,transformer,,Temperature,C,16.4
855730,Avon Drive - Congleton,2023-03-05T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
855730,Avon Drive - Congleton,2023-03-05T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.26
855730,Avon Drive - Congleton,2023-03-05T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
855730,Avon Drive - Congleton,2023-03-05T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.14
855730,Avon Drive - Congleton,2023-03-05T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
855730,Avon Drive - Congleton,2023-03-05T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.51
855730,Avon Drive - Congleton,2023-03-05T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
855730,Avon Drive - Congleton,2023-03-05T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
855730,Avon Drive - Congleton,2023-03-05T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
855730,Avon Drive - Congleton,2023-03-05T16:30:00.000+00:00,busbar,,L3 Active Power,kW,25.51
855730,Avon Drive - Congleton,2023-03-05T16:30:00.000+00:00,busbar,,L2 Active Power,kW,32.66
855730,Avon Drive - Congleton,2023-03-05T16:30:00.000+00:00,busbar,,L1 Active Power,kW,34.33
855730,Avon Drive - Congleton,2023-03-05T16:30:00.000+00:00,busbar,,N Current (RMS),A,54.0
855730,Avon Drive - Congleton,2023-03-05T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
855730,Avon Drive - Congleton,2023-03-05T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.8
855730,Avon Drive - Congleton,2023-03-05T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.6
855730,Avon Drive - Congleton,2023-03-05T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
855730,Avon Drive - Congleton,2023-03-05T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
855730,Avon Drive - Congleton,2023-03-05T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
855730,Avon Drive - Congleton,2023-03-05T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.27
855730,Avon Drive - Congleton,2023-03-05T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.15
855730,Avon Drive - Congleton,2023-03-05T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.26
855730,Avon Drive - Congleton,2023-03-05T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
855730,Avon Drive - Congleton,2023-03-05T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.3
855730,Avon Drive - Congleton,2023-03-05T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.7
855730,Avon Drive - Congleton,2023-03-05T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.0
855730,Avon Drive - Congleton,2023-03-05T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.9
855730,Avon Drive - Congleton,2023-03-05T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
855730,Avon Drive - Congleton,2023-03-05T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
855730,Avon Drive - Congleton,2023-03-05T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.0
855730,Avon Drive - Congleton,2023-03-05T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.59
855730,Avon Drive - Congleton,2023-03-05T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.0
855730,Avon Drive - Congleton,2023-03-05T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
855730,Avon Drive - Congleton,2023-03-05T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.2
855730,Avon Drive - Congleton,2023-03-05T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.7
855730,Avon Drive - Congleton,2023-03-05T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.8
855730,Avon Drive - Congleton,2023-03-05T16:20:00.000+00:00,transformer,,Temperature,C,16.5
855730,Avon Drive - Congleton,2023-03-05T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
855730,Avon Drive - Congleton,2023-03-05T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.56
855730,Avon Drive - Congleton,2023-03-05T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
855730,Avon Drive - Congleton,2023-03-05T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.09
855730,Avon Drive - Congleton,2023-03-05T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
855730,Avon Drive - Congleton,2023-03-05T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.8
855730,Avon Drive - Congleton,2023-03-05T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
855730,Avon Drive - Congleton,2023-03-05T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
855730,Avon Drive - Congleton,2023-03-05T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
855730,Avon Drive - Congleton,2023-03-05T16:20:00.000+00:00,busbar,,L3 Active Power,kW,23.26
855730,Avon Drive - Congleton,2023-03-05T16:20:00.000+00:00,busbar,,L2 Active Power,kW,31.74
855730,Avon Drive - Congleton,2023-03-05T16:20:00.000+00:00,busbar,,L1 Active Power,kW,32.26
855730,Avon Drive - Congleton,2023-03-05T16:20:00.000+00:00,busbar,,N Current (RMS),A,55.3
855730,Avon Drive - Congleton,2023-03-05T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
855730,Avon Drive - Congleton,2023-03-05T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
855730,Avon Drive - Congleton,2023-03-05T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.9
855730,Avon Drive - Congleton,2023-03-05T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
855730,Avon Drive - Congleton,2023-03-05T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
855730,Avon Drive - Congleton,2023-03-05T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
855730,Avon Drive - Congleton,2023-03-05T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.01
855730,Avon Drive - Congleton,2023-03-05T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.25
855730,Avon Drive - Congleton,2023-03-05T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.7
855730,Avon Drive - Congleton,2023-03-05T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
855730,Avon Drive - Congleton,2023-03-05T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.8
855730,Avon Drive - Congleton,2023-03-05T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.0
855730,Avon Drive - Congleton,2023-03-05T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.5
855730,Avon Drive - Congleton,2023-03-05T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
855730,Avon Drive - Congleton,2023-03-05T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
855730,Avon Drive - Congleton,2023-03-05T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
855730,Avon Drive - Congleton,2023-03-05T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.99
855730,Avon Drive - Congleton,2023-03-05T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.63
855730,Avon Drive - Congleton,2023-03-05T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.64
855730,Avon Drive - Congleton,2023-03-05T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
855730,Avon Drive - Congleton,2023-03-05T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.3
855730,Avon Drive - Congleton,2023-03-05T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.5
855730,Avon Drive - Congleton,2023-03-05T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.7
855730,Avon Drive - Congleton,2023-03-05T16:10:00.000+00:00,transformer,,Temperature,C,16.5
855730,Avon Drive - Congleton,2023-03-05T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
855730,Avon Drive - Congleton,2023-03-05T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.03
855730,Avon Drive - Congleton,2023-03-05T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
855730,Avon Drive - Congleton,2023-03-05T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.33
855730,Avon Drive - Congleton,2023-03-05T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
855730,Avon Drive - Congleton,2023-03-05T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.99
855730,Avon Drive - Congleton,2023-03-05T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
855730,Avon Drive - Congleton,2023-03-05T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
855730,Avon Drive - Congleton,2023-03-05T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
855730,Avon Drive - Congleton,2023-03-05T16:10:00.000+00:00,busbar,,L3 Active Power,kW,21.0
855730,Avon Drive - Congleton,2023-03-05T16:10:00.000+00:00,busbar,,L2 Active Power,kW,28.89
855730,Avon Drive - Congleton,2023-03-05T16:10:00.000+00:00,busbar,,L1 Active Power,kW,27.34
855730,Avon Drive - Congleton,2023-03-05T16:10:00.000+00:00,busbar,,N Current (RMS),A,54.8
855730,Avon Drive - Congleton,2023-03-05T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
855730,Avon Drive - Congleton,2023-03-05T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
855730,Avon Drive - Congleton,2023-03-05T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
855730,Avon Drive - Congleton,2023-03-05T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
855730,Avon Drive - Congleton,2023-03-05T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
855730,Avon Drive - Congleton,2023-03-05T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
855730,Avon Drive - Congleton,2023-03-05T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.98
855730,Avon Drive - Congleton,2023-03-05T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.72
855730,Avon Drive - Congleton,2023-03-05T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.1
855730,Avon Drive - Congleton,2023-03-05T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
855730,Avon Drive - Congleton,2023-03-05T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.6
855730,Avon Drive - Congleton,2023-03-05T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.5
855730,Avon Drive - Congleton,2023-03-05T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.4
855730,Avon Drive - Congleton,2023-03-05T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
855730,Avon Drive - Congleton,2023-03-05T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
855730,Avon Drive - Congleton,2023-03-05T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
855730,Avon Drive - Congleton,2023-03-05T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.85
855730,Avon Drive - Congleton,2023-03-05T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.05
855730,Avon Drive - Congleton,2023-03-05T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.14
855730,Avon Drive - Congleton,2023-03-05T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.9
855730,Avon Drive - Congleton,2023-03-05T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.6
855730,Avon Drive - Congleton,2023-03-05T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.9
855730,Avon Drive - Congleton,2023-03-05T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.0
855730,Avon Drive - Congleton,2023-03-05T16:00:00.000+00:00,transformer,,Temperature,C,16.6
855730,Avon Drive - Congleton,2023-03-05T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
855730,Avon Drive - Congleton,2023-03-05T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.89
855730,Avon Drive - Congleton,2023-03-05T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
855730,Avon Drive - Congleton,2023-03-05T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.22
855730,Avon Drive - Congleton,2023-03-05T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
855730,Avon Drive - Congleton,2023-03-05T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.75
855730,Avon Drive - Congleton,2023-03-05T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
855730,Avon Drive - Congleton,2023-03-05T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
855730,Avon Drive - Congleton,2023-03-05T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
855730,Avon Drive - Congleton,2023-03-05T16:00:00.000+00:00,busbar,,L3 Active Power,kW,22.83
855730,Avon Drive - Congleton,2023-03-05T16:00:00.000+00:00,busbar,,L2 Active Power,kW,27.77
855730,Avon Drive - Congleton,2023-03-05T16:00:00.000+00:00,busbar,,L1 Active Power,kW,28.24
855730,Avon Drive - Congleton,2023-03-05T16:00:00.000+00:00,busbar,,N Current (RMS),A,55.0
855730,Avon Drive - Congleton,2023-03-05T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
855730,Avon Drive - Congleton,2023-03-05T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
855730,Avon Drive - Congleton,2023-03-05T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
855730,Avon Drive - Congleton,2023-03-05T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
855730,Avon Drive - Congleton,2023-03-05T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
855730,Avon Drive - Congleton,2023-03-05T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
855730,Avon Drive - Congleton,2023-03-05T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.67
855730,Avon Drive - Congleton,2023-03-05T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.4
855730,Avon Drive - Congleton,2023-03-05T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.56
855730,Avon Drive - Congleton,2023-03-05T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
855730,Avon Drive - Congleton,2023-03-05T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.9
855730,Avon Drive - Congleton,2023-03-05T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.3
855730,Avon Drive - Congleton,2023-03-05T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.4
855730,Avon Drive - Congleton,2023-03-05T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
855730,Avon Drive - Congleton,2023-03-05T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
855730,Avon Drive - Congleton,2023-03-05T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
855730,Avon Drive - Congleton,2023-03-05T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.59
855730,Avon Drive - Congleton,2023-03-05T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.67
855730,Avon Drive - Congleton,2023-03-05T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.12
855730,Avon Drive - Congleton,2023-03-05T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,66.3
855730,Avon Drive - Congleton,2023-03-05T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.2
855730,Avon Drive - Congleton,2023-03-05T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.7
855730,Avon Drive - Congleton,2023-03-05T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.5
855730,Avon Drive - Congleton,2023-03-05T15:50:00.000+00:00,transformer,,Temperature,C,16.6
855730,Avon Drive - Congleton,2023-03-05T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
855730,Avon Drive - Congleton,2023-03-05T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
855730,Avon Drive - Congleton,2023-03-05T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
855730,Avon Drive - Congleton,2023-03-05T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
855730,Avon Drive - Congleton,2023-03-05T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
855730,Avon Drive - Congleton,2023-03-05T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.9
855730,Avon Drive - Congleton,2023-03-05T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
855730,Avon Drive - Congleton,2023-03-05T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
855730,Avon Drive - Congleton,2023-03-05T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
855730,Avon Drive - Congleton,2023-03-05T15:50:00.000+00:00,busbar,,L3 Active Power,kW,21.27
855730,Avon Drive - Congleton,2023-03-05T15:50:00.000+00:00,busbar,,L2 Active Power,kW,21.07
855730,Avon Drive - Congleton,2023-03-05T15:50:00.000+00:00,busbar,,L1 Active Power,kW,33.68
855730,Avon Drive - Congleton,2023-03-05T15:50:00.000+00:00,busbar,,N Current (RMS),A,72.6
855730,Avon Drive - Congleton,2023-03-05T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
855730,Avon Drive - Congleton,2023-03-05T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
855730,Avon Drive - Congleton,2023-03-05T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.8
855730,Avon Drive - Congleton,2023-03-05T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
855730,Avon Drive - Congleton,2023-03-05T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
855730,Avon Drive - Congleton,2023-03-05T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
855730,Avon Drive - Congleton,2023-03-05T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.61
855730,Avon Drive - Congleton,2023-03-05T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.25
855730,Avon Drive - Congleton,2023-03-05T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.27
855730,Avon Drive - Congleton,2023-03-05T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
855730,Avon Drive - Congleton,2023-03-05T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.8
855730,Avon Drive - Congleton,2023-03-05T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.4
855730,Avon Drive - Congleton,2023-03-05T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.7
855730,Avon Drive - Congleton,2023-03-05T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
855730,Avon Drive - Congleton,2023-03-05T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
855730,Avon Drive - Congleton,2023-03-05T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
855730,Avon Drive - Congleton,2023-03-05T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.41
855730,Avon Drive - Congleton,2023-03-05T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.01
855730,Avon Drive - Congleton,2023-03-05T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.3
855730,Avon Drive - Congleton,2023-03-05T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,61.8
855730,Avon Drive - Congleton,2023-03-05T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.2
855730,Avon Drive - Congleton,2023-03-05T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.0
855730,Avon Drive - Congleton,2023-03-05T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.8
855730,Avon Drive - Congleton,2023-03-05T15:40:00.000+00:00,transformer,,Temperature,C,16.4
855730,Avon Drive - Congleton,2023-03-05T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
855730,Avon Drive - Congleton,2023-03-05T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.25
855730,Avon Drive - Congleton,2023-03-05T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
855730,Avon Drive - Congleton,2023-03-05T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.31
855730,Avon Drive - Congleton,2023-03-05T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
855730,Avon Drive - Congleton,2023-03-05T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.68
855730,Avon Drive - Congleton,2023-03-05T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
855730,Avon Drive - Congleton,2023-03-05T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
855730,Avon Drive - Congleton,2023-03-05T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
855730,Avon Drive - Congleton,2023-03-05T15:40:00.000+00:00,busbar,,L3 Active Power,kW,22.02
855730,Avon Drive - Congleton,2023-03-05T15:40:00.000+00:00,busbar,,L2 Active Power,kW,18.26
855730,Avon Drive - Congleton,2023-03-05T15:40:00.000+00:00,busbar,,L1 Active Power,kW,35.57
855730,Avon Drive - Congleton,2023-03-05T15:40:00.000+00:00,busbar,,N Current (RMS),A,82.1
855730,Avon Drive - Congleton,2023-03-05T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
855730,Avon Drive - Congleton,2023-03-05T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
855730,Avon Drive - Congleton,2023-03-05T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.7
855730,Avon Drive - Congleton,2023-03-05T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
855730,Avon Drive - Congleton,2023-03-05T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
855730,Avon Drive - Congleton,2023-03-05T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
855730,Avon Drive - Congleton,2023-03-05T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.53
855730,Avon Drive - Congleton,2023-03-05T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.19
855730,Avon Drive - Congleton,2023-03-05T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.91
855730,Avon Drive - Congleton,2023-03-05T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.0
855730,Avon Drive - Congleton,2023-03-05T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.3
855730,Avon Drive - Congleton,2023-03-05T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.6
855730,Avon Drive - Congleton,2023-03-05T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.6
855730,Avon Drive - Congleton,2023-03-05T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
855730,Avon Drive - Congleton,2023-03-05T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
855730,Avon Drive - Congleton,2023-03-05T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
855730,Avon Drive - Congleton,2023-03-05T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.31
855730,Avon Drive - Congleton,2023-03-05T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.37
855730,Avon Drive - Congleton,2023-03-05T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.39
855730,Avon Drive - Congleton,2023-03-05T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,56.3
855730,Avon Drive - Congleton,2023-03-05T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.8
855730,Avon Drive - Congleton,2023-03-05T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.4
855730,Avon Drive - Congleton,2023-03-05T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.0
855730,Avon Drive - Congleton,2023-03-05T15:30:00.000+00:00,transformer,,Temperature,C,16.3
855730,Avon Drive - Congleton,2023-03-05T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
855730,Avon Drive - Congleton,2023-03-05T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.63
855730,Avon Drive - Congleton,2023-03-05T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
855730,Avon Drive - Congleton,2023-03-05T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.24
855730,Avon Drive - Congleton,2023-03-05T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
855730,Avon Drive - Congleton,2023-03-05T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.65
855730,Avon Drive - Congleton,2023-03-05T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
855730,Avon Drive - Congleton,2023-03-05T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
855730,Avon Drive - Congleton,2023-03-05T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
855730,Avon Drive - Congleton,2023-03-05T15:30:00.000+00:00,busbar,,L3 Active Power,kW,17.84
855730,Avon Drive - Congleton,2023-03-05T15:30:00.000+00:00,busbar,,L2 Active Power,kW,18.56
855730,Avon Drive - Congleton,2023-03-05T15:30:00.000+00:00,busbar,,L1 Active Power,kW,39.3
855730,Avon Drive - Congleton,2023-03-05T15:30:00.000+00:00,busbar,,N Current (RMS),A,97.6
855730,Avon Drive - Congleton,2023-03-05T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
855730,Avon Drive - Congleton,2023-03-05T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
855730,Avon Drive - Congleton,2023-03-05T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.9
855730,Avon Drive - Congleton,2023-03-05T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
855730,Avon Drive - Congleton,2023-03-05T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
855730,Avon Drive - Congleton,2023-03-05T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
855730,Avon Drive - Congleton,2023-03-05T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.73
855730,Avon Drive - Congleton,2023-03-05T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.29
855730,Avon Drive - Congleton,2023-03-05T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.24
855730,Avon Drive - Congleton,2023-03-05T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.9
855730,Avon Drive - Congleton,2023-03-05T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.2
855730,Avon Drive - Congleton,2023-03-05T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.3
855730,Avon Drive - Congleton,2023-03-05T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.7
855730,Avon Drive - Congleton,2023-03-05T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
855730,Avon Drive - Congleton,2023-03-05T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
855730,Avon Drive - Congleton,2023-03-05T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
855730,Avon Drive - Congleton,2023-03-05T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.0
855730,Avon Drive - Congleton,2023-03-05T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.72
855730,Avon Drive - Congleton,2023-03-05T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.52
855730,Avon Drive - Congleton,2023-03-05T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
855730,Avon Drive - Congleton,2023-03-05T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.6
855730,Avon Drive - Congleton,2023-03-05T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.9
855730,Avon Drive - Congleton,2023-03-05T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.5
855730,Avon Drive - Congleton,2023-03-05T15:20:00.000+00:00,transformer,,Temperature,C,16.2
855730,Avon Drive - Congleton,2023-03-05T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
855730,Avon Drive - Congleton,2023-03-05T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.55
855730,Avon Drive - Congleton,2023-03-05T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
855730,Avon Drive - Congleton,2023-03-05T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.94
855730,Avon Drive - Congleton,2023-03-05T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
855730,Avon Drive - Congleton,2023-03-05T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.38
855730,Avon Drive - Congleton,2023-03-05T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
855730,Avon Drive - Congleton,2023-03-05T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
855730,Avon Drive - Congleton,2023-03-05T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
855730,Avon Drive - Congleton,2023-03-05T15:20:00.000+00:00,busbar,,L3 Active Power,kW,16.74
855730,Avon Drive - Congleton,2023-03-05T15:20:00.000+00:00,busbar,,L2 Active Power,kW,22.01
855730,Avon Drive - Congleton,2023-03-05T15:20:00.000+00:00,busbar,,L1 Active Power,kW,31.76
855730,Avon Drive - Congleton,2023-03-05T15:20:00.000+00:00,busbar,,N Current (RMS),A,73.3
855730,Avon Drive - Congleton,2023-03-05T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
855730,Avon Drive - Congleton,2023-03-05T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
855730,Avon Drive - Congleton,2023-03-05T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
855730,Avon Drive - Congleton,2023-03-05T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
855730,Avon Drive - Congleton,2023-03-05T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
855730,Avon Drive - Congleton,2023-03-05T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
855730,Avon Drive - Congleton,2023-03-05T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.96
855730,Avon Drive - Congleton,2023-03-05T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.22
855730,Avon Drive - Congleton,2023-03-05T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.07
855730,Avon Drive - Congleton,2023-03-05T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
855730,Avon Drive - Congleton,2023-03-05T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.1
855730,Avon Drive - Congleton,2023-03-05T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.8
855730,Avon Drive - Congleton,2023-03-05T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.5
855730,Avon Drive - Congleton,2023-03-05T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
855730,Avon Drive - Congleton,2023-03-05T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
855730,Avon Drive - Congleton,2023-03-05T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
855730,Avon Drive - Congleton,2023-03-05T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.81
855730,Avon Drive - Congleton,2023-03-05T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.71
855730,Avon Drive - Congleton,2023-03-05T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.57
855730,Avon Drive - Congleton,2023-03-05T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
855730,Avon Drive - Congleton,2023-03-05T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.7
855730,Avon Drive - Congleton,2023-03-05T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.4
855730,Avon Drive - Congleton,2023-03-05T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.6
855730,Avon Drive - Congleton,2023-03-05T15:10:00.000+00:00,transformer,,Temperature,C,16.1
855730,Avon Drive - Congleton,2023-03-05T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
855730,Avon Drive - Congleton,2023-03-05T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
855730,Avon Drive - Congleton,2023-03-05T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
855730,Avon Drive - Congleton,2023-03-05T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.29
855730,Avon Drive - Congleton,2023-03-05T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
855730,Avon Drive - Congleton,2023-03-05T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.46
855730,Avon Drive - Congleton,2023-03-05T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
855730,Avon Drive - Congleton,2023-03-05T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
855730,Avon Drive - Congleton,2023-03-05T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
855730,Avon Drive - Congleton,2023-03-05T15:10:00.000+00:00,busbar,,L3 Active Power,kW,16.77
855730,Avon Drive - Congleton,2023-03-05T15:10:00.000+00:00,busbar,,L2 Active Power,kW,21.92
855730,Avon Drive - Congleton,2023-03-05T15:10:00.000+00:00,busbar,,L1 Active Power,kW,26.64
855730,Avon Drive - Congleton,2023-03-05T15:10:00.000+00:00,busbar,,N Current (RMS),A,52.5
855730,Avon Drive - Congleton,2023-03-05T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
855730,Avon Drive - Congleton,2023-03-05T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
855730,Avon Drive - Congleton,2023-03-05T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
855730,Avon Drive - Congleton,2023-03-05T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
855730,Avon Drive - Congleton,2023-03-05T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
855730,Avon Drive - Congleton,2023-03-05T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
855730,Avon Drive - Congleton,2023-03-05T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.79
855730,Avon Drive - Congleton,2023-03-05T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.59
855730,Avon Drive - Congleton,2023-03-05T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.33
855730,Avon Drive - Congleton,2023-03-05T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
855730,Avon Drive - Congleton,2023-03-05T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.5
855730,Avon Drive - Congleton,2023-03-05T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.3
855730,Avon Drive - Congleton,2023-03-05T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.7
855730,Avon Drive - Congleton,2023-03-05T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
855730,Avon Drive - Congleton,2023-03-05T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
855730,Avon Drive - Congleton,2023-03-05T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
855730,Avon Drive - Congleton,2023-03-05T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.85
855730,Avon Drive - Congleton,2023-03-05T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.53
855730,Avon Drive - Congleton,2023-03-05T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.9
855730,Avon Drive - Congleton,2023-03-05T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
855730,Avon Drive - Congleton,2023-03-05T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.9
855730,Avon Drive - Congleton,2023-03-05T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.6
855730,Avon Drive - Congleton,2023-03-05T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.6
855730,Avon Drive - Congleton,2023-03-05T15:00:00.000+00:00,transformer,,Temperature,C,16.1
855730,Avon Drive - Congleton,2023-03-05T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
855730,Avon Drive - Congleton,2023-03-05T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.85
855730,Avon Drive - Congleton,2023-03-05T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
855730,Avon Drive - Congleton,2023-03-05T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
855730,Avon Drive - Congleton,2023-03-05T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
855730,Avon Drive - Congleton,2023-03-05T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
855730,Avon Drive - Congleton,2023-03-05T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
855730,Avon Drive - Congleton,2023-03-05T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
855730,Avon Drive - Congleton,2023-03-05T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
855730,Avon Drive - Congleton,2023-03-05T15:00:00.000+00:00,busbar,,L3 Active Power,kW,16.64
855730,Avon Drive - Congleton,2023-03-05T15:00:00.000+00:00,busbar,,L2 Active Power,kW,19.12
855730,Avon Drive - Congleton,2023-03-05T15:00:00.000+00:00,busbar,,L1 Active Power,kW,19.22
855730,Avon Drive - Congleton,2023-03-05T15:00:00.000+00:00,busbar,,N Current (RMS),A,45.3
855730,Avon Drive - Congleton,2023-03-05T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
855730,Avon Drive - Congleton,2023-03-05T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
855730,Avon Drive - Congleton,2023-03-05T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
855730,Avon Drive - Congleton,2023-03-05T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
855730,Avon Drive - Congleton,2023-03-05T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
855730,Avon Drive - Congleton,2023-03-05T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
855730,Avon Drive - Congleton,2023-03-05T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.91
855730,Avon Drive - Congleton,2023-03-05T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.55
855730,Avon Drive - Congleton,2023-03-05T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.24
855730,Avon Drive - Congleton,2023-03-05T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
855730,Avon Drive - Congleton,2023-03-05T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.3
855730,Avon Drive - Congleton,2023-03-05T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.8
855730,Avon Drive - Congleton,2023-03-05T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.1
855730,Avon Drive - Congleton,2023-03-05T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
855730,Avon Drive - Congleton,2023-03-05T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
855730,Avon Drive - Congleton,2023-03-05T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
855730,Avon Drive - Congleton,2023-03-05T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.93
855730,Avon Drive - Congleton,2023-03-05T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.08
855730,Avon Drive - Congleton,2023-03-05T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.84
855730,Avon Drive - Congleton,2023-03-05T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.3
855730,Avon Drive - Congleton,2023-03-05T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.1
855730,Avon Drive - Congleton,2023-03-05T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.7
855730,Avon Drive - Congleton,2023-03-05T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.5
855730,Avon Drive - Congleton,2023-03-05T14:50:00.000+00:00,transformer,,Temperature,C,16.2
855730,Avon Drive - Congleton,2023-03-05T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
855730,Avon Drive - Congleton,2023-03-05T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
855730,Avon Drive - Congleton,2023-03-05T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
855730,Avon Drive - Congleton,2023-03-05T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
855730,Avon Drive - Congleton,2023-03-05T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
855730,Avon Drive - Congleton,2023-03-05T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
855730,Avon Drive - Congleton,2023-03-05T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
855730,Avon Drive - Congleton,2023-03-05T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
855730,Avon Drive - Congleton,2023-03-05T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
855730,Avon Drive - Congleton,2023-03-05T14:50:00.000+00:00,busbar,,L3 Active Power,kW,15.83
855730,Avon Drive - Congleton,2023-03-05T14:50:00.000+00:00,busbar,,L2 Active Power,kW,16.63
855730,Avon Drive - Congleton,2023-03-05T14:50:00.000+00:00,busbar,,L1 Active Power,kW,19.08
855730,Avon Drive - Congleton,2023-03-05T14:50:00.000+00:00,busbar,,N Current (RMS),A,45.0
855730,Avon Drive - Congleton,2023-03-05T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
855730,Avon Drive - Congleton,2023-03-05T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
855730,Avon Drive - Congleton,2023-03-05T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
855730,Avon Drive - Congleton,2023-03-05T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
855730,Avon Drive - Congleton,2023-03-05T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
855730,Avon Drive - Congleton,2023-03-05T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
855730,Avon Drive - Congleton,2023-03-05T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.41
855730,Avon Drive - Congleton,2023-03-05T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.45
855730,Avon Drive - Congleton,2023-03-05T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.9
855730,Avon Drive - Congleton,2023-03-05T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
855730,Avon Drive - Congleton,2023-03-05T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.7
855730,Avon Drive - Congleton,2023-03-05T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.4
855730,Avon Drive - Congleton,2023-03-05T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.8
855730,Avon Drive - Congleton,2023-03-05T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
855730,Avon Drive - Congleton,2023-03-05T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
855730,Avon Drive - Congleton,2023-03-05T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
855730,Avon Drive - Congleton,2023-03-05T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.59
855730,Avon Drive - Congleton,2023-03-05T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.74
855730,Avon Drive - Congleton,2023-03-05T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.65
855730,Avon Drive - Congleton,2023-03-05T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
855730,Avon Drive - Congleton,2023-03-05T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.6
855730,Avon Drive - Congleton,2023-03-05T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.3
855730,Avon Drive - Congleton,2023-03-05T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.4
855730,Avon Drive - Congleton,2023-03-05T14:40:00.000+00:00,transformer,,Temperature,C,16.5
855730,Avon Drive - Congleton,2023-03-05T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
855730,Avon Drive - Congleton,2023-03-05T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
855730,Avon Drive - Congleton,2023-03-05T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
855730,Avon Drive - Congleton,2023-03-05T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
855730,Avon Drive - Congleton,2023-03-05T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
855730,Avon Drive - Congleton,2023-03-05T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
855730,Avon Drive - Congleton,2023-03-05T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
855730,Avon Drive - Congleton,2023-03-05T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
855730,Avon Drive - Congleton,2023-03-05T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
855730,Avon Drive - Congleton,2023-03-05T14:40:00.000+00:00,busbar,,L3 Active Power,kW,18.0
855730,Avon Drive - Congleton,2023-03-05T14:40:00.000+00:00,busbar,,L2 Active Power,kW,18.18
855730,Avon Drive - Congleton,2023-03-05T14:40:00.000+00:00,busbar,,L1 Active Power,kW,16.54
855730,Avon Drive - Congleton,2023-03-05T14:40:00.000+00:00,busbar,,N Current (RMS),A,43.3
855730,Avon Drive - Congleton,2023-03-05T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
855730,Avon Drive - Congleton,2023-03-05T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
855730,Avon Drive - Congleton,2023-03-05T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
855730,Avon Drive - Congleton,2023-03-05T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
855730,Avon Drive - Congleton,2023-03-05T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
855730,Avon Drive - Congleton,2023-03-05T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
855730,Avon Drive - Congleton,2023-03-05T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.96
855730,Avon Drive - Congleton,2023-03-05T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.86
855730,Avon Drive - Congleton,2023-03-05T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.33
855730,Avon Drive - Congleton,2023-03-05T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
855730,Avon Drive - Congleton,2023-03-05T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.6
855730,Avon Drive - Congleton,2023-03-05T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.7
855730,Avon Drive - Congleton,2023-03-05T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.4
855730,Avon Drive - Congleton,2023-03-05T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
855730,Avon Drive - Congleton,2023-03-05T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
855730,Avon Drive - Congleton,2023-03-05T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
855730,Avon Drive - Congleton,2023-03-05T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.81
855730,Avon Drive - Congleton,2023-03-05T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.45
855730,Avon Drive - Congleton,2023-03-05T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.69
855730,Avon Drive - Congleton,2023-03-05T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.5
855730,Avon Drive - Congleton,2023-03-05T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.5
855730,Avon Drive - Congleton,2023-03-05T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.9
855730,Avon Drive - Congleton,2023-03-05T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.4
