Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-03-05T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
855730,Avon Drive - Congleton,2023-03-05T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.99
855730,Avon Drive - Congleton,2023-03-05T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.78
855730,Avon Drive - Congleton,2023-03-05T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.04
855730,Avon Drive - Congleton,2023-03-05T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
855730,Avon Drive - Congleton,2023-03-05T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.0
855730,Avon Drive - Congleton,2023-03-05T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.4
855730,Avon Drive - Congleton,2023-03-05T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.2
855730,Avon Drive - Congleton,2023-03-05T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
855730,Avon Drive - Congleton,2023-03-05T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
855730,Avon Drive - Congleton,2023-03-05T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
855730,Avon Drive - Congleton,2023-03-05T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.23
855730,Avon Drive - Congleton,2023-03-05T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.39
855730,Avon Drive - Congleton,2023-03-05T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.77
855730,Avon Drive - Congleton,2023-03-05T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.4
855730,Avon Drive - Congleton,2023-03-05T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.8
855730,Avon Drive - Congleton,2023-03-05T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.5
855730,Avon Drive - Congleton,2023-03-05T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.9
855730,Avon Drive - Congleton,2023-03-05T12:10:00.000+00:00,transformer,,Temperature,C,16.8
855730,Avon Drive - Congleton,2023-03-05T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
855730,Avon Drive - Congleton,2023-03-05T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.07
855730,Avon Drive - Congleton,2023-03-05T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
855730,Avon Drive - Congleton,2023-03-05T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.23
855730,Avon Drive - Congleton,2023-03-05T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
855730,Avon Drive - Congleton,2023-03-05T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.18
855730,Avon Drive - Congleton,2023-03-05T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
855730,Avon Drive - Congleton,2023-03-05T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
855730,Avon Drive - Congleton,2023-03-05T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
855730,Avon Drive - Congleton,2023-03-05T12:10:00.000+00:00,busbar,,L3 Active Power,kW,28.22
855730,Avon Drive - Congleton,2023-03-05T12:10:00.000+00:00,busbar,,L2 Active Power,kW,15.17
855730,Avon Drive - Congleton,2023-03-05T12:10:00.000+00:00,busbar,,L1 Active Power,kW,27.81
855730,Avon Drive - Congleton,2023-03-05T12:10:00.000+00:00,busbar,,N Current (RMS),A,69.5
855730,Avon Drive - Congleton,2023-03-05T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
855730,Avon Drive - Congleton,2023-03-05T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
855730,Avon Drive - Congleton,2023-03-05T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
855730,Avon Drive - Congleton,2023-03-05T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
855730,Avon Drive - Congleton,2023-03-05T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
855730,Avon Drive - Congleton,2023-03-05T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
855730,Avon Drive - Congleton,2023-03-05T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.2
855730,Avon Drive - Congleton,2023-03-05T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.34
855730,Avon Drive - Congleton,2023-03-05T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.45
855730,Avon Drive - Congleton,2023-03-05T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
855730,Avon Drive - Congleton,2023-03-05T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.2
855730,Avon Drive - Congleton,2023-03-05T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.3
855730,Avon Drive - Congleton,2023-03-05T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.9
855730,Avon Drive - Congleton,2023-03-05T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
855730,Avon Drive - Congleton,2023-03-05T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
855730,Avon Drive - Congleton,2023-03-05T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
855730,Avon Drive - Congleton,2023-03-05T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.34
855730,Avon Drive - Congleton,2023-03-05T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.92
855730,Avon Drive - Congleton,2023-03-05T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.93
855730,Avon Drive - Congleton,2023-03-05T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
855730,Avon Drive - Congleton,2023-03-05T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.0
855730,Avon Drive - Congleton,2023-03-05T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.5
855730,Avon Drive - Congleton,2023-03-05T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.8
855730,Avon Drive - Congleton,2023-03-05T12:00:00.000+00:00,transformer,,Temperature,C,16.6
855730,Avon Drive - Congleton,2023-03-05T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
855730,Avon Drive - Congleton,2023-03-05T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.36
855730,Avon Drive - Congleton,2023-03-05T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
855730,Avon Drive - Congleton,2023-03-05T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.11
855730,Avon Drive - Congleton,2023-03-05T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
855730,Avon Drive - Congleton,2023-03-05T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.91
855730,Avon Drive - Congleton,2023-03-05T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
855730,Avon Drive - Congleton,2023-03-05T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
855730,Avon Drive - Congleton,2023-03-05T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
855730,Avon Drive - Congleton,2023-03-05T12:00:00.000+00:00,busbar,,L3 Active Power,kW,19.54
855730,Avon Drive - Congleton,2023-03-05T12:00:00.000+00:00,busbar,,L2 Active Power,kW,14.26
855730,Avon Drive - Congleton,2023-03-05T12:00:00.000+00:00,busbar,,L1 Active Power,kW,21.38
855730,Avon Drive - Congleton,2023-03-05T12:00:00.000+00:00,busbar,,N Current (RMS),A,54.5
855730,Avon Drive - Congleton,2023-03-05T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
855730,Avon Drive - Congleton,2023-03-05T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
855730,Avon Drive - Congleton,2023-03-05T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
855730,Avon Drive - Congleton,2023-03-05T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
855730,Avon Drive - Congleton,2023-03-05T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
855730,Avon Drive - Congleton,2023-03-05T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
855730,Avon Drive - Congleton,2023-03-05T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.49
855730,Avon Drive - Congleton,2023-03-05T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.18
855730,Avon Drive - Congleton,2023-03-05T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.73
855730,Avon Drive - Congleton,2023-03-05T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
855730,Avon Drive - Congleton,2023-03-05T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.5
855730,Avon Drive - Congleton,2023-03-05T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.0
855730,Avon Drive - Congleton,2023-03-05T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.9
855730,Avon Drive - Congleton,2023-03-05T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
855730,Avon Drive - Congleton,2023-03-05T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
855730,Avon Drive - Congleton,2023-03-05T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
855730,Avon Drive - Congleton,2023-03-05T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.57
855730,Avon Drive - Congleton,2023-03-05T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.14
855730,Avon Drive - Congleton,2023-03-05T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.3
855730,Avon Drive - Congleton,2023-03-05T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.9
855730,Avon Drive - Congleton,2023-03-05T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.8
855730,Avon Drive - Congleton,2023-03-05T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.8
855730,Avon Drive - Congleton,2023-03-05T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.6
855730,Avon Drive - Congleton,2023-03-05T11:50:00.000+00:00,transformer,,Temperature,C,16.3
855730,Avon Drive - Congleton,2023-03-05T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
855730,Avon Drive - Congleton,2023-03-05T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.45
855730,Avon Drive - Congleton,2023-03-05T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
855730,Avon Drive - Congleton,2023-03-05T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.77
855730,Avon Drive - Congleton,2023-03-05T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
855730,Avon Drive - Congleton,2023-03-05T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.01
855730,Avon Drive - Congleton,2023-03-05T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
855730,Avon Drive - Congleton,2023-03-05T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
855730,Avon Drive - Congleton,2023-03-05T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
855730,Avon Drive - Congleton,2023-03-05T11:50:00.000+00:00,busbar,,L3 Active Power,kW,23.06
855730,Avon Drive - Congleton,2023-03-05T11:50:00.000+00:00,busbar,,L2 Active Power,kW,17.33
855730,Avon Drive - Congleton,2023-03-05T11:50:00.000+00:00,busbar,,L1 Active Power,kW,18.03
855730,Avon Drive - Congleton,2023-03-05T11:50:00.000+00:00,busbar,,N Current (RMS),A,46.6
855730,Avon Drive - Congleton,2023-03-05T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
855730,Avon Drive - Congleton,2023-03-05T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
855730,Avon Drive - Congleton,2023-03-05T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
855730,Avon Drive - Congleton,2023-03-05T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
855730,Avon Drive - Congleton,2023-03-05T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
855730,Avon Drive - Congleton,2023-03-05T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
855730,Avon Drive - Congleton,2023-03-05T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.71
855730,Avon Drive - Congleton,2023-03-05T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.61
855730,Avon Drive - Congleton,2023-03-05T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.56
855730,Avon Drive - Congleton,2023-03-05T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
855730,Avon Drive - Congleton,2023-03-05T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.1
855730,Avon Drive - Congleton,2023-03-05T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.4
855730,Avon Drive - Congleton,2023-03-05T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.7
855730,Avon Drive - Congleton,2023-03-05T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
855730,Avon Drive - Congleton,2023-03-05T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
855730,Avon Drive - Congleton,2023-03-05T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
855730,Avon Drive - Congleton,2023-03-05T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.07
855730,Avon Drive - Congleton,2023-03-05T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.57
855730,Avon Drive - Congleton,2023-03-05T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.09
855730,Avon Drive - Congleton,2023-03-05T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
855730,Avon Drive - Congleton,2023-03-05T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.5
855730,Avon Drive - Congleton,2023-03-05T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.7
855730,Avon Drive - Congleton,2023-03-05T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.2
855730,Avon Drive - Congleton,2023-03-05T11:40:00.000+00:00,transformer,,Temperature,C,16.3
855730,Avon Drive - Congleton,2023-03-05T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
855730,Avon Drive - Congleton,2023-03-05T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.55
855730,Avon Drive - Congleton,2023-03-05T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
855730,Avon Drive - Congleton,2023-03-05T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.66
855730,Avon Drive - Congleton,2023-03-05T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
855730,Avon Drive - Congleton,2023-03-05T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.78
855730,Avon Drive - Congleton,2023-03-05T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
855730,Avon Drive - Congleton,2023-03-05T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
855730,Avon Drive - Congleton,2023-03-05T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
855730,Avon Drive - Congleton,2023-03-05T11:40:00.000+00:00,busbar,,L3 Active Power,kW,18.78
855730,Avon Drive - Congleton,2023-03-05T11:40:00.000+00:00,busbar,,L2 Active Power,kW,22.18
855730,Avon Drive - Congleton,2023-03-05T11:40:00.000+00:00,busbar,,L1 Active Power,kW,24.65
855730,Avon Drive - Congleton,2023-03-05T11:40:00.000+00:00,busbar,,N Current (RMS),A,50.7
855730,Avon Drive - Congleton,2023-03-05T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
855730,Avon Drive - Congleton,2023-03-05T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
855730,Avon Drive - Congleton,2023-03-05T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
855730,Avon Drive - Congleton,2023-03-05T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
855730,Avon Drive - Congleton,2023-03-05T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
855730,Avon Drive - Congleton,2023-03-05T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
855730,Avon Drive - Congleton,2023-03-05T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.88
855730,Avon Drive - Congleton,2023-03-05T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.42
855730,Avon Drive - Congleton,2023-03-05T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.77
855730,Avon Drive - Congleton,2023-03-05T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
855730,Avon Drive - Congleton,2023-03-05T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.5
855730,Avon Drive - Congleton,2023-03-05T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.0
855730,Avon Drive - Congleton,2023-03-05T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.2
855730,Avon Drive - Congleton,2023-03-05T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
855730,Avon Drive - Congleton,2023-03-05T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
855730,Avon Drive - Congleton,2023-03-05T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
855730,Avon Drive - Congleton,2023-03-05T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.74
855730,Avon Drive - Congleton,2023-03-05T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.04
855730,Avon Drive - Congleton,2023-03-05T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.08
855730,Avon Drive - Congleton,2023-03-05T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
855730,Avon Drive - Congleton,2023-03-05T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.7
855730,Avon Drive - Congleton,2023-03-05T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.5
855730,Avon Drive - Congleton,2023-03-05T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.7
855730,Avon Drive - Congleton,2023-03-05T11:30:00.000+00:00,transformer,,Temperature,C,16.4
855730,Avon Drive - Congleton,2023-03-05T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
855730,Avon Drive - Congleton,2023-03-05T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.89
855730,Avon Drive - Congleton,2023-03-05T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
855730,Avon Drive - Congleton,2023-03-05T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.86
855730,Avon Drive - Congleton,2023-03-05T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
855730,Avon Drive - Congleton,2023-03-05T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.84
855730,Avon Drive - Congleton,2023-03-05T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
855730,Avon Drive - Congleton,2023-03-05T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
855730,Avon Drive - Congleton,2023-03-05T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
855730,Avon Drive - Congleton,2023-03-05T11:30:00.000+00:00,busbar,,L3 Active Power,kW,17.62
855730,Avon Drive - Congleton,2023-03-05T11:30:00.000+00:00,busbar,,L2 Active Power,kW,19.46
855730,Avon Drive - Congleton,2023-03-05T11:30:00.000+00:00,busbar,,L1 Active Power,kW,20.85
855730,Avon Drive - Congleton,2023-03-05T11:30:00.000+00:00,busbar,,N Current (RMS),A,42.1
855730,Avon Drive - Congleton,2023-03-05T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
855730,Avon Drive - Congleton,2023-03-05T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
855730,Avon Drive - Congleton,2023-03-05T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
855730,Avon Drive - Congleton,2023-03-05T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
855730,Avon Drive - Congleton,2023-03-05T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
855730,Avon Drive - Congleton,2023-03-05T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
855730,Avon Drive - Congleton,2023-03-05T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.53
855730,Avon Drive - Congleton,2023-03-05T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.2
855730,Avon Drive - Congleton,2023-03-05T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.11
855730,Avon Drive - Congleton,2023-03-05T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.1
855730,Avon Drive - Congleton,2023-03-05T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.5
855730,Avon Drive - Congleton,2023-03-05T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.2
855730,Avon Drive - Congleton,2023-03-05T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.5
855730,Avon Drive - Congleton,2023-03-05T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
855730,Avon Drive - Congleton,2023-03-05T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
855730,Avon Drive - Congleton,2023-03-05T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
855730,Avon Drive - Congleton,2023-03-05T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.5
855730,Avon Drive - Congleton,2023-03-05T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.88
855730,Avon Drive - Congleton,2023-03-05T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.58
855730,Avon Drive - Congleton,2023-03-05T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
855730,Avon Drive - Congleton,2023-03-05T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.8
855730,Avon Drive - Congleton,2023-03-05T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.0
855730,Avon Drive - Congleton,2023-03-05T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.1
855730,Avon Drive - Congleton,2023-03-05T11:20:00.000+00:00,transformer,,Temperature,C,16.4
855730,Avon Drive - Congleton,2023-03-05T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
855730,Avon Drive - Congleton,2023-03-05T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.7
855730,Avon Drive - Congleton,2023-03-05T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
855730,Avon Drive - Congleton,2023-03-05T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.19
855730,Avon Drive - Congleton,2023-03-05T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
855730,Avon Drive - Congleton,2023-03-05T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.02
855730,Avon Drive - Congleton,2023-03-05T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
855730,Avon Drive - Congleton,2023-03-05T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
855730,Avon Drive - Congleton,2023-03-05T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
855730,Avon Drive - Congleton,2023-03-05T11:20:00.000+00:00,busbar,,L3 Active Power,kW,15.03
855730,Avon Drive - Congleton,2023-03-05T11:20:00.000+00:00,busbar,,L2 Active Power,kW,24.08
855730,Avon Drive - Congleton,2023-03-05T11:20:00.000+00:00,busbar,,L1 Active Power,kW,20.69
855730,Avon Drive - Congleton,2023-03-05T11:20:00.000+00:00,busbar,,N Current (RMS),A,51.4
855730,Avon Drive - Congleton,2023-03-05T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
855730,Avon Drive - Congleton,2023-03-05T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
855730,Avon Drive - Congleton,2023-03-05T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
855730,Avon Drive - Congleton,2023-03-05T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
855730,Avon Drive - Congleton,2023-03-05T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
855730,Avon Drive - Congleton,2023-03-05T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
855730,Avon Drive - Congleton,2023-03-05T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.75
855730,Avon Drive - Congleton,2023-03-05T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.17
855730,Avon Drive - Congleton,2023-03-05T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.45
855730,Avon Drive - Congleton,2023-03-05T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.6
855730,Avon Drive - Congleton,2023-03-05T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.6
855730,Avon Drive - Congleton,2023-03-05T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.5
855730,Avon Drive - Congleton,2023-03-05T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.5
855730,Avon Drive - Congleton,2023-03-05T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
855730,Avon Drive - Congleton,2023-03-05T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
855730,Avon Drive - Congleton,2023-03-05T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
855730,Avon Drive - Congleton,2023-03-05T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.32
855730,Avon Drive - Congleton,2023-03-05T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.53
855730,Avon Drive - Congleton,2023-03-05T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.8
855730,Avon Drive - Congleton,2023-03-05T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
855730,Avon Drive - Congleton,2023-03-05T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.5
855730,Avon Drive - Congleton,2023-03-05T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.1
855730,Avon Drive - Congleton,2023-03-05T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.4
855730,Avon Drive - Congleton,2023-03-05T11:10:00.000+00:00,transformer,,Temperature,C,16.1
855730,Avon Drive - Congleton,2023-03-05T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
855730,Avon Drive - Congleton,2023-03-05T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.66
855730,Avon Drive - Congleton,2023-03-05T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
855730,Avon Drive - Congleton,2023-03-05T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.66
855730,Avon Drive - Congleton,2023-03-05T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
855730,Avon Drive - Congleton,2023-03-05T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.5
855730,Avon Drive - Congleton,2023-03-05T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
855730,Avon Drive - Congleton,2023-03-05T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
855730,Avon Drive - Congleton,2023-03-05T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
855730,Avon Drive - Congleton,2023-03-05T11:10:00.000+00:00,busbar,,L3 Active Power,kW,20.06
855730,Avon Drive - Congleton,2023-03-05T11:10:00.000+00:00,busbar,,L2 Active Power,kW,22.7
855730,Avon Drive - Congleton,2023-03-05T11:10:00.000+00:00,busbar,,L1 Active Power,kW,24.25
855730,Avon Drive - Congleton,2023-03-05T11:10:00.000+00:00,busbar,,N Current (RMS),A,50.0
855730,Avon Drive - Congleton,2023-03-05T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
855730,Avon Drive - Congleton,2023-03-05T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
855730,Avon Drive - Congleton,2023-03-05T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
855730,Avon Drive - Congleton,2023-03-05T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
855730,Avon Drive - Congleton,2023-03-05T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
855730,Avon Drive - Congleton,2023-03-05T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
855730,Avon Drive - Congleton,2023-03-05T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.96
855730,Avon Drive - Congleton,2023-03-05T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.29
855730,Avon Drive - Congleton,2023-03-05T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.86
855730,Avon Drive - Congleton,2023-03-05T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,64.2
855730,Avon Drive - Congleton,2023-03-05T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.0
855730,Avon Drive - Congleton,2023-03-05T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.8
855730,Avon Drive - Congleton,2023-03-05T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.8
855730,Avon Drive - Congleton,2023-03-05T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
855730,Avon Drive - Congleton,2023-03-05T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
855730,Avon Drive - Congleton,2023-03-05T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
855730,Avon Drive - Congleton,2023-03-05T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.0
855730,Avon Drive - Congleton,2023-03-05T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.24
855730,Avon Drive - Congleton,2023-03-05T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.44
855730,Avon Drive - Congleton,2023-03-05T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.0
855730,Avon Drive - Congleton,2023-03-05T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.6
855730,Avon Drive - Congleton,2023-03-05T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.0
855730,Avon Drive - Congleton,2023-03-05T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.8
855730,Avon Drive - Congleton,2023-03-05T11:00:00.000+00:00,transformer,,Temperature,C,16.0
855730,Avon Drive - Congleton,2023-03-05T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
855730,Avon Drive - Congleton,2023-03-05T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.3
855730,Avon Drive - Congleton,2023-03-05T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
855730,Avon Drive - Congleton,2023-03-05T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.43
855730,Avon Drive - Congleton,2023-03-05T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
855730,Avon Drive - Congleton,2023-03-05T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.83
855730,Avon Drive - Congleton,2023-03-05T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
855730,Avon Drive - Congleton,2023-03-05T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
855730,Avon Drive - Congleton,2023-03-05T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
855730,Avon Drive - Congleton,2023-03-05T11:00:00.000+00:00,busbar,,L3 Active Power,kW,19.95
855730,Avon Drive - Congleton,2023-03-05T11:00:00.000+00:00,busbar,,L2 Active Power,kW,25.53
855730,Avon Drive - Congleton,2023-03-05T11:00:00.000+00:00,busbar,,L1 Active Power,kW,26.3
855730,Avon Drive - Congleton,2023-03-05T11:00:00.000+00:00,busbar,,N Current (RMS),A,57.2
855730,Avon Drive - Congleton,2023-03-05T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
855730,Avon Drive - Congleton,2023-03-05T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
855730,Avon Drive - Congleton,2023-03-05T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
855730,Avon Drive - Congleton,2023-03-05T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
855730,Avon Drive - Congleton,2023-03-05T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
855730,Avon Drive - Congleton,2023-03-05T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
855730,Avon Drive - Congleton,2023-03-05T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.99
855730,Avon Drive - Congleton,2023-03-05T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.5
855730,Avon Drive - Congleton,2023-03-05T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.44
855730,Avon Drive - Congleton,2023-03-05T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,58.2
855730,Avon Drive - Congleton,2023-03-05T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.6
855730,Avon Drive - Congleton,2023-03-05T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.3
855730,Avon Drive - Congleton,2023-03-05T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.8
855730,Avon Drive - Congleton,2023-03-05T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
855730,Avon Drive - Congleton,2023-03-05T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
855730,Avon Drive - Congleton,2023-03-05T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
855730,Avon Drive - Congleton,2023-03-05T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.63
855730,Avon Drive - Congleton,2023-03-05T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.49
855730,Avon Drive - Congleton,2023-03-05T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.29
855730,Avon Drive - Congleton,2023-03-05T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.5
855730,Avon Drive - Congleton,2023-03-05T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.1
855730,Avon Drive - Congleton,2023-03-05T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.7
855730,Avon Drive - Congleton,2023-03-05T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.7
855730,Avon Drive - Congleton,2023-03-05T10:50:00.000+00:00,transformer,,Temperature,C,15.9
855730,Avon Drive - Congleton,2023-03-05T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
855730,Avon Drive - Congleton,2023-03-05T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.86
855730,Avon Drive - Congleton,2023-03-05T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
855730,Avon Drive - Congleton,2023-03-05T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.72
855730,Avon Drive - Congleton,2023-03-05T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
855730,Avon Drive - Congleton,2023-03-05T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.64
855730,Avon Drive - Congleton,2023-03-05T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
855730,Avon Drive - Congleton,2023-03-05T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
855730,Avon Drive - Congleton,2023-03-05T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
855730,Avon Drive - Congleton,2023-03-05T10:50:00.000+00:00,busbar,,L3 Active Power,kW,19.62
855730,Avon Drive - Congleton,2023-03-05T10:50:00.000+00:00,busbar,,L2 Active Power,kW,24.99
855730,Avon Drive - Congleton,2023-03-05T10:50:00.000+00:00,busbar,,L1 Active Power,kW,26.73
855730,Avon Drive - Congleton,2023-03-05T10:50:00.000+00:00,busbar,,N Current (RMS),A,52.6
855730,Avon Drive - Congleton,2023-03-05T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
855730,Avon Drive - Congleton,2023-03-05T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
855730,Avon Drive - Congleton,2023-03-05T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
855730,Avon Drive - Congleton,2023-03-05T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
855730,Avon Drive - Congleton,2023-03-05T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
855730,Avon Drive - Congleton,2023-03-05T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
855730,Avon Drive - Congleton,2023-03-05T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.24
855730,Avon Drive - Congleton,2023-03-05T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.06
855730,Avon Drive - Congleton,2023-03-05T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.99
855730,Avon Drive - Congleton,2023-03-05T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
855730,Avon Drive - Congleton,2023-03-05T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.9
855730,Avon Drive - Congleton,2023-03-05T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.3
855730,Avon Drive - Congleton,2023-03-05T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.7
855730,Avon Drive - Congleton,2023-03-05T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
855730,Avon Drive - Congleton,2023-03-05T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
855730,Avon Drive - Congleton,2023-03-05T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
855730,Avon Drive - Congleton,2023-03-05T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.45
855730,Avon Drive - Congleton,2023-03-05T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.74
855730,Avon Drive - Congleton,2023-03-05T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.4
855730,Avon Drive - Congleton,2023-03-05T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.8
855730,Avon Drive - Congleton,2023-03-05T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.3
855730,Avon Drive - Congleton,2023-03-05T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.7
855730,Avon Drive - Congleton,2023-03-05T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.0
855730,Avon Drive - Congleton,2023-03-05T10:40:00.000+00:00,transformer,,Temperature,C,15.7
855730,Avon Drive - Congleton,2023-03-05T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
855730,Avon Drive - Congleton,2023-03-05T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.79
855730,Avon Drive - Congleton,2023-03-05T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
855730,Avon Drive - Congleton,2023-03-05T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.58
855730,Avon Drive - Congleton,2023-03-05T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
855730,Avon Drive - Congleton,2023-03-05T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.25
855730,Avon Drive - Congleton,2023-03-05T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
855730,Avon Drive - Congleton,2023-03-05T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
855730,Avon Drive - Congleton,2023-03-05T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
855730,Avon Drive - Congleton,2023-03-05T10:40:00.000+00:00,busbar,,L3 Active Power,kW,24.69
855730,Avon Drive - Congleton,2023-03-05T10:40:00.000+00:00,busbar,,L2 Active Power,kW,28.8
855730,Avon Drive - Congleton,2023-03-05T10:40:00.000+00:00,busbar,,L1 Active Power,kW,21.38
855730,Avon Drive - Congleton,2023-03-05T10:40:00.000+00:00,busbar,,N Current (RMS),A,57.1
855730,Avon Drive - Congleton,2023-03-05T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
855730,Avon Drive - Congleton,2023-03-05T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
855730,Avon Drive - Congleton,2023-03-05T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
855730,Avon Drive - Congleton,2023-03-05T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
855730,Avon Drive - Congleton,2023-03-05T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
855730,Avon Drive - Congleton,2023-03-05T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
855730,Avon Drive - Congleton,2023-03-05T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.18
855730,Avon Drive - Congleton,2023-03-05T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.41
855730,Avon Drive - Congleton,2023-03-05T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.25
855730,Avon Drive - Congleton,2023-03-05T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,48.5
855730,Avon Drive - Congleton,2023-03-05T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.4
855730,Avon Drive - Congleton,2023-03-05T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.3
855730,Avon Drive - Congleton,2023-03-05T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.4
855730,Avon Drive - Congleton,2023-03-05T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
855730,Avon Drive - Congleton,2023-03-05T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
855730,Avon Drive - Congleton,2023-03-05T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
855730,Avon Drive - Congleton,2023-03-05T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.66
855730,Avon Drive - Congleton,2023-03-05T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.53
855730,Avon Drive - Congleton,2023-03-05T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.4
855730,Avon Drive - Congleton,2023-03-05T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.7
855730,Avon Drive - Congleton,2023-03-05T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.2
855730,Avon Drive - Congleton,2023-03-05T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.0
855730,Avon Drive - Congleton,2023-03-05T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.5
855730,Avon Drive - Congleton,2023-03-05T10:30:00.000+00:00,transformer,,Temperature,C,15.6
855730,Avon Drive - Congleton,2023-03-05T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
855730,Avon Drive - Congleton,2023-03-05T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.25
855730,Avon Drive - Congleton,2023-03-05T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
855730,Avon Drive - Congleton,2023-03-05T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.96
855730,Avon Drive - Congleton,2023-03-05T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
855730,Avon Drive - Congleton,2023-03-05T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.39
855730,Avon Drive - Congleton,2023-03-05T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
855730,Avon Drive - Congleton,2023-03-05T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
855730,Avon Drive - Congleton,2023-03-05T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
855730,Avon Drive - Congleton,2023-03-05T10:30:00.000+00:00,busbar,,L3 Active Power,kW,18.84
855730,Avon Drive - Congleton,2023-03-05T10:30:00.000+00:00,busbar,,L2 Active Power,kW,32.93
855730,Avon Drive - Congleton,2023-03-05T10:30:00.000+00:00,busbar,,L1 Active Power,kW,25.65
855730,Avon Drive - Congleton,2023-03-05T10:30:00.000+00:00,busbar,,N Current (RMS),A,64.6
855730,Avon Drive - Congleton,2023-03-05T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
855730,Avon Drive - Congleton,2023-03-05T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.5
855730,Avon Drive - Congleton,2023-03-05T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
855730,Avon Drive - Congleton,2023-03-05T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
855730,Avon Drive - Congleton,2023-03-05T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
855730,Avon Drive - Congleton,2023-03-05T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
855730,Avon Drive - Congleton,2023-03-05T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.16
855730,Avon Drive - Congleton,2023-03-05T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.16
855730,Avon Drive - Congleton,2023-03-05T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.38
855730,Avon Drive - Congleton,2023-03-05T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,64.4
855730,Avon Drive - Congleton,2023-03-05T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.8
855730,Avon Drive - Congleton,2023-03-05T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.8
855730,Avon Drive - Congleton,2023-03-05T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.4
855730,Avon Drive - Congleton,2023-03-05T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
855730,Avon Drive - Congleton,2023-03-05T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
855730,Avon Drive - Congleton,2023-03-05T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
855730,Avon Drive - Congleton,2023-03-05T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.36
855730,Avon Drive - Congleton,2023-03-05T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.23
855730,Avon Drive - Congleton,2023-03-05T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.54
855730,Avon Drive - Congleton,2023-03-05T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.1
855730,Avon Drive - Congleton,2023-03-05T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.6
855730,Avon Drive - Congleton,2023-03-05T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.0
855730,Avon Drive - Congleton,2023-03-05T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.6
855730,Avon Drive - Congleton,2023-03-05T10:20:00.000+00:00,transformer,,Temperature,C,15.3
855730,Avon Drive - Congleton,2023-03-05T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
855730,Avon Drive - Congleton,2023-03-05T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
855730,Avon Drive - Congleton,2023-03-05T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
855730,Avon Drive - Congleton,2023-03-05T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.93
855730,Avon Drive - Congleton,2023-03-05T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
855730,Avon Drive - Congleton,2023-03-05T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.41
855730,Avon Drive - Congleton,2023-03-05T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
855730,Avon Drive - Congleton,2023-03-05T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
855730,Avon Drive - Congleton,2023-03-05T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
855730,Avon Drive - Congleton,2023-03-05T10:20:00.000+00:00,busbar,,L3 Active Power,kW,15.52
855730,Avon Drive - Congleton,2023-03-05T10:20:00.000+00:00,busbar,,L2 Active Power,kW,38.4
855730,Avon Drive - Congleton,2023-03-05T10:20:00.000+00:00,busbar,,L1 Active Power,kW,29.92
855730,Avon Drive - Congleton,2023-03-05T10:20:00.000+00:00,busbar,,N Current (RMS),A,89.0
855730,Avon Drive - Congleton,2023-03-05T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
855730,Avon Drive - Congleton,2023-03-05T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.7
855730,Avon Drive - Congleton,2023-03-05T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
855730,Avon Drive - Congleton,2023-03-05T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
855730,Avon Drive - Congleton,2023-03-05T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
855730,Avon Drive - Congleton,2023-03-05T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
855730,Avon Drive - Congleton,2023-03-05T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.27
855730,Avon Drive - Congleton,2023-03-05T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.4
855730,Avon Drive - Congleton,2023-03-05T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.81
855730,Avon Drive - Congleton,2023-03-05T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,55.9
855730,Avon Drive - Congleton,2023-03-05T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.9
855730,Avon Drive - Congleton,2023-03-05T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.2
855730,Avon Drive - Congleton,2023-03-05T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.8
855730,Avon Drive - Congleton,2023-03-05T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
855730,Avon Drive - Congleton,2023-03-05T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
855730,Avon Drive - Congleton,2023-03-05T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
855730,Avon Drive - Congleton,2023-03-05T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.85
855730,Avon Drive - Congleton,2023-03-05T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.91
855730,Avon Drive - Congleton,2023-03-05T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.05
855730,Avon Drive - Congleton,2023-03-05T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
855730,Avon Drive - Congleton,2023-03-05T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.9
855730,Avon Drive - Congleton,2023-03-05T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.7
855730,Avon Drive - Congleton,2023-03-05T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.8
855730,Avon Drive - Congleton,2023-03-05T10:10:00.000+00:00,transformer,,Temperature,C,14.9
855730,Avon Drive - Congleton,2023-03-05T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
855730,Avon Drive - Congleton,2023-03-05T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.98
855730,Avon Drive - Congleton,2023-03-05T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
855730,Avon Drive - Congleton,2023-03-05T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.75
855730,Avon Drive - Congleton,2023-03-05T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
855730,Avon Drive - Congleton,2023-03-05T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.25
855730,Avon Drive - Congleton,2023-03-05T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
855730,Avon Drive - Congleton,2023-03-05T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
855730,Avon Drive - Congleton,2023-03-05T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
855730,Avon Drive - Congleton,2023-03-05T10:10:00.000+00:00,busbar,,L3 Active Power,kW,20.12
855730,Avon Drive - Congleton,2023-03-05T10:10:00.000+00:00,busbar,,L2 Active Power,kW,36.31
855730,Avon Drive - Congleton,2023-03-05T10:10:00.000+00:00,busbar,,L1 Active Power,kW,29.85
855730,Avon Drive - Congleton,2023-03-05T10:10:00.000+00:00,busbar,,N Current (RMS),A,69.0
855730,Avon Drive - Congleton,2023-03-05T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
855730,Avon Drive - Congleton,2023-03-05T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.0
855730,Avon Drive - Congleton,2023-03-05T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
855730,Avon Drive - Congleton,2023-03-05T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
855730,Avon Drive - Congleton,2023-03-05T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
855730,Avon Drive - Congleton,2023-03-05T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
855730,Avon Drive - Congleton,2023-03-05T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.8
855730,Avon Drive - Congleton,2023-03-05T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.54
855730,Avon Drive - Congleton,2023-03-05T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.9
855730,Avon Drive - Congleton,2023-03-05T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
855730,Avon Drive - Congleton,2023-03-05T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.8
855730,Avon Drive - Congleton,2023-03-05T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.2
855730,Avon Drive - Congleton,2023-03-05T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.3
855730,Avon Drive - Congleton,2023-03-05T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
855730,Avon Drive - Congleton,2023-03-05T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
855730,Avon Drive - Congleton,2023-03-05T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
855730,Avon Drive - Congleton,2023-03-05T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.08
855730,Avon Drive - Congleton,2023-03-05T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.12
855730,Avon Drive - Congleton,2023-03-05T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.24
855730,Avon Drive - Congleton,2023-03-05T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.9
855730,Avon Drive - Congleton,2023-03-05T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.8
855730,Avon Drive - Congleton,2023-03-05T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.1
855730,Avon Drive - Congleton,2023-03-05T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.2
855730,Avon Drive - Congleton,2023-03-05T10:00:00.000+00:00,transformer,,Temperature,C,14.7
