Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-03-06T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.6
855730,Avon Drive - Congleton,2023-03-06T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
855730,Avon Drive - Congleton,2023-03-06T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
855730,Avon Drive - Congleton,2023-03-06T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
855730,Avon Drive - Congleton,2023-03-06T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.99
855730,Avon Drive - Congleton,2023-03-06T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.51
855730,Avon Drive - Congleton,2023-03-06T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.9
855730,Avon Drive - Congleton,2023-03-06T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.5
855730,Avon Drive - Congleton,2023-03-06T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.9
855730,Avon Drive - Congleton,2023-03-06T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.2
855730,Avon Drive - Congleton,2023-03-06T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.0
855730,Avon Drive - Congleton,2023-03-06T22:40:00.000+00:00,transformer,,Temperature,C,15.2
855730,Avon Drive - Congleton,2023-03-06T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
855730,Avon Drive - Congleton,2023-03-06T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
855730,Avon Drive - Congleton,2023-03-06T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
855730,Avon Drive - Congleton,2023-03-06T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
855730,Avon Drive - Congleton,2023-03-06T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
855730,Avon Drive - Congleton,2023-03-06T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
855730,Avon Drive - Congleton,2023-03-06T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
855730,Avon Drive - Congleton,2023-03-06T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
855730,Avon Drive - Congleton,2023-03-06T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
855730,Avon Drive - Congleton,2023-03-06T22:40:00.000+00:00,busbar,,L3 Active Power,kW,20.71
855730,Avon Drive - Congleton,2023-03-06T22:40:00.000+00:00,busbar,,L2 Active Power,kW,14.96
855730,Avon Drive - Congleton,2023-03-06T22:40:00.000+00:00,busbar,,L1 Active Power,kW,14.53
855730,Avon Drive - Congleton,2023-03-06T22:40:00.000+00:00,busbar,,N Current (RMS),A,48.9
855730,Avon Drive - Congleton,2023-03-06T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
855730,Avon Drive - Congleton,2023-03-06T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
855730,Avon Drive - Congleton,2023-03-06T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
855730,Avon Drive - Congleton,2023-03-06T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
855730,Avon Drive - Congleton,2023-03-06T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
855730,Avon Drive - Congleton,2023-03-06T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
855730,Avon Drive - Congleton,2023-03-06T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.36
855730,Avon Drive - Congleton,2023-03-06T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.11
855730,Avon Drive - Congleton,2023-03-06T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.58
855730,Avon Drive - Congleton,2023-03-06T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
855730,Avon Drive - Congleton,2023-03-06T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.9
855730,Avon Drive - Congleton,2023-03-06T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.7
855730,Avon Drive - Congleton,2023-03-06T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.3
855730,Avon Drive - Congleton,2023-03-06T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
855730,Avon Drive - Congleton,2023-03-06T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
855730,Avon Drive - Congleton,2023-03-06T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.82
855730,Avon Drive - Congleton,2023-03-06T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.59
855730,Avon Drive - Congleton,2023-03-06T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.11
855730,Avon Drive - Congleton,2023-03-06T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.02
855730,Avon Drive - Congleton,2023-03-06T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.7
855730,Avon Drive - Congleton,2023-03-06T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.0
855730,Avon Drive - Congleton,2023-03-06T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.8
855730,Avon Drive - Congleton,2023-03-06T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.8
855730,Avon Drive - Congleton,2023-03-06T22:30:00.000+00:00,transformer,,Temperature,C,15.3
855730,Avon Drive - Congleton,2023-03-06T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
855730,Avon Drive - Congleton,2023-03-06T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
855730,Avon Drive - Congleton,2023-03-06T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
855730,Avon Drive - Congleton,2023-03-06T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
855730,Avon Drive - Congleton,2023-03-06T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
855730,Avon Drive - Congleton,2023-03-06T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
855730,Avon Drive - Congleton,2023-03-06T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
855730,Avon Drive - Congleton,2023-03-06T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
855730,Avon Drive - Congleton,2023-03-06T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
855730,Avon Drive - Congleton,2023-03-06T22:30:00.000+00:00,busbar,,L3 Active Power,kW,16.95
855730,Avon Drive - Congleton,2023-03-06T22:30:00.000+00:00,busbar,,L2 Active Power,kW,17.22
855730,Avon Drive - Congleton,2023-03-06T22:30:00.000+00:00,busbar,,L1 Active Power,kW,17.6
855730,Avon Drive - Congleton,2023-03-06T22:30:00.000+00:00,busbar,,N Current (RMS),A,44.9
855730,Avon Drive - Congleton,2023-03-06T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
855730,Avon Drive - Congleton,2023-03-06T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
855730,Avon Drive - Congleton,2023-03-06T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
855730,Avon Drive - Congleton,2023-03-06T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
855730,Avon Drive - Congleton,2023-03-06T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
855730,Avon Drive - Congleton,2023-03-06T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
855730,Avon Drive - Congleton,2023-03-06T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.9
855730,Avon Drive - Congleton,2023-03-06T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.05
855730,Avon Drive - Congleton,2023-03-06T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.16
855730,Avon Drive - Congleton,2023-03-06T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
855730,Avon Drive - Congleton,2023-03-06T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.5
855730,Avon Drive - Congleton,2023-03-06T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.4
855730,Avon Drive - Congleton,2023-03-06T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.9
855730,Avon Drive - Congleton,2023-03-06T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
855730,Avon Drive - Congleton,2023-03-06T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
855730,Avon Drive - Congleton,2023-03-06T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.74
855730,Avon Drive - Congleton,2023-03-06T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.41
855730,Avon Drive - Congleton,2023-03-06T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.21
855730,Avon Drive - Congleton,2023-03-06T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.45
855730,Avon Drive - Congleton,2023-03-06T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
855730,Avon Drive - Congleton,2023-03-06T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.8
855730,Avon Drive - Congleton,2023-03-06T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.2
855730,Avon Drive - Congleton,2023-03-06T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.9
855730,Avon Drive - Congleton,2023-03-06T22:20:00.000+00:00,transformer,,Temperature,C,15.4
855730,Avon Drive - Congleton,2023-03-06T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
855730,Avon Drive - Congleton,2023-03-06T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
855730,Avon Drive - Congleton,2023-03-06T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
855730,Avon Drive - Congleton,2023-03-06T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
855730,Avon Drive - Congleton,2023-03-06T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
855730,Avon Drive - Congleton,2023-03-06T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
855730,Avon Drive - Congleton,2023-03-06T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
855730,Avon Drive - Congleton,2023-03-06T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
855730,Avon Drive - Congleton,2023-03-06T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
855730,Avon Drive - Congleton,2023-03-06T22:20:00.000+00:00,busbar,,L3 Active Power,kW,20.32
855730,Avon Drive - Congleton,2023-03-06T22:20:00.000+00:00,busbar,,L2 Active Power,kW,16.26
855730,Avon Drive - Congleton,2023-03-06T22:20:00.000+00:00,busbar,,L1 Active Power,kW,15.61
855730,Avon Drive - Congleton,2023-03-06T22:20:00.000+00:00,busbar,,N Current (RMS),A,50.3
855730,Avon Drive - Congleton,2023-03-06T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
855730,Avon Drive - Congleton,2023-03-06T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
855730,Avon Drive - Congleton,2023-03-06T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
855730,Avon Drive - Congleton,2023-03-06T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
855730,Avon Drive - Congleton,2023-03-06T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
855730,Avon Drive - Congleton,2023-03-06T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
855730,Avon Drive - Congleton,2023-03-06T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.83
855730,Avon Drive - Congleton,2023-03-06T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.62
855730,Avon Drive - Congleton,2023-03-06T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.06
855730,Avon Drive - Congleton,2023-03-06T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
855730,Avon Drive - Congleton,2023-03-06T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.0
855730,Avon Drive - Congleton,2023-03-06T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.6
855730,Avon Drive - Congleton,2023-03-06T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.8
855730,Avon Drive - Congleton,2023-03-06T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
855730,Avon Drive - Congleton,2023-03-06T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
855730,Avon Drive - Congleton,2023-03-06T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
855730,Avon Drive - Congleton,2023-03-06T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.77
855730,Avon Drive - Congleton,2023-03-06T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.23
855730,Avon Drive - Congleton,2023-03-06T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.29
855730,Avon Drive - Congleton,2023-03-06T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.0
855730,Avon Drive - Congleton,2023-03-06T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.1
855730,Avon Drive - Congleton,2023-03-06T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.7
855730,Avon Drive - Congleton,2023-03-06T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.4
855730,Avon Drive - Congleton,2023-03-06T22:10:00.000+00:00,transformer,,Temperature,C,15.5
855730,Avon Drive - Congleton,2023-03-06T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
855730,Avon Drive - Congleton,2023-03-06T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
855730,Avon Drive - Congleton,2023-03-06T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
855730,Avon Drive - Congleton,2023-03-06T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
855730,Avon Drive - Congleton,2023-03-06T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
855730,Avon Drive - Congleton,2023-03-06T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
855730,Avon Drive - Congleton,2023-03-06T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
855730,Avon Drive - Congleton,2023-03-06T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
855730,Avon Drive - Congleton,2023-03-06T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
855730,Avon Drive - Congleton,2023-03-06T22:10:00.000+00:00,busbar,,L3 Active Power,kW,22.61
855730,Avon Drive - Congleton,2023-03-06T22:10:00.000+00:00,busbar,,L2 Active Power,kW,14.85
855730,Avon Drive - Congleton,2023-03-06T22:10:00.000+00:00,busbar,,L1 Active Power,kW,18.35
855730,Avon Drive - Congleton,2023-03-06T22:10:00.000+00:00,busbar,,N Current (RMS),A,58.5
855730,Avon Drive - Congleton,2023-03-06T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
855730,Avon Drive - Congleton,2023-03-06T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
855730,Avon Drive - Congleton,2023-03-06T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
855730,Avon Drive - Congleton,2023-03-06T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
855730,Avon Drive - Congleton,2023-03-06T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
855730,Avon Drive - Congleton,2023-03-06T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
855730,Avon Drive - Congleton,2023-03-06T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.1
855730,Avon Drive - Congleton,2023-03-06T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.31
855730,Avon Drive - Congleton,2023-03-06T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.03
855730,Avon Drive - Congleton,2023-03-06T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
855730,Avon Drive - Congleton,2023-03-06T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.4
855730,Avon Drive - Congleton,2023-03-06T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.5
855730,Avon Drive - Congleton,2023-03-06T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.2
855730,Avon Drive - Congleton,2023-03-06T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
855730,Avon Drive - Congleton,2023-03-06T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
855730,Avon Drive - Congleton,2023-03-06T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
855730,Avon Drive - Congleton,2023-03-06T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.59
855730,Avon Drive - Congleton,2023-03-06T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.11
855730,Avon Drive - Congleton,2023-03-06T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.47
855730,Avon Drive - Congleton,2023-03-06T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
855730,Avon Drive - Congleton,2023-03-06T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.4
855730,Avon Drive - Congleton,2023-03-06T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.2
855730,Avon Drive - Congleton,2023-03-06T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.2
855730,Avon Drive - Congleton,2023-03-06T22:00:00.000+00:00,transformer,,Temperature,C,15.6
855730,Avon Drive - Congleton,2023-03-06T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
855730,Avon Drive - Congleton,2023-03-06T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
855730,Avon Drive - Congleton,2023-03-06T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
855730,Avon Drive - Congleton,2023-03-06T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
855730,Avon Drive - Congleton,2023-03-06T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
855730,Avon Drive - Congleton,2023-03-06T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
855730,Avon Drive - Congleton,2023-03-06T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
855730,Avon Drive - Congleton,2023-03-06T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
855730,Avon Drive - Congleton,2023-03-06T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
855730,Avon Drive - Congleton,2023-03-06T22:00:00.000+00:00,busbar,,L3 Active Power,kW,18.69
855730,Avon Drive - Congleton,2023-03-06T22:00:00.000+00:00,busbar,,L2 Active Power,kW,16.41
855730,Avon Drive - Congleton,2023-03-06T22:00:00.000+00:00,busbar,,L1 Active Power,kW,18.5
855730,Avon Drive - Congleton,2023-03-06T22:00:00.000+00:00,busbar,,N Current (RMS),A,50.2
855730,Avon Drive - Congleton,2023-03-06T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
855730,Avon Drive - Congleton,2023-03-06T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
855730,Avon Drive - Congleton,2023-03-06T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
855730,Avon Drive - Congleton,2023-03-06T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
855730,Avon Drive - Congleton,2023-03-06T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
855730,Avon Drive - Congleton,2023-03-06T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
855730,Avon Drive - Congleton,2023-03-06T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.29
855730,Avon Drive - Congleton,2023-03-06T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.73
855730,Avon Drive - Congleton,2023-03-06T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.21
855730,Avon Drive - Congleton,2023-03-06T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
855730,Avon Drive - Congleton,2023-03-06T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.3
855730,Avon Drive - Congleton,2023-03-06T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.3
855730,Avon Drive - Congleton,2023-03-06T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.5
855730,Avon Drive - Congleton,2023-03-06T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
855730,Avon Drive - Congleton,2023-03-06T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
855730,Avon Drive - Congleton,2023-03-06T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
855730,Avon Drive - Congleton,2023-03-06T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.07
855730,Avon Drive - Congleton,2023-03-06T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.67
855730,Avon Drive - Congleton,2023-03-06T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.92
855730,Avon Drive - Congleton,2023-03-06T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
855730,Avon Drive - Congleton,2023-03-06T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.7
855730,Avon Drive - Congleton,2023-03-06T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.2
855730,Avon Drive - Congleton,2023-03-06T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.2
855730,Avon Drive - Congleton,2023-03-06T21:50:00.000+00:00,transformer,,Temperature,C,15.7
855730,Avon Drive - Congleton,2023-03-06T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
855730,Avon Drive - Congleton,2023-03-06T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
855730,Avon Drive - Congleton,2023-03-06T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
855730,Avon Drive - Congleton,2023-03-06T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
855730,Avon Drive - Congleton,2023-03-06T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
855730,Avon Drive - Congleton,2023-03-06T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
855730,Avon Drive - Congleton,2023-03-06T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
855730,Avon Drive - Congleton,2023-03-06T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
855730,Avon Drive - Congleton,2023-03-06T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
855730,Avon Drive - Congleton,2023-03-06T21:50:00.000+00:00,busbar,,L3 Active Power,kW,20.37
855730,Avon Drive - Congleton,2023-03-06T21:50:00.000+00:00,busbar,,L2 Active Power,kW,16.41
855730,Avon Drive - Congleton,2023-03-06T21:50:00.000+00:00,busbar,,L1 Active Power,kW,15.13
855730,Avon Drive - Congleton,2023-03-06T21:50:00.000+00:00,busbar,,N Current (RMS),A,53.6
855730,Avon Drive - Congleton,2023-03-06T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
855730,Avon Drive - Congleton,2023-03-06T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
855730,Avon Drive - Congleton,2023-03-06T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
855730,Avon Drive - Congleton,2023-03-06T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
855730,Avon Drive - Congleton,2023-03-06T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
855730,Avon Drive - Congleton,2023-03-06T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
855730,Avon Drive - Congleton,2023-03-06T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.94
855730,Avon Drive - Congleton,2023-03-06T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.01
855730,Avon Drive - Congleton,2023-03-06T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.81
855730,Avon Drive - Congleton,2023-03-06T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
855730,Avon Drive - Congleton,2023-03-06T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.0
855730,Avon Drive - Congleton,2023-03-06T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.5
855730,Avon Drive - Congleton,2023-03-06T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.4
855730,Avon Drive - Congleton,2023-03-06T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
855730,Avon Drive - Congleton,2023-03-06T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
855730,Avon Drive - Congleton,2023-03-06T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
855730,Avon Drive - Congleton,2023-03-06T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.34
855730,Avon Drive - Congleton,2023-03-06T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.3
855730,Avon Drive - Congleton,2023-03-06T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.29
855730,Avon Drive - Congleton,2023-03-06T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.7
855730,Avon Drive - Congleton,2023-03-06T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.4
855730,Avon Drive - Congleton,2023-03-06T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.4
855730,Avon Drive - Congleton,2023-03-06T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.3
855730,Avon Drive - Congleton,2023-03-06T21:40:00.000+00:00,transformer,,Temperature,C,15.8
855730,Avon Drive - Congleton,2023-03-06T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
855730,Avon Drive - Congleton,2023-03-06T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.34
855730,Avon Drive - Congleton,2023-03-06T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
855730,Avon Drive - Congleton,2023-03-06T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.95
855730,Avon Drive - Congleton,2023-03-06T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
855730,Avon Drive - Congleton,2023-03-06T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
855730,Avon Drive - Congleton,2023-03-06T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
855730,Avon Drive - Congleton,2023-03-06T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
855730,Avon Drive - Congleton,2023-03-06T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
855730,Avon Drive - Congleton,2023-03-06T21:40:00.000+00:00,busbar,,L3 Active Power,kW,24.28
855730,Avon Drive - Congleton,2023-03-06T21:40:00.000+00:00,busbar,,L2 Active Power,kW,17.32
855730,Avon Drive - Congleton,2023-03-06T21:40:00.000+00:00,busbar,,L1 Active Power,kW,17.1
855730,Avon Drive - Congleton,2023-03-06T21:40:00.000+00:00,busbar,,N Current (RMS),A,60.4
855730,Avon Drive - Congleton,2023-03-06T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
855730,Avon Drive - Congleton,2023-03-06T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
855730,Avon Drive - Congleton,2023-03-06T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
855730,Avon Drive - Congleton,2023-03-06T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
855730,Avon Drive - Congleton,2023-03-06T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
855730,Avon Drive - Congleton,2023-03-06T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
855730,Avon Drive - Congleton,2023-03-06T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.44
855730,Avon Drive - Congleton,2023-03-06T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.63
855730,Avon Drive - Congleton,2023-03-06T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.63
855730,Avon Drive - Congleton,2023-03-06T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.5
855730,Avon Drive - Congleton,2023-03-06T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.2
855730,Avon Drive - Congleton,2023-03-06T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.0
855730,Avon Drive - Congleton,2023-03-06T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.6
855730,Avon Drive - Congleton,2023-03-06T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
855730,Avon Drive - Congleton,2023-03-06T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
855730,Avon Drive - Congleton,2023-03-06T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
855730,Avon Drive - Congleton,2023-03-06T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.89
855730,Avon Drive - Congleton,2023-03-06T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.9
855730,Avon Drive - Congleton,2023-03-06T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.06
855730,Avon Drive - Congleton,2023-03-06T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.1
855730,Avon Drive - Congleton,2023-03-06T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.5
855730,Avon Drive - Congleton,2023-03-06T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.0
855730,Avon Drive - Congleton,2023-03-06T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.7
855730,Avon Drive - Congleton,2023-03-06T21:30:00.000+00:00,transformer,,Temperature,C,15.9
855730,Avon Drive - Congleton,2023-03-06T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
855730,Avon Drive - Congleton,2023-03-06T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.15
855730,Avon Drive - Congleton,2023-03-06T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
855730,Avon Drive - Congleton,2023-03-06T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.44
855730,Avon Drive - Congleton,2023-03-06T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
855730,Avon Drive - Congleton,2023-03-06T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.67
855730,Avon Drive - Congleton,2023-03-06T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
855730,Avon Drive - Congleton,2023-03-06T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
855730,Avon Drive - Congleton,2023-03-06T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
855730,Avon Drive - Congleton,2023-03-06T21:30:00.000+00:00,busbar,,L3 Active Power,kW,22.34
855730,Avon Drive - Congleton,2023-03-06T21:30:00.000+00:00,busbar,,L2 Active Power,kW,23.52
855730,Avon Drive - Congleton,2023-03-06T21:30:00.000+00:00,busbar,,L1 Active Power,kW,18.69
855730,Avon Drive - Congleton,2023-03-06T21:30:00.000+00:00,busbar,,N Current (RMS),A,60.0
855730,Avon Drive - Congleton,2023-03-06T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
855730,Avon Drive - Congleton,2023-03-06T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
855730,Avon Drive - Congleton,2023-03-06T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
855730,Avon Drive - Congleton,2023-03-06T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
855730,Avon Drive - Congleton,2023-03-06T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
855730,Avon Drive - Congleton,2023-03-06T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
855730,Avon Drive - Congleton,2023-03-06T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.85
855730,Avon Drive - Congleton,2023-03-06T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.81
855730,Avon Drive - Congleton,2023-03-06T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.8
855730,Avon Drive - Congleton,2023-03-06T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
855730,Avon Drive - Congleton,2023-03-06T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.7
855730,Avon Drive - Congleton,2023-03-06T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.9
855730,Avon Drive - Congleton,2023-03-06T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.0
855730,Avon Drive - Congleton,2023-03-06T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
855730,Avon Drive - Congleton,2023-03-06T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
855730,Avon Drive - Congleton,2023-03-06T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
855730,Avon Drive - Congleton,2023-03-06T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.94
855730,Avon Drive - Congleton,2023-03-06T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.58
855730,Avon Drive - Congleton,2023-03-06T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.57
855730,Avon Drive - Congleton,2023-03-06T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
855730,Avon Drive - Congleton,2023-03-06T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.1
855730,Avon Drive - Congleton,2023-03-06T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.5
855730,Avon Drive - Congleton,2023-03-06T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.5
855730,Avon Drive - Congleton,2023-03-06T21:20:00.000+00:00,transformer,,Temperature,C,15.9
855730,Avon Drive - Congleton,2023-03-06T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
855730,Avon Drive - Congleton,2023-03-06T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.27
855730,Avon Drive - Congleton,2023-03-06T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
855730,Avon Drive - Congleton,2023-03-06T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.58
855730,Avon Drive - Congleton,2023-03-06T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
855730,Avon Drive - Congleton,2023-03-06T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.12
855730,Avon Drive - Congleton,2023-03-06T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
855730,Avon Drive - Congleton,2023-03-06T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
855730,Avon Drive - Congleton,2023-03-06T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
855730,Avon Drive - Congleton,2023-03-06T21:20:00.000+00:00,busbar,,L3 Active Power,kW,25.79
855730,Avon Drive - Congleton,2023-03-06T21:20:00.000+00:00,busbar,,L2 Active Power,kW,25.39
855730,Avon Drive - Congleton,2023-03-06T21:20:00.000+00:00,busbar,,L1 Active Power,kW,23.37
855730,Avon Drive - Congleton,2023-03-06T21:20:00.000+00:00,busbar,,N Current (RMS),A,55.4
855730,Avon Drive - Congleton,2023-03-06T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
855730,Avon Drive - Congleton,2023-03-06T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
855730,Avon Drive - Congleton,2023-03-06T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
855730,Avon Drive - Congleton,2023-03-06T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
855730,Avon Drive - Congleton,2023-03-06T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
855730,Avon Drive - Congleton,2023-03-06T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
855730,Avon Drive - Congleton,2023-03-06T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.38
855730,Avon Drive - Congleton,2023-03-06T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.03
855730,Avon Drive - Congleton,2023-03-06T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.57
855730,Avon Drive - Congleton,2023-03-06T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
855730,Avon Drive - Congleton,2023-03-06T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.2
855730,Avon Drive - Congleton,2023-03-06T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.7
855730,Avon Drive - Congleton,2023-03-06T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.1
855730,Avon Drive - Congleton,2023-03-06T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
855730,Avon Drive - Congleton,2023-03-06T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
855730,Avon Drive - Congleton,2023-03-06T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
855730,Avon Drive - Congleton,2023-03-06T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.74
855730,Avon Drive - Congleton,2023-03-06T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.54
855730,Avon Drive - Congleton,2023-03-06T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.88
855730,Avon Drive - Congleton,2023-03-06T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.9
855730,Avon Drive - Congleton,2023-03-06T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.6
855730,Avon Drive - Congleton,2023-03-06T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.1
855730,Avon Drive - Congleton,2023-03-06T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.8
855730,Avon Drive - Congleton,2023-03-06T21:10:00.000+00:00,transformer,,Temperature,C,16.0
855730,Avon Drive - Congleton,2023-03-06T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
855730,Avon Drive - Congleton,2023-03-06T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.48
855730,Avon Drive - Congleton,2023-03-06T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
855730,Avon Drive - Congleton,2023-03-06T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.14
855730,Avon Drive - Congleton,2023-03-06T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
855730,Avon Drive - Congleton,2023-03-06T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.44
855730,Avon Drive - Congleton,2023-03-06T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
855730,Avon Drive - Congleton,2023-03-06T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
855730,Avon Drive - Congleton,2023-03-06T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
855730,Avon Drive - Congleton,2023-03-06T21:10:00.000+00:00,busbar,,L3 Active Power,kW,30.12
855730,Avon Drive - Congleton,2023-03-06T21:10:00.000+00:00,busbar,,L2 Active Power,kW,22.58
855730,Avon Drive - Congleton,2023-03-06T21:10:00.000+00:00,busbar,,L1 Active Power,kW,23.45
855730,Avon Drive - Congleton,2023-03-06T21:10:00.000+00:00,busbar,,N Current (RMS),A,63.4
855730,Avon Drive - Congleton,2023-03-06T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
855730,Avon Drive - Congleton,2023-03-06T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
855730,Avon Drive - Congleton,2023-03-06T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
855730,Avon Drive - Congleton,2023-03-06T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
855730,Avon Drive - Congleton,2023-03-06T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
855730,Avon Drive - Congleton,2023-03-06T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
855730,Avon Drive - Congleton,2023-03-06T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.83
855730,Avon Drive - Congleton,2023-03-06T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.01
855730,Avon Drive - Congleton,2023-03-06T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.5
855730,Avon Drive - Congleton,2023-03-06T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
855730,Avon Drive - Congleton,2023-03-06T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.2
855730,Avon Drive - Congleton,2023-03-06T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.2
855730,Avon Drive - Congleton,2023-03-06T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.0
855730,Avon Drive - Congleton,2023-03-06T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
855730,Avon Drive - Congleton,2023-03-06T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
855730,Avon Drive - Congleton,2023-03-06T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
855730,Avon Drive - Congleton,2023-03-06T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.53
855730,Avon Drive - Congleton,2023-03-06T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.55
855730,Avon Drive - Congleton,2023-03-06T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.24
855730,Avon Drive - Congleton,2023-03-06T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
855730,Avon Drive - Congleton,2023-03-06T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.5
855730,Avon Drive - Congleton,2023-03-06T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.5
855730,Avon Drive - Congleton,2023-03-06T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.2
855730,Avon Drive - Congleton,2023-03-06T21:00:00.000+00:00,transformer,,Temperature,C,16.0
855730,Avon Drive - Congleton,2023-03-06T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
855730,Avon Drive - Congleton,2023-03-06T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.9
855730,Avon Drive - Congleton,2023-03-06T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
855730,Avon Drive - Congleton,2023-03-06T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.92
855730,Avon Drive - Congleton,2023-03-06T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
855730,Avon Drive - Congleton,2023-03-06T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.56
855730,Avon Drive - Congleton,2023-03-06T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
855730,Avon Drive - Congleton,2023-03-06T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
855730,Avon Drive - Congleton,2023-03-06T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
855730,Avon Drive - Congleton,2023-03-06T21:00:00.000+00:00,busbar,,L3 Active Power,kW,27.36
855730,Avon Drive - Congleton,2023-03-06T21:00:00.000+00:00,busbar,,L2 Active Power,kW,21.55
855730,Avon Drive - Congleton,2023-03-06T21:00:00.000+00:00,busbar,,L1 Active Power,kW,22.74
855730,Avon Drive - Congleton,2023-03-06T21:00:00.000+00:00,busbar,,N Current (RMS),A,60.8
855730,Avon Drive - Congleton,2023-03-06T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
855730,Avon Drive - Congleton,2023-03-06T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
855730,Avon Drive - Congleton,2023-03-06T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
855730,Avon Drive - Congleton,2023-03-06T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
855730,Avon Drive - Congleton,2023-03-06T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
855730,Avon Drive - Congleton,2023-03-06T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
855730,Avon Drive - Congleton,2023-03-06T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.58
855730,Avon Drive - Congleton,2023-03-06T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.82
855730,Avon Drive - Congleton,2023-03-06T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.97
855730,Avon Drive - Congleton,2023-03-06T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.8
855730,Avon Drive - Congleton,2023-03-06T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.9
855730,Avon Drive - Congleton,2023-03-06T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.4
855730,Avon Drive - Congleton,2023-03-06T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.9
855730,Avon Drive - Congleton,2023-03-06T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
855730,Avon Drive - Congleton,2023-03-06T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
855730,Avon Drive - Congleton,2023-03-06T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
855730,Avon Drive - Congleton,2023-03-06T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.07
855730,Avon Drive - Congleton,2023-03-06T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.4
855730,Avon Drive - Congleton,2023-03-06T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.39
855730,Avon Drive - Congleton,2023-03-06T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
855730,Avon Drive - Congleton,2023-03-06T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.4
855730,Avon Drive - Congleton,2023-03-06T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.8
855730,Avon Drive - Congleton,2023-03-06T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.5
855730,Avon Drive - Congleton,2023-03-06T20:50:00.000+00:00,transformer,,Temperature,C,16.0
855730,Avon Drive - Congleton,2023-03-06T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
855730,Avon Drive - Congleton,2023-03-06T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
855730,Avon Drive - Congleton,2023-03-06T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
855730,Avon Drive - Congleton,2023-03-06T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
855730,Avon Drive - Congleton,2023-03-06T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
855730,Avon Drive - Congleton,2023-03-06T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
855730,Avon Drive - Congleton,2023-03-06T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
855730,Avon Drive - Congleton,2023-03-06T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
855730,Avon Drive - Congleton,2023-03-06T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
855730,Avon Drive - Congleton,2023-03-06T20:50:00.000+00:00,busbar,,L3 Active Power,kW,29.65
855730,Avon Drive - Congleton,2023-03-06T20:50:00.000+00:00,busbar,,L2 Active Power,kW,21.22
855730,Avon Drive - Congleton,2023-03-06T20:50:00.000+00:00,busbar,,L1 Active Power,kW,21.36
855730,Avon Drive - Congleton,2023-03-06T20:50:00.000+00:00,busbar,,N Current (RMS),A,69.4
855730,Avon Drive - Congleton,2023-03-06T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
855730,Avon Drive - Congleton,2023-03-06T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
855730,Avon Drive - Congleton,2023-03-06T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
855730,Avon Drive - Congleton,2023-03-06T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
855730,Avon Drive - Congleton,2023-03-06T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
855730,Avon Drive - Congleton,2023-03-06T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
855730,Avon Drive - Congleton,2023-03-06T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.81
855730,Avon Drive - Congleton,2023-03-06T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.62
855730,Avon Drive - Congleton,2023-03-06T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.31
855730,Avon Drive - Congleton,2023-03-06T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
855730,Avon Drive - Congleton,2023-03-06T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.9
855730,Avon Drive - Congleton,2023-03-06T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.0
855730,Avon Drive - Congleton,2023-03-06T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.8
855730,Avon Drive - Congleton,2023-03-06T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
855730,Avon Drive - Congleton,2023-03-06T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
855730,Avon Drive - Congleton,2023-03-06T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.39
855730,Avon Drive - Congleton,2023-03-06T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.3
855730,Avon Drive - Congleton,2023-03-06T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.41
855730,Avon Drive - Congleton,2023-03-06T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.3
855730,Avon Drive - Congleton,2023-03-06T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
855730,Avon Drive - Congleton,2023-03-06T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.1
855730,Avon Drive - Congleton,2023-03-06T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.3
855730,Avon Drive - Congleton,2023-03-06T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.2
855730,Avon Drive - Congleton,2023-03-06T20:40:00.000+00:00,transformer,,Temperature,C,16.0
855730,Avon Drive - Congleton,2023-03-06T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
855730,Avon Drive - Congleton,2023-03-06T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
855730,Avon Drive - Congleton,2023-03-06T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
855730,Avon Drive - Congleton,2023-03-06T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
855730,Avon Drive - Congleton,2023-03-06T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
855730,Avon Drive - Congleton,2023-03-06T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
855730,Avon Drive - Congleton,2023-03-06T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
855730,Avon Drive - Congleton,2023-03-06T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
855730,Avon Drive - Congleton,2023-03-06T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
855730,Avon Drive - Congleton,2023-03-06T20:40:00.000+00:00,busbar,,L3 Active Power,kW,25.1
855730,Avon Drive - Congleton,2023-03-06T20:40:00.000+00:00,busbar,,L2 Active Power,kW,28.03
855730,Avon Drive - Congleton,2023-03-06T20:40:00.000+00:00,busbar,,L1 Active Power,kW,21.62
855730,Avon Drive - Congleton,2023-03-06T20:40:00.000+00:00,busbar,,N Current (RMS),A,60.4
855730,Avon Drive - Congleton,2023-03-06T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
855730,Avon Drive - Congleton,2023-03-06T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
855730,Avon Drive - Congleton,2023-03-06T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
855730,Avon Drive - Congleton,2023-03-06T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
855730,Avon Drive - Congleton,2023-03-06T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
855730,Avon Drive - Congleton,2023-03-06T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
855730,Avon Drive - Congleton,2023-03-06T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.04
855730,Avon Drive - Congleton,2023-03-06T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.65
855730,Avon Drive - Congleton,2023-03-06T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.98
855730,Avon Drive - Congleton,2023-03-06T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,59.7
855730,Avon Drive - Congleton,2023-03-06T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.6
855730,Avon Drive - Congleton,2023-03-06T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.6
855730,Avon Drive - Congleton,2023-03-06T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.7
855730,Avon Drive - Congleton,2023-03-06T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
855730,Avon Drive - Congleton,2023-03-06T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
855730,Avon Drive - Congleton,2023-03-06T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
855730,Avon Drive - Congleton,2023-03-06T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.46
855730,Avon Drive - Congleton,2023-03-06T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.2
855730,Avon Drive - Congleton,2023-03-06T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.45
855730,Avon Drive - Congleton,2023-03-06T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.9
855730,Avon Drive - Congleton,2023-03-06T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.6
855730,Avon Drive - Congleton,2023-03-06T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.2
855730,Avon Drive - Congleton,2023-03-06T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.6
855730,Avon Drive - Congleton,2023-03-06T20:30:00.000+00:00,transformer,,Temperature,C,16.0
855730,Avon Drive - Congleton,2023-03-06T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
855730,Avon Drive - Congleton,2023-03-06T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
855730,Avon Drive - Congleton,2023-03-06T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
855730,Avon Drive - Congleton,2023-03-06T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.61
855730,Avon Drive - Congleton,2023-03-06T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
855730,Avon Drive - Congleton,2023-03-06T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
855730,Avon Drive - Congleton,2023-03-06T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
