Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-03-06T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
855730,Avon Drive - Congleton,2023-03-06T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
855730,Avon Drive - Congleton,2023-03-06T20:30:00.000+00:00,busbar,,L3 Active Power,kW,30.5
855730,Avon Drive - Congleton,2023-03-06T20:30:00.000+00:00,busbar,,L2 Active Power,kW,33.85
855730,Avon Drive - Congleton,2023-03-06T20:30:00.000+00:00,busbar,,L1 Active Power,kW,21.42
855730,Avon Drive - Congleton,2023-03-06T20:30:00.000+00:00,busbar,,N Current (RMS),A,73.4
855730,Avon Drive - Congleton,2023-03-06T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
855730,Avon Drive - Congleton,2023-03-06T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.3
855730,Avon Drive - Congleton,2023-03-06T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
855730,Avon Drive - Congleton,2023-03-06T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
855730,Avon Drive - Congleton,2023-03-06T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
855730,Avon Drive - Congleton,2023-03-06T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
855730,Avon Drive - Congleton,2023-03-06T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.96
855730,Avon Drive - Congleton,2023-03-06T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.85
855730,Avon Drive - Congleton,2023-03-06T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.66
855730,Avon Drive - Congleton,2023-03-06T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
855730,Avon Drive - Congleton,2023-03-06T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.9
855730,Avon Drive - Congleton,2023-03-06T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.8
855730,Avon Drive - Congleton,2023-03-06T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.0
855730,Avon Drive - Congleton,2023-03-06T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
855730,Avon Drive - Congleton,2023-03-06T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
855730,Avon Drive - Congleton,2023-03-06T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
855730,Avon Drive - Congleton,2023-03-06T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.17
855730,Avon Drive - Congleton,2023-03-06T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.97
855730,Avon Drive - Congleton,2023-03-06T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.32
855730,Avon Drive - Congleton,2023-03-06T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
855730,Avon Drive - Congleton,2023-03-06T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.2
855730,Avon Drive - Congleton,2023-03-06T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.1
855730,Avon Drive - Congleton,2023-03-06T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.7
855730,Avon Drive - Congleton,2023-03-06T20:20:00.000+00:00,transformer,,Temperature,C,16.0
855730,Avon Drive - Congleton,2023-03-06T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
855730,Avon Drive - Congleton,2023-03-06T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
855730,Avon Drive - Congleton,2023-03-06T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
855730,Avon Drive - Congleton,2023-03-06T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
855730,Avon Drive - Congleton,2023-03-06T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
855730,Avon Drive - Congleton,2023-03-06T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
855730,Avon Drive - Congleton,2023-03-06T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
855730,Avon Drive - Congleton,2023-03-06T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
855730,Avon Drive - Congleton,2023-03-06T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
855730,Avon Drive - Congleton,2023-03-06T20:20:00.000+00:00,busbar,,L3 Active Power,kW,29.13
855730,Avon Drive - Congleton,2023-03-06T20:20:00.000+00:00,busbar,,L2 Active Power,kW,27.82
855730,Avon Drive - Congleton,2023-03-06T20:20:00.000+00:00,busbar,,L1 Active Power,kW,23.98
855730,Avon Drive - Congleton,2023-03-06T20:20:00.000+00:00,busbar,,N Current (RMS),A,60.6
855730,Avon Drive - Congleton,2023-03-06T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
855730,Avon Drive - Congleton,2023-03-06T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
855730,Avon Drive - Congleton,2023-03-06T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
855730,Avon Drive - Congleton,2023-03-06T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
855730,Avon Drive - Congleton,2023-03-06T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
855730,Avon Drive - Congleton,2023-03-06T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
855730,Avon Drive - Congleton,2023-03-06T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.85
855730,Avon Drive - Congleton,2023-03-06T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.42
855730,Avon Drive - Congleton,2023-03-06T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.02
855730,Avon Drive - Congleton,2023-03-06T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
855730,Avon Drive - Congleton,2023-03-06T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.8
855730,Avon Drive - Congleton,2023-03-06T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.0
855730,Avon Drive - Congleton,2023-03-06T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.0
855730,Avon Drive - Congleton,2023-03-06T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
855730,Avon Drive - Congleton,2023-03-06T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
855730,Avon Drive - Congleton,2023-03-06T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
855730,Avon Drive - Congleton,2023-03-06T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.26
855730,Avon Drive - Congleton,2023-03-06T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.68
855730,Avon Drive - Congleton,2023-03-06T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.71
855730,Avon Drive - Congleton,2023-03-06T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.7
855730,Avon Drive - Congleton,2023-03-06T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.9
855730,Avon Drive - Congleton,2023-03-06T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.1
855730,Avon Drive - Congleton,2023-03-06T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.8
855730,Avon Drive - Congleton,2023-03-06T20:10:00.000+00:00,transformer,,Temperature,C,16.0
855730,Avon Drive - Congleton,2023-03-06T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
855730,Avon Drive - Congleton,2023-03-06T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
855730,Avon Drive - Congleton,2023-03-06T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
855730,Avon Drive - Congleton,2023-03-06T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
855730,Avon Drive - Congleton,2023-03-06T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
855730,Avon Drive - Congleton,2023-03-06T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
855730,Avon Drive - Congleton,2023-03-06T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
855730,Avon Drive - Congleton,2023-03-06T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
855730,Avon Drive - Congleton,2023-03-06T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
855730,Avon Drive - Congleton,2023-03-06T20:10:00.000+00:00,busbar,,L3 Active Power,kW,28.11
855730,Avon Drive - Congleton,2023-03-06T20:10:00.000+00:00,busbar,,L2 Active Power,kW,27.09
855730,Avon Drive - Congleton,2023-03-06T20:10:00.000+00:00,busbar,,L1 Active Power,kW,24.72
855730,Avon Drive - Congleton,2023-03-06T20:10:00.000+00:00,busbar,,N Current (RMS),A,57.0
855730,Avon Drive - Congleton,2023-03-06T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
855730,Avon Drive - Congleton,2023-03-06T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
855730,Avon Drive - Congleton,2023-03-06T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
855730,Avon Drive - Congleton,2023-03-06T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
855730,Avon Drive - Congleton,2023-03-06T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
855730,Avon Drive - Congleton,2023-03-06T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
855730,Avon Drive - Congleton,2023-03-06T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.99
855730,Avon Drive - Congleton,2023-03-06T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.05
855730,Avon Drive - Congleton,2023-03-06T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.84
855730,Avon Drive - Congleton,2023-03-06T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
855730,Avon Drive - Congleton,2023-03-06T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.9
855730,Avon Drive - Congleton,2023-03-06T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.9
855730,Avon Drive - Congleton,2023-03-06T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.4
855730,Avon Drive - Congleton,2023-03-06T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
855730,Avon Drive - Congleton,2023-03-06T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
855730,Avon Drive - Congleton,2023-03-06T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
855730,Avon Drive - Congleton,2023-03-06T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.98
855730,Avon Drive - Congleton,2023-03-06T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.72
855730,Avon Drive - Congleton,2023-03-06T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.47
855730,Avon Drive - Congleton,2023-03-06T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.3
855730,Avon Drive - Congleton,2023-03-06T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.1
855730,Avon Drive - Congleton,2023-03-06T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.2
855730,Avon Drive - Congleton,2023-03-06T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.6
855730,Avon Drive - Congleton,2023-03-06T20:00:00.000+00:00,transformer,,Temperature,C,16.1
855730,Avon Drive - Congleton,2023-03-06T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
855730,Avon Drive - Congleton,2023-03-06T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.35
855730,Avon Drive - Congleton,2023-03-06T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
855730,Avon Drive - Congleton,2023-03-06T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.63
855730,Avon Drive - Congleton,2023-03-06T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
855730,Avon Drive - Congleton,2023-03-06T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.69
855730,Avon Drive - Congleton,2023-03-06T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
855730,Avon Drive - Congleton,2023-03-06T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
855730,Avon Drive - Congleton,2023-03-06T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
855730,Avon Drive - Congleton,2023-03-06T20:00:00.000+00:00,busbar,,L3 Active Power,kW,29.97
855730,Avon Drive - Congleton,2023-03-06T20:00:00.000+00:00,busbar,,L2 Active Power,kW,25.77
855730,Avon Drive - Congleton,2023-03-06T20:00:00.000+00:00,busbar,,L1 Active Power,kW,28.32
855730,Avon Drive - Congleton,2023-03-06T20:00:00.000+00:00,busbar,,N Current (RMS),A,61.8
855730,Avon Drive - Congleton,2023-03-06T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.8
855730,Avon Drive - Congleton,2023-03-06T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
855730,Avon Drive - Congleton,2023-03-06T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
855730,Avon Drive - Congleton,2023-03-06T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
855730,Avon Drive - Congleton,2023-03-06T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
855730,Avon Drive - Congleton,2023-03-06T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
855730,Avon Drive - Congleton,2023-03-06T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.36
855730,Avon Drive - Congleton,2023-03-06T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.61
855730,Avon Drive - Congleton,2023-03-06T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.73
855730,Avon Drive - Congleton,2023-03-06T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
855730,Avon Drive - Congleton,2023-03-06T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.0
855730,Avon Drive - Congleton,2023-03-06T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.6
855730,Avon Drive - Congleton,2023-03-06T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.3
855730,Avon Drive - Congleton,2023-03-06T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
855730,Avon Drive - Congleton,2023-03-06T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
855730,Avon Drive - Congleton,2023-03-06T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
855730,Avon Drive - Congleton,2023-03-06T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.1
855730,Avon Drive - Congleton,2023-03-06T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.85
855730,Avon Drive - Congleton,2023-03-06T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.73
855730,Avon Drive - Congleton,2023-03-06T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.9
855730,Avon Drive - Congleton,2023-03-06T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.4
855730,Avon Drive - Congleton,2023-03-06T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.1
855730,Avon Drive - Congleton,2023-03-06T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.0
855730,Avon Drive - Congleton,2023-03-06T19:50:00.000+00:00,transformer,,Temperature,C,16.1
855730,Avon Drive - Congleton,2023-03-06T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
855730,Avon Drive - Congleton,2023-03-06T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
855730,Avon Drive - Congleton,2023-03-06T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
855730,Avon Drive - Congleton,2023-03-06T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
855730,Avon Drive - Congleton,2023-03-06T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
855730,Avon Drive - Congleton,2023-03-06T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
855730,Avon Drive - Congleton,2023-03-06T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
855730,Avon Drive - Congleton,2023-03-06T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
855730,Avon Drive - Congleton,2023-03-06T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
855730,Avon Drive - Congleton,2023-03-06T19:50:00.000+00:00,busbar,,L3 Active Power,kW,30.46
855730,Avon Drive - Congleton,2023-03-06T19:50:00.000+00:00,busbar,,L2 Active Power,kW,30.46
855730,Avon Drive - Congleton,2023-03-06T19:50:00.000+00:00,busbar,,L1 Active Power,kW,28.46
855730,Avon Drive - Congleton,2023-03-06T19:50:00.000+00:00,busbar,,N Current (RMS),A,55.6
855730,Avon Drive - Congleton,2023-03-06T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
855730,Avon Drive - Congleton,2023-03-06T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
855730,Avon Drive - Congleton,2023-03-06T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
855730,Avon Drive - Congleton,2023-03-06T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
855730,Avon Drive - Congleton,2023-03-06T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
855730,Avon Drive - Congleton,2023-03-06T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
855730,Avon Drive - Congleton,2023-03-06T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.1
855730,Avon Drive - Congleton,2023-03-06T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.95
855730,Avon Drive - Congleton,2023-03-06T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.93
855730,Avon Drive - Congleton,2023-03-06T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
855730,Avon Drive - Congleton,2023-03-06T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.5
855730,Avon Drive - Congleton,2023-03-06T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.5
855730,Avon Drive - Congleton,2023-03-06T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.0
855730,Avon Drive - Congleton,2023-03-06T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
855730,Avon Drive - Congleton,2023-03-06T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
855730,Avon Drive - Congleton,2023-03-06T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
855730,Avon Drive - Congleton,2023-03-06T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.26
855730,Avon Drive - Congleton,2023-03-06T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.64
855730,Avon Drive - Congleton,2023-03-06T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.47
855730,Avon Drive - Congleton,2023-03-06T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.3
855730,Avon Drive - Congleton,2023-03-06T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.2
855730,Avon Drive - Congleton,2023-03-06T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.7
855730,Avon Drive - Congleton,2023-03-06T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.6
855730,Avon Drive - Congleton,2023-03-06T19:40:00.000+00:00,transformer,,Temperature,C,16.1
855730,Avon Drive - Congleton,2023-03-06T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
855730,Avon Drive - Congleton,2023-03-06T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
855730,Avon Drive - Congleton,2023-03-06T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
855730,Avon Drive - Congleton,2023-03-06T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
855730,Avon Drive - Congleton,2023-03-06T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
855730,Avon Drive - Congleton,2023-03-06T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
855730,Avon Drive - Congleton,2023-03-06T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
855730,Avon Drive - Congleton,2023-03-06T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
855730,Avon Drive - Congleton,2023-03-06T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
855730,Avon Drive - Congleton,2023-03-06T19:40:00.000+00:00,busbar,,L3 Active Power,kW,23.37
855730,Avon Drive - Congleton,2023-03-06T19:40:00.000+00:00,busbar,,L2 Active Power,kW,30.59
855730,Avon Drive - Congleton,2023-03-06T19:40:00.000+00:00,busbar,,L1 Active Power,kW,29.4
855730,Avon Drive - Congleton,2023-03-06T19:40:00.000+00:00,busbar,,N Current (RMS),A,62.1
855730,Avon Drive - Congleton,2023-03-06T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
855730,Avon Drive - Congleton,2023-03-06T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
855730,Avon Drive - Congleton,2023-03-06T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
855730,Avon Drive - Congleton,2023-03-06T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
855730,Avon Drive - Congleton,2023-03-06T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
855730,Avon Drive - Congleton,2023-03-06T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
855730,Avon Drive - Congleton,2023-03-06T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.68
855730,Avon Drive - Congleton,2023-03-06T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.35
855730,Avon Drive - Congleton,2023-03-06T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.87
855730,Avon Drive - Congleton,2023-03-06T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.9
855730,Avon Drive - Congleton,2023-03-06T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.7
855730,Avon Drive - Congleton,2023-03-06T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.5
855730,Avon Drive - Congleton,2023-03-06T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.2
855730,Avon Drive - Congleton,2023-03-06T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
855730,Avon Drive - Congleton,2023-03-06T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
855730,Avon Drive - Congleton,2023-03-06T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
855730,Avon Drive - Congleton,2023-03-06T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.45
855730,Avon Drive - Congleton,2023-03-06T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.64
855730,Avon Drive - Congleton,2023-03-06T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.72
855730,Avon Drive - Congleton,2023-03-06T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.3
855730,Avon Drive - Congleton,2023-03-06T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.9
855730,Avon Drive - Congleton,2023-03-06T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.5
855730,Avon Drive - Congleton,2023-03-06T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.5
855730,Avon Drive - Congleton,2023-03-06T19:30:00.000+00:00,transformer,,Temperature,C,16.1
855730,Avon Drive - Congleton,2023-03-06T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
855730,Avon Drive - Congleton,2023-03-06T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
855730,Avon Drive - Congleton,2023-03-06T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
855730,Avon Drive - Congleton,2023-03-06T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
855730,Avon Drive - Congleton,2023-03-06T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
855730,Avon Drive - Congleton,2023-03-06T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
855730,Avon Drive - Congleton,2023-03-06T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
855730,Avon Drive - Congleton,2023-03-06T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
855730,Avon Drive - Congleton,2023-03-06T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
855730,Avon Drive - Congleton,2023-03-06T19:30:00.000+00:00,busbar,,L3 Active Power,kW,26.13
855730,Avon Drive - Congleton,2023-03-06T19:30:00.000+00:00,busbar,,L2 Active Power,kW,33.99
855730,Avon Drive - Congleton,2023-03-06T19:30:00.000+00:00,busbar,,L1 Active Power,kW,35.59
855730,Avon Drive - Congleton,2023-03-06T19:30:00.000+00:00,busbar,,N Current (RMS),A,65.6
855730,Avon Drive - Congleton,2023-03-06T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
855730,Avon Drive - Congleton,2023-03-06T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
855730,Avon Drive - Congleton,2023-03-06T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.1
855730,Avon Drive - Congleton,2023-03-06T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
855730,Avon Drive - Congleton,2023-03-06T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
855730,Avon Drive - Congleton,2023-03-06T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
855730,Avon Drive - Congleton,2023-03-06T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.73
855730,Avon Drive - Congleton,2023-03-06T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.12
855730,Avon Drive - Congleton,2023-03-06T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.01
855730,Avon Drive - Congleton,2023-03-06T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
855730,Avon Drive - Congleton,2023-03-06T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.2
855730,Avon Drive - Congleton,2023-03-06T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.4
855730,Avon Drive - Congleton,2023-03-06T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.0
855730,Avon Drive - Congleton,2023-03-06T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
855730,Avon Drive - Congleton,2023-03-06T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
855730,Avon Drive - Congleton,2023-03-06T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
855730,Avon Drive - Congleton,2023-03-06T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.23
855730,Avon Drive - Congleton,2023-03-06T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.94
855730,Avon Drive - Congleton,2023-03-06T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.25
855730,Avon Drive - Congleton,2023-03-06T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,50.8
855730,Avon Drive - Congleton,2023-03-06T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.8
855730,Avon Drive - Congleton,2023-03-06T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.4
855730,Avon Drive - Congleton,2023-03-06T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.1
855730,Avon Drive - Congleton,2023-03-06T19:20:00.000+00:00,transformer,,Temperature,C,16.0
855730,Avon Drive - Congleton,2023-03-06T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
855730,Avon Drive - Congleton,2023-03-06T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
855730,Avon Drive - Congleton,2023-03-06T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
855730,Avon Drive - Congleton,2023-03-06T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
855730,Avon Drive - Congleton,2023-03-06T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
855730,Avon Drive - Congleton,2023-03-06T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
855730,Avon Drive - Congleton,2023-03-06T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
855730,Avon Drive - Congleton,2023-03-06T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
855730,Avon Drive - Congleton,2023-03-06T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
855730,Avon Drive - Congleton,2023-03-06T19:20:00.000+00:00,busbar,,L3 Active Power,kW,26.95
855730,Avon Drive - Congleton,2023-03-06T19:20:00.000+00:00,busbar,,L2 Active Power,kW,35.06
855730,Avon Drive - Congleton,2023-03-06T19:20:00.000+00:00,busbar,,L1 Active Power,kW,40.26
855730,Avon Drive - Congleton,2023-03-06T19:20:00.000+00:00,busbar,,N Current (RMS),A,76.0
855730,Avon Drive - Congleton,2023-03-06T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
855730,Avon Drive - Congleton,2023-03-06T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.2
855730,Avon Drive - Congleton,2023-03-06T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.9
855730,Avon Drive - Congleton,2023-03-06T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
855730,Avon Drive - Congleton,2023-03-06T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
855730,Avon Drive - Congleton,2023-03-06T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
855730,Avon Drive - Congleton,2023-03-06T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.57
855730,Avon Drive - Congleton,2023-03-06T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.34
855730,Avon Drive - Congleton,2023-03-06T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.74
855730,Avon Drive - Congleton,2023-03-06T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.2
855730,Avon Drive - Congleton,2023-03-06T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.6
855730,Avon Drive - Congleton,2023-03-06T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.4
855730,Avon Drive - Congleton,2023-03-06T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.5
855730,Avon Drive - Congleton,2023-03-06T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.51
855730,Avon Drive - Congleton,2023-03-06T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
855730,Avon Drive - Congleton,2023-03-06T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
855730,Avon Drive - Congleton,2023-03-06T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.82
855730,Avon Drive - Congleton,2023-03-06T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.43
855730,Avon Drive - Congleton,2023-03-06T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.22
855730,Avon Drive - Congleton,2023-03-06T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.2
855730,Avon Drive - Congleton,2023-03-06T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.6
855730,Avon Drive - Congleton,2023-03-06T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.6
855730,Avon Drive - Congleton,2023-03-06T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.3
855730,Avon Drive - Congleton,2023-03-06T19:10:00.000+00:00,transformer,,Temperature,C,15.9
855730,Avon Drive - Congleton,2023-03-06T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
855730,Avon Drive - Congleton,2023-03-06T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
855730,Avon Drive - Congleton,2023-03-06T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
855730,Avon Drive - Congleton,2023-03-06T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
855730,Avon Drive - Congleton,2023-03-06T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
855730,Avon Drive - Congleton,2023-03-06T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
855730,Avon Drive - Congleton,2023-03-06T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
855730,Avon Drive - Congleton,2023-03-06T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
855730,Avon Drive - Congleton,2023-03-06T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
855730,Avon Drive - Congleton,2023-03-06T19:10:00.000+00:00,busbar,,L3 Active Power,kW,28.39
855730,Avon Drive - Congleton,2023-03-06T19:10:00.000+00:00,busbar,,L2 Active Power,kW,37.77
855730,Avon Drive - Congleton,2023-03-06T19:10:00.000+00:00,busbar,,L1 Active Power,kW,43.96
855730,Avon Drive - Congleton,2023-03-06T19:10:00.000+00:00,busbar,,N Current (RMS),A,84.7
855730,Avon Drive - Congleton,2023-03-06T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
855730,Avon Drive - Congleton,2023-03-06T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.5
855730,Avon Drive - Congleton,2023-03-06T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,186.1
855730,Avon Drive - Congleton,2023-03-06T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
855730,Avon Drive - Congleton,2023-03-06T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
855730,Avon Drive - Congleton,2023-03-06T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
855730,Avon Drive - Congleton,2023-03-06T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.73
855730,Avon Drive - Congleton,2023-03-06T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.31
855730,Avon Drive - Congleton,2023-03-06T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.76
855730,Avon Drive - Congleton,2023-03-06T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
855730,Avon Drive - Congleton,2023-03-06T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.1
855730,Avon Drive - Congleton,2023-03-06T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.7
855730,Avon Drive - Congleton,2023-03-06T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.4
855730,Avon Drive - Congleton,2023-03-06T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.06
855730,Avon Drive - Congleton,2023-03-06T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
855730,Avon Drive - Congleton,2023-03-06T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
855730,Avon Drive - Congleton,2023-03-06T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.21
855730,Avon Drive - Congleton,2023-03-06T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.58
855730,Avon Drive - Congleton,2023-03-06T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.19
855730,Avon Drive - Congleton,2023-03-06T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.9
855730,Avon Drive - Congleton,2023-03-06T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.2
855730,Avon Drive - Congleton,2023-03-06T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.5
855730,Avon Drive - Congleton,2023-03-06T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.3
855730,Avon Drive - Congleton,2023-03-06T19:00:00.000+00:00,transformer,,Temperature,C,15.7
855730,Avon Drive - Congleton,2023-03-06T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
855730,Avon Drive - Congleton,2023-03-06T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
855730,Avon Drive - Congleton,2023-03-06T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
855730,Avon Drive - Congleton,2023-03-06T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
855730,Avon Drive - Congleton,2023-03-06T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
855730,Avon Drive - Congleton,2023-03-06T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
855730,Avon Drive - Congleton,2023-03-06T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
855730,Avon Drive - Congleton,2023-03-06T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
855730,Avon Drive - Congleton,2023-03-06T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
855730,Avon Drive - Congleton,2023-03-06T19:00:00.000+00:00,busbar,,L3 Active Power,kW,32.95
855730,Avon Drive - Congleton,2023-03-06T19:00:00.000+00:00,busbar,,L2 Active Power,kW,38.9
855730,Avon Drive - Congleton,2023-03-06T19:00:00.000+00:00,busbar,,L1 Active Power,kW,37.96
855730,Avon Drive - Congleton,2023-03-06T19:00:00.000+00:00,busbar,,N Current (RMS),A,67.1
855730,Avon Drive - Congleton,2023-03-06T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.7
855730,Avon Drive - Congleton,2023-03-06T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.5
855730,Avon Drive - Congleton,2023-03-06T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.4
855730,Avon Drive - Congleton,2023-03-06T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
855730,Avon Drive - Congleton,2023-03-06T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
855730,Avon Drive - Congleton,2023-03-06T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
855730,Avon Drive - Congleton,2023-03-06T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.27
855730,Avon Drive - Congleton,2023-03-06T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.63
855730,Avon Drive - Congleton,2023-03-06T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.31
855730,Avon Drive - Congleton,2023-03-06T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.4
855730,Avon Drive - Congleton,2023-03-06T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.7
855730,Avon Drive - Congleton,2023-03-06T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.4
855730,Avon Drive - Congleton,2023-03-06T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.9
855730,Avon Drive - Congleton,2023-03-06T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.07
855730,Avon Drive - Congleton,2023-03-06T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
855730,Avon Drive - Congleton,2023-03-06T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
855730,Avon Drive - Congleton,2023-03-06T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.22
855730,Avon Drive - Congleton,2023-03-06T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.12
855730,Avon Drive - Congleton,2023-03-06T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.35
855730,Avon Drive - Congleton,2023-03-06T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,52.6
855730,Avon Drive - Congleton,2023-03-06T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,110.3
855730,Avon Drive - Congleton,2023-03-06T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,118.4
855730,Avon Drive - Congleton,2023-03-06T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.8
855730,Avon Drive - Congleton,2023-03-06T18:50:00.000+00:00,transformer,,Temperature,C,15.5
855730,Avon Drive - Congleton,2023-03-06T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
855730,Avon Drive - Congleton,2023-03-06T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
855730,Avon Drive - Congleton,2023-03-06T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
855730,Avon Drive - Congleton,2023-03-06T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
855730,Avon Drive - Congleton,2023-03-06T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
855730,Avon Drive - Congleton,2023-03-06T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
855730,Avon Drive - Congleton,2023-03-06T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
855730,Avon Drive - Congleton,2023-03-06T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
855730,Avon Drive - Congleton,2023-03-06T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
855730,Avon Drive - Congleton,2023-03-06T18:50:00.000+00:00,busbar,,L3 Active Power,kW,35.49
855730,Avon Drive - Congleton,2023-03-06T18:50:00.000+00:00,busbar,,L2 Active Power,kW,42.75
855730,Avon Drive - Congleton,2023-03-06T18:50:00.000+00:00,busbar,,L1 Active Power,kW,38.66
855730,Avon Drive - Congleton,2023-03-06T18:50:00.000+00:00,busbar,,N Current (RMS),A,71.1
855730,Avon Drive - Congleton,2023-03-06T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.7
855730,Avon Drive - Congleton,2023-03-06T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,180.1
855730,Avon Drive - Congleton,2023-03-06T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.9
855730,Avon Drive - Congleton,2023-03-06T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
855730,Avon Drive - Congleton,2023-03-06T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
855730,Avon Drive - Congleton,2023-03-06T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
855730,Avon Drive - Congleton,2023-03-06T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.39
855730,Avon Drive - Congleton,2023-03-06T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.66
855730,Avon Drive - Congleton,2023-03-06T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.57
855730,Avon Drive - Congleton,2023-03-06T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
855730,Avon Drive - Congleton,2023-03-06T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.7
855730,Avon Drive - Congleton,2023-03-06T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.4
855730,Avon Drive - Congleton,2023-03-06T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.8
855730,Avon Drive - Congleton,2023-03-06T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.05
855730,Avon Drive - Congleton,2023-03-06T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
855730,Avon Drive - Congleton,2023-03-06T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
855730,Avon Drive - Congleton,2023-03-06T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.07
855730,Avon Drive - Congleton,2023-03-06T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.93
855730,Avon Drive - Congleton,2023-03-06T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.12
855730,Avon Drive - Congleton,2023-03-06T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.6
855730,Avon Drive - Congleton,2023-03-06T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.9
855730,Avon Drive - Congleton,2023-03-06T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,130.5
855730,Avon Drive - Congleton,2023-03-06T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.3
855730,Avon Drive - Congleton,2023-03-06T18:40:00.000+00:00,transformer,,Temperature,C,15.4
855730,Avon Drive - Congleton,2023-03-06T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
855730,Avon Drive - Congleton,2023-03-06T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
855730,Avon Drive - Congleton,2023-03-06T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
855730,Avon Drive - Congleton,2023-03-06T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
855730,Avon Drive - Congleton,2023-03-06T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
855730,Avon Drive - Congleton,2023-03-06T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
855730,Avon Drive - Congleton,2023-03-06T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
855730,Avon Drive - Congleton,2023-03-06T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
855730,Avon Drive - Congleton,2023-03-06T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
855730,Avon Drive - Congleton,2023-03-06T18:40:00.000+00:00,busbar,,L3 Active Power,kW,33.46
855730,Avon Drive - Congleton,2023-03-06T18:40:00.000+00:00,busbar,,L2 Active Power,kW,46.6
855730,Avon Drive - Congleton,2023-03-06T18:40:00.000+00:00,busbar,,L1 Active Power,kW,39.69
855730,Avon Drive - Congleton,2023-03-06T18:40:00.000+00:00,busbar,,N Current (RMS),A,72.0
855730,Avon Drive - Congleton,2023-03-06T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.8
855730,Avon Drive - Congleton,2023-03-06T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,196.9
855730,Avon Drive - Congleton,2023-03-06T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.6
855730,Avon Drive - Congleton,2023-03-06T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
855730,Avon Drive - Congleton,2023-03-06T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
855730,Avon Drive - Congleton,2023-03-06T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
855730,Avon Drive - Congleton,2023-03-06T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.9
855730,Avon Drive - Congleton,2023-03-06T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.23
855730,Avon Drive - Congleton,2023-03-06T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.61
855730,Avon Drive - Congleton,2023-03-06T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.3
855730,Avon Drive - Congleton,2023-03-06T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.6
855730,Avon Drive - Congleton,2023-03-06T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.7
855730,Avon Drive - Congleton,2023-03-06T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.8
855730,Avon Drive - Congleton,2023-03-06T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
855730,Avon Drive - Congleton,2023-03-06T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
855730,Avon Drive - Congleton,2023-03-06T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
855730,Avon Drive - Congleton,2023-03-06T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.37
855730,Avon Drive - Congleton,2023-03-06T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.59
855730,Avon Drive - Congleton,2023-03-06T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.87
855730,Avon Drive - Congleton,2023-03-06T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.0
855730,Avon Drive - Congleton,2023-03-06T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.7
855730,Avon Drive - Congleton,2023-03-06T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.1
855730,Avon Drive - Congleton,2023-03-06T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.3
855730,Avon Drive - Congleton,2023-03-06T18:30:00.000+00:00,transformer,,Temperature,C,15.2
855730,Avon Drive - Congleton,2023-03-06T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
855730,Avon Drive - Congleton,2023-03-06T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
855730,Avon Drive - Congleton,2023-03-06T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
855730,Avon Drive - Congleton,2023-03-06T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
855730,Avon Drive - Congleton,2023-03-06T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
855730,Avon Drive - Congleton,2023-03-06T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
855730,Avon Drive - Congleton,2023-03-06T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
855730,Avon Drive - Congleton,2023-03-06T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
855730,Avon Drive - Congleton,2023-03-06T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
855730,Avon Drive - Congleton,2023-03-06T18:30:00.000+00:00,busbar,,L3 Active Power,kW,29.28
855730,Avon Drive - Congleton,2023-03-06T18:30:00.000+00:00,busbar,,L2 Active Power,kW,43.82
855730,Avon Drive - Congleton,2023-03-06T18:30:00.000+00:00,busbar,,L1 Active Power,kW,38.48
855730,Avon Drive - Congleton,2023-03-06T18:30:00.000+00:00,busbar,,N Current (RMS),A,78.5
855730,Avon Drive - Congleton,2023-03-06T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
855730,Avon Drive - Congleton,2023-03-06T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,186.1
855730,Avon Drive - Congleton,2023-03-06T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.2
855730,Avon Drive - Congleton,2023-03-06T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
855730,Avon Drive - Congleton,2023-03-06T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
855730,Avon Drive - Congleton,2023-03-06T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
855730,Avon Drive - Congleton,2023-03-06T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.01
855730,Avon Drive - Congleton,2023-03-06T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.48
855730,Avon Drive - Congleton,2023-03-06T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.61
855730,Avon Drive - Congleton,2023-03-06T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,49.8
855730,Avon Drive - Congleton,2023-03-06T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.0
855730,Avon Drive - Congleton,2023-03-06T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.2
855730,Avon Drive - Congleton,2023-03-06T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.7
855730,Avon Drive - Congleton,2023-03-06T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
855730,Avon Drive - Congleton,2023-03-06T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
855730,Avon Drive - Congleton,2023-03-06T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
855730,Avon Drive - Congleton,2023-03-06T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.36
855730,Avon Drive - Congleton,2023-03-06T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.19
855730,Avon Drive - Congleton,2023-03-06T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.04
855730,Avon Drive - Congleton,2023-03-06T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,48.6
855730,Avon Drive - Congleton,2023-03-06T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.7
855730,Avon Drive - Congleton,2023-03-06T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.1
855730,Avon Drive - Congleton,2023-03-06T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.6
855730,Avon Drive - Congleton,2023-03-06T18:20:00.000+00:00,transformer,,Temperature,C,15.1
855730,Avon Drive - Congleton,2023-03-06T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
855730,Avon Drive - Congleton,2023-03-06T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
855730,Avon Drive - Congleton,2023-03-06T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
855730,Avon Drive - Congleton,2023-03-06T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
855730,Avon Drive - Congleton,2023-03-06T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
855730,Avon Drive - Congleton,2023-03-06T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
855730,Avon Drive - Congleton,2023-03-06T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
855730,Avon Drive - Congleton,2023-03-06T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
855730,Avon Drive - Congleton,2023-03-06T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
855730,Avon Drive - Congleton,2023-03-06T18:20:00.000+00:00,busbar,,L3 Active Power,kW,25.36
855730,Avon Drive - Congleton,2023-03-06T18:20:00.000+00:00,busbar,,L2 Active Power,kW,44.68
855730,Avon Drive - Congleton,2023-03-06T18:20:00.000+00:00,busbar,,L1 Active Power,kW,43.66
855730,Avon Drive - Congleton,2023-03-06T18:20:00.000+00:00,busbar,,N Current (RMS),A,93.5
855730,Avon Drive - Congleton,2023-03-06T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
855730,Avon Drive - Congleton,2023-03-06T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,189.1
855730,Avon Drive - Congleton,2023-03-06T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.5
855730,Avon Drive - Congleton,2023-03-06T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
855730,Avon Drive - Congleton,2023-03-06T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
855730,Avon Drive - Congleton,2023-03-06T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
855730,Avon Drive - Congleton,2023-03-06T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.16
855730,Avon Drive - Congleton,2023-03-06T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.47
855730,Avon Drive - Congleton,2023-03-06T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.82
855730,Avon Drive - Congleton,2023-03-06T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,51.6
855730,Avon Drive - Congleton,2023-03-06T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.4
855730,Avon Drive - Congleton,2023-03-06T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.9
