Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-03-06T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.5
855730,Avon Drive - Congleton,2023-03-06T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.75
855730,Avon Drive - Congleton,2023-03-06T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
855730,Avon Drive - Congleton,2023-03-06T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
855730,Avon Drive - Congleton,2023-03-06T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.59
855730,Avon Drive - Congleton,2023-03-06T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.51
855730,Avon Drive - Congleton,2023-03-06T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.32
855730,Avon Drive - Congleton,2023-03-06T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.9
855730,Avon Drive - Congleton,2023-03-06T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.4
855730,Avon Drive - Congleton,2023-03-06T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.8
855730,Avon Drive - Congleton,2023-03-06T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.1
855730,Avon Drive - Congleton,2023-03-06T18:10:00.000+00:00,transformer,,Temperature,C,15.0
855730,Avon Drive - Congleton,2023-03-06T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
855730,Avon Drive - Congleton,2023-03-06T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
855730,Avon Drive - Congleton,2023-03-06T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
855730,Avon Drive - Congleton,2023-03-06T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
855730,Avon Drive - Congleton,2023-03-06T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
855730,Avon Drive - Congleton,2023-03-06T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
855730,Avon Drive - Congleton,2023-03-06T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
855730,Avon Drive - Congleton,2023-03-06T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
855730,Avon Drive - Congleton,2023-03-06T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
855730,Avon Drive - Congleton,2023-03-06T18:10:00.000+00:00,busbar,,L3 Active Power,kW,27.75
855730,Avon Drive - Congleton,2023-03-06T18:10:00.000+00:00,busbar,,L2 Active Power,kW,44.98
855730,Avon Drive - Congleton,2023-03-06T18:10:00.000+00:00,busbar,,L1 Active Power,kW,41.14
855730,Avon Drive - Congleton,2023-03-06T18:10:00.000+00:00,busbar,,N Current (RMS),A,83.4
855730,Avon Drive - Congleton,2023-03-06T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
855730,Avon Drive - Congleton,2023-03-06T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,190.2
855730,Avon Drive - Congleton,2023-03-06T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.0
855730,Avon Drive - Congleton,2023-03-06T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
855730,Avon Drive - Congleton,2023-03-06T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
855730,Avon Drive - Congleton,2023-03-06T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
855730,Avon Drive - Congleton,2023-03-06T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.36
855730,Avon Drive - Congleton,2023-03-06T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.05
855730,Avon Drive - Congleton,2023-03-06T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.96
855730,Avon Drive - Congleton,2023-03-06T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,59.9
855730,Avon Drive - Congleton,2023-03-06T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.1
855730,Avon Drive - Congleton,2023-03-06T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.0
855730,Avon Drive - Congleton,2023-03-06T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.7
855730,Avon Drive - Congleton,2023-03-06T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.69
855730,Avon Drive - Congleton,2023-03-06T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
855730,Avon Drive - Congleton,2023-03-06T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
855730,Avon Drive - Congleton,2023-03-06T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.4
855730,Avon Drive - Congleton,2023-03-06T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.92
855730,Avon Drive - Congleton,2023-03-06T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.96
855730,Avon Drive - Congleton,2023-03-06T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.4
855730,Avon Drive - Congleton,2023-03-06T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.7
855730,Avon Drive - Congleton,2023-03-06T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.0
855730,Avon Drive - Congleton,2023-03-06T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.6
855730,Avon Drive - Congleton,2023-03-06T18:00:00.000+00:00,transformer,,Temperature,C,14.8
855730,Avon Drive - Congleton,2023-03-06T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
855730,Avon Drive - Congleton,2023-03-06T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
855730,Avon Drive - Congleton,2023-03-06T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
855730,Avon Drive - Congleton,2023-03-06T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
855730,Avon Drive - Congleton,2023-03-06T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
855730,Avon Drive - Congleton,2023-03-06T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
855730,Avon Drive - Congleton,2023-03-06T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
855730,Avon Drive - Congleton,2023-03-06T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
855730,Avon Drive - Congleton,2023-03-06T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
855730,Avon Drive - Congleton,2023-03-06T18:00:00.000+00:00,busbar,,L3 Active Power,kW,28.75
855730,Avon Drive - Congleton,2023-03-06T18:00:00.000+00:00,busbar,,L2 Active Power,kW,39.97
855730,Avon Drive - Congleton,2023-03-06T18:00:00.000+00:00,busbar,,L1 Active Power,kW,50.91
855730,Avon Drive - Congleton,2023-03-06T18:00:00.000+00:00,busbar,,N Current (RMS),A,100.4
855730,Avon Drive - Congleton,2023-03-06T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
855730,Avon Drive - Congleton,2023-03-06T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.0
855730,Avon Drive - Congleton,2023-03-06T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,216.2
855730,Avon Drive - Congleton,2023-03-06T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
855730,Avon Drive - Congleton,2023-03-06T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
855730,Avon Drive - Congleton,2023-03-06T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
855730,Avon Drive - Congleton,2023-03-06T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.31
855730,Avon Drive - Congleton,2023-03-06T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.1
855730,Avon Drive - Congleton,2023-03-06T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.57
855730,Avon Drive - Congleton,2023-03-06T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,73.8
855730,Avon Drive - Congleton,2023-03-06T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.1
855730,Avon Drive - Congleton,2023-03-06T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.3
855730,Avon Drive - Congleton,2023-03-06T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.2
855730,Avon Drive - Congleton,2023-03-06T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.43
855730,Avon Drive - Congleton,2023-03-06T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
855730,Avon Drive - Congleton,2023-03-06T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
855730,Avon Drive - Congleton,2023-03-06T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.03
855730,Avon Drive - Congleton,2023-03-06T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.42
855730,Avon Drive - Congleton,2023-03-06T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.47
855730,Avon Drive - Congleton,2023-03-06T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
855730,Avon Drive - Congleton,2023-03-06T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.9
855730,Avon Drive - Congleton,2023-03-06T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.4
855730,Avon Drive - Congleton,2023-03-06T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.4
855730,Avon Drive - Congleton,2023-03-06T17:50:00.000+00:00,transformer,,Temperature,C,14.7
855730,Avon Drive - Congleton,2023-03-06T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
855730,Avon Drive - Congleton,2023-03-06T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
855730,Avon Drive - Congleton,2023-03-06T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
855730,Avon Drive - Congleton,2023-03-06T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
855730,Avon Drive - Congleton,2023-03-06T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
855730,Avon Drive - Congleton,2023-03-06T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.44
855730,Avon Drive - Congleton,2023-03-06T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
855730,Avon Drive - Congleton,2023-03-06T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
855730,Avon Drive - Congleton,2023-03-06T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
855730,Avon Drive - Congleton,2023-03-06T17:50:00.000+00:00,busbar,,L3 Active Power,kW,24.35
855730,Avon Drive - Congleton,2023-03-06T17:50:00.000+00:00,busbar,,L2 Active Power,kW,42.52
855730,Avon Drive - Congleton,2023-03-06T17:50:00.000+00:00,busbar,,L1 Active Power,kW,46.04
855730,Avon Drive - Congleton,2023-03-06T17:50:00.000+00:00,busbar,,N Current (RMS),A,96.4
855730,Avon Drive - Congleton,2023-03-06T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
855730,Avon Drive - Congleton,2023-03-06T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,179.7
855730,Avon Drive - Congleton,2023-03-06T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,195.3
855730,Avon Drive - Congleton,2023-03-06T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
855730,Avon Drive - Congleton,2023-03-06T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
855730,Avon Drive - Congleton,2023-03-06T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
855730,Avon Drive - Congleton,2023-03-06T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.84
855730,Avon Drive - Congleton,2023-03-06T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.29
855730,Avon Drive - Congleton,2023-03-06T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.77
855730,Avon Drive - Congleton,2023-03-06T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,57.3
855730,Avon Drive - Congleton,2023-03-06T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.8
855730,Avon Drive - Congleton,2023-03-06T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.0
855730,Avon Drive - Congleton,2023-03-06T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.9
855730,Avon Drive - Congleton,2023-03-06T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.63
855730,Avon Drive - Congleton,2023-03-06T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
855730,Avon Drive - Congleton,2023-03-06T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
855730,Avon Drive - Congleton,2023-03-06T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.69
855730,Avon Drive - Congleton,2023-03-06T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.9
855730,Avon Drive - Congleton,2023-03-06T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.62
855730,Avon Drive - Congleton,2023-03-06T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.2
855730,Avon Drive - Congleton,2023-03-06T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.4
855730,Avon Drive - Congleton,2023-03-06T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.2
855730,Avon Drive - Congleton,2023-03-06T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.0
855730,Avon Drive - Congleton,2023-03-06T17:40:00.000+00:00,transformer,,Temperature,C,14.8
855730,Avon Drive - Congleton,2023-03-06T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
855730,Avon Drive - Congleton,2023-03-06T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
855730,Avon Drive - Congleton,2023-03-06T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
855730,Avon Drive - Congleton,2023-03-06T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
855730,Avon Drive - Congleton,2023-03-06T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
855730,Avon Drive - Congleton,2023-03-06T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.74
855730,Avon Drive - Congleton,2023-03-06T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
855730,Avon Drive - Congleton,2023-03-06T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
855730,Avon Drive - Congleton,2023-03-06T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
855730,Avon Drive - Congleton,2023-03-06T17:40:00.000+00:00,busbar,,L3 Active Power,kW,24.53
855730,Avon Drive - Congleton,2023-03-06T17:40:00.000+00:00,busbar,,L2 Active Power,kW,39.18
855730,Avon Drive - Congleton,2023-03-06T17:40:00.000+00:00,busbar,,L1 Active Power,kW,43.39
855730,Avon Drive - Congleton,2023-03-06T17:40:00.000+00:00,busbar,,N Current (RMS),A,87.7
855730,Avon Drive - Congleton,2023-03-06T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
855730,Avon Drive - Congleton,2023-03-06T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.5
855730,Avon Drive - Congleton,2023-03-06T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.2
855730,Avon Drive - Congleton,2023-03-06T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
855730,Avon Drive - Congleton,2023-03-06T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
855730,Avon Drive - Congleton,2023-03-06T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
855730,Avon Drive - Congleton,2023-03-06T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.15
855730,Avon Drive - Congleton,2023-03-06T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.82
855730,Avon Drive - Congleton,2023-03-06T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.37
855730,Avon Drive - Congleton,2023-03-06T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.3
855730,Avon Drive - Congleton,2023-03-06T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.0
855730,Avon Drive - Congleton,2023-03-06T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.4
855730,Avon Drive - Congleton,2023-03-06T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.0
855730,Avon Drive - Congleton,2023-03-06T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.34
855730,Avon Drive - Congleton,2023-03-06T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
855730,Avon Drive - Congleton,2023-03-06T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
855730,Avon Drive - Congleton,2023-03-06T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.34
855730,Avon Drive - Congleton,2023-03-06T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.28
855730,Avon Drive - Congleton,2023-03-06T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.99
855730,Avon Drive - Congleton,2023-03-06T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,59.3
855730,Avon Drive - Congleton,2023-03-06T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.2
855730,Avon Drive - Congleton,2023-03-06T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,129.0
855730,Avon Drive - Congleton,2023-03-06T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.6
855730,Avon Drive - Congleton,2023-03-06T17:30:00.000+00:00,transformer,,Temperature,C,14.7
855730,Avon Drive - Congleton,2023-03-06T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
855730,Avon Drive - Congleton,2023-03-06T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
855730,Avon Drive - Congleton,2023-03-06T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
855730,Avon Drive - Congleton,2023-03-06T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.19
855730,Avon Drive - Congleton,2023-03-06T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
855730,Avon Drive - Congleton,2023-03-06T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
855730,Avon Drive - Congleton,2023-03-06T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.51
855730,Avon Drive - Congleton,2023-03-06T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
855730,Avon Drive - Congleton,2023-03-06T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
855730,Avon Drive - Congleton,2023-03-06T17:30:00.000+00:00,busbar,,L3 Active Power,kW,26.49
855730,Avon Drive - Congleton,2023-03-06T17:30:00.000+00:00,busbar,,L2 Active Power,kW,45.1
855730,Avon Drive - Congleton,2023-03-06T17:30:00.000+00:00,busbar,,L1 Active Power,kW,39.36
855730,Avon Drive - Congleton,2023-03-06T17:30:00.000+00:00,busbar,,N Current (RMS),A,84.0
855730,Avon Drive - Congleton,2023-03-06T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
855730,Avon Drive - Congleton,2023-03-06T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,191.6
855730,Avon Drive - Congleton,2023-03-06T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.7
855730,Avon Drive - Congleton,2023-03-06T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
855730,Avon Drive - Congleton,2023-03-06T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
855730,Avon Drive - Congleton,2023-03-06T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
855730,Avon Drive - Congleton,2023-03-06T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.95
855730,Avon Drive - Congleton,2023-03-06T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.33
855730,Avon Drive - Congleton,2023-03-06T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.94
855730,Avon Drive - Congleton,2023-03-06T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
855730,Avon Drive - Congleton,2023-03-06T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.2
855730,Avon Drive - Congleton,2023-03-06T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.2
855730,Avon Drive - Congleton,2023-03-06T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.8
855730,Avon Drive - Congleton,2023-03-06T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.42
855730,Avon Drive - Congleton,2023-03-06T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
855730,Avon Drive - Congleton,2023-03-06T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
855730,Avon Drive - Congleton,2023-03-06T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.45
855730,Avon Drive - Congleton,2023-03-06T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.11
855730,Avon Drive - Congleton,2023-03-06T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.75
855730,Avon Drive - Congleton,2023-03-06T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.3
855730,Avon Drive - Congleton,2023-03-06T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.9
855730,Avon Drive - Congleton,2023-03-06T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.4
855730,Avon Drive - Congleton,2023-03-06T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.7
855730,Avon Drive - Congleton,2023-03-06T17:20:00.000+00:00,transformer,,Temperature,C,14.6
855730,Avon Drive - Congleton,2023-03-06T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
855730,Avon Drive - Congleton,2023-03-06T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.83
855730,Avon Drive - Congleton,2023-03-06T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
855730,Avon Drive - Congleton,2023-03-06T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.86
855730,Avon Drive - Congleton,2023-03-06T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
855730,Avon Drive - Congleton,2023-03-06T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.51
855730,Avon Drive - Congleton,2023-03-06T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
855730,Avon Drive - Congleton,2023-03-06T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
855730,Avon Drive - Congleton,2023-03-06T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
855730,Avon Drive - Congleton,2023-03-06T17:20:00.000+00:00,busbar,,L3 Active Power,kW,28.4
855730,Avon Drive - Congleton,2023-03-06T17:20:00.000+00:00,busbar,,L2 Active Power,kW,36.43
855730,Avon Drive - Congleton,2023-03-06T17:20:00.000+00:00,busbar,,L1 Active Power,kW,31.69
855730,Avon Drive - Congleton,2023-03-06T17:20:00.000+00:00,busbar,,N Current (RMS),A,62.8
855730,Avon Drive - Congleton,2023-03-06T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
855730,Avon Drive - Congleton,2023-03-06T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.9
855730,Avon Drive - Congleton,2023-03-06T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.7
855730,Avon Drive - Congleton,2023-03-06T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
855730,Avon Drive - Congleton,2023-03-06T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
855730,Avon Drive - Congleton,2023-03-06T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
855730,Avon Drive - Congleton,2023-03-06T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.38
855730,Avon Drive - Congleton,2023-03-06T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.91
855730,Avon Drive - Congleton,2023-03-06T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.86
855730,Avon Drive - Congleton,2023-03-06T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.8
855730,Avon Drive - Congleton,2023-03-06T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.0
855730,Avon Drive - Congleton,2023-03-06T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.9
855730,Avon Drive - Congleton,2023-03-06T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.3
855730,Avon Drive - Congleton,2023-03-06T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.52
855730,Avon Drive - Congleton,2023-03-06T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
855730,Avon Drive - Congleton,2023-03-06T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
855730,Avon Drive - Congleton,2023-03-06T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.35
855730,Avon Drive - Congleton,2023-03-06T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.24
855730,Avon Drive - Congleton,2023-03-06T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.31
855730,Avon Drive - Congleton,2023-03-06T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
855730,Avon Drive - Congleton,2023-03-06T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.6
855730,Avon Drive - Congleton,2023-03-06T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.9
855730,Avon Drive - Congleton,2023-03-06T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.5
855730,Avon Drive - Congleton,2023-03-06T17:10:00.000+00:00,transformer,,Temperature,C,14.7
855730,Avon Drive - Congleton,2023-03-06T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
855730,Avon Drive - Congleton,2023-03-06T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.73
855730,Avon Drive - Congleton,2023-03-06T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
855730,Avon Drive - Congleton,2023-03-06T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.84
855730,Avon Drive - Congleton,2023-03-06T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
855730,Avon Drive - Congleton,2023-03-06T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.16
855730,Avon Drive - Congleton,2023-03-06T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
855730,Avon Drive - Congleton,2023-03-06T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
855730,Avon Drive - Congleton,2023-03-06T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
855730,Avon Drive - Congleton,2023-03-06T17:10:00.000+00:00,busbar,,L3 Active Power,kW,26.73
855730,Avon Drive - Congleton,2023-03-06T17:10:00.000+00:00,busbar,,L2 Active Power,kW,32.15
855730,Avon Drive - Congleton,2023-03-06T17:10:00.000+00:00,busbar,,L1 Active Power,kW,34.17
855730,Avon Drive - Congleton,2023-03-06T17:10:00.000+00:00,busbar,,N Current (RMS),A,56.6
855730,Avon Drive - Congleton,2023-03-06T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
855730,Avon Drive - Congleton,2023-03-06T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.9
855730,Avon Drive - Congleton,2023-03-06T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.8
855730,Avon Drive - Congleton,2023-03-06T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
855730,Avon Drive - Congleton,2023-03-06T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
855730,Avon Drive - Congleton,2023-03-06T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
855730,Avon Drive - Congleton,2023-03-06T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.11
855730,Avon Drive - Congleton,2023-03-06T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.61
855730,Avon Drive - Congleton,2023-03-06T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.52
855730,Avon Drive - Congleton,2023-03-06T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,51.8
855730,Avon Drive - Congleton,2023-03-06T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
855730,Avon Drive - Congleton,2023-03-06T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.2
855730,Avon Drive - Congleton,2023-03-06T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.8
855730,Avon Drive - Congleton,2023-03-06T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.05
855730,Avon Drive - Congleton,2023-03-06T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
855730,Avon Drive - Congleton,2023-03-06T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
855730,Avon Drive - Congleton,2023-03-06T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.24
855730,Avon Drive - Congleton,2023-03-06T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.56
855730,Avon Drive - Congleton,2023-03-06T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.58
855730,Avon Drive - Congleton,2023-03-06T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
855730,Avon Drive - Congleton,2023-03-06T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.5
855730,Avon Drive - Congleton,2023-03-06T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.5
855730,Avon Drive - Congleton,2023-03-06T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.8
855730,Avon Drive - Congleton,2023-03-06T17:00:00.000+00:00,transformer,,Temperature,C,14.7
855730,Avon Drive - Congleton,2023-03-06T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
855730,Avon Drive - Congleton,2023-03-06T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.81
855730,Avon Drive - Congleton,2023-03-06T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
855730,Avon Drive - Congleton,2023-03-06T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.72
855730,Avon Drive - Congleton,2023-03-06T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
855730,Avon Drive - Congleton,2023-03-06T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.2
855730,Avon Drive - Congleton,2023-03-06T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.21
855730,Avon Drive - Congleton,2023-03-06T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
855730,Avon Drive - Congleton,2023-03-06T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
855730,Avon Drive - Congleton,2023-03-06T17:00:00.000+00:00,busbar,,L3 Active Power,kW,26.35
855730,Avon Drive - Congleton,2023-03-06T17:00:00.000+00:00,busbar,,L2 Active Power,kW,31.17
855730,Avon Drive - Congleton,2023-03-06T17:00:00.000+00:00,busbar,,L1 Active Power,kW,33.1
855730,Avon Drive - Congleton,2023-03-06T17:00:00.000+00:00,busbar,,N Current (RMS),A,55.4
855730,Avon Drive - Congleton,2023-03-06T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
855730,Avon Drive - Congleton,2023-03-06T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.8
855730,Avon Drive - Congleton,2023-03-06T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
855730,Avon Drive - Congleton,2023-03-06T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
855730,Avon Drive - Congleton,2023-03-06T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
855730,Avon Drive - Congleton,2023-03-06T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
855730,Avon Drive - Congleton,2023-03-06T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.45
855730,Avon Drive - Congleton,2023-03-06T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.31
855730,Avon Drive - Congleton,2023-03-06T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.31
855730,Avon Drive - Congleton,2023-03-06T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,51.0
855730,Avon Drive - Congleton,2023-03-06T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.1
855730,Avon Drive - Congleton,2023-03-06T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.5
855730,Avon Drive - Congleton,2023-03-06T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.1
855730,Avon Drive - Congleton,2023-03-06T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
855730,Avon Drive - Congleton,2023-03-06T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
855730,Avon Drive - Congleton,2023-03-06T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
855730,Avon Drive - Congleton,2023-03-06T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.47
855730,Avon Drive - Congleton,2023-03-06T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.45
855730,Avon Drive - Congleton,2023-03-06T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.28
855730,Avon Drive - Congleton,2023-03-06T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.7
855730,Avon Drive - Congleton,2023-03-06T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.2
855730,Avon Drive - Congleton,2023-03-06T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.7
855730,Avon Drive - Congleton,2023-03-06T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.5
855730,Avon Drive - Congleton,2023-03-06T16:50:00.000+00:00,transformer,,Temperature,C,14.8
855730,Avon Drive - Congleton,2023-03-06T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
855730,Avon Drive - Congleton,2023-03-06T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.62
855730,Avon Drive - Congleton,2023-03-06T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
855730,Avon Drive - Congleton,2023-03-06T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.58
855730,Avon Drive - Congleton,2023-03-06T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
855730,Avon Drive - Congleton,2023-03-06T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.6
855730,Avon Drive - Congleton,2023-03-06T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
855730,Avon Drive - Congleton,2023-03-06T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
855730,Avon Drive - Congleton,2023-03-06T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
855730,Avon Drive - Congleton,2023-03-06T16:50:00.000+00:00,busbar,,L3 Active Power,kW,25.92
855730,Avon Drive - Congleton,2023-03-06T16:50:00.000+00:00,busbar,,L2 Active Power,kW,29.77
855730,Avon Drive - Congleton,2023-03-06T16:50:00.000+00:00,busbar,,L1 Active Power,kW,31.6
855730,Avon Drive - Congleton,2023-03-06T16:50:00.000+00:00,busbar,,N Current (RMS),A,53.6
855730,Avon Drive - Congleton,2023-03-06T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
855730,Avon Drive - Congleton,2023-03-06T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
855730,Avon Drive - Congleton,2023-03-06T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
855730,Avon Drive - Congleton,2023-03-06T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
855730,Avon Drive - Congleton,2023-03-06T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
855730,Avon Drive - Congleton,2023-03-06T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
855730,Avon Drive - Congleton,2023-03-06T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.35
855730,Avon Drive - Congleton,2023-03-06T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.92
855730,Avon Drive - Congleton,2023-03-06T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.93
855730,Avon Drive - Congleton,2023-03-06T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
855730,Avon Drive - Congleton,2023-03-06T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.2
855730,Avon Drive - Congleton,2023-03-06T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.2
855730,Avon Drive - Congleton,2023-03-06T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.4
855730,Avon Drive - Congleton,2023-03-06T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
855730,Avon Drive - Congleton,2023-03-06T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
855730,Avon Drive - Congleton,2023-03-06T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
855730,Avon Drive - Congleton,2023-03-06T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.69
855730,Avon Drive - Congleton,2023-03-06T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.69
855730,Avon Drive - Congleton,2023-03-06T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.32
855730,Avon Drive - Congleton,2023-03-06T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
855730,Avon Drive - Congleton,2023-03-06T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.4
855730,Avon Drive - Congleton,2023-03-06T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.1
855730,Avon Drive - Congleton,2023-03-06T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.0
855730,Avon Drive - Congleton,2023-03-06T16:40:00.000+00:00,transformer,,Temperature,C,14.8
855730,Avon Drive - Congleton,2023-03-06T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
855730,Avon Drive - Congleton,2023-03-06T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.41
855730,Avon Drive - Congleton,2023-03-06T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
855730,Avon Drive - Congleton,2023-03-06T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.78
855730,Avon Drive - Congleton,2023-03-06T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
855730,Avon Drive - Congleton,2023-03-06T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.18
855730,Avon Drive - Congleton,2023-03-06T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
855730,Avon Drive - Congleton,2023-03-06T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
855730,Avon Drive - Congleton,2023-03-06T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
855730,Avon Drive - Congleton,2023-03-06T16:40:00.000+00:00,busbar,,L3 Active Power,kW,24.04
855730,Avon Drive - Congleton,2023-03-06T16:40:00.000+00:00,busbar,,L2 Active Power,kW,23.61
855730,Avon Drive - Congleton,2023-03-06T16:40:00.000+00:00,busbar,,L1 Active Power,kW,24.25
855730,Avon Drive - Congleton,2023-03-06T16:40:00.000+00:00,busbar,,N Current (RMS),A,46.2
855730,Avon Drive - Congleton,2023-03-06T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
855730,Avon Drive - Congleton,2023-03-06T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
855730,Avon Drive - Congleton,2023-03-06T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
855730,Avon Drive - Congleton,2023-03-06T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
855730,Avon Drive - Congleton,2023-03-06T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
855730,Avon Drive - Congleton,2023-03-06T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
855730,Avon Drive - Congleton,2023-03-06T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
855730,Avon Drive - Congleton,2023-03-06T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.2
855730,Avon Drive - Congleton,2023-03-06T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.75
855730,Avon Drive - Congleton,2023-03-06T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
855730,Avon Drive - Congleton,2023-03-06T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.9
855730,Avon Drive - Congleton,2023-03-06T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.0
855730,Avon Drive - Congleton,2023-03-06T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.8
855730,Avon Drive - Congleton,2023-03-06T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
855730,Avon Drive - Congleton,2023-03-06T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
855730,Avon Drive - Congleton,2023-03-06T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
855730,Avon Drive - Congleton,2023-03-06T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.7
855730,Avon Drive - Congleton,2023-03-06T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.25
855730,Avon Drive - Congleton,2023-03-06T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.24
855730,Avon Drive - Congleton,2023-03-06T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
855730,Avon Drive - Congleton,2023-03-06T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.9
855730,Avon Drive - Congleton,2023-03-06T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.3
855730,Avon Drive - Congleton,2023-03-06T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.8
855730,Avon Drive - Congleton,2023-03-06T16:30:00.000+00:00,transformer,,Temperature,C,14.8
855730,Avon Drive - Congleton,2023-03-06T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
855730,Avon Drive - Congleton,2023-03-06T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.0
855730,Avon Drive - Congleton,2023-03-06T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
855730,Avon Drive - Congleton,2023-03-06T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.01
855730,Avon Drive - Congleton,2023-03-06T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
855730,Avon Drive - Congleton,2023-03-06T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.29
855730,Avon Drive - Congleton,2023-03-06T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
855730,Avon Drive - Congleton,2023-03-06T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
855730,Avon Drive - Congleton,2023-03-06T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
855730,Avon Drive - Congleton,2023-03-06T16:30:00.000+00:00,busbar,,L3 Active Power,kW,22.71
855730,Avon Drive - Congleton,2023-03-06T16:30:00.000+00:00,busbar,,L2 Active Power,kW,24.44
855730,Avon Drive - Congleton,2023-03-06T16:30:00.000+00:00,busbar,,L1 Active Power,kW,25.98
855730,Avon Drive - Congleton,2023-03-06T16:30:00.000+00:00,busbar,,N Current (RMS),A,47.3
855730,Avon Drive - Congleton,2023-03-06T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
855730,Avon Drive - Congleton,2023-03-06T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
855730,Avon Drive - Congleton,2023-03-06T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
855730,Avon Drive - Congleton,2023-03-06T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
855730,Avon Drive - Congleton,2023-03-06T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
855730,Avon Drive - Congleton,2023-03-06T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
855730,Avon Drive - Congleton,2023-03-06T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.15
855730,Avon Drive - Congleton,2023-03-06T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.9
855730,Avon Drive - Congleton,2023-03-06T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.68
855730,Avon Drive - Congleton,2023-03-06T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
855730,Avon Drive - Congleton,2023-03-06T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.5
855730,Avon Drive - Congleton,2023-03-06T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.3
855730,Avon Drive - Congleton,2023-03-06T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.9
855730,Avon Drive - Congleton,2023-03-06T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
855730,Avon Drive - Congleton,2023-03-06T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
855730,Avon Drive - Congleton,2023-03-06T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
855730,Avon Drive - Congleton,2023-03-06T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.97
855730,Avon Drive - Congleton,2023-03-06T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.73
855730,Avon Drive - Congleton,2023-03-06T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.64
855730,Avon Drive - Congleton,2023-03-06T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.7
855730,Avon Drive - Congleton,2023-03-06T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.2
855730,Avon Drive - Congleton,2023-03-06T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.0
855730,Avon Drive - Congleton,2023-03-06T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.1
855730,Avon Drive - Congleton,2023-03-06T16:20:00.000+00:00,transformer,,Temperature,C,14.9
855730,Avon Drive - Congleton,2023-03-06T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
855730,Avon Drive - Congleton,2023-03-06T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.13
855730,Avon Drive - Congleton,2023-03-06T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
855730,Avon Drive - Congleton,2023-03-06T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.46
855730,Avon Drive - Congleton,2023-03-06T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
855730,Avon Drive - Congleton,2023-03-06T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.09
855730,Avon Drive - Congleton,2023-03-06T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
855730,Avon Drive - Congleton,2023-03-06T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
855730,Avon Drive - Congleton,2023-03-06T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
855730,Avon Drive - Congleton,2023-03-06T16:20:00.000+00:00,busbar,,L3 Active Power,kW,21.12
855730,Avon Drive - Congleton,2023-03-06T16:20:00.000+00:00,busbar,,L2 Active Power,kW,29.62
855730,Avon Drive - Congleton,2023-03-06T16:20:00.000+00:00,busbar,,L1 Active Power,kW,29.31
855730,Avon Drive - Congleton,2023-03-06T16:20:00.000+00:00,busbar,,N Current (RMS),A,54.1
855730,Avon Drive - Congleton,2023-03-06T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
855730,Avon Drive - Congleton,2023-03-06T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
855730,Avon Drive - Congleton,2023-03-06T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
855730,Avon Drive - Congleton,2023-03-06T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
855730,Avon Drive - Congleton,2023-03-06T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
855730,Avon Drive - Congleton,2023-03-06T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
855730,Avon Drive - Congleton,2023-03-06T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.55
855730,Avon Drive - Congleton,2023-03-06T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.86
855730,Avon Drive - Congleton,2023-03-06T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.35
855730,Avon Drive - Congleton,2023-03-06T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
855730,Avon Drive - Congleton,2023-03-06T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.6
855730,Avon Drive - Congleton,2023-03-06T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.6
855730,Avon Drive - Congleton,2023-03-06T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.0
855730,Avon Drive - Congleton,2023-03-06T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
855730,Avon Drive - Congleton,2023-03-06T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
855730,Avon Drive - Congleton,2023-03-06T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
855730,Avon Drive - Congleton,2023-03-06T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.91
855730,Avon Drive - Congleton,2023-03-06T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.12
855730,Avon Drive - Congleton,2023-03-06T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.86
855730,Avon Drive - Congleton,2023-03-06T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.8
855730,Avon Drive - Congleton,2023-03-06T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.3
855730,Avon Drive - Congleton,2023-03-06T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.9
855730,Avon Drive - Congleton,2023-03-06T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.5
855730,Avon Drive - Congleton,2023-03-06T16:10:00.000+00:00,transformer,,Temperature,C,14.9
855730,Avon Drive - Congleton,2023-03-06T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
855730,Avon Drive - Congleton,2023-03-06T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.52
855730,Avon Drive - Congleton,2023-03-06T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
855730,Avon Drive - Congleton,2023-03-06T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.0
855730,Avon Drive - Congleton,2023-03-06T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
855730,Avon Drive - Congleton,2023-03-06T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.16
855730,Avon Drive - Congleton,2023-03-06T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
855730,Avon Drive - Congleton,2023-03-06T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
855730,Avon Drive - Congleton,2023-03-06T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
855730,Avon Drive - Congleton,2023-03-06T16:10:00.000+00:00,busbar,,L3 Active Power,kW,15.46
855730,Avon Drive - Congleton,2023-03-06T16:10:00.000+00:00,busbar,,L2 Active Power,kW,25.98
855730,Avon Drive - Congleton,2023-03-06T16:10:00.000+00:00,busbar,,L1 Active Power,kW,26.21
855730,Avon Drive - Congleton,2023-03-06T16:10:00.000+00:00,busbar,,N Current (RMS),A,60.7
855730,Avon Drive - Congleton,2023-03-06T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
855730,Avon Drive - Congleton,2023-03-06T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
855730,Avon Drive - Congleton,2023-03-06T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
855730,Avon Drive - Congleton,2023-03-06T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
855730,Avon Drive - Congleton,2023-03-06T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
855730,Avon Drive - Congleton,2023-03-06T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
855730,Avon Drive - Congleton,2023-03-06T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.01
855730,Avon Drive - Congleton,2023-03-06T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.98
855730,Avon Drive - Congleton,2023-03-06T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.42
855730,Avon Drive - Congleton,2023-03-06T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
855730,Avon Drive - Congleton,2023-03-06T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.2
855730,Avon Drive - Congleton,2023-03-06T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.3
855730,Avon Drive - Congleton,2023-03-06T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.4
855730,Avon Drive - Congleton,2023-03-06T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
855730,Avon Drive - Congleton,2023-03-06T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
855730,Avon Drive - Congleton,2023-03-06T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
855730,Avon Drive - Congleton,2023-03-06T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.75
855730,Avon Drive - Congleton,2023-03-06T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.47
855730,Avon Drive - Congleton,2023-03-06T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.49
855730,Avon Drive - Congleton,2023-03-06T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
855730,Avon Drive - Congleton,2023-03-06T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.9
855730,Avon Drive - Congleton,2023-03-06T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.0
855730,Avon Drive - Congleton,2023-03-06T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.0
855730,Avon Drive - Congleton,2023-03-06T16:00:00.000+00:00,transformer,,Temperature,C,14.9
855730,Avon Drive - Congleton,2023-03-06T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
855730,Avon Drive - Congleton,2023-03-06T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
855730,Avon Drive - Congleton,2023-03-06T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
855730,Avon Drive - Congleton,2023-03-06T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.68
855730,Avon Drive - Congleton,2023-03-06T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
855730,Avon Drive - Congleton,2023-03-06T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.87
855730,Avon Drive - Congleton,2023-03-06T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
