Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-03-06T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
855730,Avon Drive - Congleton,2023-03-06T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
855730,Avon Drive - Congleton,2023-03-06T16:00:00.000+00:00,busbar,,L3 Active Power,kW,15.75
855730,Avon Drive - Congleton,2023-03-06T16:00:00.000+00:00,busbar,,L2 Active Power,kW,24.45
855730,Avon Drive - Congleton,2023-03-06T16:00:00.000+00:00,busbar,,L1 Active Power,kW,22.9
855730,Avon Drive - Congleton,2023-03-06T16:00:00.000+00:00,busbar,,N Current (RMS),A,53.9
855730,Avon Drive - Congleton,2023-03-06T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
855730,Avon Drive - Congleton,2023-03-06T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
855730,Avon Drive - Congleton,2023-03-06T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
855730,Avon Drive - Congleton,2023-03-06T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
855730,Avon Drive - Congleton,2023-03-06T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
855730,Avon Drive - Congleton,2023-03-06T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
855730,Avon Drive - Congleton,2023-03-06T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.19
855730,Avon Drive - Congleton,2023-03-06T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.32
855730,Avon Drive - Congleton,2023-03-06T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.71
855730,Avon Drive - Congleton,2023-03-06T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
855730,Avon Drive - Congleton,2023-03-06T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
855730,Avon Drive - Congleton,2023-03-06T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.3
855730,Avon Drive - Congleton,2023-03-06T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.0
855730,Avon Drive - Congleton,2023-03-06T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
855730,Avon Drive - Congleton,2023-03-06T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
855730,Avon Drive - Congleton,2023-03-06T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
855730,Avon Drive - Congleton,2023-03-06T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.67
855730,Avon Drive - Congleton,2023-03-06T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.62
855730,Avon Drive - Congleton,2023-03-06T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.64
855730,Avon Drive - Congleton,2023-03-06T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.5
855730,Avon Drive - Congleton,2023-03-06T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.7
855730,Avon Drive - Congleton,2023-03-06T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.7
855730,Avon Drive - Congleton,2023-03-06T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.2
855730,Avon Drive - Congleton,2023-03-06T15:50:00.000+00:00,transformer,,Temperature,C,14.8
855730,Avon Drive - Congleton,2023-03-06T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
855730,Avon Drive - Congleton,2023-03-06T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.61
855730,Avon Drive - Congleton,2023-03-06T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
855730,Avon Drive - Congleton,2023-03-06T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.43
855730,Avon Drive - Congleton,2023-03-06T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
855730,Avon Drive - Congleton,2023-03-06T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.93
855730,Avon Drive - Congleton,2023-03-06T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
855730,Avon Drive - Congleton,2023-03-06T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
855730,Avon Drive - Congleton,2023-03-06T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
855730,Avon Drive - Congleton,2023-03-06T15:50:00.000+00:00,busbar,,L3 Active Power,kW,13.86
855730,Avon Drive - Congleton,2023-03-06T15:50:00.000+00:00,busbar,,L2 Active Power,kW,21.93
855730,Avon Drive - Congleton,2023-03-06T15:50:00.000+00:00,busbar,,L1 Active Power,kW,23.36
855730,Avon Drive - Congleton,2023-03-06T15:50:00.000+00:00,busbar,,N Current (RMS),A,55.2
855730,Avon Drive - Congleton,2023-03-06T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
855730,Avon Drive - Congleton,2023-03-06T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
855730,Avon Drive - Congleton,2023-03-06T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
855730,Avon Drive - Congleton,2023-03-06T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
855730,Avon Drive - Congleton,2023-03-06T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
855730,Avon Drive - Congleton,2023-03-06T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
855730,Avon Drive - Congleton,2023-03-06T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.97
855730,Avon Drive - Congleton,2023-03-06T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.83
855730,Avon Drive - Congleton,2023-03-06T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.25
855730,Avon Drive - Congleton,2023-03-06T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
855730,Avon Drive - Congleton,2023-03-06T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.9
855730,Avon Drive - Congleton,2023-03-06T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.7
855730,Avon Drive - Congleton,2023-03-06T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.0
855730,Avon Drive - Congleton,2023-03-06T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
855730,Avon Drive - Congleton,2023-03-06T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
855730,Avon Drive - Congleton,2023-03-06T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
855730,Avon Drive - Congleton,2023-03-06T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.79
855730,Avon Drive - Congleton,2023-03-06T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.68
855730,Avon Drive - Congleton,2023-03-06T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.43
855730,Avon Drive - Congleton,2023-03-06T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
855730,Avon Drive - Congleton,2023-03-06T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.1
855730,Avon Drive - Congleton,2023-03-06T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.5
855730,Avon Drive - Congleton,2023-03-06T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.4
855730,Avon Drive - Congleton,2023-03-06T15:40:00.000+00:00,transformer,,Temperature,C,14.8
855730,Avon Drive - Congleton,2023-03-06T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
855730,Avon Drive - Congleton,2023-03-06T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.39
855730,Avon Drive - Congleton,2023-03-06T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
855730,Avon Drive - Congleton,2023-03-06T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.29
855730,Avon Drive - Congleton,2023-03-06T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
855730,Avon Drive - Congleton,2023-03-06T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.98
855730,Avon Drive - Congleton,2023-03-06T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
855730,Avon Drive - Congleton,2023-03-06T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
855730,Avon Drive - Congleton,2023-03-06T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
855730,Avon Drive - Congleton,2023-03-06T15:40:00.000+00:00,busbar,,L3 Active Power,kW,15.77
855730,Avon Drive - Congleton,2023-03-06T15:40:00.000+00:00,busbar,,L2 Active Power,kW,21.5
855730,Avon Drive - Congleton,2023-03-06T15:40:00.000+00:00,busbar,,L1 Active Power,kW,19.68
855730,Avon Drive - Congleton,2023-03-06T15:40:00.000+00:00,busbar,,N Current (RMS),A,47.8
855730,Avon Drive - Congleton,2023-03-06T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
855730,Avon Drive - Congleton,2023-03-06T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
855730,Avon Drive - Congleton,2023-03-06T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
855730,Avon Drive - Congleton,2023-03-06T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
855730,Avon Drive - Congleton,2023-03-06T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
855730,Avon Drive - Congleton,2023-03-06T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
855730,Avon Drive - Congleton,2023-03-06T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.51
855730,Avon Drive - Congleton,2023-03-06T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.83
855730,Avon Drive - Congleton,2023-03-06T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.72
855730,Avon Drive - Congleton,2023-03-06T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
855730,Avon Drive - Congleton,2023-03-06T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.8
855730,Avon Drive - Congleton,2023-03-06T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.0
855730,Avon Drive - Congleton,2023-03-06T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.0
855730,Avon Drive - Congleton,2023-03-06T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
855730,Avon Drive - Congleton,2023-03-06T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
855730,Avon Drive - Congleton,2023-03-06T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
855730,Avon Drive - Congleton,2023-03-06T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.08
855730,Avon Drive - Congleton,2023-03-06T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.07
855730,Avon Drive - Congleton,2023-03-06T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.81
855730,Avon Drive - Congleton,2023-03-06T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.1
855730,Avon Drive - Congleton,2023-03-06T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.4
855730,Avon Drive - Congleton,2023-03-06T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.6
855730,Avon Drive - Congleton,2023-03-06T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.7
855730,Avon Drive - Congleton,2023-03-06T15:30:00.000+00:00,transformer,,Temperature,C,14.7
855730,Avon Drive - Congleton,2023-03-06T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
855730,Avon Drive - Congleton,2023-03-06T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
855730,Avon Drive - Congleton,2023-03-06T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
855730,Avon Drive - Congleton,2023-03-06T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.43
855730,Avon Drive - Congleton,2023-03-06T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
855730,Avon Drive - Congleton,2023-03-06T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.61
855730,Avon Drive - Congleton,2023-03-06T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
855730,Avon Drive - Congleton,2023-03-06T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
855730,Avon Drive - Congleton,2023-03-06T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
855730,Avon Drive - Congleton,2023-03-06T15:30:00.000+00:00,busbar,,L3 Active Power,kW,14.59
855730,Avon Drive - Congleton,2023-03-06T15:30:00.000+00:00,busbar,,L2 Active Power,kW,23.89
855730,Avon Drive - Congleton,2023-03-06T15:30:00.000+00:00,busbar,,L1 Active Power,kW,19.52
855730,Avon Drive - Congleton,2023-03-06T15:30:00.000+00:00,busbar,,N Current (RMS),A,51.0
855730,Avon Drive - Congleton,2023-03-06T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
855730,Avon Drive - Congleton,2023-03-06T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
855730,Avon Drive - Congleton,2023-03-06T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
855730,Avon Drive - Congleton,2023-03-06T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
855730,Avon Drive - Congleton,2023-03-06T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
855730,Avon Drive - Congleton,2023-03-06T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
855730,Avon Drive - Congleton,2023-03-06T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.88
855730,Avon Drive - Congleton,2023-03-06T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.76
855730,Avon Drive - Congleton,2023-03-06T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.18
855730,Avon Drive - Congleton,2023-03-06T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
855730,Avon Drive - Congleton,2023-03-06T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.4
855730,Avon Drive - Congleton,2023-03-06T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.2
855730,Avon Drive - Congleton,2023-03-06T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.2
855730,Avon Drive - Congleton,2023-03-06T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
855730,Avon Drive - Congleton,2023-03-06T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
855730,Avon Drive - Congleton,2023-03-06T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
855730,Avon Drive - Congleton,2023-03-06T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.08
855730,Avon Drive - Congleton,2023-03-06T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.91
855730,Avon Drive - Congleton,2023-03-06T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.31
855730,Avon Drive - Congleton,2023-03-06T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
855730,Avon Drive - Congleton,2023-03-06T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.1
855730,Avon Drive - Congleton,2023-03-06T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.8
855730,Avon Drive - Congleton,2023-03-06T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.4
855730,Avon Drive - Congleton,2023-03-06T15:20:00.000+00:00,transformer,,Temperature,C,14.6
855730,Avon Drive - Congleton,2023-03-06T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
855730,Avon Drive - Congleton,2023-03-06T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
855730,Avon Drive - Congleton,2023-03-06T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
855730,Avon Drive - Congleton,2023-03-06T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.23
855730,Avon Drive - Congleton,2023-03-06T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
855730,Avon Drive - Congleton,2023-03-06T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.85
855730,Avon Drive - Congleton,2023-03-06T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
855730,Avon Drive - Congleton,2023-03-06T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
855730,Avon Drive - Congleton,2023-03-06T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
855730,Avon Drive - Congleton,2023-03-06T15:20:00.000+00:00,busbar,,L3 Active Power,kW,16.96
855730,Avon Drive - Congleton,2023-03-06T15:20:00.000+00:00,busbar,,L2 Active Power,kW,23.66
855730,Avon Drive - Congleton,2023-03-06T15:20:00.000+00:00,busbar,,L1 Active Power,kW,18.49
855730,Avon Drive - Congleton,2023-03-06T15:20:00.000+00:00,busbar,,N Current (RMS),A,46.5
855730,Avon Drive - Congleton,2023-03-06T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
855730,Avon Drive - Congleton,2023-03-06T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
855730,Avon Drive - Congleton,2023-03-06T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
855730,Avon Drive - Congleton,2023-03-06T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
855730,Avon Drive - Congleton,2023-03-06T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
855730,Avon Drive - Congleton,2023-03-06T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
855730,Avon Drive - Congleton,2023-03-06T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.78
855730,Avon Drive - Congleton,2023-03-06T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.42
855730,Avon Drive - Congleton,2023-03-06T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.9
855730,Avon Drive - Congleton,2023-03-06T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
855730,Avon Drive - Congleton,2023-03-06T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.9
855730,Avon Drive - Congleton,2023-03-06T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.1
855730,Avon Drive - Congleton,2023-03-06T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.3
855730,Avon Drive - Congleton,2023-03-06T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
855730,Avon Drive - Congleton,2023-03-06T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
855730,Avon Drive - Congleton,2023-03-06T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
855730,Avon Drive - Congleton,2023-03-06T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.96
855730,Avon Drive - Congleton,2023-03-06T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.03
855730,Avon Drive - Congleton,2023-03-06T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.82
855730,Avon Drive - Congleton,2023-03-06T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.5
855730,Avon Drive - Congleton,2023-03-06T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.6
855730,Avon Drive - Congleton,2023-03-06T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.4
855730,Avon Drive - Congleton,2023-03-06T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.9
855730,Avon Drive - Congleton,2023-03-06T15:10:00.000+00:00,transformer,,Temperature,C,14.5
855730,Avon Drive - Congleton,2023-03-06T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
855730,Avon Drive - Congleton,2023-03-06T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
855730,Avon Drive - Congleton,2023-03-06T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
855730,Avon Drive - Congleton,2023-03-06T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
855730,Avon Drive - Congleton,2023-03-06T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
855730,Avon Drive - Congleton,2023-03-06T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.87
855730,Avon Drive - Congleton,2023-03-06T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
855730,Avon Drive - Congleton,2023-03-06T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
855730,Avon Drive - Congleton,2023-03-06T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
855730,Avon Drive - Congleton,2023-03-06T15:10:00.000+00:00,busbar,,L3 Active Power,kW,16.74
855730,Avon Drive - Congleton,2023-03-06T15:10:00.000+00:00,busbar,,L2 Active Power,kW,21.45
855730,Avon Drive - Congleton,2023-03-06T15:10:00.000+00:00,busbar,,L1 Active Power,kW,18.72
855730,Avon Drive - Congleton,2023-03-06T15:10:00.000+00:00,busbar,,N Current (RMS),A,42.7
855730,Avon Drive - Congleton,2023-03-06T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
855730,Avon Drive - Congleton,2023-03-06T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
855730,Avon Drive - Congleton,2023-03-06T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
855730,Avon Drive - Congleton,2023-03-06T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
855730,Avon Drive - Congleton,2023-03-06T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
855730,Avon Drive - Congleton,2023-03-06T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
855730,Avon Drive - Congleton,2023-03-06T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.74
855730,Avon Drive - Congleton,2023-03-06T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.63
855730,Avon Drive - Congleton,2023-03-06T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.19
855730,Avon Drive - Congleton,2023-03-06T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
855730,Avon Drive - Congleton,2023-03-06T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.9
855730,Avon Drive - Congleton,2023-03-06T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.9
855730,Avon Drive - Congleton,2023-03-06T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.5
855730,Avon Drive - Congleton,2023-03-06T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
855730,Avon Drive - Congleton,2023-03-06T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
855730,Avon Drive - Congleton,2023-03-06T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
855730,Avon Drive - Congleton,2023-03-06T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.68
855730,Avon Drive - Congleton,2023-03-06T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.03
855730,Avon Drive - Congleton,2023-03-06T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.91
855730,Avon Drive - Congleton,2023-03-06T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.5
855730,Avon Drive - Congleton,2023-03-06T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.8
855730,Avon Drive - Congleton,2023-03-06T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.5
855730,Avon Drive - Congleton,2023-03-06T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.1
855730,Avon Drive - Congleton,2023-03-06T15:00:00.000+00:00,transformer,,Temperature,C,14.5
855730,Avon Drive - Congleton,2023-03-06T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
855730,Avon Drive - Congleton,2023-03-06T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.59
855730,Avon Drive - Congleton,2023-03-06T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
855730,Avon Drive - Congleton,2023-03-06T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.11
855730,Avon Drive - Congleton,2023-03-06T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
855730,Avon Drive - Congleton,2023-03-06T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.37
855730,Avon Drive - Congleton,2023-03-06T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
855730,Avon Drive - Congleton,2023-03-06T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
855730,Avon Drive - Congleton,2023-03-06T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
855730,Avon Drive - Congleton,2023-03-06T15:00:00.000+00:00,busbar,,L3 Active Power,kW,19.41
855730,Avon Drive - Congleton,2023-03-06T15:00:00.000+00:00,busbar,,L2 Active Power,kW,20.66
855730,Avon Drive - Congleton,2023-03-06T15:00:00.000+00:00,busbar,,L1 Active Power,kW,22.1
855730,Avon Drive - Congleton,2023-03-06T15:00:00.000+00:00,busbar,,N Current (RMS),A,44.0
855730,Avon Drive - Congleton,2023-03-06T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
855730,Avon Drive - Congleton,2023-03-06T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
855730,Avon Drive - Congleton,2023-03-06T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
855730,Avon Drive - Congleton,2023-03-06T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
855730,Avon Drive - Congleton,2023-03-06T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
855730,Avon Drive - Congleton,2023-03-06T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
855730,Avon Drive - Congleton,2023-03-06T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.06
855730,Avon Drive - Congleton,2023-03-06T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.96
855730,Avon Drive - Congleton,2023-03-06T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.38
855730,Avon Drive - Congleton,2023-03-06T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
855730,Avon Drive - Congleton,2023-03-06T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.8
855730,Avon Drive - Congleton,2023-03-06T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.3
855730,Avon Drive - Congleton,2023-03-06T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.1
855730,Avon Drive - Congleton,2023-03-06T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
855730,Avon Drive - Congleton,2023-03-06T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
855730,Avon Drive - Congleton,2023-03-06T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
855730,Avon Drive - Congleton,2023-03-06T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.61
855730,Avon Drive - Congleton,2023-03-06T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.87
855730,Avon Drive - Congleton,2023-03-06T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.23
855730,Avon Drive - Congleton,2023-03-06T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
855730,Avon Drive - Congleton,2023-03-06T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.2
855730,Avon Drive - Congleton,2023-03-06T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.2
855730,Avon Drive - Congleton,2023-03-06T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.7
855730,Avon Drive - Congleton,2023-03-06T14:50:00.000+00:00,transformer,,Temperature,C,14.9
855730,Avon Drive - Congleton,2023-03-06T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
855730,Avon Drive - Congleton,2023-03-06T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
855730,Avon Drive - Congleton,2023-03-06T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
855730,Avon Drive - Congleton,2023-03-06T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
855730,Avon Drive - Congleton,2023-03-06T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
855730,Avon Drive - Congleton,2023-03-06T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
855730,Avon Drive - Congleton,2023-03-06T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
855730,Avon Drive - Congleton,2023-03-06T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
855730,Avon Drive - Congleton,2023-03-06T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
855730,Avon Drive - Congleton,2023-03-06T14:50:00.000+00:00,busbar,,L3 Active Power,kW,20.67
855730,Avon Drive - Congleton,2023-03-06T14:50:00.000+00:00,busbar,,L2 Active Power,kW,17.83
855730,Avon Drive - Congleton,2023-03-06T14:50:00.000+00:00,busbar,,L1 Active Power,kW,20.61
855730,Avon Drive - Congleton,2023-03-06T14:50:00.000+00:00,busbar,,N Current (RMS),A,44.7
855730,Avon Drive - Congleton,2023-03-06T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
855730,Avon Drive - Congleton,2023-03-06T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
855730,Avon Drive - Congleton,2023-03-06T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
855730,Avon Drive - Congleton,2023-03-06T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
855730,Avon Drive - Congleton,2023-03-06T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
855730,Avon Drive - Congleton,2023-03-06T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
855730,Avon Drive - Congleton,2023-03-06T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.71
855730,Avon Drive - Congleton,2023-03-06T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.35
855730,Avon Drive - Congleton,2023-03-06T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.13
855730,Avon Drive - Congleton,2023-03-06T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
855730,Avon Drive - Congleton,2023-03-06T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.4
855730,Avon Drive - Congleton,2023-03-06T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.0
855730,Avon Drive - Congleton,2023-03-06T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.0
855730,Avon Drive - Congleton,2023-03-06T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
855730,Avon Drive - Congleton,2023-03-06T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
855730,Avon Drive - Congleton,2023-03-06T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
855730,Avon Drive - Congleton,2023-03-06T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.79
855730,Avon Drive - Congleton,2023-03-06T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.06
855730,Avon Drive - Congleton,2023-03-06T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.66
855730,Avon Drive - Congleton,2023-03-06T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.1
855730,Avon Drive - Congleton,2023-03-06T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.6
855730,Avon Drive - Congleton,2023-03-06T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.0
855730,Avon Drive - Congleton,2023-03-06T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.8
855730,Avon Drive - Congleton,2023-03-06T14:40:00.000+00:00,transformer,,Temperature,C,15.2
855730,Avon Drive - Congleton,2023-03-06T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
855730,Avon Drive - Congleton,2023-03-06T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
855730,Avon Drive - Congleton,2023-03-06T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
855730,Avon Drive - Congleton,2023-03-06T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
855730,Avon Drive - Congleton,2023-03-06T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
855730,Avon Drive - Congleton,2023-03-06T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
855730,Avon Drive - Congleton,2023-03-06T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
855730,Avon Drive - Congleton,2023-03-06T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
855730,Avon Drive - Congleton,2023-03-06T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
855730,Avon Drive - Congleton,2023-03-06T14:40:00.000+00:00,busbar,,L3 Active Power,kW,19.5
855730,Avon Drive - Congleton,2023-03-06T14:40:00.000+00:00,busbar,,L2 Active Power,kW,20.42
855730,Avon Drive - Congleton,2023-03-06T14:40:00.000+00:00,busbar,,L1 Active Power,kW,25.79
855730,Avon Drive - Congleton,2023-03-06T14:40:00.000+00:00,busbar,,N Current (RMS),A,56.4
855730,Avon Drive - Congleton,2023-03-06T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
855730,Avon Drive - Congleton,2023-03-06T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
855730,Avon Drive - Congleton,2023-03-06T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
855730,Avon Drive - Congleton,2023-03-06T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
855730,Avon Drive - Congleton,2023-03-06T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
855730,Avon Drive - Congleton,2023-03-06T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
855730,Avon Drive - Congleton,2023-03-06T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.8
855730,Avon Drive - Congleton,2023-03-06T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.06
855730,Avon Drive - Congleton,2023-03-06T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.11
855730,Avon Drive - Congleton,2023-03-06T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
855730,Avon Drive - Congleton,2023-03-06T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.6
855730,Avon Drive - Congleton,2023-03-06T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.2
855730,Avon Drive - Congleton,2023-03-06T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.6
855730,Avon Drive - Congleton,2023-03-06T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
855730,Avon Drive - Congleton,2023-03-06T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
855730,Avon Drive - Congleton,2023-03-06T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
855730,Avon Drive - Congleton,2023-03-06T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.6
855730,Avon Drive - Congleton,2023-03-06T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.41
855730,Avon Drive - Congleton,2023-03-06T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.97
855730,Avon Drive - Congleton,2023-03-06T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.7
855730,Avon Drive - Congleton,2023-03-06T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.7
855730,Avon Drive - Congleton,2023-03-06T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.4
855730,Avon Drive - Congleton,2023-03-06T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.6
855730,Avon Drive - Congleton,2023-03-06T14:30:00.000+00:00,transformer,,Temperature,C,15.3
855730,Avon Drive - Congleton,2023-03-06T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
855730,Avon Drive - Congleton,2023-03-06T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
855730,Avon Drive - Congleton,2023-03-06T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
855730,Avon Drive - Congleton,2023-03-06T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
855730,Avon Drive - Congleton,2023-03-06T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
855730,Avon Drive - Congleton,2023-03-06T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
855730,Avon Drive - Congleton,2023-03-06T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
855730,Avon Drive - Congleton,2023-03-06T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
855730,Avon Drive - Congleton,2023-03-06T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
855730,Avon Drive - Congleton,2023-03-06T14:30:00.000+00:00,busbar,,L3 Active Power,kW,16.4
855730,Avon Drive - Congleton,2023-03-06T14:30:00.000+00:00,busbar,,L2 Active Power,kW,21.48
855730,Avon Drive - Congleton,2023-03-06T14:30:00.000+00:00,busbar,,L1 Active Power,kW,28.08
855730,Avon Drive - Congleton,2023-03-06T14:30:00.000+00:00,busbar,,N Current (RMS),A,58.1
855730,Avon Drive - Congleton,2023-03-06T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
855730,Avon Drive - Congleton,2023-03-06T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
855730,Avon Drive - Congleton,2023-03-06T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
855730,Avon Drive - Congleton,2023-03-06T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
855730,Avon Drive - Congleton,2023-03-06T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
855730,Avon Drive - Congleton,2023-03-06T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
855730,Avon Drive - Congleton,2023-03-06T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.97
855730,Avon Drive - Congleton,2023-03-06T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.91
855730,Avon Drive - Congleton,2023-03-06T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.75
855730,Avon Drive - Congleton,2023-03-06T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
855730,Avon Drive - Congleton,2023-03-06T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.7
855730,Avon Drive - Congleton,2023-03-06T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.4
855730,Avon Drive - Congleton,2023-03-06T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.7
855730,Avon Drive - Congleton,2023-03-06T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
855730,Avon Drive - Congleton,2023-03-06T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
855730,Avon Drive - Congleton,2023-03-06T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
855730,Avon Drive - Congleton,2023-03-06T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.67
855730,Avon Drive - Congleton,2023-03-06T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.65
855730,Avon Drive - Congleton,2023-03-06T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.57
855730,Avon Drive - Congleton,2023-03-06T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.9
855730,Avon Drive - Congleton,2023-03-06T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.1
855730,Avon Drive - Congleton,2023-03-06T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.0
855730,Avon Drive - Congleton,2023-03-06T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.8
855730,Avon Drive - Congleton,2023-03-06T14:20:00.000+00:00,transformer,,Temperature,C,15.6
855730,Avon Drive - Congleton,2023-03-06T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
855730,Avon Drive - Congleton,2023-03-06T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
855730,Avon Drive - Congleton,2023-03-06T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
855730,Avon Drive - Congleton,2023-03-06T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
855730,Avon Drive - Congleton,2023-03-06T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
855730,Avon Drive - Congleton,2023-03-06T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
855730,Avon Drive - Congleton,2023-03-06T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
855730,Avon Drive - Congleton,2023-03-06T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
855730,Avon Drive - Congleton,2023-03-06T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
855730,Avon Drive - Congleton,2023-03-06T14:20:00.000+00:00,busbar,,L3 Active Power,kW,14.64
855730,Avon Drive - Congleton,2023-03-06T14:20:00.000+00:00,busbar,,L2 Active Power,kW,21.56
855730,Avon Drive - Congleton,2023-03-06T14:20:00.000+00:00,busbar,,L1 Active Power,kW,29.32
855730,Avon Drive - Congleton,2023-03-06T14:20:00.000+00:00,busbar,,N Current (RMS),A,64.3
855730,Avon Drive - Congleton,2023-03-06T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
855730,Avon Drive - Congleton,2023-03-06T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
855730,Avon Drive - Congleton,2023-03-06T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
855730,Avon Drive - Congleton,2023-03-06T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
855730,Avon Drive - Congleton,2023-03-06T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
855730,Avon Drive - Congleton,2023-03-06T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
855730,Avon Drive - Congleton,2023-03-06T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.14
855730,Avon Drive - Congleton,2023-03-06T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.3
855730,Avon Drive - Congleton,2023-03-06T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.51
855730,Avon Drive - Congleton,2023-03-06T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
855730,Avon Drive - Congleton,2023-03-06T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.8
855730,Avon Drive - Congleton,2023-03-06T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.2
855730,Avon Drive - Congleton,2023-03-06T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.7
855730,Avon Drive - Congleton,2023-03-06T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
855730,Avon Drive - Congleton,2023-03-06T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
855730,Avon Drive - Congleton,2023-03-06T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
855730,Avon Drive - Congleton,2023-03-06T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.13
855730,Avon Drive - Congleton,2023-03-06T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.08
855730,Avon Drive - Congleton,2023-03-06T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.65
855730,Avon Drive - Congleton,2023-03-06T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
855730,Avon Drive - Congleton,2023-03-06T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.3
855730,Avon Drive - Congleton,2023-03-06T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.6
855730,Avon Drive - Congleton,2023-03-06T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.7
855730,Avon Drive - Congleton,2023-03-06T14:10:00.000+00:00,transformer,,Temperature,C,15.8
855730,Avon Drive - Congleton,2023-03-06T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
855730,Avon Drive - Congleton,2023-03-06T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
855730,Avon Drive - Congleton,2023-03-06T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
855730,Avon Drive - Congleton,2023-03-06T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
855730,Avon Drive - Congleton,2023-03-06T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
855730,Avon Drive - Congleton,2023-03-06T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
855730,Avon Drive - Congleton,2023-03-06T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
855730,Avon Drive - Congleton,2023-03-06T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
855730,Avon Drive - Congleton,2023-03-06T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
855730,Avon Drive - Congleton,2023-03-06T14:10:00.000+00:00,busbar,,L3 Active Power,kW,10.27
855730,Avon Drive - Congleton,2023-03-06T14:10:00.000+00:00,busbar,,L2 Active Power,kW,20.38
855730,Avon Drive - Congleton,2023-03-06T14:10:00.000+00:00,busbar,,L1 Active Power,kW,28.16
855730,Avon Drive - Congleton,2023-03-06T14:10:00.000+00:00,busbar,,N Current (RMS),A,72.1
855730,Avon Drive - Congleton,2023-03-06T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
855730,Avon Drive - Congleton,2023-03-06T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
855730,Avon Drive - Congleton,2023-03-06T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
855730,Avon Drive - Congleton,2023-03-06T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
855730,Avon Drive - Congleton,2023-03-06T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
855730,Avon Drive - Congleton,2023-03-06T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
855730,Avon Drive - Congleton,2023-03-06T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.08
855730,Avon Drive - Congleton,2023-03-06T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.87
855730,Avon Drive - Congleton,2023-03-06T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.0
855730,Avon Drive - Congleton,2023-03-06T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
855730,Avon Drive - Congleton,2023-03-06T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.8
855730,Avon Drive - Congleton,2023-03-06T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.2
855730,Avon Drive - Congleton,2023-03-06T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.5
855730,Avon Drive - Congleton,2023-03-06T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
855730,Avon Drive - Congleton,2023-03-06T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
855730,Avon Drive - Congleton,2023-03-06T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
855730,Avon Drive - Congleton,2023-03-06T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.45
855730,Avon Drive - Congleton,2023-03-06T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.19
855730,Avon Drive - Congleton,2023-03-06T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.65
855730,Avon Drive - Congleton,2023-03-06T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.3
855730,Avon Drive - Congleton,2023-03-06T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.8
855730,Avon Drive - Congleton,2023-03-06T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.4
855730,Avon Drive - Congleton,2023-03-06T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.1
855730,Avon Drive - Congleton,2023-03-06T14:00:00.000+00:00,transformer,,Temperature,C,16.0
855730,Avon Drive - Congleton,2023-03-06T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
855730,Avon Drive - Congleton,2023-03-06T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
855730,Avon Drive - Congleton,2023-03-06T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
855730,Avon Drive - Congleton,2023-03-06T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
855730,Avon Drive - Congleton,2023-03-06T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
855730,Avon Drive - Congleton,2023-03-06T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
855730,Avon Drive - Congleton,2023-03-06T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
855730,Avon Drive - Congleton,2023-03-06T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
855730,Avon Drive - Congleton,2023-03-06T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
855730,Avon Drive - Congleton,2023-03-06T14:00:00.000+00:00,busbar,,L3 Active Power,kW,11.53
855730,Avon Drive - Congleton,2023-03-06T14:00:00.000+00:00,busbar,,L2 Active Power,kW,22.05
855730,Avon Drive - Congleton,2023-03-06T14:00:00.000+00:00,busbar,,L1 Active Power,kW,26.65
855730,Avon Drive - Congleton,2023-03-06T14:00:00.000+00:00,busbar,,N Current (RMS),A,69.5
855730,Avon Drive - Congleton,2023-03-06T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
855730,Avon Drive - Congleton,2023-03-06T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
855730,Avon Drive - Congleton,2023-03-06T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
855730,Avon Drive - Congleton,2023-03-06T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
855730,Avon Drive - Congleton,2023-03-06T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
855730,Avon Drive - Congleton,2023-03-06T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
855730,Avon Drive - Congleton,2023-03-06T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.54
855730,Avon Drive - Congleton,2023-03-06T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.78
855730,Avon Drive - Congleton,2023-03-06T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.27
855730,Avon Drive - Congleton,2023-03-06T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
855730,Avon Drive - Congleton,2023-03-06T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.1
855730,Avon Drive - Congleton,2023-03-06T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.9
855730,Avon Drive - Congleton,2023-03-06T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.6
855730,Avon Drive - Congleton,2023-03-06T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
855730,Avon Drive - Congleton,2023-03-06T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
855730,Avon Drive - Congleton,2023-03-06T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
855730,Avon Drive - Congleton,2023-03-06T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.25
855730,Avon Drive - Congleton,2023-03-06T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.52
855730,Avon Drive - Congleton,2023-03-06T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.77
855730,Avon Drive - Congleton,2023-03-06T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
855730,Avon Drive - Congleton,2023-03-06T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.7
855730,Avon Drive - Congleton,2023-03-06T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.5
855730,Avon Drive - Congleton,2023-03-06T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.1
855730,Avon Drive - Congleton,2023-03-06T13:50:00.000+00:00,transformer,,Temperature,C,16.1
855730,Avon Drive - Congleton,2023-03-06T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
855730,Avon Drive - Congleton,2023-03-06T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
855730,Avon Drive - Congleton,2023-03-06T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
855730,Avon Drive - Congleton,2023-03-06T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
855730,Avon Drive - Congleton,2023-03-06T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
855730,Avon Drive - Congleton,2023-03-06T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
855730,Avon Drive - Congleton,2023-03-06T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
855730,Avon Drive - Congleton,2023-03-06T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
855730,Avon Drive - Congleton,2023-03-06T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
855730,Avon Drive - Congleton,2023-03-06T13:50:00.000+00:00,busbar,,L3 Active Power,kW,12.78
855730,Avon Drive - Congleton,2023-03-06T13:50:00.000+00:00,busbar,,L2 Active Power,kW,21.31
855730,Avon Drive - Congleton,2023-03-06T13:50:00.000+00:00,busbar,,L1 Active Power,kW,19.04
855730,Avon Drive - Congleton,2023-03-06T13:50:00.000+00:00,busbar,,N Current (RMS),A,53.4
855730,Avon Drive - Congleton,2023-03-06T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
855730,Avon Drive - Congleton,2023-03-06T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
855730,Avon Drive - Congleton,2023-03-06T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
855730,Avon Drive - Congleton,2023-03-06T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
855730,Avon Drive - Congleton,2023-03-06T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
855730,Avon Drive - Congleton,2023-03-06T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
855730,Avon Drive - Congleton,2023-03-06T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.66
855730,Avon Drive - Congleton,2023-03-06T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.94
855730,Avon Drive - Congleton,2023-03-06T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.32
855730,Avon Drive - Congleton,2023-03-06T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
855730,Avon Drive - Congleton,2023-03-06T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.5
855730,Avon Drive - Congleton,2023-03-06T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.7
855730,Avon Drive - Congleton,2023-03-06T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.1
