Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-03-06T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
855730,Avon Drive - Congleton,2023-03-06T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
855730,Avon Drive - Congleton,2023-03-06T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.39
855730,Avon Drive - Congleton,2023-03-06T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.93
855730,Avon Drive - Congleton,2023-03-06T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.61
855730,Avon Drive - Congleton,2023-03-06T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.96
855730,Avon Drive - Congleton,2023-03-06T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
855730,Avon Drive - Congleton,2023-03-06T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.6
855730,Avon Drive - Congleton,2023-03-06T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.9
855730,Avon Drive - Congleton,2023-03-06T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.6
855730,Avon Drive - Congleton,2023-03-06T13:40:00.000+00:00,transformer,,Temperature,C,16.0
855730,Avon Drive - Congleton,2023-03-06T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
855730,Avon Drive - Congleton,2023-03-06T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
855730,Avon Drive - Congleton,2023-03-06T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
855730,Avon Drive - Congleton,2023-03-06T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
855730,Avon Drive - Congleton,2023-03-06T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
855730,Avon Drive - Congleton,2023-03-06T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
855730,Avon Drive - Congleton,2023-03-06T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
855730,Avon Drive - Congleton,2023-03-06T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
855730,Avon Drive - Congleton,2023-03-06T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
855730,Avon Drive - Congleton,2023-03-06T13:40:00.000+00:00,busbar,,L3 Active Power,kW,18.59
855730,Avon Drive - Congleton,2023-03-06T13:40:00.000+00:00,busbar,,L2 Active Power,kW,18.55
855730,Avon Drive - Congleton,2023-03-06T13:40:00.000+00:00,busbar,,L1 Active Power,kW,15.27
855730,Avon Drive - Congleton,2023-03-06T13:40:00.000+00:00,busbar,,N Current (RMS),A,45.2
855730,Avon Drive - Congleton,2023-03-06T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
855730,Avon Drive - Congleton,2023-03-06T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
855730,Avon Drive - Congleton,2023-03-06T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
855730,Avon Drive - Congleton,2023-03-06T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
855730,Avon Drive - Congleton,2023-03-06T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
855730,Avon Drive - Congleton,2023-03-06T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
855730,Avon Drive - Congleton,2023-03-06T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.78
855730,Avon Drive - Congleton,2023-03-06T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.34
855730,Avon Drive - Congleton,2023-03-06T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.01
855730,Avon Drive - Congleton,2023-03-06T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
855730,Avon Drive - Congleton,2023-03-06T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.6
855730,Avon Drive - Congleton,2023-03-06T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.5
855730,Avon Drive - Congleton,2023-03-06T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.3
855730,Avon Drive - Congleton,2023-03-06T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
855730,Avon Drive - Congleton,2023-03-06T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
855730,Avon Drive - Congleton,2023-03-06T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
855730,Avon Drive - Congleton,2023-03-06T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.97
855730,Avon Drive - Congleton,2023-03-06T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.13
855730,Avon Drive - Congleton,2023-03-06T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.71
855730,Avon Drive - Congleton,2023-03-06T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
855730,Avon Drive - Congleton,2023-03-06T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.2
855730,Avon Drive - Congleton,2023-03-06T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.3
855730,Avon Drive - Congleton,2023-03-06T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.2
855730,Avon Drive - Congleton,2023-03-06T13:30:00.000+00:00,transformer,,Temperature,C,15.9
855730,Avon Drive - Congleton,2023-03-06T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
855730,Avon Drive - Congleton,2023-03-06T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
855730,Avon Drive - Congleton,2023-03-06T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
855730,Avon Drive - Congleton,2023-03-06T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
855730,Avon Drive - Congleton,2023-03-06T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
855730,Avon Drive - Congleton,2023-03-06T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
855730,Avon Drive - Congleton,2023-03-06T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
855730,Avon Drive - Congleton,2023-03-06T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
855730,Avon Drive - Congleton,2023-03-06T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
855730,Avon Drive - Congleton,2023-03-06T13:30:00.000+00:00,busbar,,L3 Active Power,kW,22.75
855730,Avon Drive - Congleton,2023-03-06T13:30:00.000+00:00,busbar,,L2 Active Power,kW,21.47
855730,Avon Drive - Congleton,2023-03-06T13:30:00.000+00:00,busbar,,L1 Active Power,kW,20.72
855730,Avon Drive - Congleton,2023-03-06T13:30:00.000+00:00,busbar,,N Current (RMS),A,47.0
855730,Avon Drive - Congleton,2023-03-06T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
855730,Avon Drive - Congleton,2023-03-06T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
855730,Avon Drive - Congleton,2023-03-06T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
855730,Avon Drive - Congleton,2023-03-06T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
855730,Avon Drive - Congleton,2023-03-06T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
855730,Avon Drive - Congleton,2023-03-06T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
855730,Avon Drive - Congleton,2023-03-06T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.38
855730,Avon Drive - Congleton,2023-03-06T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.31
855730,Avon Drive - Congleton,2023-03-06T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.96
855730,Avon Drive - Congleton,2023-03-06T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
855730,Avon Drive - Congleton,2023-03-06T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.9
855730,Avon Drive - Congleton,2023-03-06T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.8
855730,Avon Drive - Congleton,2023-03-06T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.1
855730,Avon Drive - Congleton,2023-03-06T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
855730,Avon Drive - Congleton,2023-03-06T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
855730,Avon Drive - Congleton,2023-03-06T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
855730,Avon Drive - Congleton,2023-03-06T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.93
855730,Avon Drive - Congleton,2023-03-06T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.68
855730,Avon Drive - Congleton,2023-03-06T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.37
855730,Avon Drive - Congleton,2023-03-06T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.7
855730,Avon Drive - Congleton,2023-03-06T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.1
855730,Avon Drive - Congleton,2023-03-06T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.4
855730,Avon Drive - Congleton,2023-03-06T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.2
855730,Avon Drive - Congleton,2023-03-06T13:20:00.000+00:00,transformer,,Temperature,C,15.8
855730,Avon Drive - Congleton,2023-03-06T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
855730,Avon Drive - Congleton,2023-03-06T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
855730,Avon Drive - Congleton,2023-03-06T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
855730,Avon Drive - Congleton,2023-03-06T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
855730,Avon Drive - Congleton,2023-03-06T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
855730,Avon Drive - Congleton,2023-03-06T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
855730,Avon Drive - Congleton,2023-03-06T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
855730,Avon Drive - Congleton,2023-03-06T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
855730,Avon Drive - Congleton,2023-03-06T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
855730,Avon Drive - Congleton,2023-03-06T13:20:00.000+00:00,busbar,,L3 Active Power,kW,21.31
855730,Avon Drive - Congleton,2023-03-06T13:20:00.000+00:00,busbar,,L2 Active Power,kW,26.99
855730,Avon Drive - Congleton,2023-03-06T13:20:00.000+00:00,busbar,,L1 Active Power,kW,20.33
855730,Avon Drive - Congleton,2023-03-06T13:20:00.000+00:00,busbar,,N Current (RMS),A,49.9
855730,Avon Drive - Congleton,2023-03-06T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
855730,Avon Drive - Congleton,2023-03-06T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
855730,Avon Drive - Congleton,2023-03-06T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
855730,Avon Drive - Congleton,2023-03-06T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
855730,Avon Drive - Congleton,2023-03-06T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
855730,Avon Drive - Congleton,2023-03-06T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
855730,Avon Drive - Congleton,2023-03-06T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.3
855730,Avon Drive - Congleton,2023-03-06T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.1
855730,Avon Drive - Congleton,2023-03-06T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.93
855730,Avon Drive - Congleton,2023-03-06T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.9
855730,Avon Drive - Congleton,2023-03-06T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.8
855730,Avon Drive - Congleton,2023-03-06T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.4
855730,Avon Drive - Congleton,2023-03-06T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.4
855730,Avon Drive - Congleton,2023-03-06T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
855730,Avon Drive - Congleton,2023-03-06T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
855730,Avon Drive - Congleton,2023-03-06T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
855730,Avon Drive - Congleton,2023-03-06T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.49
855730,Avon Drive - Congleton,2023-03-06T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.11
855730,Avon Drive - Congleton,2023-03-06T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.21
855730,Avon Drive - Congleton,2023-03-06T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
855730,Avon Drive - Congleton,2023-03-06T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.1
855730,Avon Drive - Congleton,2023-03-06T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.3
855730,Avon Drive - Congleton,2023-03-06T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.9
855730,Avon Drive - Congleton,2023-03-06T13:10:00.000+00:00,transformer,,Temperature,C,15.7
855730,Avon Drive - Congleton,2023-03-06T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
855730,Avon Drive - Congleton,2023-03-06T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
855730,Avon Drive - Congleton,2023-03-06T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
855730,Avon Drive - Congleton,2023-03-06T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
855730,Avon Drive - Congleton,2023-03-06T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
855730,Avon Drive - Congleton,2023-03-06T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
855730,Avon Drive - Congleton,2023-03-06T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
855730,Avon Drive - Congleton,2023-03-06T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
855730,Avon Drive - Congleton,2023-03-06T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
855730,Avon Drive - Congleton,2023-03-06T13:10:00.000+00:00,busbar,,L3 Active Power,kW,21.79
855730,Avon Drive - Congleton,2023-03-06T13:10:00.000+00:00,busbar,,L2 Active Power,kW,33.22
855730,Avon Drive - Congleton,2023-03-06T13:10:00.000+00:00,busbar,,L1 Active Power,kW,30.14
855730,Avon Drive - Congleton,2023-03-06T13:10:00.000+00:00,busbar,,N Current (RMS),A,64.2
855730,Avon Drive - Congleton,2023-03-06T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
855730,Avon Drive - Congleton,2023-03-06T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.6
855730,Avon Drive - Congleton,2023-03-06T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
855730,Avon Drive - Congleton,2023-03-06T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
855730,Avon Drive - Congleton,2023-03-06T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
855730,Avon Drive - Congleton,2023-03-06T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
855730,Avon Drive - Congleton,2023-03-06T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.06
855730,Avon Drive - Congleton,2023-03-06T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.85
855730,Avon Drive - Congleton,2023-03-06T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.48
855730,Avon Drive - Congleton,2023-03-06T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
855730,Avon Drive - Congleton,2023-03-06T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.7
855730,Avon Drive - Congleton,2023-03-06T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.1
855730,Avon Drive - Congleton,2023-03-06T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.3
855730,Avon Drive - Congleton,2023-03-06T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
855730,Avon Drive - Congleton,2023-03-06T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
855730,Avon Drive - Congleton,2023-03-06T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
855730,Avon Drive - Congleton,2023-03-06T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.81
855730,Avon Drive - Congleton,2023-03-06T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.83
855730,Avon Drive - Congleton,2023-03-06T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.26
855730,Avon Drive - Congleton,2023-03-06T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.3
855730,Avon Drive - Congleton,2023-03-06T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.6
855730,Avon Drive - Congleton,2023-03-06T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.9
855730,Avon Drive - Congleton,2023-03-06T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.8
855730,Avon Drive - Congleton,2023-03-06T13:00:00.000+00:00,transformer,,Temperature,C,15.6
855730,Avon Drive - Congleton,2023-03-06T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
855730,Avon Drive - Congleton,2023-03-06T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
855730,Avon Drive - Congleton,2023-03-06T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
855730,Avon Drive - Congleton,2023-03-06T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
855730,Avon Drive - Congleton,2023-03-06T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
855730,Avon Drive - Congleton,2023-03-06T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
855730,Avon Drive - Congleton,2023-03-06T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
855730,Avon Drive - Congleton,2023-03-06T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
855730,Avon Drive - Congleton,2023-03-06T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
855730,Avon Drive - Congleton,2023-03-06T13:00:00.000+00:00,busbar,,L3 Active Power,kW,17.86
855730,Avon Drive - Congleton,2023-03-06T13:00:00.000+00:00,busbar,,L2 Active Power,kW,29.69
855730,Avon Drive - Congleton,2023-03-06T13:00:00.000+00:00,busbar,,L1 Active Power,kW,23.74
855730,Avon Drive - Congleton,2023-03-06T13:00:00.000+00:00,busbar,,N Current (RMS),A,55.8
855730,Avon Drive - Congleton,2023-03-06T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
855730,Avon Drive - Congleton,2023-03-06T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
855730,Avon Drive - Congleton,2023-03-06T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
855730,Avon Drive - Congleton,2023-03-06T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
855730,Avon Drive - Congleton,2023-03-06T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
855730,Avon Drive - Congleton,2023-03-06T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
855730,Avon Drive - Congleton,2023-03-06T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.36
855730,Avon Drive - Congleton,2023-03-06T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.47
855730,Avon Drive - Congleton,2023-03-06T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.43
855730,Avon Drive - Congleton,2023-03-06T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
855730,Avon Drive - Congleton,2023-03-06T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.2
855730,Avon Drive - Congleton,2023-03-06T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.0
855730,Avon Drive - Congleton,2023-03-06T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.1
855730,Avon Drive - Congleton,2023-03-06T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
855730,Avon Drive - Congleton,2023-03-06T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
855730,Avon Drive - Congleton,2023-03-06T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
855730,Avon Drive - Congleton,2023-03-06T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.26
855730,Avon Drive - Congleton,2023-03-06T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.94
855730,Avon Drive - Congleton,2023-03-06T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.03
855730,Avon Drive - Congleton,2023-03-06T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
855730,Avon Drive - Congleton,2023-03-06T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.8
855730,Avon Drive - Congleton,2023-03-06T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.9
855730,Avon Drive - Congleton,2023-03-06T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.6
855730,Avon Drive - Congleton,2023-03-06T12:50:00.000+00:00,transformer,,Temperature,C,15.5
855730,Avon Drive - Congleton,2023-03-06T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
855730,Avon Drive - Congleton,2023-03-06T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
855730,Avon Drive - Congleton,2023-03-06T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
855730,Avon Drive - Congleton,2023-03-06T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
855730,Avon Drive - Congleton,2023-03-06T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
855730,Avon Drive - Congleton,2023-03-06T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
855730,Avon Drive - Congleton,2023-03-06T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
855730,Avon Drive - Congleton,2023-03-06T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
855730,Avon Drive - Congleton,2023-03-06T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
855730,Avon Drive - Congleton,2023-03-06T12:50:00.000+00:00,busbar,,L3 Active Power,kW,16.61
855730,Avon Drive - Congleton,2023-03-06T12:50:00.000+00:00,busbar,,L2 Active Power,kW,26.41
855730,Avon Drive - Congleton,2023-03-06T12:50:00.000+00:00,busbar,,L1 Active Power,kW,14.46
855730,Avon Drive - Congleton,2023-03-06T12:50:00.000+00:00,busbar,,N Current (RMS),A,59.2
855730,Avon Drive - Congleton,2023-03-06T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
855730,Avon Drive - Congleton,2023-03-06T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
855730,Avon Drive - Congleton,2023-03-06T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
855730,Avon Drive - Congleton,2023-03-06T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
855730,Avon Drive - Congleton,2023-03-06T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
855730,Avon Drive - Congleton,2023-03-06T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
855730,Avon Drive - Congleton,2023-03-06T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.22
855730,Avon Drive - Congleton,2023-03-06T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.98
855730,Avon Drive - Congleton,2023-03-06T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.65
855730,Avon Drive - Congleton,2023-03-06T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.7
855730,Avon Drive - Congleton,2023-03-06T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.1
855730,Avon Drive - Congleton,2023-03-06T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.4
855730,Avon Drive - Congleton,2023-03-06T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.8
855730,Avon Drive - Congleton,2023-03-06T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
855730,Avon Drive - Congleton,2023-03-06T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
855730,Avon Drive - Congleton,2023-03-06T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
855730,Avon Drive - Congleton,2023-03-06T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.4
855730,Avon Drive - Congleton,2023-03-06T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.89
855730,Avon Drive - Congleton,2023-03-06T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.35
855730,Avon Drive - Congleton,2023-03-06T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.5
855730,Avon Drive - Congleton,2023-03-06T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.3
855730,Avon Drive - Congleton,2023-03-06T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.5
855730,Avon Drive - Congleton,2023-03-06T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.7
855730,Avon Drive - Congleton,2023-03-06T12:40:00.000+00:00,transformer,,Temperature,C,15.6
855730,Avon Drive - Congleton,2023-03-06T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
855730,Avon Drive - Congleton,2023-03-06T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
855730,Avon Drive - Congleton,2023-03-06T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
855730,Avon Drive - Congleton,2023-03-06T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
855730,Avon Drive - Congleton,2023-03-06T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
855730,Avon Drive - Congleton,2023-03-06T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
855730,Avon Drive - Congleton,2023-03-06T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
855730,Avon Drive - Congleton,2023-03-06T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
855730,Avon Drive - Congleton,2023-03-06T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
855730,Avon Drive - Congleton,2023-03-06T12:40:00.000+00:00,busbar,,L3 Active Power,kW,15.62
855730,Avon Drive - Congleton,2023-03-06T12:40:00.000+00:00,busbar,,L2 Active Power,kW,26.86
855730,Avon Drive - Congleton,2023-03-06T12:40:00.000+00:00,busbar,,L1 Active Power,kW,15.99
855730,Avon Drive - Congleton,2023-03-06T12:40:00.000+00:00,busbar,,N Current (RMS),A,58.8
855730,Avon Drive - Congleton,2023-03-06T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
855730,Avon Drive - Congleton,2023-03-06T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
855730,Avon Drive - Congleton,2023-03-06T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
855730,Avon Drive - Congleton,2023-03-06T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
855730,Avon Drive - Congleton,2023-03-06T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
855730,Avon Drive - Congleton,2023-03-06T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
855730,Avon Drive - Congleton,2023-03-06T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.26
855730,Avon Drive - Congleton,2023-03-06T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.13
855730,Avon Drive - Congleton,2023-03-06T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.5
855730,Avon Drive - Congleton,2023-03-06T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
855730,Avon Drive - Congleton,2023-03-06T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.2
855730,Avon Drive - Congleton,2023-03-06T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.0
855730,Avon Drive - Congleton,2023-03-06T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.8
855730,Avon Drive - Congleton,2023-03-06T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
855730,Avon Drive - Congleton,2023-03-06T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
855730,Avon Drive - Congleton,2023-03-06T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
855730,Avon Drive - Congleton,2023-03-06T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.13
855730,Avon Drive - Congleton,2023-03-06T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.93
855730,Avon Drive - Congleton,2023-03-06T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.14
855730,Avon Drive - Congleton,2023-03-06T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
855730,Avon Drive - Congleton,2023-03-06T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.9
855730,Avon Drive - Congleton,2023-03-06T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.9
855730,Avon Drive - Congleton,2023-03-06T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.2
855730,Avon Drive - Congleton,2023-03-06T12:30:00.000+00:00,transformer,,Temperature,C,15.6
855730,Avon Drive - Congleton,2023-03-06T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
855730,Avon Drive - Congleton,2023-03-06T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
855730,Avon Drive - Congleton,2023-03-06T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
855730,Avon Drive - Congleton,2023-03-06T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
855730,Avon Drive - Congleton,2023-03-06T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
855730,Avon Drive - Congleton,2023-03-06T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
855730,Avon Drive - Congleton,2023-03-06T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
855730,Avon Drive - Congleton,2023-03-06T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
855730,Avon Drive - Congleton,2023-03-06T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
855730,Avon Drive - Congleton,2023-03-06T12:30:00.000+00:00,busbar,,L3 Active Power,kW,16.4
855730,Avon Drive - Congleton,2023-03-06T12:30:00.000+00:00,busbar,,L2 Active Power,kW,22.07
855730,Avon Drive - Congleton,2023-03-06T12:30:00.000+00:00,busbar,,L1 Active Power,kW,19.64
855730,Avon Drive - Congleton,2023-03-06T12:30:00.000+00:00,busbar,,N Current (RMS),A,44.6
855730,Avon Drive - Congleton,2023-03-06T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
855730,Avon Drive - Congleton,2023-03-06T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
855730,Avon Drive - Congleton,2023-03-06T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
855730,Avon Drive - Congleton,2023-03-06T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
855730,Avon Drive - Congleton,2023-03-06T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
855730,Avon Drive - Congleton,2023-03-06T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
855730,Avon Drive - Congleton,2023-03-06T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.66
855730,Avon Drive - Congleton,2023-03-06T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.94
855730,Avon Drive - Congleton,2023-03-06T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.85
855730,Avon Drive - Congleton,2023-03-06T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
855730,Avon Drive - Congleton,2023-03-06T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.8
855730,Avon Drive - Congleton,2023-03-06T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.7
855730,Avon Drive - Congleton,2023-03-06T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.9
855730,Avon Drive - Congleton,2023-03-06T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
855730,Avon Drive - Congleton,2023-03-06T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
855730,Avon Drive - Congleton,2023-03-06T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
855730,Avon Drive - Congleton,2023-03-06T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.68
855730,Avon Drive - Congleton,2023-03-06T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.08
855730,Avon Drive - Congleton,2023-03-06T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.48
855730,Avon Drive - Congleton,2023-03-06T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.5
855730,Avon Drive - Congleton,2023-03-06T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.5
855730,Avon Drive - Congleton,2023-03-06T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.0
855730,Avon Drive - Congleton,2023-03-06T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.6
855730,Avon Drive - Congleton,2023-03-06T12:20:00.000+00:00,transformer,,Temperature,C,15.7
855730,Avon Drive - Congleton,2023-03-06T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
855730,Avon Drive - Congleton,2023-03-06T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
855730,Avon Drive - Congleton,2023-03-06T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
855730,Avon Drive - Congleton,2023-03-06T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
855730,Avon Drive - Congleton,2023-03-06T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
855730,Avon Drive - Congleton,2023-03-06T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
855730,Avon Drive - Congleton,2023-03-06T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
855730,Avon Drive - Congleton,2023-03-06T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
855730,Avon Drive - Congleton,2023-03-06T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
855730,Avon Drive - Congleton,2023-03-06T12:20:00.000+00:00,busbar,,L3 Active Power,kW,21.35
855730,Avon Drive - Congleton,2023-03-06T12:20:00.000+00:00,busbar,,L2 Active Power,kW,25.02
855730,Avon Drive - Congleton,2023-03-06T12:20:00.000+00:00,busbar,,L1 Active Power,kW,19.34
855730,Avon Drive - Congleton,2023-03-06T12:20:00.000+00:00,busbar,,N Current (RMS),A,49.0
855730,Avon Drive - Congleton,2023-03-06T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
855730,Avon Drive - Congleton,2023-03-06T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
855730,Avon Drive - Congleton,2023-03-06T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
855730,Avon Drive - Congleton,2023-03-06T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
855730,Avon Drive - Congleton,2023-03-06T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
855730,Avon Drive - Congleton,2023-03-06T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
855730,Avon Drive - Congleton,2023-03-06T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.92
855730,Avon Drive - Congleton,2023-03-06T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.27
855730,Avon Drive - Congleton,2023-03-06T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.51
855730,Avon Drive - Congleton,2023-03-06T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
855730,Avon Drive - Congleton,2023-03-06T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.0
855730,Avon Drive - Congleton,2023-03-06T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.4
855730,Avon Drive - Congleton,2023-03-06T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.3
855730,Avon Drive - Congleton,2023-03-06T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
855730,Avon Drive - Congleton,2023-03-06T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
855730,Avon Drive - Congleton,2023-03-06T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
855730,Avon Drive - Congleton,2023-03-06T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.28
855730,Avon Drive - Congleton,2023-03-06T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.96
855730,Avon Drive - Congleton,2023-03-06T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.12
855730,Avon Drive - Congleton,2023-03-06T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
855730,Avon Drive - Congleton,2023-03-06T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.0
855730,Avon Drive - Congleton,2023-03-06T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.2
855730,Avon Drive - Congleton,2023-03-06T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.0
855730,Avon Drive - Congleton,2023-03-06T12:10:00.000+00:00,transformer,,Temperature,C,15.5
855730,Avon Drive - Congleton,2023-03-06T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
855730,Avon Drive - Congleton,2023-03-06T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
855730,Avon Drive - Congleton,2023-03-06T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
855730,Avon Drive - Congleton,2023-03-06T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
855730,Avon Drive - Congleton,2023-03-06T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
855730,Avon Drive - Congleton,2023-03-06T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
855730,Avon Drive - Congleton,2023-03-06T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
855730,Avon Drive - Congleton,2023-03-06T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
855730,Avon Drive - Congleton,2023-03-06T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
855730,Avon Drive - Congleton,2023-03-06T12:10:00.000+00:00,busbar,,L3 Active Power,kW,18.2
855730,Avon Drive - Congleton,2023-03-06T12:10:00.000+00:00,busbar,,L2 Active Power,kW,21.23
855730,Avon Drive - Congleton,2023-03-06T12:10:00.000+00:00,busbar,,L1 Active Power,kW,23.63
855730,Avon Drive - Congleton,2023-03-06T12:10:00.000+00:00,busbar,,N Current (RMS),A,45.2
855730,Avon Drive - Congleton,2023-03-06T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
855730,Avon Drive - Congleton,2023-03-06T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
855730,Avon Drive - Congleton,2023-03-06T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
855730,Avon Drive - Congleton,2023-03-06T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
855730,Avon Drive - Congleton,2023-03-06T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
855730,Avon Drive - Congleton,2023-03-06T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
855730,Avon Drive - Congleton,2023-03-06T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.73
855730,Avon Drive - Congleton,2023-03-06T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.12
855730,Avon Drive - Congleton,2023-03-06T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.7
855730,Avon Drive - Congleton,2023-03-06T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
855730,Avon Drive - Congleton,2023-03-06T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
855730,Avon Drive - Congleton,2023-03-06T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.5
855730,Avon Drive - Congleton,2023-03-06T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.3
855730,Avon Drive - Congleton,2023-03-06T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
855730,Avon Drive - Congleton,2023-03-06T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
855730,Avon Drive - Congleton,2023-03-06T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
855730,Avon Drive - Congleton,2023-03-06T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.76
855730,Avon Drive - Congleton,2023-03-06T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.18
855730,Avon Drive - Congleton,2023-03-06T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.74
855730,Avon Drive - Congleton,2023-03-06T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.1
855730,Avon Drive - Congleton,2023-03-06T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.1
855730,Avon Drive - Congleton,2023-03-06T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.2
855730,Avon Drive - Congleton,2023-03-06T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.0
855730,Avon Drive - Congleton,2023-03-06T12:00:00.000+00:00,transformer,,Temperature,C,15.2
855730,Avon Drive - Congleton,2023-03-06T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
855730,Avon Drive - Congleton,2023-03-06T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
855730,Avon Drive - Congleton,2023-03-06T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
855730,Avon Drive - Congleton,2023-03-06T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
855730,Avon Drive - Congleton,2023-03-06T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
855730,Avon Drive - Congleton,2023-03-06T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
855730,Avon Drive - Congleton,2023-03-06T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
855730,Avon Drive - Congleton,2023-03-06T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
855730,Avon Drive - Congleton,2023-03-06T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
855730,Avon Drive - Congleton,2023-03-06T12:00:00.000+00:00,busbar,,L3 Active Power,kW,19.49
855730,Avon Drive - Congleton,2023-03-06T12:00:00.000+00:00,busbar,,L2 Active Power,kW,25.3
855730,Avon Drive - Congleton,2023-03-06T12:00:00.000+00:00,busbar,,L1 Active Power,kW,20.44
855730,Avon Drive - Congleton,2023-03-06T12:00:00.000+00:00,busbar,,N Current (RMS),A,47.9
855730,Avon Drive - Congleton,2023-03-06T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
855730,Avon Drive - Congleton,2023-03-06T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
855730,Avon Drive - Congleton,2023-03-06T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
855730,Avon Drive - Congleton,2023-03-06T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
855730,Avon Drive - Congleton,2023-03-06T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
855730,Avon Drive - Congleton,2023-03-06T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
855730,Avon Drive - Congleton,2023-03-06T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.45
855730,Avon Drive - Congleton,2023-03-06T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.43
855730,Avon Drive - Congleton,2023-03-06T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.11
855730,Avon Drive - Congleton,2023-03-06T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
855730,Avon Drive - Congleton,2023-03-06T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.2
855730,Avon Drive - Congleton,2023-03-06T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.2
855730,Avon Drive - Congleton,2023-03-06T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.3
855730,Avon Drive - Congleton,2023-03-06T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
855730,Avon Drive - Congleton,2023-03-06T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
855730,Avon Drive - Congleton,2023-03-06T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
855730,Avon Drive - Congleton,2023-03-06T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.55
855730,Avon Drive - Congleton,2023-03-06T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.17
855730,Avon Drive - Congleton,2023-03-06T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.23
855730,Avon Drive - Congleton,2023-03-06T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
855730,Avon Drive - Congleton,2023-03-06T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.6
855730,Avon Drive - Congleton,2023-03-06T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.3
855730,Avon Drive - Congleton,2023-03-06T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.2
855730,Avon Drive - Congleton,2023-03-06T11:50:00.000+00:00,transformer,,Temperature,C,14.7
855730,Avon Drive - Congleton,2023-03-06T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
855730,Avon Drive - Congleton,2023-03-06T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
855730,Avon Drive - Congleton,2023-03-06T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
855730,Avon Drive - Congleton,2023-03-06T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
855730,Avon Drive - Congleton,2023-03-06T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
855730,Avon Drive - Congleton,2023-03-06T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
855730,Avon Drive - Congleton,2023-03-06T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
855730,Avon Drive - Congleton,2023-03-06T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
855730,Avon Drive - Congleton,2023-03-06T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
855730,Avon Drive - Congleton,2023-03-06T11:50:00.000+00:00,busbar,,L3 Active Power,kW,21.0
855730,Avon Drive - Congleton,2023-03-06T11:50:00.000+00:00,busbar,,L2 Active Power,kW,19.6
855730,Avon Drive - Congleton,2023-03-06T11:50:00.000+00:00,busbar,,L1 Active Power,kW,18.34
855730,Avon Drive - Congleton,2023-03-06T11:50:00.000+00:00,busbar,,N Current (RMS),A,42.5
855730,Avon Drive - Congleton,2023-03-06T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
855730,Avon Drive - Congleton,2023-03-06T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
855730,Avon Drive - Congleton,2023-03-06T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
855730,Avon Drive - Congleton,2023-03-06T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
855730,Avon Drive - Congleton,2023-03-06T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
855730,Avon Drive - Congleton,2023-03-06T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
855730,Avon Drive - Congleton,2023-03-06T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.75
855730,Avon Drive - Congleton,2023-03-06T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.78
855730,Avon Drive - Congleton,2023-03-06T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.31
855730,Avon Drive - Congleton,2023-03-06T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
855730,Avon Drive - Congleton,2023-03-06T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.2
855730,Avon Drive - Congleton,2023-03-06T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.4
855730,Avon Drive - Congleton,2023-03-06T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.7
855730,Avon Drive - Congleton,2023-03-06T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
855730,Avon Drive - Congleton,2023-03-06T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
855730,Avon Drive - Congleton,2023-03-06T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
855730,Avon Drive - Congleton,2023-03-06T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.25
855730,Avon Drive - Congleton,2023-03-06T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.23
855730,Avon Drive - Congleton,2023-03-06T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.22
855730,Avon Drive - Congleton,2023-03-06T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
855730,Avon Drive - Congleton,2023-03-06T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.5
855730,Avon Drive - Congleton,2023-03-06T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.9
855730,Avon Drive - Congleton,2023-03-06T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.1
855730,Avon Drive - Congleton,2023-03-06T11:40:00.000+00:00,transformer,,Temperature,C,14.5
855730,Avon Drive - Congleton,2023-03-06T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
855730,Avon Drive - Congleton,2023-03-06T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
855730,Avon Drive - Congleton,2023-03-06T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
855730,Avon Drive - Congleton,2023-03-06T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
855730,Avon Drive - Congleton,2023-03-06T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
855730,Avon Drive - Congleton,2023-03-06T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
855730,Avon Drive - Congleton,2023-03-06T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
855730,Avon Drive - Congleton,2023-03-06T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
855730,Avon Drive - Congleton,2023-03-06T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
855730,Avon Drive - Congleton,2023-03-06T11:40:00.000+00:00,busbar,,L3 Active Power,kW,17.0
855730,Avon Drive - Congleton,2023-03-06T11:40:00.000+00:00,busbar,,L2 Active Power,kW,18.02
855730,Avon Drive - Congleton,2023-03-06T11:40:00.000+00:00,busbar,,L1 Active Power,kW,15.52
855730,Avon Drive - Congleton,2023-03-06T11:40:00.000+00:00,busbar,,N Current (RMS),A,37.3
855730,Avon Drive - Congleton,2023-03-06T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
855730,Avon Drive - Congleton,2023-03-06T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
855730,Avon Drive - Congleton,2023-03-06T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
855730,Avon Drive - Congleton,2023-03-06T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
855730,Avon Drive - Congleton,2023-03-06T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
855730,Avon Drive - Congleton,2023-03-06T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
855730,Avon Drive - Congleton,2023-03-06T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.27
855730,Avon Drive - Congleton,2023-03-06T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.34
855730,Avon Drive - Congleton,2023-03-06T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.65
855730,Avon Drive - Congleton,2023-03-06T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
855730,Avon Drive - Congleton,2023-03-06T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.5
855730,Avon Drive - Congleton,2023-03-06T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.5
855730,Avon Drive - Congleton,2023-03-06T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.9
855730,Avon Drive - Congleton,2023-03-06T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
855730,Avon Drive - Congleton,2023-03-06T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
855730,Avon Drive - Congleton,2023-03-06T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
855730,Avon Drive - Congleton,2023-03-06T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.01
855730,Avon Drive - Congleton,2023-03-06T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.79
855730,Avon Drive - Congleton,2023-03-06T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.93
855730,Avon Drive - Congleton,2023-03-06T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
855730,Avon Drive - Congleton,2023-03-06T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.2
855730,Avon Drive - Congleton,2023-03-06T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.5
855730,Avon Drive - Congleton,2023-03-06T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.6
855730,Avon Drive - Congleton,2023-03-06T11:30:00.000+00:00,transformer,,Temperature,C,14.6
855730,Avon Drive - Congleton,2023-03-06T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
855730,Avon Drive - Congleton,2023-03-06T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
855730,Avon Drive - Congleton,2023-03-06T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
855730,Avon Drive - Congleton,2023-03-06T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
855730,Avon Drive - Congleton,2023-03-06T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
855730,Avon Drive - Congleton,2023-03-06T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
855730,Avon Drive - Congleton,2023-03-06T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
855730,Avon Drive - Congleton,2023-03-06T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
