Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-03-07T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.3
855730,Avon Drive - Congleton,2023-03-07T19:40:00.000+00:00,transformer,,Temperature,C,13.3
855730,Avon Drive - Congleton,2023-03-07T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
855730,Avon Drive - Congleton,2023-03-07T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
855730,Avon Drive - Congleton,2023-03-07T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
855730,Avon Drive - Congleton,2023-03-07T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
855730,Avon Drive - Congleton,2023-03-07T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
855730,Avon Drive - Congleton,2023-03-07T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
855730,Avon Drive - Congleton,2023-03-07T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
855730,Avon Drive - Congleton,2023-03-07T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
855730,Avon Drive - Congleton,2023-03-07T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
855730,Avon Drive - Congleton,2023-03-07T19:40:00.000+00:00,busbar,,L3 Active Power,kW,26.62
855730,Avon Drive - Congleton,2023-03-07T19:40:00.000+00:00,busbar,,L2 Active Power,kW,22.72
855730,Avon Drive - Congleton,2023-03-07T19:40:00.000+00:00,busbar,,L1 Active Power,kW,36.53
855730,Avon Drive - Congleton,2023-03-07T19:40:00.000+00:00,busbar,,N Current (RMS),A,82.6
855730,Avon Drive - Congleton,2023-03-07T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
855730,Avon Drive - Congleton,2023-03-07T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
855730,Avon Drive - Congleton,2023-03-07T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.7
855730,Avon Drive - Congleton,2023-03-07T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
855730,Avon Drive - Congleton,2023-03-07T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
855730,Avon Drive - Congleton,2023-03-07T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
855730,Avon Drive - Congleton,2023-03-07T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.94
855730,Avon Drive - Congleton,2023-03-07T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.43
855730,Avon Drive - Congleton,2023-03-07T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.02
855730,Avon Drive - Congleton,2023-03-07T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,69.8
855730,Avon Drive - Congleton,2023-03-07T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.0
855730,Avon Drive - Congleton,2023-03-07T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.5
855730,Avon Drive - Congleton,2023-03-07T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.9
855730,Avon Drive - Congleton,2023-03-07T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
855730,Avon Drive - Congleton,2023-03-07T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
855730,Avon Drive - Congleton,2023-03-07T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.68
855730,Avon Drive - Congleton,2023-03-07T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.49
855730,Avon Drive - Congleton,2023-03-07T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.21
855730,Avon Drive - Congleton,2023-03-07T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.34
855730,Avon Drive - Congleton,2023-03-07T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.3
855730,Avon Drive - Congleton,2023-03-07T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.5
855730,Avon Drive - Congleton,2023-03-07T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.7
855730,Avon Drive - Congleton,2023-03-07T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.0
855730,Avon Drive - Congleton,2023-03-07T19:30:00.000+00:00,transformer,,Temperature,C,13.3
855730,Avon Drive - Congleton,2023-03-07T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
855730,Avon Drive - Congleton,2023-03-07T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
855730,Avon Drive - Congleton,2023-03-07T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
855730,Avon Drive - Congleton,2023-03-07T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
855730,Avon Drive - Congleton,2023-03-07T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
855730,Avon Drive - Congleton,2023-03-07T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
855730,Avon Drive - Congleton,2023-03-07T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
855730,Avon Drive - Congleton,2023-03-07T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
855730,Avon Drive - Congleton,2023-03-07T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
855730,Avon Drive - Congleton,2023-03-07T19:30:00.000+00:00,busbar,,L3 Active Power,kW,23.43
855730,Avon Drive - Congleton,2023-03-07T19:30:00.000+00:00,busbar,,L2 Active Power,kW,20.64
855730,Avon Drive - Congleton,2023-03-07T19:30:00.000+00:00,busbar,,L1 Active Power,kW,38.36
855730,Avon Drive - Congleton,2023-03-07T19:30:00.000+00:00,busbar,,N Current (RMS),A,92.7
855730,Avon Drive - Congleton,2023-03-07T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
855730,Avon Drive - Congleton,2023-03-07T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
855730,Avon Drive - Congleton,2023-03-07T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.1
855730,Avon Drive - Congleton,2023-03-07T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
855730,Avon Drive - Congleton,2023-03-07T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
855730,Avon Drive - Congleton,2023-03-07T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
855730,Avon Drive - Congleton,2023-03-07T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.43
855730,Avon Drive - Congleton,2023-03-07T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.06
855730,Avon Drive - Congleton,2023-03-07T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.74
855730,Avon Drive - Congleton,2023-03-07T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,54.3
855730,Avon Drive - Congleton,2023-03-07T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.3
855730,Avon Drive - Congleton,2023-03-07T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.7
855730,Avon Drive - Congleton,2023-03-07T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.4
855730,Avon Drive - Congleton,2023-03-07T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
855730,Avon Drive - Congleton,2023-03-07T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
855730,Avon Drive - Congleton,2023-03-07T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
855730,Avon Drive - Congleton,2023-03-07T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.51
855730,Avon Drive - Congleton,2023-03-07T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.43
855730,Avon Drive - Congleton,2023-03-07T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.47
855730,Avon Drive - Congleton,2023-03-07T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
855730,Avon Drive - Congleton,2023-03-07T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.8
855730,Avon Drive - Congleton,2023-03-07T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.5
855730,Avon Drive - Congleton,2023-03-07T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.8
855730,Avon Drive - Congleton,2023-03-07T19:20:00.000+00:00,transformer,,Temperature,C,13.4
855730,Avon Drive - Congleton,2023-03-07T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
855730,Avon Drive - Congleton,2023-03-07T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
855730,Avon Drive - Congleton,2023-03-07T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
855730,Avon Drive - Congleton,2023-03-07T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
855730,Avon Drive - Congleton,2023-03-07T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
855730,Avon Drive - Congleton,2023-03-07T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
855730,Avon Drive - Congleton,2023-03-07T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
855730,Avon Drive - Congleton,2023-03-07T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
855730,Avon Drive - Congleton,2023-03-07T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
855730,Avon Drive - Congleton,2023-03-07T19:20:00.000+00:00,busbar,,L3 Active Power,kW,23.95
855730,Avon Drive - Congleton,2023-03-07T19:20:00.000+00:00,busbar,,L2 Active Power,kW,26.5
855730,Avon Drive - Congleton,2023-03-07T19:20:00.000+00:00,busbar,,L1 Active Power,kW,37.2
855730,Avon Drive - Congleton,2023-03-07T19:20:00.000+00:00,busbar,,N Current (RMS),A,78.4
855730,Avon Drive - Congleton,2023-03-07T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
855730,Avon Drive - Congleton,2023-03-07T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
855730,Avon Drive - Congleton,2023-03-07T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.8
855730,Avon Drive - Congleton,2023-03-07T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
855730,Avon Drive - Congleton,2023-03-07T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
855730,Avon Drive - Congleton,2023-03-07T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
855730,Avon Drive - Congleton,2023-03-07T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.2
855730,Avon Drive - Congleton,2023-03-07T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.64
855730,Avon Drive - Congleton,2023-03-07T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.46
855730,Avon Drive - Congleton,2023-03-07T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.3
855730,Avon Drive - Congleton,2023-03-07T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.4
855730,Avon Drive - Congleton,2023-03-07T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.7
855730,Avon Drive - Congleton,2023-03-07T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.8
855730,Avon Drive - Congleton,2023-03-07T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
855730,Avon Drive - Congleton,2023-03-07T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
855730,Avon Drive - Congleton,2023-03-07T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
855730,Avon Drive - Congleton,2023-03-07T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.65
855730,Avon Drive - Congleton,2023-03-07T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.21
855730,Avon Drive - Congleton,2023-03-07T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.34
855730,Avon Drive - Congleton,2023-03-07T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
855730,Avon Drive - Congleton,2023-03-07T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.9
855730,Avon Drive - Congleton,2023-03-07T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.7
855730,Avon Drive - Congleton,2023-03-07T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.8
855730,Avon Drive - Congleton,2023-03-07T19:10:00.000+00:00,transformer,,Temperature,C,13.4
855730,Avon Drive - Congleton,2023-03-07T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
855730,Avon Drive - Congleton,2023-03-07T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
855730,Avon Drive - Congleton,2023-03-07T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
855730,Avon Drive - Congleton,2023-03-07T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
855730,Avon Drive - Congleton,2023-03-07T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
855730,Avon Drive - Congleton,2023-03-07T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
855730,Avon Drive - Congleton,2023-03-07T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
855730,Avon Drive - Congleton,2023-03-07T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
855730,Avon Drive - Congleton,2023-03-07T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
855730,Avon Drive - Congleton,2023-03-07T19:10:00.000+00:00,busbar,,L3 Active Power,kW,24.85
855730,Avon Drive - Congleton,2023-03-07T19:10:00.000+00:00,busbar,,L2 Active Power,kW,28.85
855730,Avon Drive - Congleton,2023-03-07T19:10:00.000+00:00,busbar,,L1 Active Power,kW,33.8
855730,Avon Drive - Congleton,2023-03-07T19:10:00.000+00:00,busbar,,N Current (RMS),A,64.2
855730,Avon Drive - Congleton,2023-03-07T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
855730,Avon Drive - Congleton,2023-03-07T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
855730,Avon Drive - Congleton,2023-03-07T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.2
855730,Avon Drive - Congleton,2023-03-07T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
855730,Avon Drive - Congleton,2023-03-07T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
855730,Avon Drive - Congleton,2023-03-07T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
855730,Avon Drive - Congleton,2023-03-07T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.56
855730,Avon Drive - Congleton,2023-03-07T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.12
855730,Avon Drive - Congleton,2023-03-07T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.85
855730,Avon Drive - Congleton,2023-03-07T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.5
855730,Avon Drive - Congleton,2023-03-07T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.6
855730,Avon Drive - Congleton,2023-03-07T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.0
855730,Avon Drive - Congleton,2023-03-07T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.2
855730,Avon Drive - Congleton,2023-03-07T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
855730,Avon Drive - Congleton,2023-03-07T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
855730,Avon Drive - Congleton,2023-03-07T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
855730,Avon Drive - Congleton,2023-03-07T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.05
855730,Avon Drive - Congleton,2023-03-07T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.65
855730,Avon Drive - Congleton,2023-03-07T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.3
855730,Avon Drive - Congleton,2023-03-07T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.8
855730,Avon Drive - Congleton,2023-03-07T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.8
855730,Avon Drive - Congleton,2023-03-07T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.3
855730,Avon Drive - Congleton,2023-03-07T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.0
855730,Avon Drive - Congleton,2023-03-07T19:00:00.000+00:00,transformer,,Temperature,C,13.4
855730,Avon Drive - Congleton,2023-03-07T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
855730,Avon Drive - Congleton,2023-03-07T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
855730,Avon Drive - Congleton,2023-03-07T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
855730,Avon Drive - Congleton,2023-03-07T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
855730,Avon Drive - Congleton,2023-03-07T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
855730,Avon Drive - Congleton,2023-03-07T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
855730,Avon Drive - Congleton,2023-03-07T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
855730,Avon Drive - Congleton,2023-03-07T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
855730,Avon Drive - Congleton,2023-03-07T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
855730,Avon Drive - Congleton,2023-03-07T19:00:00.000+00:00,busbar,,L3 Active Power,kW,28.6
855730,Avon Drive - Congleton,2023-03-07T19:00:00.000+00:00,busbar,,L2 Active Power,kW,31.76
855730,Avon Drive - Congleton,2023-03-07T19:00:00.000+00:00,busbar,,L1 Active Power,kW,33.15
855730,Avon Drive - Congleton,2023-03-07T19:00:00.000+00:00,busbar,,N Current (RMS),A,59.9
855730,Avon Drive - Congleton,2023-03-07T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
855730,Avon Drive - Congleton,2023-03-07T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.9
855730,Avon Drive - Congleton,2023-03-07T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.1
855730,Avon Drive - Congleton,2023-03-07T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
855730,Avon Drive - Congleton,2023-03-07T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
855730,Avon Drive - Congleton,2023-03-07T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
855730,Avon Drive - Congleton,2023-03-07T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.46
855730,Avon Drive - Congleton,2023-03-07T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.72
855730,Avon Drive - Congleton,2023-03-07T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.67
855730,Avon Drive - Congleton,2023-03-07T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.0
855730,Avon Drive - Congleton,2023-03-07T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.4
855730,Avon Drive - Congleton,2023-03-07T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.6
855730,Avon Drive - Congleton,2023-03-07T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.3
855730,Avon Drive - Congleton,2023-03-07T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
855730,Avon Drive - Congleton,2023-03-07T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
855730,Avon Drive - Congleton,2023-03-07T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
855730,Avon Drive - Congleton,2023-03-07T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.31
855730,Avon Drive - Congleton,2023-03-07T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.13
855730,Avon Drive - Congleton,2023-03-07T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.65
855730,Avon Drive - Congleton,2023-03-07T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.2
855730,Avon Drive - Congleton,2023-03-07T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.3
855730,Avon Drive - Congleton,2023-03-07T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.8
855730,Avon Drive - Congleton,2023-03-07T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.9
855730,Avon Drive - Congleton,2023-03-07T18:50:00.000+00:00,transformer,,Temperature,C,13.4
855730,Avon Drive - Congleton,2023-03-07T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
855730,Avon Drive - Congleton,2023-03-07T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
855730,Avon Drive - Congleton,2023-03-07T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
855730,Avon Drive - Congleton,2023-03-07T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
855730,Avon Drive - Congleton,2023-03-07T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
855730,Avon Drive - Congleton,2023-03-07T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
855730,Avon Drive - Congleton,2023-03-07T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
855730,Avon Drive - Congleton,2023-03-07T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
855730,Avon Drive - Congleton,2023-03-07T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
855730,Avon Drive - Congleton,2023-03-07T18:50:00.000+00:00,busbar,,L3 Active Power,kW,31.77
855730,Avon Drive - Congleton,2023-03-07T18:50:00.000+00:00,busbar,,L2 Active Power,kW,33.85
855730,Avon Drive - Congleton,2023-03-07T18:50:00.000+00:00,busbar,,L1 Active Power,kW,38.33
855730,Avon Drive - Congleton,2023-03-07T18:50:00.000+00:00,busbar,,N Current (RMS),A,69.6
855730,Avon Drive - Congleton,2023-03-07T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.8
855730,Avon Drive - Congleton,2023-03-07T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.6
855730,Avon Drive - Congleton,2023-03-07T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.2
855730,Avon Drive - Congleton,2023-03-07T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
855730,Avon Drive - Congleton,2023-03-07T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
855730,Avon Drive - Congleton,2023-03-07T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
855730,Avon Drive - Congleton,2023-03-07T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.45
855730,Avon Drive - Congleton,2023-03-07T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.81
855730,Avon Drive - Congleton,2023-03-07T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.42
855730,Avon Drive - Congleton,2023-03-07T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,49.6
855730,Avon Drive - Congleton,2023-03-07T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.8
855730,Avon Drive - Congleton,2023-03-07T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.5
855730,Avon Drive - Congleton,2023-03-07T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.0
855730,Avon Drive - Congleton,2023-03-07T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.6
855730,Avon Drive - Congleton,2023-03-07T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
855730,Avon Drive - Congleton,2023-03-07T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
855730,Avon Drive - Congleton,2023-03-07T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.87
855730,Avon Drive - Congleton,2023-03-07T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.32
855730,Avon Drive - Congleton,2023-03-07T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.65
855730,Avon Drive - Congleton,2023-03-07T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.8
855730,Avon Drive - Congleton,2023-03-07T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.5
855730,Avon Drive - Congleton,2023-03-07T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.0
855730,Avon Drive - Congleton,2023-03-07T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.2
855730,Avon Drive - Congleton,2023-03-07T18:40:00.000+00:00,transformer,,Temperature,C,13.3
855730,Avon Drive - Congleton,2023-03-07T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
855730,Avon Drive - Congleton,2023-03-07T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.09
855730,Avon Drive - Congleton,2023-03-07T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
855730,Avon Drive - Congleton,2023-03-07T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.23
855730,Avon Drive - Congleton,2023-03-07T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
855730,Avon Drive - Congleton,2023-03-07T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.27
855730,Avon Drive - Congleton,2023-03-07T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
855730,Avon Drive - Congleton,2023-03-07T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
855730,Avon Drive - Congleton,2023-03-07T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
855730,Avon Drive - Congleton,2023-03-07T18:40:00.000+00:00,busbar,,L3 Active Power,kW,35.32
855730,Avon Drive - Congleton,2023-03-07T18:40:00.000+00:00,busbar,,L2 Active Power,kW,37.12
855730,Avon Drive - Congleton,2023-03-07T18:40:00.000+00:00,busbar,,L1 Active Power,kW,38.08
855730,Avon Drive - Congleton,2023-03-07T18:40:00.000+00:00,busbar,,N Current (RMS),A,61.1
855730,Avon Drive - Congleton,2023-03-07T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.2
855730,Avon Drive - Congleton,2023-03-07T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.2
855730,Avon Drive - Congleton,2023-03-07T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.4
855730,Avon Drive - Congleton,2023-03-07T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
855730,Avon Drive - Congleton,2023-03-07T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
855730,Avon Drive - Congleton,2023-03-07T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
855730,Avon Drive - Congleton,2023-03-07T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.57
855730,Avon Drive - Congleton,2023-03-07T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.01
855730,Avon Drive - Congleton,2023-03-07T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.91
855730,Avon Drive - Congleton,2023-03-07T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.5
855730,Avon Drive - Congleton,2023-03-07T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.2
855730,Avon Drive - Congleton,2023-03-07T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.8
855730,Avon Drive - Congleton,2023-03-07T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.4
855730,Avon Drive - Congleton,2023-03-07T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.43
855730,Avon Drive - Congleton,2023-03-07T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
855730,Avon Drive - Congleton,2023-03-07T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
855730,Avon Drive - Congleton,2023-03-07T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.2
855730,Avon Drive - Congleton,2023-03-07T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.33
855730,Avon Drive - Congleton,2023-03-07T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.0
855730,Avon Drive - Congleton,2023-03-07T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,56.9
855730,Avon Drive - Congleton,2023-03-07T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,124.8
855730,Avon Drive - Congleton,2023-03-07T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.4
855730,Avon Drive - Congleton,2023-03-07T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.9
855730,Avon Drive - Congleton,2023-03-07T18:30:00.000+00:00,transformer,,Temperature,C,13.3
855730,Avon Drive - Congleton,2023-03-07T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
855730,Avon Drive - Congleton,2023-03-07T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.22
855730,Avon Drive - Congleton,2023-03-07T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
855730,Avon Drive - Congleton,2023-03-07T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.54
855730,Avon Drive - Congleton,2023-03-07T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
855730,Avon Drive - Congleton,2023-03-07T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.91
855730,Avon Drive - Congleton,2023-03-07T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
855730,Avon Drive - Congleton,2023-03-07T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
855730,Avon Drive - Congleton,2023-03-07T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
855730,Avon Drive - Congleton,2023-03-07T18:30:00.000+00:00,busbar,,L3 Active Power,kW,41.77
855730,Avon Drive - Congleton,2023-03-07T18:30:00.000+00:00,busbar,,L2 Active Power,kW,34.34
855730,Avon Drive - Congleton,2023-03-07T18:30:00.000+00:00,busbar,,L1 Active Power,kW,38.91
855730,Avon Drive - Congleton,2023-03-07T18:30:00.000+00:00,busbar,,N Current (RMS),A,70.5
855730,Avon Drive - Congleton,2023-03-07T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,178.2
855730,Avon Drive - Congleton,2023-03-07T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.5
855730,Avon Drive - Congleton,2023-03-07T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.7
855730,Avon Drive - Congleton,2023-03-07T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
855730,Avon Drive - Congleton,2023-03-07T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
855730,Avon Drive - Congleton,2023-03-07T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.3
855730,Avon Drive - Congleton,2023-03-07T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.18
855730,Avon Drive - Congleton,2023-03-07T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.54
855730,Avon Drive - Congleton,2023-03-07T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.66
855730,Avon Drive - Congleton,2023-03-07T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,52.1
855730,Avon Drive - Congleton,2023-03-07T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.4
855730,Avon Drive - Congleton,2023-03-07T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.1
855730,Avon Drive - Congleton,2023-03-07T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.6
855730,Avon Drive - Congleton,2023-03-07T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
855730,Avon Drive - Congleton,2023-03-07T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
855730,Avon Drive - Congleton,2023-03-07T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
855730,Avon Drive - Congleton,2023-03-07T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.54
855730,Avon Drive - Congleton,2023-03-07T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.53
855730,Avon Drive - Congleton,2023-03-07T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.7
855730,Avon Drive - Congleton,2023-03-07T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.1
855730,Avon Drive - Congleton,2023-03-07T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.9
855730,Avon Drive - Congleton,2023-03-07T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.2
855730,Avon Drive - Congleton,2023-03-07T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.3
855730,Avon Drive - Congleton,2023-03-07T18:20:00.000+00:00,transformer,,Temperature,C,13.3
855730,Avon Drive - Congleton,2023-03-07T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
855730,Avon Drive - Congleton,2023-03-07T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.16
855730,Avon Drive - Congleton,2023-03-07T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
855730,Avon Drive - Congleton,2023-03-07T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.14
855730,Avon Drive - Congleton,2023-03-07T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
855730,Avon Drive - Congleton,2023-03-07T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.94
855730,Avon Drive - Congleton,2023-03-07T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
855730,Avon Drive - Congleton,2023-03-07T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
855730,Avon Drive - Congleton,2023-03-07T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
855730,Avon Drive - Congleton,2023-03-07T18:20:00.000+00:00,busbar,,L3 Active Power,kW,33.72
855730,Avon Drive - Congleton,2023-03-07T18:20:00.000+00:00,busbar,,L2 Active Power,kW,38.07
855730,Avon Drive - Congleton,2023-03-07T18:20:00.000+00:00,busbar,,L1 Active Power,kW,41.36
855730,Avon Drive - Congleton,2023-03-07T18:20:00.000+00:00,busbar,,N Current (RMS),A,66.3
855730,Avon Drive - Congleton,2023-03-07T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.4
855730,Avon Drive - Congleton,2023-03-07T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.5
855730,Avon Drive - Congleton,2023-03-07T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.4
855730,Avon Drive - Congleton,2023-03-07T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
855730,Avon Drive - Congleton,2023-03-07T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
855730,Avon Drive - Congleton,2023-03-07T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
855730,Avon Drive - Congleton,2023-03-07T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.36
855730,Avon Drive - Congleton,2023-03-07T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.59
855730,Avon Drive - Congleton,2023-03-07T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.93
855730,Avon Drive - Congleton,2023-03-07T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,50.7
855730,Avon Drive - Congleton,2023-03-07T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.0
855730,Avon Drive - Congleton,2023-03-07T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.6
855730,Avon Drive - Congleton,2023-03-07T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.8
855730,Avon Drive - Congleton,2023-03-07T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
855730,Avon Drive - Congleton,2023-03-07T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
855730,Avon Drive - Congleton,2023-03-07T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
855730,Avon Drive - Congleton,2023-03-07T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.0
855730,Avon Drive - Congleton,2023-03-07T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.17
855730,Avon Drive - Congleton,2023-03-07T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.77
855730,Avon Drive - Congleton,2023-03-07T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.7
855730,Avon Drive - Congleton,2023-03-07T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.2
855730,Avon Drive - Congleton,2023-03-07T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.7
855730,Avon Drive - Congleton,2023-03-07T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.3
855730,Avon Drive - Congleton,2023-03-07T18:10:00.000+00:00,transformer,,Temperature,C,13.3
855730,Avon Drive - Congleton,2023-03-07T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
855730,Avon Drive - Congleton,2023-03-07T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.52
855730,Avon Drive - Congleton,2023-03-07T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
855730,Avon Drive - Congleton,2023-03-07T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.5
855730,Avon Drive - Congleton,2023-03-07T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
855730,Avon Drive - Congleton,2023-03-07T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.37
855730,Avon Drive - Congleton,2023-03-07T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
855730,Avon Drive - Congleton,2023-03-07T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
855730,Avon Drive - Congleton,2023-03-07T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
855730,Avon Drive - Congleton,2023-03-07T18:10:00.000+00:00,busbar,,L3 Active Power,kW,25.35
855730,Avon Drive - Congleton,2023-03-07T18:10:00.000+00:00,busbar,,L2 Active Power,kW,26.76
855730,Avon Drive - Congleton,2023-03-07T18:10:00.000+00:00,busbar,,L1 Active Power,kW,36.7
855730,Avon Drive - Congleton,2023-03-07T18:10:00.000+00:00,busbar,,N Current (RMS),A,73.5
855730,Avon Drive - Congleton,2023-03-07T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
855730,Avon Drive - Congleton,2023-03-07T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
855730,Avon Drive - Congleton,2023-03-07T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.9
855730,Avon Drive - Congleton,2023-03-07T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
855730,Avon Drive - Congleton,2023-03-07T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
855730,Avon Drive - Congleton,2023-03-07T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
855730,Avon Drive - Congleton,2023-03-07T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.43
855730,Avon Drive - Congleton,2023-03-07T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.73
855730,Avon Drive - Congleton,2023-03-07T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.39
855730,Avon Drive - Congleton,2023-03-07T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.6
855730,Avon Drive - Congleton,2023-03-07T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.0
855730,Avon Drive - Congleton,2023-03-07T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.2
855730,Avon Drive - Congleton,2023-03-07T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.8
855730,Avon Drive - Congleton,2023-03-07T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.49
855730,Avon Drive - Congleton,2023-03-07T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
855730,Avon Drive - Congleton,2023-03-07T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
855730,Avon Drive - Congleton,2023-03-07T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.41
855730,Avon Drive - Congleton,2023-03-07T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.26
855730,Avon Drive - Congleton,2023-03-07T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.12
855730,Avon Drive - Congleton,2023-03-07T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,65.6
855730,Avon Drive - Congleton,2023-03-07T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.8
855730,Avon Drive - Congleton,2023-03-07T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.6
855730,Avon Drive - Congleton,2023-03-07T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.1
855730,Avon Drive - Congleton,2023-03-07T18:00:00.000+00:00,transformer,,Temperature,C,13.3
855730,Avon Drive - Congleton,2023-03-07T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
855730,Avon Drive - Congleton,2023-03-07T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.07
855730,Avon Drive - Congleton,2023-03-07T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
855730,Avon Drive - Congleton,2023-03-07T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.84
855730,Avon Drive - Congleton,2023-03-07T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
855730,Avon Drive - Congleton,2023-03-07T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.54
855730,Avon Drive - Congleton,2023-03-07T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
855730,Avon Drive - Congleton,2023-03-07T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
855730,Avon Drive - Congleton,2023-03-07T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
855730,Avon Drive - Congleton,2023-03-07T18:00:00.000+00:00,busbar,,L3 Active Power,kW,21.85
855730,Avon Drive - Congleton,2023-03-07T18:00:00.000+00:00,busbar,,L2 Active Power,kW,28.99
855730,Avon Drive - Congleton,2023-03-07T18:00:00.000+00:00,busbar,,L1 Active Power,kW,41.52
855730,Avon Drive - Congleton,2023-03-07T18:00:00.000+00:00,busbar,,N Current (RMS),A,97.2
855730,Avon Drive - Congleton,2023-03-07T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
855730,Avon Drive - Congleton,2023-03-07T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
855730,Avon Drive - Congleton,2023-03-07T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.3
855730,Avon Drive - Congleton,2023-03-07T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
855730,Avon Drive - Congleton,2023-03-07T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
855730,Avon Drive - Congleton,2023-03-07T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
855730,Avon Drive - Congleton,2023-03-07T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.95
855730,Avon Drive - Congleton,2023-03-07T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.81
855730,Avon Drive - Congleton,2023-03-07T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.43
855730,Avon Drive - Congleton,2023-03-07T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
855730,Avon Drive - Congleton,2023-03-07T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.5
855730,Avon Drive - Congleton,2023-03-07T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.4
855730,Avon Drive - Congleton,2023-03-07T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.5
855730,Avon Drive - Congleton,2023-03-07T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.32
855730,Avon Drive - Congleton,2023-03-07T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
855730,Avon Drive - Congleton,2023-03-07T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
855730,Avon Drive - Congleton,2023-03-07T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.34
855730,Avon Drive - Congleton,2023-03-07T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.23
855730,Avon Drive - Congleton,2023-03-07T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.89
855730,Avon Drive - Congleton,2023-03-07T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,58.1
855730,Avon Drive - Congleton,2023-03-07T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.9
855730,Avon Drive - Congleton,2023-03-07T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.6
855730,Avon Drive - Congleton,2023-03-07T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.8
855730,Avon Drive - Congleton,2023-03-07T17:50:00.000+00:00,transformer,,Temperature,C,13.3
855730,Avon Drive - Congleton,2023-03-07T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
855730,Avon Drive - Congleton,2023-03-07T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.82
855730,Avon Drive - Congleton,2023-03-07T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
855730,Avon Drive - Congleton,2023-03-07T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.78
855730,Avon Drive - Congleton,2023-03-07T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
855730,Avon Drive - Congleton,2023-03-07T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.23
855730,Avon Drive - Congleton,2023-03-07T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
855730,Avon Drive - Congleton,2023-03-07T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
855730,Avon Drive - Congleton,2023-03-07T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
855730,Avon Drive - Congleton,2023-03-07T17:50:00.000+00:00,busbar,,L3 Active Power,kW,19.3
855730,Avon Drive - Congleton,2023-03-07T17:50:00.000+00:00,busbar,,L2 Active Power,kW,24.05
855730,Avon Drive - Congleton,2023-03-07T17:50:00.000+00:00,busbar,,L1 Active Power,kW,36.32
855730,Avon Drive - Congleton,2023-03-07T17:50:00.000+00:00,busbar,,N Current (RMS),A,84.7
855730,Avon Drive - Congleton,2023-03-07T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
855730,Avon Drive - Congleton,2023-03-07T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
855730,Avon Drive - Congleton,2023-03-07T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.2
855730,Avon Drive - Congleton,2023-03-07T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
855730,Avon Drive - Congleton,2023-03-07T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
855730,Avon Drive - Congleton,2023-03-07T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
855730,Avon Drive - Congleton,2023-03-07T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.71
855730,Avon Drive - Congleton,2023-03-07T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.88
855730,Avon Drive - Congleton,2023-03-07T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.28
855730,Avon Drive - Congleton,2023-03-07T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,52.3
855730,Avon Drive - Congleton,2023-03-07T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.8
855730,Avon Drive - Congleton,2023-03-07T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.7
855730,Avon Drive - Congleton,2023-03-07T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.5
855730,Avon Drive - Congleton,2023-03-07T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
855730,Avon Drive - Congleton,2023-03-07T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
855730,Avon Drive - Congleton,2023-03-07T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
855730,Avon Drive - Congleton,2023-03-07T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.39
855730,Avon Drive - Congleton,2023-03-07T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.09
855730,Avon Drive - Congleton,2023-03-07T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.3
855730,Avon Drive - Congleton,2023-03-07T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.7
855730,Avon Drive - Congleton,2023-03-07T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.4
855730,Avon Drive - Congleton,2023-03-07T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.8
855730,Avon Drive - Congleton,2023-03-07T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.4
855730,Avon Drive - Congleton,2023-03-07T17:40:00.000+00:00,transformer,,Temperature,C,13.4
855730,Avon Drive - Congleton,2023-03-07T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
855730,Avon Drive - Congleton,2023-03-07T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.62
855730,Avon Drive - Congleton,2023-03-07T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
855730,Avon Drive - Congleton,2023-03-07T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.76
855730,Avon Drive - Congleton,2023-03-07T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
855730,Avon Drive - Congleton,2023-03-07T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.73
855730,Avon Drive - Congleton,2023-03-07T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
855730,Avon Drive - Congleton,2023-03-07T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
855730,Avon Drive - Congleton,2023-03-07T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
855730,Avon Drive - Congleton,2023-03-07T17:40:00.000+00:00,busbar,,L3 Active Power,kW,15.1
855730,Avon Drive - Congleton,2023-03-07T17:40:00.000+00:00,busbar,,L2 Active Power,kW,20.98
855730,Avon Drive - Congleton,2023-03-07T17:40:00.000+00:00,busbar,,L1 Active Power,kW,30.58
855730,Avon Drive - Congleton,2023-03-07T17:40:00.000+00:00,busbar,,N Current (RMS),A,75.2
855730,Avon Drive - Congleton,2023-03-07T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
855730,Avon Drive - Congleton,2023-03-07T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
855730,Avon Drive - Congleton,2023-03-07T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
855730,Avon Drive - Congleton,2023-03-07T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
855730,Avon Drive - Congleton,2023-03-07T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
855730,Avon Drive - Congleton,2023-03-07T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
855730,Avon Drive - Congleton,2023-03-07T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.12
855730,Avon Drive - Congleton,2023-03-07T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.25
855730,Avon Drive - Congleton,2023-03-07T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.86
855730,Avon Drive - Congleton,2023-03-07T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,69.8
855730,Avon Drive - Congleton,2023-03-07T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.0
855730,Avon Drive - Congleton,2023-03-07T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.7
855730,Avon Drive - Congleton,2023-03-07T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.4
855730,Avon Drive - Congleton,2023-03-07T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
855730,Avon Drive - Congleton,2023-03-07T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
855730,Avon Drive - Congleton,2023-03-07T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
855730,Avon Drive - Congleton,2023-03-07T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.55
855730,Avon Drive - Congleton,2023-03-07T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.04
855730,Avon Drive - Congleton,2023-03-07T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.45
855730,Avon Drive - Congleton,2023-03-07T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
855730,Avon Drive - Congleton,2023-03-07T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.9
855730,Avon Drive - Congleton,2023-03-07T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.0
855730,Avon Drive - Congleton,2023-03-07T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.3
855730,Avon Drive - Congleton,2023-03-07T17:30:00.000+00:00,transformer,,Temperature,C,13.5
855730,Avon Drive - Congleton,2023-03-07T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
855730,Avon Drive - Congleton,2023-03-07T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
855730,Avon Drive - Congleton,2023-03-07T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
855730,Avon Drive - Congleton,2023-03-07T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.73
855730,Avon Drive - Congleton,2023-03-07T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
855730,Avon Drive - Congleton,2023-03-07T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.18
855730,Avon Drive - Congleton,2023-03-07T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
855730,Avon Drive - Congleton,2023-03-07T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
855730,Avon Drive - Congleton,2023-03-07T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
855730,Avon Drive - Congleton,2023-03-07T17:30:00.000+00:00,busbar,,L3 Active Power,kW,12.68
855730,Avon Drive - Congleton,2023-03-07T17:30:00.000+00:00,busbar,,L2 Active Power,kW,19.28
855730,Avon Drive - Congleton,2023-03-07T17:30:00.000+00:00,busbar,,L1 Active Power,kW,34.31
855730,Avon Drive - Congleton,2023-03-07T17:30:00.000+00:00,busbar,,N Current (RMS),A,91.8
855730,Avon Drive - Congleton,2023-03-07T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
855730,Avon Drive - Congleton,2023-03-07T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
855730,Avon Drive - Congleton,2023-03-07T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.9
855730,Avon Drive - Congleton,2023-03-07T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
