Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-03-07T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
855730,Avon Drive - Congleton,2023-03-07T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
855730,Avon Drive - Congleton,2023-03-07T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.03
855730,Avon Drive - Congleton,2023-03-07T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.8
855730,Avon Drive - Congleton,2023-03-07T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.94
855730,Avon Drive - Congleton,2023-03-07T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,62.7
855730,Avon Drive - Congleton,2023-03-07T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.3
855730,Avon Drive - Congleton,2023-03-07T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.4
855730,Avon Drive - Congleton,2023-03-07T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.4
855730,Avon Drive - Congleton,2023-03-07T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.43
855730,Avon Drive - Congleton,2023-03-07T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
855730,Avon Drive - Congleton,2023-03-07T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
855730,Avon Drive - Congleton,2023-03-07T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.47
855730,Avon Drive - Congleton,2023-03-07T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.62
855730,Avon Drive - Congleton,2023-03-07T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.47
855730,Avon Drive - Congleton,2023-03-07T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
855730,Avon Drive - Congleton,2023-03-07T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.0
855730,Avon Drive - Congleton,2023-03-07T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.6
855730,Avon Drive - Congleton,2023-03-07T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.8
855730,Avon Drive - Congleton,2023-03-07T17:20:00.000+00:00,transformer,,Temperature,C,13.6
855730,Avon Drive - Congleton,2023-03-07T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
855730,Avon Drive - Congleton,2023-03-07T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.47
855730,Avon Drive - Congleton,2023-03-07T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
855730,Avon Drive - Congleton,2023-03-07T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.27
855730,Avon Drive - Congleton,2023-03-07T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
855730,Avon Drive - Congleton,2023-03-07T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.77
855730,Avon Drive - Congleton,2023-03-07T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
855730,Avon Drive - Congleton,2023-03-07T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
855730,Avon Drive - Congleton,2023-03-07T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
855730,Avon Drive - Congleton,2023-03-07T17:20:00.000+00:00,busbar,,L3 Active Power,kW,16.5
855730,Avon Drive - Congleton,2023-03-07T17:20:00.000+00:00,busbar,,L2 Active Power,kW,19.42
855730,Avon Drive - Congleton,2023-03-07T17:20:00.000+00:00,busbar,,L1 Active Power,kW,34.4
855730,Avon Drive - Congleton,2023-03-07T17:20:00.000+00:00,busbar,,N Current (RMS),A,81.5
855730,Avon Drive - Congleton,2023-03-07T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
855730,Avon Drive - Congleton,2023-03-07T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
855730,Avon Drive - Congleton,2023-03-07T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.0
855730,Avon Drive - Congleton,2023-03-07T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
855730,Avon Drive - Congleton,2023-03-07T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
855730,Avon Drive - Congleton,2023-03-07T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
855730,Avon Drive - Congleton,2023-03-07T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.82
855730,Avon Drive - Congleton,2023-03-07T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.01
855730,Avon Drive - Congleton,2023-03-07T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.84
855730,Avon Drive - Congleton,2023-03-07T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,65.0
855730,Avon Drive - Congleton,2023-03-07T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
855730,Avon Drive - Congleton,2023-03-07T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.2
855730,Avon Drive - Congleton,2023-03-07T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.2
855730,Avon Drive - Congleton,2023-03-07T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
855730,Avon Drive - Congleton,2023-03-07T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
855730,Avon Drive - Congleton,2023-03-07T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
855730,Avon Drive - Congleton,2023-03-07T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.68
855730,Avon Drive - Congleton,2023-03-07T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.72
855730,Avon Drive - Congleton,2023-03-07T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.95
855730,Avon Drive - Congleton,2023-03-07T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
855730,Avon Drive - Congleton,2023-03-07T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.1
855730,Avon Drive - Congleton,2023-03-07T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.0
855730,Avon Drive - Congleton,2023-03-07T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.4
855730,Avon Drive - Congleton,2023-03-07T17:10:00.000+00:00,transformer,,Temperature,C,13.7
855730,Avon Drive - Congleton,2023-03-07T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
855730,Avon Drive - Congleton,2023-03-07T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
855730,Avon Drive - Congleton,2023-03-07T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
855730,Avon Drive - Congleton,2023-03-07T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
855730,Avon Drive - Congleton,2023-03-07T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
855730,Avon Drive - Congleton,2023-03-07T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
855730,Avon Drive - Congleton,2023-03-07T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
855730,Avon Drive - Congleton,2023-03-07T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
855730,Avon Drive - Congleton,2023-03-07T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
855730,Avon Drive - Congleton,2023-03-07T17:10:00.000+00:00,busbar,,L3 Active Power,kW,16.5
855730,Avon Drive - Congleton,2023-03-07T17:10:00.000+00:00,busbar,,L2 Active Power,kW,22.73
855730,Avon Drive - Congleton,2023-03-07T17:10:00.000+00:00,busbar,,L1 Active Power,kW,36.79
855730,Avon Drive - Congleton,2023-03-07T17:10:00.000+00:00,busbar,,N Current (RMS),A,87.7
855730,Avon Drive - Congleton,2023-03-07T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
855730,Avon Drive - Congleton,2023-03-07T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
855730,Avon Drive - Congleton,2023-03-07T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.9
855730,Avon Drive - Congleton,2023-03-07T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
855730,Avon Drive - Congleton,2023-03-07T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
855730,Avon Drive - Congleton,2023-03-07T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
855730,Avon Drive - Congleton,2023-03-07T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.03
855730,Avon Drive - Congleton,2023-03-07T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.19
855730,Avon Drive - Congleton,2023-03-07T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.23
855730,Avon Drive - Congleton,2023-03-07T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
855730,Avon Drive - Congleton,2023-03-07T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.2
855730,Avon Drive - Congleton,2023-03-07T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.4
855730,Avon Drive - Congleton,2023-03-07T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.0
855730,Avon Drive - Congleton,2023-03-07T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
855730,Avon Drive - Congleton,2023-03-07T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
855730,Avon Drive - Congleton,2023-03-07T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
855730,Avon Drive - Congleton,2023-03-07T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.44
855730,Avon Drive - Congleton,2023-03-07T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.3
855730,Avon Drive - Congleton,2023-03-07T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.28
855730,Avon Drive - Congleton,2023-03-07T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.3
855730,Avon Drive - Congleton,2023-03-07T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.6
855730,Avon Drive - Congleton,2023-03-07T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.8
855730,Avon Drive - Congleton,2023-03-07T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.7
855730,Avon Drive - Congleton,2023-03-07T17:00:00.000+00:00,transformer,,Temperature,C,13.7
855730,Avon Drive - Congleton,2023-03-07T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
855730,Avon Drive - Congleton,2023-03-07T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
855730,Avon Drive - Congleton,2023-03-07T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
855730,Avon Drive - Congleton,2023-03-07T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
855730,Avon Drive - Congleton,2023-03-07T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
855730,Avon Drive - Congleton,2023-03-07T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
855730,Avon Drive - Congleton,2023-03-07T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
855730,Avon Drive - Congleton,2023-03-07T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
855730,Avon Drive - Congleton,2023-03-07T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
855730,Avon Drive - Congleton,2023-03-07T17:00:00.000+00:00,busbar,,L3 Active Power,kW,18.47
855730,Avon Drive - Congleton,2023-03-07T17:00:00.000+00:00,busbar,,L2 Active Power,kW,20.49
855730,Avon Drive - Congleton,2023-03-07T17:00:00.000+00:00,busbar,,L1 Active Power,kW,28.51
855730,Avon Drive - Congleton,2023-03-07T17:00:00.000+00:00,busbar,,N Current (RMS),A,63.1
855730,Avon Drive - Congleton,2023-03-07T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
855730,Avon Drive - Congleton,2023-03-07T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
855730,Avon Drive - Congleton,2023-03-07T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
855730,Avon Drive - Congleton,2023-03-07T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
855730,Avon Drive - Congleton,2023-03-07T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
855730,Avon Drive - Congleton,2023-03-07T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
855730,Avon Drive - Congleton,2023-03-07T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.8
855730,Avon Drive - Congleton,2023-03-07T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.1
855730,Avon Drive - Congleton,2023-03-07T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.07
855730,Avon Drive - Congleton,2023-03-07T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
855730,Avon Drive - Congleton,2023-03-07T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.6
855730,Avon Drive - Congleton,2023-03-07T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.3
855730,Avon Drive - Congleton,2023-03-07T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.8
855730,Avon Drive - Congleton,2023-03-07T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
855730,Avon Drive - Congleton,2023-03-07T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
855730,Avon Drive - Congleton,2023-03-07T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
855730,Avon Drive - Congleton,2023-03-07T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.02
855730,Avon Drive - Congleton,2023-03-07T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.36
855730,Avon Drive - Congleton,2023-03-07T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.41
855730,Avon Drive - Congleton,2023-03-07T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.8
855730,Avon Drive - Congleton,2023-03-07T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.9
855730,Avon Drive - Congleton,2023-03-07T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.0
855730,Avon Drive - Congleton,2023-03-07T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.6
855730,Avon Drive - Congleton,2023-03-07T16:50:00.000+00:00,transformer,,Temperature,C,13.7
855730,Avon Drive - Congleton,2023-03-07T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
855730,Avon Drive - Congleton,2023-03-07T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
855730,Avon Drive - Congleton,2023-03-07T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
855730,Avon Drive - Congleton,2023-03-07T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
855730,Avon Drive - Congleton,2023-03-07T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
855730,Avon Drive - Congleton,2023-03-07T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
855730,Avon Drive - Congleton,2023-03-07T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
855730,Avon Drive - Congleton,2023-03-07T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
855730,Avon Drive - Congleton,2023-03-07T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
855730,Avon Drive - Congleton,2023-03-07T16:50:00.000+00:00,busbar,,L3 Active Power,kW,25.83
855730,Avon Drive - Congleton,2023-03-07T16:50:00.000+00:00,busbar,,L2 Active Power,kW,16.47
855730,Avon Drive - Congleton,2023-03-07T16:50:00.000+00:00,busbar,,L1 Active Power,kW,24.48
855730,Avon Drive - Congleton,2023-03-07T16:50:00.000+00:00,busbar,,N Current (RMS),A,61.9
855730,Avon Drive - Congleton,2023-03-07T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
855730,Avon Drive - Congleton,2023-03-07T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
855730,Avon Drive - Congleton,2023-03-07T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
855730,Avon Drive - Congleton,2023-03-07T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
855730,Avon Drive - Congleton,2023-03-07T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
855730,Avon Drive - Congleton,2023-03-07T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
855730,Avon Drive - Congleton,2023-03-07T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.04
855730,Avon Drive - Congleton,2023-03-07T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.16
855730,Avon Drive - Congleton,2023-03-07T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.4
855730,Avon Drive - Congleton,2023-03-07T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
855730,Avon Drive - Congleton,2023-03-07T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.2
855730,Avon Drive - Congleton,2023-03-07T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.1
855730,Avon Drive - Congleton,2023-03-07T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.9
855730,Avon Drive - Congleton,2023-03-07T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
855730,Avon Drive - Congleton,2023-03-07T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
855730,Avon Drive - Congleton,2023-03-07T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
855730,Avon Drive - Congleton,2023-03-07T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.36
855730,Avon Drive - Congleton,2023-03-07T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.04
855730,Avon Drive - Congleton,2023-03-07T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.55
855730,Avon Drive - Congleton,2023-03-07T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,54.7
855730,Avon Drive - Congleton,2023-03-07T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.6
855730,Avon Drive - Congleton,2023-03-07T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.2
855730,Avon Drive - Congleton,2023-03-07T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.8
855730,Avon Drive - Congleton,2023-03-07T16:40:00.000+00:00,transformer,,Temperature,C,13.8
855730,Avon Drive - Congleton,2023-03-07T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
855730,Avon Drive - Congleton,2023-03-07T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
855730,Avon Drive - Congleton,2023-03-07T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
855730,Avon Drive - Congleton,2023-03-07T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
855730,Avon Drive - Congleton,2023-03-07T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
855730,Avon Drive - Congleton,2023-03-07T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
855730,Avon Drive - Congleton,2023-03-07T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
855730,Avon Drive - Congleton,2023-03-07T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
855730,Avon Drive - Congleton,2023-03-07T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
855730,Avon Drive - Congleton,2023-03-07T16:40:00.000+00:00,busbar,,L3 Active Power,kW,27.4
855730,Avon Drive - Congleton,2023-03-07T16:40:00.000+00:00,busbar,,L2 Active Power,kW,16.19
855730,Avon Drive - Congleton,2023-03-07T16:40:00.000+00:00,busbar,,L1 Active Power,kW,32.95
855730,Avon Drive - Congleton,2023-03-07T16:40:00.000+00:00,busbar,,N Current (RMS),A,78.4
855730,Avon Drive - Congleton,2023-03-07T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
855730,Avon Drive - Congleton,2023-03-07T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
855730,Avon Drive - Congleton,2023-03-07T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
855730,Avon Drive - Congleton,2023-03-07T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
855730,Avon Drive - Congleton,2023-03-07T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
855730,Avon Drive - Congleton,2023-03-07T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
855730,Avon Drive - Congleton,2023-03-07T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.6
855730,Avon Drive - Congleton,2023-03-07T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.02
855730,Avon Drive - Congleton,2023-03-07T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.0
855730,Avon Drive - Congleton,2023-03-07T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
855730,Avon Drive - Congleton,2023-03-07T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.3
855730,Avon Drive - Congleton,2023-03-07T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.9
855730,Avon Drive - Congleton,2023-03-07T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.5
855730,Avon Drive - Congleton,2023-03-07T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
855730,Avon Drive - Congleton,2023-03-07T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
855730,Avon Drive - Congleton,2023-03-07T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
855730,Avon Drive - Congleton,2023-03-07T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.51
855730,Avon Drive - Congleton,2023-03-07T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.2
855730,Avon Drive - Congleton,2023-03-07T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.53
855730,Avon Drive - Congleton,2023-03-07T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
855730,Avon Drive - Congleton,2023-03-07T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.6
855730,Avon Drive - Congleton,2023-03-07T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.4
855730,Avon Drive - Congleton,2023-03-07T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.5
855730,Avon Drive - Congleton,2023-03-07T16:30:00.000+00:00,transformer,,Temperature,C,13.9
855730,Avon Drive - Congleton,2023-03-07T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
855730,Avon Drive - Congleton,2023-03-07T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
855730,Avon Drive - Congleton,2023-03-07T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
855730,Avon Drive - Congleton,2023-03-07T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
855730,Avon Drive - Congleton,2023-03-07T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
855730,Avon Drive - Congleton,2023-03-07T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
855730,Avon Drive - Congleton,2023-03-07T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
855730,Avon Drive - Congleton,2023-03-07T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
855730,Avon Drive - Congleton,2023-03-07T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
855730,Avon Drive - Congleton,2023-03-07T16:30:00.000+00:00,busbar,,L3 Active Power,kW,17.11
855730,Avon Drive - Congleton,2023-03-07T16:30:00.000+00:00,busbar,,L2 Active Power,kW,17.22
855730,Avon Drive - Congleton,2023-03-07T16:30:00.000+00:00,busbar,,L1 Active Power,kW,26.53
855730,Avon Drive - Congleton,2023-03-07T16:30:00.000+00:00,busbar,,N Current (RMS),A,56.8
855730,Avon Drive - Congleton,2023-03-07T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
855730,Avon Drive - Congleton,2023-03-07T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
855730,Avon Drive - Congleton,2023-03-07T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
855730,Avon Drive - Congleton,2023-03-07T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
855730,Avon Drive - Congleton,2023-03-07T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
855730,Avon Drive - Congleton,2023-03-07T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
855730,Avon Drive - Congleton,2023-03-07T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.37
855730,Avon Drive - Congleton,2023-03-07T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.12
855730,Avon Drive - Congleton,2023-03-07T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.43
855730,Avon Drive - Congleton,2023-03-07T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
855730,Avon Drive - Congleton,2023-03-07T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.5
855730,Avon Drive - Congleton,2023-03-07T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.8
855730,Avon Drive - Congleton,2023-03-07T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.0
855730,Avon Drive - Congleton,2023-03-07T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
855730,Avon Drive - Congleton,2023-03-07T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
855730,Avon Drive - Congleton,2023-03-07T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
855730,Avon Drive - Congleton,2023-03-07T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.74
855730,Avon Drive - Congleton,2023-03-07T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.97
855730,Avon Drive - Congleton,2023-03-07T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.28
855730,Avon Drive - Congleton,2023-03-07T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
855730,Avon Drive - Congleton,2023-03-07T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.7
855730,Avon Drive - Congleton,2023-03-07T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.5
855730,Avon Drive - Congleton,2023-03-07T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.2
855730,Avon Drive - Congleton,2023-03-07T16:20:00.000+00:00,transformer,,Temperature,C,14.0
855730,Avon Drive - Congleton,2023-03-07T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
855730,Avon Drive - Congleton,2023-03-07T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
855730,Avon Drive - Congleton,2023-03-07T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
855730,Avon Drive - Congleton,2023-03-07T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
855730,Avon Drive - Congleton,2023-03-07T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
855730,Avon Drive - Congleton,2023-03-07T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
855730,Avon Drive - Congleton,2023-03-07T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
855730,Avon Drive - Congleton,2023-03-07T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
855730,Avon Drive - Congleton,2023-03-07T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
855730,Avon Drive - Congleton,2023-03-07T16:20:00.000+00:00,busbar,,L3 Active Power,kW,13.11
855730,Avon Drive - Congleton,2023-03-07T16:20:00.000+00:00,busbar,,L2 Active Power,kW,21.09
855730,Avon Drive - Congleton,2023-03-07T16:20:00.000+00:00,busbar,,L1 Active Power,kW,22.71
855730,Avon Drive - Congleton,2023-03-07T16:20:00.000+00:00,busbar,,N Current (RMS),A,52.2
855730,Avon Drive - Congleton,2023-03-07T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
855730,Avon Drive - Congleton,2023-03-07T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
855730,Avon Drive - Congleton,2023-03-07T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
855730,Avon Drive - Congleton,2023-03-07T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
855730,Avon Drive - Congleton,2023-03-07T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
855730,Avon Drive - Congleton,2023-03-07T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
855730,Avon Drive - Congleton,2023-03-07T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.1
855730,Avon Drive - Congleton,2023-03-07T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.77
855730,Avon Drive - Congleton,2023-03-07T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.23
855730,Avon Drive - Congleton,2023-03-07T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
855730,Avon Drive - Congleton,2023-03-07T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.9
855730,Avon Drive - Congleton,2023-03-07T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.0
855730,Avon Drive - Congleton,2023-03-07T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.0
855730,Avon Drive - Congleton,2023-03-07T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
855730,Avon Drive - Congleton,2023-03-07T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
855730,Avon Drive - Congleton,2023-03-07T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
855730,Avon Drive - Congleton,2023-03-07T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.83
855730,Avon Drive - Congleton,2023-03-07T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.23
855730,Avon Drive - Congleton,2023-03-07T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.56
855730,Avon Drive - Congleton,2023-03-07T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
855730,Avon Drive - Congleton,2023-03-07T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.2
855730,Avon Drive - Congleton,2023-03-07T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.1
855730,Avon Drive - Congleton,2023-03-07T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.8
855730,Avon Drive - Congleton,2023-03-07T16:10:00.000+00:00,transformer,,Temperature,C,14.2
855730,Avon Drive - Congleton,2023-03-07T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
855730,Avon Drive - Congleton,2023-03-07T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
855730,Avon Drive - Congleton,2023-03-07T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
855730,Avon Drive - Congleton,2023-03-07T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
855730,Avon Drive - Congleton,2023-03-07T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
855730,Avon Drive - Congleton,2023-03-07T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
855730,Avon Drive - Congleton,2023-03-07T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
855730,Avon Drive - Congleton,2023-03-07T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
855730,Avon Drive - Congleton,2023-03-07T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
855730,Avon Drive - Congleton,2023-03-07T16:10:00.000+00:00,busbar,,L3 Active Power,kW,13.94
855730,Avon Drive - Congleton,2023-03-07T16:10:00.000+00:00,busbar,,L2 Active Power,kW,20.0
855730,Avon Drive - Congleton,2023-03-07T16:10:00.000+00:00,busbar,,L1 Active Power,kW,19.79
855730,Avon Drive - Congleton,2023-03-07T16:10:00.000+00:00,busbar,,N Current (RMS),A,48.5
855730,Avon Drive - Congleton,2023-03-07T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
855730,Avon Drive - Congleton,2023-03-07T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
855730,Avon Drive - Congleton,2023-03-07T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
855730,Avon Drive - Congleton,2023-03-07T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
855730,Avon Drive - Congleton,2023-03-07T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
855730,Avon Drive - Congleton,2023-03-07T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
855730,Avon Drive - Congleton,2023-03-07T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.21
855730,Avon Drive - Congleton,2023-03-07T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.87
855730,Avon Drive - Congleton,2023-03-07T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.66
855730,Avon Drive - Congleton,2023-03-07T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
855730,Avon Drive - Congleton,2023-03-07T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.6
855730,Avon Drive - Congleton,2023-03-07T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.6
855730,Avon Drive - Congleton,2023-03-07T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.9
855730,Avon Drive - Congleton,2023-03-07T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
855730,Avon Drive - Congleton,2023-03-07T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
855730,Avon Drive - Congleton,2023-03-07T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
855730,Avon Drive - Congleton,2023-03-07T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.93
855730,Avon Drive - Congleton,2023-03-07T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.98
855730,Avon Drive - Congleton,2023-03-07T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.65
855730,Avon Drive - Congleton,2023-03-07T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.9
855730,Avon Drive - Congleton,2023-03-07T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.4
855730,Avon Drive - Congleton,2023-03-07T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.7
855730,Avon Drive - Congleton,2023-03-07T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.9
855730,Avon Drive - Congleton,2023-03-07T16:00:00.000+00:00,transformer,,Temperature,C,14.3
855730,Avon Drive - Congleton,2023-03-07T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
855730,Avon Drive - Congleton,2023-03-07T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
855730,Avon Drive - Congleton,2023-03-07T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
855730,Avon Drive - Congleton,2023-03-07T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
855730,Avon Drive - Congleton,2023-03-07T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
855730,Avon Drive - Congleton,2023-03-07T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
855730,Avon Drive - Congleton,2023-03-07T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
855730,Avon Drive - Congleton,2023-03-07T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
855730,Avon Drive - Congleton,2023-03-07T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
855730,Avon Drive - Congleton,2023-03-07T16:00:00.000+00:00,busbar,,L3 Active Power,kW,16.14
855730,Avon Drive - Congleton,2023-03-07T16:00:00.000+00:00,busbar,,L2 Active Power,kW,20.85
855730,Avon Drive - Congleton,2023-03-07T16:00:00.000+00:00,busbar,,L1 Active Power,kW,15.31
855730,Avon Drive - Congleton,2023-03-07T16:00:00.000+00:00,busbar,,N Current (RMS),A,42.1
855730,Avon Drive - Congleton,2023-03-07T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
855730,Avon Drive - Congleton,2023-03-07T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
855730,Avon Drive - Congleton,2023-03-07T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
855730,Avon Drive - Congleton,2023-03-07T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
855730,Avon Drive - Congleton,2023-03-07T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
855730,Avon Drive - Congleton,2023-03-07T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
855730,Avon Drive - Congleton,2023-03-07T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.31
855730,Avon Drive - Congleton,2023-03-07T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.83
855730,Avon Drive - Congleton,2023-03-07T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.9
855730,Avon Drive - Congleton,2023-03-07T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
855730,Avon Drive - Congleton,2023-03-07T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.7
855730,Avon Drive - Congleton,2023-03-07T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.3
855730,Avon Drive - Congleton,2023-03-07T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.8
855730,Avon Drive - Congleton,2023-03-07T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
855730,Avon Drive - Congleton,2023-03-07T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
855730,Avon Drive - Congleton,2023-03-07T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
855730,Avon Drive - Congleton,2023-03-07T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.76
855730,Avon Drive - Congleton,2023-03-07T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.52
855730,Avon Drive - Congleton,2023-03-07T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.85
855730,Avon Drive - Congleton,2023-03-07T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
855730,Avon Drive - Congleton,2023-03-07T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.7
855730,Avon Drive - Congleton,2023-03-07T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.5
855730,Avon Drive - Congleton,2023-03-07T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.2
855730,Avon Drive - Congleton,2023-03-07T15:50:00.000+00:00,transformer,,Temperature,C,14.3
855730,Avon Drive - Congleton,2023-03-07T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
855730,Avon Drive - Congleton,2023-03-07T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
855730,Avon Drive - Congleton,2023-03-07T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
855730,Avon Drive - Congleton,2023-03-07T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
855730,Avon Drive - Congleton,2023-03-07T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
855730,Avon Drive - Congleton,2023-03-07T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
855730,Avon Drive - Congleton,2023-03-07T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
855730,Avon Drive - Congleton,2023-03-07T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
855730,Avon Drive - Congleton,2023-03-07T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
855730,Avon Drive - Congleton,2023-03-07T15:50:00.000+00:00,busbar,,L3 Active Power,kW,18.07
855730,Avon Drive - Congleton,2023-03-07T15:50:00.000+00:00,busbar,,L2 Active Power,kW,18.36
855730,Avon Drive - Congleton,2023-03-07T15:50:00.000+00:00,busbar,,L1 Active Power,kW,13.75
855730,Avon Drive - Congleton,2023-03-07T15:50:00.000+00:00,busbar,,N Current (RMS),A,41.4
855730,Avon Drive - Congleton,2023-03-07T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
855730,Avon Drive - Congleton,2023-03-07T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
855730,Avon Drive - Congleton,2023-03-07T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
855730,Avon Drive - Congleton,2023-03-07T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
855730,Avon Drive - Congleton,2023-03-07T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
855730,Avon Drive - Congleton,2023-03-07T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
855730,Avon Drive - Congleton,2023-03-07T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.19
855730,Avon Drive - Congleton,2023-03-07T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.49
855730,Avon Drive - Congleton,2023-03-07T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.99
855730,Avon Drive - Congleton,2023-03-07T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
855730,Avon Drive - Congleton,2023-03-07T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.9
855730,Avon Drive - Congleton,2023-03-07T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.9
855730,Avon Drive - Congleton,2023-03-07T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.9
855730,Avon Drive - Congleton,2023-03-07T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
855730,Avon Drive - Congleton,2023-03-07T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
855730,Avon Drive - Congleton,2023-03-07T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
855730,Avon Drive - Congleton,2023-03-07T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.21
855730,Avon Drive - Congleton,2023-03-07T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.94
855730,Avon Drive - Congleton,2023-03-07T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.68
855730,Avon Drive - Congleton,2023-03-07T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
855730,Avon Drive - Congleton,2023-03-07T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.5
855730,Avon Drive - Congleton,2023-03-07T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.4
855730,Avon Drive - Congleton,2023-03-07T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.3
855730,Avon Drive - Congleton,2023-03-07T15:40:00.000+00:00,transformer,,Temperature,C,14.2
855730,Avon Drive - Congleton,2023-03-07T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
855730,Avon Drive - Congleton,2023-03-07T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
855730,Avon Drive - Congleton,2023-03-07T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
855730,Avon Drive - Congleton,2023-03-07T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
855730,Avon Drive - Congleton,2023-03-07T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
855730,Avon Drive - Congleton,2023-03-07T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
855730,Avon Drive - Congleton,2023-03-07T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
855730,Avon Drive - Congleton,2023-03-07T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
855730,Avon Drive - Congleton,2023-03-07T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
855730,Avon Drive - Congleton,2023-03-07T15:40:00.000+00:00,busbar,,L3 Active Power,kW,16.4
855730,Avon Drive - Congleton,2023-03-07T15:40:00.000+00:00,busbar,,L2 Active Power,kW,19.43
855730,Avon Drive - Congleton,2023-03-07T15:40:00.000+00:00,busbar,,L1 Active Power,kW,13.67
855730,Avon Drive - Congleton,2023-03-07T15:40:00.000+00:00,busbar,,N Current (RMS),A,43.9
855730,Avon Drive - Congleton,2023-03-07T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
855730,Avon Drive - Congleton,2023-03-07T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
855730,Avon Drive - Congleton,2023-03-07T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
855730,Avon Drive - Congleton,2023-03-07T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
855730,Avon Drive - Congleton,2023-03-07T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
855730,Avon Drive - Congleton,2023-03-07T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
855730,Avon Drive - Congleton,2023-03-07T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.54
855730,Avon Drive - Congleton,2023-03-07T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.92
855730,Avon Drive - Congleton,2023-03-07T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.64
855730,Avon Drive - Congleton,2023-03-07T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
855730,Avon Drive - Congleton,2023-03-07T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.7
855730,Avon Drive - Congleton,2023-03-07T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.5
855730,Avon Drive - Congleton,2023-03-07T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.7
855730,Avon Drive - Congleton,2023-03-07T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
855730,Avon Drive - Congleton,2023-03-07T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
855730,Avon Drive - Congleton,2023-03-07T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
855730,Avon Drive - Congleton,2023-03-07T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.76
855730,Avon Drive - Congleton,2023-03-07T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.33
855730,Avon Drive - Congleton,2023-03-07T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.85
855730,Avon Drive - Congleton,2023-03-07T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
855730,Avon Drive - Congleton,2023-03-07T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.4
855730,Avon Drive - Congleton,2023-03-07T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.6
855730,Avon Drive - Congleton,2023-03-07T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.6
855730,Avon Drive - Congleton,2023-03-07T15:30:00.000+00:00,transformer,,Temperature,C,14.1
855730,Avon Drive - Congleton,2023-03-07T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
855730,Avon Drive - Congleton,2023-03-07T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
855730,Avon Drive - Congleton,2023-03-07T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
855730,Avon Drive - Congleton,2023-03-07T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
855730,Avon Drive - Congleton,2023-03-07T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
855730,Avon Drive - Congleton,2023-03-07T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
855730,Avon Drive - Congleton,2023-03-07T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
855730,Avon Drive - Congleton,2023-03-07T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
855730,Avon Drive - Congleton,2023-03-07T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
855730,Avon Drive - Congleton,2023-03-07T15:30:00.000+00:00,busbar,,L3 Active Power,kW,12.29
855730,Avon Drive - Congleton,2023-03-07T15:30:00.000+00:00,busbar,,L2 Active Power,kW,18.25
855730,Avon Drive - Congleton,2023-03-07T15:30:00.000+00:00,busbar,,L1 Active Power,kW,13.49
855730,Avon Drive - Congleton,2023-03-07T15:30:00.000+00:00,busbar,,N Current (RMS),A,41.5
855730,Avon Drive - Congleton,2023-03-07T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
855730,Avon Drive - Congleton,2023-03-07T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
855730,Avon Drive - Congleton,2023-03-07T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
855730,Avon Drive - Congleton,2023-03-07T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
855730,Avon Drive - Congleton,2023-03-07T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
855730,Avon Drive - Congleton,2023-03-07T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
855730,Avon Drive - Congleton,2023-03-07T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.02
855730,Avon Drive - Congleton,2023-03-07T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.53
855730,Avon Drive - Congleton,2023-03-07T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.33
855730,Avon Drive - Congleton,2023-03-07T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
855730,Avon Drive - Congleton,2023-03-07T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.8
855730,Avon Drive - Congleton,2023-03-07T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.3
855730,Avon Drive - Congleton,2023-03-07T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.9
855730,Avon Drive - Congleton,2023-03-07T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
855730,Avon Drive - Congleton,2023-03-07T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
855730,Avon Drive - Congleton,2023-03-07T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
855730,Avon Drive - Congleton,2023-03-07T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.79
855730,Avon Drive - Congleton,2023-03-07T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.69
855730,Avon Drive - Congleton,2023-03-07T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.31
855730,Avon Drive - Congleton,2023-03-07T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
855730,Avon Drive - Congleton,2023-03-07T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.3
855730,Avon Drive - Congleton,2023-03-07T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.4
855730,Avon Drive - Congleton,2023-03-07T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.4
855730,Avon Drive - Congleton,2023-03-07T15:20:00.000+00:00,transformer,,Temperature,C,14.3
855730,Avon Drive - Congleton,2023-03-07T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
855730,Avon Drive - Congleton,2023-03-07T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
855730,Avon Drive - Congleton,2023-03-07T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
855730,Avon Drive - Congleton,2023-03-07T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
855730,Avon Drive - Congleton,2023-03-07T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
855730,Avon Drive - Congleton,2023-03-07T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
855730,Avon Drive - Congleton,2023-03-07T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
855730,Avon Drive - Congleton,2023-03-07T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
855730,Avon Drive - Congleton,2023-03-07T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
855730,Avon Drive - Congleton,2023-03-07T15:20:00.000+00:00,busbar,,L3 Active Power,kW,12.81
855730,Avon Drive - Congleton,2023-03-07T15:20:00.000+00:00,busbar,,L2 Active Power,kW,15.22
855730,Avon Drive - Congleton,2023-03-07T15:20:00.000+00:00,busbar,,L1 Active Power,kW,19.64
855730,Avon Drive - Congleton,2023-03-07T15:20:00.000+00:00,busbar,,N Current (RMS),A,49.1
855730,Avon Drive - Congleton,2023-03-07T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
855730,Avon Drive - Congleton,2023-03-07T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
855730,Avon Drive - Congleton,2023-03-07T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
855730,Avon Drive - Congleton,2023-03-07T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
855730,Avon Drive - Congleton,2023-03-07T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
855730,Avon Drive - Congleton,2023-03-07T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
855730,Avon Drive - Congleton,2023-03-07T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.75
855730,Avon Drive - Congleton,2023-03-07T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.13
855730,Avon Drive - Congleton,2023-03-07T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.32
855730,Avon Drive - Congleton,2023-03-07T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
855730,Avon Drive - Congleton,2023-03-07T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
855730,Avon Drive - Congleton,2023-03-07T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.6
855730,Avon Drive - Congleton,2023-03-07T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.5
855730,Avon Drive - Congleton,2023-03-07T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
855730,Avon Drive - Congleton,2023-03-07T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
855730,Avon Drive - Congleton,2023-03-07T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
855730,Avon Drive - Congleton,2023-03-07T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.49
855730,Avon Drive - Congleton,2023-03-07T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.16
855730,Avon Drive - Congleton,2023-03-07T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.54
855730,Avon Drive - Congleton,2023-03-07T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.7
855730,Avon Drive - Congleton,2023-03-07T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.2
855730,Avon Drive - Congleton,2023-03-07T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.5
855730,Avon Drive - Congleton,2023-03-07T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.0
