Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-03-07T15:10:00.000+00:00,transformer,,Temperature,C,14.5
855730,Avon Drive - Congleton,2023-03-07T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
855730,Avon Drive - Congleton,2023-03-07T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
855730,Avon Drive - Congleton,2023-03-07T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
855730,Avon Drive - Congleton,2023-03-07T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
855730,Avon Drive - Congleton,2023-03-07T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
855730,Avon Drive - Congleton,2023-03-07T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
855730,Avon Drive - Congleton,2023-03-07T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
855730,Avon Drive - Congleton,2023-03-07T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
855730,Avon Drive - Congleton,2023-03-07T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
855730,Avon Drive - Congleton,2023-03-07T15:10:00.000+00:00,busbar,,L3 Active Power,kW,13.24
855730,Avon Drive - Congleton,2023-03-07T15:10:00.000+00:00,busbar,,L2 Active Power,kW,16.3
855730,Avon Drive - Congleton,2023-03-07T15:10:00.000+00:00,busbar,,L1 Active Power,kW,16.87
855730,Avon Drive - Congleton,2023-03-07T15:10:00.000+00:00,busbar,,N Current (RMS),A,41.0
855730,Avon Drive - Congleton,2023-03-07T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
855730,Avon Drive - Congleton,2023-03-07T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
855730,Avon Drive - Congleton,2023-03-07T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
855730,Avon Drive - Congleton,2023-03-07T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
855730,Avon Drive - Congleton,2023-03-07T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
855730,Avon Drive - Congleton,2023-03-07T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
855730,Avon Drive - Congleton,2023-03-07T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.16
855730,Avon Drive - Congleton,2023-03-07T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.14
855730,Avon Drive - Congleton,2023-03-07T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.72
855730,Avon Drive - Congleton,2023-03-07T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
855730,Avon Drive - Congleton,2023-03-07T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.1
855730,Avon Drive - Congleton,2023-03-07T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.9
855730,Avon Drive - Congleton,2023-03-07T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.2
855730,Avon Drive - Congleton,2023-03-07T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
855730,Avon Drive - Congleton,2023-03-07T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
855730,Avon Drive - Congleton,2023-03-07T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
855730,Avon Drive - Congleton,2023-03-07T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.14
855730,Avon Drive - Congleton,2023-03-07T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.6
855730,Avon Drive - Congleton,2023-03-07T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.82
855730,Avon Drive - Congleton,2023-03-07T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.1
855730,Avon Drive - Congleton,2023-03-07T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.6
855730,Avon Drive - Congleton,2023-03-07T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.1
855730,Avon Drive - Congleton,2023-03-07T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.3
855730,Avon Drive - Congleton,2023-03-07T15:00:00.000+00:00,transformer,,Temperature,C,14.5
855730,Avon Drive - Congleton,2023-03-07T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
855730,Avon Drive - Congleton,2023-03-07T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
855730,Avon Drive - Congleton,2023-03-07T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
855730,Avon Drive - Congleton,2023-03-07T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
855730,Avon Drive - Congleton,2023-03-07T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
855730,Avon Drive - Congleton,2023-03-07T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
855730,Avon Drive - Congleton,2023-03-07T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
855730,Avon Drive - Congleton,2023-03-07T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
855730,Avon Drive - Congleton,2023-03-07T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
855730,Avon Drive - Congleton,2023-03-07T15:00:00.000+00:00,busbar,,L3 Active Power,kW,10.3
855730,Avon Drive - Congleton,2023-03-07T15:00:00.000+00:00,busbar,,L2 Active Power,kW,16.74
855730,Avon Drive - Congleton,2023-03-07T15:00:00.000+00:00,busbar,,L1 Active Power,kW,11.54
855730,Avon Drive - Congleton,2023-03-07T15:00:00.000+00:00,busbar,,N Current (RMS),A,42.7
855730,Avon Drive - Congleton,2023-03-07T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
855730,Avon Drive - Congleton,2023-03-07T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
855730,Avon Drive - Congleton,2023-03-07T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
855730,Avon Drive - Congleton,2023-03-07T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
855730,Avon Drive - Congleton,2023-03-07T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
855730,Avon Drive - Congleton,2023-03-07T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
855730,Avon Drive - Congleton,2023-03-07T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.69
855730,Avon Drive - Congleton,2023-03-07T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.4
855730,Avon Drive - Congleton,2023-03-07T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.94
855730,Avon Drive - Congleton,2023-03-07T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
855730,Avon Drive - Congleton,2023-03-07T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.9
855730,Avon Drive - Congleton,2023-03-07T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.8
855730,Avon Drive - Congleton,2023-03-07T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.0
855730,Avon Drive - Congleton,2023-03-07T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
855730,Avon Drive - Congleton,2023-03-07T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
855730,Avon Drive - Congleton,2023-03-07T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
855730,Avon Drive - Congleton,2023-03-07T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.02
855730,Avon Drive - Congleton,2023-03-07T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.48
855730,Avon Drive - Congleton,2023-03-07T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.04
855730,Avon Drive - Congleton,2023-03-07T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
855730,Avon Drive - Congleton,2023-03-07T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.5
855730,Avon Drive - Congleton,2023-03-07T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.8
855730,Avon Drive - Congleton,2023-03-07T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.2
855730,Avon Drive - Congleton,2023-03-07T14:50:00.000+00:00,transformer,,Temperature,C,14.4
855730,Avon Drive - Congleton,2023-03-07T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
855730,Avon Drive - Congleton,2023-03-07T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
855730,Avon Drive - Congleton,2023-03-07T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
855730,Avon Drive - Congleton,2023-03-07T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
855730,Avon Drive - Congleton,2023-03-07T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
855730,Avon Drive - Congleton,2023-03-07T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
855730,Avon Drive - Congleton,2023-03-07T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
855730,Avon Drive - Congleton,2023-03-07T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
855730,Avon Drive - Congleton,2023-03-07T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
855730,Avon Drive - Congleton,2023-03-07T14:50:00.000+00:00,busbar,,L3 Active Power,kW,7.7
855730,Avon Drive - Congleton,2023-03-07T14:50:00.000+00:00,busbar,,L2 Active Power,kW,16.88
855730,Avon Drive - Congleton,2023-03-07T14:50:00.000+00:00,busbar,,L1 Active Power,kW,11.98
855730,Avon Drive - Congleton,2023-03-07T14:50:00.000+00:00,busbar,,N Current (RMS),A,45.5
855730,Avon Drive - Congleton,2023-03-07T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
855730,Avon Drive - Congleton,2023-03-07T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
855730,Avon Drive - Congleton,2023-03-07T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
855730,Avon Drive - Congleton,2023-03-07T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
855730,Avon Drive - Congleton,2023-03-07T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
855730,Avon Drive - Congleton,2023-03-07T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
855730,Avon Drive - Congleton,2023-03-07T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.85
855730,Avon Drive - Congleton,2023-03-07T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
855730,Avon Drive - Congleton,2023-03-07T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.79
855730,Avon Drive - Congleton,2023-03-07T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
855730,Avon Drive - Congleton,2023-03-07T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.1
855730,Avon Drive - Congleton,2023-03-07T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.7
855730,Avon Drive - Congleton,2023-03-07T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.0
855730,Avon Drive - Congleton,2023-03-07T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
855730,Avon Drive - Congleton,2023-03-07T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
855730,Avon Drive - Congleton,2023-03-07T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
855730,Avon Drive - Congleton,2023-03-07T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.93
855730,Avon Drive - Congleton,2023-03-07T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.24
855730,Avon Drive - Congleton,2023-03-07T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
855730,Avon Drive - Congleton,2023-03-07T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
855730,Avon Drive - Congleton,2023-03-07T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.9
855730,Avon Drive - Congleton,2023-03-07T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.9
855730,Avon Drive - Congleton,2023-03-07T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.2
855730,Avon Drive - Congleton,2023-03-07T14:40:00.000+00:00,transformer,,Temperature,C,14.3
855730,Avon Drive - Congleton,2023-03-07T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
855730,Avon Drive - Congleton,2023-03-07T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
855730,Avon Drive - Congleton,2023-03-07T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
855730,Avon Drive - Congleton,2023-03-07T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
855730,Avon Drive - Congleton,2023-03-07T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
855730,Avon Drive - Congleton,2023-03-07T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
855730,Avon Drive - Congleton,2023-03-07T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
855730,Avon Drive - Congleton,2023-03-07T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
855730,Avon Drive - Congleton,2023-03-07T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
855730,Avon Drive - Congleton,2023-03-07T14:40:00.000+00:00,busbar,,L3 Active Power,kW,8.78
855730,Avon Drive - Congleton,2023-03-07T14:40:00.000+00:00,busbar,,L2 Active Power,kW,19.24
855730,Avon Drive - Congleton,2023-03-07T14:40:00.000+00:00,busbar,,L1 Active Power,kW,11.79
855730,Avon Drive - Congleton,2023-03-07T14:40:00.000+00:00,busbar,,N Current (RMS),A,51.2
855730,Avon Drive - Congleton,2023-03-07T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
855730,Avon Drive - Congleton,2023-03-07T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
855730,Avon Drive - Congleton,2023-03-07T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
855730,Avon Drive - Congleton,2023-03-07T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
855730,Avon Drive - Congleton,2023-03-07T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
855730,Avon Drive - Congleton,2023-03-07T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
855730,Avon Drive - Congleton,2023-03-07T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.41
855730,Avon Drive - Congleton,2023-03-07T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.63
855730,Avon Drive - Congleton,2023-03-07T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.73
855730,Avon Drive - Congleton,2023-03-07T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
855730,Avon Drive - Congleton,2023-03-07T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.6
855730,Avon Drive - Congleton,2023-03-07T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.5
855730,Avon Drive - Congleton,2023-03-07T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.5
855730,Avon Drive - Congleton,2023-03-07T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
855730,Avon Drive - Congleton,2023-03-07T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
855730,Avon Drive - Congleton,2023-03-07T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
855730,Avon Drive - Congleton,2023-03-07T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.93
855730,Avon Drive - Congleton,2023-03-07T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.61
855730,Avon Drive - Congleton,2023-03-07T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.46
855730,Avon Drive - Congleton,2023-03-07T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.9
855730,Avon Drive - Congleton,2023-03-07T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.4
855730,Avon Drive - Congleton,2023-03-07T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.7
855730,Avon Drive - Congleton,2023-03-07T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.1
855730,Avon Drive - Congleton,2023-03-07T14:30:00.000+00:00,transformer,,Temperature,C,14.3
855730,Avon Drive - Congleton,2023-03-07T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
855730,Avon Drive - Congleton,2023-03-07T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
855730,Avon Drive - Congleton,2023-03-07T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
855730,Avon Drive - Congleton,2023-03-07T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
855730,Avon Drive - Congleton,2023-03-07T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
855730,Avon Drive - Congleton,2023-03-07T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
855730,Avon Drive - Congleton,2023-03-07T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
855730,Avon Drive - Congleton,2023-03-07T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
855730,Avon Drive - Congleton,2023-03-07T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
855730,Avon Drive - Congleton,2023-03-07T14:30:00.000+00:00,busbar,,L3 Active Power,kW,6.34
855730,Avon Drive - Congleton,2023-03-07T14:30:00.000+00:00,busbar,,L2 Active Power,kW,13.24
855730,Avon Drive - Congleton,2023-03-07T14:30:00.000+00:00,busbar,,L1 Active Power,kW,14.19
855730,Avon Drive - Congleton,2023-03-07T14:30:00.000+00:00,busbar,,N Current (RMS),A,45.2
855730,Avon Drive - Congleton,2023-03-07T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
855730,Avon Drive - Congleton,2023-03-07T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
855730,Avon Drive - Congleton,2023-03-07T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
855730,Avon Drive - Congleton,2023-03-07T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
855730,Avon Drive - Congleton,2023-03-07T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
855730,Avon Drive - Congleton,2023-03-07T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
855730,Avon Drive - Congleton,2023-03-07T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.24
855730,Avon Drive - Congleton,2023-03-07T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.7
855730,Avon Drive - Congleton,2023-03-07T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.3
855730,Avon Drive - Congleton,2023-03-07T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
855730,Avon Drive - Congleton,2023-03-07T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.7
855730,Avon Drive - Congleton,2023-03-07T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.8
855730,Avon Drive - Congleton,2023-03-07T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
855730,Avon Drive - Congleton,2023-03-07T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
855730,Avon Drive - Congleton,2023-03-07T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
855730,Avon Drive - Congleton,2023-03-07T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
855730,Avon Drive - Congleton,2023-03-07T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.93
855730,Avon Drive - Congleton,2023-03-07T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.14
855730,Avon Drive - Congleton,2023-03-07T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.53
855730,Avon Drive - Congleton,2023-03-07T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
855730,Avon Drive - Congleton,2023-03-07T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.0
855730,Avon Drive - Congleton,2023-03-07T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.7
855730,Avon Drive - Congleton,2023-03-07T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.4
855730,Avon Drive - Congleton,2023-03-07T14:20:00.000+00:00,transformer,,Temperature,C,14.3
855730,Avon Drive - Congleton,2023-03-07T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
855730,Avon Drive - Congleton,2023-03-07T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
855730,Avon Drive - Congleton,2023-03-07T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
855730,Avon Drive - Congleton,2023-03-07T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
855730,Avon Drive - Congleton,2023-03-07T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
855730,Avon Drive - Congleton,2023-03-07T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
855730,Avon Drive - Congleton,2023-03-07T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
855730,Avon Drive - Congleton,2023-03-07T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
855730,Avon Drive - Congleton,2023-03-07T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
855730,Avon Drive - Congleton,2023-03-07T14:20:00.000+00:00,busbar,,L3 Active Power,kW,8.17
855730,Avon Drive - Congleton,2023-03-07T14:20:00.000+00:00,busbar,,L2 Active Power,kW,16.83
855730,Avon Drive - Congleton,2023-03-07T14:20:00.000+00:00,busbar,,L1 Active Power,kW,17.83
855730,Avon Drive - Congleton,2023-03-07T14:20:00.000+00:00,busbar,,N Current (RMS),A,53.7
855730,Avon Drive - Congleton,2023-03-07T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
855730,Avon Drive - Congleton,2023-03-07T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
855730,Avon Drive - Congleton,2023-03-07T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
855730,Avon Drive - Congleton,2023-03-07T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
855730,Avon Drive - Congleton,2023-03-07T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
855730,Avon Drive - Congleton,2023-03-07T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
855730,Avon Drive - Congleton,2023-03-07T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.84
855730,Avon Drive - Congleton,2023-03-07T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.82
855730,Avon Drive - Congleton,2023-03-07T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.5
855730,Avon Drive - Congleton,2023-03-07T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
855730,Avon Drive - Congleton,2023-03-07T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.0
855730,Avon Drive - Congleton,2023-03-07T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.3
855730,Avon Drive - Congleton,2023-03-07T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.2
855730,Avon Drive - Congleton,2023-03-07T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
855730,Avon Drive - Congleton,2023-03-07T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
855730,Avon Drive - Congleton,2023-03-07T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
855730,Avon Drive - Congleton,2023-03-07T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.56
855730,Avon Drive - Congleton,2023-03-07T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.6
855730,Avon Drive - Congleton,2023-03-07T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.67
855730,Avon Drive - Congleton,2023-03-07T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
855730,Avon Drive - Congleton,2023-03-07T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.8
855730,Avon Drive - Congleton,2023-03-07T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.6
855730,Avon Drive - Congleton,2023-03-07T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.7
855730,Avon Drive - Congleton,2023-03-07T14:10:00.000+00:00,transformer,,Temperature,C,14.2
855730,Avon Drive - Congleton,2023-03-07T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
855730,Avon Drive - Congleton,2023-03-07T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
855730,Avon Drive - Congleton,2023-03-07T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
855730,Avon Drive - Congleton,2023-03-07T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
855730,Avon Drive - Congleton,2023-03-07T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
855730,Avon Drive - Congleton,2023-03-07T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
855730,Avon Drive - Congleton,2023-03-07T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
855730,Avon Drive - Congleton,2023-03-07T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
855730,Avon Drive - Congleton,2023-03-07T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
855730,Avon Drive - Congleton,2023-03-07T14:10:00.000+00:00,busbar,,L3 Active Power,kW,7.4
855730,Avon Drive - Congleton,2023-03-07T14:10:00.000+00:00,busbar,,L2 Active Power,kW,14.42
855730,Avon Drive - Congleton,2023-03-07T14:10:00.000+00:00,busbar,,L1 Active Power,kW,17.18
855730,Avon Drive - Congleton,2023-03-07T14:10:00.000+00:00,busbar,,N Current (RMS),A,49.3
855730,Avon Drive - Congleton,2023-03-07T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
855730,Avon Drive - Congleton,2023-03-07T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
855730,Avon Drive - Congleton,2023-03-07T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
855730,Avon Drive - Congleton,2023-03-07T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
855730,Avon Drive - Congleton,2023-03-07T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
855730,Avon Drive - Congleton,2023-03-07T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
855730,Avon Drive - Congleton,2023-03-07T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.69
855730,Avon Drive - Congleton,2023-03-07T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.65
855730,Avon Drive - Congleton,2023-03-07T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.98
855730,Avon Drive - Congleton,2023-03-07T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
855730,Avon Drive - Congleton,2023-03-07T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
855730,Avon Drive - Congleton,2023-03-07T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.6
855730,Avon Drive - Congleton,2023-03-07T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.2
855730,Avon Drive - Congleton,2023-03-07T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
855730,Avon Drive - Congleton,2023-03-07T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
855730,Avon Drive - Congleton,2023-03-07T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
855730,Avon Drive - Congleton,2023-03-07T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.53
855730,Avon Drive - Congleton,2023-03-07T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.74
855730,Avon Drive - Congleton,2023-03-07T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.17
855730,Avon Drive - Congleton,2023-03-07T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.7
855730,Avon Drive - Congleton,2023-03-07T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.3
855730,Avon Drive - Congleton,2023-03-07T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.1
855730,Avon Drive - Congleton,2023-03-07T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.5
855730,Avon Drive - Congleton,2023-03-07T14:00:00.000+00:00,transformer,,Temperature,C,14.2
855730,Avon Drive - Congleton,2023-03-07T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
855730,Avon Drive - Congleton,2023-03-07T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
855730,Avon Drive - Congleton,2023-03-07T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
855730,Avon Drive - Congleton,2023-03-07T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
855730,Avon Drive - Congleton,2023-03-07T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
855730,Avon Drive - Congleton,2023-03-07T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
855730,Avon Drive - Congleton,2023-03-07T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
855730,Avon Drive - Congleton,2023-03-07T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
855730,Avon Drive - Congleton,2023-03-07T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
855730,Avon Drive - Congleton,2023-03-07T14:00:00.000+00:00,busbar,,L3 Active Power,kW,8.23
855730,Avon Drive - Congleton,2023-03-07T14:00:00.000+00:00,busbar,,L2 Active Power,kW,17.39
855730,Avon Drive - Congleton,2023-03-07T14:00:00.000+00:00,busbar,,L1 Active Power,kW,17.14
855730,Avon Drive - Congleton,2023-03-07T14:00:00.000+00:00,busbar,,N Current (RMS),A,53.3
855730,Avon Drive - Congleton,2023-03-07T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
855730,Avon Drive - Congleton,2023-03-07T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
855730,Avon Drive - Congleton,2023-03-07T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
855730,Avon Drive - Congleton,2023-03-07T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
855730,Avon Drive - Congleton,2023-03-07T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
855730,Avon Drive - Congleton,2023-03-07T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
855730,Avon Drive - Congleton,2023-03-07T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.23
855730,Avon Drive - Congleton,2023-03-07T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.85
855730,Avon Drive - Congleton,2023-03-07T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.78
855730,Avon Drive - Congleton,2023-03-07T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
855730,Avon Drive - Congleton,2023-03-07T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.3
855730,Avon Drive - Congleton,2023-03-07T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.2
855730,Avon Drive - Congleton,2023-03-07T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.1
855730,Avon Drive - Congleton,2023-03-07T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
855730,Avon Drive - Congleton,2023-03-07T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
855730,Avon Drive - Congleton,2023-03-07T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
855730,Avon Drive - Congleton,2023-03-07T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.37
855730,Avon Drive - Congleton,2023-03-07T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.2
855730,Avon Drive - Congleton,2023-03-07T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.66
855730,Avon Drive - Congleton,2023-03-07T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
855730,Avon Drive - Congleton,2023-03-07T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.0
855730,Avon Drive - Congleton,2023-03-07T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.7
855730,Avon Drive - Congleton,2023-03-07T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.2
855730,Avon Drive - Congleton,2023-03-07T13:50:00.000+00:00,transformer,,Temperature,C,14.1
855730,Avon Drive - Congleton,2023-03-07T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
855730,Avon Drive - Congleton,2023-03-07T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
855730,Avon Drive - Congleton,2023-03-07T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
855730,Avon Drive - Congleton,2023-03-07T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
855730,Avon Drive - Congleton,2023-03-07T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
855730,Avon Drive - Congleton,2023-03-07T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
855730,Avon Drive - Congleton,2023-03-07T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
855730,Avon Drive - Congleton,2023-03-07T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
855730,Avon Drive - Congleton,2023-03-07T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
855730,Avon Drive - Congleton,2023-03-07T13:50:00.000+00:00,busbar,,L3 Active Power,kW,12.6
855730,Avon Drive - Congleton,2023-03-07T13:50:00.000+00:00,busbar,,L2 Active Power,kW,20.05
855730,Avon Drive - Congleton,2023-03-07T13:50:00.000+00:00,busbar,,L1 Active Power,kW,14.44
855730,Avon Drive - Congleton,2023-03-07T13:50:00.000+00:00,busbar,,N Current (RMS),A,41.9
855730,Avon Drive - Congleton,2023-03-07T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
855730,Avon Drive - Congleton,2023-03-07T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
855730,Avon Drive - Congleton,2023-03-07T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
855730,Avon Drive - Congleton,2023-03-07T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
855730,Avon Drive - Congleton,2023-03-07T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
855730,Avon Drive - Congleton,2023-03-07T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
855730,Avon Drive - Congleton,2023-03-07T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.97
855730,Avon Drive - Congleton,2023-03-07T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.23
855730,Avon Drive - Congleton,2023-03-07T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.43
855730,Avon Drive - Congleton,2023-03-07T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
855730,Avon Drive - Congleton,2023-03-07T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
855730,Avon Drive - Congleton,2023-03-07T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.9
855730,Avon Drive - Congleton,2023-03-07T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.1
855730,Avon Drive - Congleton,2023-03-07T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
855730,Avon Drive - Congleton,2023-03-07T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
855730,Avon Drive - Congleton,2023-03-07T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
855730,Avon Drive - Congleton,2023-03-07T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.95
855730,Avon Drive - Congleton,2023-03-07T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.8
855730,Avon Drive - Congleton,2023-03-07T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.63
855730,Avon Drive - Congleton,2023-03-07T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.1
855730,Avon Drive - Congleton,2023-03-07T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.4
855730,Avon Drive - Congleton,2023-03-07T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.4
855730,Avon Drive - Congleton,2023-03-07T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.3
855730,Avon Drive - Congleton,2023-03-07T13:40:00.000+00:00,transformer,,Temperature,C,14.1
855730,Avon Drive - Congleton,2023-03-07T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
855730,Avon Drive - Congleton,2023-03-07T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
855730,Avon Drive - Congleton,2023-03-07T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
855730,Avon Drive - Congleton,2023-03-07T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
855730,Avon Drive - Congleton,2023-03-07T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
855730,Avon Drive - Congleton,2023-03-07T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
855730,Avon Drive - Congleton,2023-03-07T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
855730,Avon Drive - Congleton,2023-03-07T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
855730,Avon Drive - Congleton,2023-03-07T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
855730,Avon Drive - Congleton,2023-03-07T13:40:00.000+00:00,busbar,,L3 Active Power,kW,9.92
855730,Avon Drive - Congleton,2023-03-07T13:40:00.000+00:00,busbar,,L2 Active Power,kW,15.03
855730,Avon Drive - Congleton,2023-03-07T13:40:00.000+00:00,busbar,,L1 Active Power,kW,13.07
855730,Avon Drive - Congleton,2023-03-07T13:40:00.000+00:00,busbar,,N Current (RMS),A,37.5
855730,Avon Drive - Congleton,2023-03-07T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
855730,Avon Drive - Congleton,2023-03-07T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
855730,Avon Drive - Congleton,2023-03-07T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
855730,Avon Drive - Congleton,2023-03-07T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
855730,Avon Drive - Congleton,2023-03-07T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
855730,Avon Drive - Congleton,2023-03-07T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
855730,Avon Drive - Congleton,2023-03-07T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.77
855730,Avon Drive - Congleton,2023-03-07T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.21
855730,Avon Drive - Congleton,2023-03-07T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.82
855730,Avon Drive - Congleton,2023-03-07T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
855730,Avon Drive - Congleton,2023-03-07T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.0
855730,Avon Drive - Congleton,2023-03-07T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.6
855730,Avon Drive - Congleton,2023-03-07T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.1
855730,Avon Drive - Congleton,2023-03-07T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
855730,Avon Drive - Congleton,2023-03-07T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
855730,Avon Drive - Congleton,2023-03-07T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
855730,Avon Drive - Congleton,2023-03-07T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.21
855730,Avon Drive - Congleton,2023-03-07T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.35
855730,Avon Drive - Congleton,2023-03-07T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.6
855730,Avon Drive - Congleton,2023-03-07T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
855730,Avon Drive - Congleton,2023-03-07T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.0
855730,Avon Drive - Congleton,2023-03-07T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.5
855730,Avon Drive - Congleton,2023-03-07T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.6
855730,Avon Drive - Congleton,2023-03-07T13:30:00.000+00:00,transformer,,Temperature,C,14.2
855730,Avon Drive - Congleton,2023-03-07T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
855730,Avon Drive - Congleton,2023-03-07T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
855730,Avon Drive - Congleton,2023-03-07T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
855730,Avon Drive - Congleton,2023-03-07T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
855730,Avon Drive - Congleton,2023-03-07T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
855730,Avon Drive - Congleton,2023-03-07T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
855730,Avon Drive - Congleton,2023-03-07T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
855730,Avon Drive - Congleton,2023-03-07T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
855730,Avon Drive - Congleton,2023-03-07T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
855730,Avon Drive - Congleton,2023-03-07T13:30:00.000+00:00,busbar,,L3 Active Power,kW,8.98
855730,Avon Drive - Congleton,2023-03-07T13:30:00.000+00:00,busbar,,L2 Active Power,kW,13.57
855730,Avon Drive - Congleton,2023-03-07T13:30:00.000+00:00,busbar,,L1 Active Power,kW,16.42
855730,Avon Drive - Congleton,2023-03-07T13:30:00.000+00:00,busbar,,N Current (RMS),A,45.6
855730,Avon Drive - Congleton,2023-03-07T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
855730,Avon Drive - Congleton,2023-03-07T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
855730,Avon Drive - Congleton,2023-03-07T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
855730,Avon Drive - Congleton,2023-03-07T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
855730,Avon Drive - Congleton,2023-03-07T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
855730,Avon Drive - Congleton,2023-03-07T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
855730,Avon Drive - Congleton,2023-03-07T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.28
855730,Avon Drive - Congleton,2023-03-07T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.15
855730,Avon Drive - Congleton,2023-03-07T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.02
855730,Avon Drive - Congleton,2023-03-07T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
855730,Avon Drive - Congleton,2023-03-07T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.0
855730,Avon Drive - Congleton,2023-03-07T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.7
855730,Avon Drive - Congleton,2023-03-07T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.5
855730,Avon Drive - Congleton,2023-03-07T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
855730,Avon Drive - Congleton,2023-03-07T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
855730,Avon Drive - Congleton,2023-03-07T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
855730,Avon Drive - Congleton,2023-03-07T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.34
855730,Avon Drive - Congleton,2023-03-07T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.53
855730,Avon Drive - Congleton,2023-03-07T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.09
855730,Avon Drive - Congleton,2023-03-07T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
855730,Avon Drive - Congleton,2023-03-07T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.9
855730,Avon Drive - Congleton,2023-03-07T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.8
855730,Avon Drive - Congleton,2023-03-07T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.1
855730,Avon Drive - Congleton,2023-03-07T13:20:00.000+00:00,transformer,,Temperature,C,14.2
855730,Avon Drive - Congleton,2023-03-07T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
855730,Avon Drive - Congleton,2023-03-07T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
855730,Avon Drive - Congleton,2023-03-07T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
855730,Avon Drive - Congleton,2023-03-07T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
855730,Avon Drive - Congleton,2023-03-07T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
855730,Avon Drive - Congleton,2023-03-07T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
855730,Avon Drive - Congleton,2023-03-07T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
855730,Avon Drive - Congleton,2023-03-07T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
855730,Avon Drive - Congleton,2023-03-07T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
855730,Avon Drive - Congleton,2023-03-07T13:20:00.000+00:00,busbar,,L3 Active Power,kW,12.62
855730,Avon Drive - Congleton,2023-03-07T13:20:00.000+00:00,busbar,,L2 Active Power,kW,12.69
855730,Avon Drive - Congleton,2023-03-07T13:20:00.000+00:00,busbar,,L1 Active Power,kW,15.11
855730,Avon Drive - Congleton,2023-03-07T13:20:00.000+00:00,busbar,,N Current (RMS),A,39.5
855730,Avon Drive - Congleton,2023-03-07T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
855730,Avon Drive - Congleton,2023-03-07T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
855730,Avon Drive - Congleton,2023-03-07T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
855730,Avon Drive - Congleton,2023-03-07T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
855730,Avon Drive - Congleton,2023-03-07T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
855730,Avon Drive - Congleton,2023-03-07T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
855730,Avon Drive - Congleton,2023-03-07T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.74
855730,Avon Drive - Congleton,2023-03-07T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.34
855730,Avon Drive - Congleton,2023-03-07T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.87
855730,Avon Drive - Congleton,2023-03-07T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
855730,Avon Drive - Congleton,2023-03-07T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
855730,Avon Drive - Congleton,2023-03-07T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.2
855730,Avon Drive - Congleton,2023-03-07T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.8
855730,Avon Drive - Congleton,2023-03-07T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
855730,Avon Drive - Congleton,2023-03-07T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
855730,Avon Drive - Congleton,2023-03-07T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
855730,Avon Drive - Congleton,2023-03-07T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.41
855730,Avon Drive - Congleton,2023-03-07T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.25
855730,Avon Drive - Congleton,2023-03-07T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.06
855730,Avon Drive - Congleton,2023-03-07T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
855730,Avon Drive - Congleton,2023-03-07T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.1
855730,Avon Drive - Congleton,2023-03-07T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.5
855730,Avon Drive - Congleton,2023-03-07T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.9
855730,Avon Drive - Congleton,2023-03-07T13:10:00.000+00:00,transformer,,Temperature,C,14.2
855730,Avon Drive - Congleton,2023-03-07T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
855730,Avon Drive - Congleton,2023-03-07T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
855730,Avon Drive - Congleton,2023-03-07T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
855730,Avon Drive - Congleton,2023-03-07T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
855730,Avon Drive - Congleton,2023-03-07T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
855730,Avon Drive - Congleton,2023-03-07T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
855730,Avon Drive - Congleton,2023-03-07T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
855730,Avon Drive - Congleton,2023-03-07T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
855730,Avon Drive - Congleton,2023-03-07T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
855730,Avon Drive - Congleton,2023-03-07T13:10:00.000+00:00,busbar,,L3 Active Power,kW,12.14
855730,Avon Drive - Congleton,2023-03-07T13:10:00.000+00:00,busbar,,L2 Active Power,kW,11.59
855730,Avon Drive - Congleton,2023-03-07T13:10:00.000+00:00,busbar,,L1 Active Power,kW,13.92
855730,Avon Drive - Congleton,2023-03-07T13:10:00.000+00:00,busbar,,N Current (RMS),A,38.2
855730,Avon Drive - Congleton,2023-03-07T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
855730,Avon Drive - Congleton,2023-03-07T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
855730,Avon Drive - Congleton,2023-03-07T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
855730,Avon Drive - Congleton,2023-03-07T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
855730,Avon Drive - Congleton,2023-03-07T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
855730,Avon Drive - Congleton,2023-03-07T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
855730,Avon Drive - Congleton,2023-03-07T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.19
855730,Avon Drive - Congleton,2023-03-07T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.97
855730,Avon Drive - Congleton,2023-03-07T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.35
855730,Avon Drive - Congleton,2023-03-07T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,49.2
855730,Avon Drive - Congleton,2023-03-07T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.9
855730,Avon Drive - Congleton,2023-03-07T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.1
855730,Avon Drive - Congleton,2023-03-07T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.8
855730,Avon Drive - Congleton,2023-03-07T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
855730,Avon Drive - Congleton,2023-03-07T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
855730,Avon Drive - Congleton,2023-03-07T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
855730,Avon Drive - Congleton,2023-03-07T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.01
855730,Avon Drive - Congleton,2023-03-07T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.6
855730,Avon Drive - Congleton,2023-03-07T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.47
855730,Avon Drive - Congleton,2023-03-07T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
855730,Avon Drive - Congleton,2023-03-07T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.0
855730,Avon Drive - Congleton,2023-03-07T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.8
855730,Avon Drive - Congleton,2023-03-07T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.3
855730,Avon Drive - Congleton,2023-03-07T13:00:00.000+00:00,transformer,,Temperature,C,14.2
855730,Avon Drive - Congleton,2023-03-07T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
855730,Avon Drive - Congleton,2023-03-07T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
855730,Avon Drive - Congleton,2023-03-07T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
855730,Avon Drive - Congleton,2023-03-07T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
855730,Avon Drive - Congleton,2023-03-07T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
855730,Avon Drive - Congleton,2023-03-07T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
855730,Avon Drive - Congleton,2023-03-07T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
855730,Avon Drive - Congleton,2023-03-07T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
855730,Avon Drive - Congleton,2023-03-07T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
855730,Avon Drive - Congleton,2023-03-07T13:00:00.000+00:00,busbar,,L3 Active Power,kW,13.21
855730,Avon Drive - Congleton,2023-03-07T13:00:00.000+00:00,busbar,,L2 Active Power,kW,22.57
855730,Avon Drive - Congleton,2023-03-07T13:00:00.000+00:00,busbar,,L1 Active Power,kW,17.83
855730,Avon Drive - Congleton,2023-03-07T13:00:00.000+00:00,busbar,,N Current (RMS),A,48.5
855730,Avon Drive - Congleton,2023-03-07T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
855730,Avon Drive - Congleton,2023-03-07T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
855730,Avon Drive - Congleton,2023-03-07T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
855730,Avon Drive - Congleton,2023-03-07T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
855730,Avon Drive - Congleton,2023-03-07T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
855730,Avon Drive - Congleton,2023-03-07T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
