Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-03-07T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.7
855730,Avon Drive - Congleton,2023-03-07T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
855730,Avon Drive - Congleton,2023-03-07T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.4
855730,Avon Drive - Congleton,2023-03-07T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.1
855730,Avon Drive - Congleton,2023-03-07T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
855730,Avon Drive - Congleton,2023-03-07T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
855730,Avon Drive - Congleton,2023-03-07T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
855730,Avon Drive - Congleton,2023-03-07T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.91
855730,Avon Drive - Congleton,2023-03-07T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.27
855730,Avon Drive - Congleton,2023-03-07T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.48
855730,Avon Drive - Congleton,2023-03-07T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
855730,Avon Drive - Congleton,2023-03-07T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.9
855730,Avon Drive - Congleton,2023-03-07T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.6
855730,Avon Drive - Congleton,2023-03-07T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.9
855730,Avon Drive - Congleton,2023-03-07T08:20:00.000+00:00,transformer,,Temperature,C,11.2
855730,Avon Drive - Congleton,2023-03-07T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
855730,Avon Drive - Congleton,2023-03-07T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.21
855730,Avon Drive - Congleton,2023-03-07T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
855730,Avon Drive - Congleton,2023-03-07T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
855730,Avon Drive - Congleton,2023-03-07T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
855730,Avon Drive - Congleton,2023-03-07T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
855730,Avon Drive - Congleton,2023-03-07T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
855730,Avon Drive - Congleton,2023-03-07T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
855730,Avon Drive - Congleton,2023-03-07T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
855730,Avon Drive - Congleton,2023-03-07T08:20:00.000+00:00,busbar,,L3 Active Power,kW,13.9
855730,Avon Drive - Congleton,2023-03-07T08:20:00.000+00:00,busbar,,L2 Active Power,kW,19.22
855730,Avon Drive - Congleton,2023-03-07T08:20:00.000+00:00,busbar,,L1 Active Power,kW,19.08
855730,Avon Drive - Congleton,2023-03-07T08:20:00.000+00:00,busbar,,N Current (RMS),A,44.9
855730,Avon Drive - Congleton,2023-03-07T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
855730,Avon Drive - Congleton,2023-03-07T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
855730,Avon Drive - Congleton,2023-03-07T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
855730,Avon Drive - Congleton,2023-03-07T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
855730,Avon Drive - Congleton,2023-03-07T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
855730,Avon Drive - Congleton,2023-03-07T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
855730,Avon Drive - Congleton,2023-03-07T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.06
855730,Avon Drive - Congleton,2023-03-07T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.24
855730,Avon Drive - Congleton,2023-03-07T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.77
855730,Avon Drive - Congleton,2023-03-07T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
855730,Avon Drive - Congleton,2023-03-07T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.3
855730,Avon Drive - Congleton,2023-03-07T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.2
855730,Avon Drive - Congleton,2023-03-07T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.8
855730,Avon Drive - Congleton,2023-03-07T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
855730,Avon Drive - Congleton,2023-03-07T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
855730,Avon Drive - Congleton,2023-03-07T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
855730,Avon Drive - Congleton,2023-03-07T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.37
855730,Avon Drive - Congleton,2023-03-07T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.82
855730,Avon Drive - Congleton,2023-03-07T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.31
855730,Avon Drive - Congleton,2023-03-07T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
855730,Avon Drive - Congleton,2023-03-07T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.7
855730,Avon Drive - Congleton,2023-03-07T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.0
855730,Avon Drive - Congleton,2023-03-07T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.8
855730,Avon Drive - Congleton,2023-03-07T08:10:00.000+00:00,transformer,,Temperature,C,11.1
855730,Avon Drive - Congleton,2023-03-07T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
855730,Avon Drive - Congleton,2023-03-07T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.33
855730,Avon Drive - Congleton,2023-03-07T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
855730,Avon Drive - Congleton,2023-03-07T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
855730,Avon Drive - Congleton,2023-03-07T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
855730,Avon Drive - Congleton,2023-03-07T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
855730,Avon Drive - Congleton,2023-03-07T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
855730,Avon Drive - Congleton,2023-03-07T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
855730,Avon Drive - Congleton,2023-03-07T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
855730,Avon Drive - Congleton,2023-03-07T08:10:00.000+00:00,busbar,,L3 Active Power,kW,17.43
855730,Avon Drive - Congleton,2023-03-07T08:10:00.000+00:00,busbar,,L2 Active Power,kW,24.06
855730,Avon Drive - Congleton,2023-03-07T08:10:00.000+00:00,busbar,,L1 Active Power,kW,23.08
855730,Avon Drive - Congleton,2023-03-07T08:10:00.000+00:00,busbar,,N Current (RMS),A,48.8
855730,Avon Drive - Congleton,2023-03-07T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
855730,Avon Drive - Congleton,2023-03-07T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
855730,Avon Drive - Congleton,2023-03-07T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
855730,Avon Drive - Congleton,2023-03-07T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
855730,Avon Drive - Congleton,2023-03-07T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
855730,Avon Drive - Congleton,2023-03-07T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
855730,Avon Drive - Congleton,2023-03-07T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.68
855730,Avon Drive - Congleton,2023-03-07T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.47
855730,Avon Drive - Congleton,2023-03-07T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.3
855730,Avon Drive - Congleton,2023-03-07T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
855730,Avon Drive - Congleton,2023-03-07T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.8
855730,Avon Drive - Congleton,2023-03-07T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.2
855730,Avon Drive - Congleton,2023-03-07T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.4
855730,Avon Drive - Congleton,2023-03-07T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
855730,Avon Drive - Congleton,2023-03-07T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
855730,Avon Drive - Congleton,2023-03-07T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
855730,Avon Drive - Congleton,2023-03-07T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.78
855730,Avon Drive - Congleton,2023-03-07T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.89
855730,Avon Drive - Congleton,2023-03-07T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.11
855730,Avon Drive - Congleton,2023-03-07T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.5
855730,Avon Drive - Congleton,2023-03-07T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.0
855730,Avon Drive - Congleton,2023-03-07T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.8
855730,Avon Drive - Congleton,2023-03-07T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.2
855730,Avon Drive - Congleton,2023-03-07T08:00:00.000+00:00,transformer,,Temperature,C,11.0
855730,Avon Drive - Congleton,2023-03-07T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
855730,Avon Drive - Congleton,2023-03-07T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
855730,Avon Drive - Congleton,2023-03-07T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
855730,Avon Drive - Congleton,2023-03-07T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
855730,Avon Drive - Congleton,2023-03-07T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
855730,Avon Drive - Congleton,2023-03-07T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
855730,Avon Drive - Congleton,2023-03-07T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
855730,Avon Drive - Congleton,2023-03-07T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
855730,Avon Drive - Congleton,2023-03-07T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
855730,Avon Drive - Congleton,2023-03-07T08:00:00.000+00:00,busbar,,L3 Active Power,kW,17.46
855730,Avon Drive - Congleton,2023-03-07T08:00:00.000+00:00,busbar,,L2 Active Power,kW,19.36
855730,Avon Drive - Congleton,2023-03-07T08:00:00.000+00:00,busbar,,L1 Active Power,kW,21.41
855730,Avon Drive - Congleton,2023-03-07T08:00:00.000+00:00,busbar,,N Current (RMS),A,43.3
855730,Avon Drive - Congleton,2023-03-07T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
855730,Avon Drive - Congleton,2023-03-07T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
855730,Avon Drive - Congleton,2023-03-07T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
855730,Avon Drive - Congleton,2023-03-07T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
855730,Avon Drive - Congleton,2023-03-07T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
855730,Avon Drive - Congleton,2023-03-07T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
855730,Avon Drive - Congleton,2023-03-07T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.24
855730,Avon Drive - Congleton,2023-03-07T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.97
855730,Avon Drive - Congleton,2023-03-07T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.36
855730,Avon Drive - Congleton,2023-03-07T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.3
855730,Avon Drive - Congleton,2023-03-07T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.8
855730,Avon Drive - Congleton,2023-03-07T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.3
855730,Avon Drive - Congleton,2023-03-07T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.6
855730,Avon Drive - Congleton,2023-03-07T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
855730,Avon Drive - Congleton,2023-03-07T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
855730,Avon Drive - Congleton,2023-03-07T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
855730,Avon Drive - Congleton,2023-03-07T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.45
855730,Avon Drive - Congleton,2023-03-07T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.28
855730,Avon Drive - Congleton,2023-03-07T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.06
855730,Avon Drive - Congleton,2023-03-07T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.2
855730,Avon Drive - Congleton,2023-03-07T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.1
855730,Avon Drive - Congleton,2023-03-07T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.3
855730,Avon Drive - Congleton,2023-03-07T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.8
855730,Avon Drive - Congleton,2023-03-07T07:50:00.000+00:00,transformer,,Temperature,C,11.0
855730,Avon Drive - Congleton,2023-03-07T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
855730,Avon Drive - Congleton,2023-03-07T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
855730,Avon Drive - Congleton,2023-03-07T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
855730,Avon Drive - Congleton,2023-03-07T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
855730,Avon Drive - Congleton,2023-03-07T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
855730,Avon Drive - Congleton,2023-03-07T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
855730,Avon Drive - Congleton,2023-03-07T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
855730,Avon Drive - Congleton,2023-03-07T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
855730,Avon Drive - Congleton,2023-03-07T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
855730,Avon Drive - Congleton,2023-03-07T07:50:00.000+00:00,busbar,,L3 Active Power,kW,24.7
855730,Avon Drive - Congleton,2023-03-07T07:50:00.000+00:00,busbar,,L2 Active Power,kW,20.25
855730,Avon Drive - Congleton,2023-03-07T07:50:00.000+00:00,busbar,,L1 Active Power,kW,22.42
855730,Avon Drive - Congleton,2023-03-07T07:50:00.000+00:00,busbar,,N Current (RMS),A,57.4
855730,Avon Drive - Congleton,2023-03-07T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
855730,Avon Drive - Congleton,2023-03-07T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
855730,Avon Drive - Congleton,2023-03-07T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
855730,Avon Drive - Congleton,2023-03-07T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
855730,Avon Drive - Congleton,2023-03-07T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
855730,Avon Drive - Congleton,2023-03-07T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
855730,Avon Drive - Congleton,2023-03-07T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.25
855730,Avon Drive - Congleton,2023-03-07T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.89
855730,Avon Drive - Congleton,2023-03-07T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.46
855730,Avon Drive - Congleton,2023-03-07T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.6
855730,Avon Drive - Congleton,2023-03-07T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.2
855730,Avon Drive - Congleton,2023-03-07T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.8
855730,Avon Drive - Congleton,2023-03-07T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.7
855730,Avon Drive - Congleton,2023-03-07T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
855730,Avon Drive - Congleton,2023-03-07T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
855730,Avon Drive - Congleton,2023-03-07T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
855730,Avon Drive - Congleton,2023-03-07T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.85
855730,Avon Drive - Congleton,2023-03-07T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.29
855730,Avon Drive - Congleton,2023-03-07T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.44
855730,Avon Drive - Congleton,2023-03-07T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.3
855730,Avon Drive - Congleton,2023-03-07T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.5
855730,Avon Drive - Congleton,2023-03-07T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.9
855730,Avon Drive - Congleton,2023-03-07T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.9
855730,Avon Drive - Congleton,2023-03-07T07:40:00.000+00:00,transformer,,Temperature,C,10.9
855730,Avon Drive - Congleton,2023-03-07T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
855730,Avon Drive - Congleton,2023-03-07T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
855730,Avon Drive - Congleton,2023-03-07T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
855730,Avon Drive - Congleton,2023-03-07T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
855730,Avon Drive - Congleton,2023-03-07T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
855730,Avon Drive - Congleton,2023-03-07T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
855730,Avon Drive - Congleton,2023-03-07T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
855730,Avon Drive - Congleton,2023-03-07T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
855730,Avon Drive - Congleton,2023-03-07T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
855730,Avon Drive - Congleton,2023-03-07T07:40:00.000+00:00,busbar,,L3 Active Power,kW,22.1
855730,Avon Drive - Congleton,2023-03-07T07:40:00.000+00:00,busbar,,L2 Active Power,kW,29.18
855730,Avon Drive - Congleton,2023-03-07T07:40:00.000+00:00,busbar,,L1 Active Power,kW,19.9
855730,Avon Drive - Congleton,2023-03-07T07:40:00.000+00:00,busbar,,N Current (RMS),A,60.0
855730,Avon Drive - Congleton,2023-03-07T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
855730,Avon Drive - Congleton,2023-03-07T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
855730,Avon Drive - Congleton,2023-03-07T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
855730,Avon Drive - Congleton,2023-03-07T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
855730,Avon Drive - Congleton,2023-03-07T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
855730,Avon Drive - Congleton,2023-03-07T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
855730,Avon Drive - Congleton,2023-03-07T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.88
855730,Avon Drive - Congleton,2023-03-07T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.82
855730,Avon Drive - Congleton,2023-03-07T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.34
855730,Avon Drive - Congleton,2023-03-07T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.9
855730,Avon Drive - Congleton,2023-03-07T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.0
855730,Avon Drive - Congleton,2023-03-07T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.4
855730,Avon Drive - Congleton,2023-03-07T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
855730,Avon Drive - Congleton,2023-03-07T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
855730,Avon Drive - Congleton,2023-03-07T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
855730,Avon Drive - Congleton,2023-03-07T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
855730,Avon Drive - Congleton,2023-03-07T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.52
855730,Avon Drive - Congleton,2023-03-07T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.29
855730,Avon Drive - Congleton,2023-03-07T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.83
855730,Avon Drive - Congleton,2023-03-07T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.2
855730,Avon Drive - Congleton,2023-03-07T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.0
855730,Avon Drive - Congleton,2023-03-07T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.8
855730,Avon Drive - Congleton,2023-03-07T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.9
855730,Avon Drive - Congleton,2023-03-07T07:30:00.000+00:00,transformer,,Temperature,C,10.9
855730,Avon Drive - Congleton,2023-03-07T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
855730,Avon Drive - Congleton,2023-03-07T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
855730,Avon Drive - Congleton,2023-03-07T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
855730,Avon Drive - Congleton,2023-03-07T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
855730,Avon Drive - Congleton,2023-03-07T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
855730,Avon Drive - Congleton,2023-03-07T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
855730,Avon Drive - Congleton,2023-03-07T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
855730,Avon Drive - Congleton,2023-03-07T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
855730,Avon Drive - Congleton,2023-03-07T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
855730,Avon Drive - Congleton,2023-03-07T07:30:00.000+00:00,busbar,,L3 Active Power,kW,25.4
855730,Avon Drive - Congleton,2023-03-07T07:30:00.000+00:00,busbar,,L2 Active Power,kW,27.12
855730,Avon Drive - Congleton,2023-03-07T07:30:00.000+00:00,busbar,,L1 Active Power,kW,17.17
855730,Avon Drive - Congleton,2023-03-07T07:30:00.000+00:00,busbar,,N Current (RMS),A,61.0
855730,Avon Drive - Congleton,2023-03-07T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
855730,Avon Drive - Congleton,2023-03-07T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
855730,Avon Drive - Congleton,2023-03-07T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
855730,Avon Drive - Congleton,2023-03-07T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
855730,Avon Drive - Congleton,2023-03-07T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
855730,Avon Drive - Congleton,2023-03-07T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
855730,Avon Drive - Congleton,2023-03-07T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.17
855730,Avon Drive - Congleton,2023-03-07T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.9
855730,Avon Drive - Congleton,2023-03-07T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.85
855730,Avon Drive - Congleton,2023-03-07T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
855730,Avon Drive - Congleton,2023-03-07T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
855730,Avon Drive - Congleton,2023-03-07T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.5
855730,Avon Drive - Congleton,2023-03-07T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.3
855730,Avon Drive - Congleton,2023-03-07T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
855730,Avon Drive - Congleton,2023-03-07T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
855730,Avon Drive - Congleton,2023-03-07T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
855730,Avon Drive - Congleton,2023-03-07T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.82
855730,Avon Drive - Congleton,2023-03-07T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.37
855730,Avon Drive - Congleton,2023-03-07T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.39
855730,Avon Drive - Congleton,2023-03-07T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
855730,Avon Drive - Congleton,2023-03-07T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.1
855730,Avon Drive - Congleton,2023-03-07T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.9
855730,Avon Drive - Congleton,2023-03-07T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.2
855730,Avon Drive - Congleton,2023-03-07T07:20:00.000+00:00,transformer,,Temperature,C,11.0
855730,Avon Drive - Congleton,2023-03-07T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
855730,Avon Drive - Congleton,2023-03-07T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
855730,Avon Drive - Congleton,2023-03-07T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
855730,Avon Drive - Congleton,2023-03-07T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
855730,Avon Drive - Congleton,2023-03-07T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
855730,Avon Drive - Congleton,2023-03-07T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
855730,Avon Drive - Congleton,2023-03-07T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
855730,Avon Drive - Congleton,2023-03-07T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
855730,Avon Drive - Congleton,2023-03-07T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
855730,Avon Drive - Congleton,2023-03-07T07:20:00.000+00:00,busbar,,L3 Active Power,kW,14.0
855730,Avon Drive - Congleton,2023-03-07T07:20:00.000+00:00,busbar,,L2 Active Power,kW,20.27
855730,Avon Drive - Congleton,2023-03-07T07:20:00.000+00:00,busbar,,L1 Active Power,kW,23.24
855730,Avon Drive - Congleton,2023-03-07T07:20:00.000+00:00,busbar,,N Current (RMS),A,56.4
855730,Avon Drive - Congleton,2023-03-07T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
855730,Avon Drive - Congleton,2023-03-07T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
855730,Avon Drive - Congleton,2023-03-07T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
855730,Avon Drive - Congleton,2023-03-07T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
855730,Avon Drive - Congleton,2023-03-07T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
855730,Avon Drive - Congleton,2023-03-07T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
855730,Avon Drive - Congleton,2023-03-07T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.34
855730,Avon Drive - Congleton,2023-03-07T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.09
855730,Avon Drive - Congleton,2023-03-07T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
855730,Avon Drive - Congleton,2023-03-07T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
855730,Avon Drive - Congleton,2023-03-07T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.9
855730,Avon Drive - Congleton,2023-03-07T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.8
855730,Avon Drive - Congleton,2023-03-07T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.0
855730,Avon Drive - Congleton,2023-03-07T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
855730,Avon Drive - Congleton,2023-03-07T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
855730,Avon Drive - Congleton,2023-03-07T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
855730,Avon Drive - Congleton,2023-03-07T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.4
855730,Avon Drive - Congleton,2023-03-07T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.41
855730,Avon Drive - Congleton,2023-03-07T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.03
855730,Avon Drive - Congleton,2023-03-07T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
855730,Avon Drive - Congleton,2023-03-07T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.6
855730,Avon Drive - Congleton,2023-03-07T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.2
855730,Avon Drive - Congleton,2023-03-07T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.1
855730,Avon Drive - Congleton,2023-03-07T07:10:00.000+00:00,transformer,,Temperature,C,11.0
855730,Avon Drive - Congleton,2023-03-07T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
855730,Avon Drive - Congleton,2023-03-07T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
855730,Avon Drive - Congleton,2023-03-07T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
855730,Avon Drive - Congleton,2023-03-07T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
855730,Avon Drive - Congleton,2023-03-07T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
855730,Avon Drive - Congleton,2023-03-07T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
855730,Avon Drive - Congleton,2023-03-07T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
855730,Avon Drive - Congleton,2023-03-07T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
855730,Avon Drive - Congleton,2023-03-07T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
855730,Avon Drive - Congleton,2023-03-07T07:10:00.000+00:00,busbar,,L3 Active Power,kW,13.74
855730,Avon Drive - Congleton,2023-03-07T07:10:00.000+00:00,busbar,,L2 Active Power,kW,18.51
855730,Avon Drive - Congleton,2023-03-07T07:10:00.000+00:00,busbar,,L1 Active Power,kW,19.03
855730,Avon Drive - Congleton,2023-03-07T07:10:00.000+00:00,busbar,,N Current (RMS),A,42.6
855730,Avon Drive - Congleton,2023-03-07T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
855730,Avon Drive - Congleton,2023-03-07T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
855730,Avon Drive - Congleton,2023-03-07T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
855730,Avon Drive - Congleton,2023-03-07T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
855730,Avon Drive - Congleton,2023-03-07T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
855730,Avon Drive - Congleton,2023-03-07T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
855730,Avon Drive - Congleton,2023-03-07T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.35
855730,Avon Drive - Congleton,2023-03-07T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.85
855730,Avon Drive - Congleton,2023-03-07T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.95
855730,Avon Drive - Congleton,2023-03-07T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
855730,Avon Drive - Congleton,2023-03-07T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.7
855730,Avon Drive - Congleton,2023-03-07T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.1
855730,Avon Drive - Congleton,2023-03-07T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.9
855730,Avon Drive - Congleton,2023-03-07T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
855730,Avon Drive - Congleton,2023-03-07T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
855730,Avon Drive - Congleton,2023-03-07T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
855730,Avon Drive - Congleton,2023-03-07T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.19
855730,Avon Drive - Congleton,2023-03-07T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.97
855730,Avon Drive - Congleton,2023-03-07T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.21
855730,Avon Drive - Congleton,2023-03-07T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.3
855730,Avon Drive - Congleton,2023-03-07T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.1
855730,Avon Drive - Congleton,2023-03-07T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.7
855730,Avon Drive - Congleton,2023-03-07T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.2
855730,Avon Drive - Congleton,2023-03-07T07:00:00.000+00:00,transformer,,Temperature,C,11.0
855730,Avon Drive - Congleton,2023-03-07T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
855730,Avon Drive - Congleton,2023-03-07T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
855730,Avon Drive - Congleton,2023-03-07T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
855730,Avon Drive - Congleton,2023-03-07T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
855730,Avon Drive - Congleton,2023-03-07T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
855730,Avon Drive - Congleton,2023-03-07T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
855730,Avon Drive - Congleton,2023-03-07T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
855730,Avon Drive - Congleton,2023-03-07T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
855730,Avon Drive - Congleton,2023-03-07T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
855730,Avon Drive - Congleton,2023-03-07T07:00:00.000+00:00,busbar,,L3 Active Power,kW,16.55
855730,Avon Drive - Congleton,2023-03-07T07:00:00.000+00:00,busbar,,L2 Active Power,kW,16.82
855730,Avon Drive - Congleton,2023-03-07T07:00:00.000+00:00,busbar,,L1 Active Power,kW,15.16
855730,Avon Drive - Congleton,2023-03-07T07:00:00.000+00:00,busbar,,N Current (RMS),A,44.6
855730,Avon Drive - Congleton,2023-03-07T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
855730,Avon Drive - Congleton,2023-03-07T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
855730,Avon Drive - Congleton,2023-03-07T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
855730,Avon Drive - Congleton,2023-03-07T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
855730,Avon Drive - Congleton,2023-03-07T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
855730,Avon Drive - Congleton,2023-03-07T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
855730,Avon Drive - Congleton,2023-03-07T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.21
855730,Avon Drive - Congleton,2023-03-07T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.07
855730,Avon Drive - Congleton,2023-03-07T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.56
855730,Avon Drive - Congleton,2023-03-07T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
855730,Avon Drive - Congleton,2023-03-07T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.4
855730,Avon Drive - Congleton,2023-03-07T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.0
855730,Avon Drive - Congleton,2023-03-07T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.1
855730,Avon Drive - Congleton,2023-03-07T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
855730,Avon Drive - Congleton,2023-03-07T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
855730,Avon Drive - Congleton,2023-03-07T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
855730,Avon Drive - Congleton,2023-03-07T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.32
855730,Avon Drive - Congleton,2023-03-07T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.13
855730,Avon Drive - Congleton,2023-03-07T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.94
855730,Avon Drive - Congleton,2023-03-07T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.7
855730,Avon Drive - Congleton,2023-03-07T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.4
855730,Avon Drive - Congleton,2023-03-07T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.2
855730,Avon Drive - Congleton,2023-03-07T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.7
855730,Avon Drive - Congleton,2023-03-07T06:50:00.000+00:00,transformer,,Temperature,C,11.1
855730,Avon Drive - Congleton,2023-03-07T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
855730,Avon Drive - Congleton,2023-03-07T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
855730,Avon Drive - Congleton,2023-03-07T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
855730,Avon Drive - Congleton,2023-03-07T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.87
855730,Avon Drive - Congleton,2023-03-07T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
855730,Avon Drive - Congleton,2023-03-07T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.51
855730,Avon Drive - Congleton,2023-03-07T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
855730,Avon Drive - Congleton,2023-03-07T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
855730,Avon Drive - Congleton,2023-03-07T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
855730,Avon Drive - Congleton,2023-03-07T06:50:00.000+00:00,busbar,,L3 Active Power,kW,21.52
855730,Avon Drive - Congleton,2023-03-07T06:50:00.000+00:00,busbar,,L2 Active Power,kW,15.21
855730,Avon Drive - Congleton,2023-03-07T06:50:00.000+00:00,busbar,,L1 Active Power,kW,12.5
855730,Avon Drive - Congleton,2023-03-07T06:50:00.000+00:00,busbar,,N Current (RMS),A,50.4
855730,Avon Drive - Congleton,2023-03-07T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
855730,Avon Drive - Congleton,2023-03-07T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
855730,Avon Drive - Congleton,2023-03-07T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
855730,Avon Drive - Congleton,2023-03-07T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
855730,Avon Drive - Congleton,2023-03-07T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
855730,Avon Drive - Congleton,2023-03-07T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
855730,Avon Drive - Congleton,2023-03-07T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.67
855730,Avon Drive - Congleton,2023-03-07T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.5
855730,Avon Drive - Congleton,2023-03-07T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.36
855730,Avon Drive - Congleton,2023-03-07T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
855730,Avon Drive - Congleton,2023-03-07T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
855730,Avon Drive - Congleton,2023-03-07T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.7
855730,Avon Drive - Congleton,2023-03-07T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
855730,Avon Drive - Congleton,2023-03-07T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
855730,Avon Drive - Congleton,2023-03-07T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
855730,Avon Drive - Congleton,2023-03-07T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
855730,Avon Drive - Congleton,2023-03-07T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.75
855730,Avon Drive - Congleton,2023-03-07T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.83
855730,Avon Drive - Congleton,2023-03-07T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.29
855730,Avon Drive - Congleton,2023-03-07T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
855730,Avon Drive - Congleton,2023-03-07T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.9
855730,Avon Drive - Congleton,2023-03-07T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.5
855730,Avon Drive - Congleton,2023-03-07T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.4
855730,Avon Drive - Congleton,2023-03-07T06:40:00.000+00:00,transformer,,Temperature,C,11.2
855730,Avon Drive - Congleton,2023-03-07T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
855730,Avon Drive - Congleton,2023-03-07T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.78
855730,Avon Drive - Congleton,2023-03-07T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
855730,Avon Drive - Congleton,2023-03-07T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.58
855730,Avon Drive - Congleton,2023-03-07T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
855730,Avon Drive - Congleton,2023-03-07T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.07
855730,Avon Drive - Congleton,2023-03-07T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
855730,Avon Drive - Congleton,2023-03-07T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
855730,Avon Drive - Congleton,2023-03-07T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
855730,Avon Drive - Congleton,2023-03-07T06:40:00.000+00:00,busbar,,L3 Active Power,kW,17.42
855730,Avon Drive - Congleton,2023-03-07T06:40:00.000+00:00,busbar,,L2 Active Power,kW,16.33
855730,Avon Drive - Congleton,2023-03-07T06:40:00.000+00:00,busbar,,L1 Active Power,kW,15.65
855730,Avon Drive - Congleton,2023-03-07T06:40:00.000+00:00,busbar,,N Current (RMS),A,38.3
855730,Avon Drive - Congleton,2023-03-07T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
855730,Avon Drive - Congleton,2023-03-07T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
855730,Avon Drive - Congleton,2023-03-07T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
855730,Avon Drive - Congleton,2023-03-07T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
855730,Avon Drive - Congleton,2023-03-07T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
855730,Avon Drive - Congleton,2023-03-07T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
855730,Avon Drive - Congleton,2023-03-07T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.9
855730,Avon Drive - Congleton,2023-03-07T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.17
855730,Avon Drive - Congleton,2023-03-07T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.48
855730,Avon Drive - Congleton,2023-03-07T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
855730,Avon Drive - Congleton,2023-03-07T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.9
855730,Avon Drive - Congleton,2023-03-07T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.9
855730,Avon Drive - Congleton,2023-03-07T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.9
855730,Avon Drive - Congleton,2023-03-07T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
855730,Avon Drive - Congleton,2023-03-07T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
855730,Avon Drive - Congleton,2023-03-07T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
855730,Avon Drive - Congleton,2023-03-07T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.4
855730,Avon Drive - Congleton,2023-03-07T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.19
855730,Avon Drive - Congleton,2023-03-07T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.6
855730,Avon Drive - Congleton,2023-03-07T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,54.6
855730,Avon Drive - Congleton,2023-03-07T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.7
855730,Avon Drive - Congleton,2023-03-07T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.9
855730,Avon Drive - Congleton,2023-03-07T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.3
855730,Avon Drive - Congleton,2023-03-07T06:30:00.000+00:00,transformer,,Temperature,C,11.2
855730,Avon Drive - Congleton,2023-03-07T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
855730,Avon Drive - Congleton,2023-03-07T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
855730,Avon Drive - Congleton,2023-03-07T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
855730,Avon Drive - Congleton,2023-03-07T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.66
855730,Avon Drive - Congleton,2023-03-07T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
855730,Avon Drive - Congleton,2023-03-07T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
855730,Avon Drive - Congleton,2023-03-07T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
855730,Avon Drive - Congleton,2023-03-07T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
855730,Avon Drive - Congleton,2023-03-07T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
855730,Avon Drive - Congleton,2023-03-07T06:30:00.000+00:00,busbar,,L3 Active Power,kW,15.3
855730,Avon Drive - Congleton,2023-03-07T06:30:00.000+00:00,busbar,,L2 Active Power,kW,26.36
855730,Avon Drive - Congleton,2023-03-07T06:30:00.000+00:00,busbar,,L1 Active Power,kW,12.08
855730,Avon Drive - Congleton,2023-03-07T06:30:00.000+00:00,busbar,,N Current (RMS),A,64.2
855730,Avon Drive - Congleton,2023-03-07T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
855730,Avon Drive - Congleton,2023-03-07T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
855730,Avon Drive - Congleton,2023-03-07T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
855730,Avon Drive - Congleton,2023-03-07T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
855730,Avon Drive - Congleton,2023-03-07T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
855730,Avon Drive - Congleton,2023-03-07T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
855730,Avon Drive - Congleton,2023-03-07T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.51
855730,Avon Drive - Congleton,2023-03-07T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.66
855730,Avon Drive - Congleton,2023-03-07T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.61
855730,Avon Drive - Congleton,2023-03-07T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
855730,Avon Drive - Congleton,2023-03-07T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.9
855730,Avon Drive - Congleton,2023-03-07T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.8
855730,Avon Drive - Congleton,2023-03-07T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.9
855730,Avon Drive - Congleton,2023-03-07T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
855730,Avon Drive - Congleton,2023-03-07T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
855730,Avon Drive - Congleton,2023-03-07T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
855730,Avon Drive - Congleton,2023-03-07T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.44
855730,Avon Drive - Congleton,2023-03-07T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.98
855730,Avon Drive - Congleton,2023-03-07T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.66
855730,Avon Drive - Congleton,2023-03-07T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,51.6
855730,Avon Drive - Congleton,2023-03-07T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.2
855730,Avon Drive - Congleton,2023-03-07T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.2
855730,Avon Drive - Congleton,2023-03-07T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.5
855730,Avon Drive - Congleton,2023-03-07T06:20:00.000+00:00,transformer,,Temperature,C,11.2
855730,Avon Drive - Congleton,2023-03-07T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
855730,Avon Drive - Congleton,2023-03-07T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
855730,Avon Drive - Congleton,2023-03-07T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
855730,Avon Drive - Congleton,2023-03-07T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
855730,Avon Drive - Congleton,2023-03-07T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
855730,Avon Drive - Congleton,2023-03-07T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
855730,Avon Drive - Congleton,2023-03-07T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
855730,Avon Drive - Congleton,2023-03-07T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
855730,Avon Drive - Congleton,2023-03-07T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
855730,Avon Drive - Congleton,2023-03-07T06:20:00.000+00:00,busbar,,L3 Active Power,kW,22.95
855730,Avon Drive - Congleton,2023-03-07T06:20:00.000+00:00,busbar,,L2 Active Power,kW,28.64
855730,Avon Drive - Congleton,2023-03-07T06:20:00.000+00:00,busbar,,L1 Active Power,kW,13.27
855730,Avon Drive - Congleton,2023-03-07T06:20:00.000+00:00,busbar,,N Current (RMS),A,62.2
855730,Avon Drive - Congleton,2023-03-07T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
855730,Avon Drive - Congleton,2023-03-07T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
855730,Avon Drive - Congleton,2023-03-07T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
855730,Avon Drive - Congleton,2023-03-07T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
855730,Avon Drive - Congleton,2023-03-07T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
855730,Avon Drive - Congleton,2023-03-07T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
855730,Avon Drive - Congleton,2023-03-07T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.17
855730,Avon Drive - Congleton,2023-03-07T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.59
855730,Avon Drive - Congleton,2023-03-07T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.47
855730,Avon Drive - Congleton,2023-03-07T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
855730,Avon Drive - Congleton,2023-03-07T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.8
855730,Avon Drive - Congleton,2023-03-07T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.7
855730,Avon Drive - Congleton,2023-03-07T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.6
855730,Avon Drive - Congleton,2023-03-07T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
855730,Avon Drive - Congleton,2023-03-07T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
855730,Avon Drive - Congleton,2023-03-07T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
855730,Avon Drive - Congleton,2023-03-07T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.6
855730,Avon Drive - Congleton,2023-03-07T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.22
855730,Avon Drive - Congleton,2023-03-07T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.57
855730,Avon Drive - Congleton,2023-03-07T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.0
855730,Avon Drive - Congleton,2023-03-07T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.9
855730,Avon Drive - Congleton,2023-03-07T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.8
855730,Avon Drive - Congleton,2023-03-07T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.9
855730,Avon Drive - Congleton,2023-03-07T06:10:00.000+00:00,transformer,,Temperature,C,11.3
855730,Avon Drive - Congleton,2023-03-07T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
855730,Avon Drive - Congleton,2023-03-07T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
855730,Avon Drive - Congleton,2023-03-07T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
855730,Avon Drive - Congleton,2023-03-07T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
