Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-03-07T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
855730,Avon Drive - Congleton,2023-03-07T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
855730,Avon Drive - Congleton,2023-03-07T01:40:00.000+00:00,busbar,,L3 Active Power,kW,15.85
855730,Avon Drive - Congleton,2023-03-07T01:40:00.000+00:00,busbar,,L2 Active Power,kW,9.79
855730,Avon Drive - Congleton,2023-03-07T01:40:00.000+00:00,busbar,,L1 Active Power,kW,9.3
855730,Avon Drive - Congleton,2023-03-07T01:40:00.000+00:00,busbar,,N Current (RMS),A,38.2
855730,Avon Drive - Congleton,2023-03-07T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
855730,Avon Drive - Congleton,2023-03-07T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
855730,Avon Drive - Congleton,2023-03-07T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
855730,Avon Drive - Congleton,2023-03-07T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
855730,Avon Drive - Congleton,2023-03-07T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
855730,Avon Drive - Congleton,2023-03-07T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
855730,Avon Drive - Congleton,2023-03-07T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.03
855730,Avon Drive - Congleton,2023-03-07T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.36
855730,Avon Drive - Congleton,2023-03-07T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.44
855730,Avon Drive - Congleton,2023-03-07T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.9
855730,Avon Drive - Congleton,2023-03-07T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.7
855730,Avon Drive - Congleton,2023-03-07T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.9
855730,Avon Drive - Congleton,2023-03-07T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.9
855730,Avon Drive - Congleton,2023-03-07T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
855730,Avon Drive - Congleton,2023-03-07T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
855730,Avon Drive - Congleton,2023-03-07T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
855730,Avon Drive - Congleton,2023-03-07T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.83
855730,Avon Drive - Congleton,2023-03-07T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.24
855730,Avon Drive - Congleton,2023-03-07T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.79
855730,Avon Drive - Congleton,2023-03-07T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.2
855730,Avon Drive - Congleton,2023-03-07T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.4
855730,Avon Drive - Congleton,2023-03-07T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.3
855730,Avon Drive - Congleton,2023-03-07T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.5
855730,Avon Drive - Congleton,2023-03-07T01:30:00.000+00:00,transformer,,Temperature,C,13.8
855730,Avon Drive - Congleton,2023-03-07T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
855730,Avon Drive - Congleton,2023-03-07T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
855730,Avon Drive - Congleton,2023-03-07T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
855730,Avon Drive - Congleton,2023-03-07T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
855730,Avon Drive - Congleton,2023-03-07T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
855730,Avon Drive - Congleton,2023-03-07T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
855730,Avon Drive - Congleton,2023-03-07T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
855730,Avon Drive - Congleton,2023-03-07T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
855730,Avon Drive - Congleton,2023-03-07T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
855730,Avon Drive - Congleton,2023-03-07T01:30:00.000+00:00,busbar,,L3 Active Power,kW,16.87
855730,Avon Drive - Congleton,2023-03-07T01:30:00.000+00:00,busbar,,L2 Active Power,kW,10.6
855730,Avon Drive - Congleton,2023-03-07T01:30:00.000+00:00,busbar,,L1 Active Power,kW,6.23
855730,Avon Drive - Congleton,2023-03-07T01:30:00.000+00:00,busbar,,N Current (RMS),A,47.6
855730,Avon Drive - Congleton,2023-03-07T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
855730,Avon Drive - Congleton,2023-03-07T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
855730,Avon Drive - Congleton,2023-03-07T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
855730,Avon Drive - Congleton,2023-03-07T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
855730,Avon Drive - Congleton,2023-03-07T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
855730,Avon Drive - Congleton,2023-03-07T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
855730,Avon Drive - Congleton,2023-03-07T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.22
855730,Avon Drive - Congleton,2023-03-07T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.52
855730,Avon Drive - Congleton,2023-03-07T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.62
855730,Avon Drive - Congleton,2023-03-07T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.7
855730,Avon Drive - Congleton,2023-03-07T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.6
855730,Avon Drive - Congleton,2023-03-07T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.5
855730,Avon Drive - Congleton,2023-03-07T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.6
855730,Avon Drive - Congleton,2023-03-07T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
855730,Avon Drive - Congleton,2023-03-07T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
855730,Avon Drive - Congleton,2023-03-07T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
855730,Avon Drive - Congleton,2023-03-07T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.06
855730,Avon Drive - Congleton,2023-03-07T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.71
855730,Avon Drive - Congleton,2023-03-07T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.07
855730,Avon Drive - Congleton,2023-03-07T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.2
855730,Avon Drive - Congleton,2023-03-07T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.2
855730,Avon Drive - Congleton,2023-03-07T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.0
855730,Avon Drive - Congleton,2023-03-07T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
855730,Avon Drive - Congleton,2023-03-07T01:20:00.000+00:00,transformer,,Temperature,C,13.9
855730,Avon Drive - Congleton,2023-03-07T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
855730,Avon Drive - Congleton,2023-03-07T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
855730,Avon Drive - Congleton,2023-03-07T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
855730,Avon Drive - Congleton,2023-03-07T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
855730,Avon Drive - Congleton,2023-03-07T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
855730,Avon Drive - Congleton,2023-03-07T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
855730,Avon Drive - Congleton,2023-03-07T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
855730,Avon Drive - Congleton,2023-03-07T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
855730,Avon Drive - Congleton,2023-03-07T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
855730,Avon Drive - Congleton,2023-03-07T01:20:00.000+00:00,busbar,,L3 Active Power,kW,17.28
855730,Avon Drive - Congleton,2023-03-07T01:20:00.000+00:00,busbar,,L2 Active Power,kW,8.23
855730,Avon Drive - Congleton,2023-03-07T01:20:00.000+00:00,busbar,,L1 Active Power,kW,6.7
855730,Avon Drive - Congleton,2023-03-07T01:20:00.000+00:00,busbar,,N Current (RMS),A,52.4
855730,Avon Drive - Congleton,2023-03-07T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
855730,Avon Drive - Congleton,2023-03-07T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
855730,Avon Drive - Congleton,2023-03-07T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
855730,Avon Drive - Congleton,2023-03-07T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
855730,Avon Drive - Congleton,2023-03-07T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
855730,Avon Drive - Congleton,2023-03-07T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
855730,Avon Drive - Congleton,2023-03-07T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.63
855730,Avon Drive - Congleton,2023-03-07T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.16
855730,Avon Drive - Congleton,2023-03-07T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.19
855730,Avon Drive - Congleton,2023-03-07T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.6
855730,Avon Drive - Congleton,2023-03-07T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.6
855730,Avon Drive - Congleton,2023-03-07T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.8
855730,Avon Drive - Congleton,2023-03-07T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.3
855730,Avon Drive - Congleton,2023-03-07T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
855730,Avon Drive - Congleton,2023-03-07T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
855730,Avon Drive - Congleton,2023-03-07T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
855730,Avon Drive - Congleton,2023-03-07T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.89
855730,Avon Drive - Congleton,2023-03-07T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.89
855730,Avon Drive - Congleton,2023-03-07T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.76
855730,Avon Drive - Congleton,2023-03-07T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.2
855730,Avon Drive - Congleton,2023-03-07T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.7
855730,Avon Drive - Congleton,2023-03-07T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.4
855730,Avon Drive - Congleton,2023-03-07T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.8
855730,Avon Drive - Congleton,2023-03-07T01:10:00.000+00:00,transformer,,Temperature,C,14.0
855730,Avon Drive - Congleton,2023-03-07T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
855730,Avon Drive - Congleton,2023-03-07T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
855730,Avon Drive - Congleton,2023-03-07T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
855730,Avon Drive - Congleton,2023-03-07T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
855730,Avon Drive - Congleton,2023-03-07T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
855730,Avon Drive - Congleton,2023-03-07T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
855730,Avon Drive - Congleton,2023-03-07T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
855730,Avon Drive - Congleton,2023-03-07T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
855730,Avon Drive - Congleton,2023-03-07T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
855730,Avon Drive - Congleton,2023-03-07T01:10:00.000+00:00,busbar,,L3 Active Power,kW,15.52
855730,Avon Drive - Congleton,2023-03-07T01:10:00.000+00:00,busbar,,L2 Active Power,kW,8.05
855730,Avon Drive - Congleton,2023-03-07T01:10:00.000+00:00,busbar,,L1 Active Power,kW,7.95
855730,Avon Drive - Congleton,2023-03-07T01:10:00.000+00:00,busbar,,N Current (RMS),A,42.2
855730,Avon Drive - Congleton,2023-03-07T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
855730,Avon Drive - Congleton,2023-03-07T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
855730,Avon Drive - Congleton,2023-03-07T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
855730,Avon Drive - Congleton,2023-03-07T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
855730,Avon Drive - Congleton,2023-03-07T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
855730,Avon Drive - Congleton,2023-03-07T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
855730,Avon Drive - Congleton,2023-03-07T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.07
855730,Avon Drive - Congleton,2023-03-07T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.39
855730,Avon Drive - Congleton,2023-03-07T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.03
855730,Avon Drive - Congleton,2023-03-07T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
855730,Avon Drive - Congleton,2023-03-07T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.3
855730,Avon Drive - Congleton,2023-03-07T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.5
855730,Avon Drive - Congleton,2023-03-07T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.0
855730,Avon Drive - Congleton,2023-03-07T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
855730,Avon Drive - Congleton,2023-03-07T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
855730,Avon Drive - Congleton,2023-03-07T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
855730,Avon Drive - Congleton,2023-03-07T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.6
855730,Avon Drive - Congleton,2023-03-07T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.69
855730,Avon Drive - Congleton,2023-03-07T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.06
855730,Avon Drive - Congleton,2023-03-07T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.8
855730,Avon Drive - Congleton,2023-03-07T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.5
855730,Avon Drive - Congleton,2023-03-07T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.8
855730,Avon Drive - Congleton,2023-03-07T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.9
855730,Avon Drive - Congleton,2023-03-07T01:00:00.000+00:00,transformer,,Temperature,C,14.1
855730,Avon Drive - Congleton,2023-03-07T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
855730,Avon Drive - Congleton,2023-03-07T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
855730,Avon Drive - Congleton,2023-03-07T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
855730,Avon Drive - Congleton,2023-03-07T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
855730,Avon Drive - Congleton,2023-03-07T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
855730,Avon Drive - Congleton,2023-03-07T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
855730,Avon Drive - Congleton,2023-03-07T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
855730,Avon Drive - Congleton,2023-03-07T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
855730,Avon Drive - Congleton,2023-03-07T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
855730,Avon Drive - Congleton,2023-03-07T01:00:00.000+00:00,busbar,,L3 Active Power,kW,16.66
855730,Avon Drive - Congleton,2023-03-07T01:00:00.000+00:00,busbar,,L2 Active Power,kW,9.08
855730,Avon Drive - Congleton,2023-03-07T01:00:00.000+00:00,busbar,,L1 Active Power,kW,8.1
855730,Avon Drive - Congleton,2023-03-07T01:00:00.000+00:00,busbar,,N Current (RMS),A,43.9
855730,Avon Drive - Congleton,2023-03-07T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
855730,Avon Drive - Congleton,2023-03-07T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
855730,Avon Drive - Congleton,2023-03-07T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
855730,Avon Drive - Congleton,2023-03-07T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
855730,Avon Drive - Congleton,2023-03-07T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
855730,Avon Drive - Congleton,2023-03-07T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
855730,Avon Drive - Congleton,2023-03-07T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.15
855730,Avon Drive - Congleton,2023-03-07T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.48
855730,Avon Drive - Congleton,2023-03-07T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.98
855730,Avon Drive - Congleton,2023-03-07T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.7
855730,Avon Drive - Congleton,2023-03-07T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.7
855730,Avon Drive - Congleton,2023-03-07T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.2
855730,Avon Drive - Congleton,2023-03-07T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.4
855730,Avon Drive - Congleton,2023-03-07T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
855730,Avon Drive - Congleton,2023-03-07T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
855730,Avon Drive - Congleton,2023-03-07T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
855730,Avon Drive - Congleton,2023-03-07T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.75
855730,Avon Drive - Congleton,2023-03-07T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.81
855730,Avon Drive - Congleton,2023-03-07T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.1
855730,Avon Drive - Congleton,2023-03-07T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
855730,Avon Drive - Congleton,2023-03-07T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.0
855730,Avon Drive - Congleton,2023-03-07T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.5
855730,Avon Drive - Congleton,2023-03-07T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.2
855730,Avon Drive - Congleton,2023-03-07T00:50:00.000+00:00,transformer,,Temperature,C,14.1
855730,Avon Drive - Congleton,2023-03-07T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
855730,Avon Drive - Congleton,2023-03-07T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
855730,Avon Drive - Congleton,2023-03-07T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
855730,Avon Drive - Congleton,2023-03-07T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
855730,Avon Drive - Congleton,2023-03-07T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
855730,Avon Drive - Congleton,2023-03-07T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
855730,Avon Drive - Congleton,2023-03-07T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
855730,Avon Drive - Congleton,2023-03-07T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
855730,Avon Drive - Congleton,2023-03-07T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
855730,Avon Drive - Congleton,2023-03-07T00:50:00.000+00:00,busbar,,L3 Active Power,kW,15.9
855730,Avon Drive - Congleton,2023-03-07T00:50:00.000+00:00,busbar,,L2 Active Power,kW,11.28
855730,Avon Drive - Congleton,2023-03-07T00:50:00.000+00:00,busbar,,L1 Active Power,kW,8.08
855730,Avon Drive - Congleton,2023-03-07T00:50:00.000+00:00,busbar,,N Current (RMS),A,39.5
855730,Avon Drive - Congleton,2023-03-07T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
855730,Avon Drive - Congleton,2023-03-07T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
855730,Avon Drive - Congleton,2023-03-07T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
855730,Avon Drive - Congleton,2023-03-07T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
855730,Avon Drive - Congleton,2023-03-07T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
855730,Avon Drive - Congleton,2023-03-07T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
855730,Avon Drive - Congleton,2023-03-07T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.59
855730,Avon Drive - Congleton,2023-03-07T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.78
855730,Avon Drive - Congleton,2023-03-07T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.71
855730,Avon Drive - Congleton,2023-03-07T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
855730,Avon Drive - Congleton,2023-03-07T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.3
855730,Avon Drive - Congleton,2023-03-07T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.2
855730,Avon Drive - Congleton,2023-03-07T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.4
855730,Avon Drive - Congleton,2023-03-07T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
855730,Avon Drive - Congleton,2023-03-07T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
855730,Avon Drive - Congleton,2023-03-07T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
855730,Avon Drive - Congleton,2023-03-07T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.21
855730,Avon Drive - Congleton,2023-03-07T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.72
855730,Avon Drive - Congleton,2023-03-07T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.06
855730,Avon Drive - Congleton,2023-03-07T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.5
855730,Avon Drive - Congleton,2023-03-07T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.2
855730,Avon Drive - Congleton,2023-03-07T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.6
855730,Avon Drive - Congleton,2023-03-07T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.1
855730,Avon Drive - Congleton,2023-03-07T00:40:00.000+00:00,transformer,,Temperature,C,14.2
855730,Avon Drive - Congleton,2023-03-07T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
855730,Avon Drive - Congleton,2023-03-07T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
855730,Avon Drive - Congleton,2023-03-07T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
855730,Avon Drive - Congleton,2023-03-07T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
855730,Avon Drive - Congleton,2023-03-07T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
855730,Avon Drive - Congleton,2023-03-07T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
855730,Avon Drive - Congleton,2023-03-07T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
855730,Avon Drive - Congleton,2023-03-07T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
855730,Avon Drive - Congleton,2023-03-07T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
855730,Avon Drive - Congleton,2023-03-07T00:40:00.000+00:00,busbar,,L3 Active Power,kW,17.8
855730,Avon Drive - Congleton,2023-03-07T00:40:00.000+00:00,busbar,,L2 Active Power,kW,10.5
855730,Avon Drive - Congleton,2023-03-07T00:40:00.000+00:00,busbar,,L1 Active Power,kW,7.76
855730,Avon Drive - Congleton,2023-03-07T00:40:00.000+00:00,busbar,,N Current (RMS),A,48.0
855730,Avon Drive - Congleton,2023-03-07T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
855730,Avon Drive - Congleton,2023-03-07T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
855730,Avon Drive - Congleton,2023-03-07T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
855730,Avon Drive - Congleton,2023-03-07T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
855730,Avon Drive - Congleton,2023-03-07T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
855730,Avon Drive - Congleton,2023-03-07T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
855730,Avon Drive - Congleton,2023-03-07T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.37
855730,Avon Drive - Congleton,2023-03-07T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.84
855730,Avon Drive - Congleton,2023-03-07T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.68
855730,Avon Drive - Congleton,2023-03-07T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
855730,Avon Drive - Congleton,2023-03-07T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.4
855730,Avon Drive - Congleton,2023-03-07T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.4
855730,Avon Drive - Congleton,2023-03-07T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.7
855730,Avon Drive - Congleton,2023-03-07T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
855730,Avon Drive - Congleton,2023-03-07T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
855730,Avon Drive - Congleton,2023-03-07T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
855730,Avon Drive - Congleton,2023-03-07T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.7
855730,Avon Drive - Congleton,2023-03-07T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.84
855730,Avon Drive - Congleton,2023-03-07T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.28
855730,Avon Drive - Congleton,2023-03-07T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
855730,Avon Drive - Congleton,2023-03-07T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.4
855730,Avon Drive - Congleton,2023-03-07T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.7
855730,Avon Drive - Congleton,2023-03-07T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.7
855730,Avon Drive - Congleton,2023-03-07T00:30:00.000+00:00,transformer,,Temperature,C,14.3
855730,Avon Drive - Congleton,2023-03-07T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
855730,Avon Drive - Congleton,2023-03-07T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
855730,Avon Drive - Congleton,2023-03-07T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
855730,Avon Drive - Congleton,2023-03-07T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
855730,Avon Drive - Congleton,2023-03-07T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
855730,Avon Drive - Congleton,2023-03-07T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
855730,Avon Drive - Congleton,2023-03-07T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
855730,Avon Drive - Congleton,2023-03-07T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
855730,Avon Drive - Congleton,2023-03-07T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
855730,Avon Drive - Congleton,2023-03-07T00:30:00.000+00:00,busbar,,L3 Active Power,kW,13.07
855730,Avon Drive - Congleton,2023-03-07T00:30:00.000+00:00,busbar,,L2 Active Power,kW,9.68
855730,Avon Drive - Congleton,2023-03-07T00:30:00.000+00:00,busbar,,L1 Active Power,kW,7.96
855730,Avon Drive - Congleton,2023-03-07T00:30:00.000+00:00,busbar,,N Current (RMS),A,38.5
855730,Avon Drive - Congleton,2023-03-07T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
855730,Avon Drive - Congleton,2023-03-07T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
855730,Avon Drive - Congleton,2023-03-07T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
855730,Avon Drive - Congleton,2023-03-07T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
855730,Avon Drive - Congleton,2023-03-07T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
855730,Avon Drive - Congleton,2023-03-07T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
855730,Avon Drive - Congleton,2023-03-07T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.69
855730,Avon Drive - Congleton,2023-03-07T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.05
855730,Avon Drive - Congleton,2023-03-07T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.78
855730,Avon Drive - Congleton,2023-03-07T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
855730,Avon Drive - Congleton,2023-03-07T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.8
855730,Avon Drive - Congleton,2023-03-07T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.4
855730,Avon Drive - Congleton,2023-03-07T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.0
855730,Avon Drive - Congleton,2023-03-07T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
855730,Avon Drive - Congleton,2023-03-07T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
855730,Avon Drive - Congleton,2023-03-07T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
855730,Avon Drive - Congleton,2023-03-07T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.37
855730,Avon Drive - Congleton,2023-03-07T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.84
855730,Avon Drive - Congleton,2023-03-07T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.49
855730,Avon Drive - Congleton,2023-03-07T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.5
855730,Avon Drive - Congleton,2023-03-07T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.9
855730,Avon Drive - Congleton,2023-03-07T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.6
855730,Avon Drive - Congleton,2023-03-07T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.9
855730,Avon Drive - Congleton,2023-03-07T00:20:00.000+00:00,transformer,,Temperature,C,14.3
855730,Avon Drive - Congleton,2023-03-07T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
855730,Avon Drive - Congleton,2023-03-07T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
855730,Avon Drive - Congleton,2023-03-07T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
855730,Avon Drive - Congleton,2023-03-07T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
855730,Avon Drive - Congleton,2023-03-07T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
855730,Avon Drive - Congleton,2023-03-07T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
855730,Avon Drive - Congleton,2023-03-07T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
855730,Avon Drive - Congleton,2023-03-07T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
855730,Avon Drive - Congleton,2023-03-07T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
855730,Avon Drive - Congleton,2023-03-07T00:20:00.000+00:00,busbar,,L3 Active Power,kW,11.05
855730,Avon Drive - Congleton,2023-03-07T00:20:00.000+00:00,busbar,,L2 Active Power,kW,9.89
855730,Avon Drive - Congleton,2023-03-07T00:20:00.000+00:00,busbar,,L1 Active Power,kW,8.27
855730,Avon Drive - Congleton,2023-03-07T00:20:00.000+00:00,busbar,,N Current (RMS),A,32.2
855730,Avon Drive - Congleton,2023-03-07T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
855730,Avon Drive - Congleton,2023-03-07T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
855730,Avon Drive - Congleton,2023-03-07T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
855730,Avon Drive - Congleton,2023-03-07T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
855730,Avon Drive - Congleton,2023-03-07T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
855730,Avon Drive - Congleton,2023-03-07T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
855730,Avon Drive - Congleton,2023-03-07T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.4
855730,Avon Drive - Congleton,2023-03-07T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.88
855730,Avon Drive - Congleton,2023-03-07T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.38
855730,Avon Drive - Congleton,2023-03-07T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
855730,Avon Drive - Congleton,2023-03-07T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.8
855730,Avon Drive - Congleton,2023-03-07T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.3
855730,Avon Drive - Congleton,2023-03-07T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.2
855730,Avon Drive - Congleton,2023-03-07T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
855730,Avon Drive - Congleton,2023-03-07T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
855730,Avon Drive - Congleton,2023-03-07T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
855730,Avon Drive - Congleton,2023-03-07T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.86
855730,Avon Drive - Congleton,2023-03-07T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.61
855730,Avon Drive - Congleton,2023-03-07T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.88
855730,Avon Drive - Congleton,2023-03-07T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.9
855730,Avon Drive - Congleton,2023-03-07T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.0
855730,Avon Drive - Congleton,2023-03-07T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.0
855730,Avon Drive - Congleton,2023-03-07T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.6
855730,Avon Drive - Congleton,2023-03-07T00:10:00.000+00:00,transformer,,Temperature,C,14.4
855730,Avon Drive - Congleton,2023-03-07T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
855730,Avon Drive - Congleton,2023-03-07T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
855730,Avon Drive - Congleton,2023-03-07T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
855730,Avon Drive - Congleton,2023-03-07T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
855730,Avon Drive - Congleton,2023-03-07T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
855730,Avon Drive - Congleton,2023-03-07T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
855730,Avon Drive - Congleton,2023-03-07T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
855730,Avon Drive - Congleton,2023-03-07T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
855730,Avon Drive - Congleton,2023-03-07T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
855730,Avon Drive - Congleton,2023-03-07T00:10:00.000+00:00,busbar,,L3 Active Power,kW,12.26
855730,Avon Drive - Congleton,2023-03-07T00:10:00.000+00:00,busbar,,L2 Active Power,kW,11.49
855730,Avon Drive - Congleton,2023-03-07T00:10:00.000+00:00,busbar,,L1 Active Power,kW,9.26
855730,Avon Drive - Congleton,2023-03-07T00:10:00.000+00:00,busbar,,N Current (RMS),A,32.3
855730,Avon Drive - Congleton,2023-03-07T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
855730,Avon Drive - Congleton,2023-03-07T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
855730,Avon Drive - Congleton,2023-03-07T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
855730,Avon Drive - Congleton,2023-03-07T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
855730,Avon Drive - Congleton,2023-03-07T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
855730,Avon Drive - Congleton,2023-03-07T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
855730,Avon Drive - Congleton,2023-03-07T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.47
855730,Avon Drive - Congleton,2023-03-07T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.84
855730,Avon Drive - Congleton,2023-03-07T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.56
855730,Avon Drive - Congleton,2023-03-07T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
855730,Avon Drive - Congleton,2023-03-07T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.9
855730,Avon Drive - Congleton,2023-03-07T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.2
855730,Avon Drive - Congleton,2023-03-07T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.6
855730,Avon Drive - Congleton,2023-03-07T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
855730,Avon Drive - Congleton,2023-03-07T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
855730,Avon Drive - Congleton,2023-03-07T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
855730,Avon Drive - Congleton,2023-03-07T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.84
855730,Avon Drive - Congleton,2023-03-07T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.73
855730,Avon Drive - Congleton,2023-03-07T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.45
855730,Avon Drive - Congleton,2023-03-07T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.3
855730,Avon Drive - Congleton,2023-03-07T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.9
855730,Avon Drive - Congleton,2023-03-07T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.9
855730,Avon Drive - Congleton,2023-03-07T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.8
855730,Avon Drive - Congleton,2023-03-07T00:00:00.000+00:00,transformer,,Temperature,C,14.5
855730,Avon Drive - Congleton,2023-03-07T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
855730,Avon Drive - Congleton,2023-03-07T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
855730,Avon Drive - Congleton,2023-03-07T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
855730,Avon Drive - Congleton,2023-03-07T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
855730,Avon Drive - Congleton,2023-03-07T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
855730,Avon Drive - Congleton,2023-03-07T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
855730,Avon Drive - Congleton,2023-03-07T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
855730,Avon Drive - Congleton,2023-03-07T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
855730,Avon Drive - Congleton,2023-03-07T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
855730,Avon Drive - Congleton,2023-03-07T00:00:00.000+00:00,busbar,,L3 Active Power,kW,13.31
855730,Avon Drive - Congleton,2023-03-07T00:00:00.000+00:00,busbar,,L2 Active Power,kW,10.57
855730,Avon Drive - Congleton,2023-03-07T00:00:00.000+00:00,busbar,,L1 Active Power,kW,10.01
855730,Avon Drive - Congleton,2023-03-07T00:00:00.000+00:00,busbar,,N Current (RMS),A,33.3
855730,Avon Drive - Congleton,2023-03-07T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
855730,Avon Drive - Congleton,2023-03-07T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
855730,Avon Drive - Congleton,2023-03-07T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
855730,Avon Drive - Congleton,2023-03-08T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
855730,Avon Drive - Congleton,2023-03-08T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
855730,Avon Drive - Congleton,2023-03-08T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
855730,Avon Drive - Congleton,2023-03-08T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.05
855730,Avon Drive - Congleton,2023-03-08T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.14
855730,Avon Drive - Congleton,2023-03-08T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.99
855730,Avon Drive - Congleton,2023-03-08T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
855730,Avon Drive - Congleton,2023-03-08T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.0
855730,Avon Drive - Congleton,2023-03-08T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.7
855730,Avon Drive - Congleton,2023-03-08T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.7
855730,Avon Drive - Congleton,2023-03-08T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
855730,Avon Drive - Congleton,2023-03-08T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
855730,Avon Drive - Congleton,2023-03-08T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.67
855730,Avon Drive - Congleton,2023-03-08T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.05
855730,Avon Drive - Congleton,2023-03-08T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.63
855730,Avon Drive - Congleton,2023-03-08T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.68
855730,Avon Drive - Congleton,2023-03-08T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.9
855730,Avon Drive - Congleton,2023-03-08T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.5
855730,Avon Drive - Congleton,2023-03-08T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.2
855730,Avon Drive - Congleton,2023-03-08T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.4
855730,Avon Drive - Congleton,2023-03-08T23:50:00.000+00:00,transformer,,Temperature,C,10.7
855730,Avon Drive - Congleton,2023-03-08T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
855730,Avon Drive - Congleton,2023-03-08T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
855730,Avon Drive - Congleton,2023-03-08T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
855730,Avon Drive - Congleton,2023-03-08T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
855730,Avon Drive - Congleton,2023-03-08T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
855730,Avon Drive - Congleton,2023-03-08T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
855730,Avon Drive - Congleton,2023-03-08T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
855730,Avon Drive - Congleton,2023-03-08T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
855730,Avon Drive - Congleton,2023-03-08T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
855730,Avon Drive - Congleton,2023-03-08T23:50:00.000+00:00,busbar,,L3 Active Power,kW,13.1
855730,Avon Drive - Congleton,2023-03-08T23:50:00.000+00:00,busbar,,L2 Active Power,kW,10.77
855730,Avon Drive - Congleton,2023-03-08T23:50:00.000+00:00,busbar,,L1 Active Power,kW,10.67
855730,Avon Drive - Congleton,2023-03-08T23:50:00.000+00:00,busbar,,N Current (RMS),A,36.8
855730,Avon Drive - Congleton,2023-03-08T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
855730,Avon Drive - Congleton,2023-03-08T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
855730,Avon Drive - Congleton,2023-03-08T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
855730,Avon Drive - Congleton,2023-03-08T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
855730,Avon Drive - Congleton,2023-03-08T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
855730,Avon Drive - Congleton,2023-03-08T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
855730,Avon Drive - Congleton,2023-03-08T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.06
855730,Avon Drive - Congleton,2023-03-08T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.09
855730,Avon Drive - Congleton,2023-03-08T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.96
855730,Avon Drive - Congleton,2023-03-08T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
855730,Avon Drive - Congleton,2023-03-08T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.2
855730,Avon Drive - Congleton,2023-03-08T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.1
855730,Avon Drive - Congleton,2023-03-08T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.0
855730,Avon Drive - Congleton,2023-03-08T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
855730,Avon Drive - Congleton,2023-03-08T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
855730,Avon Drive - Congleton,2023-03-08T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
855730,Avon Drive - Congleton,2023-03-08T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.02
855730,Avon Drive - Congleton,2023-03-08T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.47
855730,Avon Drive - Congleton,2023-03-08T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.63
855730,Avon Drive - Congleton,2023-03-08T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
855730,Avon Drive - Congleton,2023-03-08T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.2
855730,Avon Drive - Congleton,2023-03-08T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.9
855730,Avon Drive - Congleton,2023-03-08T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.4
855730,Avon Drive - Congleton,2023-03-08T23:40:00.000+00:00,transformer,,Temperature,C,10.5
855730,Avon Drive - Congleton,2023-03-08T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
855730,Avon Drive - Congleton,2023-03-08T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
855730,Avon Drive - Congleton,2023-03-08T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
855730,Avon Drive - Congleton,2023-03-08T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
855730,Avon Drive - Congleton,2023-03-08T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
855730,Avon Drive - Congleton,2023-03-08T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
855730,Avon Drive - Congleton,2023-03-08T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
855730,Avon Drive - Congleton,2023-03-08T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
855730,Avon Drive - Congleton,2023-03-08T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
855730,Avon Drive - Congleton,2023-03-08T23:40:00.000+00:00,busbar,,L3 Active Power,kW,13.09
855730,Avon Drive - Congleton,2023-03-08T23:40:00.000+00:00,busbar,,L2 Active Power,kW,9.55
855730,Avon Drive - Congleton,2023-03-08T23:40:00.000+00:00,busbar,,L1 Active Power,kW,11.59
855730,Avon Drive - Congleton,2023-03-08T23:40:00.000+00:00,busbar,,N Current (RMS),A,40.0
855730,Avon Drive - Congleton,2023-03-08T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
855730,Avon Drive - Congleton,2023-03-08T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
855730,Avon Drive - Congleton,2023-03-08T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
855730,Avon Drive - Congleton,2023-03-08T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
855730,Avon Drive - Congleton,2023-03-08T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
855730,Avon Drive - Congleton,2023-03-08T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
855730,Avon Drive - Congleton,2023-03-08T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.89
855730,Avon Drive - Congleton,2023-03-08T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.29
855730,Avon Drive - Congleton,2023-03-08T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.75
855730,Avon Drive - Congleton,2023-03-08T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
855730,Avon Drive - Congleton,2023-03-08T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
855730,Avon Drive - Congleton,2023-03-08T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.1
855730,Avon Drive - Congleton,2023-03-08T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.3
855730,Avon Drive - Congleton,2023-03-08T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
855730,Avon Drive - Congleton,2023-03-08T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
855730,Avon Drive - Congleton,2023-03-08T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
855730,Avon Drive - Congleton,2023-03-08T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.04
855730,Avon Drive - Congleton,2023-03-08T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.96
855730,Avon Drive - Congleton,2023-03-08T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.67
855730,Avon Drive - Congleton,2023-03-08T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.7
855730,Avon Drive - Congleton,2023-03-08T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.8
855730,Avon Drive - Congleton,2023-03-08T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.9
855730,Avon Drive - Congleton,2023-03-08T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.6
855730,Avon Drive - Congleton,2023-03-08T23:30:00.000+00:00,transformer,,Temperature,C,10.0
855730,Avon Drive - Congleton,2023-03-08T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
855730,Avon Drive - Congleton,2023-03-08T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
855730,Avon Drive - Congleton,2023-03-08T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
855730,Avon Drive - Congleton,2023-03-08T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
855730,Avon Drive - Congleton,2023-03-08T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
855730,Avon Drive - Congleton,2023-03-08T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
855730,Avon Drive - Congleton,2023-03-08T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
855730,Avon Drive - Congleton,2023-03-08T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
855730,Avon Drive - Congleton,2023-03-08T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
855730,Avon Drive - Congleton,2023-03-08T23:30:00.000+00:00,busbar,,L3 Active Power,kW,15.93
855730,Avon Drive - Congleton,2023-03-08T23:30:00.000+00:00,busbar,,L2 Active Power,kW,10.25
855730,Avon Drive - Congleton,2023-03-08T23:30:00.000+00:00,busbar,,L1 Active Power,kW,13.42
855730,Avon Drive - Congleton,2023-03-08T23:30:00.000+00:00,busbar,,N Current (RMS),A,46.1
855730,Avon Drive - Congleton,2023-03-08T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
855730,Avon Drive - Congleton,2023-03-08T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
855730,Avon Drive - Congleton,2023-03-08T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
855730,Avon Drive - Congleton,2023-03-08T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
855730,Avon Drive - Congleton,2023-03-08T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
855730,Avon Drive - Congleton,2023-03-08T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
855730,Avon Drive - Congleton,2023-03-08T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.19
855730,Avon Drive - Congleton,2023-03-08T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.56
855730,Avon Drive - Congleton,2023-03-08T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.84
855730,Avon Drive - Congleton,2023-03-08T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
855730,Avon Drive - Congleton,2023-03-08T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
855730,Avon Drive - Congleton,2023-03-08T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.3
855730,Avon Drive - Congleton,2023-03-08T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.9
855730,Avon Drive - Congleton,2023-03-08T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
