Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-03-08T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
855730,Avon Drive - Congleton,2023-03-08T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
855730,Avon Drive - Congleton,2023-03-08T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.54
855730,Avon Drive - Congleton,2023-03-08T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.12
855730,Avon Drive - Congleton,2023-03-08T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.83
855730,Avon Drive - Congleton,2023-03-08T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
855730,Avon Drive - Congleton,2023-03-08T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.6
855730,Avon Drive - Congleton,2023-03-08T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.1
855730,Avon Drive - Congleton,2023-03-08T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.1
855730,Avon Drive - Congleton,2023-03-08T23:20:00.000+00:00,transformer,,Temperature,C,10.0
855730,Avon Drive - Congleton,2023-03-08T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
855730,Avon Drive - Congleton,2023-03-08T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
855730,Avon Drive - Congleton,2023-03-08T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
855730,Avon Drive - Congleton,2023-03-08T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
855730,Avon Drive - Congleton,2023-03-08T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
855730,Avon Drive - Congleton,2023-03-08T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
855730,Avon Drive - Congleton,2023-03-08T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
855730,Avon Drive - Congleton,2023-03-08T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
855730,Avon Drive - Congleton,2023-03-08T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
855730,Avon Drive - Congleton,2023-03-08T23:20:00.000+00:00,busbar,,L3 Active Power,kW,15.73
855730,Avon Drive - Congleton,2023-03-08T23:20:00.000+00:00,busbar,,L2 Active Power,kW,9.68
855730,Avon Drive - Congleton,2023-03-08T23:20:00.000+00:00,busbar,,L1 Active Power,kW,13.66
855730,Avon Drive - Congleton,2023-03-08T23:20:00.000+00:00,busbar,,N Current (RMS),A,46.9
855730,Avon Drive - Congleton,2023-03-08T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
855730,Avon Drive - Congleton,2023-03-08T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
855730,Avon Drive - Congleton,2023-03-08T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
855730,Avon Drive - Congleton,2023-03-08T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
855730,Avon Drive - Congleton,2023-03-08T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
855730,Avon Drive - Congleton,2023-03-08T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
855730,Avon Drive - Congleton,2023-03-08T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.1
855730,Avon Drive - Congleton,2023-03-08T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.22
855730,Avon Drive - Congleton,2023-03-08T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.52
855730,Avon Drive - Congleton,2023-03-08T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
855730,Avon Drive - Congleton,2023-03-08T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.5
855730,Avon Drive - Congleton,2023-03-08T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.7
855730,Avon Drive - Congleton,2023-03-08T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.5
855730,Avon Drive - Congleton,2023-03-08T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
855730,Avon Drive - Congleton,2023-03-08T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
855730,Avon Drive - Congleton,2023-03-08T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
855730,Avon Drive - Congleton,2023-03-08T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.43
855730,Avon Drive - Congleton,2023-03-08T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
855730,Avon Drive - Congleton,2023-03-08T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.8
855730,Avon Drive - Congleton,2023-03-08T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
855730,Avon Drive - Congleton,2023-03-08T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.6
855730,Avon Drive - Congleton,2023-03-08T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.8
855730,Avon Drive - Congleton,2023-03-08T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.9
855730,Avon Drive - Congleton,2023-03-08T23:10:00.000+00:00,transformer,,Temperature,C,10.4
855730,Avon Drive - Congleton,2023-03-08T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
855730,Avon Drive - Congleton,2023-03-08T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
855730,Avon Drive - Congleton,2023-03-08T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
855730,Avon Drive - Congleton,2023-03-08T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
855730,Avon Drive - Congleton,2023-03-08T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
855730,Avon Drive - Congleton,2023-03-08T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
855730,Avon Drive - Congleton,2023-03-08T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
855730,Avon Drive - Congleton,2023-03-08T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
855730,Avon Drive - Congleton,2023-03-08T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
855730,Avon Drive - Congleton,2023-03-08T23:10:00.000+00:00,busbar,,L3 Active Power,kW,15.53
855730,Avon Drive - Congleton,2023-03-08T23:10:00.000+00:00,busbar,,L2 Active Power,kW,11.21
855730,Avon Drive - Congleton,2023-03-08T23:10:00.000+00:00,busbar,,L1 Active Power,kW,15.33
855730,Avon Drive - Congleton,2023-03-08T23:10:00.000+00:00,busbar,,N Current (RMS),A,44.7
855730,Avon Drive - Congleton,2023-03-08T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
855730,Avon Drive - Congleton,2023-03-08T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
855730,Avon Drive - Congleton,2023-03-08T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
855730,Avon Drive - Congleton,2023-03-08T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
855730,Avon Drive - Congleton,2023-03-08T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
855730,Avon Drive - Congleton,2023-03-08T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
855730,Avon Drive - Congleton,2023-03-08T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.44
855730,Avon Drive - Congleton,2023-03-08T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.23
855730,Avon Drive - Congleton,2023-03-08T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.56
855730,Avon Drive - Congleton,2023-03-08T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
855730,Avon Drive - Congleton,2023-03-08T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.5
855730,Avon Drive - Congleton,2023-03-08T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.3
855730,Avon Drive - Congleton,2023-03-08T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.3
855730,Avon Drive - Congleton,2023-03-08T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
855730,Avon Drive - Congleton,2023-03-08T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
855730,Avon Drive - Congleton,2023-03-08T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
855730,Avon Drive - Congleton,2023-03-08T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.6
855730,Avon Drive - Congleton,2023-03-08T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.86
855730,Avon Drive - Congleton,2023-03-08T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.71
855730,Avon Drive - Congleton,2023-03-08T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.1
855730,Avon Drive - Congleton,2023-03-08T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.7
855730,Avon Drive - Congleton,2023-03-08T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.3
855730,Avon Drive - Congleton,2023-03-08T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.1
855730,Avon Drive - Congleton,2023-03-08T23:00:00.000+00:00,transformer,,Temperature,C,11.0
855730,Avon Drive - Congleton,2023-03-08T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
855730,Avon Drive - Congleton,2023-03-08T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
855730,Avon Drive - Congleton,2023-03-08T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
855730,Avon Drive - Congleton,2023-03-08T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
855730,Avon Drive - Congleton,2023-03-08T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
855730,Avon Drive - Congleton,2023-03-08T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
855730,Avon Drive - Congleton,2023-03-08T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
855730,Avon Drive - Congleton,2023-03-08T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
855730,Avon Drive - Congleton,2023-03-08T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
855730,Avon Drive - Congleton,2023-03-08T23:00:00.000+00:00,busbar,,L3 Active Power,kW,15.04
855730,Avon Drive - Congleton,2023-03-08T23:00:00.000+00:00,busbar,,L2 Active Power,kW,12.09
855730,Avon Drive - Congleton,2023-03-08T23:00:00.000+00:00,busbar,,L1 Active Power,kW,15.27
855730,Avon Drive - Congleton,2023-03-08T23:00:00.000+00:00,busbar,,N Current (RMS),A,43.2
855730,Avon Drive - Congleton,2023-03-08T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
855730,Avon Drive - Congleton,2023-03-08T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
855730,Avon Drive - Congleton,2023-03-08T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
855730,Avon Drive - Congleton,2023-03-08T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
855730,Avon Drive - Congleton,2023-03-08T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
855730,Avon Drive - Congleton,2023-03-08T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
855730,Avon Drive - Congleton,2023-03-08T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.99
855730,Avon Drive - Congleton,2023-03-08T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.34
855730,Avon Drive - Congleton,2023-03-08T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.29
855730,Avon Drive - Congleton,2023-03-08T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
855730,Avon Drive - Congleton,2023-03-08T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.9
855730,Avon Drive - Congleton,2023-03-08T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.4
855730,Avon Drive - Congleton,2023-03-08T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.1
855730,Avon Drive - Congleton,2023-03-08T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
855730,Avon Drive - Congleton,2023-03-08T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
855730,Avon Drive - Congleton,2023-03-08T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
855730,Avon Drive - Congleton,2023-03-08T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.81
855730,Avon Drive - Congleton,2023-03-08T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.78
855730,Avon Drive - Congleton,2023-03-08T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.99
855730,Avon Drive - Congleton,2023-03-08T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.8
855730,Avon Drive - Congleton,2023-03-08T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.7
855730,Avon Drive - Congleton,2023-03-08T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.1
855730,Avon Drive - Congleton,2023-03-08T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.8
855730,Avon Drive - Congleton,2023-03-08T22:50:00.000+00:00,transformer,,Temperature,C,10.7
855730,Avon Drive - Congleton,2023-03-08T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
855730,Avon Drive - Congleton,2023-03-08T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
855730,Avon Drive - Congleton,2023-03-08T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
855730,Avon Drive - Congleton,2023-03-08T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
855730,Avon Drive - Congleton,2023-03-08T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
855730,Avon Drive - Congleton,2023-03-08T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
855730,Avon Drive - Congleton,2023-03-08T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
855730,Avon Drive - Congleton,2023-03-08T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
855730,Avon Drive - Congleton,2023-03-08T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
855730,Avon Drive - Congleton,2023-03-08T22:50:00.000+00:00,busbar,,L3 Active Power,kW,16.8
855730,Avon Drive - Congleton,2023-03-08T22:50:00.000+00:00,busbar,,L2 Active Power,kW,11.12
855730,Avon Drive - Congleton,2023-03-08T22:50:00.000+00:00,busbar,,L1 Active Power,kW,17.28
855730,Avon Drive - Congleton,2023-03-08T22:50:00.000+00:00,busbar,,N Current (RMS),A,52.1
855730,Avon Drive - Congleton,2023-03-08T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
855730,Avon Drive - Congleton,2023-03-08T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
855730,Avon Drive - Congleton,2023-03-08T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
855730,Avon Drive - Congleton,2023-03-08T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
855730,Avon Drive - Congleton,2023-03-08T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
855730,Avon Drive - Congleton,2023-03-08T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
855730,Avon Drive - Congleton,2023-03-08T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.18
855730,Avon Drive - Congleton,2023-03-08T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.22
855730,Avon Drive - Congleton,2023-03-08T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.78
855730,Avon Drive - Congleton,2023-03-08T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
855730,Avon Drive - Congleton,2023-03-08T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.5
855730,Avon Drive - Congleton,2023-03-08T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.8
855730,Avon Drive - Congleton,2023-03-08T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.3
855730,Avon Drive - Congleton,2023-03-08T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
855730,Avon Drive - Congleton,2023-03-08T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
855730,Avon Drive - Congleton,2023-03-08T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
855730,Avon Drive - Congleton,2023-03-08T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.72
855730,Avon Drive - Congleton,2023-03-08T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.5
855730,Avon Drive - Congleton,2023-03-08T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.42
855730,Avon Drive - Congleton,2023-03-08T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
855730,Avon Drive - Congleton,2023-03-08T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.0
855730,Avon Drive - Congleton,2023-03-08T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.6
855730,Avon Drive - Congleton,2023-03-08T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.7
855730,Avon Drive - Congleton,2023-03-08T22:40:00.000+00:00,transformer,,Temperature,C,10.3
855730,Avon Drive - Congleton,2023-03-08T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
855730,Avon Drive - Congleton,2023-03-08T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
855730,Avon Drive - Congleton,2023-03-08T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
855730,Avon Drive - Congleton,2023-03-08T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
855730,Avon Drive - Congleton,2023-03-08T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
855730,Avon Drive - Congleton,2023-03-08T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
855730,Avon Drive - Congleton,2023-03-08T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
855730,Avon Drive - Congleton,2023-03-08T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
855730,Avon Drive - Congleton,2023-03-08T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
855730,Avon Drive - Congleton,2023-03-08T22:40:00.000+00:00,busbar,,L3 Active Power,kW,17.91
855730,Avon Drive - Congleton,2023-03-08T22:40:00.000+00:00,busbar,,L2 Active Power,kW,12.72
855730,Avon Drive - Congleton,2023-03-08T22:40:00.000+00:00,busbar,,L1 Active Power,kW,19.2
855730,Avon Drive - Congleton,2023-03-08T22:40:00.000+00:00,busbar,,N Current (RMS),A,52.1
855730,Avon Drive - Congleton,2023-03-08T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
855730,Avon Drive - Congleton,2023-03-08T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
855730,Avon Drive - Congleton,2023-03-08T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
855730,Avon Drive - Congleton,2023-03-08T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
855730,Avon Drive - Congleton,2023-03-08T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
855730,Avon Drive - Congleton,2023-03-08T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
855730,Avon Drive - Congleton,2023-03-08T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.67
855730,Avon Drive - Congleton,2023-03-08T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.49
855730,Avon Drive - Congleton,2023-03-08T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.71
855730,Avon Drive - Congleton,2023-03-08T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
855730,Avon Drive - Congleton,2023-03-08T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.5
855730,Avon Drive - Congleton,2023-03-08T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.9
855730,Avon Drive - Congleton,2023-03-08T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.5
855730,Avon Drive - Congleton,2023-03-08T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
855730,Avon Drive - Congleton,2023-03-08T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
855730,Avon Drive - Congleton,2023-03-08T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
855730,Avon Drive - Congleton,2023-03-08T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.21
855730,Avon Drive - Congleton,2023-03-08T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.58
855730,Avon Drive - Congleton,2023-03-08T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.98
855730,Avon Drive - Congleton,2023-03-08T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.6
855730,Avon Drive - Congleton,2023-03-08T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.7
855730,Avon Drive - Congleton,2023-03-08T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.5
855730,Avon Drive - Congleton,2023-03-08T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.9
855730,Avon Drive - Congleton,2023-03-08T22:30:00.000+00:00,transformer,,Temperature,C,10.2
855730,Avon Drive - Congleton,2023-03-08T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
855730,Avon Drive - Congleton,2023-03-08T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
855730,Avon Drive - Congleton,2023-03-08T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
855730,Avon Drive - Congleton,2023-03-08T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
855730,Avon Drive - Congleton,2023-03-08T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
855730,Avon Drive - Congleton,2023-03-08T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
855730,Avon Drive - Congleton,2023-03-08T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
855730,Avon Drive - Congleton,2023-03-08T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
855730,Avon Drive - Congleton,2023-03-08T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
855730,Avon Drive - Congleton,2023-03-08T22:30:00.000+00:00,busbar,,L3 Active Power,kW,18.88
855730,Avon Drive - Congleton,2023-03-08T22:30:00.000+00:00,busbar,,L2 Active Power,kW,15.07
855730,Avon Drive - Congleton,2023-03-08T22:30:00.000+00:00,busbar,,L1 Active Power,kW,19.69
855730,Avon Drive - Congleton,2023-03-08T22:30:00.000+00:00,busbar,,N Current (RMS),A,50.8
855730,Avon Drive - Congleton,2023-03-08T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
855730,Avon Drive - Congleton,2023-03-08T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
855730,Avon Drive - Congleton,2023-03-08T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
855730,Avon Drive - Congleton,2023-03-08T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
855730,Avon Drive - Congleton,2023-03-08T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
855730,Avon Drive - Congleton,2023-03-08T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
855730,Avon Drive - Congleton,2023-03-08T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.34
855730,Avon Drive - Congleton,2023-03-08T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.9
855730,Avon Drive - Congleton,2023-03-08T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.93
855730,Avon Drive - Congleton,2023-03-08T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
855730,Avon Drive - Congleton,2023-03-08T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
855730,Avon Drive - Congleton,2023-03-08T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.7
855730,Avon Drive - Congleton,2023-03-08T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.3
855730,Avon Drive - Congleton,2023-03-08T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
855730,Avon Drive - Congleton,2023-03-08T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
855730,Avon Drive - Congleton,2023-03-08T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
855730,Avon Drive - Congleton,2023-03-08T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.84
855730,Avon Drive - Congleton,2023-03-08T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.39
855730,Avon Drive - Congleton,2023-03-08T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.13
855730,Avon Drive - Congleton,2023-03-08T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.9
855730,Avon Drive - Congleton,2023-03-08T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.3
855730,Avon Drive - Congleton,2023-03-08T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.9
855730,Avon Drive - Congleton,2023-03-08T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.8
855730,Avon Drive - Congleton,2023-03-08T22:20:00.000+00:00,transformer,,Temperature,C,10.1
855730,Avon Drive - Congleton,2023-03-08T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
855730,Avon Drive - Congleton,2023-03-08T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
855730,Avon Drive - Congleton,2023-03-08T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
855730,Avon Drive - Congleton,2023-03-08T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
855730,Avon Drive - Congleton,2023-03-08T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
855730,Avon Drive - Congleton,2023-03-08T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
855730,Avon Drive - Congleton,2023-03-08T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
855730,Avon Drive - Congleton,2023-03-08T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
855730,Avon Drive - Congleton,2023-03-08T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
855730,Avon Drive - Congleton,2023-03-08T22:20:00.000+00:00,busbar,,L3 Active Power,kW,18.18
855730,Avon Drive - Congleton,2023-03-08T22:20:00.000+00:00,busbar,,L2 Active Power,kW,15.29
855730,Avon Drive - Congleton,2023-03-08T22:20:00.000+00:00,busbar,,L1 Active Power,kW,19.07
855730,Avon Drive - Congleton,2023-03-08T22:20:00.000+00:00,busbar,,N Current (RMS),A,48.7
855730,Avon Drive - Congleton,2023-03-08T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
855730,Avon Drive - Congleton,2023-03-08T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
855730,Avon Drive - Congleton,2023-03-08T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
855730,Avon Drive - Congleton,2023-03-08T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
855730,Avon Drive - Congleton,2023-03-08T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
855730,Avon Drive - Congleton,2023-03-08T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.69
855730,Avon Drive - Congleton,2023-03-08T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.93
855730,Avon Drive - Congleton,2023-03-08T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.8
855730,Avon Drive - Congleton,2023-03-08T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.49
855730,Avon Drive - Congleton,2023-03-08T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
855730,Avon Drive - Congleton,2023-03-08T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.0
855730,Avon Drive - Congleton,2023-03-08T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.4
855730,Avon Drive - Congleton,2023-03-08T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.5
855730,Avon Drive - Congleton,2023-03-08T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
855730,Avon Drive - Congleton,2023-03-08T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
855730,Avon Drive - Congleton,2023-03-08T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
855730,Avon Drive - Congleton,2023-03-08T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.82
855730,Avon Drive - Congleton,2023-03-08T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.76
855730,Avon Drive - Congleton,2023-03-08T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.74
855730,Avon Drive - Congleton,2023-03-08T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.9
855730,Avon Drive - Congleton,2023-03-08T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.1
855730,Avon Drive - Congleton,2023-03-08T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.4
855730,Avon Drive - Congleton,2023-03-08T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.3
855730,Avon Drive - Congleton,2023-03-08T22:10:00.000+00:00,transformer,,Temperature,C,10.2
855730,Avon Drive - Congleton,2023-03-08T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
855730,Avon Drive - Congleton,2023-03-08T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
855730,Avon Drive - Congleton,2023-03-08T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
855730,Avon Drive - Congleton,2023-03-08T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
855730,Avon Drive - Congleton,2023-03-08T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
855730,Avon Drive - Congleton,2023-03-08T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
855730,Avon Drive - Congleton,2023-03-08T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
855730,Avon Drive - Congleton,2023-03-08T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
855730,Avon Drive - Congleton,2023-03-08T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
855730,Avon Drive - Congleton,2023-03-08T22:10:00.000+00:00,busbar,,L3 Active Power,kW,16.76
855730,Avon Drive - Congleton,2023-03-08T22:10:00.000+00:00,busbar,,L2 Active Power,kW,18.56
855730,Avon Drive - Congleton,2023-03-08T22:10:00.000+00:00,busbar,,L1 Active Power,kW,24.23
855730,Avon Drive - Congleton,2023-03-08T22:10:00.000+00:00,busbar,,N Current (RMS),A,53.4
855730,Avon Drive - Congleton,2023-03-08T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
855730,Avon Drive - Congleton,2023-03-08T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
855730,Avon Drive - Congleton,2023-03-08T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
855730,Avon Drive - Congleton,2023-03-08T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
855730,Avon Drive - Congleton,2023-03-08T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
855730,Avon Drive - Congleton,2023-03-08T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.4
855730,Avon Drive - Congleton,2023-03-08T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.67
855730,Avon Drive - Congleton,2023-03-08T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.02
855730,Avon Drive - Congleton,2023-03-08T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.32
855730,Avon Drive - Congleton,2023-03-08T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
855730,Avon Drive - Congleton,2023-03-08T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.2
855730,Avon Drive - Congleton,2023-03-08T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.4
855730,Avon Drive - Congleton,2023-03-08T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.0
855730,Avon Drive - Congleton,2023-03-08T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
855730,Avon Drive - Congleton,2023-03-08T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
855730,Avon Drive - Congleton,2023-03-08T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
855730,Avon Drive - Congleton,2023-03-08T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.7
855730,Avon Drive - Congleton,2023-03-08T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.04
855730,Avon Drive - Congleton,2023-03-08T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.78
855730,Avon Drive - Congleton,2023-03-08T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.3
855730,Avon Drive - Congleton,2023-03-08T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.6
855730,Avon Drive - Congleton,2023-03-08T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.6
855730,Avon Drive - Congleton,2023-03-08T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.2
855730,Avon Drive - Congleton,2023-03-08T22:00:00.000+00:00,transformer,,Temperature,C,10.6
855730,Avon Drive - Congleton,2023-03-08T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
855730,Avon Drive - Congleton,2023-03-08T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
855730,Avon Drive - Congleton,2023-03-08T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
855730,Avon Drive - Congleton,2023-03-08T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
855730,Avon Drive - Congleton,2023-03-08T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
855730,Avon Drive - Congleton,2023-03-08T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
855730,Avon Drive - Congleton,2023-03-08T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
855730,Avon Drive - Congleton,2023-03-08T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
855730,Avon Drive - Congleton,2023-03-08T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
855730,Avon Drive - Congleton,2023-03-08T22:00:00.000+00:00,busbar,,L3 Active Power,kW,20.37
855730,Avon Drive - Congleton,2023-03-08T22:00:00.000+00:00,busbar,,L2 Active Power,kW,22.06
855730,Avon Drive - Congleton,2023-03-08T22:00:00.000+00:00,busbar,,L1 Active Power,kW,28.1
855730,Avon Drive - Congleton,2023-03-08T22:00:00.000+00:00,busbar,,N Current (RMS),A,54.2
855730,Avon Drive - Congleton,2023-03-08T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
855730,Avon Drive - Congleton,2023-03-08T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
855730,Avon Drive - Congleton,2023-03-08T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
855730,Avon Drive - Congleton,2023-03-08T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
855730,Avon Drive - Congleton,2023-03-08T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
855730,Avon Drive - Congleton,2023-03-08T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
855730,Avon Drive - Congleton,2023-03-08T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.93
855730,Avon Drive - Congleton,2023-03-08T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.35
855730,Avon Drive - Congleton,2023-03-08T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.4
855730,Avon Drive - Congleton,2023-03-08T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.1
855730,Avon Drive - Congleton,2023-03-08T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.9
855730,Avon Drive - Congleton,2023-03-08T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.6
855730,Avon Drive - Congleton,2023-03-08T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.5
855730,Avon Drive - Congleton,2023-03-08T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
855730,Avon Drive - Congleton,2023-03-08T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
855730,Avon Drive - Congleton,2023-03-08T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
855730,Avon Drive - Congleton,2023-03-08T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.82
855730,Avon Drive - Congleton,2023-03-08T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.72
855730,Avon Drive - Congleton,2023-03-08T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.19
855730,Avon Drive - Congleton,2023-03-08T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
855730,Avon Drive - Congleton,2023-03-08T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.0
855730,Avon Drive - Congleton,2023-03-08T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.8
855730,Avon Drive - Congleton,2023-03-08T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.8
855730,Avon Drive - Congleton,2023-03-08T21:50:00.000+00:00,transformer,,Temperature,C,11.2
855730,Avon Drive - Congleton,2023-03-08T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
855730,Avon Drive - Congleton,2023-03-08T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
855730,Avon Drive - Congleton,2023-03-08T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
855730,Avon Drive - Congleton,2023-03-08T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
855730,Avon Drive - Congleton,2023-03-08T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
855730,Avon Drive - Congleton,2023-03-08T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
855730,Avon Drive - Congleton,2023-03-08T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
855730,Avon Drive - Congleton,2023-03-08T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
855730,Avon Drive - Congleton,2023-03-08T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
855730,Avon Drive - Congleton,2023-03-08T21:50:00.000+00:00,busbar,,L3 Active Power,kW,19.75
855730,Avon Drive - Congleton,2023-03-08T21:50:00.000+00:00,busbar,,L2 Active Power,kW,20.06
855730,Avon Drive - Congleton,2023-03-08T21:50:00.000+00:00,busbar,,L1 Active Power,kW,27.6
855730,Avon Drive - Congleton,2023-03-08T21:50:00.000+00:00,busbar,,N Current (RMS),A,58.2
855730,Avon Drive - Congleton,2023-03-08T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
855730,Avon Drive - Congleton,2023-03-08T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
855730,Avon Drive - Congleton,2023-03-08T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
855730,Avon Drive - Congleton,2023-03-08T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
855730,Avon Drive - Congleton,2023-03-08T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
855730,Avon Drive - Congleton,2023-03-08T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.35
855730,Avon Drive - Congleton,2023-03-08T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.52
855730,Avon Drive - Congleton,2023-03-08T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.49
855730,Avon Drive - Congleton,2023-03-08T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.19
855730,Avon Drive - Congleton,2023-03-08T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.7
855730,Avon Drive - Congleton,2023-03-08T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.2
855730,Avon Drive - Congleton,2023-03-08T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.2
855730,Avon Drive - Congleton,2023-03-08T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.3
855730,Avon Drive - Congleton,2023-03-08T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
855730,Avon Drive - Congleton,2023-03-08T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
855730,Avon Drive - Congleton,2023-03-08T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
855730,Avon Drive - Congleton,2023-03-08T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.18
855730,Avon Drive - Congleton,2023-03-08T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.89
855730,Avon Drive - Congleton,2023-03-08T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.4
855730,Avon Drive - Congleton,2023-03-08T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
855730,Avon Drive - Congleton,2023-03-08T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.1
855730,Avon Drive - Congleton,2023-03-08T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.2
855730,Avon Drive - Congleton,2023-03-08T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.2
855730,Avon Drive - Congleton,2023-03-08T21:40:00.000+00:00,transformer,,Temperature,C,11.0
855730,Avon Drive - Congleton,2023-03-08T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
855730,Avon Drive - Congleton,2023-03-08T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.84
855730,Avon Drive - Congleton,2023-03-08T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
855730,Avon Drive - Congleton,2023-03-08T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
855730,Avon Drive - Congleton,2023-03-08T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
855730,Avon Drive - Congleton,2023-03-08T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.06
855730,Avon Drive - Congleton,2023-03-08T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
855730,Avon Drive - Congleton,2023-03-08T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
855730,Avon Drive - Congleton,2023-03-08T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
855730,Avon Drive - Congleton,2023-03-08T21:40:00.000+00:00,busbar,,L3 Active Power,kW,19.7
855730,Avon Drive - Congleton,2023-03-08T21:40:00.000+00:00,busbar,,L2 Active Power,kW,20.38
855730,Avon Drive - Congleton,2023-03-08T21:40:00.000+00:00,busbar,,L1 Active Power,kW,29.59
855730,Avon Drive - Congleton,2023-03-08T21:40:00.000+00:00,busbar,,N Current (RMS),A,62.7
855730,Avon Drive - Congleton,2023-03-08T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
855730,Avon Drive - Congleton,2023-03-08T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
855730,Avon Drive - Congleton,2023-03-08T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
855730,Avon Drive - Congleton,2023-03-08T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
855730,Avon Drive - Congleton,2023-03-08T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
855730,Avon Drive - Congleton,2023-03-08T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.39
855730,Avon Drive - Congleton,2023-03-08T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.94
855730,Avon Drive - Congleton,2023-03-08T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.0
855730,Avon Drive - Congleton,2023-03-08T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.95
855730,Avon Drive - Congleton,2023-03-08T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.5
855730,Avon Drive - Congleton,2023-03-08T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.6
855730,Avon Drive - Congleton,2023-03-08T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.7
855730,Avon Drive - Congleton,2023-03-08T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.2
855730,Avon Drive - Congleton,2023-03-08T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
855730,Avon Drive - Congleton,2023-03-08T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
855730,Avon Drive - Congleton,2023-03-08T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
855730,Avon Drive - Congleton,2023-03-08T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.62
855730,Avon Drive - Congleton,2023-03-08T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.89
855730,Avon Drive - Congleton,2023-03-08T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.4
855730,Avon Drive - Congleton,2023-03-08T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.3
855730,Avon Drive - Congleton,2023-03-08T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.7
855730,Avon Drive - Congleton,2023-03-08T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.0
855730,Avon Drive - Congleton,2023-03-08T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.5
855730,Avon Drive - Congleton,2023-03-08T21:30:00.000+00:00,transformer,,Temperature,C,10.8
855730,Avon Drive - Congleton,2023-03-08T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
855730,Avon Drive - Congleton,2023-03-08T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.5
855730,Avon Drive - Congleton,2023-03-08T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
855730,Avon Drive - Congleton,2023-03-08T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.42
855730,Avon Drive - Congleton,2023-03-08T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
855730,Avon Drive - Congleton,2023-03-08T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.52
855730,Avon Drive - Congleton,2023-03-08T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
855730,Avon Drive - Congleton,2023-03-08T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
855730,Avon Drive - Congleton,2023-03-08T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
855730,Avon Drive - Congleton,2023-03-08T21:30:00.000+00:00,busbar,,L3 Active Power,kW,19.56
855730,Avon Drive - Congleton,2023-03-08T21:30:00.000+00:00,busbar,,L2 Active Power,kW,25.89
855730,Avon Drive - Congleton,2023-03-08T21:30:00.000+00:00,busbar,,L1 Active Power,kW,29.35
855730,Avon Drive - Congleton,2023-03-08T21:30:00.000+00:00,busbar,,N Current (RMS),A,59.4
855730,Avon Drive - Congleton,2023-03-08T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
855730,Avon Drive - Congleton,2023-03-08T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
855730,Avon Drive - Congleton,2023-03-08T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
855730,Avon Drive - Congleton,2023-03-08T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
855730,Avon Drive - Congleton,2023-03-08T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
855730,Avon Drive - Congleton,2023-03-08T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
855730,Avon Drive - Congleton,2023-03-08T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.17
855730,Avon Drive - Congleton,2023-03-08T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.83
855730,Avon Drive - Congleton,2023-03-08T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.26
855730,Avon Drive - Congleton,2023-03-08T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.1
855730,Avon Drive - Congleton,2023-03-08T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.8
855730,Avon Drive - Congleton,2023-03-08T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.4
855730,Avon Drive - Congleton,2023-03-08T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.3
855730,Avon Drive - Congleton,2023-03-08T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
855730,Avon Drive - Congleton,2023-03-08T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
855730,Avon Drive - Congleton,2023-03-08T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
855730,Avon Drive - Congleton,2023-03-08T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.98
855730,Avon Drive - Congleton,2023-03-08T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.65
855730,Avon Drive - Congleton,2023-03-08T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.53
855730,Avon Drive - Congleton,2023-03-08T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
855730,Avon Drive - Congleton,2023-03-08T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.1
855730,Avon Drive - Congleton,2023-03-08T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.0
855730,Avon Drive - Congleton,2023-03-08T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.1
855730,Avon Drive - Congleton,2023-03-08T21:20:00.000+00:00,transformer,,Temperature,C,10.5
855730,Avon Drive - Congleton,2023-03-08T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
855730,Avon Drive - Congleton,2023-03-08T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.69
855730,Avon Drive - Congleton,2023-03-08T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
855730,Avon Drive - Congleton,2023-03-08T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.79
855730,Avon Drive - Congleton,2023-03-08T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
855730,Avon Drive - Congleton,2023-03-08T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.93
855730,Avon Drive - Congleton,2023-03-08T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
855730,Avon Drive - Congleton,2023-03-08T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
855730,Avon Drive - Congleton,2023-03-08T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
855730,Avon Drive - Congleton,2023-03-08T21:20:00.000+00:00,busbar,,L3 Active Power,kW,20.15
855730,Avon Drive - Congleton,2023-03-08T21:20:00.000+00:00,busbar,,L2 Active Power,kW,29.48
855730,Avon Drive - Congleton,2023-03-08T21:20:00.000+00:00,busbar,,L1 Active Power,kW,29.79
855730,Avon Drive - Congleton,2023-03-08T21:20:00.000+00:00,busbar,,N Current (RMS),A,60.8
855730,Avon Drive - Congleton,2023-03-08T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
855730,Avon Drive - Congleton,2023-03-08T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
855730,Avon Drive - Congleton,2023-03-08T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
855730,Avon Drive - Congleton,2023-03-08T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
855730,Avon Drive - Congleton,2023-03-08T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
855730,Avon Drive - Congleton,2023-03-08T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
855730,Avon Drive - Congleton,2023-03-08T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.92
855730,Avon Drive - Congleton,2023-03-08T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.06
855730,Avon Drive - Congleton,2023-03-08T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.73
855730,Avon Drive - Congleton,2023-03-08T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
855730,Avon Drive - Congleton,2023-03-08T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.7
855730,Avon Drive - Congleton,2023-03-08T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.9
855730,Avon Drive - Congleton,2023-03-08T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.8
855730,Avon Drive - Congleton,2023-03-08T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
855730,Avon Drive - Congleton,2023-03-08T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
855730,Avon Drive - Congleton,2023-03-08T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
855730,Avon Drive - Congleton,2023-03-08T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.89
855730,Avon Drive - Congleton,2023-03-08T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.47
855730,Avon Drive - Congleton,2023-03-08T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.04
855730,Avon Drive - Congleton,2023-03-08T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
855730,Avon Drive - Congleton,2023-03-08T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.6
855730,Avon Drive - Congleton,2023-03-08T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.3
855730,Avon Drive - Congleton,2023-03-08T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.9
855730,Avon Drive - Congleton,2023-03-08T21:10:00.000+00:00,transformer,,Temperature,C,10.3
855730,Avon Drive - Congleton,2023-03-08T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
855730,Avon Drive - Congleton,2023-03-08T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
855730,Avon Drive - Congleton,2023-03-08T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
855730,Avon Drive - Congleton,2023-03-08T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
855730,Avon Drive - Congleton,2023-03-08T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
855730,Avon Drive - Congleton,2023-03-08T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
855730,Avon Drive - Congleton,2023-03-08T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
855730,Avon Drive - Congleton,2023-03-08T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
855730,Avon Drive - Congleton,2023-03-08T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
