Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-03-08T21:10:00.000+00:00,busbar,,L3 Active Power,kW,22.81
855730,Avon Drive - Congleton,2023-03-08T21:10:00.000+00:00,busbar,,L2 Active Power,kW,29.52
855730,Avon Drive - Congleton,2023-03-08T21:10:00.000+00:00,busbar,,L1 Active Power,kW,31.77
855730,Avon Drive - Congleton,2023-03-08T21:10:00.000+00:00,busbar,,N Current (RMS),A,58.2
855730,Avon Drive - Congleton,2023-03-08T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
855730,Avon Drive - Congleton,2023-03-08T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
855730,Avon Drive - Congleton,2023-03-08T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
855730,Avon Drive - Congleton,2023-03-08T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
855730,Avon Drive - Congleton,2023-03-08T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
855730,Avon Drive - Congleton,2023-03-08T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
855730,Avon Drive - Congleton,2023-03-08T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.44
855730,Avon Drive - Congleton,2023-03-08T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.04
855730,Avon Drive - Congleton,2023-03-08T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.67
855730,Avon Drive - Congleton,2023-03-08T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,52.0
855730,Avon Drive - Congleton,2023-03-08T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.0
855730,Avon Drive - Congleton,2023-03-08T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.3
855730,Avon Drive - Congleton,2023-03-08T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.1
855730,Avon Drive - Congleton,2023-03-08T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
855730,Avon Drive - Congleton,2023-03-08T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
855730,Avon Drive - Congleton,2023-03-08T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
855730,Avon Drive - Congleton,2023-03-08T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.34
855730,Avon Drive - Congleton,2023-03-08T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.39
855730,Avon Drive - Congleton,2023-03-08T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.95
855730,Avon Drive - Congleton,2023-03-08T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.3
855730,Avon Drive - Congleton,2023-03-08T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.5
855730,Avon Drive - Congleton,2023-03-08T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.4
855730,Avon Drive - Congleton,2023-03-08T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.2
855730,Avon Drive - Congleton,2023-03-08T21:00:00.000+00:00,transformer,,Temperature,C,10.2
855730,Avon Drive - Congleton,2023-03-08T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
855730,Avon Drive - Congleton,2023-03-08T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
855730,Avon Drive - Congleton,2023-03-08T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
855730,Avon Drive - Congleton,2023-03-08T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
855730,Avon Drive - Congleton,2023-03-08T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
855730,Avon Drive - Congleton,2023-03-08T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
855730,Avon Drive - Congleton,2023-03-08T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
855730,Avon Drive - Congleton,2023-03-08T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
855730,Avon Drive - Congleton,2023-03-08T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
855730,Avon Drive - Congleton,2023-03-08T21:00:00.000+00:00,busbar,,L3 Active Power,kW,21.78
855730,Avon Drive - Congleton,2023-03-08T21:00:00.000+00:00,busbar,,L2 Active Power,kW,36.43
855730,Avon Drive - Congleton,2023-03-08T21:00:00.000+00:00,busbar,,L1 Active Power,kW,35.62
855730,Avon Drive - Congleton,2023-03-08T21:00:00.000+00:00,busbar,,N Current (RMS),A,71.9
855730,Avon Drive - Congleton,2023-03-08T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
855730,Avon Drive - Congleton,2023-03-08T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.8
855730,Avon Drive - Congleton,2023-03-08T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.5
855730,Avon Drive - Congleton,2023-03-08T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
855730,Avon Drive - Congleton,2023-03-08T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
855730,Avon Drive - Congleton,2023-03-08T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
855730,Avon Drive - Congleton,2023-03-08T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.45
855730,Avon Drive - Congleton,2023-03-08T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.64
855730,Avon Drive - Congleton,2023-03-08T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.23
855730,Avon Drive - Congleton,2023-03-08T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.9
855730,Avon Drive - Congleton,2023-03-08T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.8
855730,Avon Drive - Congleton,2023-03-08T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.2
855730,Avon Drive - Congleton,2023-03-08T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.4
855730,Avon Drive - Congleton,2023-03-08T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
855730,Avon Drive - Congleton,2023-03-08T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
855730,Avon Drive - Congleton,2023-03-08T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
855730,Avon Drive - Congleton,2023-03-08T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.24
855730,Avon Drive - Congleton,2023-03-08T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.79
855730,Avon Drive - Congleton,2023-03-08T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.67
855730,Avon Drive - Congleton,2023-03-08T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.7
855730,Avon Drive - Congleton,2023-03-08T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.8
855730,Avon Drive - Congleton,2023-03-08T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.4
855730,Avon Drive - Congleton,2023-03-08T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.2
855730,Avon Drive - Congleton,2023-03-08T20:50:00.000+00:00,transformer,,Temperature,C,10.2
855730,Avon Drive - Congleton,2023-03-08T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
855730,Avon Drive - Congleton,2023-03-08T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
855730,Avon Drive - Congleton,2023-03-08T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
855730,Avon Drive - Congleton,2023-03-08T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
855730,Avon Drive - Congleton,2023-03-08T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
855730,Avon Drive - Congleton,2023-03-08T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
855730,Avon Drive - Congleton,2023-03-08T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
855730,Avon Drive - Congleton,2023-03-08T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
855730,Avon Drive - Congleton,2023-03-08T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
855730,Avon Drive - Congleton,2023-03-08T20:50:00.000+00:00,busbar,,L3 Active Power,kW,21.69
855730,Avon Drive - Congleton,2023-03-08T20:50:00.000+00:00,busbar,,L2 Active Power,kW,32.43
855730,Avon Drive - Congleton,2023-03-08T20:50:00.000+00:00,busbar,,L1 Active Power,kW,31.9
855730,Avon Drive - Congleton,2023-03-08T20:50:00.000+00:00,busbar,,N Current (RMS),A,66.6
855730,Avon Drive - Congleton,2023-03-08T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
855730,Avon Drive - Congleton,2023-03-08T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
855730,Avon Drive - Congleton,2023-03-08T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
855730,Avon Drive - Congleton,2023-03-08T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
855730,Avon Drive - Congleton,2023-03-08T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
855730,Avon Drive - Congleton,2023-03-08T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
855730,Avon Drive - Congleton,2023-03-08T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.38
855730,Avon Drive - Congleton,2023-03-08T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.1
855730,Avon Drive - Congleton,2023-03-08T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.95
855730,Avon Drive - Congleton,2023-03-08T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,57.5
855730,Avon Drive - Congleton,2023-03-08T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.6
855730,Avon Drive - Congleton,2023-03-08T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.7
855730,Avon Drive - Congleton,2023-03-08T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.5
855730,Avon Drive - Congleton,2023-03-08T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
855730,Avon Drive - Congleton,2023-03-08T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
855730,Avon Drive - Congleton,2023-03-08T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
855730,Avon Drive - Congleton,2023-03-08T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.02
855730,Avon Drive - Congleton,2023-03-08T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.27
855730,Avon Drive - Congleton,2023-03-08T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.55
855730,Avon Drive - Congleton,2023-03-08T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
855730,Avon Drive - Congleton,2023-03-08T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.0
855730,Avon Drive - Congleton,2023-03-08T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.8
855730,Avon Drive - Congleton,2023-03-08T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.3
855730,Avon Drive - Congleton,2023-03-08T20:40:00.000+00:00,transformer,,Temperature,C,10.3
855730,Avon Drive - Congleton,2023-03-08T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
855730,Avon Drive - Congleton,2023-03-08T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
855730,Avon Drive - Congleton,2023-03-08T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
855730,Avon Drive - Congleton,2023-03-08T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
855730,Avon Drive - Congleton,2023-03-08T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
855730,Avon Drive - Congleton,2023-03-08T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
855730,Avon Drive - Congleton,2023-03-08T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
855730,Avon Drive - Congleton,2023-03-08T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
855730,Avon Drive - Congleton,2023-03-08T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
855730,Avon Drive - Congleton,2023-03-08T20:40:00.000+00:00,busbar,,L3 Active Power,kW,21.41
855730,Avon Drive - Congleton,2023-03-08T20:40:00.000+00:00,busbar,,L2 Active Power,kW,32.37
855730,Avon Drive - Congleton,2023-03-08T20:40:00.000+00:00,busbar,,L1 Active Power,kW,38.5
855730,Avon Drive - Congleton,2023-03-08T20:40:00.000+00:00,busbar,,N Current (RMS),A,82.6
855730,Avon Drive - Congleton,2023-03-08T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
855730,Avon Drive - Congleton,2023-03-08T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
855730,Avon Drive - Congleton,2023-03-08T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.6
855730,Avon Drive - Congleton,2023-03-08T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
855730,Avon Drive - Congleton,2023-03-08T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
855730,Avon Drive - Congleton,2023-03-08T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
855730,Avon Drive - Congleton,2023-03-08T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.04
855730,Avon Drive - Congleton,2023-03-08T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.94
855730,Avon Drive - Congleton,2023-03-08T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.97
855730,Avon Drive - Congleton,2023-03-08T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.6
855730,Avon Drive - Congleton,2023-03-08T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.4
855730,Avon Drive - Congleton,2023-03-08T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.0
855730,Avon Drive - Congleton,2023-03-08T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.2
855730,Avon Drive - Congleton,2023-03-08T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
855730,Avon Drive - Congleton,2023-03-08T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
855730,Avon Drive - Congleton,2023-03-08T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
855730,Avon Drive - Congleton,2023-03-08T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.46
855730,Avon Drive - Congleton,2023-03-08T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.57
855730,Avon Drive - Congleton,2023-03-08T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.03
855730,Avon Drive - Congleton,2023-03-08T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.1
855730,Avon Drive - Congleton,2023-03-08T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.8
855730,Avon Drive - Congleton,2023-03-08T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.8
855730,Avon Drive - Congleton,2023-03-08T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.9
855730,Avon Drive - Congleton,2023-03-08T20:30:00.000+00:00,transformer,,Temperature,C,10.2
855730,Avon Drive - Congleton,2023-03-08T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
855730,Avon Drive - Congleton,2023-03-08T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.26
855730,Avon Drive - Congleton,2023-03-08T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
855730,Avon Drive - Congleton,2023-03-08T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.4
855730,Avon Drive - Congleton,2023-03-08T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
855730,Avon Drive - Congleton,2023-03-08T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.46
855730,Avon Drive - Congleton,2023-03-08T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
855730,Avon Drive - Congleton,2023-03-08T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
855730,Avon Drive - Congleton,2023-03-08T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
855730,Avon Drive - Congleton,2023-03-08T20:30:00.000+00:00,busbar,,L3 Active Power,kW,19.5
855730,Avon Drive - Congleton,2023-03-08T20:30:00.000+00:00,busbar,,L2 Active Power,kW,22.51
855730,Avon Drive - Congleton,2023-03-08T20:30:00.000+00:00,busbar,,L1 Active Power,kW,35.0
855730,Avon Drive - Congleton,2023-03-08T20:30:00.000+00:00,busbar,,N Current (RMS),A,79.0
855730,Avon Drive - Congleton,2023-03-08T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
855730,Avon Drive - Congleton,2023-03-08T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
855730,Avon Drive - Congleton,2023-03-08T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.8
855730,Avon Drive - Congleton,2023-03-08T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
855730,Avon Drive - Congleton,2023-03-08T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
855730,Avon Drive - Congleton,2023-03-08T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
855730,Avon Drive - Congleton,2023-03-08T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.48
855730,Avon Drive - Congleton,2023-03-08T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.72
855730,Avon Drive - Congleton,2023-03-08T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.82
855730,Avon Drive - Congleton,2023-03-08T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,50.5
855730,Avon Drive - Congleton,2023-03-08T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.3
855730,Avon Drive - Congleton,2023-03-08T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.3
855730,Avon Drive - Congleton,2023-03-08T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.0
855730,Avon Drive - Congleton,2023-03-08T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
855730,Avon Drive - Congleton,2023-03-08T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
855730,Avon Drive - Congleton,2023-03-08T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
855730,Avon Drive - Congleton,2023-03-08T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.25
855730,Avon Drive - Congleton,2023-03-08T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.71
855730,Avon Drive - Congleton,2023-03-08T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.23
855730,Avon Drive - Congleton,2023-03-08T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.9
855730,Avon Drive - Congleton,2023-03-08T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.8
855730,Avon Drive - Congleton,2023-03-08T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.9
855730,Avon Drive - Congleton,2023-03-08T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.9
855730,Avon Drive - Congleton,2023-03-08T20:20:00.000+00:00,transformer,,Temperature,C,10.1
855730,Avon Drive - Congleton,2023-03-08T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
855730,Avon Drive - Congleton,2023-03-08T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.57
855730,Avon Drive - Congleton,2023-03-08T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
855730,Avon Drive - Congleton,2023-03-08T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.55
855730,Avon Drive - Congleton,2023-03-08T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
855730,Avon Drive - Congleton,2023-03-08T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.72
855730,Avon Drive - Congleton,2023-03-08T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
855730,Avon Drive - Congleton,2023-03-08T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
855730,Avon Drive - Congleton,2023-03-08T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
855730,Avon Drive - Congleton,2023-03-08T20:20:00.000+00:00,busbar,,L3 Active Power,kW,21.73
855730,Avon Drive - Congleton,2023-03-08T20:20:00.000+00:00,busbar,,L2 Active Power,kW,22.43
855730,Avon Drive - Congleton,2023-03-08T20:20:00.000+00:00,busbar,,L1 Active Power,kW,37.05
855730,Avon Drive - Congleton,2023-03-08T20:20:00.000+00:00,busbar,,N Current (RMS),A,81.3
855730,Avon Drive - Congleton,2023-03-08T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
855730,Avon Drive - Congleton,2023-03-08T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
855730,Avon Drive - Congleton,2023-03-08T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.5
855730,Avon Drive - Congleton,2023-03-08T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
855730,Avon Drive - Congleton,2023-03-08T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
855730,Avon Drive - Congleton,2023-03-08T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
855730,Avon Drive - Congleton,2023-03-08T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.03
855730,Avon Drive - Congleton,2023-03-08T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.25
855730,Avon Drive - Congleton,2023-03-08T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.99
855730,Avon Drive - Congleton,2023-03-08T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,53.6
855730,Avon Drive - Congleton,2023-03-08T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.4
855730,Avon Drive - Congleton,2023-03-08T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.8
855730,Avon Drive - Congleton,2023-03-08T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.6
855730,Avon Drive - Congleton,2023-03-08T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
855730,Avon Drive - Congleton,2023-03-08T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
855730,Avon Drive - Congleton,2023-03-08T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
855730,Avon Drive - Congleton,2023-03-08T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.04
855730,Avon Drive - Congleton,2023-03-08T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.19
855730,Avon Drive - Congleton,2023-03-08T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.66
855730,Avon Drive - Congleton,2023-03-08T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.1
855730,Avon Drive - Congleton,2023-03-08T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.4
855730,Avon Drive - Congleton,2023-03-08T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.6
855730,Avon Drive - Congleton,2023-03-08T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.0
855730,Avon Drive - Congleton,2023-03-08T20:10:00.000+00:00,transformer,,Temperature,C,9.9
855730,Avon Drive - Congleton,2023-03-08T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
855730,Avon Drive - Congleton,2023-03-08T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
855730,Avon Drive - Congleton,2023-03-08T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
855730,Avon Drive - Congleton,2023-03-08T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
855730,Avon Drive - Congleton,2023-03-08T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
855730,Avon Drive - Congleton,2023-03-08T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.44
855730,Avon Drive - Congleton,2023-03-08T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
855730,Avon Drive - Congleton,2023-03-08T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
855730,Avon Drive - Congleton,2023-03-08T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
855730,Avon Drive - Congleton,2023-03-08T20:10:00.000+00:00,busbar,,L3 Active Power,kW,24.07
855730,Avon Drive - Congleton,2023-03-08T20:10:00.000+00:00,busbar,,L2 Active Power,kW,21.43
855730,Avon Drive - Congleton,2023-03-08T20:10:00.000+00:00,busbar,,L1 Active Power,kW,40.64
855730,Avon Drive - Congleton,2023-03-08T20:10:00.000+00:00,busbar,,N Current (RMS),A,91.2
855730,Avon Drive - Congleton,2023-03-08T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
855730,Avon Drive - Congleton,2023-03-08T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
855730,Avon Drive - Congleton,2023-03-08T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.9
855730,Avon Drive - Congleton,2023-03-08T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
855730,Avon Drive - Congleton,2023-03-08T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
855730,Avon Drive - Congleton,2023-03-08T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
855730,Avon Drive - Congleton,2023-03-08T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.22
855730,Avon Drive - Congleton,2023-03-08T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.8
855730,Avon Drive - Congleton,2023-03-08T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.84
855730,Avon Drive - Congleton,2023-03-08T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
855730,Avon Drive - Congleton,2023-03-08T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.1
855730,Avon Drive - Congleton,2023-03-08T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.4
855730,Avon Drive - Congleton,2023-03-08T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.2
855730,Avon Drive - Congleton,2023-03-08T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
855730,Avon Drive - Congleton,2023-03-08T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
855730,Avon Drive - Congleton,2023-03-08T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
855730,Avon Drive - Congleton,2023-03-08T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.97
855730,Avon Drive - Congleton,2023-03-08T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.47
855730,Avon Drive - Congleton,2023-03-08T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.16
855730,Avon Drive - Congleton,2023-03-08T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
855730,Avon Drive - Congleton,2023-03-08T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.6
855730,Avon Drive - Congleton,2023-03-08T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.9
855730,Avon Drive - Congleton,2023-03-08T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.3
855730,Avon Drive - Congleton,2023-03-08T20:00:00.000+00:00,transformer,,Temperature,C,10.1
855730,Avon Drive - Congleton,2023-03-08T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
855730,Avon Drive - Congleton,2023-03-08T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.27
855730,Avon Drive - Congleton,2023-03-08T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
855730,Avon Drive - Congleton,2023-03-08T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.75
855730,Avon Drive - Congleton,2023-03-08T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
855730,Avon Drive - Congleton,2023-03-08T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.41
855730,Avon Drive - Congleton,2023-03-08T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
855730,Avon Drive - Congleton,2023-03-08T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
855730,Avon Drive - Congleton,2023-03-08T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
855730,Avon Drive - Congleton,2023-03-08T20:00:00.000+00:00,busbar,,L3 Active Power,kW,31.18
855730,Avon Drive - Congleton,2023-03-08T20:00:00.000+00:00,busbar,,L2 Active Power,kW,26.27
855730,Avon Drive - Congleton,2023-03-08T20:00:00.000+00:00,busbar,,L1 Active Power,kW,37.0
855730,Avon Drive - Congleton,2023-03-08T20:00:00.000+00:00,busbar,,N Current (RMS),A,71.8
855730,Avon Drive - Congleton,2023-03-08T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
855730,Avon Drive - Congleton,2023-03-08T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
855730,Avon Drive - Congleton,2023-03-08T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.7
855730,Avon Drive - Congleton,2023-03-08T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
855730,Avon Drive - Congleton,2023-03-08T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
855730,Avon Drive - Congleton,2023-03-08T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
855730,Avon Drive - Congleton,2023-03-08T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.25
855730,Avon Drive - Congleton,2023-03-08T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.13
855730,Avon Drive - Congleton,2023-03-08T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.51
855730,Avon Drive - Congleton,2023-03-08T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
855730,Avon Drive - Congleton,2023-03-08T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.4
855730,Avon Drive - Congleton,2023-03-08T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.1
855730,Avon Drive - Congleton,2023-03-08T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.1
855730,Avon Drive - Congleton,2023-03-08T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
855730,Avon Drive - Congleton,2023-03-08T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
855730,Avon Drive - Congleton,2023-03-08T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
855730,Avon Drive - Congleton,2023-03-08T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.62
855730,Avon Drive - Congleton,2023-03-08T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.5
855730,Avon Drive - Congleton,2023-03-08T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.96
855730,Avon Drive - Congleton,2023-03-08T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.3
855730,Avon Drive - Congleton,2023-03-08T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.4
855730,Avon Drive - Congleton,2023-03-08T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.8
855730,Avon Drive - Congleton,2023-03-08T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.8
855730,Avon Drive - Congleton,2023-03-08T19:50:00.000+00:00,transformer,,Temperature,C,10.1
855730,Avon Drive - Congleton,2023-03-08T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
855730,Avon Drive - Congleton,2023-03-08T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.38
855730,Avon Drive - Congleton,2023-03-08T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
855730,Avon Drive - Congleton,2023-03-08T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.44
855730,Avon Drive - Congleton,2023-03-08T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
855730,Avon Drive - Congleton,2023-03-08T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.04
855730,Avon Drive - Congleton,2023-03-08T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
855730,Avon Drive - Congleton,2023-03-08T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
855730,Avon Drive - Congleton,2023-03-08T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
855730,Avon Drive - Congleton,2023-03-08T19:50:00.000+00:00,busbar,,L3 Active Power,kW,25.87
855730,Avon Drive - Congleton,2023-03-08T19:50:00.000+00:00,busbar,,L2 Active Power,kW,28.63
855730,Avon Drive - Congleton,2023-03-08T19:50:00.000+00:00,busbar,,L1 Active Power,kW,38.48
855730,Avon Drive - Congleton,2023-03-08T19:50:00.000+00:00,busbar,,N Current (RMS),A,73.1
855730,Avon Drive - Congleton,2023-03-08T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
855730,Avon Drive - Congleton,2023-03-08T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
855730,Avon Drive - Congleton,2023-03-08T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.5
855730,Avon Drive - Congleton,2023-03-08T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
855730,Avon Drive - Congleton,2023-03-08T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
855730,Avon Drive - Congleton,2023-03-08T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
855730,Avon Drive - Congleton,2023-03-08T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.95
855730,Avon Drive - Congleton,2023-03-08T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.07
855730,Avon Drive - Congleton,2023-03-08T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.74
855730,Avon Drive - Congleton,2023-03-08T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.7
855730,Avon Drive - Congleton,2023-03-08T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.8
855730,Avon Drive - Congleton,2023-03-08T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.4
855730,Avon Drive - Congleton,2023-03-08T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.3
855730,Avon Drive - Congleton,2023-03-08T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
855730,Avon Drive - Congleton,2023-03-08T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
855730,Avon Drive - Congleton,2023-03-08T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
855730,Avon Drive - Congleton,2023-03-08T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.74
855730,Avon Drive - Congleton,2023-03-08T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.34
855730,Avon Drive - Congleton,2023-03-08T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.71
855730,Avon Drive - Congleton,2023-03-08T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.6
855730,Avon Drive - Congleton,2023-03-08T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.6
855730,Avon Drive - Congleton,2023-03-08T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.1
855730,Avon Drive - Congleton,2023-03-08T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.8
855730,Avon Drive - Congleton,2023-03-08T19:40:00.000+00:00,transformer,,Temperature,C,9.9
855730,Avon Drive - Congleton,2023-03-08T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
855730,Avon Drive - Congleton,2023-03-08T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.22
855730,Avon Drive - Congleton,2023-03-08T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
855730,Avon Drive - Congleton,2023-03-08T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.57
855730,Avon Drive - Congleton,2023-03-08T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
855730,Avon Drive - Congleton,2023-03-08T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.7
855730,Avon Drive - Congleton,2023-03-08T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
855730,Avon Drive - Congleton,2023-03-08T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
855730,Avon Drive - Congleton,2023-03-08T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
855730,Avon Drive - Congleton,2023-03-08T19:40:00.000+00:00,busbar,,L3 Active Power,kW,23.68
855730,Avon Drive - Congleton,2023-03-08T19:40:00.000+00:00,busbar,,L2 Active Power,kW,23.41
855730,Avon Drive - Congleton,2023-03-08T19:40:00.000+00:00,busbar,,L1 Active Power,kW,36.45
855730,Avon Drive - Congleton,2023-03-08T19:40:00.000+00:00,busbar,,N Current (RMS),A,82.2
855730,Avon Drive - Congleton,2023-03-08T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
855730,Avon Drive - Congleton,2023-03-08T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
855730,Avon Drive - Congleton,2023-03-08T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.8
855730,Avon Drive - Congleton,2023-03-08T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
855730,Avon Drive - Congleton,2023-03-08T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
855730,Avon Drive - Congleton,2023-03-08T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
855730,Avon Drive - Congleton,2023-03-08T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.66
855730,Avon Drive - Congleton,2023-03-08T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.72
855730,Avon Drive - Congleton,2023-03-08T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.97
855730,Avon Drive - Congleton,2023-03-08T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,50.3
855730,Avon Drive - Congleton,2023-03-08T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.0
855730,Avon Drive - Congleton,2023-03-08T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.0
855730,Avon Drive - Congleton,2023-03-08T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.2
855730,Avon Drive - Congleton,2023-03-08T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
855730,Avon Drive - Congleton,2023-03-08T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
855730,Avon Drive - Congleton,2023-03-08T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
855730,Avon Drive - Congleton,2023-03-08T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.47
855730,Avon Drive - Congleton,2023-03-08T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.09
855730,Avon Drive - Congleton,2023-03-08T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.89
855730,Avon Drive - Congleton,2023-03-08T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.2
855730,Avon Drive - Congleton,2023-03-08T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.8
855730,Avon Drive - Congleton,2023-03-08T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.0
855730,Avon Drive - Congleton,2023-03-08T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.2
855730,Avon Drive - Congleton,2023-03-08T19:30:00.000+00:00,transformer,,Temperature,C,10.2
855730,Avon Drive - Congleton,2023-03-08T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
855730,Avon Drive - Congleton,2023-03-08T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
855730,Avon Drive - Congleton,2023-03-08T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
855730,Avon Drive - Congleton,2023-03-08T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.05
855730,Avon Drive - Congleton,2023-03-08T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
855730,Avon Drive - Congleton,2023-03-08T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.4
855730,Avon Drive - Congleton,2023-03-08T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
855730,Avon Drive - Congleton,2023-03-08T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
855730,Avon Drive - Congleton,2023-03-08T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
855730,Avon Drive - Congleton,2023-03-08T19:30:00.000+00:00,busbar,,L3 Active Power,kW,24.14
855730,Avon Drive - Congleton,2023-03-08T19:30:00.000+00:00,busbar,,L2 Active Power,kW,38.81
855730,Avon Drive - Congleton,2023-03-08T19:30:00.000+00:00,busbar,,L1 Active Power,kW,39.86
855730,Avon Drive - Congleton,2023-03-08T19:30:00.000+00:00,busbar,,N Current (RMS),A,77.0
855730,Avon Drive - Congleton,2023-03-08T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
855730,Avon Drive - Congleton,2023-03-08T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.0
855730,Avon Drive - Congleton,2023-03-08T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.8
855730,Avon Drive - Congleton,2023-03-08T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
855730,Avon Drive - Congleton,2023-03-08T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
855730,Avon Drive - Congleton,2023-03-08T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
855730,Avon Drive - Congleton,2023-03-08T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.18
855730,Avon Drive - Congleton,2023-03-08T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.67
855730,Avon Drive - Congleton,2023-03-08T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.18
855730,Avon Drive - Congleton,2023-03-08T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,66.8
855730,Avon Drive - Congleton,2023-03-08T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.7
855730,Avon Drive - Congleton,2023-03-08T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.0
855730,Avon Drive - Congleton,2023-03-08T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.9
855730,Avon Drive - Congleton,2023-03-08T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
855730,Avon Drive - Congleton,2023-03-08T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
855730,Avon Drive - Congleton,2023-03-08T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
855730,Avon Drive - Congleton,2023-03-08T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.31
855730,Avon Drive - Congleton,2023-03-08T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.73
855730,Avon Drive - Congleton,2023-03-08T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.18
855730,Avon Drive - Congleton,2023-03-08T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.5
855730,Avon Drive - Congleton,2023-03-08T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.3
855730,Avon Drive - Congleton,2023-03-08T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.8
855730,Avon Drive - Congleton,2023-03-08T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.1
855730,Avon Drive - Congleton,2023-03-08T19:20:00.000+00:00,transformer,,Temperature,C,10.4
855730,Avon Drive - Congleton,2023-03-08T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
855730,Avon Drive - Congleton,2023-03-08T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
855730,Avon Drive - Congleton,2023-03-08T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
855730,Avon Drive - Congleton,2023-03-08T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
855730,Avon Drive - Congleton,2023-03-08T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
855730,Avon Drive - Congleton,2023-03-08T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.3
855730,Avon Drive - Congleton,2023-03-08T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
855730,Avon Drive - Congleton,2023-03-08T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
855730,Avon Drive - Congleton,2023-03-08T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
855730,Avon Drive - Congleton,2023-03-08T19:20:00.000+00:00,busbar,,L3 Active Power,kW,24.49
855730,Avon Drive - Congleton,2023-03-08T19:20:00.000+00:00,busbar,,L2 Active Power,kW,34.4
855730,Avon Drive - Congleton,2023-03-08T19:20:00.000+00:00,busbar,,L1 Active Power,kW,43.36
855730,Avon Drive - Congleton,2023-03-08T19:20:00.000+00:00,busbar,,N Current (RMS),A,88.0
855730,Avon Drive - Congleton,2023-03-08T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
855730,Avon Drive - Congleton,2023-03-08T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.4
855730,Avon Drive - Congleton,2023-03-08T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.3
855730,Avon Drive - Congleton,2023-03-08T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
855730,Avon Drive - Congleton,2023-03-08T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
855730,Avon Drive - Congleton,2023-03-08T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
855730,Avon Drive - Congleton,2023-03-08T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.89
855730,Avon Drive - Congleton,2023-03-08T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.75
855730,Avon Drive - Congleton,2023-03-08T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.7
855730,Avon Drive - Congleton,2023-03-08T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,68.9
855730,Avon Drive - Congleton,2023-03-08T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.2
855730,Avon Drive - Congleton,2023-03-08T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.0
855730,Avon Drive - Congleton,2023-03-08T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.5
855730,Avon Drive - Congleton,2023-03-08T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
855730,Avon Drive - Congleton,2023-03-08T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
855730,Avon Drive - Congleton,2023-03-08T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
855730,Avon Drive - Congleton,2023-03-08T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.85
855730,Avon Drive - Congleton,2023-03-08T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.48
855730,Avon Drive - Congleton,2023-03-08T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.01
855730,Avon Drive - Congleton,2023-03-08T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.1
855730,Avon Drive - Congleton,2023-03-08T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.3
855730,Avon Drive - Congleton,2023-03-08T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.9
855730,Avon Drive - Congleton,2023-03-08T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.8
855730,Avon Drive - Congleton,2023-03-08T19:10:00.000+00:00,transformer,,Temperature,C,10.3
855730,Avon Drive - Congleton,2023-03-08T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
855730,Avon Drive - Congleton,2023-03-08T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
855730,Avon Drive - Congleton,2023-03-08T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
855730,Avon Drive - Congleton,2023-03-08T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
855730,Avon Drive - Congleton,2023-03-08T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
855730,Avon Drive - Congleton,2023-03-08T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
855730,Avon Drive - Congleton,2023-03-08T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
855730,Avon Drive - Congleton,2023-03-08T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
855730,Avon Drive - Congleton,2023-03-08T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
855730,Avon Drive - Congleton,2023-03-08T19:10:00.000+00:00,busbar,,L3 Active Power,kW,27.74
855730,Avon Drive - Congleton,2023-03-08T19:10:00.000+00:00,busbar,,L2 Active Power,kW,35.24
855730,Avon Drive - Congleton,2023-03-08T19:10:00.000+00:00,busbar,,L1 Active Power,kW,47.71
855730,Avon Drive - Congleton,2023-03-08T19:10:00.000+00:00,busbar,,N Current (RMS),A,95.1
855730,Avon Drive - Congleton,2023-03-08T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
855730,Avon Drive - Congleton,2023-03-08T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.4
855730,Avon Drive - Congleton,2023-03-08T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,202.6
855730,Avon Drive - Congleton,2023-03-08T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.36
855730,Avon Drive - Congleton,2023-03-08T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
855730,Avon Drive - Congleton,2023-03-08T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
855730,Avon Drive - Congleton,2023-03-08T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.69
855730,Avon Drive - Congleton,2023-03-08T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.95
855730,Avon Drive - Congleton,2023-03-08T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.16
855730,Avon Drive - Congleton,2023-03-08T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,66.2
855730,Avon Drive - Congleton,2023-03-08T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.5
855730,Avon Drive - Congleton,2023-03-08T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.0
855730,Avon Drive - Congleton,2023-03-08T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.9
855730,Avon Drive - Congleton,2023-03-08T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
855730,Avon Drive - Congleton,2023-03-08T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
855730,Avon Drive - Congleton,2023-03-08T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
855730,Avon Drive - Congleton,2023-03-08T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.22
855730,Avon Drive - Congleton,2023-03-08T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.89
855730,Avon Drive - Congleton,2023-03-08T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.91
855730,Avon Drive - Congleton,2023-03-08T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.3
855730,Avon Drive - Congleton,2023-03-08T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.8
855730,Avon Drive - Congleton,2023-03-08T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.8
855730,Avon Drive - Congleton,2023-03-08T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.5
855730,Avon Drive - Congleton,2023-03-08T19:00:00.000+00:00,transformer,,Temperature,C,10.2
855730,Avon Drive - Congleton,2023-03-08T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
855730,Avon Drive - Congleton,2023-03-08T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
855730,Avon Drive - Congleton,2023-03-08T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
855730,Avon Drive - Congleton,2023-03-08T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
855730,Avon Drive - Congleton,2023-03-08T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
855730,Avon Drive - Congleton,2023-03-08T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
855730,Avon Drive - Congleton,2023-03-08T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
855730,Avon Drive - Congleton,2023-03-08T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
855730,Avon Drive - Congleton,2023-03-08T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
855730,Avon Drive - Congleton,2023-03-08T19:00:00.000+00:00,busbar,,L3 Active Power,kW,27.91
855730,Avon Drive - Congleton,2023-03-08T19:00:00.000+00:00,busbar,,L2 Active Power,kW,32.84
855730,Avon Drive - Congleton,2023-03-08T19:00:00.000+00:00,busbar,,L1 Active Power,kW,43.07
855730,Avon Drive - Congleton,2023-03-08T19:00:00.000+00:00,busbar,,N Current (RMS),A,82.5
855730,Avon Drive - Congleton,2023-03-08T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
855730,Avon Drive - Congleton,2023-03-08T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.1
855730,Avon Drive - Congleton,2023-03-08T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,183.1
855730,Avon Drive - Congleton,2023-03-08T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
855730,Avon Drive - Congleton,2023-03-08T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
855730,Avon Drive - Congleton,2023-03-08T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
855730,Avon Drive - Congleton,2023-03-08T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.65
855730,Avon Drive - Congleton,2023-03-08T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.63
855730,Avon Drive - Congleton,2023-03-08T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.53
855730,Avon Drive - Congleton,2023-03-08T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,57.4
855730,Avon Drive - Congleton,2023-03-08T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.3
855730,Avon Drive - Congleton,2023-03-08T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.8
855730,Avon Drive - Congleton,2023-03-08T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.5
855730,Avon Drive - Congleton,2023-03-08T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
855730,Avon Drive - Congleton,2023-03-08T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
