Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-03-08T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
855730,Avon Drive - Congleton,2023-03-08T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.79
855730,Avon Drive - Congleton,2023-03-08T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.54
855730,Avon Drive - Congleton,2023-03-08T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.11
855730,Avon Drive - Congleton,2023-03-08T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.9
855730,Avon Drive - Congleton,2023-03-08T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.7
855730,Avon Drive - Congleton,2023-03-08T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.7
855730,Avon Drive - Congleton,2023-03-08T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.3
855730,Avon Drive - Congleton,2023-03-08T18:50:00.000+00:00,transformer,,Temperature,C,10.2
855730,Avon Drive - Congleton,2023-03-08T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
855730,Avon Drive - Congleton,2023-03-08T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
855730,Avon Drive - Congleton,2023-03-08T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
855730,Avon Drive - Congleton,2023-03-08T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
855730,Avon Drive - Congleton,2023-03-08T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
855730,Avon Drive - Congleton,2023-03-08T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
855730,Avon Drive - Congleton,2023-03-08T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
855730,Avon Drive - Congleton,2023-03-08T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
855730,Avon Drive - Congleton,2023-03-08T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
855730,Avon Drive - Congleton,2023-03-08T18:50:00.000+00:00,busbar,,L3 Active Power,kW,31.45
855730,Avon Drive - Congleton,2023-03-08T18:50:00.000+00:00,busbar,,L2 Active Power,kW,37.17
855730,Avon Drive - Congleton,2023-03-08T18:50:00.000+00:00,busbar,,L1 Active Power,kW,40.64
855730,Avon Drive - Congleton,2023-03-08T18:50:00.000+00:00,busbar,,N Current (RMS),A,67.0
855730,Avon Drive - Congleton,2023-03-08T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.1
855730,Avon Drive - Congleton,2023-03-08T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.9
855730,Avon Drive - Congleton,2023-03-08T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.3
855730,Avon Drive - Congleton,2023-03-08T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
855730,Avon Drive - Congleton,2023-03-08T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
855730,Avon Drive - Congleton,2023-03-08T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
855730,Avon Drive - Congleton,2023-03-08T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.33
855730,Avon Drive - Congleton,2023-03-08T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.32
855730,Avon Drive - Congleton,2023-03-08T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.37
855730,Avon Drive - Congleton,2023-03-08T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,54.7
855730,Avon Drive - Congleton,2023-03-08T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.6
855730,Avon Drive - Congleton,2023-03-08T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.7
855730,Avon Drive - Congleton,2023-03-08T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.0
855730,Avon Drive - Congleton,2023-03-08T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
855730,Avon Drive - Congleton,2023-03-08T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
855730,Avon Drive - Congleton,2023-03-08T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
855730,Avon Drive - Congleton,2023-03-08T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.62
855730,Avon Drive - Congleton,2023-03-08T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.65
855730,Avon Drive - Congleton,2023-03-08T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.06
855730,Avon Drive - Congleton,2023-03-08T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.7
855730,Avon Drive - Congleton,2023-03-08T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.5
855730,Avon Drive - Congleton,2023-03-08T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.9
855730,Avon Drive - Congleton,2023-03-08T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.4
855730,Avon Drive - Congleton,2023-03-08T18:40:00.000+00:00,transformer,,Temperature,C,9.7
855730,Avon Drive - Congleton,2023-03-08T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
855730,Avon Drive - Congleton,2023-03-08T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
855730,Avon Drive - Congleton,2023-03-08T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
855730,Avon Drive - Congleton,2023-03-08T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
855730,Avon Drive - Congleton,2023-03-08T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
855730,Avon Drive - Congleton,2023-03-08T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
855730,Avon Drive - Congleton,2023-03-08T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
855730,Avon Drive - Congleton,2023-03-08T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
855730,Avon Drive - Congleton,2023-03-08T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
855730,Avon Drive - Congleton,2023-03-08T18:40:00.000+00:00,busbar,,L3 Active Power,kW,26.95
855730,Avon Drive - Congleton,2023-03-08T18:40:00.000+00:00,busbar,,L2 Active Power,kW,32.97
855730,Avon Drive - Congleton,2023-03-08T18:40:00.000+00:00,busbar,,L1 Active Power,kW,40.43
855730,Avon Drive - Congleton,2023-03-08T18:40:00.000+00:00,busbar,,N Current (RMS),A,73.8
855730,Avon Drive - Congleton,2023-03-08T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
855730,Avon Drive - Congleton,2023-03-08T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.5
855730,Avon Drive - Congleton,2023-03-08T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.8
855730,Avon Drive - Congleton,2023-03-08T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
855730,Avon Drive - Congleton,2023-03-08T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
855730,Avon Drive - Congleton,2023-03-08T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
855730,Avon Drive - Congleton,2023-03-08T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.15
855730,Avon Drive - Congleton,2023-03-08T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.47
855730,Avon Drive - Congleton,2023-03-08T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.9
855730,Avon Drive - Congleton,2023-03-08T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,64.0
855730,Avon Drive - Congleton,2023-03-08T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.4
855730,Avon Drive - Congleton,2023-03-08T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.8
855730,Avon Drive - Congleton,2023-03-08T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.9
855730,Avon Drive - Congleton,2023-03-08T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
855730,Avon Drive - Congleton,2023-03-08T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
855730,Avon Drive - Congleton,2023-03-08T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
855730,Avon Drive - Congleton,2023-03-08T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.43
855730,Avon Drive - Congleton,2023-03-08T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.76
855730,Avon Drive - Congleton,2023-03-08T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.79
855730,Avon Drive - Congleton,2023-03-08T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.8
855730,Avon Drive - Congleton,2023-03-08T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.8
855730,Avon Drive - Congleton,2023-03-08T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.6
855730,Avon Drive - Congleton,2023-03-08T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.1
855730,Avon Drive - Congleton,2023-03-08T18:30:00.000+00:00,transformer,,Temperature,C,9.8
855730,Avon Drive - Congleton,2023-03-08T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
855730,Avon Drive - Congleton,2023-03-08T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.29
855730,Avon Drive - Congleton,2023-03-08T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
855730,Avon Drive - Congleton,2023-03-08T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.04
855730,Avon Drive - Congleton,2023-03-08T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
855730,Avon Drive - Congleton,2023-03-08T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.26
855730,Avon Drive - Congleton,2023-03-08T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
855730,Avon Drive - Congleton,2023-03-08T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
855730,Avon Drive - Congleton,2023-03-08T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
855730,Avon Drive - Congleton,2023-03-08T18:30:00.000+00:00,busbar,,L3 Active Power,kW,30.58
855730,Avon Drive - Congleton,2023-03-08T18:30:00.000+00:00,busbar,,L2 Active Power,kW,32.23
855730,Avon Drive - Congleton,2023-03-08T18:30:00.000+00:00,busbar,,L1 Active Power,kW,45.69
855730,Avon Drive - Congleton,2023-03-08T18:30:00.000+00:00,busbar,,N Current (RMS),A,88.6
855730,Avon Drive - Congleton,2023-03-08T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.6
855730,Avon Drive - Congleton,2023-03-08T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.9
855730,Avon Drive - Congleton,2023-03-08T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,196.0
855730,Avon Drive - Congleton,2023-03-08T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
855730,Avon Drive - Congleton,2023-03-08T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
855730,Avon Drive - Congleton,2023-03-08T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
855730,Avon Drive - Congleton,2023-03-08T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.07
855730,Avon Drive - Congleton,2023-03-08T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.33
855730,Avon Drive - Congleton,2023-03-08T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.7
855730,Avon Drive - Congleton,2023-03-08T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,59.2
855730,Avon Drive - Congleton,2023-03-08T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.4
855730,Avon Drive - Congleton,2023-03-08T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.8
855730,Avon Drive - Congleton,2023-03-08T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.0
855730,Avon Drive - Congleton,2023-03-08T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
855730,Avon Drive - Congleton,2023-03-08T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
855730,Avon Drive - Congleton,2023-03-08T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
855730,Avon Drive - Congleton,2023-03-08T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.12
855730,Avon Drive - Congleton,2023-03-08T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.08
855730,Avon Drive - Congleton,2023-03-08T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.43
855730,Avon Drive - Congleton,2023-03-08T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
855730,Avon Drive - Congleton,2023-03-08T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.6
855730,Avon Drive - Congleton,2023-03-08T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.4
855730,Avon Drive - Congleton,2023-03-08T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.2
855730,Avon Drive - Congleton,2023-03-08T18:20:00.000+00:00,transformer,,Temperature,C,9.7
855730,Avon Drive - Congleton,2023-03-08T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
855730,Avon Drive - Congleton,2023-03-08T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.98
855730,Avon Drive - Congleton,2023-03-08T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
855730,Avon Drive - Congleton,2023-03-08T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.92
855730,Avon Drive - Congleton,2023-03-08T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
855730,Avon Drive - Congleton,2023-03-08T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.18
855730,Avon Drive - Congleton,2023-03-08T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
855730,Avon Drive - Congleton,2023-03-08T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
855730,Avon Drive - Congleton,2023-03-08T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
855730,Avon Drive - Congleton,2023-03-08T18:20:00.000+00:00,busbar,,L3 Active Power,kW,31.19
855730,Avon Drive - Congleton,2023-03-08T18:20:00.000+00:00,busbar,,L2 Active Power,kW,35.41
855730,Avon Drive - Congleton,2023-03-08T18:20:00.000+00:00,busbar,,L1 Active Power,kW,43.13
855730,Avon Drive - Congleton,2023-03-08T18:20:00.000+00:00,busbar,,N Current (RMS),A,70.6
855730,Avon Drive - Congleton,2023-03-08T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.3
855730,Avon Drive - Congleton,2023-03-08T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.5
855730,Avon Drive - Congleton,2023-03-08T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,184.0
855730,Avon Drive - Congleton,2023-03-08T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
855730,Avon Drive - Congleton,2023-03-08T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
855730,Avon Drive - Congleton,2023-03-08T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
855730,Avon Drive - Congleton,2023-03-08T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.72
855730,Avon Drive - Congleton,2023-03-08T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.6
855730,Avon Drive - Congleton,2023-03-08T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.53
855730,Avon Drive - Congleton,2023-03-08T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,49.7
855730,Avon Drive - Congleton,2023-03-08T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.7
855730,Avon Drive - Congleton,2023-03-08T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.9
855730,Avon Drive - Congleton,2023-03-08T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.0
855730,Avon Drive - Congleton,2023-03-08T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
855730,Avon Drive - Congleton,2023-03-08T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
855730,Avon Drive - Congleton,2023-03-08T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
855730,Avon Drive - Congleton,2023-03-08T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.09
855730,Avon Drive - Congleton,2023-03-08T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.78
855730,Avon Drive - Congleton,2023-03-08T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.42
855730,Avon Drive - Congleton,2023-03-08T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
855730,Avon Drive - Congleton,2023-03-08T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.2
855730,Avon Drive - Congleton,2023-03-08T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.1
855730,Avon Drive - Congleton,2023-03-08T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.9
855730,Avon Drive - Congleton,2023-03-08T18:10:00.000+00:00,transformer,,Temperature,C,9.7
855730,Avon Drive - Congleton,2023-03-08T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
855730,Avon Drive - Congleton,2023-03-08T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.98
855730,Avon Drive - Congleton,2023-03-08T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
855730,Avon Drive - Congleton,2023-03-08T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.16
855730,Avon Drive - Congleton,2023-03-08T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
855730,Avon Drive - Congleton,2023-03-08T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.78
855730,Avon Drive - Congleton,2023-03-08T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
855730,Avon Drive - Congleton,2023-03-08T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
855730,Avon Drive - Congleton,2023-03-08T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
855730,Avon Drive - Congleton,2023-03-08T18:10:00.000+00:00,busbar,,L3 Active Power,kW,33.81
855730,Avon Drive - Congleton,2023-03-08T18:10:00.000+00:00,busbar,,L2 Active Power,kW,33.37
855730,Avon Drive - Congleton,2023-03-08T18:10:00.000+00:00,busbar,,L1 Active Power,kW,43.95
855730,Avon Drive - Congleton,2023-03-08T18:10:00.000+00:00,busbar,,N Current (RMS),A,74.0
855730,Avon Drive - Congleton,2023-03-08T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.7
855730,Avon Drive - Congleton,2023-03-08T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.4
855730,Avon Drive - Congleton,2023-03-08T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,188.0
855730,Avon Drive - Congleton,2023-03-08T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
855730,Avon Drive - Congleton,2023-03-08T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
855730,Avon Drive - Congleton,2023-03-08T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
855730,Avon Drive - Congleton,2023-03-08T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.21
855730,Avon Drive - Congleton,2023-03-08T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.81
855730,Avon Drive - Congleton,2023-03-08T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.9
855730,Avon Drive - Congleton,2023-03-08T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,51.9
855730,Avon Drive - Congleton,2023-03-08T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.8
855730,Avon Drive - Congleton,2023-03-08T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.0
855730,Avon Drive - Congleton,2023-03-08T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.9
855730,Avon Drive - Congleton,2023-03-08T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
855730,Avon Drive - Congleton,2023-03-08T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
855730,Avon Drive - Congleton,2023-03-08T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
855730,Avon Drive - Congleton,2023-03-08T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.27
855730,Avon Drive - Congleton,2023-03-08T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.06
855730,Avon Drive - Congleton,2023-03-08T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.73
855730,Avon Drive - Congleton,2023-03-08T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
855730,Avon Drive - Congleton,2023-03-08T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.7
855730,Avon Drive - Congleton,2023-03-08T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.2
855730,Avon Drive - Congleton,2023-03-08T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.6
855730,Avon Drive - Congleton,2023-03-08T18:00:00.000+00:00,transformer,,Temperature,C,9.5
855730,Avon Drive - Congleton,2023-03-08T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
855730,Avon Drive - Congleton,2023-03-08T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.93
855730,Avon Drive - Congleton,2023-03-08T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
855730,Avon Drive - Congleton,2023-03-08T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
855730,Avon Drive - Congleton,2023-03-08T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
855730,Avon Drive - Congleton,2023-03-08T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.65
855730,Avon Drive - Congleton,2023-03-08T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
855730,Avon Drive - Congleton,2023-03-08T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
855730,Avon Drive - Congleton,2023-03-08T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
855730,Avon Drive - Congleton,2023-03-08T18:00:00.000+00:00,busbar,,L3 Active Power,kW,28.48
855730,Avon Drive - Congleton,2023-03-08T18:00:00.000+00:00,busbar,,L2 Active Power,kW,33.86
855730,Avon Drive - Congleton,2023-03-08T18:00:00.000+00:00,busbar,,L1 Active Power,kW,42.63
855730,Avon Drive - Congleton,2023-03-08T18:00:00.000+00:00,busbar,,N Current (RMS),A,75.7
855730,Avon Drive - Congleton,2023-03-08T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
855730,Avon Drive - Congleton,2023-03-08T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.4
855730,Avon Drive - Congleton,2023-03-08T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.9
855730,Avon Drive - Congleton,2023-03-08T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
855730,Avon Drive - Congleton,2023-03-08T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
855730,Avon Drive - Congleton,2023-03-08T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
855730,Avon Drive - Congleton,2023-03-08T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.5
855730,Avon Drive - Congleton,2023-03-08T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.82
855730,Avon Drive - Congleton,2023-03-08T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.08
855730,Avon Drive - Congleton,2023-03-08T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.7
855730,Avon Drive - Congleton,2023-03-08T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.8
855730,Avon Drive - Congleton,2023-03-08T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.6
855730,Avon Drive - Congleton,2023-03-08T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.8
855730,Avon Drive - Congleton,2023-03-08T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
855730,Avon Drive - Congleton,2023-03-08T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
855730,Avon Drive - Congleton,2023-03-08T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
855730,Avon Drive - Congleton,2023-03-08T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.14
855730,Avon Drive - Congleton,2023-03-08T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.49
855730,Avon Drive - Congleton,2023-03-08T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.55
855730,Avon Drive - Congleton,2023-03-08T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.3
855730,Avon Drive - Congleton,2023-03-08T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.4
855730,Avon Drive - Congleton,2023-03-08T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.1
855730,Avon Drive - Congleton,2023-03-08T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.2
855730,Avon Drive - Congleton,2023-03-08T17:50:00.000+00:00,transformer,,Temperature,C,9.5
855730,Avon Drive - Congleton,2023-03-08T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
855730,Avon Drive - Congleton,2023-03-08T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.01
855730,Avon Drive - Congleton,2023-03-08T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
855730,Avon Drive - Congleton,2023-03-08T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.16
855730,Avon Drive - Congleton,2023-03-08T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
855730,Avon Drive - Congleton,2023-03-08T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.42
855730,Avon Drive - Congleton,2023-03-08T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
855730,Avon Drive - Congleton,2023-03-08T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
855730,Avon Drive - Congleton,2023-03-08T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
855730,Avon Drive - Congleton,2023-03-08T17:50:00.000+00:00,busbar,,L3 Active Power,kW,32.64
855730,Avon Drive - Congleton,2023-03-08T17:50:00.000+00:00,busbar,,L2 Active Power,kW,36.31
855730,Avon Drive - Congleton,2023-03-08T17:50:00.000+00:00,busbar,,L1 Active Power,kW,45.63
855730,Avon Drive - Congleton,2023-03-08T17:50:00.000+00:00,busbar,,N Current (RMS),A,72.7
855730,Avon Drive - Congleton,2023-03-08T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
855730,Avon Drive - Congleton,2023-03-08T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.7
855730,Avon Drive - Congleton,2023-03-08T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,195.4
855730,Avon Drive - Congleton,2023-03-08T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
855730,Avon Drive - Congleton,2023-03-08T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
855730,Avon Drive - Congleton,2023-03-08T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
855730,Avon Drive - Congleton,2023-03-08T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.26
855730,Avon Drive - Congleton,2023-03-08T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.94
855730,Avon Drive - Congleton,2023-03-08T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.93
855730,Avon Drive - Congleton,2023-03-08T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.1
855730,Avon Drive - Congleton,2023-03-08T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.4
855730,Avon Drive - Congleton,2023-03-08T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.4
855730,Avon Drive - Congleton,2023-03-08T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.7
855730,Avon Drive - Congleton,2023-03-08T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
855730,Avon Drive - Congleton,2023-03-08T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
855730,Avon Drive - Congleton,2023-03-08T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
855730,Avon Drive - Congleton,2023-03-08T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.12
855730,Avon Drive - Congleton,2023-03-08T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.9
855730,Avon Drive - Congleton,2023-03-08T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.62
855730,Avon Drive - Congleton,2023-03-08T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
855730,Avon Drive - Congleton,2023-03-08T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.7
855730,Avon Drive - Congleton,2023-03-08T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.6
855730,Avon Drive - Congleton,2023-03-08T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.0
855730,Avon Drive - Congleton,2023-03-08T17:40:00.000+00:00,transformer,,Temperature,C,9.3
855730,Avon Drive - Congleton,2023-03-08T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
855730,Avon Drive - Congleton,2023-03-08T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.6
855730,Avon Drive - Congleton,2023-03-08T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
855730,Avon Drive - Congleton,2023-03-08T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.13
855730,Avon Drive - Congleton,2023-03-08T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
855730,Avon Drive - Congleton,2023-03-08T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.4
855730,Avon Drive - Congleton,2023-03-08T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
855730,Avon Drive - Congleton,2023-03-08T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
855730,Avon Drive - Congleton,2023-03-08T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
855730,Avon Drive - Congleton,2023-03-08T17:40:00.000+00:00,busbar,,L3 Active Power,kW,31.39
855730,Avon Drive - Congleton,2023-03-08T17:40:00.000+00:00,busbar,,L2 Active Power,kW,28.84
855730,Avon Drive - Congleton,2023-03-08T17:40:00.000+00:00,busbar,,L1 Active Power,kW,39.54
855730,Avon Drive - Congleton,2023-03-08T17:40:00.000+00:00,busbar,,N Current (RMS),A,68.9
855730,Avon Drive - Congleton,2023-03-08T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.6
855730,Avon Drive - Congleton,2023-03-08T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
855730,Avon Drive - Congleton,2023-03-08T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.1
855730,Avon Drive - Congleton,2023-03-08T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
855730,Avon Drive - Congleton,2023-03-08T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
855730,Avon Drive - Congleton,2023-03-08T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
855730,Avon Drive - Congleton,2023-03-08T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.67
855730,Avon Drive - Congleton,2023-03-08T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.57
855730,Avon Drive - Congleton,2023-03-08T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.53
855730,Avon Drive - Congleton,2023-03-08T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
855730,Avon Drive - Congleton,2023-03-08T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.1
855730,Avon Drive - Congleton,2023-03-08T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.6
855730,Avon Drive - Congleton,2023-03-08T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.5
855730,Avon Drive - Congleton,2023-03-08T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
855730,Avon Drive - Congleton,2023-03-08T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
855730,Avon Drive - Congleton,2023-03-08T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
855730,Avon Drive - Congleton,2023-03-08T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.88
855730,Avon Drive - Congleton,2023-03-08T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.2
855730,Avon Drive - Congleton,2023-03-08T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.88
855730,Avon Drive - Congleton,2023-03-08T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.6
855730,Avon Drive - Congleton,2023-03-08T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.4
855730,Avon Drive - Congleton,2023-03-08T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.6
855730,Avon Drive - Congleton,2023-03-08T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.6
855730,Avon Drive - Congleton,2023-03-08T17:30:00.000+00:00,transformer,,Temperature,C,9.6
855730,Avon Drive - Congleton,2023-03-08T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
855730,Avon Drive - Congleton,2023-03-08T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.67
855730,Avon Drive - Congleton,2023-03-08T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
855730,Avon Drive - Congleton,2023-03-08T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.75
855730,Avon Drive - Congleton,2023-03-08T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
855730,Avon Drive - Congleton,2023-03-08T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.77
855730,Avon Drive - Congleton,2023-03-08T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
855730,Avon Drive - Congleton,2023-03-08T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
855730,Avon Drive - Congleton,2023-03-08T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
855730,Avon Drive - Congleton,2023-03-08T17:30:00.000+00:00,busbar,,L3 Active Power,kW,26.55
855730,Avon Drive - Congleton,2023-03-08T17:30:00.000+00:00,busbar,,L2 Active Power,kW,27.77
855730,Avon Drive - Congleton,2023-03-08T17:30:00.000+00:00,busbar,,L1 Active Power,kW,35.4
855730,Avon Drive - Congleton,2023-03-08T17:30:00.000+00:00,busbar,,N Current (RMS),A,64.5
855730,Avon Drive - Congleton,2023-03-08T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
855730,Avon Drive - Congleton,2023-03-08T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
855730,Avon Drive - Congleton,2023-03-08T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.6
855730,Avon Drive - Congleton,2023-03-08T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
855730,Avon Drive - Congleton,2023-03-08T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
855730,Avon Drive - Congleton,2023-03-08T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
855730,Avon Drive - Congleton,2023-03-08T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.57
855730,Avon Drive - Congleton,2023-03-08T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.43
855730,Avon Drive - Congleton,2023-03-08T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.59
855730,Avon Drive - Congleton,2023-03-08T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
855730,Avon Drive - Congleton,2023-03-08T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.1
855730,Avon Drive - Congleton,2023-03-08T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.9
855730,Avon Drive - Congleton,2023-03-08T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.7
855730,Avon Drive - Congleton,2023-03-08T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
855730,Avon Drive - Congleton,2023-03-08T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
855730,Avon Drive - Congleton,2023-03-08T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
855730,Avon Drive - Congleton,2023-03-08T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.7
855730,Avon Drive - Congleton,2023-03-08T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.88
855730,Avon Drive - Congleton,2023-03-08T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.64
855730,Avon Drive - Congleton,2023-03-08T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.0
855730,Avon Drive - Congleton,2023-03-08T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.0
855730,Avon Drive - Congleton,2023-03-08T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.3
855730,Avon Drive - Congleton,2023-03-08T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.6
855730,Avon Drive - Congleton,2023-03-08T17:20:00.000+00:00,transformer,,Temperature,C,9.4
855730,Avon Drive - Congleton,2023-03-08T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
855730,Avon Drive - Congleton,2023-03-08T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.41
855730,Avon Drive - Congleton,2023-03-08T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
855730,Avon Drive - Congleton,2023-03-08T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.24
855730,Avon Drive - Congleton,2023-03-08T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
855730,Avon Drive - Congleton,2023-03-08T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.48
855730,Avon Drive - Congleton,2023-03-08T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
855730,Avon Drive - Congleton,2023-03-08T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
855730,Avon Drive - Congleton,2023-03-08T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
855730,Avon Drive - Congleton,2023-03-08T17:20:00.000+00:00,busbar,,L3 Active Power,kW,24.27
855730,Avon Drive - Congleton,2023-03-08T17:20:00.000+00:00,busbar,,L2 Active Power,kW,25.31
855730,Avon Drive - Congleton,2023-03-08T17:20:00.000+00:00,busbar,,L1 Active Power,kW,35.23
855730,Avon Drive - Congleton,2023-03-08T17:20:00.000+00:00,busbar,,N Current (RMS),A,65.8
855730,Avon Drive - Congleton,2023-03-08T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
855730,Avon Drive - Congleton,2023-03-08T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
855730,Avon Drive - Congleton,2023-03-08T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.6
855730,Avon Drive - Congleton,2023-03-08T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
855730,Avon Drive - Congleton,2023-03-08T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
855730,Avon Drive - Congleton,2023-03-08T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
855730,Avon Drive - Congleton,2023-03-08T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.4
855730,Avon Drive - Congleton,2023-03-08T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.72
855730,Avon Drive - Congleton,2023-03-08T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.36
855730,Avon Drive - Congleton,2023-03-08T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
855730,Avon Drive - Congleton,2023-03-08T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.7
855730,Avon Drive - Congleton,2023-03-08T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.5
855730,Avon Drive - Congleton,2023-03-08T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.9
855730,Avon Drive - Congleton,2023-03-08T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
855730,Avon Drive - Congleton,2023-03-08T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
855730,Avon Drive - Congleton,2023-03-08T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
855730,Avon Drive - Congleton,2023-03-08T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.27
855730,Avon Drive - Congleton,2023-03-08T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.35
855730,Avon Drive - Congleton,2023-03-08T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.09
855730,Avon Drive - Congleton,2023-03-08T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,62.2
855730,Avon Drive - Congleton,2023-03-08T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.7
855730,Avon Drive - Congleton,2023-03-08T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.3
855730,Avon Drive - Congleton,2023-03-08T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.5
855730,Avon Drive - Congleton,2023-03-08T17:10:00.000+00:00,transformer,,Temperature,C,9.0
855730,Avon Drive - Congleton,2023-03-08T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
855730,Avon Drive - Congleton,2023-03-08T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.82
855730,Avon Drive - Congleton,2023-03-08T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
855730,Avon Drive - Congleton,2023-03-08T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.66
855730,Avon Drive - Congleton,2023-03-08T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
855730,Avon Drive - Congleton,2023-03-08T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.29
855730,Avon Drive - Congleton,2023-03-08T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
855730,Avon Drive - Congleton,2023-03-08T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
855730,Avon Drive - Congleton,2023-03-08T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
855730,Avon Drive - Congleton,2023-03-08T17:10:00.000+00:00,busbar,,L3 Active Power,kW,23.67
855730,Avon Drive - Congleton,2023-03-08T17:10:00.000+00:00,busbar,,L2 Active Power,kW,25.07
855730,Avon Drive - Congleton,2023-03-08T17:10:00.000+00:00,busbar,,L1 Active Power,kW,42.45
855730,Avon Drive - Congleton,2023-03-08T17:10:00.000+00:00,busbar,,N Current (RMS),A,93.8
855730,Avon Drive - Congleton,2023-03-08T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
855730,Avon Drive - Congleton,2023-03-08T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
855730,Avon Drive - Congleton,2023-03-08T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.6
855730,Avon Drive - Congleton,2023-03-08T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
855730,Avon Drive - Congleton,2023-03-08T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
855730,Avon Drive - Congleton,2023-03-08T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
855730,Avon Drive - Congleton,2023-03-08T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.08
855730,Avon Drive - Congleton,2023-03-08T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.8
855730,Avon Drive - Congleton,2023-03-08T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.01
855730,Avon Drive - Congleton,2023-03-08T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.5
855730,Avon Drive - Congleton,2023-03-08T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.2
855730,Avon Drive - Congleton,2023-03-08T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.2
855730,Avon Drive - Congleton,2023-03-08T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.2
855730,Avon Drive - Congleton,2023-03-08T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
855730,Avon Drive - Congleton,2023-03-08T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
855730,Avon Drive - Congleton,2023-03-08T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
855730,Avon Drive - Congleton,2023-03-08T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.23
855730,Avon Drive - Congleton,2023-03-08T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.66
855730,Avon Drive - Congleton,2023-03-08T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.1
855730,Avon Drive - Congleton,2023-03-08T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.2
855730,Avon Drive - Congleton,2023-03-08T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.7
855730,Avon Drive - Congleton,2023-03-08T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.5
855730,Avon Drive - Congleton,2023-03-08T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.0
855730,Avon Drive - Congleton,2023-03-08T17:00:00.000+00:00,transformer,,Temperature,C,9.0
855730,Avon Drive - Congleton,2023-03-08T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
855730,Avon Drive - Congleton,2023-03-08T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.31
855730,Avon Drive - Congleton,2023-03-08T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
855730,Avon Drive - Congleton,2023-03-08T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.33
855730,Avon Drive - Congleton,2023-03-08T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
855730,Avon Drive - Congleton,2023-03-08T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.01
855730,Avon Drive - Congleton,2023-03-08T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
855730,Avon Drive - Congleton,2023-03-08T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
855730,Avon Drive - Congleton,2023-03-08T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
855730,Avon Drive - Congleton,2023-03-08T17:00:00.000+00:00,busbar,,L3 Active Power,kW,20.31
855730,Avon Drive - Congleton,2023-03-08T17:00:00.000+00:00,busbar,,L2 Active Power,kW,23.46
855730,Avon Drive - Congleton,2023-03-08T17:00:00.000+00:00,busbar,,L1 Active Power,kW,37.11
855730,Avon Drive - Congleton,2023-03-08T17:00:00.000+00:00,busbar,,N Current (RMS),A,79.5
855730,Avon Drive - Congleton,2023-03-08T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
855730,Avon Drive - Congleton,2023-03-08T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
855730,Avon Drive - Congleton,2023-03-08T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.6
855730,Avon Drive - Congleton,2023-03-08T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
855730,Avon Drive - Congleton,2023-03-08T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
855730,Avon Drive - Congleton,2023-03-08T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
855730,Avon Drive - Congleton,2023-03-08T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.41
855730,Avon Drive - Congleton,2023-03-08T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.26
855730,Avon Drive - Congleton,2023-03-08T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.22
855730,Avon Drive - Congleton,2023-03-08T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
855730,Avon Drive - Congleton,2023-03-08T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.4
855730,Avon Drive - Congleton,2023-03-08T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.6
855730,Avon Drive - Congleton,2023-03-08T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.2
855730,Avon Drive - Congleton,2023-03-08T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
855730,Avon Drive - Congleton,2023-03-08T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
855730,Avon Drive - Congleton,2023-03-08T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
855730,Avon Drive - Congleton,2023-03-08T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.49
855730,Avon Drive - Congleton,2023-03-08T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.18
855730,Avon Drive - Congleton,2023-03-08T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.63
855730,Avon Drive - Congleton,2023-03-08T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
855730,Avon Drive - Congleton,2023-03-08T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.7
855730,Avon Drive - Congleton,2023-03-08T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.1
855730,Avon Drive - Congleton,2023-03-08T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.6
855730,Avon Drive - Congleton,2023-03-08T16:50:00.000+00:00,transformer,,Temperature,C,9.1
855730,Avon Drive - Congleton,2023-03-08T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
855730,Avon Drive - Congleton,2023-03-08T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
855730,Avon Drive - Congleton,2023-03-08T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
855730,Avon Drive - Congleton,2023-03-08T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
855730,Avon Drive - Congleton,2023-03-08T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
855730,Avon Drive - Congleton,2023-03-08T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.33
855730,Avon Drive - Congleton,2023-03-08T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
855730,Avon Drive - Congleton,2023-03-08T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
855730,Avon Drive - Congleton,2023-03-08T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
855730,Avon Drive - Congleton,2023-03-08T16:50:00.000+00:00,busbar,,L3 Active Power,kW,22.9
855730,Avon Drive - Congleton,2023-03-08T16:50:00.000+00:00,busbar,,L2 Active Power,kW,30.44
855730,Avon Drive - Congleton,2023-03-08T16:50:00.000+00:00,busbar,,L1 Active Power,kW,31.86
855730,Avon Drive - Congleton,2023-03-08T16:50:00.000+00:00,busbar,,N Current (RMS),A,57.3
855730,Avon Drive - Congleton,2023-03-08T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
855730,Avon Drive - Congleton,2023-03-08T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
855730,Avon Drive - Congleton,2023-03-08T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
855730,Avon Drive - Congleton,2023-03-08T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
855730,Avon Drive - Congleton,2023-03-08T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
855730,Avon Drive - Congleton,2023-03-08T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
855730,Avon Drive - Congleton,2023-03-08T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.64
855730,Avon Drive - Congleton,2023-03-08T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.28
855730,Avon Drive - Congleton,2023-03-08T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.89
855730,Avon Drive - Congleton,2023-03-08T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
855730,Avon Drive - Congleton,2023-03-08T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.1
855730,Avon Drive - Congleton,2023-03-08T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.4
855730,Avon Drive - Congleton,2023-03-08T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.9
855730,Avon Drive - Congleton,2023-03-08T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.86
855730,Avon Drive - Congleton,2023-03-08T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
855730,Avon Drive - Congleton,2023-03-08T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
855730,Avon Drive - Congleton,2023-03-08T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.89
855730,Avon Drive - Congleton,2023-03-08T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.29
855730,Avon Drive - Congleton,2023-03-08T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.58
855730,Avon Drive - Congleton,2023-03-08T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.7
855730,Avon Drive - Congleton,2023-03-08T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.9
855730,Avon Drive - Congleton,2023-03-08T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.1
855730,Avon Drive - Congleton,2023-03-08T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.2
855730,Avon Drive - Congleton,2023-03-08T16:40:00.000+00:00,transformer,,Temperature,C,9.1
855730,Avon Drive - Congleton,2023-03-08T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
855730,Avon Drive - Congleton,2023-03-08T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
855730,Avon Drive - Congleton,2023-03-08T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
855730,Avon Drive - Congleton,2023-03-08T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.73
855730,Avon Drive - Congleton,2023-03-08T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
855730,Avon Drive - Congleton,2023-03-08T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.75
855730,Avon Drive - Congleton,2023-03-08T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
855730,Avon Drive - Congleton,2023-03-08T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
855730,Avon Drive - Congleton,2023-03-08T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
855730,Avon Drive - Congleton,2023-03-08T16:40:00.000+00:00,busbar,,L3 Active Power,kW,22.53
