Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-03-08T16:40:00.000+00:00,busbar,,L2 Active Power,kW,27.57
855730,Avon Drive - Congleton,2023-03-08T16:40:00.000+00:00,busbar,,L1 Active Power,kW,33.47
855730,Avon Drive - Congleton,2023-03-08T16:40:00.000+00:00,busbar,,N Current (RMS),A,65.0
855730,Avon Drive - Congleton,2023-03-08T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
855730,Avon Drive - Congleton,2023-03-08T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
855730,Avon Drive - Congleton,2023-03-08T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.6
855730,Avon Drive - Congleton,2023-03-08T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
855730,Avon Drive - Congleton,2023-03-08T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
855730,Avon Drive - Congleton,2023-03-08T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
855730,Avon Drive - Congleton,2023-03-08T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.53
855730,Avon Drive - Congleton,2023-03-08T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.89
855730,Avon Drive - Congleton,2023-03-08T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.51
855730,Avon Drive - Congleton,2023-03-08T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.8
855730,Avon Drive - Congleton,2023-03-08T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.7
855730,Avon Drive - Congleton,2023-03-08T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.7
855730,Avon Drive - Congleton,2023-03-08T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.7
855730,Avon Drive - Congleton,2023-03-08T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
855730,Avon Drive - Congleton,2023-03-08T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
855730,Avon Drive - Congleton,2023-03-08T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
855730,Avon Drive - Congleton,2023-03-08T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.04
855730,Avon Drive - Congleton,2023-03-08T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.86
855730,Avon Drive - Congleton,2023-03-08T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.93
855730,Avon Drive - Congleton,2023-03-08T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
855730,Avon Drive - Congleton,2023-03-08T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.8
855730,Avon Drive - Congleton,2023-03-08T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.0
855730,Avon Drive - Congleton,2023-03-08T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.5
855730,Avon Drive - Congleton,2023-03-08T16:30:00.000+00:00,transformer,,Temperature,C,9.3
855730,Avon Drive - Congleton,2023-03-08T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
855730,Avon Drive - Congleton,2023-03-08T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
855730,Avon Drive - Congleton,2023-03-08T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
855730,Avon Drive - Congleton,2023-03-08T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
855730,Avon Drive - Congleton,2023-03-08T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
855730,Avon Drive - Congleton,2023-03-08T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
855730,Avon Drive - Congleton,2023-03-08T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
855730,Avon Drive - Congleton,2023-03-08T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
855730,Avon Drive - Congleton,2023-03-08T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
855730,Avon Drive - Congleton,2023-03-08T16:30:00.000+00:00,busbar,,L3 Active Power,kW,16.57
855730,Avon Drive - Congleton,2023-03-08T16:30:00.000+00:00,busbar,,L2 Active Power,kW,29.75
855730,Avon Drive - Congleton,2023-03-08T16:30:00.000+00:00,busbar,,L1 Active Power,kW,23.43
855730,Avon Drive - Congleton,2023-03-08T16:30:00.000+00:00,busbar,,N Current (RMS),A,64.0
855730,Avon Drive - Congleton,2023-03-08T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
855730,Avon Drive - Congleton,2023-03-08T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
855730,Avon Drive - Congleton,2023-03-08T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
855730,Avon Drive - Congleton,2023-03-08T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
855730,Avon Drive - Congleton,2023-03-08T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
855730,Avon Drive - Congleton,2023-03-08T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
855730,Avon Drive - Congleton,2023-03-08T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.76
855730,Avon Drive - Congleton,2023-03-08T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.72
855730,Avon Drive - Congleton,2023-03-08T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.02
855730,Avon Drive - Congleton,2023-03-08T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
855730,Avon Drive - Congleton,2023-03-08T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.1
855730,Avon Drive - Congleton,2023-03-08T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.6
855730,Avon Drive - Congleton,2023-03-08T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.9
855730,Avon Drive - Congleton,2023-03-08T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
855730,Avon Drive - Congleton,2023-03-08T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
855730,Avon Drive - Congleton,2023-03-08T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
855730,Avon Drive - Congleton,2023-03-08T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.3
855730,Avon Drive - Congleton,2023-03-08T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.99
855730,Avon Drive - Congleton,2023-03-08T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.98
855730,Avon Drive - Congleton,2023-03-08T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.5
855730,Avon Drive - Congleton,2023-03-08T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.0
855730,Avon Drive - Congleton,2023-03-08T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.7
855730,Avon Drive - Congleton,2023-03-08T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.2
855730,Avon Drive - Congleton,2023-03-08T16:20:00.000+00:00,transformer,,Temperature,C,9.2
855730,Avon Drive - Congleton,2023-03-08T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
855730,Avon Drive - Congleton,2023-03-08T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
855730,Avon Drive - Congleton,2023-03-08T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
855730,Avon Drive - Congleton,2023-03-08T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
855730,Avon Drive - Congleton,2023-03-08T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
855730,Avon Drive - Congleton,2023-03-08T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
855730,Avon Drive - Congleton,2023-03-08T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
855730,Avon Drive - Congleton,2023-03-08T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
855730,Avon Drive - Congleton,2023-03-08T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
855730,Avon Drive - Congleton,2023-03-08T16:20:00.000+00:00,busbar,,L3 Active Power,kW,17.06
855730,Avon Drive - Congleton,2023-03-08T16:20:00.000+00:00,busbar,,L2 Active Power,kW,24.71
855730,Avon Drive - Congleton,2023-03-08T16:20:00.000+00:00,busbar,,L1 Active Power,kW,16.0
855730,Avon Drive - Congleton,2023-03-08T16:20:00.000+00:00,busbar,,N Current (RMS),A,54.0
855730,Avon Drive - Congleton,2023-03-08T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
855730,Avon Drive - Congleton,2023-03-08T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
855730,Avon Drive - Congleton,2023-03-08T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
855730,Avon Drive - Congleton,2023-03-08T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
855730,Avon Drive - Congleton,2023-03-08T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
855730,Avon Drive - Congleton,2023-03-08T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
855730,Avon Drive - Congleton,2023-03-08T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.3
855730,Avon Drive - Congleton,2023-03-08T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.22
855730,Avon Drive - Congleton,2023-03-08T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.53
855730,Avon Drive - Congleton,2023-03-08T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
855730,Avon Drive - Congleton,2023-03-08T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.0
855730,Avon Drive - Congleton,2023-03-08T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.2
855730,Avon Drive - Congleton,2023-03-08T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.5
855730,Avon Drive - Congleton,2023-03-08T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
855730,Avon Drive - Congleton,2023-03-08T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
855730,Avon Drive - Congleton,2023-03-08T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
855730,Avon Drive - Congleton,2023-03-08T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.59
855730,Avon Drive - Congleton,2023-03-08T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.57
855730,Avon Drive - Congleton,2023-03-08T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.27
855730,Avon Drive - Congleton,2023-03-08T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
855730,Avon Drive - Congleton,2023-03-08T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.8
855730,Avon Drive - Congleton,2023-03-08T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.2
855730,Avon Drive - Congleton,2023-03-08T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.8
855730,Avon Drive - Congleton,2023-03-08T16:10:00.000+00:00,transformer,,Temperature,C,9.0
855730,Avon Drive - Congleton,2023-03-08T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
855730,Avon Drive - Congleton,2023-03-08T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
855730,Avon Drive - Congleton,2023-03-08T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
855730,Avon Drive - Congleton,2023-03-08T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
855730,Avon Drive - Congleton,2023-03-08T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
855730,Avon Drive - Congleton,2023-03-08T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
855730,Avon Drive - Congleton,2023-03-08T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
855730,Avon Drive - Congleton,2023-03-08T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
855730,Avon Drive - Congleton,2023-03-08T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
855730,Avon Drive - Congleton,2023-03-08T16:10:00.000+00:00,busbar,,L3 Active Power,kW,14.9
855730,Avon Drive - Congleton,2023-03-08T16:10:00.000+00:00,busbar,,L2 Active Power,kW,22.79
855730,Avon Drive - Congleton,2023-03-08T16:10:00.000+00:00,busbar,,L1 Active Power,kW,18.8
855730,Avon Drive - Congleton,2023-03-08T16:10:00.000+00:00,busbar,,N Current (RMS),A,51.6
855730,Avon Drive - Congleton,2023-03-08T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
855730,Avon Drive - Congleton,2023-03-08T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
855730,Avon Drive - Congleton,2023-03-08T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
855730,Avon Drive - Congleton,2023-03-08T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
855730,Avon Drive - Congleton,2023-03-08T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
855730,Avon Drive - Congleton,2023-03-08T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
855730,Avon Drive - Congleton,2023-03-08T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.13
855730,Avon Drive - Congleton,2023-03-08T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.55
855730,Avon Drive - Congleton,2023-03-08T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.65
855730,Avon Drive - Congleton,2023-03-08T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
855730,Avon Drive - Congleton,2023-03-08T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.8
855730,Avon Drive - Congleton,2023-03-08T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.4
855730,Avon Drive - Congleton,2023-03-08T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.2
855730,Avon Drive - Congleton,2023-03-08T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
855730,Avon Drive - Congleton,2023-03-08T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
855730,Avon Drive - Congleton,2023-03-08T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
855730,Avon Drive - Congleton,2023-03-08T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.81
855730,Avon Drive - Congleton,2023-03-08T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.45
855730,Avon Drive - Congleton,2023-03-08T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.08
855730,Avon Drive - Congleton,2023-03-08T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
855730,Avon Drive - Congleton,2023-03-08T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.4
855730,Avon Drive - Congleton,2023-03-08T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.1
855730,Avon Drive - Congleton,2023-03-08T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.5
855730,Avon Drive - Congleton,2023-03-08T16:00:00.000+00:00,transformer,,Temperature,C,9.0
855730,Avon Drive - Congleton,2023-03-08T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
855730,Avon Drive - Congleton,2023-03-08T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
855730,Avon Drive - Congleton,2023-03-08T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
855730,Avon Drive - Congleton,2023-03-08T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
855730,Avon Drive - Congleton,2023-03-08T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
855730,Avon Drive - Congleton,2023-03-08T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
855730,Avon Drive - Congleton,2023-03-08T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
855730,Avon Drive - Congleton,2023-03-08T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
855730,Avon Drive - Congleton,2023-03-08T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
855730,Avon Drive - Congleton,2023-03-08T16:00:00.000+00:00,busbar,,L3 Active Power,kW,15.95
855730,Avon Drive - Congleton,2023-03-08T16:00:00.000+00:00,busbar,,L2 Active Power,kW,23.99
855730,Avon Drive - Congleton,2023-03-08T16:00:00.000+00:00,busbar,,L1 Active Power,kW,14.73
855730,Avon Drive - Congleton,2023-03-08T16:00:00.000+00:00,busbar,,N Current (RMS),A,54.4
855730,Avon Drive - Congleton,2023-03-08T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
855730,Avon Drive - Congleton,2023-03-08T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
855730,Avon Drive - Congleton,2023-03-08T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
855730,Avon Drive - Congleton,2023-03-08T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
855730,Avon Drive - Congleton,2023-03-08T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
855730,Avon Drive - Congleton,2023-03-08T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
855730,Avon Drive - Congleton,2023-03-08T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.09
855730,Avon Drive - Congleton,2023-03-08T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.82
855730,Avon Drive - Congleton,2023-03-08T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.06
855730,Avon Drive - Congleton,2023-03-08T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
855730,Avon Drive - Congleton,2023-03-08T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.8
855730,Avon Drive - Congleton,2023-03-08T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.2
855730,Avon Drive - Congleton,2023-03-08T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.5
855730,Avon Drive - Congleton,2023-03-08T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
855730,Avon Drive - Congleton,2023-03-08T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
855730,Avon Drive - Congleton,2023-03-08T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
855730,Avon Drive - Congleton,2023-03-08T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.05
855730,Avon Drive - Congleton,2023-03-08T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.46
855730,Avon Drive - Congleton,2023-03-08T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.12
855730,Avon Drive - Congleton,2023-03-08T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.5
855730,Avon Drive - Congleton,2023-03-08T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.2
855730,Avon Drive - Congleton,2023-03-08T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.0
855730,Avon Drive - Congleton,2023-03-08T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.0
855730,Avon Drive - Congleton,2023-03-08T15:50:00.000+00:00,transformer,,Temperature,C,9.2
855730,Avon Drive - Congleton,2023-03-08T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
855730,Avon Drive - Congleton,2023-03-08T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
855730,Avon Drive - Congleton,2023-03-08T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
855730,Avon Drive - Congleton,2023-03-08T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
855730,Avon Drive - Congleton,2023-03-08T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
855730,Avon Drive - Congleton,2023-03-08T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
855730,Avon Drive - Congleton,2023-03-08T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
855730,Avon Drive - Congleton,2023-03-08T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
855730,Avon Drive - Congleton,2023-03-08T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
855730,Avon Drive - Congleton,2023-03-08T15:50:00.000+00:00,busbar,,L3 Active Power,kW,16.14
855730,Avon Drive - Congleton,2023-03-08T15:50:00.000+00:00,busbar,,L2 Active Power,kW,20.28
855730,Avon Drive - Congleton,2023-03-08T15:50:00.000+00:00,busbar,,L1 Active Power,kW,15.18
855730,Avon Drive - Congleton,2023-03-08T15:50:00.000+00:00,busbar,,N Current (RMS),A,45.1
855730,Avon Drive - Congleton,2023-03-08T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
855730,Avon Drive - Congleton,2023-03-08T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
855730,Avon Drive - Congleton,2023-03-08T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
855730,Avon Drive - Congleton,2023-03-08T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
855730,Avon Drive - Congleton,2023-03-08T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
855730,Avon Drive - Congleton,2023-03-08T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
855730,Avon Drive - Congleton,2023-03-08T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.32
855730,Avon Drive - Congleton,2023-03-08T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.31
855730,Avon Drive - Congleton,2023-03-08T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.28
855730,Avon Drive - Congleton,2023-03-08T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
855730,Avon Drive - Congleton,2023-03-08T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
855730,Avon Drive - Congleton,2023-03-08T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.6
855730,Avon Drive - Congleton,2023-03-08T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.5
855730,Avon Drive - Congleton,2023-03-08T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
855730,Avon Drive - Congleton,2023-03-08T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
855730,Avon Drive - Congleton,2023-03-08T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
855730,Avon Drive - Congleton,2023-03-08T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.8
855730,Avon Drive - Congleton,2023-03-08T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.75
855730,Avon Drive - Congleton,2023-03-08T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.55
855730,Avon Drive - Congleton,2023-03-08T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
855730,Avon Drive - Congleton,2023-03-08T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.6
855730,Avon Drive - Congleton,2023-03-08T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.0
855730,Avon Drive - Congleton,2023-03-08T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.3
855730,Avon Drive - Congleton,2023-03-08T15:40:00.000+00:00,transformer,,Temperature,C,9.2
855730,Avon Drive - Congleton,2023-03-08T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
855730,Avon Drive - Congleton,2023-03-08T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
855730,Avon Drive - Congleton,2023-03-08T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
855730,Avon Drive - Congleton,2023-03-08T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
855730,Avon Drive - Congleton,2023-03-08T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
855730,Avon Drive - Congleton,2023-03-08T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
855730,Avon Drive - Congleton,2023-03-08T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
855730,Avon Drive - Congleton,2023-03-08T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
855730,Avon Drive - Congleton,2023-03-08T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
855730,Avon Drive - Congleton,2023-03-08T15:40:00.000+00:00,busbar,,L3 Active Power,kW,13.12
855730,Avon Drive - Congleton,2023-03-08T15:40:00.000+00:00,busbar,,L2 Active Power,kW,19.05
855730,Avon Drive - Congleton,2023-03-08T15:40:00.000+00:00,busbar,,L1 Active Power,kW,12.83
855730,Avon Drive - Congleton,2023-03-08T15:40:00.000+00:00,busbar,,N Current (RMS),A,47.1
855730,Avon Drive - Congleton,2023-03-08T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
855730,Avon Drive - Congleton,2023-03-08T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
855730,Avon Drive - Congleton,2023-03-08T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
855730,Avon Drive - Congleton,2023-03-08T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
855730,Avon Drive - Congleton,2023-03-08T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
855730,Avon Drive - Congleton,2023-03-08T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
855730,Avon Drive - Congleton,2023-03-08T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.93
855730,Avon Drive - Congleton,2023-03-08T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.19
855730,Avon Drive - Congleton,2023-03-08T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.55
855730,Avon Drive - Congleton,2023-03-08T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
855730,Avon Drive - Congleton,2023-03-08T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.7
855730,Avon Drive - Congleton,2023-03-08T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.4
855730,Avon Drive - Congleton,2023-03-08T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.8
855730,Avon Drive - Congleton,2023-03-08T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
855730,Avon Drive - Congleton,2023-03-08T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
855730,Avon Drive - Congleton,2023-03-08T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
855730,Avon Drive - Congleton,2023-03-08T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.41
855730,Avon Drive - Congleton,2023-03-08T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.45
855730,Avon Drive - Congleton,2023-03-08T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.56
855730,Avon Drive - Congleton,2023-03-08T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
855730,Avon Drive - Congleton,2023-03-08T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.0
855730,Avon Drive - Congleton,2023-03-08T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.4
855730,Avon Drive - Congleton,2023-03-08T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.7
855730,Avon Drive - Congleton,2023-03-08T15:30:00.000+00:00,transformer,,Temperature,C,9.3
855730,Avon Drive - Congleton,2023-03-08T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
855730,Avon Drive - Congleton,2023-03-08T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
855730,Avon Drive - Congleton,2023-03-08T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
855730,Avon Drive - Congleton,2023-03-08T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
855730,Avon Drive - Congleton,2023-03-08T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
855730,Avon Drive - Congleton,2023-03-08T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
855730,Avon Drive - Congleton,2023-03-08T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
855730,Avon Drive - Congleton,2023-03-08T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
855730,Avon Drive - Congleton,2023-03-08T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
855730,Avon Drive - Congleton,2023-03-08T15:30:00.000+00:00,busbar,,L3 Active Power,kW,14.34
855730,Avon Drive - Congleton,2023-03-08T15:30:00.000+00:00,busbar,,L2 Active Power,kW,18.64
855730,Avon Drive - Congleton,2023-03-08T15:30:00.000+00:00,busbar,,L1 Active Power,kW,14.11
855730,Avon Drive - Congleton,2023-03-08T15:30:00.000+00:00,busbar,,N Current (RMS),A,42.6
855730,Avon Drive - Congleton,2023-03-08T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
855730,Avon Drive - Congleton,2023-03-08T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
855730,Avon Drive - Congleton,2023-03-08T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
855730,Avon Drive - Congleton,2023-03-08T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
855730,Avon Drive - Congleton,2023-03-08T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
855730,Avon Drive - Congleton,2023-03-08T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
855730,Avon Drive - Congleton,2023-03-08T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.63
855730,Avon Drive - Congleton,2023-03-08T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.03
855730,Avon Drive - Congleton,2023-03-08T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.6
855730,Avon Drive - Congleton,2023-03-08T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
855730,Avon Drive - Congleton,2023-03-08T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.2
855730,Avon Drive - Congleton,2023-03-08T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.5
855730,Avon Drive - Congleton,2023-03-08T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.4
855730,Avon Drive - Congleton,2023-03-08T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
855730,Avon Drive - Congleton,2023-03-08T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
855730,Avon Drive - Congleton,2023-03-08T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
855730,Avon Drive - Congleton,2023-03-08T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.89
855730,Avon Drive - Congleton,2023-03-08T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.35
855730,Avon Drive - Congleton,2023-03-08T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.4
855730,Avon Drive - Congleton,2023-03-08T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.7
855730,Avon Drive - Congleton,2023-03-08T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.0
855730,Avon Drive - Congleton,2023-03-08T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.2
855730,Avon Drive - Congleton,2023-03-08T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.5
855730,Avon Drive - Congleton,2023-03-08T15:20:00.000+00:00,transformer,,Temperature,C,9.5
855730,Avon Drive - Congleton,2023-03-08T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
855730,Avon Drive - Congleton,2023-03-08T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
855730,Avon Drive - Congleton,2023-03-08T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
855730,Avon Drive - Congleton,2023-03-08T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
855730,Avon Drive - Congleton,2023-03-08T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
855730,Avon Drive - Congleton,2023-03-08T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
855730,Avon Drive - Congleton,2023-03-08T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
855730,Avon Drive - Congleton,2023-03-08T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
855730,Avon Drive - Congleton,2023-03-08T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
855730,Avon Drive - Congleton,2023-03-08T15:20:00.000+00:00,busbar,,L3 Active Power,kW,12.52
855730,Avon Drive - Congleton,2023-03-08T15:20:00.000+00:00,busbar,,L2 Active Power,kW,19.39
855730,Avon Drive - Congleton,2023-03-08T15:20:00.000+00:00,busbar,,L1 Active Power,kW,14.0
855730,Avon Drive - Congleton,2023-03-08T15:20:00.000+00:00,busbar,,N Current (RMS),A,46.1
855730,Avon Drive - Congleton,2023-03-08T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
855730,Avon Drive - Congleton,2023-03-08T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
855730,Avon Drive - Congleton,2023-03-08T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
855730,Avon Drive - Congleton,2023-03-08T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
855730,Avon Drive - Congleton,2023-03-08T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
855730,Avon Drive - Congleton,2023-03-08T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
855730,Avon Drive - Congleton,2023-03-08T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.43
855730,Avon Drive - Congleton,2023-03-08T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.34
855730,Avon Drive - Congleton,2023-03-08T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.43
855730,Avon Drive - Congleton,2023-03-08T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
855730,Avon Drive - Congleton,2023-03-08T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.2
855730,Avon Drive - Congleton,2023-03-08T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.1
855730,Avon Drive - Congleton,2023-03-08T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.8
855730,Avon Drive - Congleton,2023-03-08T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
855730,Avon Drive - Congleton,2023-03-08T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
855730,Avon Drive - Congleton,2023-03-08T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
855730,Avon Drive - Congleton,2023-03-08T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.69
855730,Avon Drive - Congleton,2023-03-08T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
855730,Avon Drive - Congleton,2023-03-08T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.78
855730,Avon Drive - Congleton,2023-03-08T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
855730,Avon Drive - Congleton,2023-03-08T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.7
855730,Avon Drive - Congleton,2023-03-08T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.8
855730,Avon Drive - Congleton,2023-03-08T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.2
855730,Avon Drive - Congleton,2023-03-08T15:10:00.000+00:00,transformer,,Temperature,C,9.8
855730,Avon Drive - Congleton,2023-03-08T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
855730,Avon Drive - Congleton,2023-03-08T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
855730,Avon Drive - Congleton,2023-03-08T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
855730,Avon Drive - Congleton,2023-03-08T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
855730,Avon Drive - Congleton,2023-03-08T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
855730,Avon Drive - Congleton,2023-03-08T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
855730,Avon Drive - Congleton,2023-03-08T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
855730,Avon Drive - Congleton,2023-03-08T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
855730,Avon Drive - Congleton,2023-03-08T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
855730,Avon Drive - Congleton,2023-03-08T15:10:00.000+00:00,busbar,,L3 Active Power,kW,14.12
855730,Avon Drive - Congleton,2023-03-08T15:10:00.000+00:00,busbar,,L2 Active Power,kW,15.34
855730,Avon Drive - Congleton,2023-03-08T15:10:00.000+00:00,busbar,,L1 Active Power,kW,15.2
855730,Avon Drive - Congleton,2023-03-08T15:10:00.000+00:00,busbar,,N Current (RMS),A,39.3
855730,Avon Drive - Congleton,2023-03-08T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
855730,Avon Drive - Congleton,2023-03-08T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
855730,Avon Drive - Congleton,2023-03-08T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
855730,Avon Drive - Congleton,2023-03-08T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
855730,Avon Drive - Congleton,2023-03-08T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
855730,Avon Drive - Congleton,2023-03-08T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
855730,Avon Drive - Congleton,2023-03-08T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.3
855730,Avon Drive - Congleton,2023-03-08T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.63
855730,Avon Drive - Congleton,2023-03-08T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.16
855730,Avon Drive - Congleton,2023-03-08T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
855730,Avon Drive - Congleton,2023-03-08T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.5
855730,Avon Drive - Congleton,2023-03-08T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.2
855730,Avon Drive - Congleton,2023-03-08T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.3
855730,Avon Drive - Congleton,2023-03-08T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
855730,Avon Drive - Congleton,2023-03-08T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
855730,Avon Drive - Congleton,2023-03-08T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
855730,Avon Drive - Congleton,2023-03-08T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.53
855730,Avon Drive - Congleton,2023-03-08T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.98
855730,Avon Drive - Congleton,2023-03-08T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.78
855730,Avon Drive - Congleton,2023-03-08T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
855730,Avon Drive - Congleton,2023-03-08T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.4
855730,Avon Drive - Congleton,2023-03-08T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.1
855730,Avon Drive - Congleton,2023-03-08T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.6
855730,Avon Drive - Congleton,2023-03-08T15:00:00.000+00:00,transformer,,Temperature,C,9.7
855730,Avon Drive - Congleton,2023-03-08T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
855730,Avon Drive - Congleton,2023-03-08T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
855730,Avon Drive - Congleton,2023-03-08T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
855730,Avon Drive - Congleton,2023-03-08T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
855730,Avon Drive - Congleton,2023-03-08T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
855730,Avon Drive - Congleton,2023-03-08T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
855730,Avon Drive - Congleton,2023-03-08T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
855730,Avon Drive - Congleton,2023-03-08T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
855730,Avon Drive - Congleton,2023-03-08T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
855730,Avon Drive - Congleton,2023-03-08T15:00:00.000+00:00,busbar,,L3 Active Power,kW,13.83
855730,Avon Drive - Congleton,2023-03-08T15:00:00.000+00:00,busbar,,L2 Active Power,kW,16.61
855730,Avon Drive - Congleton,2023-03-08T15:00:00.000+00:00,busbar,,L1 Active Power,kW,17.94
855730,Avon Drive - Congleton,2023-03-08T15:00:00.000+00:00,busbar,,N Current (RMS),A,42.3
855730,Avon Drive - Congleton,2023-03-08T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
855730,Avon Drive - Congleton,2023-03-08T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
855730,Avon Drive - Congleton,2023-03-08T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
855730,Avon Drive - Congleton,2023-03-08T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
855730,Avon Drive - Congleton,2023-03-08T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
855730,Avon Drive - Congleton,2023-03-08T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
855730,Avon Drive - Congleton,2023-03-08T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.51
855730,Avon Drive - Congleton,2023-03-08T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.56
855730,Avon Drive - Congleton,2023-03-08T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.49
855730,Avon Drive - Congleton,2023-03-08T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
855730,Avon Drive - Congleton,2023-03-08T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.2
855730,Avon Drive - Congleton,2023-03-08T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.2
855730,Avon Drive - Congleton,2023-03-08T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.8
855730,Avon Drive - Congleton,2023-03-08T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
855730,Avon Drive - Congleton,2023-03-08T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
855730,Avon Drive - Congleton,2023-03-08T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
855730,Avon Drive - Congleton,2023-03-08T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.1
855730,Avon Drive - Congleton,2023-03-08T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.87
855730,Avon Drive - Congleton,2023-03-08T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.19
855730,Avon Drive - Congleton,2023-03-08T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.1
855730,Avon Drive - Congleton,2023-03-08T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.4
855730,Avon Drive - Congleton,2023-03-08T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.8
855730,Avon Drive - Congleton,2023-03-08T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.3
855730,Avon Drive - Congleton,2023-03-08T14:50:00.000+00:00,transformer,,Temperature,C,9.8
855730,Avon Drive - Congleton,2023-03-08T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
855730,Avon Drive - Congleton,2023-03-08T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
855730,Avon Drive - Congleton,2023-03-08T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
855730,Avon Drive - Congleton,2023-03-08T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
855730,Avon Drive - Congleton,2023-03-08T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
855730,Avon Drive - Congleton,2023-03-08T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
855730,Avon Drive - Congleton,2023-03-08T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
855730,Avon Drive - Congleton,2023-03-08T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
855730,Avon Drive - Congleton,2023-03-08T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
855730,Avon Drive - Congleton,2023-03-08T14:50:00.000+00:00,busbar,,L3 Active Power,kW,14.62
855730,Avon Drive - Congleton,2023-03-08T14:50:00.000+00:00,busbar,,L2 Active Power,kW,15.43
855730,Avon Drive - Congleton,2023-03-08T14:50:00.000+00:00,busbar,,L1 Active Power,kW,17.68
855730,Avon Drive - Congleton,2023-03-08T14:50:00.000+00:00,busbar,,N Current (RMS),A,41.0
855730,Avon Drive - Congleton,2023-03-08T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
855730,Avon Drive - Congleton,2023-03-08T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
855730,Avon Drive - Congleton,2023-03-08T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
855730,Avon Drive - Congleton,2023-03-08T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
855730,Avon Drive - Congleton,2023-03-08T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
855730,Avon Drive - Congleton,2023-03-08T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
855730,Avon Drive - Congleton,2023-03-08T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.43
855730,Avon Drive - Congleton,2023-03-08T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.83
855730,Avon Drive - Congleton,2023-03-08T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.92
855730,Avon Drive - Congleton,2023-03-08T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
855730,Avon Drive - Congleton,2023-03-08T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.4
855730,Avon Drive - Congleton,2023-03-08T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.3
855730,Avon Drive - Congleton,2023-03-08T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.3
855730,Avon Drive - Congleton,2023-03-08T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
855730,Avon Drive - Congleton,2023-03-08T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
855730,Avon Drive - Congleton,2023-03-08T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
855730,Avon Drive - Congleton,2023-03-08T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.29
855730,Avon Drive - Congleton,2023-03-08T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.16
855730,Avon Drive - Congleton,2023-03-08T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.34
855730,Avon Drive - Congleton,2023-03-08T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
855730,Avon Drive - Congleton,2023-03-08T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.8
855730,Avon Drive - Congleton,2023-03-08T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.0
855730,Avon Drive - Congleton,2023-03-08T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.2
855730,Avon Drive - Congleton,2023-03-08T14:40:00.000+00:00,transformer,,Temperature,C,9.5
855730,Avon Drive - Congleton,2023-03-08T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
855730,Avon Drive - Congleton,2023-03-08T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
855730,Avon Drive - Congleton,2023-03-08T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
855730,Avon Drive - Congleton,2023-03-08T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
855730,Avon Drive - Congleton,2023-03-08T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
855730,Avon Drive - Congleton,2023-03-08T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
855730,Avon Drive - Congleton,2023-03-08T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
855730,Avon Drive - Congleton,2023-03-08T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
855730,Avon Drive - Congleton,2023-03-08T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
855730,Avon Drive - Congleton,2023-03-08T14:40:00.000+00:00,busbar,,L3 Active Power,kW,12.72
855730,Avon Drive - Congleton,2023-03-08T14:40:00.000+00:00,busbar,,L2 Active Power,kW,15.99
855730,Avon Drive - Congleton,2023-03-08T14:40:00.000+00:00,busbar,,L1 Active Power,kW,16.26
855730,Avon Drive - Congleton,2023-03-08T14:40:00.000+00:00,busbar,,N Current (RMS),A,41.0
855730,Avon Drive - Congleton,2023-03-08T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
855730,Avon Drive - Congleton,2023-03-08T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
855730,Avon Drive - Congleton,2023-03-08T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
855730,Avon Drive - Congleton,2023-03-08T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
855730,Avon Drive - Congleton,2023-03-08T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
855730,Avon Drive - Congleton,2023-03-08T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
855730,Avon Drive - Congleton,2023-03-08T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.92
855730,Avon Drive - Congleton,2023-03-08T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.41
855730,Avon Drive - Congleton,2023-03-08T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.19
855730,Avon Drive - Congleton,2023-03-08T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
855730,Avon Drive - Congleton,2023-03-08T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
855730,Avon Drive - Congleton,2023-03-08T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.1
855730,Avon Drive - Congleton,2023-03-08T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.5
855730,Avon Drive - Congleton,2023-03-08T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
855730,Avon Drive - Congleton,2023-03-08T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
855730,Avon Drive - Congleton,2023-03-08T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
855730,Avon Drive - Congleton,2023-03-08T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.15
855730,Avon Drive - Congleton,2023-03-08T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.67
855730,Avon Drive - Congleton,2023-03-08T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.53
855730,Avon Drive - Congleton,2023-03-08T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
855730,Avon Drive - Congleton,2023-03-08T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.8
855730,Avon Drive - Congleton,2023-03-08T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.2
855730,Avon Drive - Congleton,2023-03-08T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.5
855730,Avon Drive - Congleton,2023-03-08T14:30:00.000+00:00,transformer,,Temperature,C,9.6
855730,Avon Drive - Congleton,2023-03-08T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
855730,Avon Drive - Congleton,2023-03-08T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
855730,Avon Drive - Congleton,2023-03-08T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
855730,Avon Drive - Congleton,2023-03-08T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
855730,Avon Drive - Congleton,2023-03-08T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
855730,Avon Drive - Congleton,2023-03-08T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
855730,Avon Drive - Congleton,2023-03-08T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
855730,Avon Drive - Congleton,2023-03-08T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
855730,Avon Drive - Congleton,2023-03-08T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
855730,Avon Drive - Congleton,2023-03-08T14:30:00.000+00:00,busbar,,L3 Active Power,kW,11.07
855730,Avon Drive - Congleton,2023-03-08T14:30:00.000+00:00,busbar,,L2 Active Power,kW,14.08
855730,Avon Drive - Congleton,2023-03-08T14:30:00.000+00:00,busbar,,L1 Active Power,kW,17.72
855730,Avon Drive - Congleton,2023-03-08T14:30:00.000+00:00,busbar,,N Current (RMS),A,44.8
855730,Avon Drive - Congleton,2023-03-08T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
855730,Avon Drive - Congleton,2023-03-08T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
855730,Avon Drive - Congleton,2023-03-08T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
855730,Avon Drive - Congleton,2023-03-08T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
855730,Avon Drive - Congleton,2023-03-08T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
855730,Avon Drive - Congleton,2023-03-08T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
855730,Avon Drive - Congleton,2023-03-08T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.99
855730,Avon Drive - Congleton,2023-03-08T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.52
855730,Avon Drive - Congleton,2023-03-08T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.16
855730,Avon Drive - Congleton,2023-03-08T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.2
855730,Avon Drive - Congleton,2023-03-08T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
855730,Avon Drive - Congleton,2023-03-08T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.5
855730,Avon Drive - Congleton,2023-03-08T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.2
855730,Avon Drive - Congleton,2023-03-08T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
855730,Avon Drive - Congleton,2023-03-08T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
855730,Avon Drive - Congleton,2023-03-08T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
