Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-03-08T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.07
855730,Avon Drive - Congleton,2023-03-08T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.65
855730,Avon Drive - Congleton,2023-03-08T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.72
855730,Avon Drive - Congleton,2023-03-08T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
855730,Avon Drive - Congleton,2023-03-08T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.3
855730,Avon Drive - Congleton,2023-03-08T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.4
855730,Avon Drive - Congleton,2023-03-08T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.2
855730,Avon Drive - Congleton,2023-03-08T14:20:00.000+00:00,transformer,,Temperature,C,9.2
855730,Avon Drive - Congleton,2023-03-08T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
855730,Avon Drive - Congleton,2023-03-08T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
855730,Avon Drive - Congleton,2023-03-08T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
855730,Avon Drive - Congleton,2023-03-08T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
855730,Avon Drive - Congleton,2023-03-08T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
855730,Avon Drive - Congleton,2023-03-08T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
855730,Avon Drive - Congleton,2023-03-08T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
855730,Avon Drive - Congleton,2023-03-08T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
855730,Avon Drive - Congleton,2023-03-08T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
855730,Avon Drive - Congleton,2023-03-08T14:20:00.000+00:00,busbar,,L3 Active Power,kW,10.07
855730,Avon Drive - Congleton,2023-03-08T14:20:00.000+00:00,busbar,,L2 Active Power,kW,15.16
855730,Avon Drive - Congleton,2023-03-08T14:20:00.000+00:00,busbar,,L1 Active Power,kW,27.89
855730,Avon Drive - Congleton,2023-03-08T14:20:00.000+00:00,busbar,,N Current (RMS),A,76.0
855730,Avon Drive - Congleton,2023-03-08T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
855730,Avon Drive - Congleton,2023-03-08T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
855730,Avon Drive - Congleton,2023-03-08T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
855730,Avon Drive - Congleton,2023-03-08T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
855730,Avon Drive - Congleton,2023-03-08T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
855730,Avon Drive - Congleton,2023-03-08T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
855730,Avon Drive - Congleton,2023-03-08T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.76
855730,Avon Drive - Congleton,2023-03-08T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.5
855730,Avon Drive - Congleton,2023-03-08T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.95
855730,Avon Drive - Congleton,2023-03-08T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
855730,Avon Drive - Congleton,2023-03-08T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.2
855730,Avon Drive - Congleton,2023-03-08T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.8
855730,Avon Drive - Congleton,2023-03-08T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.4
855730,Avon Drive - Congleton,2023-03-08T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
855730,Avon Drive - Congleton,2023-03-08T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
855730,Avon Drive - Congleton,2023-03-08T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
855730,Avon Drive - Congleton,2023-03-08T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.72
855730,Avon Drive - Congleton,2023-03-08T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.08
855730,Avon Drive - Congleton,2023-03-08T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.41
855730,Avon Drive - Congleton,2023-03-08T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.5
855730,Avon Drive - Congleton,2023-03-08T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.8
855730,Avon Drive - Congleton,2023-03-08T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.6
855730,Avon Drive - Congleton,2023-03-08T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.3
855730,Avon Drive - Congleton,2023-03-08T14:10:00.000+00:00,transformer,,Temperature,C,9.3
855730,Avon Drive - Congleton,2023-03-08T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
855730,Avon Drive - Congleton,2023-03-08T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
855730,Avon Drive - Congleton,2023-03-08T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
855730,Avon Drive - Congleton,2023-03-08T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
855730,Avon Drive - Congleton,2023-03-08T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
855730,Avon Drive - Congleton,2023-03-08T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
855730,Avon Drive - Congleton,2023-03-08T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
855730,Avon Drive - Congleton,2023-03-08T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
855730,Avon Drive - Congleton,2023-03-08T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
855730,Avon Drive - Congleton,2023-03-08T14:10:00.000+00:00,busbar,,L3 Active Power,kW,11.49
855730,Avon Drive - Congleton,2023-03-08T14:10:00.000+00:00,busbar,,L2 Active Power,kW,15.58
855730,Avon Drive - Congleton,2023-03-08T14:10:00.000+00:00,busbar,,L1 Active Power,kW,19.37
855730,Avon Drive - Congleton,2023-03-08T14:10:00.000+00:00,busbar,,N Current (RMS),A,49.9
855730,Avon Drive - Congleton,2023-03-08T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
855730,Avon Drive - Congleton,2023-03-08T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
855730,Avon Drive - Congleton,2023-03-08T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
855730,Avon Drive - Congleton,2023-03-08T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
855730,Avon Drive - Congleton,2023-03-08T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
855730,Avon Drive - Congleton,2023-03-08T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
855730,Avon Drive - Congleton,2023-03-08T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.87
855730,Avon Drive - Congleton,2023-03-08T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.48
855730,Avon Drive - Congleton,2023-03-08T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.12
855730,Avon Drive - Congleton,2023-03-08T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
855730,Avon Drive - Congleton,2023-03-08T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.6
855730,Avon Drive - Congleton,2023-03-08T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.7
855730,Avon Drive - Congleton,2023-03-08T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.3
855730,Avon Drive - Congleton,2023-03-08T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
855730,Avon Drive - Congleton,2023-03-08T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
855730,Avon Drive - Congleton,2023-03-08T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
855730,Avon Drive - Congleton,2023-03-08T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.17
855730,Avon Drive - Congleton,2023-03-08T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.85
855730,Avon Drive - Congleton,2023-03-08T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.25
855730,Avon Drive - Congleton,2023-03-08T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
855730,Avon Drive - Congleton,2023-03-08T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.9
855730,Avon Drive - Congleton,2023-03-08T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.7
855730,Avon Drive - Congleton,2023-03-08T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.6
855730,Avon Drive - Congleton,2023-03-08T14:00:00.000+00:00,transformer,,Temperature,C,9.5
855730,Avon Drive - Congleton,2023-03-08T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
855730,Avon Drive - Congleton,2023-03-08T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
855730,Avon Drive - Congleton,2023-03-08T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
855730,Avon Drive - Congleton,2023-03-08T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
855730,Avon Drive - Congleton,2023-03-08T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
855730,Avon Drive - Congleton,2023-03-08T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
855730,Avon Drive - Congleton,2023-03-08T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
855730,Avon Drive - Congleton,2023-03-08T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
855730,Avon Drive - Congleton,2023-03-08T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
855730,Avon Drive - Congleton,2023-03-08T14:00:00.000+00:00,busbar,,L3 Active Power,kW,14.05
855730,Avon Drive - Congleton,2023-03-08T14:00:00.000+00:00,busbar,,L2 Active Power,kW,15.33
855730,Avon Drive - Congleton,2023-03-08T14:00:00.000+00:00,busbar,,L1 Active Power,kW,14.38
855730,Avon Drive - Congleton,2023-03-08T14:00:00.000+00:00,busbar,,N Current (RMS),A,40.0
855730,Avon Drive - Congleton,2023-03-08T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
855730,Avon Drive - Congleton,2023-03-08T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
855730,Avon Drive - Congleton,2023-03-08T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
855730,Avon Drive - Congleton,2023-03-08T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
855730,Avon Drive - Congleton,2023-03-08T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
855730,Avon Drive - Congleton,2023-03-08T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
855730,Avon Drive - Congleton,2023-03-08T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.7
855730,Avon Drive - Congleton,2023-03-08T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.04
855730,Avon Drive - Congleton,2023-03-08T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.65
855730,Avon Drive - Congleton,2023-03-08T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
855730,Avon Drive - Congleton,2023-03-08T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.8
855730,Avon Drive - Congleton,2023-03-08T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.2
855730,Avon Drive - Congleton,2023-03-08T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.6
855730,Avon Drive - Congleton,2023-03-08T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
855730,Avon Drive - Congleton,2023-03-08T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
855730,Avon Drive - Congleton,2023-03-08T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
855730,Avon Drive - Congleton,2023-03-08T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.03
855730,Avon Drive - Congleton,2023-03-08T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.78
855730,Avon Drive - Congleton,2023-03-08T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.91
855730,Avon Drive - Congleton,2023-03-08T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
855730,Avon Drive - Congleton,2023-03-08T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.9
855730,Avon Drive - Congleton,2023-03-08T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.4
855730,Avon Drive - Congleton,2023-03-08T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.2
855730,Avon Drive - Congleton,2023-03-08T13:50:00.000+00:00,transformer,,Temperature,C,9.4
855730,Avon Drive - Congleton,2023-03-08T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
855730,Avon Drive - Congleton,2023-03-08T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
855730,Avon Drive - Congleton,2023-03-08T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
855730,Avon Drive - Congleton,2023-03-08T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
855730,Avon Drive - Congleton,2023-03-08T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
855730,Avon Drive - Congleton,2023-03-08T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
855730,Avon Drive - Congleton,2023-03-08T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
855730,Avon Drive - Congleton,2023-03-08T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
855730,Avon Drive - Congleton,2023-03-08T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
855730,Avon Drive - Congleton,2023-03-08T13:50:00.000+00:00,busbar,,L3 Active Power,kW,17.74
855730,Avon Drive - Congleton,2023-03-08T13:50:00.000+00:00,busbar,,L2 Active Power,kW,16.82
855730,Avon Drive - Congleton,2023-03-08T13:50:00.000+00:00,busbar,,L1 Active Power,kW,16.56
855730,Avon Drive - Congleton,2023-03-08T13:50:00.000+00:00,busbar,,N Current (RMS),A,43.3
855730,Avon Drive - Congleton,2023-03-08T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
855730,Avon Drive - Congleton,2023-03-08T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
855730,Avon Drive - Congleton,2023-03-08T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
855730,Avon Drive - Congleton,2023-03-08T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
855730,Avon Drive - Congleton,2023-03-08T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
855730,Avon Drive - Congleton,2023-03-08T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
855730,Avon Drive - Congleton,2023-03-08T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.1
855730,Avon Drive - Congleton,2023-03-08T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.74
855730,Avon Drive - Congleton,2023-03-08T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.32
855730,Avon Drive - Congleton,2023-03-08T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
855730,Avon Drive - Congleton,2023-03-08T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.9
855730,Avon Drive - Congleton,2023-03-08T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.5
855730,Avon Drive - Congleton,2023-03-08T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
855730,Avon Drive - Congleton,2023-03-08T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
855730,Avon Drive - Congleton,2023-03-08T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
855730,Avon Drive - Congleton,2023-03-08T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
855730,Avon Drive - Congleton,2023-03-08T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.57
855730,Avon Drive - Congleton,2023-03-08T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.23
855730,Avon Drive - Congleton,2023-03-08T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.74
855730,Avon Drive - Congleton,2023-03-08T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
855730,Avon Drive - Congleton,2023-03-08T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.5
855730,Avon Drive - Congleton,2023-03-08T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.3
855730,Avon Drive - Congleton,2023-03-08T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.4
855730,Avon Drive - Congleton,2023-03-08T13:40:00.000+00:00,transformer,,Temperature,C,9.4
855730,Avon Drive - Congleton,2023-03-08T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
855730,Avon Drive - Congleton,2023-03-08T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
855730,Avon Drive - Congleton,2023-03-08T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
855730,Avon Drive - Congleton,2023-03-08T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
855730,Avon Drive - Congleton,2023-03-08T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
855730,Avon Drive - Congleton,2023-03-08T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
855730,Avon Drive - Congleton,2023-03-08T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
855730,Avon Drive - Congleton,2023-03-08T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
855730,Avon Drive - Congleton,2023-03-08T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
855730,Avon Drive - Congleton,2023-03-08T13:40:00.000+00:00,busbar,,L3 Active Power,kW,16.68
855730,Avon Drive - Congleton,2023-03-08T13:40:00.000+00:00,busbar,,L2 Active Power,kW,14.97
855730,Avon Drive - Congleton,2023-03-08T13:40:00.000+00:00,busbar,,L1 Active Power,kW,19.06
855730,Avon Drive - Congleton,2023-03-08T13:40:00.000+00:00,busbar,,N Current (RMS),A,43.6
855730,Avon Drive - Congleton,2023-03-08T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
855730,Avon Drive - Congleton,2023-03-08T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
855730,Avon Drive - Congleton,2023-03-08T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
855730,Avon Drive - Congleton,2023-03-08T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
855730,Avon Drive - Congleton,2023-03-08T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
855730,Avon Drive - Congleton,2023-03-08T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
855730,Avon Drive - Congleton,2023-03-08T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.49
855730,Avon Drive - Congleton,2023-03-08T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.69
855730,Avon Drive - Congleton,2023-03-08T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.74
855730,Avon Drive - Congleton,2023-03-08T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
855730,Avon Drive - Congleton,2023-03-08T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.3
855730,Avon Drive - Congleton,2023-03-08T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.7
855730,Avon Drive - Congleton,2023-03-08T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.2
855730,Avon Drive - Congleton,2023-03-08T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
855730,Avon Drive - Congleton,2023-03-08T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
855730,Avon Drive - Congleton,2023-03-08T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
855730,Avon Drive - Congleton,2023-03-08T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.27
855730,Avon Drive - Congleton,2023-03-08T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.03
855730,Avon Drive - Congleton,2023-03-08T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.07
855730,Avon Drive - Congleton,2023-03-08T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.9
855730,Avon Drive - Congleton,2023-03-08T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.7
855730,Avon Drive - Congleton,2023-03-08T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.0
855730,Avon Drive - Congleton,2023-03-08T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.4
855730,Avon Drive - Congleton,2023-03-08T13:30:00.000+00:00,transformer,,Temperature,C,9.5
855730,Avon Drive - Congleton,2023-03-08T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
855730,Avon Drive - Congleton,2023-03-08T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
855730,Avon Drive - Congleton,2023-03-08T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
855730,Avon Drive - Congleton,2023-03-08T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
855730,Avon Drive - Congleton,2023-03-08T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
855730,Avon Drive - Congleton,2023-03-08T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
855730,Avon Drive - Congleton,2023-03-08T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
855730,Avon Drive - Congleton,2023-03-08T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
855730,Avon Drive - Congleton,2023-03-08T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
855730,Avon Drive - Congleton,2023-03-08T13:30:00.000+00:00,busbar,,L3 Active Power,kW,17.76
855730,Avon Drive - Congleton,2023-03-08T13:30:00.000+00:00,busbar,,L2 Active Power,kW,18.72
855730,Avon Drive - Congleton,2023-03-08T13:30:00.000+00:00,busbar,,L1 Active Power,kW,17.81
855730,Avon Drive - Congleton,2023-03-08T13:30:00.000+00:00,busbar,,N Current (RMS),A,41.3
855730,Avon Drive - Congleton,2023-03-08T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
855730,Avon Drive - Congleton,2023-03-08T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
855730,Avon Drive - Congleton,2023-03-08T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
855730,Avon Drive - Congleton,2023-03-08T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
855730,Avon Drive - Congleton,2023-03-08T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
855730,Avon Drive - Congleton,2023-03-08T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
855730,Avon Drive - Congleton,2023-03-08T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.23
855730,Avon Drive - Congleton,2023-03-08T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.51
855730,Avon Drive - Congleton,2023-03-08T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.62
855730,Avon Drive - Congleton,2023-03-08T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
855730,Avon Drive - Congleton,2023-03-08T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.0
855730,Avon Drive - Congleton,2023-03-08T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.6
855730,Avon Drive - Congleton,2023-03-08T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.8
855730,Avon Drive - Congleton,2023-03-08T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
855730,Avon Drive - Congleton,2023-03-08T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
855730,Avon Drive - Congleton,2023-03-08T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
855730,Avon Drive - Congleton,2023-03-08T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.31
855730,Avon Drive - Congleton,2023-03-08T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.82
855730,Avon Drive - Congleton,2023-03-08T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.53
855730,Avon Drive - Congleton,2023-03-08T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
855730,Avon Drive - Congleton,2023-03-08T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.0
855730,Avon Drive - Congleton,2023-03-08T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.7
855730,Avon Drive - Congleton,2023-03-08T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.6
855730,Avon Drive - Congleton,2023-03-08T13:20:00.000+00:00,transformer,,Temperature,C,9.6
855730,Avon Drive - Congleton,2023-03-08T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
855730,Avon Drive - Congleton,2023-03-08T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
855730,Avon Drive - Congleton,2023-03-08T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
855730,Avon Drive - Congleton,2023-03-08T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
855730,Avon Drive - Congleton,2023-03-08T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
855730,Avon Drive - Congleton,2023-03-08T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
855730,Avon Drive - Congleton,2023-03-08T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
855730,Avon Drive - Congleton,2023-03-08T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
855730,Avon Drive - Congleton,2023-03-08T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
855730,Avon Drive - Congleton,2023-03-08T13:20:00.000+00:00,busbar,,L3 Active Power,kW,14.54
855730,Avon Drive - Congleton,2023-03-08T13:20:00.000+00:00,busbar,,L2 Active Power,kW,17.34
855730,Avon Drive - Congleton,2023-03-08T13:20:00.000+00:00,busbar,,L1 Active Power,kW,20.16
855730,Avon Drive - Congleton,2023-03-08T13:20:00.000+00:00,busbar,,N Current (RMS),A,46.4
855730,Avon Drive - Congleton,2023-03-08T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
855730,Avon Drive - Congleton,2023-03-08T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
855730,Avon Drive - Congleton,2023-03-08T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
855730,Avon Drive - Congleton,2023-03-08T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
855730,Avon Drive - Congleton,2023-03-08T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
855730,Avon Drive - Congleton,2023-03-08T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
855730,Avon Drive - Congleton,2023-03-08T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.05
855730,Avon Drive - Congleton,2023-03-08T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.39
855730,Avon Drive - Congleton,2023-03-08T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.32
855730,Avon Drive - Congleton,2023-03-08T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
855730,Avon Drive - Congleton,2023-03-08T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.5
855730,Avon Drive - Congleton,2023-03-08T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.6
855730,Avon Drive - Congleton,2023-03-08T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.2
855730,Avon Drive - Congleton,2023-03-08T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
855730,Avon Drive - Congleton,2023-03-08T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
855730,Avon Drive - Congleton,2023-03-08T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
855730,Avon Drive - Congleton,2023-03-08T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.81
855730,Avon Drive - Congleton,2023-03-08T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.66
855730,Avon Drive - Congleton,2023-03-08T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.99
855730,Avon Drive - Congleton,2023-03-08T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
855730,Avon Drive - Congleton,2023-03-08T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.2
855730,Avon Drive - Congleton,2023-03-08T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.3
855730,Avon Drive - Congleton,2023-03-08T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.5
855730,Avon Drive - Congleton,2023-03-08T13:10:00.000+00:00,transformer,,Temperature,C,9.7
855730,Avon Drive - Congleton,2023-03-08T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
855730,Avon Drive - Congleton,2023-03-08T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
855730,Avon Drive - Congleton,2023-03-08T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
855730,Avon Drive - Congleton,2023-03-08T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
855730,Avon Drive - Congleton,2023-03-08T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
855730,Avon Drive - Congleton,2023-03-08T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
855730,Avon Drive - Congleton,2023-03-08T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
855730,Avon Drive - Congleton,2023-03-08T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
855730,Avon Drive - Congleton,2023-03-08T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
855730,Avon Drive - Congleton,2023-03-08T13:10:00.000+00:00,busbar,,L3 Active Power,kW,17.85
855730,Avon Drive - Congleton,2023-03-08T13:10:00.000+00:00,busbar,,L2 Active Power,kW,18.05
855730,Avon Drive - Congleton,2023-03-08T13:10:00.000+00:00,busbar,,L1 Active Power,kW,16.31
855730,Avon Drive - Congleton,2023-03-08T13:10:00.000+00:00,busbar,,N Current (RMS),A,41.3
855730,Avon Drive - Congleton,2023-03-08T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
855730,Avon Drive - Congleton,2023-03-08T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
855730,Avon Drive - Congleton,2023-03-08T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
855730,Avon Drive - Congleton,2023-03-08T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
855730,Avon Drive - Congleton,2023-03-08T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
855730,Avon Drive - Congleton,2023-03-08T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
855730,Avon Drive - Congleton,2023-03-08T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.64
855730,Avon Drive - Congleton,2023-03-08T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.17
855730,Avon Drive - Congleton,2023-03-08T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.01
855730,Avon Drive - Congleton,2023-03-08T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
855730,Avon Drive - Congleton,2023-03-08T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.1
855730,Avon Drive - Congleton,2023-03-08T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.4
855730,Avon Drive - Congleton,2023-03-08T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.6
855730,Avon Drive - Congleton,2023-03-08T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
855730,Avon Drive - Congleton,2023-03-08T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
855730,Avon Drive - Congleton,2023-03-08T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
855730,Avon Drive - Congleton,2023-03-08T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.06
855730,Avon Drive - Congleton,2023-03-08T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.93
855730,Avon Drive - Congleton,2023-03-08T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.18
855730,Avon Drive - Congleton,2023-03-08T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
855730,Avon Drive - Congleton,2023-03-08T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.0
855730,Avon Drive - Congleton,2023-03-08T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.4
855730,Avon Drive - Congleton,2023-03-08T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.0
855730,Avon Drive - Congleton,2023-03-08T13:00:00.000+00:00,transformer,,Temperature,C,9.7
855730,Avon Drive - Congleton,2023-03-08T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
855730,Avon Drive - Congleton,2023-03-08T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
855730,Avon Drive - Congleton,2023-03-08T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
855730,Avon Drive - Congleton,2023-03-08T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
855730,Avon Drive - Congleton,2023-03-08T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
855730,Avon Drive - Congleton,2023-03-08T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
855730,Avon Drive - Congleton,2023-03-08T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
855730,Avon Drive - Congleton,2023-03-08T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
855730,Avon Drive - Congleton,2023-03-08T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
855730,Avon Drive - Congleton,2023-03-08T13:00:00.000+00:00,busbar,,L3 Active Power,kW,17.71
855730,Avon Drive - Congleton,2023-03-08T13:00:00.000+00:00,busbar,,L2 Active Power,kW,17.1
855730,Avon Drive - Congleton,2023-03-08T13:00:00.000+00:00,busbar,,L1 Active Power,kW,19.19
855730,Avon Drive - Congleton,2023-03-08T13:00:00.000+00:00,busbar,,N Current (RMS),A,44.2
855730,Avon Drive - Congleton,2023-03-08T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
855730,Avon Drive - Congleton,2023-03-08T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
855730,Avon Drive - Congleton,2023-03-08T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
855730,Avon Drive - Congleton,2023-03-08T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
855730,Avon Drive - Congleton,2023-03-08T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
855730,Avon Drive - Congleton,2023-03-08T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
855730,Avon Drive - Congleton,2023-03-08T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.87
855730,Avon Drive - Congleton,2023-03-08T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.23
855730,Avon Drive - Congleton,2023-03-08T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.78
855730,Avon Drive - Congleton,2023-03-08T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
855730,Avon Drive - Congleton,2023-03-08T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
855730,Avon Drive - Congleton,2023-03-08T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.9
855730,Avon Drive - Congleton,2023-03-08T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.6
855730,Avon Drive - Congleton,2023-03-08T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
855730,Avon Drive - Congleton,2023-03-08T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
855730,Avon Drive - Congleton,2023-03-08T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
855730,Avon Drive - Congleton,2023-03-08T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.01
855730,Avon Drive - Congleton,2023-03-08T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.2
855730,Avon Drive - Congleton,2023-03-08T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.48
855730,Avon Drive - Congleton,2023-03-08T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
855730,Avon Drive - Congleton,2023-03-08T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.3
855730,Avon Drive - Congleton,2023-03-08T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.3
855730,Avon Drive - Congleton,2023-03-08T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.0
855730,Avon Drive - Congleton,2023-03-08T12:50:00.000+00:00,transformer,,Temperature,C,10.0
855730,Avon Drive - Congleton,2023-03-08T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
855730,Avon Drive - Congleton,2023-03-08T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
855730,Avon Drive - Congleton,2023-03-08T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
855730,Avon Drive - Congleton,2023-03-08T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
855730,Avon Drive - Congleton,2023-03-08T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
855730,Avon Drive - Congleton,2023-03-08T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
855730,Avon Drive - Congleton,2023-03-08T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
855730,Avon Drive - Congleton,2023-03-08T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
855730,Avon Drive - Congleton,2023-03-08T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
855730,Avon Drive - Congleton,2023-03-08T12:50:00.000+00:00,busbar,,L3 Active Power,kW,16.88
855730,Avon Drive - Congleton,2023-03-08T12:50:00.000+00:00,busbar,,L2 Active Power,kW,19.43
855730,Avon Drive - Congleton,2023-03-08T12:50:00.000+00:00,busbar,,L1 Active Power,kW,20.26
855730,Avon Drive - Congleton,2023-03-08T12:50:00.000+00:00,busbar,,N Current (RMS),A,41.5
855730,Avon Drive - Congleton,2023-03-08T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
855730,Avon Drive - Congleton,2023-03-08T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
855730,Avon Drive - Congleton,2023-03-08T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
855730,Avon Drive - Congleton,2023-03-08T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
855730,Avon Drive - Congleton,2023-03-08T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
855730,Avon Drive - Congleton,2023-03-08T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
855730,Avon Drive - Congleton,2023-03-08T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.43
855730,Avon Drive - Congleton,2023-03-08T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.24
855730,Avon Drive - Congleton,2023-03-08T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.38
855730,Avon Drive - Congleton,2023-03-08T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
855730,Avon Drive - Congleton,2023-03-08T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.2
855730,Avon Drive - Congleton,2023-03-08T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.1
855730,Avon Drive - Congleton,2023-03-08T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.7
855730,Avon Drive - Congleton,2023-03-08T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
855730,Avon Drive - Congleton,2023-03-08T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
855730,Avon Drive - Congleton,2023-03-08T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
855730,Avon Drive - Congleton,2023-03-08T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.6
855730,Avon Drive - Congleton,2023-03-08T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.52
855730,Avon Drive - Congleton,2023-03-08T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.05
855730,Avon Drive - Congleton,2023-03-08T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
855730,Avon Drive - Congleton,2023-03-08T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.4
855730,Avon Drive - Congleton,2023-03-08T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.0
855730,Avon Drive - Congleton,2023-03-08T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.0
855730,Avon Drive - Congleton,2023-03-08T12:40:00.000+00:00,transformer,,Temperature,C,10.3
855730,Avon Drive - Congleton,2023-03-08T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
855730,Avon Drive - Congleton,2023-03-08T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
855730,Avon Drive - Congleton,2023-03-08T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
855730,Avon Drive - Congleton,2023-03-08T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
855730,Avon Drive - Congleton,2023-03-08T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
855730,Avon Drive - Congleton,2023-03-08T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
855730,Avon Drive - Congleton,2023-03-08T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
855730,Avon Drive - Congleton,2023-03-08T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
855730,Avon Drive - Congleton,2023-03-08T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
855730,Avon Drive - Congleton,2023-03-08T12:40:00.000+00:00,busbar,,L3 Active Power,kW,20.02
855730,Avon Drive - Congleton,2023-03-08T12:40:00.000+00:00,busbar,,L2 Active Power,kW,21.76
855730,Avon Drive - Congleton,2023-03-08T12:40:00.000+00:00,busbar,,L1 Active Power,kW,20.43
855730,Avon Drive - Congleton,2023-03-08T12:40:00.000+00:00,busbar,,N Current (RMS),A,38.3
855730,Avon Drive - Congleton,2023-03-08T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
855730,Avon Drive - Congleton,2023-03-08T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
855730,Avon Drive - Congleton,2023-03-08T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
855730,Avon Drive - Congleton,2023-03-08T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
855730,Avon Drive - Congleton,2023-03-08T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
855730,Avon Drive - Congleton,2023-03-08T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
855730,Avon Drive - Congleton,2023-03-08T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.02
855730,Avon Drive - Congleton,2023-03-08T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.31
855730,Avon Drive - Congleton,2023-03-08T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.78
855730,Avon Drive - Congleton,2023-03-08T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
855730,Avon Drive - Congleton,2023-03-08T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.4
855730,Avon Drive - Congleton,2023-03-08T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.3
855730,Avon Drive - Congleton,2023-03-08T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.3
855730,Avon Drive - Congleton,2023-03-08T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
855730,Avon Drive - Congleton,2023-03-08T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
855730,Avon Drive - Congleton,2023-03-08T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
855730,Avon Drive - Congleton,2023-03-08T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.04
855730,Avon Drive - Congleton,2023-03-08T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.02
855730,Avon Drive - Congleton,2023-03-08T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.32
855730,Avon Drive - Congleton,2023-03-08T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
855730,Avon Drive - Congleton,2023-03-08T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.5
855730,Avon Drive - Congleton,2023-03-08T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.5
855730,Avon Drive - Congleton,2023-03-08T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.6
855730,Avon Drive - Congleton,2023-03-08T12:30:00.000+00:00,transformer,,Temperature,C,10.3
855730,Avon Drive - Congleton,2023-03-08T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
855730,Avon Drive - Congleton,2023-03-08T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
855730,Avon Drive - Congleton,2023-03-08T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
855730,Avon Drive - Congleton,2023-03-08T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
855730,Avon Drive - Congleton,2023-03-08T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
855730,Avon Drive - Congleton,2023-03-08T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
855730,Avon Drive - Congleton,2023-03-08T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
855730,Avon Drive - Congleton,2023-03-08T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
855730,Avon Drive - Congleton,2023-03-08T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
855730,Avon Drive - Congleton,2023-03-08T12:30:00.000+00:00,busbar,,L3 Active Power,kW,17.06
855730,Avon Drive - Congleton,2023-03-08T12:30:00.000+00:00,busbar,,L2 Active Power,kW,20.34
855730,Avon Drive - Congleton,2023-03-08T12:30:00.000+00:00,busbar,,L1 Active Power,kW,21.1
855730,Avon Drive - Congleton,2023-03-08T12:30:00.000+00:00,busbar,,N Current (RMS),A,42.6
855730,Avon Drive - Congleton,2023-03-08T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
855730,Avon Drive - Congleton,2023-03-08T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
855730,Avon Drive - Congleton,2023-03-08T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
855730,Avon Drive - Congleton,2023-03-08T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
855730,Avon Drive - Congleton,2023-03-08T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
855730,Avon Drive - Congleton,2023-03-08T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
855730,Avon Drive - Congleton,2023-03-08T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.88
855730,Avon Drive - Congleton,2023-03-08T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.08
855730,Avon Drive - Congleton,2023-03-08T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.16
855730,Avon Drive - Congleton,2023-03-08T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
855730,Avon Drive - Congleton,2023-03-08T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.5
855730,Avon Drive - Congleton,2023-03-08T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.6
855730,Avon Drive - Congleton,2023-03-08T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.1
855730,Avon Drive - Congleton,2023-03-08T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
855730,Avon Drive - Congleton,2023-03-08T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
855730,Avon Drive - Congleton,2023-03-08T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
855730,Avon Drive - Congleton,2023-03-08T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.34
855730,Avon Drive - Congleton,2023-03-08T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.01
855730,Avon Drive - Congleton,2023-03-08T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.85
855730,Avon Drive - Congleton,2023-03-08T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.9
855730,Avon Drive - Congleton,2023-03-08T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.9
855730,Avon Drive - Congleton,2023-03-08T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.7
855730,Avon Drive - Congleton,2023-03-08T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.9
855730,Avon Drive - Congleton,2023-03-08T12:20:00.000+00:00,transformer,,Temperature,C,10.5
855730,Avon Drive - Congleton,2023-03-08T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
855730,Avon Drive - Congleton,2023-03-08T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
855730,Avon Drive - Congleton,2023-03-08T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
855730,Avon Drive - Congleton,2023-03-08T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
855730,Avon Drive - Congleton,2023-03-08T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
855730,Avon Drive - Congleton,2023-03-08T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
855730,Avon Drive - Congleton,2023-03-08T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
855730,Avon Drive - Congleton,2023-03-08T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
855730,Avon Drive - Congleton,2023-03-08T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
855730,Avon Drive - Congleton,2023-03-08T12:20:00.000+00:00,busbar,,L3 Active Power,kW,19.23
855730,Avon Drive - Congleton,2023-03-08T12:20:00.000+00:00,busbar,,L2 Active Power,kW,20.1
855730,Avon Drive - Congleton,2023-03-08T12:20:00.000+00:00,busbar,,L1 Active Power,kW,23.01
855730,Avon Drive - Congleton,2023-03-08T12:20:00.000+00:00,busbar,,N Current (RMS),A,46.4
855730,Avon Drive - Congleton,2023-03-08T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
855730,Avon Drive - Congleton,2023-03-08T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
855730,Avon Drive - Congleton,2023-03-08T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
855730,Avon Drive - Congleton,2023-03-08T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
855730,Avon Drive - Congleton,2023-03-08T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
855730,Avon Drive - Congleton,2023-03-08T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
855730,Avon Drive - Congleton,2023-03-08T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.11
855730,Avon Drive - Congleton,2023-03-08T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.87
855730,Avon Drive - Congleton,2023-03-08T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.83
855730,Avon Drive - Congleton,2023-03-08T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
855730,Avon Drive - Congleton,2023-03-08T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.8
855730,Avon Drive - Congleton,2023-03-08T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.2
855730,Avon Drive - Congleton,2023-03-08T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.3
855730,Avon Drive - Congleton,2023-03-08T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
855730,Avon Drive - Congleton,2023-03-08T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
855730,Avon Drive - Congleton,2023-03-08T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
855730,Avon Drive - Congleton,2023-03-08T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.56
855730,Avon Drive - Congleton,2023-03-08T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.46
855730,Avon Drive - Congleton,2023-03-08T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.79
855730,Avon Drive - Congleton,2023-03-08T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
855730,Avon Drive - Congleton,2023-03-08T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.3
855730,Avon Drive - Congleton,2023-03-08T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.3
855730,Avon Drive - Congleton,2023-03-08T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.8
855730,Avon Drive - Congleton,2023-03-08T12:10:00.000+00:00,transformer,,Temperature,C,10.9
855730,Avon Drive - Congleton,2023-03-08T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
855730,Avon Drive - Congleton,2023-03-08T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
855730,Avon Drive - Congleton,2023-03-08T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
855730,Avon Drive - Congleton,2023-03-08T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
855730,Avon Drive - Congleton,2023-03-08T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
855730,Avon Drive - Congleton,2023-03-08T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
855730,Avon Drive - Congleton,2023-03-08T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
855730,Avon Drive - Congleton,2023-03-08T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
855730,Avon Drive - Congleton,2023-03-08T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
855730,Avon Drive - Congleton,2023-03-08T12:10:00.000+00:00,busbar,,L3 Active Power,kW,21.67
855730,Avon Drive - Congleton,2023-03-08T12:10:00.000+00:00,busbar,,L2 Active Power,kW,15.33
855730,Avon Drive - Congleton,2023-03-08T12:10:00.000+00:00,busbar,,L1 Active Power,kW,21.62
