Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-03-08T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.48
855730,Avon Drive - Congleton,2023-03-08T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.7
855730,Avon Drive - Congleton,2023-03-08T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.5
855730,Avon Drive - Congleton,2023-03-08T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.6
855730,Avon Drive - Congleton,2023-03-08T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.9
855730,Avon Drive - Congleton,2023-03-08T09:50:00.000+00:00,transformer,,Temperature,C,10.3
855730,Avon Drive - Congleton,2023-03-08T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
855730,Avon Drive - Congleton,2023-03-08T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
855730,Avon Drive - Congleton,2023-03-08T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
855730,Avon Drive - Congleton,2023-03-08T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
855730,Avon Drive - Congleton,2023-03-08T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
855730,Avon Drive - Congleton,2023-03-08T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
855730,Avon Drive - Congleton,2023-03-08T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
855730,Avon Drive - Congleton,2023-03-08T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
855730,Avon Drive - Congleton,2023-03-08T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
855730,Avon Drive - Congleton,2023-03-08T09:50:00.000+00:00,busbar,,L3 Active Power,kW,11.11
855730,Avon Drive - Congleton,2023-03-08T09:50:00.000+00:00,busbar,,L2 Active Power,kW,18.54
855730,Avon Drive - Congleton,2023-03-08T09:50:00.000+00:00,busbar,,L1 Active Power,kW,15.23
855730,Avon Drive - Congleton,2023-03-08T09:50:00.000+00:00,busbar,,N Current (RMS),A,46.8
855730,Avon Drive - Congleton,2023-03-08T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
855730,Avon Drive - Congleton,2023-03-08T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
855730,Avon Drive - Congleton,2023-03-08T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
855730,Avon Drive - Congleton,2023-03-08T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
855730,Avon Drive - Congleton,2023-03-08T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
855730,Avon Drive - Congleton,2023-03-08T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
855730,Avon Drive - Congleton,2023-03-08T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.31
855730,Avon Drive - Congleton,2023-03-08T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.12
855730,Avon Drive - Congleton,2023-03-08T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.61
855730,Avon Drive - Congleton,2023-03-08T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
855730,Avon Drive - Congleton,2023-03-08T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.3
855730,Avon Drive - Congleton,2023-03-08T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.0
855730,Avon Drive - Congleton,2023-03-08T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.4
855730,Avon Drive - Congleton,2023-03-08T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
855730,Avon Drive - Congleton,2023-03-08T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
855730,Avon Drive - Congleton,2023-03-08T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
855730,Avon Drive - Congleton,2023-03-08T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.14
855730,Avon Drive - Congleton,2023-03-08T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.62
855730,Avon Drive - Congleton,2023-03-08T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.75
855730,Avon Drive - Congleton,2023-03-08T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
855730,Avon Drive - Congleton,2023-03-08T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.2
855730,Avon Drive - Congleton,2023-03-08T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.0
855730,Avon Drive - Congleton,2023-03-08T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.0
855730,Avon Drive - Congleton,2023-03-08T09:40:00.000+00:00,transformer,,Temperature,C,10.3
855730,Avon Drive - Congleton,2023-03-08T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
855730,Avon Drive - Congleton,2023-03-08T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
855730,Avon Drive - Congleton,2023-03-08T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
855730,Avon Drive - Congleton,2023-03-08T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
855730,Avon Drive - Congleton,2023-03-08T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
855730,Avon Drive - Congleton,2023-03-08T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
855730,Avon Drive - Congleton,2023-03-08T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
855730,Avon Drive - Congleton,2023-03-08T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
855730,Avon Drive - Congleton,2023-03-08T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
855730,Avon Drive - Congleton,2023-03-08T09:40:00.000+00:00,busbar,,L3 Active Power,kW,12.45
855730,Avon Drive - Congleton,2023-03-08T09:40:00.000+00:00,busbar,,L2 Active Power,kW,12.74
855730,Avon Drive - Congleton,2023-03-08T09:40:00.000+00:00,busbar,,L1 Active Power,kW,16.36
855730,Avon Drive - Congleton,2023-03-08T09:40:00.000+00:00,busbar,,N Current (RMS),A,40.1
855730,Avon Drive - Congleton,2023-03-08T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
855730,Avon Drive - Congleton,2023-03-08T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
855730,Avon Drive - Congleton,2023-03-08T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
855730,Avon Drive - Congleton,2023-03-08T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
855730,Avon Drive - Congleton,2023-03-08T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
855730,Avon Drive - Congleton,2023-03-08T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
855730,Avon Drive - Congleton,2023-03-08T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.25
855730,Avon Drive - Congleton,2023-03-08T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.76
855730,Avon Drive - Congleton,2023-03-08T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.31
855730,Avon Drive - Congleton,2023-03-08T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
855730,Avon Drive - Congleton,2023-03-08T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.6
855730,Avon Drive - Congleton,2023-03-08T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.0
855730,Avon Drive - Congleton,2023-03-08T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.8
855730,Avon Drive - Congleton,2023-03-08T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
855730,Avon Drive - Congleton,2023-03-08T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
855730,Avon Drive - Congleton,2023-03-08T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
855730,Avon Drive - Congleton,2023-03-08T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.55
855730,Avon Drive - Congleton,2023-03-08T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.12
855730,Avon Drive - Congleton,2023-03-08T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.12
855730,Avon Drive - Congleton,2023-03-08T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.5
855730,Avon Drive - Congleton,2023-03-08T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.2
855730,Avon Drive - Congleton,2023-03-08T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.9
855730,Avon Drive - Congleton,2023-03-08T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.4
855730,Avon Drive - Congleton,2023-03-08T09:30:00.000+00:00,transformer,,Temperature,C,10.2
855730,Avon Drive - Congleton,2023-03-08T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
855730,Avon Drive - Congleton,2023-03-08T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
855730,Avon Drive - Congleton,2023-03-08T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
855730,Avon Drive - Congleton,2023-03-08T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
855730,Avon Drive - Congleton,2023-03-08T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
855730,Avon Drive - Congleton,2023-03-08T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
855730,Avon Drive - Congleton,2023-03-08T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
855730,Avon Drive - Congleton,2023-03-08T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
855730,Avon Drive - Congleton,2023-03-08T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
855730,Avon Drive - Congleton,2023-03-08T09:30:00.000+00:00,busbar,,L3 Active Power,kW,17.8
855730,Avon Drive - Congleton,2023-03-08T09:30:00.000+00:00,busbar,,L2 Active Power,kW,19.88
855730,Avon Drive - Congleton,2023-03-08T09:30:00.000+00:00,busbar,,L1 Active Power,kW,18.42
855730,Avon Drive - Congleton,2023-03-08T09:30:00.000+00:00,busbar,,N Current (RMS),A,39.3
855730,Avon Drive - Congleton,2023-03-08T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
855730,Avon Drive - Congleton,2023-03-08T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
855730,Avon Drive - Congleton,2023-03-08T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
855730,Avon Drive - Congleton,2023-03-08T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
855730,Avon Drive - Congleton,2023-03-08T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
855730,Avon Drive - Congleton,2023-03-08T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
855730,Avon Drive - Congleton,2023-03-08T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.0
855730,Avon Drive - Congleton,2023-03-08T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.77
855730,Avon Drive - Congleton,2023-03-08T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.01
855730,Avon Drive - Congleton,2023-03-08T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
855730,Avon Drive - Congleton,2023-03-08T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.2
855730,Avon Drive - Congleton,2023-03-08T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.8
855730,Avon Drive - Congleton,2023-03-08T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.7
855730,Avon Drive - Congleton,2023-03-08T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
855730,Avon Drive - Congleton,2023-03-08T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
855730,Avon Drive - Congleton,2023-03-08T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
855730,Avon Drive - Congleton,2023-03-08T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.22
855730,Avon Drive - Congleton,2023-03-08T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.98
855730,Avon Drive - Congleton,2023-03-08T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.82
855730,Avon Drive - Congleton,2023-03-08T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.5
855730,Avon Drive - Congleton,2023-03-08T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.0
855730,Avon Drive - Congleton,2023-03-08T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.6
855730,Avon Drive - Congleton,2023-03-08T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.1
855730,Avon Drive - Congleton,2023-03-08T09:20:00.000+00:00,transformer,,Temperature,C,9.9
855730,Avon Drive - Congleton,2023-03-08T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
855730,Avon Drive - Congleton,2023-03-08T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
855730,Avon Drive - Congleton,2023-03-08T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
855730,Avon Drive - Congleton,2023-03-08T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
855730,Avon Drive - Congleton,2023-03-08T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
855730,Avon Drive - Congleton,2023-03-08T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
855730,Avon Drive - Congleton,2023-03-08T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
855730,Avon Drive - Congleton,2023-03-08T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
855730,Avon Drive - Congleton,2023-03-08T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
855730,Avon Drive - Congleton,2023-03-08T09:20:00.000+00:00,busbar,,L3 Active Power,kW,22.22
855730,Avon Drive - Congleton,2023-03-08T09:20:00.000+00:00,busbar,,L2 Active Power,kW,27.76
855730,Avon Drive - Congleton,2023-03-08T09:20:00.000+00:00,busbar,,L1 Active Power,kW,19.83
855730,Avon Drive - Congleton,2023-03-08T09:20:00.000+00:00,busbar,,N Current (RMS),A,49.2
855730,Avon Drive - Congleton,2023-03-08T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
855730,Avon Drive - Congleton,2023-03-08T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
855730,Avon Drive - Congleton,2023-03-08T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
855730,Avon Drive - Congleton,2023-03-08T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
855730,Avon Drive - Congleton,2023-03-08T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
855730,Avon Drive - Congleton,2023-03-08T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
855730,Avon Drive - Congleton,2023-03-08T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.27
855730,Avon Drive - Congleton,2023-03-08T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.37
855730,Avon Drive - Congleton,2023-03-08T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.22
855730,Avon Drive - Congleton,2023-03-08T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
855730,Avon Drive - Congleton,2023-03-08T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.2
855730,Avon Drive - Congleton,2023-03-08T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.6
855730,Avon Drive - Congleton,2023-03-08T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.0
855730,Avon Drive - Congleton,2023-03-08T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
855730,Avon Drive - Congleton,2023-03-08T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
855730,Avon Drive - Congleton,2023-03-08T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
855730,Avon Drive - Congleton,2023-03-08T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.9
855730,Avon Drive - Congleton,2023-03-08T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.29
855730,Avon Drive - Congleton,2023-03-08T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.91
855730,Avon Drive - Congleton,2023-03-08T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
855730,Avon Drive - Congleton,2023-03-08T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.6
855730,Avon Drive - Congleton,2023-03-08T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.9
855730,Avon Drive - Congleton,2023-03-08T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.8
855730,Avon Drive - Congleton,2023-03-08T09:10:00.000+00:00,transformer,,Temperature,C,9.9
855730,Avon Drive - Congleton,2023-03-08T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
855730,Avon Drive - Congleton,2023-03-08T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
855730,Avon Drive - Congleton,2023-03-08T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
855730,Avon Drive - Congleton,2023-03-08T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
855730,Avon Drive - Congleton,2023-03-08T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
855730,Avon Drive - Congleton,2023-03-08T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
855730,Avon Drive - Congleton,2023-03-08T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
855730,Avon Drive - Congleton,2023-03-08T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
855730,Avon Drive - Congleton,2023-03-08T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
855730,Avon Drive - Congleton,2023-03-08T09:10:00.000+00:00,busbar,,L3 Active Power,kW,18.18
855730,Avon Drive - Congleton,2023-03-08T09:10:00.000+00:00,busbar,,L2 Active Power,kW,18.66
855730,Avon Drive - Congleton,2023-03-08T09:10:00.000+00:00,busbar,,L1 Active Power,kW,17.13
855730,Avon Drive - Congleton,2023-03-08T09:10:00.000+00:00,busbar,,N Current (RMS),A,43.5
855730,Avon Drive - Congleton,2023-03-08T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
855730,Avon Drive - Congleton,2023-03-08T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
855730,Avon Drive - Congleton,2023-03-08T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
855730,Avon Drive - Congleton,2023-03-08T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
855730,Avon Drive - Congleton,2023-03-08T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
855730,Avon Drive - Congleton,2023-03-08T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
855730,Avon Drive - Congleton,2023-03-08T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.11
855730,Avon Drive - Congleton,2023-03-08T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.74
855730,Avon Drive - Congleton,2023-03-08T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.67
855730,Avon Drive - Congleton,2023-03-08T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
855730,Avon Drive - Congleton,2023-03-08T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.3
855730,Avon Drive - Congleton,2023-03-08T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.4
855730,Avon Drive - Congleton,2023-03-08T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.3
855730,Avon Drive - Congleton,2023-03-08T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
855730,Avon Drive - Congleton,2023-03-08T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
855730,Avon Drive - Congleton,2023-03-08T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
855730,Avon Drive - Congleton,2023-03-08T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.57
855730,Avon Drive - Congleton,2023-03-08T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.91
855730,Avon Drive - Congleton,2023-03-08T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.98
855730,Avon Drive - Congleton,2023-03-08T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
855730,Avon Drive - Congleton,2023-03-08T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.6
855730,Avon Drive - Congleton,2023-03-08T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.1
855730,Avon Drive - Congleton,2023-03-08T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.7
855730,Avon Drive - Congleton,2023-03-08T09:00:00.000+00:00,transformer,,Temperature,C,10.0
855730,Avon Drive - Congleton,2023-03-08T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
855730,Avon Drive - Congleton,2023-03-08T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.46
855730,Avon Drive - Congleton,2023-03-08T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
855730,Avon Drive - Congleton,2023-03-08T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.76
855730,Avon Drive - Congleton,2023-03-08T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
855730,Avon Drive - Congleton,2023-03-08T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.33
855730,Avon Drive - Congleton,2023-03-08T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
855730,Avon Drive - Congleton,2023-03-08T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
855730,Avon Drive - Congleton,2023-03-08T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
855730,Avon Drive - Congleton,2023-03-08T09:00:00.000+00:00,busbar,,L3 Active Power,kW,16.68
855730,Avon Drive - Congleton,2023-03-08T09:00:00.000+00:00,busbar,,L2 Active Power,kW,20.65
855730,Avon Drive - Congleton,2023-03-08T09:00:00.000+00:00,busbar,,L1 Active Power,kW,19.66
855730,Avon Drive - Congleton,2023-03-08T09:00:00.000+00:00,busbar,,N Current (RMS),A,44.0
855730,Avon Drive - Congleton,2023-03-08T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
855730,Avon Drive - Congleton,2023-03-08T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
855730,Avon Drive - Congleton,2023-03-08T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
855730,Avon Drive - Congleton,2023-03-08T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
855730,Avon Drive - Congleton,2023-03-08T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
855730,Avon Drive - Congleton,2023-03-08T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
855730,Avon Drive - Congleton,2023-03-08T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.93
855730,Avon Drive - Congleton,2023-03-08T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.68
855730,Avon Drive - Congleton,2023-03-08T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.48
855730,Avon Drive - Congleton,2023-03-08T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,54.0
855730,Avon Drive - Congleton,2023-03-08T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.3
855730,Avon Drive - Congleton,2023-03-08T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.7
855730,Avon Drive - Congleton,2023-03-08T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.3
855730,Avon Drive - Congleton,2023-03-08T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
855730,Avon Drive - Congleton,2023-03-08T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
855730,Avon Drive - Congleton,2023-03-08T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
855730,Avon Drive - Congleton,2023-03-08T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.96
855730,Avon Drive - Congleton,2023-03-08T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.36
855730,Avon Drive - Congleton,2023-03-08T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.36
855730,Avon Drive - Congleton,2023-03-08T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.3
855730,Avon Drive - Congleton,2023-03-08T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.0
855730,Avon Drive - Congleton,2023-03-08T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.7
855730,Avon Drive - Congleton,2023-03-08T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.7
855730,Avon Drive - Congleton,2023-03-08T08:50:00.000+00:00,transformer,,Temperature,C,10.3
855730,Avon Drive - Congleton,2023-03-08T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
855730,Avon Drive - Congleton,2023-03-08T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.51
855730,Avon Drive - Congleton,2023-03-08T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
855730,Avon Drive - Congleton,2023-03-08T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.67
855730,Avon Drive - Congleton,2023-03-08T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
855730,Avon Drive - Congleton,2023-03-08T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.62
855730,Avon Drive - Congleton,2023-03-08T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
855730,Avon Drive - Congleton,2023-03-08T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
855730,Avon Drive - Congleton,2023-03-08T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
855730,Avon Drive - Congleton,2023-03-08T08:50:00.000+00:00,busbar,,L3 Active Power,kW,12.9
855730,Avon Drive - Congleton,2023-03-08T08:50:00.000+00:00,busbar,,L2 Active Power,kW,24.04
855730,Avon Drive - Congleton,2023-03-08T08:50:00.000+00:00,busbar,,L1 Active Power,kW,28.84
855730,Avon Drive - Congleton,2023-03-08T08:50:00.000+00:00,busbar,,N Current (RMS),A,67.2
855730,Avon Drive - Congleton,2023-03-08T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
855730,Avon Drive - Congleton,2023-03-08T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
855730,Avon Drive - Congleton,2023-03-08T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
855730,Avon Drive - Congleton,2023-03-08T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
855730,Avon Drive - Congleton,2023-03-08T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
855730,Avon Drive - Congleton,2023-03-08T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
855730,Avon Drive - Congleton,2023-03-08T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.56
855730,Avon Drive - Congleton,2023-03-08T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.97
855730,Avon Drive - Congleton,2023-03-08T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.14
855730,Avon Drive - Congleton,2023-03-08T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
855730,Avon Drive - Congleton,2023-03-08T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
855730,Avon Drive - Congleton,2023-03-08T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.1
855730,Avon Drive - Congleton,2023-03-08T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.7
855730,Avon Drive - Congleton,2023-03-08T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
855730,Avon Drive - Congleton,2023-03-08T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
855730,Avon Drive - Congleton,2023-03-08T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
855730,Avon Drive - Congleton,2023-03-08T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.95
855730,Avon Drive - Congleton,2023-03-08T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.87
855730,Avon Drive - Congleton,2023-03-08T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.87
855730,Avon Drive - Congleton,2023-03-08T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
855730,Avon Drive - Congleton,2023-03-08T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.7
855730,Avon Drive - Congleton,2023-03-08T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.8
855730,Avon Drive - Congleton,2023-03-08T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.5
855730,Avon Drive - Congleton,2023-03-08T08:40:00.000+00:00,transformer,,Temperature,C,10.1
855730,Avon Drive - Congleton,2023-03-08T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
855730,Avon Drive - Congleton,2023-03-08T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.53
855730,Avon Drive - Congleton,2023-03-08T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
855730,Avon Drive - Congleton,2023-03-08T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.89
855730,Avon Drive - Congleton,2023-03-08T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
855730,Avon Drive - Congleton,2023-03-08T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.04
855730,Avon Drive - Congleton,2023-03-08T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
855730,Avon Drive - Congleton,2023-03-08T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
855730,Avon Drive - Congleton,2023-03-08T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
855730,Avon Drive - Congleton,2023-03-08T08:40:00.000+00:00,busbar,,L3 Active Power,kW,16.51
855730,Avon Drive - Congleton,2023-03-08T08:40:00.000+00:00,busbar,,L2 Active Power,kW,22.84
855730,Avon Drive - Congleton,2023-03-08T08:40:00.000+00:00,busbar,,L1 Active Power,kW,27.01
855730,Avon Drive - Congleton,2023-03-08T08:40:00.000+00:00,busbar,,N Current (RMS),A,63.6
855730,Avon Drive - Congleton,2023-03-08T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
855730,Avon Drive - Congleton,2023-03-08T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
855730,Avon Drive - Congleton,2023-03-08T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
855730,Avon Drive - Congleton,2023-03-08T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
855730,Avon Drive - Congleton,2023-03-08T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
855730,Avon Drive - Congleton,2023-03-08T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
855730,Avon Drive - Congleton,2023-03-08T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.09
855730,Avon Drive - Congleton,2023-03-08T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.43
855730,Avon Drive - Congleton,2023-03-08T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.49
855730,Avon Drive - Congleton,2023-03-08T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
855730,Avon Drive - Congleton,2023-03-08T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.7
855730,Avon Drive - Congleton,2023-03-08T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.0
855730,Avon Drive - Congleton,2023-03-08T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.7
855730,Avon Drive - Congleton,2023-03-08T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
855730,Avon Drive - Congleton,2023-03-08T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
855730,Avon Drive - Congleton,2023-03-08T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
855730,Avon Drive - Congleton,2023-03-08T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.14
855730,Avon Drive - Congleton,2023-03-08T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.98
855730,Avon Drive - Congleton,2023-03-08T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.43
855730,Avon Drive - Congleton,2023-03-08T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
855730,Avon Drive - Congleton,2023-03-08T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.6
855730,Avon Drive - Congleton,2023-03-08T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.9
855730,Avon Drive - Congleton,2023-03-08T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.0
855730,Avon Drive - Congleton,2023-03-08T08:30:00.000+00:00,transformer,,Temperature,C,9.8
855730,Avon Drive - Congleton,2023-03-08T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
855730,Avon Drive - Congleton,2023-03-08T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.33
855730,Avon Drive - Congleton,2023-03-08T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
855730,Avon Drive - Congleton,2023-03-08T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
855730,Avon Drive - Congleton,2023-03-08T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
855730,Avon Drive - Congleton,2023-03-08T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.44
855730,Avon Drive - Congleton,2023-03-08T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
855730,Avon Drive - Congleton,2023-03-08T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
855730,Avon Drive - Congleton,2023-03-08T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
855730,Avon Drive - Congleton,2023-03-08T08:30:00.000+00:00,busbar,,L3 Active Power,kW,19.23
855730,Avon Drive - Congleton,2023-03-08T08:30:00.000+00:00,busbar,,L2 Active Power,kW,17.41
855730,Avon Drive - Congleton,2023-03-08T08:30:00.000+00:00,busbar,,L1 Active Power,kW,16.92
855730,Avon Drive - Congleton,2023-03-08T08:30:00.000+00:00,busbar,,N Current (RMS),A,54.4
855730,Avon Drive - Congleton,2023-03-08T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
855730,Avon Drive - Congleton,2023-03-08T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
855730,Avon Drive - Congleton,2023-03-08T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
855730,Avon Drive - Congleton,2023-03-08T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
855730,Avon Drive - Congleton,2023-03-08T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
855730,Avon Drive - Congleton,2023-03-08T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
855730,Avon Drive - Congleton,2023-03-08T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.49
855730,Avon Drive - Congleton,2023-03-08T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.91
855730,Avon Drive - Congleton,2023-03-08T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.3
855730,Avon Drive - Congleton,2023-03-08T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
855730,Avon Drive - Congleton,2023-03-08T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.5
855730,Avon Drive - Congleton,2023-03-08T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.6
855730,Avon Drive - Congleton,2023-03-08T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.4
855730,Avon Drive - Congleton,2023-03-08T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
855730,Avon Drive - Congleton,2023-03-08T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
855730,Avon Drive - Congleton,2023-03-08T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
855730,Avon Drive - Congleton,2023-03-08T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.88
855730,Avon Drive - Congleton,2023-03-08T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.49
855730,Avon Drive - Congleton,2023-03-08T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.64
855730,Avon Drive - Congleton,2023-03-08T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.7
855730,Avon Drive - Congleton,2023-03-08T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.6
855730,Avon Drive - Congleton,2023-03-08T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.5
855730,Avon Drive - Congleton,2023-03-08T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.5
855730,Avon Drive - Congleton,2023-03-08T08:20:00.000+00:00,transformer,,Temperature,C,9.6
855730,Avon Drive - Congleton,2023-03-08T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
855730,Avon Drive - Congleton,2023-03-08T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.53
855730,Avon Drive - Congleton,2023-03-08T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
855730,Avon Drive - Congleton,2023-03-08T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
855730,Avon Drive - Congleton,2023-03-08T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
855730,Avon Drive - Congleton,2023-03-08T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.63
855730,Avon Drive - Congleton,2023-03-08T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
855730,Avon Drive - Congleton,2023-03-08T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
855730,Avon Drive - Congleton,2023-03-08T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
855730,Avon Drive - Congleton,2023-03-08T08:20:00.000+00:00,busbar,,L3 Active Power,kW,14.38
855730,Avon Drive - Congleton,2023-03-08T08:20:00.000+00:00,busbar,,L2 Active Power,kW,18.39
855730,Avon Drive - Congleton,2023-03-08T08:20:00.000+00:00,busbar,,L1 Active Power,kW,20.94
855730,Avon Drive - Congleton,2023-03-08T08:20:00.000+00:00,busbar,,N Current (RMS),A,51.9
855730,Avon Drive - Congleton,2023-03-08T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
855730,Avon Drive - Congleton,2023-03-08T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
855730,Avon Drive - Congleton,2023-03-08T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
855730,Avon Drive - Congleton,2023-03-08T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
855730,Avon Drive - Congleton,2023-03-08T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
855730,Avon Drive - Congleton,2023-03-08T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
855730,Avon Drive - Congleton,2023-03-08T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.56
855730,Avon Drive - Congleton,2023-03-08T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.5
855730,Avon Drive - Congleton,2023-03-08T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.82
855730,Avon Drive - Congleton,2023-03-08T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
855730,Avon Drive - Congleton,2023-03-08T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.6
855730,Avon Drive - Congleton,2023-03-08T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.3
855730,Avon Drive - Congleton,2023-03-08T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.0
855730,Avon Drive - Congleton,2023-03-08T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
855730,Avon Drive - Congleton,2023-03-08T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
855730,Avon Drive - Congleton,2023-03-08T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
855730,Avon Drive - Congleton,2023-03-08T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.05
855730,Avon Drive - Congleton,2023-03-08T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.64
855730,Avon Drive - Congleton,2023-03-08T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.27
855730,Avon Drive - Congleton,2023-03-08T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.0
855730,Avon Drive - Congleton,2023-03-08T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.3
855730,Avon Drive - Congleton,2023-03-08T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.8
855730,Avon Drive - Congleton,2023-03-08T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.5
855730,Avon Drive - Congleton,2023-03-08T08:10:00.000+00:00,transformer,,Temperature,C,9.6
855730,Avon Drive - Congleton,2023-03-08T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
855730,Avon Drive - Congleton,2023-03-08T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.17
855730,Avon Drive - Congleton,2023-03-08T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
855730,Avon Drive - Congleton,2023-03-08T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.39
855730,Avon Drive - Congleton,2023-03-08T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
855730,Avon Drive - Congleton,2023-03-08T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
855730,Avon Drive - Congleton,2023-03-08T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
855730,Avon Drive - Congleton,2023-03-08T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
855730,Avon Drive - Congleton,2023-03-08T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
855730,Avon Drive - Congleton,2023-03-08T08:10:00.000+00:00,busbar,,L3 Active Power,kW,19.62
855730,Avon Drive - Congleton,2023-03-08T08:10:00.000+00:00,busbar,,L2 Active Power,kW,19.14
855730,Avon Drive - Congleton,2023-03-08T08:10:00.000+00:00,busbar,,L1 Active Power,kW,22.09
855730,Avon Drive - Congleton,2023-03-08T08:10:00.000+00:00,busbar,,N Current (RMS),A,48.0
855730,Avon Drive - Congleton,2023-03-08T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
855730,Avon Drive - Congleton,2023-03-08T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
855730,Avon Drive - Congleton,2023-03-08T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
855730,Avon Drive - Congleton,2023-03-08T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
855730,Avon Drive - Congleton,2023-03-08T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
855730,Avon Drive - Congleton,2023-03-08T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
855730,Avon Drive - Congleton,2023-03-08T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.73
855730,Avon Drive - Congleton,2023-03-08T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.55
855730,Avon Drive - Congleton,2023-03-08T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.29
855730,Avon Drive - Congleton,2023-03-08T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
855730,Avon Drive - Congleton,2023-03-08T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.1
855730,Avon Drive - Congleton,2023-03-08T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.4
855730,Avon Drive - Congleton,2023-03-08T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.1
855730,Avon Drive - Congleton,2023-03-08T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
855730,Avon Drive - Congleton,2023-03-08T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
855730,Avon Drive - Congleton,2023-03-08T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
855730,Avon Drive - Congleton,2023-03-08T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.7
855730,Avon Drive - Congleton,2023-03-08T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.85
855730,Avon Drive - Congleton,2023-03-08T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.12
855730,Avon Drive - Congleton,2023-03-08T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.5
855730,Avon Drive - Congleton,2023-03-08T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.6
855730,Avon Drive - Congleton,2023-03-08T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.2
855730,Avon Drive - Congleton,2023-03-08T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.3
855730,Avon Drive - Congleton,2023-03-08T08:00:00.000+00:00,transformer,,Temperature,C,9.6
855730,Avon Drive - Congleton,2023-03-08T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
855730,Avon Drive - Congleton,2023-03-08T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
855730,Avon Drive - Congleton,2023-03-08T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
855730,Avon Drive - Congleton,2023-03-08T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.73
855730,Avon Drive - Congleton,2023-03-08T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
855730,Avon Drive - Congleton,2023-03-08T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
855730,Avon Drive - Congleton,2023-03-08T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
855730,Avon Drive - Congleton,2023-03-08T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
855730,Avon Drive - Congleton,2023-03-08T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
855730,Avon Drive - Congleton,2023-03-08T08:00:00.000+00:00,busbar,,L3 Active Power,kW,20.44
855730,Avon Drive - Congleton,2023-03-08T08:00:00.000+00:00,busbar,,L2 Active Power,kW,26.4
855730,Avon Drive - Congleton,2023-03-08T08:00:00.000+00:00,busbar,,L1 Active Power,kW,21.42
855730,Avon Drive - Congleton,2023-03-08T08:00:00.000+00:00,busbar,,N Current (RMS),A,44.8
855730,Avon Drive - Congleton,2023-03-08T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
855730,Avon Drive - Congleton,2023-03-08T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
855730,Avon Drive - Congleton,2023-03-08T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
855730,Avon Drive - Congleton,2023-03-08T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
855730,Avon Drive - Congleton,2023-03-08T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
855730,Avon Drive - Congleton,2023-03-08T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
855730,Avon Drive - Congleton,2023-03-08T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.01
855730,Avon Drive - Congleton,2023-03-08T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.24
855730,Avon Drive - Congleton,2023-03-08T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.83
855730,Avon Drive - Congleton,2023-03-08T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
855730,Avon Drive - Congleton,2023-03-08T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.3
855730,Avon Drive - Congleton,2023-03-08T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.0
855730,Avon Drive - Congleton,2023-03-08T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.8
855730,Avon Drive - Congleton,2023-03-08T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
855730,Avon Drive - Congleton,2023-03-08T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
855730,Avon Drive - Congleton,2023-03-08T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
855730,Avon Drive - Congleton,2023-03-08T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.25
855730,Avon Drive - Congleton,2023-03-08T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.26
855730,Avon Drive - Congleton,2023-03-08T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.12
855730,Avon Drive - Congleton,2023-03-08T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.8
855730,Avon Drive - Congleton,2023-03-08T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.3
855730,Avon Drive - Congleton,2023-03-08T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.4
855730,Avon Drive - Congleton,2023-03-08T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.6
855730,Avon Drive - Congleton,2023-03-08T07:50:00.000+00:00,transformer,,Temperature,C,9.5
855730,Avon Drive - Congleton,2023-03-08T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
855730,Avon Drive - Congleton,2023-03-08T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
855730,Avon Drive - Congleton,2023-03-08T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
855730,Avon Drive - Congleton,2023-03-08T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
855730,Avon Drive - Congleton,2023-03-08T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
855730,Avon Drive - Congleton,2023-03-08T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
855730,Avon Drive - Congleton,2023-03-08T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
855730,Avon Drive - Congleton,2023-03-08T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
855730,Avon Drive - Congleton,2023-03-08T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
855730,Avon Drive - Congleton,2023-03-08T07:50:00.000+00:00,busbar,,L3 Active Power,kW,25.26
855730,Avon Drive - Congleton,2023-03-08T07:50:00.000+00:00,busbar,,L2 Active Power,kW,29.5
855730,Avon Drive - Congleton,2023-03-08T07:50:00.000+00:00,busbar,,L1 Active Power,kW,17.95
855730,Avon Drive - Congleton,2023-03-08T07:50:00.000+00:00,busbar,,N Current (RMS),A,57.6
855730,Avon Drive - Congleton,2023-03-08T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
855730,Avon Drive - Congleton,2023-03-08T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
855730,Avon Drive - Congleton,2023-03-08T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
855730,Avon Drive - Congleton,2023-03-08T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
855730,Avon Drive - Congleton,2023-03-08T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
855730,Avon Drive - Congleton,2023-03-08T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
855730,Avon Drive - Congleton,2023-03-08T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.25
855730,Avon Drive - Congleton,2023-03-08T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.05
855730,Avon Drive - Congleton,2023-03-08T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.88
855730,Avon Drive - Congleton,2023-03-08T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
855730,Avon Drive - Congleton,2023-03-08T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.8
855730,Avon Drive - Congleton,2023-03-08T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.7
855730,Avon Drive - Congleton,2023-03-08T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.9
855730,Avon Drive - Congleton,2023-03-08T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
855730,Avon Drive - Congleton,2023-03-08T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
855730,Avon Drive - Congleton,2023-03-08T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
855730,Avon Drive - Congleton,2023-03-08T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.17
855730,Avon Drive - Congleton,2023-03-08T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.5
855730,Avon Drive - Congleton,2023-03-08T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.3
855730,Avon Drive - Congleton,2023-03-08T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
855730,Avon Drive - Congleton,2023-03-08T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.8
855730,Avon Drive - Congleton,2023-03-08T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.8
855730,Avon Drive - Congleton,2023-03-08T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.2
855730,Avon Drive - Congleton,2023-03-08T07:40:00.000+00:00,transformer,,Temperature,C,9.8
855730,Avon Drive - Congleton,2023-03-08T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
855730,Avon Drive - Congleton,2023-03-08T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
855730,Avon Drive - Congleton,2023-03-08T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
855730,Avon Drive - Congleton,2023-03-08T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
855730,Avon Drive - Congleton,2023-03-08T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
855730,Avon Drive - Congleton,2023-03-08T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
855730,Avon Drive - Congleton,2023-03-08T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
855730,Avon Drive - Congleton,2023-03-08T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
855730,Avon Drive - Congleton,2023-03-08T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
855730,Avon Drive - Congleton,2023-03-08T07:40:00.000+00:00,busbar,,L3 Active Power,kW,17.43
855730,Avon Drive - Congleton,2023-03-08T07:40:00.000+00:00,busbar,,L2 Active Power,kW,18.55
855730,Avon Drive - Congleton,2023-03-08T07:40:00.000+00:00,busbar,,L1 Active Power,kW,16.18
855730,Avon Drive - Congleton,2023-03-08T07:40:00.000+00:00,busbar,,N Current (RMS),A,41.0
855730,Avon Drive - Congleton,2023-03-08T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
