Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-03-08T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
855730,Avon Drive - Congleton,2023-03-08T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
855730,Avon Drive - Congleton,2023-03-08T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
855730,Avon Drive - Congleton,2023-03-08T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
855730,Avon Drive - Congleton,2023-03-08T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
855730,Avon Drive - Congleton,2023-03-08T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.65
855730,Avon Drive - Congleton,2023-03-08T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.47
855730,Avon Drive - Congleton,2023-03-08T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.97
855730,Avon Drive - Congleton,2023-03-08T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
855730,Avon Drive - Congleton,2023-03-08T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.5
855730,Avon Drive - Congleton,2023-03-08T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.6
855730,Avon Drive - Congleton,2023-03-08T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.8
855730,Avon Drive - Congleton,2023-03-08T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
855730,Avon Drive - Congleton,2023-03-08T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
855730,Avon Drive - Congleton,2023-03-08T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
855730,Avon Drive - Congleton,2023-03-08T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.38
855730,Avon Drive - Congleton,2023-03-08T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.64
855730,Avon Drive - Congleton,2023-03-08T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.26
855730,Avon Drive - Congleton,2023-03-08T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,56.9
855730,Avon Drive - Congleton,2023-03-08T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.3
855730,Avon Drive - Congleton,2023-03-08T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.7
855730,Avon Drive - Congleton,2023-03-08T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.5
855730,Avon Drive - Congleton,2023-03-08T07:30:00.000+00:00,transformer,,Temperature,C,10.0
855730,Avon Drive - Congleton,2023-03-08T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
855730,Avon Drive - Congleton,2023-03-08T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.27
855730,Avon Drive - Congleton,2023-03-08T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
855730,Avon Drive - Congleton,2023-03-08T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
855730,Avon Drive - Congleton,2023-03-08T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
855730,Avon Drive - Congleton,2023-03-08T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
855730,Avon Drive - Congleton,2023-03-08T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
855730,Avon Drive - Congleton,2023-03-08T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
855730,Avon Drive - Congleton,2023-03-08T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
855730,Avon Drive - Congleton,2023-03-08T07:30:00.000+00:00,busbar,,L3 Active Power,kW,24.03
855730,Avon Drive - Congleton,2023-03-08T07:30:00.000+00:00,busbar,,L2 Active Power,kW,15.11
855730,Avon Drive - Congleton,2023-03-08T07:30:00.000+00:00,busbar,,L1 Active Power,kW,16.23
855730,Avon Drive - Congleton,2023-03-08T07:30:00.000+00:00,busbar,,N Current (RMS),A,56.4
855730,Avon Drive - Congleton,2023-03-08T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
855730,Avon Drive - Congleton,2023-03-08T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
855730,Avon Drive - Congleton,2023-03-08T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
855730,Avon Drive - Congleton,2023-03-08T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
855730,Avon Drive - Congleton,2023-03-08T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
855730,Avon Drive - Congleton,2023-03-08T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
855730,Avon Drive - Congleton,2023-03-08T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.53
855730,Avon Drive - Congleton,2023-03-08T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.93
855730,Avon Drive - Congleton,2023-03-08T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.2
855730,Avon Drive - Congleton,2023-03-08T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
855730,Avon Drive - Congleton,2023-03-08T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.6
855730,Avon Drive - Congleton,2023-03-08T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.2
855730,Avon Drive - Congleton,2023-03-08T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.2
855730,Avon Drive - Congleton,2023-03-08T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
855730,Avon Drive - Congleton,2023-03-08T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
855730,Avon Drive - Congleton,2023-03-08T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
855730,Avon Drive - Congleton,2023-03-08T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.72
855730,Avon Drive - Congleton,2023-03-08T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.87
855730,Avon Drive - Congleton,2023-03-08T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.72
855730,Avon Drive - Congleton,2023-03-08T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,48.0
855730,Avon Drive - Congleton,2023-03-08T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.0
855730,Avon Drive - Congleton,2023-03-08T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.8
855730,Avon Drive - Congleton,2023-03-08T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.5
855730,Avon Drive - Congleton,2023-03-08T07:20:00.000+00:00,transformer,,Temperature,C,9.7
855730,Avon Drive - Congleton,2023-03-08T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
855730,Avon Drive - Congleton,2023-03-08T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
855730,Avon Drive - Congleton,2023-03-08T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
855730,Avon Drive - Congleton,2023-03-08T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
855730,Avon Drive - Congleton,2023-03-08T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
855730,Avon Drive - Congleton,2023-03-08T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.71
855730,Avon Drive - Congleton,2023-03-08T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
855730,Avon Drive - Congleton,2023-03-08T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
855730,Avon Drive - Congleton,2023-03-08T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
855730,Avon Drive - Congleton,2023-03-08T07:20:00.000+00:00,busbar,,L3 Active Power,kW,20.26
855730,Avon Drive - Congleton,2023-03-08T07:20:00.000+00:00,busbar,,L2 Active Power,kW,13.8
855730,Avon Drive - Congleton,2023-03-08T07:20:00.000+00:00,busbar,,L1 Active Power,kW,17.92
855730,Avon Drive - Congleton,2023-03-08T07:20:00.000+00:00,busbar,,N Current (RMS),A,51.3
855730,Avon Drive - Congleton,2023-03-08T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
855730,Avon Drive - Congleton,2023-03-08T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
855730,Avon Drive - Congleton,2023-03-08T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
855730,Avon Drive - Congleton,2023-03-08T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
855730,Avon Drive - Congleton,2023-03-08T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
855730,Avon Drive - Congleton,2023-03-08T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
855730,Avon Drive - Congleton,2023-03-08T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.82
855730,Avon Drive - Congleton,2023-03-08T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.03
855730,Avon Drive - Congleton,2023-03-08T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.97
855730,Avon Drive - Congleton,2023-03-08T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
855730,Avon Drive - Congleton,2023-03-08T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.1
855730,Avon Drive - Congleton,2023-03-08T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.1
855730,Avon Drive - Congleton,2023-03-08T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.6
855730,Avon Drive - Congleton,2023-03-08T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
855730,Avon Drive - Congleton,2023-03-08T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
855730,Avon Drive - Congleton,2023-03-08T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
855730,Avon Drive - Congleton,2023-03-08T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.51
855730,Avon Drive - Congleton,2023-03-08T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.45
855730,Avon Drive - Congleton,2023-03-08T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.96
855730,Avon Drive - Congleton,2023-03-08T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.0
855730,Avon Drive - Congleton,2023-03-08T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.8
855730,Avon Drive - Congleton,2023-03-08T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.2
855730,Avon Drive - Congleton,2023-03-08T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.9
855730,Avon Drive - Congleton,2023-03-08T07:10:00.000+00:00,transformer,,Temperature,C,9.5
855730,Avon Drive - Congleton,2023-03-08T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
855730,Avon Drive - Congleton,2023-03-08T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.55
855730,Avon Drive - Congleton,2023-03-08T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
855730,Avon Drive - Congleton,2023-03-08T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
855730,Avon Drive - Congleton,2023-03-08T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
855730,Avon Drive - Congleton,2023-03-08T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
855730,Avon Drive - Congleton,2023-03-08T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
855730,Avon Drive - Congleton,2023-03-08T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
855730,Avon Drive - Congleton,2023-03-08T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
855730,Avon Drive - Congleton,2023-03-08T07:10:00.000+00:00,busbar,,L3 Active Power,kW,25.33
855730,Avon Drive - Congleton,2023-03-08T07:10:00.000+00:00,busbar,,L2 Active Power,kW,12.48
855730,Avon Drive - Congleton,2023-03-08T07:10:00.000+00:00,busbar,,L1 Active Power,kW,16.93
855730,Avon Drive - Congleton,2023-03-08T07:10:00.000+00:00,busbar,,N Current (RMS),A,65.0
855730,Avon Drive - Congleton,2023-03-08T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
855730,Avon Drive - Congleton,2023-03-08T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
855730,Avon Drive - Congleton,2023-03-08T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
855730,Avon Drive - Congleton,2023-03-08T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
855730,Avon Drive - Congleton,2023-03-08T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
855730,Avon Drive - Congleton,2023-03-08T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
855730,Avon Drive - Congleton,2023-03-08T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.9
855730,Avon Drive - Congleton,2023-03-08T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.22
855730,Avon Drive - Congleton,2023-03-08T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.93
855730,Avon Drive - Congleton,2023-03-08T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
855730,Avon Drive - Congleton,2023-03-08T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.7
855730,Avon Drive - Congleton,2023-03-08T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.3
855730,Avon Drive - Congleton,2023-03-08T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.2
855730,Avon Drive - Congleton,2023-03-08T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
855730,Avon Drive - Congleton,2023-03-08T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
855730,Avon Drive - Congleton,2023-03-08T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
855730,Avon Drive - Congleton,2023-03-08T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.44
855730,Avon Drive - Congleton,2023-03-08T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.58
855730,Avon Drive - Congleton,2023-03-08T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.37
855730,Avon Drive - Congleton,2023-03-08T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.1
855730,Avon Drive - Congleton,2023-03-08T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.1
855730,Avon Drive - Congleton,2023-03-08T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.1
855730,Avon Drive - Congleton,2023-03-08T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.5
855730,Avon Drive - Congleton,2023-03-08T07:00:00.000+00:00,transformer,,Temperature,C,9.2
855730,Avon Drive - Congleton,2023-03-08T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
855730,Avon Drive - Congleton,2023-03-08T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.93
855730,Avon Drive - Congleton,2023-03-08T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
855730,Avon Drive - Congleton,2023-03-08T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
855730,Avon Drive - Congleton,2023-03-08T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
855730,Avon Drive - Congleton,2023-03-08T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.07
855730,Avon Drive - Congleton,2023-03-08T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
855730,Avon Drive - Congleton,2023-03-08T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
855730,Avon Drive - Congleton,2023-03-08T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
855730,Avon Drive - Congleton,2023-03-08T07:00:00.000+00:00,busbar,,L3 Active Power,kW,27.34
855730,Avon Drive - Congleton,2023-03-08T07:00:00.000+00:00,busbar,,L2 Active Power,kW,10.81
855730,Avon Drive - Congleton,2023-03-08T07:00:00.000+00:00,busbar,,L1 Active Power,kW,18.3
855730,Avon Drive - Congleton,2023-03-08T07:00:00.000+00:00,busbar,,N Current (RMS),A,73.4
855730,Avon Drive - Congleton,2023-03-08T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
855730,Avon Drive - Congleton,2023-03-08T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
855730,Avon Drive - Congleton,2023-03-08T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
855730,Avon Drive - Congleton,2023-03-08T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
855730,Avon Drive - Congleton,2023-03-08T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
855730,Avon Drive - Congleton,2023-03-08T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
855730,Avon Drive - Congleton,2023-03-08T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.11
855730,Avon Drive - Congleton,2023-03-08T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.42
855730,Avon Drive - Congleton,2023-03-08T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.62
855730,Avon Drive - Congleton,2023-03-08T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
855730,Avon Drive - Congleton,2023-03-08T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.1
855730,Avon Drive - Congleton,2023-03-08T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.1
855730,Avon Drive - Congleton,2023-03-08T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.0
855730,Avon Drive - Congleton,2023-03-08T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
855730,Avon Drive - Congleton,2023-03-08T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
855730,Avon Drive - Congleton,2023-03-08T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
855730,Avon Drive - Congleton,2023-03-08T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.52
855730,Avon Drive - Congleton,2023-03-08T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.85
855730,Avon Drive - Congleton,2023-03-08T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.12
855730,Avon Drive - Congleton,2023-03-08T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.6
855730,Avon Drive - Congleton,2023-03-08T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.2
855730,Avon Drive - Congleton,2023-03-08T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.6
855730,Avon Drive - Congleton,2023-03-08T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.9
855730,Avon Drive - Congleton,2023-03-08T06:50:00.000+00:00,transformer,,Temperature,C,9.0
855730,Avon Drive - Congleton,2023-03-08T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
855730,Avon Drive - Congleton,2023-03-08T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.58
855730,Avon Drive - Congleton,2023-03-08T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
855730,Avon Drive - Congleton,2023-03-08T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.08
855730,Avon Drive - Congleton,2023-03-08T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
855730,Avon Drive - Congleton,2023-03-08T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.95
855730,Avon Drive - Congleton,2023-03-08T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
855730,Avon Drive - Congleton,2023-03-08T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
855730,Avon Drive - Congleton,2023-03-08T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
855730,Avon Drive - Congleton,2023-03-08T06:50:00.000+00:00,busbar,,L3 Active Power,kW,24.63
855730,Avon Drive - Congleton,2023-03-08T06:50:00.000+00:00,busbar,,L2 Active Power,kW,16.27
855730,Avon Drive - Congleton,2023-03-08T06:50:00.000+00:00,busbar,,L1 Active Power,kW,18.74
855730,Avon Drive - Congleton,2023-03-08T06:50:00.000+00:00,busbar,,N Current (RMS),A,52.1
855730,Avon Drive - Congleton,2023-03-08T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
855730,Avon Drive - Congleton,2023-03-08T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
855730,Avon Drive - Congleton,2023-03-08T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
855730,Avon Drive - Congleton,2023-03-08T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
855730,Avon Drive - Congleton,2023-03-08T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
855730,Avon Drive - Congleton,2023-03-08T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
855730,Avon Drive - Congleton,2023-03-08T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.91
855730,Avon Drive - Congleton,2023-03-08T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.16
855730,Avon Drive - Congleton,2023-03-08T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.75
855730,Avon Drive - Congleton,2023-03-08T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
855730,Avon Drive - Congleton,2023-03-08T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
855730,Avon Drive - Congleton,2023-03-08T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.7
855730,Avon Drive - Congleton,2023-03-08T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.2
855730,Avon Drive - Congleton,2023-03-08T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
855730,Avon Drive - Congleton,2023-03-08T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
855730,Avon Drive - Congleton,2023-03-08T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
855730,Avon Drive - Congleton,2023-03-08T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.62
855730,Avon Drive - Congleton,2023-03-08T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.86
855730,Avon Drive - Congleton,2023-03-08T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.19
855730,Avon Drive - Congleton,2023-03-08T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
855730,Avon Drive - Congleton,2023-03-08T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.5
855730,Avon Drive - Congleton,2023-03-08T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.1
855730,Avon Drive - Congleton,2023-03-08T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.1
855730,Avon Drive - Congleton,2023-03-08T06:40:00.000+00:00,transformer,,Temperature,C,9.1
855730,Avon Drive - Congleton,2023-03-08T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
855730,Avon Drive - Congleton,2023-03-08T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.59
855730,Avon Drive - Congleton,2023-03-08T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
855730,Avon Drive - Congleton,2023-03-08T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.92
855730,Avon Drive - Congleton,2023-03-08T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
855730,Avon Drive - Congleton,2023-03-08T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.15
855730,Avon Drive - Congleton,2023-03-08T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
855730,Avon Drive - Congleton,2023-03-08T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
855730,Avon Drive - Congleton,2023-03-08T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
855730,Avon Drive - Congleton,2023-03-08T06:40:00.000+00:00,busbar,,L3 Active Power,kW,14.53
855730,Avon Drive - Congleton,2023-03-08T06:40:00.000+00:00,busbar,,L2 Active Power,kW,16.02
855730,Avon Drive - Congleton,2023-03-08T06:40:00.000+00:00,busbar,,L1 Active Power,kW,12.95
855730,Avon Drive - Congleton,2023-03-08T06:40:00.000+00:00,busbar,,N Current (RMS),A,36.6
855730,Avon Drive - Congleton,2023-03-08T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
855730,Avon Drive - Congleton,2023-03-08T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
855730,Avon Drive - Congleton,2023-03-08T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
855730,Avon Drive - Congleton,2023-03-08T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
855730,Avon Drive - Congleton,2023-03-08T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
855730,Avon Drive - Congleton,2023-03-08T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
855730,Avon Drive - Congleton,2023-03-08T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.02
855730,Avon Drive - Congleton,2023-03-08T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.03
855730,Avon Drive - Congleton,2023-03-08T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.03
855730,Avon Drive - Congleton,2023-03-08T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
855730,Avon Drive - Congleton,2023-03-08T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.1
855730,Avon Drive - Congleton,2023-03-08T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.1
855730,Avon Drive - Congleton,2023-03-08T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.1
855730,Avon Drive - Congleton,2023-03-08T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
855730,Avon Drive - Congleton,2023-03-08T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
855730,Avon Drive - Congleton,2023-03-08T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
855730,Avon Drive - Congleton,2023-03-08T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.15
855730,Avon Drive - Congleton,2023-03-08T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.18
855730,Avon Drive - Congleton,2023-03-08T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.26
855730,Avon Drive - Congleton,2023-03-08T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
855730,Avon Drive - Congleton,2023-03-08T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.7
855730,Avon Drive - Congleton,2023-03-08T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.9
855730,Avon Drive - Congleton,2023-03-08T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.8
855730,Avon Drive - Congleton,2023-03-08T06:30:00.000+00:00,transformer,,Temperature,C,9.2
855730,Avon Drive - Congleton,2023-03-08T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
855730,Avon Drive - Congleton,2023-03-08T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
855730,Avon Drive - Congleton,2023-03-08T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
855730,Avon Drive - Congleton,2023-03-08T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.88
855730,Avon Drive - Congleton,2023-03-08T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
855730,Avon Drive - Congleton,2023-03-08T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.4
855730,Avon Drive - Congleton,2023-03-08T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
855730,Avon Drive - Congleton,2023-03-08T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
855730,Avon Drive - Congleton,2023-03-08T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
855730,Avon Drive - Congleton,2023-03-08T06:30:00.000+00:00,busbar,,L3 Active Power,kW,14.16
855730,Avon Drive - Congleton,2023-03-08T06:30:00.000+00:00,busbar,,L2 Active Power,kW,21.22
855730,Avon Drive - Congleton,2023-03-08T06:30:00.000+00:00,busbar,,L1 Active Power,kW,14.3
855730,Avon Drive - Congleton,2023-03-08T06:30:00.000+00:00,busbar,,N Current (RMS),A,46.8
855730,Avon Drive - Congleton,2023-03-08T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
855730,Avon Drive - Congleton,2023-03-08T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
855730,Avon Drive - Congleton,2023-03-08T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
855730,Avon Drive - Congleton,2023-03-08T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
855730,Avon Drive - Congleton,2023-03-08T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
855730,Avon Drive - Congleton,2023-03-08T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
855730,Avon Drive - Congleton,2023-03-08T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.87
855730,Avon Drive - Congleton,2023-03-08T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.23
855730,Avon Drive - Congleton,2023-03-08T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.16
855730,Avon Drive - Congleton,2023-03-08T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
855730,Avon Drive - Congleton,2023-03-08T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
855730,Avon Drive - Congleton,2023-03-08T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.9
855730,Avon Drive - Congleton,2023-03-08T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.7
855730,Avon Drive - Congleton,2023-03-08T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
855730,Avon Drive - Congleton,2023-03-08T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
855730,Avon Drive - Congleton,2023-03-08T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
855730,Avon Drive - Congleton,2023-03-08T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.99
855730,Avon Drive - Congleton,2023-03-08T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.56
855730,Avon Drive - Congleton,2023-03-08T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.72
855730,Avon Drive - Congleton,2023-03-08T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
855730,Avon Drive - Congleton,2023-03-08T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.6
855730,Avon Drive - Congleton,2023-03-08T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.2
855730,Avon Drive - Congleton,2023-03-08T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.3
855730,Avon Drive - Congleton,2023-03-08T06:20:00.000+00:00,transformer,,Temperature,C,9.4
855730,Avon Drive - Congleton,2023-03-08T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
855730,Avon Drive - Congleton,2023-03-08T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.55
855730,Avon Drive - Congleton,2023-03-08T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
855730,Avon Drive - Congleton,2023-03-08T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.43
855730,Avon Drive - Congleton,2023-03-08T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
855730,Avon Drive - Congleton,2023-03-08T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
855730,Avon Drive - Congleton,2023-03-08T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
855730,Avon Drive - Congleton,2023-03-08T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
855730,Avon Drive - Congleton,2023-03-08T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
855730,Avon Drive - Congleton,2023-03-08T06:20:00.000+00:00,busbar,,L3 Active Power,kW,14.86
855730,Avon Drive - Congleton,2023-03-08T06:20:00.000+00:00,busbar,,L2 Active Power,kW,20.79
855730,Avon Drive - Congleton,2023-03-08T06:20:00.000+00:00,busbar,,L1 Active Power,kW,10.88
855730,Avon Drive - Congleton,2023-03-08T06:20:00.000+00:00,busbar,,N Current (RMS),A,48.7
855730,Avon Drive - Congleton,2023-03-08T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
855730,Avon Drive - Congleton,2023-03-08T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
855730,Avon Drive - Congleton,2023-03-08T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
855730,Avon Drive - Congleton,2023-03-08T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
855730,Avon Drive - Congleton,2023-03-08T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
855730,Avon Drive - Congleton,2023-03-08T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
855730,Avon Drive - Congleton,2023-03-08T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.58
855730,Avon Drive - Congleton,2023-03-08T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.87
855730,Avon Drive - Congleton,2023-03-08T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.57
855730,Avon Drive - Congleton,2023-03-08T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
855730,Avon Drive - Congleton,2023-03-08T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.2
855730,Avon Drive - Congleton,2023-03-08T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.2
855730,Avon Drive - Congleton,2023-03-08T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.5
855730,Avon Drive - Congleton,2023-03-08T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
855730,Avon Drive - Congleton,2023-03-08T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
855730,Avon Drive - Congleton,2023-03-08T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
855730,Avon Drive - Congleton,2023-03-08T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.22
855730,Avon Drive - Congleton,2023-03-08T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.66
855730,Avon Drive - Congleton,2023-03-08T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.89
855730,Avon Drive - Congleton,2023-03-08T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
855730,Avon Drive - Congleton,2023-03-08T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.9
855730,Avon Drive - Congleton,2023-03-08T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.1
855730,Avon Drive - Congleton,2023-03-08T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.9
855730,Avon Drive - Congleton,2023-03-08T06:10:00.000+00:00,transformer,,Temperature,C,9.4
855730,Avon Drive - Congleton,2023-03-08T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
855730,Avon Drive - Congleton,2023-03-08T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
855730,Avon Drive - Congleton,2023-03-08T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
855730,Avon Drive - Congleton,2023-03-08T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
855730,Avon Drive - Congleton,2023-03-08T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
855730,Avon Drive - Congleton,2023-03-08T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
855730,Avon Drive - Congleton,2023-03-08T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
855730,Avon Drive - Congleton,2023-03-08T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
855730,Avon Drive - Congleton,2023-03-08T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
855730,Avon Drive - Congleton,2023-03-08T06:10:00.000+00:00,busbar,,L3 Active Power,kW,17.81
855730,Avon Drive - Congleton,2023-03-08T06:10:00.000+00:00,busbar,,L2 Active Power,kW,23.53
855730,Avon Drive - Congleton,2023-03-08T06:10:00.000+00:00,busbar,,L1 Active Power,kW,10.46
855730,Avon Drive - Congleton,2023-03-08T06:10:00.000+00:00,busbar,,N Current (RMS),A,55.6
855730,Avon Drive - Congleton,2023-03-08T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
855730,Avon Drive - Congleton,2023-03-08T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
855730,Avon Drive - Congleton,2023-03-08T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
855730,Avon Drive - Congleton,2023-03-08T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
855730,Avon Drive - Congleton,2023-03-08T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
855730,Avon Drive - Congleton,2023-03-08T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
855730,Avon Drive - Congleton,2023-03-08T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.08
855730,Avon Drive - Congleton,2023-03-08T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.86
855730,Avon Drive - Congleton,2023-03-08T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.35
855730,Avon Drive - Congleton,2023-03-08T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
855730,Avon Drive - Congleton,2023-03-08T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.5
855730,Avon Drive - Congleton,2023-03-08T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.7
855730,Avon Drive - Congleton,2023-03-08T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.8
855730,Avon Drive - Congleton,2023-03-08T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
855730,Avon Drive - Congleton,2023-03-08T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
855730,Avon Drive - Congleton,2023-03-08T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
855730,Avon Drive - Congleton,2023-03-08T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.91
855730,Avon Drive - Congleton,2023-03-08T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.5
855730,Avon Drive - Congleton,2023-03-08T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.55
855730,Avon Drive - Congleton,2023-03-08T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.5
855730,Avon Drive - Congleton,2023-03-08T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.0
855730,Avon Drive - Congleton,2023-03-08T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.8
855730,Avon Drive - Congleton,2023-03-08T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.7
855730,Avon Drive - Congleton,2023-03-08T06:00:00.000+00:00,transformer,,Temperature,C,9.2
855730,Avon Drive - Congleton,2023-03-08T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
855730,Avon Drive - Congleton,2023-03-08T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
855730,Avon Drive - Congleton,2023-03-08T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
855730,Avon Drive - Congleton,2023-03-08T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.12
855730,Avon Drive - Congleton,2023-03-08T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
855730,Avon Drive - Congleton,2023-03-08T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
855730,Avon Drive - Congleton,2023-03-08T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
855730,Avon Drive - Congleton,2023-03-08T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
855730,Avon Drive - Congleton,2023-03-08T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
855730,Avon Drive - Congleton,2023-03-08T06:00:00.000+00:00,busbar,,L3 Active Power,kW,11.99
855730,Avon Drive - Congleton,2023-03-08T06:00:00.000+00:00,busbar,,L2 Active Power,kW,27.35
855730,Avon Drive - Congleton,2023-03-08T06:00:00.000+00:00,busbar,,L1 Active Power,kW,11.9
855730,Avon Drive - Congleton,2023-03-08T06:00:00.000+00:00,busbar,,N Current (RMS),A,70.3
855730,Avon Drive - Congleton,2023-03-08T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
855730,Avon Drive - Congleton,2023-03-08T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
855730,Avon Drive - Congleton,2023-03-08T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
855730,Avon Drive - Congleton,2023-03-08T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
855730,Avon Drive - Congleton,2023-03-08T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
855730,Avon Drive - Congleton,2023-03-08T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
855730,Avon Drive - Congleton,2023-03-08T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.53
855730,Avon Drive - Congleton,2023-03-08T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.3
855730,Avon Drive - Congleton,2023-03-08T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.44
855730,Avon Drive - Congleton,2023-03-08T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
855730,Avon Drive - Congleton,2023-03-08T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.2
855730,Avon Drive - Congleton,2023-03-08T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.6
855730,Avon Drive - Congleton,2023-03-08T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.8
855730,Avon Drive - Congleton,2023-03-08T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
855730,Avon Drive - Congleton,2023-03-08T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
855730,Avon Drive - Congleton,2023-03-08T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
855730,Avon Drive - Congleton,2023-03-08T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.9
855730,Avon Drive - Congleton,2023-03-08T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.78
855730,Avon Drive - Congleton,2023-03-08T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.33
855730,Avon Drive - Congleton,2023-03-08T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.3
855730,Avon Drive - Congleton,2023-03-08T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.0
855730,Avon Drive - Congleton,2023-03-08T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.4
855730,Avon Drive - Congleton,2023-03-08T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.4
855730,Avon Drive - Congleton,2023-03-08T05:50:00.000+00:00,transformer,,Temperature,C,9.0
855730,Avon Drive - Congleton,2023-03-08T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
855730,Avon Drive - Congleton,2023-03-08T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
855730,Avon Drive - Congleton,2023-03-08T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
855730,Avon Drive - Congleton,2023-03-08T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
855730,Avon Drive - Congleton,2023-03-08T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
855730,Avon Drive - Congleton,2023-03-08T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
855730,Avon Drive - Congleton,2023-03-08T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
855730,Avon Drive - Congleton,2023-03-08T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
855730,Avon Drive - Congleton,2023-03-08T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
855730,Avon Drive - Congleton,2023-03-08T05:50:00.000+00:00,busbar,,L3 Active Power,kW,9.42
855730,Avon Drive - Congleton,2023-03-08T05:50:00.000+00:00,busbar,,L2 Active Power,kW,19.08
855730,Avon Drive - Congleton,2023-03-08T05:50:00.000+00:00,busbar,,L1 Active Power,kW,10.77
855730,Avon Drive - Congleton,2023-03-08T05:50:00.000+00:00,busbar,,N Current (RMS),A,42.9
855730,Avon Drive - Congleton,2023-03-08T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
855730,Avon Drive - Congleton,2023-03-08T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
855730,Avon Drive - Congleton,2023-03-08T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
855730,Avon Drive - Congleton,2023-03-08T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
855730,Avon Drive - Congleton,2023-03-08T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
855730,Avon Drive - Congleton,2023-03-08T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
855730,Avon Drive - Congleton,2023-03-08T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.34
855730,Avon Drive - Congleton,2023-03-08T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.89
855730,Avon Drive - Congleton,2023-03-08T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.66
855730,Avon Drive - Congleton,2023-03-08T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
855730,Avon Drive - Congleton,2023-03-08T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.1
855730,Avon Drive - Congleton,2023-03-08T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.2
855730,Avon Drive - Congleton,2023-03-08T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.8
855730,Avon Drive - Congleton,2023-03-08T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
855730,Avon Drive - Congleton,2023-03-08T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
855730,Avon Drive - Congleton,2023-03-08T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
855730,Avon Drive - Congleton,2023-03-08T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.09
855730,Avon Drive - Congleton,2023-03-08T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.72
855730,Avon Drive - Congleton,2023-03-08T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.9
855730,Avon Drive - Congleton,2023-03-08T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
855730,Avon Drive - Congleton,2023-03-08T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.0
855730,Avon Drive - Congleton,2023-03-08T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.9
855730,Avon Drive - Congleton,2023-03-08T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.6
855730,Avon Drive - Congleton,2023-03-08T05:40:00.000+00:00,transformer,,Temperature,C,9.0
855730,Avon Drive - Congleton,2023-03-08T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
855730,Avon Drive - Congleton,2023-03-08T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
855730,Avon Drive - Congleton,2023-03-08T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
855730,Avon Drive - Congleton,2023-03-08T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
855730,Avon Drive - Congleton,2023-03-08T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
855730,Avon Drive - Congleton,2023-03-08T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
855730,Avon Drive - Congleton,2023-03-08T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
855730,Avon Drive - Congleton,2023-03-08T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
855730,Avon Drive - Congleton,2023-03-08T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
855730,Avon Drive - Congleton,2023-03-08T05:40:00.000+00:00,busbar,,L3 Active Power,kW,10.43
855730,Avon Drive - Congleton,2023-03-08T05:40:00.000+00:00,busbar,,L2 Active Power,kW,18.61
855730,Avon Drive - Congleton,2023-03-08T05:40:00.000+00:00,busbar,,L1 Active Power,kW,9.56
855730,Avon Drive - Congleton,2023-03-08T05:40:00.000+00:00,busbar,,N Current (RMS),A,42.2
855730,Avon Drive - Congleton,2023-03-08T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
855730,Avon Drive - Congleton,2023-03-08T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
855730,Avon Drive - Congleton,2023-03-08T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
855730,Avon Drive - Congleton,2023-03-08T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
855730,Avon Drive - Congleton,2023-03-08T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
855730,Avon Drive - Congleton,2023-03-08T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
855730,Avon Drive - Congleton,2023-03-08T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.37
855730,Avon Drive - Congleton,2023-03-08T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.69
855730,Avon Drive - Congleton,2023-03-08T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.91
855730,Avon Drive - Congleton,2023-03-08T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.1
855730,Avon Drive - Congleton,2023-03-08T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.2
855730,Avon Drive - Congleton,2023-03-08T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.0
855730,Avon Drive - Congleton,2023-03-08T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.3
855730,Avon Drive - Congleton,2023-03-08T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
855730,Avon Drive - Congleton,2023-03-08T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
855730,Avon Drive - Congleton,2023-03-08T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.69
855730,Avon Drive - Congleton,2023-03-08T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.26
855730,Avon Drive - Congleton,2023-03-08T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.82
855730,Avon Drive - Congleton,2023-03-08T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.67
855730,Avon Drive - Congleton,2023-03-08T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.9
855730,Avon Drive - Congleton,2023-03-08T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.9
855730,Avon Drive - Congleton,2023-03-08T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.9
855730,Avon Drive - Congleton,2023-03-08T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.3
855730,Avon Drive - Congleton,2023-03-08T05:30:00.000+00:00,transformer,,Temperature,C,8.8
855730,Avon Drive - Congleton,2023-03-08T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
855730,Avon Drive - Congleton,2023-03-08T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.98
855730,Avon Drive - Congleton,2023-03-08T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
855730,Avon Drive - Congleton,2023-03-08T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.01
855730,Avon Drive - Congleton,2023-03-08T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
855730,Avon Drive - Congleton,2023-03-08T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.74
855730,Avon Drive - Congleton,2023-03-08T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
855730,Avon Drive - Congleton,2023-03-08T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
855730,Avon Drive - Congleton,2023-03-08T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
855730,Avon Drive - Congleton,2023-03-08T05:30:00.000+00:00,busbar,,L3 Active Power,kW,10.63
855730,Avon Drive - Congleton,2023-03-08T05:30:00.000+00:00,busbar,,L2 Active Power,kW,10.52
855730,Avon Drive - Congleton,2023-03-08T05:30:00.000+00:00,busbar,,L1 Active Power,kW,6.59
855730,Avon Drive - Congleton,2023-03-08T05:30:00.000+00:00,busbar,,N Current (RMS),A,31.9
855730,Avon Drive - Congleton,2023-03-08T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
855730,Avon Drive - Congleton,2023-03-08T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
855730,Avon Drive - Congleton,2023-03-08T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
855730,Avon Drive - Congleton,2023-03-08T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
855730,Avon Drive - Congleton,2023-03-08T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
855730,Avon Drive - Congleton,2023-03-08T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
855730,Avon Drive - Congleton,2023-03-08T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.62
855730,Avon Drive - Congleton,2023-03-08T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.46
855730,Avon Drive - Congleton,2023-03-08T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.64
855730,Avon Drive - Congleton,2023-03-08T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.0
855730,Avon Drive - Congleton,2023-03-08T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.8
855730,Avon Drive - Congleton,2023-03-08T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.0
855730,Avon Drive - Congleton,2023-03-08T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.5
855730,Avon Drive - Congleton,2023-03-08T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
855730,Avon Drive - Congleton,2023-03-08T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
855730,Avon Drive - Congleton,2023-03-08T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
855730,Avon Drive - Congleton,2023-03-08T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.25
855730,Avon Drive - Congleton,2023-03-08T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.52
855730,Avon Drive - Congleton,2023-03-08T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.84
855730,Avon Drive - Congleton,2023-03-08T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.9
