Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-03-08T00:50:00.000+00:00,transformer,,Temperature,C,10.0
855730,Avon Drive - Congleton,2023-03-08T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
855730,Avon Drive - Congleton,2023-03-08T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
855730,Avon Drive - Congleton,2023-03-08T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
855730,Avon Drive - Congleton,2023-03-08T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
855730,Avon Drive - Congleton,2023-03-08T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
855730,Avon Drive - Congleton,2023-03-08T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
855730,Avon Drive - Congleton,2023-03-08T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
855730,Avon Drive - Congleton,2023-03-08T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
855730,Avon Drive - Congleton,2023-03-08T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
855730,Avon Drive - Congleton,2023-03-08T00:50:00.000+00:00,busbar,,L3 Active Power,kW,16.83
855730,Avon Drive - Congleton,2023-03-08T00:50:00.000+00:00,busbar,,L2 Active Power,kW,7.61
855730,Avon Drive - Congleton,2023-03-08T00:50:00.000+00:00,busbar,,L1 Active Power,kW,8.23
855730,Avon Drive - Congleton,2023-03-08T00:50:00.000+00:00,busbar,,N Current (RMS),A,46.4
855730,Avon Drive - Congleton,2023-03-08T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
855730,Avon Drive - Congleton,2023-03-08T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
855730,Avon Drive - Congleton,2023-03-08T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
855730,Avon Drive - Congleton,2023-03-08T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
855730,Avon Drive - Congleton,2023-03-08T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
855730,Avon Drive - Congleton,2023-03-08T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
855730,Avon Drive - Congleton,2023-03-08T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.63
855730,Avon Drive - Congleton,2023-03-08T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.32
855730,Avon Drive - Congleton,2023-03-08T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.53
855730,Avon Drive - Congleton,2023-03-08T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.3
855730,Avon Drive - Congleton,2023-03-08T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.2
855730,Avon Drive - Congleton,2023-03-08T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.7
855730,Avon Drive - Congleton,2023-03-08T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.0
855730,Avon Drive - Congleton,2023-03-08T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
855730,Avon Drive - Congleton,2023-03-08T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
855730,Avon Drive - Congleton,2023-03-08T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
855730,Avon Drive - Congleton,2023-03-08T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.13
855730,Avon Drive - Congleton,2023-03-08T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.87
855730,Avon Drive - Congleton,2023-03-08T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.08
855730,Avon Drive - Congleton,2023-03-08T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.1
855730,Avon Drive - Congleton,2023-03-08T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.9
855730,Avon Drive - Congleton,2023-03-08T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.6
855730,Avon Drive - Congleton,2023-03-08T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.9
855730,Avon Drive - Congleton,2023-03-08T00:40:00.000+00:00,transformer,,Temperature,C,10.2
855730,Avon Drive - Congleton,2023-03-08T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
855730,Avon Drive - Congleton,2023-03-08T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
855730,Avon Drive - Congleton,2023-03-08T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
855730,Avon Drive - Congleton,2023-03-08T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
855730,Avon Drive - Congleton,2023-03-08T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
855730,Avon Drive - Congleton,2023-03-08T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
855730,Avon Drive - Congleton,2023-03-08T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
855730,Avon Drive - Congleton,2023-03-08T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
855730,Avon Drive - Congleton,2023-03-08T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
855730,Avon Drive - Congleton,2023-03-08T00:40:00.000+00:00,busbar,,L3 Active Power,kW,16.76
855730,Avon Drive - Congleton,2023-03-08T00:40:00.000+00:00,busbar,,L2 Active Power,kW,8.2
855730,Avon Drive - Congleton,2023-03-08T00:40:00.000+00:00,busbar,,L1 Active Power,kW,7.61
855730,Avon Drive - Congleton,2023-03-08T00:40:00.000+00:00,busbar,,N Current (RMS),A,46.2
855730,Avon Drive - Congleton,2023-03-08T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
855730,Avon Drive - Congleton,2023-03-08T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
855730,Avon Drive - Congleton,2023-03-08T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
855730,Avon Drive - Congleton,2023-03-08T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
855730,Avon Drive - Congleton,2023-03-08T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
855730,Avon Drive - Congleton,2023-03-08T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
855730,Avon Drive - Congleton,2023-03-08T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.18
855730,Avon Drive - Congleton,2023-03-08T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.73
855730,Avon Drive - Congleton,2023-03-08T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.98
855730,Avon Drive - Congleton,2023-03-08T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.5
855730,Avon Drive - Congleton,2023-03-08T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.1
855730,Avon Drive - Congleton,2023-03-08T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.0
855730,Avon Drive - Congleton,2023-03-08T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.5
855730,Avon Drive - Congleton,2023-03-08T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
855730,Avon Drive - Congleton,2023-03-08T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
855730,Avon Drive - Congleton,2023-03-08T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
855730,Avon Drive - Congleton,2023-03-08T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.5
855730,Avon Drive - Congleton,2023-03-08T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.64
855730,Avon Drive - Congleton,2023-03-08T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.49
855730,Avon Drive - Congleton,2023-03-08T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.9
855730,Avon Drive - Congleton,2023-03-08T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.7
855730,Avon Drive - Congleton,2023-03-08T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.6
855730,Avon Drive - Congleton,2023-03-08T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.8
855730,Avon Drive - Congleton,2023-03-08T00:30:00.000+00:00,transformer,,Temperature,C,10.4
855730,Avon Drive - Congleton,2023-03-08T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
855730,Avon Drive - Congleton,2023-03-08T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
855730,Avon Drive - Congleton,2023-03-08T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
855730,Avon Drive - Congleton,2023-03-08T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
855730,Avon Drive - Congleton,2023-03-08T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
855730,Avon Drive - Congleton,2023-03-08T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
855730,Avon Drive - Congleton,2023-03-08T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
855730,Avon Drive - Congleton,2023-03-08T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
855730,Avon Drive - Congleton,2023-03-08T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
855730,Avon Drive - Congleton,2023-03-08T00:30:00.000+00:00,busbar,,L3 Active Power,kW,13.68
855730,Avon Drive - Congleton,2023-03-08T00:30:00.000+00:00,busbar,,L2 Active Power,kW,8.37
855730,Avon Drive - Congleton,2023-03-08T00:30:00.000+00:00,busbar,,L1 Active Power,kW,7.47
855730,Avon Drive - Congleton,2023-03-08T00:30:00.000+00:00,busbar,,N Current (RMS),A,37.2
855730,Avon Drive - Congleton,2023-03-08T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
855730,Avon Drive - Congleton,2023-03-08T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
855730,Avon Drive - Congleton,2023-03-08T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
855730,Avon Drive - Congleton,2023-03-08T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
855730,Avon Drive - Congleton,2023-03-08T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
855730,Avon Drive - Congleton,2023-03-08T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
855730,Avon Drive - Congleton,2023-03-08T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.55
855730,Avon Drive - Congleton,2023-03-08T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.56
855730,Avon Drive - Congleton,2023-03-08T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.05
855730,Avon Drive - Congleton,2023-03-08T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
855730,Avon Drive - Congleton,2023-03-08T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.7
855730,Avon Drive - Congleton,2023-03-08T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.8
855730,Avon Drive - Congleton,2023-03-08T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.9
855730,Avon Drive - Congleton,2023-03-08T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
855730,Avon Drive - Congleton,2023-03-08T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
855730,Avon Drive - Congleton,2023-03-08T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
855730,Avon Drive - Congleton,2023-03-08T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.08
855730,Avon Drive - Congleton,2023-03-08T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.43
855730,Avon Drive - Congleton,2023-03-08T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.49
855730,Avon Drive - Congleton,2023-03-08T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.7
855730,Avon Drive - Congleton,2023-03-08T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.8
855730,Avon Drive - Congleton,2023-03-08T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
855730,Avon Drive - Congleton,2023-03-08T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.3
855730,Avon Drive - Congleton,2023-03-08T00:20:00.000+00:00,transformer,,Temperature,C,10.4
855730,Avon Drive - Congleton,2023-03-08T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
855730,Avon Drive - Congleton,2023-03-08T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
855730,Avon Drive - Congleton,2023-03-08T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
855730,Avon Drive - Congleton,2023-03-08T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
855730,Avon Drive - Congleton,2023-03-08T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
855730,Avon Drive - Congleton,2023-03-08T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
855730,Avon Drive - Congleton,2023-03-08T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
855730,Avon Drive - Congleton,2023-03-08T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
855730,Avon Drive - Congleton,2023-03-08T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
855730,Avon Drive - Congleton,2023-03-08T00:20:00.000+00:00,busbar,,L3 Active Power,kW,11.63
855730,Avon Drive - Congleton,2023-03-08T00:20:00.000+00:00,busbar,,L2 Active Power,kW,9.99
855730,Avon Drive - Congleton,2023-03-08T00:20:00.000+00:00,busbar,,L1 Active Power,kW,7.54
855730,Avon Drive - Congleton,2023-03-08T00:20:00.000+00:00,busbar,,N Current (RMS),A,31.7
855730,Avon Drive - Congleton,2023-03-08T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
855730,Avon Drive - Congleton,2023-03-08T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
855730,Avon Drive - Congleton,2023-03-08T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
855730,Avon Drive - Congleton,2023-03-08T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
855730,Avon Drive - Congleton,2023-03-08T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
855730,Avon Drive - Congleton,2023-03-08T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
855730,Avon Drive - Congleton,2023-03-08T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.37
855730,Avon Drive - Congleton,2023-03-08T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.92
855730,Avon Drive - Congleton,2023-03-08T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.53
855730,Avon Drive - Congleton,2023-03-08T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
855730,Avon Drive - Congleton,2023-03-08T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.1
855730,Avon Drive - Congleton,2023-03-08T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.8
855730,Avon Drive - Congleton,2023-03-08T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.4
855730,Avon Drive - Congleton,2023-03-08T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
855730,Avon Drive - Congleton,2023-03-08T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
855730,Avon Drive - Congleton,2023-03-08T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.84
855730,Avon Drive - Congleton,2023-03-08T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.31
855730,Avon Drive - Congleton,2023-03-08T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.44
855730,Avon Drive - Congleton,2023-03-08T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.01
855730,Avon Drive - Congleton,2023-03-08T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
855730,Avon Drive - Congleton,2023-03-08T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.7
855730,Avon Drive - Congleton,2023-03-08T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.8
855730,Avon Drive - Congleton,2023-03-08T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
855730,Avon Drive - Congleton,2023-03-08T00:10:00.000+00:00,transformer,,Temperature,C,10.5
855730,Avon Drive - Congleton,2023-03-08T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
855730,Avon Drive - Congleton,2023-03-08T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
855730,Avon Drive - Congleton,2023-03-08T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
855730,Avon Drive - Congleton,2023-03-08T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
855730,Avon Drive - Congleton,2023-03-08T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
855730,Avon Drive - Congleton,2023-03-08T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
855730,Avon Drive - Congleton,2023-03-08T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
855730,Avon Drive - Congleton,2023-03-08T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
855730,Avon Drive - Congleton,2023-03-08T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
855730,Avon Drive - Congleton,2023-03-08T00:10:00.000+00:00,busbar,,L3 Active Power,kW,11.68
855730,Avon Drive - Congleton,2023-03-08T00:10:00.000+00:00,busbar,,L2 Active Power,kW,10.36
855730,Avon Drive - Congleton,2023-03-08T00:10:00.000+00:00,busbar,,L1 Active Power,kW,7.54
855730,Avon Drive - Congleton,2023-03-08T00:10:00.000+00:00,busbar,,N Current (RMS),A,32.5
855730,Avon Drive - Congleton,2023-03-08T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
855730,Avon Drive - Congleton,2023-03-08T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
855730,Avon Drive - Congleton,2023-03-08T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
855730,Avon Drive - Congleton,2023-03-08T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
855730,Avon Drive - Congleton,2023-03-08T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
855730,Avon Drive - Congleton,2023-03-08T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
855730,Avon Drive - Congleton,2023-03-08T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.39
855730,Avon Drive - Congleton,2023-03-08T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.59
855730,Avon Drive - Congleton,2023-03-08T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.98
855730,Avon Drive - Congleton,2023-03-08T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
855730,Avon Drive - Congleton,2023-03-08T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
855730,Avon Drive - Congleton,2023-03-08T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.8
855730,Avon Drive - Congleton,2023-03-08T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.8
855730,Avon Drive - Congleton,2023-03-08T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
855730,Avon Drive - Congleton,2023-03-08T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
855730,Avon Drive - Congleton,2023-03-08T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
855730,Avon Drive - Congleton,2023-03-08T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.27
855730,Avon Drive - Congleton,2023-03-08T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.76
855730,Avon Drive - Congleton,2023-03-08T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.18
855730,Avon Drive - Congleton,2023-03-08T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
855730,Avon Drive - Congleton,2023-03-08T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.8
855730,Avon Drive - Congleton,2023-03-08T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.8
855730,Avon Drive - Congleton,2023-03-08T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.7
855730,Avon Drive - Congleton,2023-03-08T00:00:00.000+00:00,transformer,,Temperature,C,10.6
855730,Avon Drive - Congleton,2023-03-08T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
855730,Avon Drive - Congleton,2023-03-08T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
855730,Avon Drive - Congleton,2023-03-08T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
855730,Avon Drive - Congleton,2023-03-08T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
855730,Avon Drive - Congleton,2023-03-08T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
855730,Avon Drive - Congleton,2023-03-08T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
855730,Avon Drive - Congleton,2023-03-08T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
855730,Avon Drive - Congleton,2023-03-08T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
855730,Avon Drive - Congleton,2023-03-08T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
855730,Avon Drive - Congleton,2023-03-08T00:00:00.000+00:00,busbar,,L3 Active Power,kW,12.66
855730,Avon Drive - Congleton,2023-03-08T00:00:00.000+00:00,busbar,,L2 Active Power,kW,10.35
855730,Avon Drive - Congleton,2023-03-08T00:00:00.000+00:00,busbar,,L1 Active Power,kW,9.16
855730,Avon Drive - Congleton,2023-03-08T00:00:00.000+00:00,busbar,,N Current (RMS),A,33.6
855730,Avon Drive - Congleton,2023-03-08T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
855730,Avon Drive - Congleton,2023-03-08T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
855730,Avon Drive - Congleton,2023-03-08T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
855730,Avon Drive - Congleton,2023-03-09T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
855730,Avon Drive - Congleton,2023-03-09T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
855730,Avon Drive - Congleton,2023-03-09T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
855730,Avon Drive - Congleton,2023-03-09T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.17
855730,Avon Drive - Congleton,2023-03-09T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.9
855730,Avon Drive - Congleton,2023-03-09T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.91
855730,Avon Drive - Congleton,2023-03-09T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
855730,Avon Drive - Congleton,2023-03-09T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.4
855730,Avon Drive - Congleton,2023-03-09T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.3
855730,Avon Drive - Congleton,2023-03-09T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.1
855730,Avon Drive - Congleton,2023-03-09T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
855730,Avon Drive - Congleton,2023-03-09T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
855730,Avon Drive - Congleton,2023-03-09T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
855730,Avon Drive - Congleton,2023-03-09T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.7
855730,Avon Drive - Congleton,2023-03-09T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.52
855730,Avon Drive - Congleton,2023-03-09T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.69
855730,Avon Drive - Congleton,2023-03-09T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
855730,Avon Drive - Congleton,2023-03-09T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.6
855730,Avon Drive - Congleton,2023-03-09T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.7
855730,Avon Drive - Congleton,2023-03-09T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.2
855730,Avon Drive - Congleton,2023-03-09T23:50:00.000+00:00,transformer,,Temperature,C,5.3
855730,Avon Drive - Congleton,2023-03-09T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
855730,Avon Drive - Congleton,2023-03-09T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
855730,Avon Drive - Congleton,2023-03-09T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
855730,Avon Drive - Congleton,2023-03-09T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
855730,Avon Drive - Congleton,2023-03-09T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
855730,Avon Drive - Congleton,2023-03-09T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
855730,Avon Drive - Congleton,2023-03-09T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
855730,Avon Drive - Congleton,2023-03-09T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
855730,Avon Drive - Congleton,2023-03-09T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
855730,Avon Drive - Congleton,2023-03-09T23:50:00.000+00:00,busbar,,L3 Active Power,kW,13.87
855730,Avon Drive - Congleton,2023-03-09T23:50:00.000+00:00,busbar,,L2 Active Power,kW,10.42
855730,Avon Drive - Congleton,2023-03-09T23:50:00.000+00:00,busbar,,L1 Active Power,kW,12.61
855730,Avon Drive - Congleton,2023-03-09T23:50:00.000+00:00,busbar,,N Current (RMS),A,38.9
855730,Avon Drive - Congleton,2023-03-09T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
855730,Avon Drive - Congleton,2023-03-09T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
855730,Avon Drive - Congleton,2023-03-09T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
855730,Avon Drive - Congleton,2023-03-09T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
855730,Avon Drive - Congleton,2023-03-09T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
855730,Avon Drive - Congleton,2023-03-09T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
855730,Avon Drive - Congleton,2023-03-09T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.89
855730,Avon Drive - Congleton,2023-03-09T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.31
855730,Avon Drive - Congleton,2023-03-09T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.62
855730,Avon Drive - Congleton,2023-03-09T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
855730,Avon Drive - Congleton,2023-03-09T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.2
855730,Avon Drive - Congleton,2023-03-09T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.6
855730,Avon Drive - Congleton,2023-03-09T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.5
855730,Avon Drive - Congleton,2023-03-09T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
855730,Avon Drive - Congleton,2023-03-09T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
855730,Avon Drive - Congleton,2023-03-09T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
855730,Avon Drive - Congleton,2023-03-09T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.35
855730,Avon Drive - Congleton,2023-03-09T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.28
855730,Avon Drive - Congleton,2023-03-09T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.54
855730,Avon Drive - Congleton,2023-03-09T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
855730,Avon Drive - Congleton,2023-03-09T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.5
855730,Avon Drive - Congleton,2023-03-09T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.0
855730,Avon Drive - Congleton,2023-03-09T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.0
855730,Avon Drive - Congleton,2023-03-09T23:40:00.000+00:00,transformer,,Temperature,C,5.3
855730,Avon Drive - Congleton,2023-03-09T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
855730,Avon Drive - Congleton,2023-03-09T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
855730,Avon Drive - Congleton,2023-03-09T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
855730,Avon Drive - Congleton,2023-03-09T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
855730,Avon Drive - Congleton,2023-03-09T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
855730,Avon Drive - Congleton,2023-03-09T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
855730,Avon Drive - Congleton,2023-03-09T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
855730,Avon Drive - Congleton,2023-03-09T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
855730,Avon Drive - Congleton,2023-03-09T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
855730,Avon Drive - Congleton,2023-03-09T23:40:00.000+00:00,busbar,,L3 Active Power,kW,13.24
855730,Avon Drive - Congleton,2023-03-09T23:40:00.000+00:00,busbar,,L2 Active Power,kW,9.59
855730,Avon Drive - Congleton,2023-03-09T23:40:00.000+00:00,busbar,,L1 Active Power,kW,15.17
855730,Avon Drive - Congleton,2023-03-09T23:40:00.000+00:00,busbar,,N Current (RMS),A,43.8
855730,Avon Drive - Congleton,2023-03-09T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
855730,Avon Drive - Congleton,2023-03-09T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
855730,Avon Drive - Congleton,2023-03-09T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
855730,Avon Drive - Congleton,2023-03-09T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
855730,Avon Drive - Congleton,2023-03-09T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
855730,Avon Drive - Congleton,2023-03-09T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
855730,Avon Drive - Congleton,2023-03-09T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.3
855730,Avon Drive - Congleton,2023-03-09T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.09
855730,Avon Drive - Congleton,2023-03-09T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.92
855730,Avon Drive - Congleton,2023-03-09T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
855730,Avon Drive - Congleton,2023-03-09T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.2
855730,Avon Drive - Congleton,2023-03-09T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.1
855730,Avon Drive - Congleton,2023-03-09T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.2
855730,Avon Drive - Congleton,2023-03-09T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
855730,Avon Drive - Congleton,2023-03-09T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
855730,Avon Drive - Congleton,2023-03-09T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
855730,Avon Drive - Congleton,2023-03-09T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.96
855730,Avon Drive - Congleton,2023-03-09T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.95
855730,Avon Drive - Congleton,2023-03-09T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.74
855730,Avon Drive - Congleton,2023-03-09T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
855730,Avon Drive - Congleton,2023-03-09T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.9
855730,Avon Drive - Congleton,2023-03-09T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.8
855730,Avon Drive - Congleton,2023-03-09T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.9
855730,Avon Drive - Congleton,2023-03-09T23:30:00.000+00:00,transformer,,Temperature,C,5.5
855730,Avon Drive - Congleton,2023-03-09T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
855730,Avon Drive - Congleton,2023-03-09T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
855730,Avon Drive - Congleton,2023-03-09T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
855730,Avon Drive - Congleton,2023-03-09T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
855730,Avon Drive - Congleton,2023-03-09T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
855730,Avon Drive - Congleton,2023-03-09T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
855730,Avon Drive - Congleton,2023-03-09T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
855730,Avon Drive - Congleton,2023-03-09T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
855730,Avon Drive - Congleton,2023-03-09T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
855730,Avon Drive - Congleton,2023-03-09T23:30:00.000+00:00,busbar,,L3 Active Power,kW,17.26
855730,Avon Drive - Congleton,2023-03-09T23:30:00.000+00:00,busbar,,L2 Active Power,kW,10.03
855730,Avon Drive - Congleton,2023-03-09T23:30:00.000+00:00,busbar,,L1 Active Power,kW,20.66
855730,Avon Drive - Congleton,2023-03-09T23:30:00.000+00:00,busbar,,N Current (RMS),A,58.0
855730,Avon Drive - Congleton,2023-03-09T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
855730,Avon Drive - Congleton,2023-03-09T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
855730,Avon Drive - Congleton,2023-03-09T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
855730,Avon Drive - Congleton,2023-03-09T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
855730,Avon Drive - Congleton,2023-03-09T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
855730,Avon Drive - Congleton,2023-03-09T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
855730,Avon Drive - Congleton,2023-03-09T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.3
855730,Avon Drive - Congleton,2023-03-09T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.97
855730,Avon Drive - Congleton,2023-03-09T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.95
855730,Avon Drive - Congleton,2023-03-09T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
855730,Avon Drive - Congleton,2023-03-09T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.0
855730,Avon Drive - Congleton,2023-03-09T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.6
855730,Avon Drive - Congleton,2023-03-09T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.7
855730,Avon Drive - Congleton,2023-03-09T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
855730,Avon Drive - Congleton,2023-03-09T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
855730,Avon Drive - Congleton,2023-03-09T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
855730,Avon Drive - Congleton,2023-03-09T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.79
855730,Avon Drive - Congleton,2023-03-09T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
855730,Avon Drive - Congleton,2023-03-09T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.29
855730,Avon Drive - Congleton,2023-03-09T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.9
855730,Avon Drive - Congleton,2023-03-09T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.6
855730,Avon Drive - Congleton,2023-03-09T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.9
855730,Avon Drive - Congleton,2023-03-09T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.5
855730,Avon Drive - Congleton,2023-03-09T23:20:00.000+00:00,transformer,,Temperature,C,5.6
855730,Avon Drive - Congleton,2023-03-09T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
855730,Avon Drive - Congleton,2023-03-09T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
855730,Avon Drive - Congleton,2023-03-09T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
855730,Avon Drive - Congleton,2023-03-09T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
855730,Avon Drive - Congleton,2023-03-09T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
855730,Avon Drive - Congleton,2023-03-09T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
855730,Avon Drive - Congleton,2023-03-09T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
855730,Avon Drive - Congleton,2023-03-09T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
855730,Avon Drive - Congleton,2023-03-09T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
855730,Avon Drive - Congleton,2023-03-09T23:20:00.000+00:00,busbar,,L3 Active Power,kW,18.09
855730,Avon Drive - Congleton,2023-03-09T23:20:00.000+00:00,busbar,,L2 Active Power,kW,9.98
855730,Avon Drive - Congleton,2023-03-09T23:20:00.000+00:00,busbar,,L1 Active Power,kW,22.24
855730,Avon Drive - Congleton,2023-03-09T23:20:00.000+00:00,busbar,,N Current (RMS),A,62.2
855730,Avon Drive - Congleton,2023-03-09T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
855730,Avon Drive - Congleton,2023-03-09T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
855730,Avon Drive - Congleton,2023-03-09T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
855730,Avon Drive - Congleton,2023-03-09T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
855730,Avon Drive - Congleton,2023-03-09T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
855730,Avon Drive - Congleton,2023-03-09T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
855730,Avon Drive - Congleton,2023-03-09T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.57
855730,Avon Drive - Congleton,2023-03-09T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.09
855730,Avon Drive - Congleton,2023-03-09T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.9
855730,Avon Drive - Congleton,2023-03-09T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
855730,Avon Drive - Congleton,2023-03-09T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
855730,Avon Drive - Congleton,2023-03-09T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.4
855730,Avon Drive - Congleton,2023-03-09T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.5
855730,Avon Drive - Congleton,2023-03-09T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
855730,Avon Drive - Congleton,2023-03-09T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
855730,Avon Drive - Congleton,2023-03-09T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
855730,Avon Drive - Congleton,2023-03-09T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.0
855730,Avon Drive - Congleton,2023-03-09T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.26
855730,Avon Drive - Congleton,2023-03-09T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.65
855730,Avon Drive - Congleton,2023-03-09T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.1
855730,Avon Drive - Congleton,2023-03-09T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.0
855730,Avon Drive - Congleton,2023-03-09T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.4
855730,Avon Drive - Congleton,2023-03-09T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.0
855730,Avon Drive - Congleton,2023-03-09T23:10:00.000+00:00,transformer,,Temperature,C,5.7
855730,Avon Drive - Congleton,2023-03-09T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
855730,Avon Drive - Congleton,2023-03-09T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
855730,Avon Drive - Congleton,2023-03-09T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
855730,Avon Drive - Congleton,2023-03-09T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
855730,Avon Drive - Congleton,2023-03-09T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
855730,Avon Drive - Congleton,2023-03-09T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
855730,Avon Drive - Congleton,2023-03-09T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
855730,Avon Drive - Congleton,2023-03-09T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
855730,Avon Drive - Congleton,2023-03-09T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
855730,Avon Drive - Congleton,2023-03-09T23:10:00.000+00:00,busbar,,L3 Active Power,kW,16.57
855730,Avon Drive - Congleton,2023-03-09T23:10:00.000+00:00,busbar,,L2 Active Power,kW,11.35
855730,Avon Drive - Congleton,2023-03-09T23:10:00.000+00:00,busbar,,L1 Active Power,kW,22.55
855730,Avon Drive - Congleton,2023-03-09T23:10:00.000+00:00,busbar,,N Current (RMS),A,59.4
855730,Avon Drive - Congleton,2023-03-09T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
855730,Avon Drive - Congleton,2023-03-09T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
855730,Avon Drive - Congleton,2023-03-09T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
855730,Avon Drive - Congleton,2023-03-09T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
855730,Avon Drive - Congleton,2023-03-09T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
855730,Avon Drive - Congleton,2023-03-09T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
855730,Avon Drive - Congleton,2023-03-09T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.15
855730,Avon Drive - Congleton,2023-03-09T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.32
855730,Avon Drive - Congleton,2023-03-09T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.95
855730,Avon Drive - Congleton,2023-03-09T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
855730,Avon Drive - Congleton,2023-03-09T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.5
855730,Avon Drive - Congleton,2023-03-09T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.4
855730,Avon Drive - Congleton,2023-03-09T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.5
855730,Avon Drive - Congleton,2023-03-09T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
855730,Avon Drive - Congleton,2023-03-09T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
855730,Avon Drive - Congleton,2023-03-09T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
855730,Avon Drive - Congleton,2023-03-09T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.16
855730,Avon Drive - Congleton,2023-03-09T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.38
855730,Avon Drive - Congleton,2023-03-09T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.49
855730,Avon Drive - Congleton,2023-03-09T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.9
855730,Avon Drive - Congleton,2023-03-09T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.6
855730,Avon Drive - Congleton,2023-03-09T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.2
855730,Avon Drive - Congleton,2023-03-09T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.8
855730,Avon Drive - Congleton,2023-03-09T23:00:00.000+00:00,transformer,,Temperature,C,5.8
855730,Avon Drive - Congleton,2023-03-09T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
855730,Avon Drive - Congleton,2023-03-09T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
855730,Avon Drive - Congleton,2023-03-09T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
855730,Avon Drive - Congleton,2023-03-09T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
855730,Avon Drive - Congleton,2023-03-09T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
855730,Avon Drive - Congleton,2023-03-09T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
855730,Avon Drive - Congleton,2023-03-09T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
855730,Avon Drive - Congleton,2023-03-09T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
855730,Avon Drive - Congleton,2023-03-09T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
855730,Avon Drive - Congleton,2023-03-09T23:00:00.000+00:00,busbar,,L3 Active Power,kW,17.31
855730,Avon Drive - Congleton,2023-03-09T23:00:00.000+00:00,busbar,,L2 Active Power,kW,10.71
855730,Avon Drive - Congleton,2023-03-09T23:00:00.000+00:00,busbar,,L1 Active Power,kW,17.44
855730,Avon Drive - Congleton,2023-03-09T23:00:00.000+00:00,busbar,,N Current (RMS),A,51.1
855730,Avon Drive - Congleton,2023-03-09T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
855730,Avon Drive - Congleton,2023-03-09T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
855730,Avon Drive - Congleton,2023-03-09T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
855730,Avon Drive - Congleton,2023-03-09T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
855730,Avon Drive - Congleton,2023-03-09T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
855730,Avon Drive - Congleton,2023-03-09T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
855730,Avon Drive - Congleton,2023-03-09T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.93
855730,Avon Drive - Congleton,2023-03-09T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.74
855730,Avon Drive - Congleton,2023-03-09T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.04
855730,Avon Drive - Congleton,2023-03-09T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
855730,Avon Drive - Congleton,2023-03-09T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.7
855730,Avon Drive - Congleton,2023-03-09T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.0
855730,Avon Drive - Congleton,2023-03-09T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.5
855730,Avon Drive - Congleton,2023-03-09T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
855730,Avon Drive - Congleton,2023-03-09T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
855730,Avon Drive - Congleton,2023-03-09T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
855730,Avon Drive - Congleton,2023-03-09T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.17
855730,Avon Drive - Congleton,2023-03-09T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.96
855730,Avon Drive - Congleton,2023-03-09T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.52
855730,Avon Drive - Congleton,2023-03-09T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
855730,Avon Drive - Congleton,2023-03-09T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.6
855730,Avon Drive - Congleton,2023-03-09T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.2
855730,Avon Drive - Congleton,2023-03-09T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.1
855730,Avon Drive - Congleton,2023-03-09T22:50:00.000+00:00,transformer,,Temperature,C,5.7
855730,Avon Drive - Congleton,2023-03-09T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
855730,Avon Drive - Congleton,2023-03-09T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
855730,Avon Drive - Congleton,2023-03-09T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
855730,Avon Drive - Congleton,2023-03-09T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
855730,Avon Drive - Congleton,2023-03-09T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
855730,Avon Drive - Congleton,2023-03-09T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
855730,Avon Drive - Congleton,2023-03-09T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
855730,Avon Drive - Congleton,2023-03-09T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
855730,Avon Drive - Congleton,2023-03-09T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
855730,Avon Drive - Congleton,2023-03-09T22:50:00.000+00:00,busbar,,L3 Active Power,kW,17.1
855730,Avon Drive - Congleton,2023-03-09T22:50:00.000+00:00,busbar,,L2 Active Power,kW,11.7
855730,Avon Drive - Congleton,2023-03-09T22:50:00.000+00:00,busbar,,L1 Active Power,kW,15.56
855730,Avon Drive - Congleton,2023-03-09T22:50:00.000+00:00,busbar,,N Current (RMS),A,48.2
855730,Avon Drive - Congleton,2023-03-09T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
855730,Avon Drive - Congleton,2023-03-09T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
855730,Avon Drive - Congleton,2023-03-09T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
855730,Avon Drive - Congleton,2023-03-09T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
855730,Avon Drive - Congleton,2023-03-09T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
855730,Avon Drive - Congleton,2023-03-09T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
855730,Avon Drive - Congleton,2023-03-09T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.77
855730,Avon Drive - Congleton,2023-03-09T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.78
855730,Avon Drive - Congleton,2023-03-09T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.18
855730,Avon Drive - Congleton,2023-03-09T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
855730,Avon Drive - Congleton,2023-03-09T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.7
855730,Avon Drive - Congleton,2023-03-09T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.2
855730,Avon Drive - Congleton,2023-03-09T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.1
855730,Avon Drive - Congleton,2023-03-09T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
855730,Avon Drive - Congleton,2023-03-09T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
855730,Avon Drive - Congleton,2023-03-09T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
855730,Avon Drive - Congleton,2023-03-09T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.52
855730,Avon Drive - Congleton,2023-03-09T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.44
855730,Avon Drive - Congleton,2023-03-09T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.71
855730,Avon Drive - Congleton,2023-03-09T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.4
855730,Avon Drive - Congleton,2023-03-09T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.2
855730,Avon Drive - Congleton,2023-03-09T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.1
855730,Avon Drive - Congleton,2023-03-09T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.2
855730,Avon Drive - Congleton,2023-03-09T22:40:00.000+00:00,transformer,,Temperature,C,5.5
855730,Avon Drive - Congleton,2023-03-09T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
855730,Avon Drive - Congleton,2023-03-09T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
855730,Avon Drive - Congleton,2023-03-09T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
855730,Avon Drive - Congleton,2023-03-09T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
855730,Avon Drive - Congleton,2023-03-09T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
855730,Avon Drive - Congleton,2023-03-09T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
855730,Avon Drive - Congleton,2023-03-09T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
855730,Avon Drive - Congleton,2023-03-09T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
855730,Avon Drive - Congleton,2023-03-09T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
855730,Avon Drive - Congleton,2023-03-09T22:40:00.000+00:00,busbar,,L3 Active Power,kW,20.28
855730,Avon Drive - Congleton,2023-03-09T22:40:00.000+00:00,busbar,,L2 Active Power,kW,12.22
855730,Avon Drive - Congleton,2023-03-09T22:40:00.000+00:00,busbar,,L1 Active Power,kW,15.89
855730,Avon Drive - Congleton,2023-03-09T22:40:00.000+00:00,busbar,,N Current (RMS),A,56.1
855730,Avon Drive - Congleton,2023-03-09T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
855730,Avon Drive - Congleton,2023-03-09T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
855730,Avon Drive - Congleton,2023-03-09T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
855730,Avon Drive - Congleton,2023-03-09T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
855730,Avon Drive - Congleton,2023-03-09T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
855730,Avon Drive - Congleton,2023-03-09T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
