Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-03-09T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.15
855730,Avon Drive - Congleton,2023-03-09T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.13
855730,Avon Drive - Congleton,2023-03-09T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.32
855730,Avon Drive - Congleton,2023-03-09T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
855730,Avon Drive - Congleton,2023-03-09T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.0
855730,Avon Drive - Congleton,2023-03-09T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.1
855730,Avon Drive - Congleton,2023-03-09T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.8
855730,Avon Drive - Congleton,2023-03-09T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
855730,Avon Drive - Congleton,2023-03-09T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
855730,Avon Drive - Congleton,2023-03-09T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.39
855730,Avon Drive - Congleton,2023-03-09T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.56
855730,Avon Drive - Congleton,2023-03-09T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.18
855730,Avon Drive - Congleton,2023-03-09T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.85
855730,Avon Drive - Congleton,2023-03-09T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.0
855730,Avon Drive - Congleton,2023-03-09T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.0
855730,Avon Drive - Congleton,2023-03-09T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.0
855730,Avon Drive - Congleton,2023-03-09T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.7
855730,Avon Drive - Congleton,2023-03-09T22:30:00.000+00:00,transformer,,Temperature,C,5.3
855730,Avon Drive - Congleton,2023-03-09T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
855730,Avon Drive - Congleton,2023-03-09T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
855730,Avon Drive - Congleton,2023-03-09T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
855730,Avon Drive - Congleton,2023-03-09T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
855730,Avon Drive - Congleton,2023-03-09T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
855730,Avon Drive - Congleton,2023-03-09T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
855730,Avon Drive - Congleton,2023-03-09T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
855730,Avon Drive - Congleton,2023-03-09T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
855730,Avon Drive - Congleton,2023-03-09T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
855730,Avon Drive - Congleton,2023-03-09T22:30:00.000+00:00,busbar,,L3 Active Power,kW,21.71
855730,Avon Drive - Congleton,2023-03-09T22:30:00.000+00:00,busbar,,L2 Active Power,kW,13.31
855730,Avon Drive - Congleton,2023-03-09T22:30:00.000+00:00,busbar,,L1 Active Power,kW,18.17
855730,Avon Drive - Congleton,2023-03-09T22:30:00.000+00:00,busbar,,N Current (RMS),A,56.8
855730,Avon Drive - Congleton,2023-03-09T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
855730,Avon Drive - Congleton,2023-03-09T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
855730,Avon Drive - Congleton,2023-03-09T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
855730,Avon Drive - Congleton,2023-03-09T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
855730,Avon Drive - Congleton,2023-03-09T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
855730,Avon Drive - Congleton,2023-03-09T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
855730,Avon Drive - Congleton,2023-03-09T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.69
855730,Avon Drive - Congleton,2023-03-09T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.57
855730,Avon Drive - Congleton,2023-03-09T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.23
855730,Avon Drive - Congleton,2023-03-09T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
855730,Avon Drive - Congleton,2023-03-09T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.3
855730,Avon Drive - Congleton,2023-03-09T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.8
855730,Avon Drive - Congleton,2023-03-09T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.8
855730,Avon Drive - Congleton,2023-03-09T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
855730,Avon Drive - Congleton,2023-03-09T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
855730,Avon Drive - Congleton,2023-03-09T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
855730,Avon Drive - Congleton,2023-03-09T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.95
855730,Avon Drive - Congleton,2023-03-09T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.78
855730,Avon Drive - Congleton,2023-03-09T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.11
855730,Avon Drive - Congleton,2023-03-09T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.8
855730,Avon Drive - Congleton,2023-03-09T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.9
855730,Avon Drive - Congleton,2023-03-09T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.6
855730,Avon Drive - Congleton,2023-03-09T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.7
855730,Avon Drive - Congleton,2023-03-09T22:20:00.000+00:00,transformer,,Temperature,C,5.3
855730,Avon Drive - Congleton,2023-03-09T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
855730,Avon Drive - Congleton,2023-03-09T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
855730,Avon Drive - Congleton,2023-03-09T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
855730,Avon Drive - Congleton,2023-03-09T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
855730,Avon Drive - Congleton,2023-03-09T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
855730,Avon Drive - Congleton,2023-03-09T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
855730,Avon Drive - Congleton,2023-03-09T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
855730,Avon Drive - Congleton,2023-03-09T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
855730,Avon Drive - Congleton,2023-03-09T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
855730,Avon Drive - Congleton,2023-03-09T22:20:00.000+00:00,busbar,,L3 Active Power,kW,24.64
855730,Avon Drive - Congleton,2023-03-09T22:20:00.000+00:00,busbar,,L2 Active Power,kW,14.35
855730,Avon Drive - Congleton,2023-03-09T22:20:00.000+00:00,busbar,,L1 Active Power,kW,18.34
855730,Avon Drive - Congleton,2023-03-09T22:20:00.000+00:00,busbar,,N Current (RMS),A,64.8
855730,Avon Drive - Congleton,2023-03-09T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
855730,Avon Drive - Congleton,2023-03-09T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
855730,Avon Drive - Congleton,2023-03-09T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
855730,Avon Drive - Congleton,2023-03-09T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
855730,Avon Drive - Congleton,2023-03-09T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
855730,Avon Drive - Congleton,2023-03-09T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
855730,Avon Drive - Congleton,2023-03-09T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.96
855730,Avon Drive - Congleton,2023-03-09T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.38
855730,Avon Drive - Congleton,2023-03-09T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.33
855730,Avon Drive - Congleton,2023-03-09T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
855730,Avon Drive - Congleton,2023-03-09T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.7
855730,Avon Drive - Congleton,2023-03-09T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.5
855730,Avon Drive - Congleton,2023-03-09T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.5
855730,Avon Drive - Congleton,2023-03-09T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
855730,Avon Drive - Congleton,2023-03-09T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
855730,Avon Drive - Congleton,2023-03-09T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
855730,Avon Drive - Congleton,2023-03-09T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.13
855730,Avon Drive - Congleton,2023-03-09T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.6
855730,Avon Drive - Congleton,2023-03-09T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.66
855730,Avon Drive - Congleton,2023-03-09T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.1
855730,Avon Drive - Congleton,2023-03-09T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.4
855730,Avon Drive - Congleton,2023-03-09T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.9
855730,Avon Drive - Congleton,2023-03-09T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.3
855730,Avon Drive - Congleton,2023-03-09T22:10:00.000+00:00,transformer,,Temperature,C,5.5
855730,Avon Drive - Congleton,2023-03-09T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
855730,Avon Drive - Congleton,2023-03-09T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.25
855730,Avon Drive - Congleton,2023-03-09T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
855730,Avon Drive - Congleton,2023-03-09T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
855730,Avon Drive - Congleton,2023-03-09T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
855730,Avon Drive - Congleton,2023-03-09T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
855730,Avon Drive - Congleton,2023-03-09T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
855730,Avon Drive - Congleton,2023-03-09T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
855730,Avon Drive - Congleton,2023-03-09T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
855730,Avon Drive - Congleton,2023-03-09T22:10:00.000+00:00,busbar,,L3 Active Power,kW,25.09
855730,Avon Drive - Congleton,2023-03-09T22:10:00.000+00:00,busbar,,L2 Active Power,kW,16.98
855730,Avon Drive - Congleton,2023-03-09T22:10:00.000+00:00,busbar,,L1 Active Power,kW,20.99
855730,Avon Drive - Congleton,2023-03-09T22:10:00.000+00:00,busbar,,N Current (RMS),A,64.5
855730,Avon Drive - Congleton,2023-03-09T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
855730,Avon Drive - Congleton,2023-03-09T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
855730,Avon Drive - Congleton,2023-03-09T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
855730,Avon Drive - Congleton,2023-03-09T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
855730,Avon Drive - Congleton,2023-03-09T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
855730,Avon Drive - Congleton,2023-03-09T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
855730,Avon Drive - Congleton,2023-03-09T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.49
855730,Avon Drive - Congleton,2023-03-09T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.58
855730,Avon Drive - Congleton,2023-03-09T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.61
855730,Avon Drive - Congleton,2023-03-09T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
855730,Avon Drive - Congleton,2023-03-09T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.2
855730,Avon Drive - Congleton,2023-03-09T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.1
855730,Avon Drive - Congleton,2023-03-09T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.5
855730,Avon Drive - Congleton,2023-03-09T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
855730,Avon Drive - Congleton,2023-03-09T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
855730,Avon Drive - Congleton,2023-03-09T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
855730,Avon Drive - Congleton,2023-03-09T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.0
855730,Avon Drive - Congleton,2023-03-09T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.8
855730,Avon Drive - Congleton,2023-03-09T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.05
855730,Avon Drive - Congleton,2023-03-09T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,63.0
855730,Avon Drive - Congleton,2023-03-09T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.5
855730,Avon Drive - Congleton,2023-03-09T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.2
855730,Avon Drive - Congleton,2023-03-09T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.8
855730,Avon Drive - Congleton,2023-03-09T22:00:00.000+00:00,transformer,,Temperature,C,5.5
855730,Avon Drive - Congleton,2023-03-09T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
855730,Avon Drive - Congleton,2023-03-09T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.25
855730,Avon Drive - Congleton,2023-03-09T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
855730,Avon Drive - Congleton,2023-03-09T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
855730,Avon Drive - Congleton,2023-03-09T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
855730,Avon Drive - Congleton,2023-03-09T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
855730,Avon Drive - Congleton,2023-03-09T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
855730,Avon Drive - Congleton,2023-03-09T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
855730,Avon Drive - Congleton,2023-03-09T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
855730,Avon Drive - Congleton,2023-03-09T22:00:00.000+00:00,busbar,,L3 Active Power,kW,32.48
855730,Avon Drive - Congleton,2023-03-09T22:00:00.000+00:00,busbar,,L2 Active Power,kW,18.38
855730,Avon Drive - Congleton,2023-03-09T22:00:00.000+00:00,busbar,,L1 Active Power,kW,21.66
855730,Avon Drive - Congleton,2023-03-09T22:00:00.000+00:00,busbar,,N Current (RMS),A,79.3
855730,Avon Drive - Congleton,2023-03-09T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.8
855730,Avon Drive - Congleton,2023-03-09T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
855730,Avon Drive - Congleton,2023-03-09T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
855730,Avon Drive - Congleton,2023-03-09T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
855730,Avon Drive - Congleton,2023-03-09T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
855730,Avon Drive - Congleton,2023-03-09T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
855730,Avon Drive - Congleton,2023-03-09T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.0
855730,Avon Drive - Congleton,2023-03-09T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.31
855730,Avon Drive - Congleton,2023-03-09T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.2
855730,Avon Drive - Congleton,2023-03-09T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
855730,Avon Drive - Congleton,2023-03-09T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.3
855730,Avon Drive - Congleton,2023-03-09T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.7
855730,Avon Drive - Congleton,2023-03-09T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.9
855730,Avon Drive - Congleton,2023-03-09T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
855730,Avon Drive - Congleton,2023-03-09T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
855730,Avon Drive - Congleton,2023-03-09T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
855730,Avon Drive - Congleton,2023-03-09T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.5
855730,Avon Drive - Congleton,2023-03-09T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.02
855730,Avon Drive - Congleton,2023-03-09T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.97
855730,Avon Drive - Congleton,2023-03-09T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.9
855730,Avon Drive - Congleton,2023-03-09T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.4
855730,Avon Drive - Congleton,2023-03-09T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.7
855730,Avon Drive - Congleton,2023-03-09T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.9
855730,Avon Drive - Congleton,2023-03-09T21:50:00.000+00:00,transformer,,Temperature,C,5.8
855730,Avon Drive - Congleton,2023-03-09T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
855730,Avon Drive - Congleton,2023-03-09T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
855730,Avon Drive - Congleton,2023-03-09T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
855730,Avon Drive - Congleton,2023-03-09T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
855730,Avon Drive - Congleton,2023-03-09T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
855730,Avon Drive - Congleton,2023-03-09T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
855730,Avon Drive - Congleton,2023-03-09T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
855730,Avon Drive - Congleton,2023-03-09T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
855730,Avon Drive - Congleton,2023-03-09T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
855730,Avon Drive - Congleton,2023-03-09T21:50:00.000+00:00,busbar,,L3 Active Power,kW,28.51
855730,Avon Drive - Congleton,2023-03-09T21:50:00.000+00:00,busbar,,L2 Active Power,kW,20.33
855730,Avon Drive - Congleton,2023-03-09T21:50:00.000+00:00,busbar,,L1 Active Power,kW,22.17
855730,Avon Drive - Congleton,2023-03-09T21:50:00.000+00:00,busbar,,N Current (RMS),A,65.7
855730,Avon Drive - Congleton,2023-03-09T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
855730,Avon Drive - Congleton,2023-03-09T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
855730,Avon Drive - Congleton,2023-03-09T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
855730,Avon Drive - Congleton,2023-03-09T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
855730,Avon Drive - Congleton,2023-03-09T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
855730,Avon Drive - Congleton,2023-03-09T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
855730,Avon Drive - Congleton,2023-03-09T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.59
855730,Avon Drive - Congleton,2023-03-09T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.95
855730,Avon Drive - Congleton,2023-03-09T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.56
855730,Avon Drive - Congleton,2023-03-09T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
855730,Avon Drive - Congleton,2023-03-09T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.1
855730,Avon Drive - Congleton,2023-03-09T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.6
855730,Avon Drive - Congleton,2023-03-09T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.7
855730,Avon Drive - Congleton,2023-03-09T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
855730,Avon Drive - Congleton,2023-03-09T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
855730,Avon Drive - Congleton,2023-03-09T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
855730,Avon Drive - Congleton,2023-03-09T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.03
855730,Avon Drive - Congleton,2023-03-09T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.05
855730,Avon Drive - Congleton,2023-03-09T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.59
855730,Avon Drive - Congleton,2023-03-09T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
855730,Avon Drive - Congleton,2023-03-09T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.2
855730,Avon Drive - Congleton,2023-03-09T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.5
855730,Avon Drive - Congleton,2023-03-09T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.1
855730,Avon Drive - Congleton,2023-03-09T21:40:00.000+00:00,transformer,,Temperature,C,6.1
855730,Avon Drive - Congleton,2023-03-09T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
855730,Avon Drive - Congleton,2023-03-09T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
855730,Avon Drive - Congleton,2023-03-09T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
855730,Avon Drive - Congleton,2023-03-09T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
855730,Avon Drive - Congleton,2023-03-09T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
855730,Avon Drive - Congleton,2023-03-09T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
855730,Avon Drive - Congleton,2023-03-09T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
855730,Avon Drive - Congleton,2023-03-09T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
855730,Avon Drive - Congleton,2023-03-09T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
855730,Avon Drive - Congleton,2023-03-09T21:40:00.000+00:00,busbar,,L3 Active Power,kW,23.62
855730,Avon Drive - Congleton,2023-03-09T21:40:00.000+00:00,busbar,,L2 Active Power,kW,21.0
855730,Avon Drive - Congleton,2023-03-09T21:40:00.000+00:00,busbar,,L1 Active Power,kW,21.15
855730,Avon Drive - Congleton,2023-03-09T21:40:00.000+00:00,busbar,,N Current (RMS),A,54.7
855730,Avon Drive - Congleton,2023-03-09T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
855730,Avon Drive - Congleton,2023-03-09T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
855730,Avon Drive - Congleton,2023-03-09T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
855730,Avon Drive - Congleton,2023-03-09T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
855730,Avon Drive - Congleton,2023-03-09T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
855730,Avon Drive - Congleton,2023-03-09T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
855730,Avon Drive - Congleton,2023-03-09T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.21
855730,Avon Drive - Congleton,2023-03-09T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.49
855730,Avon Drive - Congleton,2023-03-09T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.86
855730,Avon Drive - Congleton,2023-03-09T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
855730,Avon Drive - Congleton,2023-03-09T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.7
855730,Avon Drive - Congleton,2023-03-09T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.9
855730,Avon Drive - Congleton,2023-03-09T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.8
855730,Avon Drive - Congleton,2023-03-09T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
855730,Avon Drive - Congleton,2023-03-09T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
855730,Avon Drive - Congleton,2023-03-09T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
855730,Avon Drive - Congleton,2023-03-09T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.01
855730,Avon Drive - Congleton,2023-03-09T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.06
855730,Avon Drive - Congleton,2023-03-09T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.7
855730,Avon Drive - Congleton,2023-03-09T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.9
855730,Avon Drive - Congleton,2023-03-09T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.9
855730,Avon Drive - Congleton,2023-03-09T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.3
855730,Avon Drive - Congleton,2023-03-09T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.1
855730,Avon Drive - Congleton,2023-03-09T21:30:00.000+00:00,transformer,,Temperature,C,6.1
855730,Avon Drive - Congleton,2023-03-09T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
855730,Avon Drive - Congleton,2023-03-09T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
855730,Avon Drive - Congleton,2023-03-09T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
855730,Avon Drive - Congleton,2023-03-09T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
855730,Avon Drive - Congleton,2023-03-09T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
855730,Avon Drive - Congleton,2023-03-09T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
855730,Avon Drive - Congleton,2023-03-09T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
855730,Avon Drive - Congleton,2023-03-09T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
855730,Avon Drive - Congleton,2023-03-09T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
855730,Avon Drive - Congleton,2023-03-09T21:30:00.000+00:00,busbar,,L3 Active Power,kW,26.22
855730,Avon Drive - Congleton,2023-03-09T21:30:00.000+00:00,busbar,,L2 Active Power,kW,19.54
855730,Avon Drive - Congleton,2023-03-09T21:30:00.000+00:00,busbar,,L1 Active Power,kW,20.57
855730,Avon Drive - Congleton,2023-03-09T21:30:00.000+00:00,busbar,,N Current (RMS),A,61.1
855730,Avon Drive - Congleton,2023-03-09T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
855730,Avon Drive - Congleton,2023-03-09T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
855730,Avon Drive - Congleton,2023-03-09T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
855730,Avon Drive - Congleton,2023-03-09T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
855730,Avon Drive - Congleton,2023-03-09T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
855730,Avon Drive - Congleton,2023-03-09T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
855730,Avon Drive - Congleton,2023-03-09T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.2
855730,Avon Drive - Congleton,2023-03-09T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.51
855730,Avon Drive - Congleton,2023-03-09T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.77
855730,Avon Drive - Congleton,2023-03-09T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
855730,Avon Drive - Congleton,2023-03-09T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.8
855730,Avon Drive - Congleton,2023-03-09T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.3
855730,Avon Drive - Congleton,2023-03-09T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.0
855730,Avon Drive - Congleton,2023-03-09T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
855730,Avon Drive - Congleton,2023-03-09T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
855730,Avon Drive - Congleton,2023-03-09T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
855730,Avon Drive - Congleton,2023-03-09T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.62
855730,Avon Drive - Congleton,2023-03-09T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.26
855730,Avon Drive - Congleton,2023-03-09T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.31
855730,Avon Drive - Congleton,2023-03-09T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.3
855730,Avon Drive - Congleton,2023-03-09T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.8
855730,Avon Drive - Congleton,2023-03-09T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.3
855730,Avon Drive - Congleton,2023-03-09T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.2
855730,Avon Drive - Congleton,2023-03-09T21:20:00.000+00:00,transformer,,Temperature,C,6.2
855730,Avon Drive - Congleton,2023-03-09T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
855730,Avon Drive - Congleton,2023-03-09T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
855730,Avon Drive - Congleton,2023-03-09T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
855730,Avon Drive - Congleton,2023-03-09T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
855730,Avon Drive - Congleton,2023-03-09T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
855730,Avon Drive - Congleton,2023-03-09T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
855730,Avon Drive - Congleton,2023-03-09T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
855730,Avon Drive - Congleton,2023-03-09T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
855730,Avon Drive - Congleton,2023-03-09T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
855730,Avon Drive - Congleton,2023-03-09T21:20:00.000+00:00,busbar,,L3 Active Power,kW,25.82
855730,Avon Drive - Congleton,2023-03-09T21:20:00.000+00:00,busbar,,L2 Active Power,kW,20.77
855730,Avon Drive - Congleton,2023-03-09T21:20:00.000+00:00,busbar,,L1 Active Power,kW,21.07
855730,Avon Drive - Congleton,2023-03-09T21:20:00.000+00:00,busbar,,N Current (RMS),A,59.1
855730,Avon Drive - Congleton,2023-03-09T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
855730,Avon Drive - Congleton,2023-03-09T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
855730,Avon Drive - Congleton,2023-03-09T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
855730,Avon Drive - Congleton,2023-03-09T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
855730,Avon Drive - Congleton,2023-03-09T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
855730,Avon Drive - Congleton,2023-03-09T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
855730,Avon Drive - Congleton,2023-03-09T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.22
855730,Avon Drive - Congleton,2023-03-09T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.13
855730,Avon Drive - Congleton,2023-03-09T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.05
855730,Avon Drive - Congleton,2023-03-09T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
855730,Avon Drive - Congleton,2023-03-09T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.6
855730,Avon Drive - Congleton,2023-03-09T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.2
855730,Avon Drive - Congleton,2023-03-09T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.0
855730,Avon Drive - Congleton,2023-03-09T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
855730,Avon Drive - Congleton,2023-03-09T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
855730,Avon Drive - Congleton,2023-03-09T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.48
855730,Avon Drive - Congleton,2023-03-09T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.85
855730,Avon Drive - Congleton,2023-03-09T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.92
855730,Avon Drive - Congleton,2023-03-09T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.69
855730,Avon Drive - Congleton,2023-03-09T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,52.3
855730,Avon Drive - Congleton,2023-03-09T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.0
855730,Avon Drive - Congleton,2023-03-09T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.3
855730,Avon Drive - Congleton,2023-03-09T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.0
855730,Avon Drive - Congleton,2023-03-09T21:10:00.000+00:00,transformer,,Temperature,C,6.4
855730,Avon Drive - Congleton,2023-03-09T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
855730,Avon Drive - Congleton,2023-03-09T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
855730,Avon Drive - Congleton,2023-03-09T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
855730,Avon Drive - Congleton,2023-03-09T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
855730,Avon Drive - Congleton,2023-03-09T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
855730,Avon Drive - Congleton,2023-03-09T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
855730,Avon Drive - Congleton,2023-03-09T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
855730,Avon Drive - Congleton,2023-03-09T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
855730,Avon Drive - Congleton,2023-03-09T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
855730,Avon Drive - Congleton,2023-03-09T21:10:00.000+00:00,busbar,,L3 Active Power,kW,27.07
855730,Avon Drive - Congleton,2023-03-09T21:10:00.000+00:00,busbar,,L2 Active Power,kW,22.05
855730,Avon Drive - Congleton,2023-03-09T21:10:00.000+00:00,busbar,,L1 Active Power,kW,21.74
855730,Avon Drive - Congleton,2023-03-09T21:10:00.000+00:00,busbar,,N Current (RMS),A,60.0
855730,Avon Drive - Congleton,2023-03-09T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
855730,Avon Drive - Congleton,2023-03-09T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
855730,Avon Drive - Congleton,2023-03-09T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
855730,Avon Drive - Congleton,2023-03-09T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
855730,Avon Drive - Congleton,2023-03-09T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
855730,Avon Drive - Congleton,2023-03-09T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
855730,Avon Drive - Congleton,2023-03-09T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.04
855730,Avon Drive - Congleton,2023-03-09T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.92
855730,Avon Drive - Congleton,2023-03-09T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.35
855730,Avon Drive - Congleton,2023-03-09T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
855730,Avon Drive - Congleton,2023-03-09T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.9
855730,Avon Drive - Congleton,2023-03-09T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.5
855730,Avon Drive - Congleton,2023-03-09T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.7
855730,Avon Drive - Congleton,2023-03-09T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
855730,Avon Drive - Congleton,2023-03-09T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
855730,Avon Drive - Congleton,2023-03-09T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
855730,Avon Drive - Congleton,2023-03-09T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.73
855730,Avon Drive - Congleton,2023-03-09T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.91
855730,Avon Drive - Congleton,2023-03-09T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.93
855730,Avon Drive - Congleton,2023-03-09T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.1
855730,Avon Drive - Congleton,2023-03-09T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.3
855730,Avon Drive - Congleton,2023-03-09T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.7
855730,Avon Drive - Congleton,2023-03-09T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.3
855730,Avon Drive - Congleton,2023-03-09T21:00:00.000+00:00,transformer,,Temperature,C,6.5
855730,Avon Drive - Congleton,2023-03-09T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
855730,Avon Drive - Congleton,2023-03-09T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
855730,Avon Drive - Congleton,2023-03-09T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
855730,Avon Drive - Congleton,2023-03-09T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
855730,Avon Drive - Congleton,2023-03-09T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
855730,Avon Drive - Congleton,2023-03-09T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
855730,Avon Drive - Congleton,2023-03-09T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
855730,Avon Drive - Congleton,2023-03-09T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
855730,Avon Drive - Congleton,2023-03-09T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
855730,Avon Drive - Congleton,2023-03-09T21:00:00.000+00:00,busbar,,L3 Active Power,kW,25.78
855730,Avon Drive - Congleton,2023-03-09T21:00:00.000+00:00,busbar,,L2 Active Power,kW,22.83
855730,Avon Drive - Congleton,2023-03-09T21:00:00.000+00:00,busbar,,L1 Active Power,kW,23.28
855730,Avon Drive - Congleton,2023-03-09T21:00:00.000+00:00,busbar,,N Current (RMS),A,58.7
855730,Avon Drive - Congleton,2023-03-09T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
855730,Avon Drive - Congleton,2023-03-09T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
855730,Avon Drive - Congleton,2023-03-09T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
855730,Avon Drive - Congleton,2023-03-09T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
855730,Avon Drive - Congleton,2023-03-09T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
855730,Avon Drive - Congleton,2023-03-09T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
855730,Avon Drive - Congleton,2023-03-09T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.28
855730,Avon Drive - Congleton,2023-03-09T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.08
855730,Avon Drive - Congleton,2023-03-09T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.78
855730,Avon Drive - Congleton,2023-03-09T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.2
855730,Avon Drive - Congleton,2023-03-09T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.8
855730,Avon Drive - Congleton,2023-03-09T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.6
855730,Avon Drive - Congleton,2023-03-09T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.6
855730,Avon Drive - Congleton,2023-03-09T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
855730,Avon Drive - Congleton,2023-03-09T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
855730,Avon Drive - Congleton,2023-03-09T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
855730,Avon Drive - Congleton,2023-03-09T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.31
855730,Avon Drive - Congleton,2023-03-09T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.95
855730,Avon Drive - Congleton,2023-03-09T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.99
855730,Avon Drive - Congleton,2023-03-09T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.1
855730,Avon Drive - Congleton,2023-03-09T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.5
855730,Avon Drive - Congleton,2023-03-09T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.8
855730,Avon Drive - Congleton,2023-03-09T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.6
855730,Avon Drive - Congleton,2023-03-09T20:50:00.000+00:00,transformer,,Temperature,C,6.5
855730,Avon Drive - Congleton,2023-03-09T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
855730,Avon Drive - Congleton,2023-03-09T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
855730,Avon Drive - Congleton,2023-03-09T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
855730,Avon Drive - Congleton,2023-03-09T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
855730,Avon Drive - Congleton,2023-03-09T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
855730,Avon Drive - Congleton,2023-03-09T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
855730,Avon Drive - Congleton,2023-03-09T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
855730,Avon Drive - Congleton,2023-03-09T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
855730,Avon Drive - Congleton,2023-03-09T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
855730,Avon Drive - Congleton,2023-03-09T20:50:00.000+00:00,busbar,,L3 Active Power,kW,31.59
855730,Avon Drive - Congleton,2023-03-09T20:50:00.000+00:00,busbar,,L2 Active Power,kW,25.03
855730,Avon Drive - Congleton,2023-03-09T20:50:00.000+00:00,busbar,,L1 Active Power,kW,30.77
855730,Avon Drive - Congleton,2023-03-09T20:50:00.000+00:00,busbar,,N Current (RMS),A,71.4
855730,Avon Drive - Congleton,2023-03-09T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.3
855730,Avon Drive - Congleton,2023-03-09T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
855730,Avon Drive - Congleton,2023-03-09T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
855730,Avon Drive - Congleton,2023-03-09T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
855730,Avon Drive - Congleton,2023-03-09T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
855730,Avon Drive - Congleton,2023-03-09T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
855730,Avon Drive - Congleton,2023-03-09T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.07
855730,Avon Drive - Congleton,2023-03-09T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.98
855730,Avon Drive - Congleton,2023-03-09T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.26
855730,Avon Drive - Congleton,2023-03-09T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
855730,Avon Drive - Congleton,2023-03-09T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.6
855730,Avon Drive - Congleton,2023-03-09T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.2
855730,Avon Drive - Congleton,2023-03-09T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.6
855730,Avon Drive - Congleton,2023-03-09T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
855730,Avon Drive - Congleton,2023-03-09T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
855730,Avon Drive - Congleton,2023-03-09T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
855730,Avon Drive - Congleton,2023-03-09T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.23
855730,Avon Drive - Congleton,2023-03-09T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.61
855730,Avon Drive - Congleton,2023-03-09T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.71
855730,Avon Drive - Congleton,2023-03-09T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.4
855730,Avon Drive - Congleton,2023-03-09T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.1
855730,Avon Drive - Congleton,2023-03-09T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.3
855730,Avon Drive - Congleton,2023-03-09T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.6
855730,Avon Drive - Congleton,2023-03-09T20:40:00.000+00:00,transformer,,Temperature,C,6.7
855730,Avon Drive - Congleton,2023-03-09T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
855730,Avon Drive - Congleton,2023-03-09T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
855730,Avon Drive - Congleton,2023-03-09T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
855730,Avon Drive - Congleton,2023-03-09T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
855730,Avon Drive - Congleton,2023-03-09T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
855730,Avon Drive - Congleton,2023-03-09T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
855730,Avon Drive - Congleton,2023-03-09T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
855730,Avon Drive - Congleton,2023-03-09T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
855730,Avon Drive - Congleton,2023-03-09T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
855730,Avon Drive - Congleton,2023-03-09T20:40:00.000+00:00,busbar,,L3 Active Power,kW,32.3
855730,Avon Drive - Congleton,2023-03-09T20:40:00.000+00:00,busbar,,L2 Active Power,kW,25.59
855730,Avon Drive - Congleton,2023-03-09T20:40:00.000+00:00,busbar,,L1 Active Power,kW,28.97
855730,Avon Drive - Congleton,2023-03-09T20:40:00.000+00:00,busbar,,N Current (RMS),A,68.8
855730,Avon Drive - Congleton,2023-03-09T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.2
855730,Avon Drive - Congleton,2023-03-09T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
855730,Avon Drive - Congleton,2023-03-09T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
855730,Avon Drive - Congleton,2023-03-09T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
855730,Avon Drive - Congleton,2023-03-09T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
855730,Avon Drive - Congleton,2023-03-09T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
855730,Avon Drive - Congleton,2023-03-09T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.64
855730,Avon Drive - Congleton,2023-03-09T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.25
855730,Avon Drive - Congleton,2023-03-09T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.36
855730,Avon Drive - Congleton,2023-03-09T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
855730,Avon Drive - Congleton,2023-03-09T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.9
855730,Avon Drive - Congleton,2023-03-09T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.0
855730,Avon Drive - Congleton,2023-03-09T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.8
855730,Avon Drive - Congleton,2023-03-09T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
855730,Avon Drive - Congleton,2023-03-09T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
855730,Avon Drive - Congleton,2023-03-09T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
855730,Avon Drive - Congleton,2023-03-09T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.88
855730,Avon Drive - Congleton,2023-03-09T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.51
855730,Avon Drive - Congleton,2023-03-09T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.85
855730,Avon Drive - Congleton,2023-03-09T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.8
855730,Avon Drive - Congleton,2023-03-09T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.8
855730,Avon Drive - Congleton,2023-03-09T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.6
855730,Avon Drive - Congleton,2023-03-09T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.6
855730,Avon Drive - Congleton,2023-03-09T20:30:00.000+00:00,transformer,,Temperature,C,6.8
855730,Avon Drive - Congleton,2023-03-09T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
855730,Avon Drive - Congleton,2023-03-09T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
855730,Avon Drive - Congleton,2023-03-09T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
855730,Avon Drive - Congleton,2023-03-09T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
855730,Avon Drive - Congleton,2023-03-09T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
855730,Avon Drive - Congleton,2023-03-09T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
855730,Avon Drive - Congleton,2023-03-09T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
855730,Avon Drive - Congleton,2023-03-09T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
855730,Avon Drive - Congleton,2023-03-09T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
855730,Avon Drive - Congleton,2023-03-09T20:30:00.000+00:00,busbar,,L3 Active Power,kW,28.52
855730,Avon Drive - Congleton,2023-03-09T20:30:00.000+00:00,busbar,,L2 Active Power,kW,22.76
855730,Avon Drive - Congleton,2023-03-09T20:30:00.000+00:00,busbar,,L1 Active Power,kW,27.21
855730,Avon Drive - Congleton,2023-03-09T20:30:00.000+00:00,busbar,,N Current (RMS),A,65.8
855730,Avon Drive - Congleton,2023-03-09T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
855730,Avon Drive - Congleton,2023-03-09T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
855730,Avon Drive - Congleton,2023-03-09T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
855730,Avon Drive - Congleton,2023-03-09T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
855730,Avon Drive - Congleton,2023-03-09T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
855730,Avon Drive - Congleton,2023-03-09T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
855730,Avon Drive - Congleton,2023-03-09T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.94
855730,Avon Drive - Congleton,2023-03-09T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.64
855730,Avon Drive - Congleton,2023-03-09T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.17
855730,Avon Drive - Congleton,2023-03-09T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
855730,Avon Drive - Congleton,2023-03-09T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.0
855730,Avon Drive - Congleton,2023-03-09T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.9
855730,Avon Drive - Congleton,2023-03-09T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.5
855730,Avon Drive - Congleton,2023-03-09T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
855730,Avon Drive - Congleton,2023-03-09T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
855730,Avon Drive - Congleton,2023-03-09T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
855730,Avon Drive - Congleton,2023-03-09T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.77
855730,Avon Drive - Congleton,2023-03-09T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.21
855730,Avon Drive - Congleton,2023-03-09T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.5
855730,Avon Drive - Congleton,2023-03-09T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.1
855730,Avon Drive - Congleton,2023-03-09T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.5
855730,Avon Drive - Congleton,2023-03-09T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.6
855730,Avon Drive - Congleton,2023-03-09T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.8
855730,Avon Drive - Congleton,2023-03-09T20:20:00.000+00:00,transformer,,Temperature,C,6.7
855730,Avon Drive - Congleton,2023-03-09T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
