Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-03-09T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
855730,Avon Drive - Congleton,2023-03-09T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
855730,Avon Drive - Congleton,2023-03-09T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
855730,Avon Drive - Congleton,2023-03-09T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
855730,Avon Drive - Congleton,2023-03-09T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
855730,Avon Drive - Congleton,2023-03-09T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
855730,Avon Drive - Congleton,2023-03-09T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
855730,Avon Drive - Congleton,2023-03-09T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
855730,Avon Drive - Congleton,2023-03-09T20:20:00.000+00:00,busbar,,L3 Active Power,kW,26.71
855730,Avon Drive - Congleton,2023-03-09T20:20:00.000+00:00,busbar,,L2 Active Power,kW,23.85
855730,Avon Drive - Congleton,2023-03-09T20:20:00.000+00:00,busbar,,L1 Active Power,kW,27.67
855730,Avon Drive - Congleton,2023-03-09T20:20:00.000+00:00,busbar,,N Current (RMS),A,60.9
855730,Avon Drive - Congleton,2023-03-09T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
855730,Avon Drive - Congleton,2023-03-09T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
855730,Avon Drive - Congleton,2023-03-09T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
855730,Avon Drive - Congleton,2023-03-09T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
855730,Avon Drive - Congleton,2023-03-09T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
855730,Avon Drive - Congleton,2023-03-09T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
855730,Avon Drive - Congleton,2023-03-09T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.3
855730,Avon Drive - Congleton,2023-03-09T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.61
855730,Avon Drive - Congleton,2023-03-09T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.68
855730,Avon Drive - Congleton,2023-03-09T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
855730,Avon Drive - Congleton,2023-03-09T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.6
855730,Avon Drive - Congleton,2023-03-09T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.1
855730,Avon Drive - Congleton,2023-03-09T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.3
855730,Avon Drive - Congleton,2023-03-09T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
855730,Avon Drive - Congleton,2023-03-09T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
855730,Avon Drive - Congleton,2023-03-09T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
855730,Avon Drive - Congleton,2023-03-09T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.81
855730,Avon Drive - Congleton,2023-03-09T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.39
855730,Avon Drive - Congleton,2023-03-09T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.03
855730,Avon Drive - Congleton,2023-03-09T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.5
855730,Avon Drive - Congleton,2023-03-09T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.8
855730,Avon Drive - Congleton,2023-03-09T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.9
855730,Avon Drive - Congleton,2023-03-09T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.1
855730,Avon Drive - Congleton,2023-03-09T20:10:00.000+00:00,transformer,,Temperature,C,6.7
855730,Avon Drive - Congleton,2023-03-09T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
855730,Avon Drive - Congleton,2023-03-09T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
855730,Avon Drive - Congleton,2023-03-09T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
855730,Avon Drive - Congleton,2023-03-09T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
855730,Avon Drive - Congleton,2023-03-09T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
855730,Avon Drive - Congleton,2023-03-09T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
855730,Avon Drive - Congleton,2023-03-09T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
855730,Avon Drive - Congleton,2023-03-09T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
855730,Avon Drive - Congleton,2023-03-09T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
855730,Avon Drive - Congleton,2023-03-09T20:10:00.000+00:00,busbar,,L3 Active Power,kW,27.11
855730,Avon Drive - Congleton,2023-03-09T20:10:00.000+00:00,busbar,,L2 Active Power,kW,26.01
855730,Avon Drive - Congleton,2023-03-09T20:10:00.000+00:00,busbar,,L1 Active Power,kW,26.72
855730,Avon Drive - Congleton,2023-03-09T20:10:00.000+00:00,busbar,,N Current (RMS),A,58.7
855730,Avon Drive - Congleton,2023-03-09T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
855730,Avon Drive - Congleton,2023-03-09T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
855730,Avon Drive - Congleton,2023-03-09T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
855730,Avon Drive - Congleton,2023-03-09T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
855730,Avon Drive - Congleton,2023-03-09T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
855730,Avon Drive - Congleton,2023-03-09T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
855730,Avon Drive - Congleton,2023-03-09T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.64
855730,Avon Drive - Congleton,2023-03-09T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.48
855730,Avon Drive - Congleton,2023-03-09T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.39
855730,Avon Drive - Congleton,2023-03-09T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.6
855730,Avon Drive - Congleton,2023-03-09T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.5
855730,Avon Drive - Congleton,2023-03-09T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.8
855730,Avon Drive - Congleton,2023-03-09T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.5
855730,Avon Drive - Congleton,2023-03-09T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
855730,Avon Drive - Congleton,2023-03-09T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
855730,Avon Drive - Congleton,2023-03-09T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
855730,Avon Drive - Congleton,2023-03-09T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.65
855730,Avon Drive - Congleton,2023-03-09T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.35
855730,Avon Drive - Congleton,2023-03-09T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.26
855730,Avon Drive - Congleton,2023-03-09T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,53.7
855730,Avon Drive - Congleton,2023-03-09T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.9
855730,Avon Drive - Congleton,2023-03-09T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.1
855730,Avon Drive - Congleton,2023-03-09T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.6
855730,Avon Drive - Congleton,2023-03-09T20:00:00.000+00:00,transformer,,Temperature,C,6.8
855730,Avon Drive - Congleton,2023-03-09T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
855730,Avon Drive - Congleton,2023-03-09T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
855730,Avon Drive - Congleton,2023-03-09T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
855730,Avon Drive - Congleton,2023-03-09T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
855730,Avon Drive - Congleton,2023-03-09T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
855730,Avon Drive - Congleton,2023-03-09T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
855730,Avon Drive - Congleton,2023-03-09T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
855730,Avon Drive - Congleton,2023-03-09T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
855730,Avon Drive - Congleton,2023-03-09T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
855730,Avon Drive - Congleton,2023-03-09T20:00:00.000+00:00,busbar,,L3 Active Power,kW,28.3
855730,Avon Drive - Congleton,2023-03-09T20:00:00.000+00:00,busbar,,L2 Active Power,kW,25.83
855730,Avon Drive - Congleton,2023-03-09T20:00:00.000+00:00,busbar,,L1 Active Power,kW,31.65
855730,Avon Drive - Congleton,2023-03-09T20:00:00.000+00:00,busbar,,N Current (RMS),A,65.3
855730,Avon Drive - Congleton,2023-03-09T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
855730,Avon Drive - Congleton,2023-03-09T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
855730,Avon Drive - Congleton,2023-03-09T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
855730,Avon Drive - Congleton,2023-03-09T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
855730,Avon Drive - Congleton,2023-03-09T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
855730,Avon Drive - Congleton,2023-03-09T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
855730,Avon Drive - Congleton,2023-03-09T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.62
855730,Avon Drive - Congleton,2023-03-09T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.64
855730,Avon Drive - Congleton,2023-03-09T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.64
855730,Avon Drive - Congleton,2023-03-09T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.0
855730,Avon Drive - Congleton,2023-03-09T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.1
855730,Avon Drive - Congleton,2023-03-09T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.0
855730,Avon Drive - Congleton,2023-03-09T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.3
855730,Avon Drive - Congleton,2023-03-09T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
855730,Avon Drive - Congleton,2023-03-09T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
855730,Avon Drive - Congleton,2023-03-09T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
855730,Avon Drive - Congleton,2023-03-09T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.88
855730,Avon Drive - Congleton,2023-03-09T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.86
855730,Avon Drive - Congleton,2023-03-09T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.26
855730,Avon Drive - Congleton,2023-03-09T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.4
855730,Avon Drive - Congleton,2023-03-09T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.4
855730,Avon Drive - Congleton,2023-03-09T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.9
855730,Avon Drive - Congleton,2023-03-09T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.8
855730,Avon Drive - Congleton,2023-03-09T19:50:00.000+00:00,transformer,,Temperature,C,6.8
855730,Avon Drive - Congleton,2023-03-09T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
855730,Avon Drive - Congleton,2023-03-09T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
855730,Avon Drive - Congleton,2023-03-09T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
855730,Avon Drive - Congleton,2023-03-09T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
855730,Avon Drive - Congleton,2023-03-09T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
855730,Avon Drive - Congleton,2023-03-09T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
855730,Avon Drive - Congleton,2023-03-09T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
855730,Avon Drive - Congleton,2023-03-09T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
855730,Avon Drive - Congleton,2023-03-09T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
855730,Avon Drive - Congleton,2023-03-09T19:50:00.000+00:00,busbar,,L3 Active Power,kW,25.51
855730,Avon Drive - Congleton,2023-03-09T19:50:00.000+00:00,busbar,,L2 Active Power,kW,29.5
855730,Avon Drive - Congleton,2023-03-09T19:50:00.000+00:00,busbar,,L1 Active Power,kW,34.9
855730,Avon Drive - Congleton,2023-03-09T19:50:00.000+00:00,busbar,,N Current (RMS),A,73.1
855730,Avon Drive - Congleton,2023-03-09T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
855730,Avon Drive - Congleton,2023-03-09T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
855730,Avon Drive - Congleton,2023-03-09T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.6
855730,Avon Drive - Congleton,2023-03-09T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
855730,Avon Drive - Congleton,2023-03-09T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
855730,Avon Drive - Congleton,2023-03-09T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
855730,Avon Drive - Congleton,2023-03-09T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.5
855730,Avon Drive - Congleton,2023-03-09T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.74
855730,Avon Drive - Congleton,2023-03-09T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.46
855730,Avon Drive - Congleton,2023-03-09T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,71.3
855730,Avon Drive - Congleton,2023-03-09T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.0
855730,Avon Drive - Congleton,2023-03-09T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.5
855730,Avon Drive - Congleton,2023-03-09T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.1
855730,Avon Drive - Congleton,2023-03-09T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
855730,Avon Drive - Congleton,2023-03-09T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
855730,Avon Drive - Congleton,2023-03-09T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
855730,Avon Drive - Congleton,2023-03-09T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.4
855730,Avon Drive - Congleton,2023-03-09T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.29
855730,Avon Drive - Congleton,2023-03-09T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.62
855730,Avon Drive - Congleton,2023-03-09T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.1
855730,Avon Drive - Congleton,2023-03-09T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.6
855730,Avon Drive - Congleton,2023-03-09T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.9
855730,Avon Drive - Congleton,2023-03-09T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.5
855730,Avon Drive - Congleton,2023-03-09T19:40:00.000+00:00,transformer,,Temperature,C,7.0
855730,Avon Drive - Congleton,2023-03-09T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
855730,Avon Drive - Congleton,2023-03-09T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
855730,Avon Drive - Congleton,2023-03-09T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
855730,Avon Drive - Congleton,2023-03-09T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
855730,Avon Drive - Congleton,2023-03-09T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
855730,Avon Drive - Congleton,2023-03-09T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
855730,Avon Drive - Congleton,2023-03-09T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
855730,Avon Drive - Congleton,2023-03-09T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
855730,Avon Drive - Congleton,2023-03-09T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
855730,Avon Drive - Congleton,2023-03-09T19:40:00.000+00:00,busbar,,L3 Active Power,kW,23.89
855730,Avon Drive - Congleton,2023-03-09T19:40:00.000+00:00,busbar,,L2 Active Power,kW,44.03
855730,Avon Drive - Congleton,2023-03-09T19:40:00.000+00:00,busbar,,L1 Active Power,kW,34.08
855730,Avon Drive - Congleton,2023-03-09T19:40:00.000+00:00,busbar,,N Current (RMS),A,94.5
855730,Avon Drive - Congleton,2023-03-09T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
855730,Avon Drive - Congleton,2023-03-09T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,190.3
855730,Avon Drive - Congleton,2023-03-09T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
855730,Avon Drive - Congleton,2023-03-09T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
855730,Avon Drive - Congleton,2023-03-09T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
855730,Avon Drive - Congleton,2023-03-09T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
855730,Avon Drive - Congleton,2023-03-09T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.64
855730,Avon Drive - Congleton,2023-03-09T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.65
855730,Avon Drive - Congleton,2023-03-09T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.74
855730,Avon Drive - Congleton,2023-03-09T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,48.0
855730,Avon Drive - Congleton,2023-03-09T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.1
855730,Avon Drive - Congleton,2023-03-09T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.5
855730,Avon Drive - Congleton,2023-03-09T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.4
855730,Avon Drive - Congleton,2023-03-09T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
855730,Avon Drive - Congleton,2023-03-09T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
855730,Avon Drive - Congleton,2023-03-09T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
855730,Avon Drive - Congleton,2023-03-09T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.57
855730,Avon Drive - Congleton,2023-03-09T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.3
855730,Avon Drive - Congleton,2023-03-09T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.7
855730,Avon Drive - Congleton,2023-03-09T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.6
855730,Avon Drive - Congleton,2023-03-09T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.4
855730,Avon Drive - Congleton,2023-03-09T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.4
855730,Avon Drive - Congleton,2023-03-09T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.8
855730,Avon Drive - Congleton,2023-03-09T19:30:00.000+00:00,transformer,,Temperature,C,7.5
855730,Avon Drive - Congleton,2023-03-09T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
855730,Avon Drive - Congleton,2023-03-09T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.65
855730,Avon Drive - Congleton,2023-03-09T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
855730,Avon Drive - Congleton,2023-03-09T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
855730,Avon Drive - Congleton,2023-03-09T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
855730,Avon Drive - Congleton,2023-03-09T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
855730,Avon Drive - Congleton,2023-03-09T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
855730,Avon Drive - Congleton,2023-03-09T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
855730,Avon Drive - Congleton,2023-03-09T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
855730,Avon Drive - Congleton,2023-03-09T19:30:00.000+00:00,busbar,,L3 Active Power,kW,28.21
855730,Avon Drive - Congleton,2023-03-09T19:30:00.000+00:00,busbar,,L2 Active Power,kW,31.95
855730,Avon Drive - Congleton,2023-03-09T19:30:00.000+00:00,busbar,,L1 Active Power,kW,37.44
855730,Avon Drive - Congleton,2023-03-09T19:30:00.000+00:00,busbar,,N Current (RMS),A,71.8
855730,Avon Drive - Congleton,2023-03-09T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
855730,Avon Drive - Congleton,2023-03-09T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.2
855730,Avon Drive - Congleton,2023-03-09T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.6
855730,Avon Drive - Congleton,2023-03-09T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
855730,Avon Drive - Congleton,2023-03-09T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
855730,Avon Drive - Congleton,2023-03-09T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
855730,Avon Drive - Congleton,2023-03-09T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.95
855730,Avon Drive - Congleton,2023-03-09T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.44
855730,Avon Drive - Congleton,2023-03-09T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.51
855730,Avon Drive - Congleton,2023-03-09T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,63.1
855730,Avon Drive - Congleton,2023-03-09T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.1
855730,Avon Drive - Congleton,2023-03-09T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.0
855730,Avon Drive - Congleton,2023-03-09T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.3
855730,Avon Drive - Congleton,2023-03-09T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
855730,Avon Drive - Congleton,2023-03-09T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
855730,Avon Drive - Congleton,2023-03-09T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
855730,Avon Drive - Congleton,2023-03-09T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.24
855730,Avon Drive - Congleton,2023-03-09T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.79
855730,Avon Drive - Congleton,2023-03-09T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.75
855730,Avon Drive - Congleton,2023-03-09T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.1
855730,Avon Drive - Congleton,2023-03-09T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.9
855730,Avon Drive - Congleton,2023-03-09T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.7
855730,Avon Drive - Congleton,2023-03-09T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.9
855730,Avon Drive - Congleton,2023-03-09T19:20:00.000+00:00,transformer,,Temperature,C,7.3
855730,Avon Drive - Congleton,2023-03-09T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
855730,Avon Drive - Congleton,2023-03-09T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.02
855730,Avon Drive - Congleton,2023-03-09T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
855730,Avon Drive - Congleton,2023-03-09T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.86
855730,Avon Drive - Congleton,2023-03-09T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
855730,Avon Drive - Congleton,2023-03-09T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.91
855730,Avon Drive - Congleton,2023-03-09T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
855730,Avon Drive - Congleton,2023-03-09T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
855730,Avon Drive - Congleton,2023-03-09T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
855730,Avon Drive - Congleton,2023-03-09T19:20:00.000+00:00,busbar,,L3 Active Power,kW,31.19
855730,Avon Drive - Congleton,2023-03-09T19:20:00.000+00:00,busbar,,L2 Active Power,kW,36.23
855730,Avon Drive - Congleton,2023-03-09T19:20:00.000+00:00,busbar,,L1 Active Power,kW,45.27
855730,Avon Drive - Congleton,2023-03-09T19:20:00.000+00:00,busbar,,N Current (RMS),A,79.0
855730,Avon Drive - Congleton,2023-03-09T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
855730,Avon Drive - Congleton,2023-03-09T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.2
855730,Avon Drive - Congleton,2023-03-09T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,194.6
855730,Avon Drive - Congleton,2023-03-09T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
855730,Avon Drive - Congleton,2023-03-09T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
855730,Avon Drive - Congleton,2023-03-09T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
855730,Avon Drive - Congleton,2023-03-09T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.82
855730,Avon Drive - Congleton,2023-03-09T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.61
855730,Avon Drive - Congleton,2023-03-09T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.33
855730,Avon Drive - Congleton,2023-03-09T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,70.2
855730,Avon Drive - Congleton,2023-03-09T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.5
855730,Avon Drive - Congleton,2023-03-09T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.0
855730,Avon Drive - Congleton,2023-03-09T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,124.3
855730,Avon Drive - Congleton,2023-03-09T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.42
855730,Avon Drive - Congleton,2023-03-09T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
855730,Avon Drive - Congleton,2023-03-09T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
855730,Avon Drive - Congleton,2023-03-09T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.46
855730,Avon Drive - Congleton,2023-03-09T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.6
855730,Avon Drive - Congleton,2023-03-09T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.23
855730,Avon Drive - Congleton,2023-03-09T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.6
855730,Avon Drive - Congleton,2023-03-09T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.1
855730,Avon Drive - Congleton,2023-03-09T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.6
855730,Avon Drive - Congleton,2023-03-09T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.1
855730,Avon Drive - Congleton,2023-03-09T19:10:00.000+00:00,transformer,,Temperature,C,7.4
855730,Avon Drive - Congleton,2023-03-09T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
855730,Avon Drive - Congleton,2023-03-09T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
855730,Avon Drive - Congleton,2023-03-09T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
855730,Avon Drive - Congleton,2023-03-09T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
855730,Avon Drive - Congleton,2023-03-09T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
855730,Avon Drive - Congleton,2023-03-09T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
855730,Avon Drive - Congleton,2023-03-09T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
855730,Avon Drive - Congleton,2023-03-09T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
855730,Avon Drive - Congleton,2023-03-09T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
855730,Avon Drive - Congleton,2023-03-09T19:10:00.000+00:00,busbar,,L3 Active Power,kW,27.27
855730,Avon Drive - Congleton,2023-03-09T19:10:00.000+00:00,busbar,,L2 Active Power,kW,41.21
855730,Avon Drive - Congleton,2023-03-09T19:10:00.000+00:00,busbar,,L1 Active Power,kW,47.56
855730,Avon Drive - Congleton,2023-03-09T19:10:00.000+00:00,busbar,,N Current (RMS),A,89.9
855730,Avon Drive - Congleton,2023-03-09T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
855730,Avon Drive - Congleton,2023-03-09T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.9
855730,Avon Drive - Congleton,2023-03-09T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,202.5
855730,Avon Drive - Congleton,2023-03-09T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
855730,Avon Drive - Congleton,2023-03-09T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
855730,Avon Drive - Congleton,2023-03-09T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
855730,Avon Drive - Congleton,2023-03-09T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.52
855730,Avon Drive - Congleton,2023-03-09T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.53
855730,Avon Drive - Congleton,2023-03-09T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.52
855730,Avon Drive - Congleton,2023-03-09T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,64.2
855730,Avon Drive - Congleton,2023-03-09T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.1
855730,Avon Drive - Congleton,2023-03-09T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.4
855730,Avon Drive - Congleton,2023-03-09T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,119.8
855730,Avon Drive - Congleton,2023-03-09T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.48
855730,Avon Drive - Congleton,2023-03-09T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
855730,Avon Drive - Congleton,2023-03-09T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
855730,Avon Drive - Congleton,2023-03-09T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.48
855730,Avon Drive - Congleton,2023-03-09T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.12
855730,Avon Drive - Congleton,2023-03-09T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.79
855730,Avon Drive - Congleton,2023-03-09T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.5
855730,Avon Drive - Congleton,2023-03-09T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.0
855730,Avon Drive - Congleton,2023-03-09T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.8
855730,Avon Drive - Congleton,2023-03-09T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.9
855730,Avon Drive - Congleton,2023-03-09T19:00:00.000+00:00,transformer,,Temperature,C,7.6
855730,Avon Drive - Congleton,2023-03-09T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
855730,Avon Drive - Congleton,2023-03-09T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
855730,Avon Drive - Congleton,2023-03-09T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
855730,Avon Drive - Congleton,2023-03-09T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
855730,Avon Drive - Congleton,2023-03-09T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
855730,Avon Drive - Congleton,2023-03-09T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
855730,Avon Drive - Congleton,2023-03-09T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
855730,Avon Drive - Congleton,2023-03-09T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
855730,Avon Drive - Congleton,2023-03-09T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
855730,Avon Drive - Congleton,2023-03-09T19:00:00.000+00:00,busbar,,L3 Active Power,kW,29.0
855730,Avon Drive - Congleton,2023-03-09T19:00:00.000+00:00,busbar,,L2 Active Power,kW,36.66
855730,Avon Drive - Congleton,2023-03-09T19:00:00.000+00:00,busbar,,L1 Active Power,kW,52.32
855730,Avon Drive - Congleton,2023-03-09T19:00:00.000+00:00,busbar,,N Current (RMS),A,101.9
855730,Avon Drive - Congleton,2023-03-09T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
855730,Avon Drive - Congleton,2023-03-09T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.7
855730,Avon Drive - Congleton,2023-03-09T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,220.0
855730,Avon Drive - Congleton,2023-03-09T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
855730,Avon Drive - Congleton,2023-03-09T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
855730,Avon Drive - Congleton,2023-03-09T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
855730,Avon Drive - Congleton,2023-03-09T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.65
855730,Avon Drive - Congleton,2023-03-09T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.49
855730,Avon Drive - Congleton,2023-03-09T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.94
855730,Avon Drive - Congleton,2023-03-09T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,60.3
855730,Avon Drive - Congleton,2023-03-09T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.6
855730,Avon Drive - Congleton,2023-03-09T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.8
855730,Avon Drive - Congleton,2023-03-09T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,121.4
855730,Avon Drive - Congleton,2023-03-09T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.5
855730,Avon Drive - Congleton,2023-03-09T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
855730,Avon Drive - Congleton,2023-03-09T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
855730,Avon Drive - Congleton,2023-03-09T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.29
855730,Avon Drive - Congleton,2023-03-09T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.21
855730,Avon Drive - Congleton,2023-03-09T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.88
855730,Avon Drive - Congleton,2023-03-09T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.0
855730,Avon Drive - Congleton,2023-03-09T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.3
855730,Avon Drive - Congleton,2023-03-09T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.4
855730,Avon Drive - Congleton,2023-03-09T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.4
855730,Avon Drive - Congleton,2023-03-09T18:50:00.000+00:00,transformer,,Temperature,C,7.6
855730,Avon Drive - Congleton,2023-03-09T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
855730,Avon Drive - Congleton,2023-03-09T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
855730,Avon Drive - Congleton,2023-03-09T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
855730,Avon Drive - Congleton,2023-03-09T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
855730,Avon Drive - Congleton,2023-03-09T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
855730,Avon Drive - Congleton,2023-03-09T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
855730,Avon Drive - Congleton,2023-03-09T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
855730,Avon Drive - Congleton,2023-03-09T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
855730,Avon Drive - Congleton,2023-03-09T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
855730,Avon Drive - Congleton,2023-03-09T18:50:00.000+00:00,busbar,,L3 Active Power,kW,28.94
855730,Avon Drive - Congleton,2023-03-09T18:50:00.000+00:00,busbar,,L2 Active Power,kW,41.69
855730,Avon Drive - Congleton,2023-03-09T18:50:00.000+00:00,busbar,,L1 Active Power,kW,49.82
855730,Avon Drive - Congleton,2023-03-09T18:50:00.000+00:00,busbar,,N Current (RMS),A,91.5
855730,Avon Drive - Congleton,2023-03-09T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
855730,Avon Drive - Congleton,2023-03-09T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.5
855730,Avon Drive - Congleton,2023-03-09T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,210.0
855730,Avon Drive - Congleton,2023-03-09T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
855730,Avon Drive - Congleton,2023-03-09T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
855730,Avon Drive - Congleton,2023-03-09T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
855730,Avon Drive - Congleton,2023-03-09T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.22
855730,Avon Drive - Congleton,2023-03-09T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.21
855730,Avon Drive - Congleton,2023-03-09T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.74
855730,Avon Drive - Congleton,2023-03-09T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.7
855730,Avon Drive - Congleton,2023-03-09T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.8
855730,Avon Drive - Congleton,2023-03-09T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.6
855730,Avon Drive - Congleton,2023-03-09T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.0
855730,Avon Drive - Congleton,2023-03-09T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
855730,Avon Drive - Congleton,2023-03-09T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
855730,Avon Drive - Congleton,2023-03-09T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
855730,Avon Drive - Congleton,2023-03-09T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.25
855730,Avon Drive - Congleton,2023-03-09T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.45
855730,Avon Drive - Congleton,2023-03-09T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.81
855730,Avon Drive - Congleton,2023-03-09T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,78.2
855730,Avon Drive - Congleton,2023-03-09T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.6
855730,Avon Drive - Congleton,2023-03-09T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,140.0
855730,Avon Drive - Congleton,2023-03-09T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.2
855730,Avon Drive - Congleton,2023-03-09T18:40:00.000+00:00,transformer,,Temperature,C,7.5
855730,Avon Drive - Congleton,2023-03-09T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
855730,Avon Drive - Congleton,2023-03-09T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
855730,Avon Drive - Congleton,2023-03-09T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
855730,Avon Drive - Congleton,2023-03-09T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
855730,Avon Drive - Congleton,2023-03-09T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
855730,Avon Drive - Congleton,2023-03-09T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
855730,Avon Drive - Congleton,2023-03-09T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
855730,Avon Drive - Congleton,2023-03-09T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
855730,Avon Drive - Congleton,2023-03-09T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
855730,Avon Drive - Congleton,2023-03-09T18:40:00.000+00:00,busbar,,L3 Active Power,kW,29.48
855730,Avon Drive - Congleton,2023-03-09T18:40:00.000+00:00,busbar,,L2 Active Power,kW,49.66
855730,Avon Drive - Congleton,2023-03-09T18:40:00.000+00:00,busbar,,L1 Active Power,kW,41.55
855730,Avon Drive - Congleton,2023-03-09T18:40:00.000+00:00,busbar,,N Current (RMS),A,92.1
855730,Avon Drive - Congleton,2023-03-09T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
855730,Avon Drive - Congleton,2023-03-09T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,207.5
855730,Avon Drive - Congleton,2023-03-09T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.7
855730,Avon Drive - Congleton,2023-03-09T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
855730,Avon Drive - Congleton,2023-03-09T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
855730,Avon Drive - Congleton,2023-03-09T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
855730,Avon Drive - Congleton,2023-03-09T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.52
855730,Avon Drive - Congleton,2023-03-09T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.77
855730,Avon Drive - Congleton,2023-03-09T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.71
855730,Avon Drive - Congleton,2023-03-09T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
855730,Avon Drive - Congleton,2023-03-09T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.2
855730,Avon Drive - Congleton,2023-03-09T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.7
855730,Avon Drive - Congleton,2023-03-09T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.3
855730,Avon Drive - Congleton,2023-03-09T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
855730,Avon Drive - Congleton,2023-03-09T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
855730,Avon Drive - Congleton,2023-03-09T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
855730,Avon Drive - Congleton,2023-03-09T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.44
855730,Avon Drive - Congleton,2023-03-09T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.93
855730,Avon Drive - Congleton,2023-03-09T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.58
855730,Avon Drive - Congleton,2023-03-09T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,52.7
855730,Avon Drive - Congleton,2023-03-09T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.6
855730,Avon Drive - Congleton,2023-03-09T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.6
855730,Avon Drive - Congleton,2023-03-09T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.6
855730,Avon Drive - Congleton,2023-03-09T18:30:00.000+00:00,transformer,,Temperature,C,7.4
855730,Avon Drive - Congleton,2023-03-09T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
855730,Avon Drive - Congleton,2023-03-09T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
855730,Avon Drive - Congleton,2023-03-09T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
855730,Avon Drive - Congleton,2023-03-09T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
855730,Avon Drive - Congleton,2023-03-09T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
855730,Avon Drive - Congleton,2023-03-09T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
855730,Avon Drive - Congleton,2023-03-09T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
855730,Avon Drive - Congleton,2023-03-09T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
855730,Avon Drive - Congleton,2023-03-09T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
855730,Avon Drive - Congleton,2023-03-09T18:30:00.000+00:00,busbar,,L3 Active Power,kW,26.96
855730,Avon Drive - Congleton,2023-03-09T18:30:00.000+00:00,busbar,,L2 Active Power,kW,44.7
855730,Avon Drive - Congleton,2023-03-09T18:30:00.000+00:00,busbar,,L1 Active Power,kW,42.29
855730,Avon Drive - Congleton,2023-03-09T18:30:00.000+00:00,busbar,,N Current (RMS),A,84.9
855730,Avon Drive - Congleton,2023-03-09T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
855730,Avon Drive - Congleton,2023-03-09T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,186.6
855730,Avon Drive - Congleton,2023-03-09T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.2
855730,Avon Drive - Congleton,2023-03-09T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
855730,Avon Drive - Congleton,2023-03-09T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
855730,Avon Drive - Congleton,2023-03-09T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
855730,Avon Drive - Congleton,2023-03-09T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.88
855730,Avon Drive - Congleton,2023-03-09T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.14
855730,Avon Drive - Congleton,2023-03-09T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.75
855730,Avon Drive - Congleton,2023-03-09T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,50.3
855730,Avon Drive - Congleton,2023-03-09T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.4
855730,Avon Drive - Congleton,2023-03-09T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.5
855730,Avon Drive - Congleton,2023-03-09T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.7
855730,Avon Drive - Congleton,2023-03-09T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.33
855730,Avon Drive - Congleton,2023-03-09T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
855730,Avon Drive - Congleton,2023-03-09T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
855730,Avon Drive - Congleton,2023-03-09T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.05
855730,Avon Drive - Congleton,2023-03-09T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.85
855730,Avon Drive - Congleton,2023-03-09T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.17
855730,Avon Drive - Congleton,2023-03-09T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,64.8
855730,Avon Drive - Congleton,2023-03-09T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.8
855730,Avon Drive - Congleton,2023-03-09T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,133.6
855730,Avon Drive - Congleton,2023-03-09T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.4
855730,Avon Drive - Congleton,2023-03-09T18:20:00.000+00:00,transformer,,Temperature,C,7.2
855730,Avon Drive - Congleton,2023-03-09T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
855730,Avon Drive - Congleton,2023-03-09T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
855730,Avon Drive - Congleton,2023-03-09T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
855730,Avon Drive - Congleton,2023-03-09T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
855730,Avon Drive - Congleton,2023-03-09T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
855730,Avon Drive - Congleton,2023-03-09T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
855730,Avon Drive - Congleton,2023-03-09T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
855730,Avon Drive - Congleton,2023-03-09T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
855730,Avon Drive - Congleton,2023-03-09T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
855730,Avon Drive - Congleton,2023-03-09T18:20:00.000+00:00,busbar,,L3 Active Power,kW,26.93
855730,Avon Drive - Congleton,2023-03-09T18:20:00.000+00:00,busbar,,L2 Active Power,kW,50.99
855730,Avon Drive - Congleton,2023-03-09T18:20:00.000+00:00,busbar,,L1 Active Power,kW,45.92
855730,Avon Drive - Congleton,2023-03-09T18:20:00.000+00:00,busbar,,N Current (RMS),A,103.7
855730,Avon Drive - Congleton,2023-03-09T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
855730,Avon Drive - Congleton,2023-03-09T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,213.9
855730,Avon Drive - Congleton,2023-03-09T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,193.9
855730,Avon Drive - Congleton,2023-03-09T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
855730,Avon Drive - Congleton,2023-03-09T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
855730,Avon Drive - Congleton,2023-03-09T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
855730,Avon Drive - Congleton,2023-03-09T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.83
855730,Avon Drive - Congleton,2023-03-09T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.77
855730,Avon Drive - Congleton,2023-03-09T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.33
855730,Avon Drive - Congleton,2023-03-09T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.3
855730,Avon Drive - Congleton,2023-03-09T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.1
855730,Avon Drive - Congleton,2023-03-09T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.8
855730,Avon Drive - Congleton,2023-03-09T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.4
855730,Avon Drive - Congleton,2023-03-09T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
855730,Avon Drive - Congleton,2023-03-09T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
855730,Avon Drive - Congleton,2023-03-09T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
855730,Avon Drive - Congleton,2023-03-09T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.16
855730,Avon Drive - Congleton,2023-03-09T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.07
855730,Avon Drive - Congleton,2023-03-09T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.98
855730,Avon Drive - Congleton,2023-03-09T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,70.4
855730,Avon Drive - Congleton,2023-03-09T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.7
855730,Avon Drive - Congleton,2023-03-09T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,138.7
855730,Avon Drive - Congleton,2023-03-09T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.5
855730,Avon Drive - Congleton,2023-03-09T18:10:00.000+00:00,transformer,,Temperature,C,7.2
855730,Avon Drive - Congleton,2023-03-09T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
855730,Avon Drive - Congleton,2023-03-09T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
855730,Avon Drive - Congleton,2023-03-09T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
855730,Avon Drive - Congleton,2023-03-09T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
855730,Avon Drive - Congleton,2023-03-09T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
855730,Avon Drive - Congleton,2023-03-09T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
855730,Avon Drive - Congleton,2023-03-09T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
855730,Avon Drive - Congleton,2023-03-09T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
855730,Avon Drive - Congleton,2023-03-09T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
855730,Avon Drive - Congleton,2023-03-09T18:10:00.000+00:00,busbar,,L3 Active Power,kW,29.99
855730,Avon Drive - Congleton,2023-03-09T18:10:00.000+00:00,busbar,,L2 Active Power,kW,52.84
855730,Avon Drive - Congleton,2023-03-09T18:10:00.000+00:00,busbar,,L1 Active Power,kW,39.31
855730,Avon Drive - Congleton,2023-03-09T18:10:00.000+00:00,busbar,,N Current (RMS),A,101.2
855730,Avon Drive - Congleton,2023-03-09T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
855730,Avon Drive - Congleton,2023-03-09T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,221.9
855730,Avon Drive - Congleton,2023-03-09T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.5
855730,Avon Drive - Congleton,2023-03-09T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
855730,Avon Drive - Congleton,2023-03-09T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
855730,Avon Drive - Congleton,2023-03-09T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
855730,Avon Drive - Congleton,2023-03-09T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.53
