Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-03-09T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.1
855730,Avon Drive - Congleton,2023-03-09T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.07
855730,Avon Drive - Congleton,2023-03-09T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
855730,Avon Drive - Congleton,2023-03-09T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.1
855730,Avon Drive - Congleton,2023-03-09T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.7
855730,Avon Drive - Congleton,2023-03-09T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.9
855730,Avon Drive - Congleton,2023-03-09T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
855730,Avon Drive - Congleton,2023-03-09T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
855730,Avon Drive - Congleton,2023-03-09T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
855730,Avon Drive - Congleton,2023-03-09T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.09
855730,Avon Drive - Congleton,2023-03-09T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.79
855730,Avon Drive - Congleton,2023-03-09T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.09
855730,Avon Drive - Congleton,2023-03-09T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,63.0
855730,Avon Drive - Congleton,2023-03-09T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.6
855730,Avon Drive - Congleton,2023-03-09T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,125.8
855730,Avon Drive - Congleton,2023-03-09T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.7
855730,Avon Drive - Congleton,2023-03-09T18:00:00.000+00:00,transformer,,Temperature,C,7.1
855730,Avon Drive - Congleton,2023-03-09T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
855730,Avon Drive - Congleton,2023-03-09T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
855730,Avon Drive - Congleton,2023-03-09T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
855730,Avon Drive - Congleton,2023-03-09T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
855730,Avon Drive - Congleton,2023-03-09T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
855730,Avon Drive - Congleton,2023-03-09T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
855730,Avon Drive - Congleton,2023-03-09T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
855730,Avon Drive - Congleton,2023-03-09T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
855730,Avon Drive - Congleton,2023-03-09T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
855730,Avon Drive - Congleton,2023-03-09T18:00:00.000+00:00,busbar,,L3 Active Power,kW,30.63
855730,Avon Drive - Congleton,2023-03-09T18:00:00.000+00:00,busbar,,L2 Active Power,kW,47.89
855730,Avon Drive - Congleton,2023-03-09T18:00:00.000+00:00,busbar,,L1 Active Power,kW,41.16
855730,Avon Drive - Congleton,2023-03-09T18:00:00.000+00:00,busbar,,N Current (RMS),A,81.4
855730,Avon Drive - Congleton,2023-03-09T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
855730,Avon Drive - Congleton,2023-03-09T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,201.7
855730,Avon Drive - Congleton,2023-03-09T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.6
855730,Avon Drive - Congleton,2023-03-09T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
855730,Avon Drive - Congleton,2023-03-09T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
855730,Avon Drive - Congleton,2023-03-09T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
855730,Avon Drive - Congleton,2023-03-09T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.95
855730,Avon Drive - Congleton,2023-03-09T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.15
855730,Avon Drive - Congleton,2023-03-09T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.08
855730,Avon Drive - Congleton,2023-03-09T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
855730,Avon Drive - Congleton,2023-03-09T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.1
855730,Avon Drive - Congleton,2023-03-09T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.5
855730,Avon Drive - Congleton,2023-03-09T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.3
855730,Avon Drive - Congleton,2023-03-09T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
855730,Avon Drive - Congleton,2023-03-09T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
855730,Avon Drive - Congleton,2023-03-09T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
855730,Avon Drive - Congleton,2023-03-09T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.53
855730,Avon Drive - Congleton,2023-03-09T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.41
855730,Avon Drive - Congleton,2023-03-09T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.31
855730,Avon Drive - Congleton,2023-03-09T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,54.2
855730,Avon Drive - Congleton,2023-03-09T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.8
855730,Avon Drive - Congleton,2023-03-09T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,129.0
855730,Avon Drive - Congleton,2023-03-09T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.0
855730,Avon Drive - Congleton,2023-03-09T17:50:00.000+00:00,transformer,,Temperature,C,7.1
855730,Avon Drive - Congleton,2023-03-09T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
855730,Avon Drive - Congleton,2023-03-09T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
855730,Avon Drive - Congleton,2023-03-09T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
855730,Avon Drive - Congleton,2023-03-09T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
855730,Avon Drive - Congleton,2023-03-09T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
855730,Avon Drive - Congleton,2023-03-09T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
855730,Avon Drive - Congleton,2023-03-09T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
855730,Avon Drive - Congleton,2023-03-09T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
855730,Avon Drive - Congleton,2023-03-09T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
855730,Avon Drive - Congleton,2023-03-09T17:50:00.000+00:00,busbar,,L3 Active Power,kW,37.49
855730,Avon Drive - Congleton,2023-03-09T17:50:00.000+00:00,busbar,,L2 Active Power,kW,48.56
855730,Avon Drive - Congleton,2023-03-09T17:50:00.000+00:00,busbar,,L1 Active Power,kW,35.39
855730,Avon Drive - Congleton,2023-03-09T17:50:00.000+00:00,busbar,,N Current (RMS),A,79.6
855730,Avon Drive - Congleton,2023-03-09T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.2
855730,Avon Drive - Congleton,2023-03-09T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,206.1
855730,Avon Drive - Congleton,2023-03-09T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.3
855730,Avon Drive - Congleton,2023-03-09T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
855730,Avon Drive - Congleton,2023-03-09T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
855730,Avon Drive - Congleton,2023-03-09T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
855730,Avon Drive - Congleton,2023-03-09T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.27
855730,Avon Drive - Congleton,2023-03-09T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.57
855730,Avon Drive - Congleton,2023-03-09T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.44
855730,Avon Drive - Congleton,2023-03-09T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,49.1
855730,Avon Drive - Congleton,2023-03-09T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.1
855730,Avon Drive - Congleton,2023-03-09T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.9
855730,Avon Drive - Congleton,2023-03-09T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.3
855730,Avon Drive - Congleton,2023-03-09T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
855730,Avon Drive - Congleton,2023-03-09T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
855730,Avon Drive - Congleton,2023-03-09T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
855730,Avon Drive - Congleton,2023-03-09T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.01
855730,Avon Drive - Congleton,2023-03-09T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.06
855730,Avon Drive - Congleton,2023-03-09T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.76
855730,Avon Drive - Congleton,2023-03-09T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.0
855730,Avon Drive - Congleton,2023-03-09T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.3
855730,Avon Drive - Congleton,2023-03-09T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.2
855730,Avon Drive - Congleton,2023-03-09T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.9
855730,Avon Drive - Congleton,2023-03-09T17:40:00.000+00:00,transformer,,Temperature,C,7.0
855730,Avon Drive - Congleton,2023-03-09T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
855730,Avon Drive - Congleton,2023-03-09T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
855730,Avon Drive - Congleton,2023-03-09T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
855730,Avon Drive - Congleton,2023-03-09T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
855730,Avon Drive - Congleton,2023-03-09T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
855730,Avon Drive - Congleton,2023-03-09T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
855730,Avon Drive - Congleton,2023-03-09T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
855730,Avon Drive - Congleton,2023-03-09T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
855730,Avon Drive - Congleton,2023-03-09T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
855730,Avon Drive - Congleton,2023-03-09T17:40:00.000+00:00,busbar,,L3 Active Power,kW,31.28
855730,Avon Drive - Congleton,2023-03-09T17:40:00.000+00:00,busbar,,L2 Active Power,kW,49.62
855730,Avon Drive - Congleton,2023-03-09T17:40:00.000+00:00,busbar,,L1 Active Power,kW,36.2
855730,Avon Drive - Congleton,2023-03-09T17:40:00.000+00:00,busbar,,N Current (RMS),A,84.5
855730,Avon Drive - Congleton,2023-03-09T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
855730,Avon Drive - Congleton,2023-03-09T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,209.9
855730,Avon Drive - Congleton,2023-03-09T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.8
855730,Avon Drive - Congleton,2023-03-09T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
855730,Avon Drive - Congleton,2023-03-09T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
855730,Avon Drive - Congleton,2023-03-09T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
855730,Avon Drive - Congleton,2023-03-09T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.19
855730,Avon Drive - Congleton,2023-03-09T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.81
855730,Avon Drive - Congleton,2023-03-09T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.04
855730,Avon Drive - Congleton,2023-03-09T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,50.7
855730,Avon Drive - Congleton,2023-03-09T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.3
855730,Avon Drive - Congleton,2023-03-09T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.4
855730,Avon Drive - Congleton,2023-03-09T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.5
855730,Avon Drive - Congleton,2023-03-09T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
855730,Avon Drive - Congleton,2023-03-09T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
855730,Avon Drive - Congleton,2023-03-09T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
855730,Avon Drive - Congleton,2023-03-09T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.54
855730,Avon Drive - Congleton,2023-03-09T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.03
855730,Avon Drive - Congleton,2023-03-09T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.22
855730,Avon Drive - Congleton,2023-03-09T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.6
855730,Avon Drive - Congleton,2023-03-09T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.3
855730,Avon Drive - Congleton,2023-03-09T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.2
855730,Avon Drive - Congleton,2023-03-09T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.3
855730,Avon Drive - Congleton,2023-03-09T17:30:00.000+00:00,transformer,,Temperature,C,6.7
855730,Avon Drive - Congleton,2023-03-09T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
855730,Avon Drive - Congleton,2023-03-09T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
855730,Avon Drive - Congleton,2023-03-09T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
855730,Avon Drive - Congleton,2023-03-09T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
855730,Avon Drive - Congleton,2023-03-09T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
855730,Avon Drive - Congleton,2023-03-09T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
855730,Avon Drive - Congleton,2023-03-09T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
855730,Avon Drive - Congleton,2023-03-09T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
855730,Avon Drive - Congleton,2023-03-09T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
855730,Avon Drive - Congleton,2023-03-09T17:30:00.000+00:00,busbar,,L3 Active Power,kW,25.74
855730,Avon Drive - Congleton,2023-03-09T17:30:00.000+00:00,busbar,,L2 Active Power,kW,45.83
855730,Avon Drive - Congleton,2023-03-09T17:30:00.000+00:00,busbar,,L1 Active Power,kW,31.26
855730,Avon Drive - Congleton,2023-03-09T17:30:00.000+00:00,busbar,,N Current (RMS),A,87.1
855730,Avon Drive - Congleton,2023-03-09T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
855730,Avon Drive - Congleton,2023-03-09T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,195.6
855730,Avon Drive - Congleton,2023-03-09T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
855730,Avon Drive - Congleton,2023-03-09T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.71
855730,Avon Drive - Congleton,2023-03-09T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
855730,Avon Drive - Congleton,2023-03-09T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
855730,Avon Drive - Congleton,2023-03-09T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.5
855730,Avon Drive - Congleton,2023-03-09T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.24
855730,Avon Drive - Congleton,2023-03-09T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.96
855730,Avon Drive - Congleton,2023-03-09T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.2
855730,Avon Drive - Congleton,2023-03-09T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.3
855730,Avon Drive - Congleton,2023-03-09T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.1
855730,Avon Drive - Congleton,2023-03-09T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.8
855730,Avon Drive - Congleton,2023-03-09T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
855730,Avon Drive - Congleton,2023-03-09T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
855730,Avon Drive - Congleton,2023-03-09T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
855730,Avon Drive - Congleton,2023-03-09T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.27
855730,Avon Drive - Congleton,2023-03-09T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.63
855730,Avon Drive - Congleton,2023-03-09T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.94
855730,Avon Drive - Congleton,2023-03-09T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.7
855730,Avon Drive - Congleton,2023-03-09T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.1
855730,Avon Drive - Congleton,2023-03-09T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.5
855730,Avon Drive - Congleton,2023-03-09T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.7
855730,Avon Drive - Congleton,2023-03-09T17:20:00.000+00:00,transformer,,Temperature,C,6.6
855730,Avon Drive - Congleton,2023-03-09T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
855730,Avon Drive - Congleton,2023-03-09T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
855730,Avon Drive - Congleton,2023-03-09T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
855730,Avon Drive - Congleton,2023-03-09T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
855730,Avon Drive - Congleton,2023-03-09T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
855730,Avon Drive - Congleton,2023-03-09T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
855730,Avon Drive - Congleton,2023-03-09T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
855730,Avon Drive - Congleton,2023-03-09T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
855730,Avon Drive - Congleton,2023-03-09T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
855730,Avon Drive - Congleton,2023-03-09T17:20:00.000+00:00,busbar,,L3 Active Power,kW,28.78
855730,Avon Drive - Congleton,2023-03-09T17:20:00.000+00:00,busbar,,L2 Active Power,kW,35.87
855730,Avon Drive - Congleton,2023-03-09T17:20:00.000+00:00,busbar,,L1 Active Power,kW,32.91
855730,Avon Drive - Congleton,2023-03-09T17:20:00.000+00:00,busbar,,N Current (RMS),A,56.2
855730,Avon Drive - Congleton,2023-03-09T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
855730,Avon Drive - Congleton,2023-03-09T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.0
855730,Avon Drive - Congleton,2023-03-09T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.8
855730,Avon Drive - Congleton,2023-03-09T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.62
855730,Avon Drive - Congleton,2023-03-09T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
855730,Avon Drive - Congleton,2023-03-09T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
855730,Avon Drive - Congleton,2023-03-09T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.27
855730,Avon Drive - Congleton,2023-03-09T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.56
855730,Avon Drive - Congleton,2023-03-09T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.3
855730,Avon Drive - Congleton,2023-03-09T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.3
855730,Avon Drive - Congleton,2023-03-09T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.6
855730,Avon Drive - Congleton,2023-03-09T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.3
855730,Avon Drive - Congleton,2023-03-09T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.7
855730,Avon Drive - Congleton,2023-03-09T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
855730,Avon Drive - Congleton,2023-03-09T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
855730,Avon Drive - Congleton,2023-03-09T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
855730,Avon Drive - Congleton,2023-03-09T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.96
855730,Avon Drive - Congleton,2023-03-09T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.91
855730,Avon Drive - Congleton,2023-03-09T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.19
855730,Avon Drive - Congleton,2023-03-09T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.3
855730,Avon Drive - Congleton,2023-03-09T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.9
855730,Avon Drive - Congleton,2023-03-09T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.5
855730,Avon Drive - Congleton,2023-03-09T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.7
855730,Avon Drive - Congleton,2023-03-09T17:10:00.000+00:00,transformer,,Temperature,C,6.5
855730,Avon Drive - Congleton,2023-03-09T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
855730,Avon Drive - Congleton,2023-03-09T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
855730,Avon Drive - Congleton,2023-03-09T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
855730,Avon Drive - Congleton,2023-03-09T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
855730,Avon Drive - Congleton,2023-03-09T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
855730,Avon Drive - Congleton,2023-03-09T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
855730,Avon Drive - Congleton,2023-03-09T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
855730,Avon Drive - Congleton,2023-03-09T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
855730,Avon Drive - Congleton,2023-03-09T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
855730,Avon Drive - Congleton,2023-03-09T17:10:00.000+00:00,busbar,,L3 Active Power,kW,34.22
855730,Avon Drive - Congleton,2023-03-09T17:10:00.000+00:00,busbar,,L2 Active Power,kW,34.48
855730,Avon Drive - Congleton,2023-03-09T17:10:00.000+00:00,busbar,,L1 Active Power,kW,35.49
855730,Avon Drive - Congleton,2023-03-09T17:10:00.000+00:00,busbar,,N Current (RMS),A,57.8
855730,Avon Drive - Congleton,2023-03-09T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.9
855730,Avon Drive - Congleton,2023-03-09T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.9
855730,Avon Drive - Congleton,2023-03-09T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.3
855730,Avon Drive - Congleton,2023-03-09T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
855730,Avon Drive - Congleton,2023-03-09T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
855730,Avon Drive - Congleton,2023-03-09T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
855730,Avon Drive - Congleton,2023-03-09T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.91
855730,Avon Drive - Congleton,2023-03-09T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.71
855730,Avon Drive - Congleton,2023-03-09T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.16
855730,Avon Drive - Congleton,2023-03-09T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.0
855730,Avon Drive - Congleton,2023-03-09T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.6
855730,Avon Drive - Congleton,2023-03-09T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.6
855730,Avon Drive - Congleton,2023-03-09T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.3
855730,Avon Drive - Congleton,2023-03-09T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
855730,Avon Drive - Congleton,2023-03-09T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
855730,Avon Drive - Congleton,2023-03-09T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
855730,Avon Drive - Congleton,2023-03-09T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.65
855730,Avon Drive - Congleton,2023-03-09T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.13
855730,Avon Drive - Congleton,2023-03-09T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.25
855730,Avon Drive - Congleton,2023-03-09T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
855730,Avon Drive - Congleton,2023-03-09T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.5
855730,Avon Drive - Congleton,2023-03-09T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.6
855730,Avon Drive - Congleton,2023-03-09T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.0
855730,Avon Drive - Congleton,2023-03-09T17:00:00.000+00:00,transformer,,Temperature,C,6.3
855730,Avon Drive - Congleton,2023-03-09T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
855730,Avon Drive - Congleton,2023-03-09T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.55
855730,Avon Drive - Congleton,2023-03-09T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
855730,Avon Drive - Congleton,2023-03-09T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.79
855730,Avon Drive - Congleton,2023-03-09T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
855730,Avon Drive - Congleton,2023-03-09T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.71
855730,Avon Drive - Congleton,2023-03-09T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
855730,Avon Drive - Congleton,2023-03-09T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
855730,Avon Drive - Congleton,2023-03-09T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
855730,Avon Drive - Congleton,2023-03-09T17:00:00.000+00:00,busbar,,L3 Active Power,kW,33.56
855730,Avon Drive - Congleton,2023-03-09T17:00:00.000+00:00,busbar,,L2 Active Power,kW,31.84
855730,Avon Drive - Congleton,2023-03-09T17:00:00.000+00:00,busbar,,L1 Active Power,kW,39.41
855730,Avon Drive - Congleton,2023-03-09T17:00:00.000+00:00,busbar,,N Current (RMS),A,65.3
855730,Avon Drive - Congleton,2023-03-09T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.3
855730,Avon Drive - Congleton,2023-03-09T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.3
855730,Avon Drive - Congleton,2023-03-09T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.3
855730,Avon Drive - Congleton,2023-03-09T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.71
855730,Avon Drive - Congleton,2023-03-09T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
855730,Avon Drive - Congleton,2023-03-09T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
855730,Avon Drive - Congleton,2023-03-09T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.06
855730,Avon Drive - Congleton,2023-03-09T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.66
855730,Avon Drive - Congleton,2023-03-09T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.6
855730,Avon Drive - Congleton,2023-03-09T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
855730,Avon Drive - Congleton,2023-03-09T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.4
855730,Avon Drive - Congleton,2023-03-09T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.8
855730,Avon Drive - Congleton,2023-03-09T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.1
855730,Avon Drive - Congleton,2023-03-09T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
855730,Avon Drive - Congleton,2023-03-09T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
855730,Avon Drive - Congleton,2023-03-09T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
855730,Avon Drive - Congleton,2023-03-09T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.33
855730,Avon Drive - Congleton,2023-03-09T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.4
855730,Avon Drive - Congleton,2023-03-09T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.03
855730,Avon Drive - Congleton,2023-03-09T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.9
855730,Avon Drive - Congleton,2023-03-09T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.1
855730,Avon Drive - Congleton,2023-03-09T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.8
855730,Avon Drive - Congleton,2023-03-09T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.0
855730,Avon Drive - Congleton,2023-03-09T16:50:00.000+00:00,transformer,,Temperature,C,6.3
855730,Avon Drive - Congleton,2023-03-09T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
855730,Avon Drive - Congleton,2023-03-09T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
855730,Avon Drive - Congleton,2023-03-09T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
855730,Avon Drive - Congleton,2023-03-09T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
855730,Avon Drive - Congleton,2023-03-09T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
855730,Avon Drive - Congleton,2023-03-09T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
855730,Avon Drive - Congleton,2023-03-09T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
855730,Avon Drive - Congleton,2023-03-09T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
855730,Avon Drive - Congleton,2023-03-09T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
855730,Avon Drive - Congleton,2023-03-09T16:50:00.000+00:00,busbar,,L3 Active Power,kW,27.39
855730,Avon Drive - Congleton,2023-03-09T16:50:00.000+00:00,busbar,,L2 Active Power,kW,29.05
855730,Avon Drive - Congleton,2023-03-09T16:50:00.000+00:00,busbar,,L1 Active Power,kW,32.64
855730,Avon Drive - Congleton,2023-03-09T16:50:00.000+00:00,busbar,,N Current (RMS),A,55.3
855730,Avon Drive - Congleton,2023-03-09T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
855730,Avon Drive - Congleton,2023-03-09T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
855730,Avon Drive - Congleton,2023-03-09T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
855730,Avon Drive - Congleton,2023-03-09T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
855730,Avon Drive - Congleton,2023-03-09T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
855730,Avon Drive - Congleton,2023-03-09T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
855730,Avon Drive - Congleton,2023-03-09T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.87
855730,Avon Drive - Congleton,2023-03-09T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.9
855730,Avon Drive - Congleton,2023-03-09T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.78
855730,Avon Drive - Congleton,2023-03-09T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
855730,Avon Drive - Congleton,2023-03-09T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.5
855730,Avon Drive - Congleton,2023-03-09T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.8
855730,Avon Drive - Congleton,2023-03-09T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.3
855730,Avon Drive - Congleton,2023-03-09T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
855730,Avon Drive - Congleton,2023-03-09T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
855730,Avon Drive - Congleton,2023-03-09T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
855730,Avon Drive - Congleton,2023-03-09T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.97
855730,Avon Drive - Congleton,2023-03-09T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.18
855730,Avon Drive - Congleton,2023-03-09T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.53
855730,Avon Drive - Congleton,2023-03-09T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.2
855730,Avon Drive - Congleton,2023-03-09T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.3
855730,Avon Drive - Congleton,2023-03-09T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.1
855730,Avon Drive - Congleton,2023-03-09T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.7
855730,Avon Drive - Congleton,2023-03-09T16:40:00.000+00:00,transformer,,Temperature,C,6.5
855730,Avon Drive - Congleton,2023-03-09T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
855730,Avon Drive - Congleton,2023-03-09T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.09
855730,Avon Drive - Congleton,2023-03-09T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
855730,Avon Drive - Congleton,2023-03-09T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.49
855730,Avon Drive - Congleton,2023-03-09T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
855730,Avon Drive - Congleton,2023-03-09T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.16
855730,Avon Drive - Congleton,2023-03-09T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
855730,Avon Drive - Congleton,2023-03-09T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
855730,Avon Drive - Congleton,2023-03-09T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
855730,Avon Drive - Congleton,2023-03-09T16:40:00.000+00:00,busbar,,L3 Active Power,kW,20.85
855730,Avon Drive - Congleton,2023-03-09T16:40:00.000+00:00,busbar,,L2 Active Power,kW,27.08
855730,Avon Drive - Congleton,2023-03-09T16:40:00.000+00:00,busbar,,L1 Active Power,kW,32.31
855730,Avon Drive - Congleton,2023-03-09T16:40:00.000+00:00,busbar,,N Current (RMS),A,66.5
855730,Avon Drive - Congleton,2023-03-09T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
855730,Avon Drive - Congleton,2023-03-09T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
855730,Avon Drive - Congleton,2023-03-09T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.9
855730,Avon Drive - Congleton,2023-03-09T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
855730,Avon Drive - Congleton,2023-03-09T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
855730,Avon Drive - Congleton,2023-03-09T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
855730,Avon Drive - Congleton,2023-03-09T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.86
855730,Avon Drive - Congleton,2023-03-09T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.07
855730,Avon Drive - Congleton,2023-03-09T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.13
855730,Avon Drive - Congleton,2023-03-09T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
855730,Avon Drive - Congleton,2023-03-09T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.0
855730,Avon Drive - Congleton,2023-03-09T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.0
855730,Avon Drive - Congleton,2023-03-09T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.0
855730,Avon Drive - Congleton,2023-03-09T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
855730,Avon Drive - Congleton,2023-03-09T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
855730,Avon Drive - Congleton,2023-03-09T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
855730,Avon Drive - Congleton,2023-03-09T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.0
855730,Avon Drive - Congleton,2023-03-09T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.71
855730,Avon Drive - Congleton,2023-03-09T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.14
855730,Avon Drive - Congleton,2023-03-09T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.9
855730,Avon Drive - Congleton,2023-03-09T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.3
855730,Avon Drive - Congleton,2023-03-09T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.3
855730,Avon Drive - Congleton,2023-03-09T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.6
855730,Avon Drive - Congleton,2023-03-09T16:30:00.000+00:00,transformer,,Temperature,C,6.3
855730,Avon Drive - Congleton,2023-03-09T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
855730,Avon Drive - Congleton,2023-03-09T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.18
855730,Avon Drive - Congleton,2023-03-09T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
855730,Avon Drive - Congleton,2023-03-09T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.43
855730,Avon Drive - Congleton,2023-03-09T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
855730,Avon Drive - Congleton,2023-03-09T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.84
855730,Avon Drive - Congleton,2023-03-09T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
855730,Avon Drive - Congleton,2023-03-09T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
855730,Avon Drive - Congleton,2023-03-09T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
855730,Avon Drive - Congleton,2023-03-09T16:30:00.000+00:00,busbar,,L3 Active Power,kW,20.87
855730,Avon Drive - Congleton,2023-03-09T16:30:00.000+00:00,busbar,,L2 Active Power,kW,23.78
855730,Avon Drive - Congleton,2023-03-09T16:30:00.000+00:00,busbar,,L1 Active Power,kW,33.27
855730,Avon Drive - Congleton,2023-03-09T16:30:00.000+00:00,busbar,,N Current (RMS),A,70.8
855730,Avon Drive - Congleton,2023-03-09T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
855730,Avon Drive - Congleton,2023-03-09T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
855730,Avon Drive - Congleton,2023-03-09T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.7
855730,Avon Drive - Congleton,2023-03-09T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
855730,Avon Drive - Congleton,2023-03-09T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
855730,Avon Drive - Congleton,2023-03-09T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
855730,Avon Drive - Congleton,2023-03-09T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.19
855730,Avon Drive - Congleton,2023-03-09T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.07
855730,Avon Drive - Congleton,2023-03-09T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.67
855730,Avon Drive - Congleton,2023-03-09T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
855730,Avon Drive - Congleton,2023-03-09T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.0
855730,Avon Drive - Congleton,2023-03-09T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.0
855730,Avon Drive - Congleton,2023-03-09T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.8
855730,Avon Drive - Congleton,2023-03-09T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
855730,Avon Drive - Congleton,2023-03-09T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
855730,Avon Drive - Congleton,2023-03-09T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
855730,Avon Drive - Congleton,2023-03-09T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.76
855730,Avon Drive - Congleton,2023-03-09T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.52
855730,Avon Drive - Congleton,2023-03-09T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.35
855730,Avon Drive - Congleton,2023-03-09T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,56.5
855730,Avon Drive - Congleton,2023-03-09T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.8
855730,Avon Drive - Congleton,2023-03-09T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.3
855730,Avon Drive - Congleton,2023-03-09T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.9
855730,Avon Drive - Congleton,2023-03-09T16:20:00.000+00:00,transformer,,Temperature,C,6.4
855730,Avon Drive - Congleton,2023-03-09T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
855730,Avon Drive - Congleton,2023-03-09T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
855730,Avon Drive - Congleton,2023-03-09T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
855730,Avon Drive - Congleton,2023-03-09T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.25
855730,Avon Drive - Congleton,2023-03-09T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
855730,Avon Drive - Congleton,2023-03-09T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
855730,Avon Drive - Congleton,2023-03-09T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
855730,Avon Drive - Congleton,2023-03-09T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
855730,Avon Drive - Congleton,2023-03-09T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
855730,Avon Drive - Congleton,2023-03-09T16:20:00.000+00:00,busbar,,L3 Active Power,kW,19.95
855730,Avon Drive - Congleton,2023-03-09T16:20:00.000+00:00,busbar,,L2 Active Power,kW,22.59
855730,Avon Drive - Congleton,2023-03-09T16:20:00.000+00:00,busbar,,L1 Active Power,kW,36.02
855730,Avon Drive - Congleton,2023-03-09T16:20:00.000+00:00,busbar,,N Current (RMS),A,80.1
855730,Avon Drive - Congleton,2023-03-09T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
855730,Avon Drive - Congleton,2023-03-09T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
855730,Avon Drive - Congleton,2023-03-09T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.3
855730,Avon Drive - Congleton,2023-03-09T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
855730,Avon Drive - Congleton,2023-03-09T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
855730,Avon Drive - Congleton,2023-03-09T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
855730,Avon Drive - Congleton,2023-03-09T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.39
855730,Avon Drive - Congleton,2023-03-09T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.64
855730,Avon Drive - Congleton,2023-03-09T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.69
855730,Avon Drive - Congleton,2023-03-09T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
855730,Avon Drive - Congleton,2023-03-09T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.8
855730,Avon Drive - Congleton,2023-03-09T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.9
855730,Avon Drive - Congleton,2023-03-09T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.6
855730,Avon Drive - Congleton,2023-03-09T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
855730,Avon Drive - Congleton,2023-03-09T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
855730,Avon Drive - Congleton,2023-03-09T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
855730,Avon Drive - Congleton,2023-03-09T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.66
855730,Avon Drive - Congleton,2023-03-09T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.79
855730,Avon Drive - Congleton,2023-03-09T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.55
855730,Avon Drive - Congleton,2023-03-09T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.7
855730,Avon Drive - Congleton,2023-03-09T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.3
855730,Avon Drive - Congleton,2023-03-09T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.9
855730,Avon Drive - Congleton,2023-03-09T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.6
855730,Avon Drive - Congleton,2023-03-09T16:10:00.000+00:00,transformer,,Temperature,C,6.8
855730,Avon Drive - Congleton,2023-03-09T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
855730,Avon Drive - Congleton,2023-03-09T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
855730,Avon Drive - Congleton,2023-03-09T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
855730,Avon Drive - Congleton,2023-03-09T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.47
855730,Avon Drive - Congleton,2023-03-09T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
855730,Avon Drive - Congleton,2023-03-09T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
855730,Avon Drive - Congleton,2023-03-09T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
855730,Avon Drive - Congleton,2023-03-09T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
855730,Avon Drive - Congleton,2023-03-09T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
855730,Avon Drive - Congleton,2023-03-09T16:10:00.000+00:00,busbar,,L3 Active Power,kW,21.05
855730,Avon Drive - Congleton,2023-03-09T16:10:00.000+00:00,busbar,,L2 Active Power,kW,23.43
855730,Avon Drive - Congleton,2023-03-09T16:10:00.000+00:00,busbar,,L1 Active Power,kW,28.24
855730,Avon Drive - Congleton,2023-03-09T16:10:00.000+00:00,busbar,,N Current (RMS),A,57.1
855730,Avon Drive - Congleton,2023-03-09T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
855730,Avon Drive - Congleton,2023-03-09T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
855730,Avon Drive - Congleton,2023-03-09T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
855730,Avon Drive - Congleton,2023-03-09T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
855730,Avon Drive - Congleton,2023-03-09T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
855730,Avon Drive - Congleton,2023-03-09T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
855730,Avon Drive - Congleton,2023-03-09T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.19
855730,Avon Drive - Congleton,2023-03-09T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.77
855730,Avon Drive - Congleton,2023-03-09T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.21
855730,Avon Drive - Congleton,2023-03-09T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
855730,Avon Drive - Congleton,2023-03-09T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.6
855730,Avon Drive - Congleton,2023-03-09T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.3
855730,Avon Drive - Congleton,2023-03-09T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.5
855730,Avon Drive - Congleton,2023-03-09T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
855730,Avon Drive - Congleton,2023-03-09T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
855730,Avon Drive - Congleton,2023-03-09T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
855730,Avon Drive - Congleton,2023-03-09T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.84
855730,Avon Drive - Congleton,2023-03-09T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.6
855730,Avon Drive - Congleton,2023-03-09T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.03
855730,Avon Drive - Congleton,2023-03-09T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
855730,Avon Drive - Congleton,2023-03-09T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.0
855730,Avon Drive - Congleton,2023-03-09T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.4
855730,Avon Drive - Congleton,2023-03-09T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.2
855730,Avon Drive - Congleton,2023-03-09T16:00:00.000+00:00,transformer,,Temperature,C,6.9
855730,Avon Drive - Congleton,2023-03-09T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
855730,Avon Drive - Congleton,2023-03-09T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.02
855730,Avon Drive - Congleton,2023-03-09T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
855730,Avon Drive - Congleton,2023-03-09T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.16
855730,Avon Drive - Congleton,2023-03-09T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
855730,Avon Drive - Congleton,2023-03-09T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.02
855730,Avon Drive - Congleton,2023-03-09T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
855730,Avon Drive - Congleton,2023-03-09T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
855730,Avon Drive - Congleton,2023-03-09T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
855730,Avon Drive - Congleton,2023-03-09T16:00:00.000+00:00,busbar,,L3 Active Power,kW,24.03
855730,Avon Drive - Congleton,2023-03-09T16:00:00.000+00:00,busbar,,L2 Active Power,kW,21.38
855730,Avon Drive - Congleton,2023-03-09T16:00:00.000+00:00,busbar,,L1 Active Power,kW,23.23
855730,Avon Drive - Congleton,2023-03-09T16:00:00.000+00:00,busbar,,N Current (RMS),A,49.2
855730,Avon Drive - Congleton,2023-03-09T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
855730,Avon Drive - Congleton,2023-03-09T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
855730,Avon Drive - Congleton,2023-03-09T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
855730,Avon Drive - Congleton,2023-03-09T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
855730,Avon Drive - Congleton,2023-03-09T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
855730,Avon Drive - Congleton,2023-03-09T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
855730,Avon Drive - Congleton,2023-03-09T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.72
855730,Avon Drive - Congleton,2023-03-09T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.43
855730,Avon Drive - Congleton,2023-03-09T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.36
855730,Avon Drive - Congleton,2023-03-09T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
855730,Avon Drive - Congleton,2023-03-09T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.2
855730,Avon Drive - Congleton,2023-03-09T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.9
855730,Avon Drive - Congleton,2023-03-09T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.6
855730,Avon Drive - Congleton,2023-03-09T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
855730,Avon Drive - Congleton,2023-03-09T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
855730,Avon Drive - Congleton,2023-03-09T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
855730,Avon Drive - Congleton,2023-03-09T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.78
855730,Avon Drive - Congleton,2023-03-09T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.19
855730,Avon Drive - Congleton,2023-03-09T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.23
855730,Avon Drive - Congleton,2023-03-09T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
855730,Avon Drive - Congleton,2023-03-09T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.4
855730,Avon Drive - Congleton,2023-03-09T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.7
855730,Avon Drive - Congleton,2023-03-09T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.5
855730,Avon Drive - Congleton,2023-03-09T15:50:00.000+00:00,transformer,,Temperature,C,7.0
855730,Avon Drive - Congleton,2023-03-09T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
855730,Avon Drive - Congleton,2023-03-09T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.21
