Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-03-09T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.7
855730,Avon Drive - Congleton,2023-03-09T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.0
855730,Avon Drive - Congleton,2023-03-09T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
855730,Avon Drive - Congleton,2023-03-09T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
855730,Avon Drive - Congleton,2023-03-09T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
855730,Avon Drive - Congleton,2023-03-09T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.05
855730,Avon Drive - Congleton,2023-03-09T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.99
855730,Avon Drive - Congleton,2023-03-09T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.35
855730,Avon Drive - Congleton,2023-03-09T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
855730,Avon Drive - Congleton,2023-03-09T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.6
855730,Avon Drive - Congleton,2023-03-09T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.3
855730,Avon Drive - Congleton,2023-03-09T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.0
855730,Avon Drive - Congleton,2023-03-09T09:00:00.000+00:00,transformer,,Temperature,C,7.9
855730,Avon Drive - Congleton,2023-03-09T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
855730,Avon Drive - Congleton,2023-03-09T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.93
855730,Avon Drive - Congleton,2023-03-09T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
855730,Avon Drive - Congleton,2023-03-09T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
855730,Avon Drive - Congleton,2023-03-09T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
855730,Avon Drive - Congleton,2023-03-09T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.7
855730,Avon Drive - Congleton,2023-03-09T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
855730,Avon Drive - Congleton,2023-03-09T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
855730,Avon Drive - Congleton,2023-03-09T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
855730,Avon Drive - Congleton,2023-03-09T09:00:00.000+00:00,busbar,,L3 Active Power,kW,20.14
855730,Avon Drive - Congleton,2023-03-09T09:00:00.000+00:00,busbar,,L2 Active Power,kW,22.52
855730,Avon Drive - Congleton,2023-03-09T09:00:00.000+00:00,busbar,,L1 Active Power,kW,21.29
855730,Avon Drive - Congleton,2023-03-09T09:00:00.000+00:00,busbar,,N Current (RMS),A,38.9
855730,Avon Drive - Congleton,2023-03-09T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
855730,Avon Drive - Congleton,2023-03-09T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
855730,Avon Drive - Congleton,2023-03-09T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
855730,Avon Drive - Congleton,2023-03-09T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
855730,Avon Drive - Congleton,2023-03-09T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
855730,Avon Drive - Congleton,2023-03-09T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
855730,Avon Drive - Congleton,2023-03-09T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.42
855730,Avon Drive - Congleton,2023-03-09T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.31
855730,Avon Drive - Congleton,2023-03-09T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.81
855730,Avon Drive - Congleton,2023-03-09T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
855730,Avon Drive - Congleton,2023-03-09T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.6
855730,Avon Drive - Congleton,2023-03-09T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.2
855730,Avon Drive - Congleton,2023-03-09T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.6
855730,Avon Drive - Congleton,2023-03-09T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
855730,Avon Drive - Congleton,2023-03-09T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
855730,Avon Drive - Congleton,2023-03-09T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
855730,Avon Drive - Congleton,2023-03-09T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.95
855730,Avon Drive - Congleton,2023-03-09T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.39
855730,Avon Drive - Congleton,2023-03-09T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.07
855730,Avon Drive - Congleton,2023-03-09T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.8
855730,Avon Drive - Congleton,2023-03-09T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.2
855730,Avon Drive - Congleton,2023-03-09T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.1
855730,Avon Drive - Congleton,2023-03-09T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.0
855730,Avon Drive - Congleton,2023-03-09T08:50:00.000+00:00,transformer,,Temperature,C,8.0
855730,Avon Drive - Congleton,2023-03-09T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
855730,Avon Drive - Congleton,2023-03-09T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.0
855730,Avon Drive - Congleton,2023-03-09T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
855730,Avon Drive - Congleton,2023-03-09T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
855730,Avon Drive - Congleton,2023-03-09T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
855730,Avon Drive - Congleton,2023-03-09T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.66
855730,Avon Drive - Congleton,2023-03-09T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
855730,Avon Drive - Congleton,2023-03-09T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
855730,Avon Drive - Congleton,2023-03-09T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
855730,Avon Drive - Congleton,2023-03-09T08:50:00.000+00:00,busbar,,L3 Active Power,kW,17.37
855730,Avon Drive - Congleton,2023-03-09T08:50:00.000+00:00,busbar,,L2 Active Power,kW,14.7
855730,Avon Drive - Congleton,2023-03-09T08:50:00.000+00:00,busbar,,L1 Active Power,kW,25.88
855730,Avon Drive - Congleton,2023-03-09T08:50:00.000+00:00,busbar,,N Current (RMS),A,63.6
855730,Avon Drive - Congleton,2023-03-09T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
855730,Avon Drive - Congleton,2023-03-09T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
855730,Avon Drive - Congleton,2023-03-09T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
855730,Avon Drive - Congleton,2023-03-09T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
855730,Avon Drive - Congleton,2023-03-09T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
855730,Avon Drive - Congleton,2023-03-09T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
855730,Avon Drive - Congleton,2023-03-09T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.42
855730,Avon Drive - Congleton,2023-03-09T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.74
855730,Avon Drive - Congleton,2023-03-09T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.69
855730,Avon Drive - Congleton,2023-03-09T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
855730,Avon Drive - Congleton,2023-03-09T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.3
855730,Avon Drive - Congleton,2023-03-09T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.2
855730,Avon Drive - Congleton,2023-03-09T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.2
855730,Avon Drive - Congleton,2023-03-09T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
855730,Avon Drive - Congleton,2023-03-09T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
855730,Avon Drive - Congleton,2023-03-09T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
855730,Avon Drive - Congleton,2023-03-09T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.26
855730,Avon Drive - Congleton,2023-03-09T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.82
855730,Avon Drive - Congleton,2023-03-09T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.08
855730,Avon Drive - Congleton,2023-03-09T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.6
855730,Avon Drive - Congleton,2023-03-09T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.2
855730,Avon Drive - Congleton,2023-03-09T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.5
855730,Avon Drive - Congleton,2023-03-09T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.6
855730,Avon Drive - Congleton,2023-03-09T08:40:00.000+00:00,transformer,,Temperature,C,8.0
855730,Avon Drive - Congleton,2023-03-09T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
855730,Avon Drive - Congleton,2023-03-09T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.55
855730,Avon Drive - Congleton,2023-03-09T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
855730,Avon Drive - Congleton,2023-03-09T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
855730,Avon Drive - Congleton,2023-03-09T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
855730,Avon Drive - Congleton,2023-03-09T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.75
855730,Avon Drive - Congleton,2023-03-09T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
855730,Avon Drive - Congleton,2023-03-09T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
855730,Avon Drive - Congleton,2023-03-09T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
855730,Avon Drive - Congleton,2023-03-09T08:40:00.000+00:00,busbar,,L3 Active Power,kW,14.68
855730,Avon Drive - Congleton,2023-03-09T08:40:00.000+00:00,busbar,,L2 Active Power,kW,18.56
855730,Avon Drive - Congleton,2023-03-09T08:40:00.000+00:00,busbar,,L1 Active Power,kW,20.77
855730,Avon Drive - Congleton,2023-03-09T08:40:00.000+00:00,busbar,,N Current (RMS),A,54.3
855730,Avon Drive - Congleton,2023-03-09T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
855730,Avon Drive - Congleton,2023-03-09T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
855730,Avon Drive - Congleton,2023-03-09T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
855730,Avon Drive - Congleton,2023-03-09T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
855730,Avon Drive - Congleton,2023-03-09T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
855730,Avon Drive - Congleton,2023-03-09T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
855730,Avon Drive - Congleton,2023-03-09T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.78
855730,Avon Drive - Congleton,2023-03-09T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.14
855730,Avon Drive - Congleton,2023-03-09T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.06
855730,Avon Drive - Congleton,2023-03-09T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
855730,Avon Drive - Congleton,2023-03-09T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.1
855730,Avon Drive - Congleton,2023-03-09T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.4
855730,Avon Drive - Congleton,2023-03-09T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.6
855730,Avon Drive - Congleton,2023-03-09T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
855730,Avon Drive - Congleton,2023-03-09T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
855730,Avon Drive - Congleton,2023-03-09T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
855730,Avon Drive - Congleton,2023-03-09T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.01
855730,Avon Drive - Congleton,2023-03-09T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.16
855730,Avon Drive - Congleton,2023-03-09T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.58
855730,Avon Drive - Congleton,2023-03-09T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
855730,Avon Drive - Congleton,2023-03-09T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.7
855730,Avon Drive - Congleton,2023-03-09T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.6
855730,Avon Drive - Congleton,2023-03-09T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.3
855730,Avon Drive - Congleton,2023-03-09T08:30:00.000+00:00,transformer,,Temperature,C,8.0
855730,Avon Drive - Congleton,2023-03-09T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
855730,Avon Drive - Congleton,2023-03-09T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
855730,Avon Drive - Congleton,2023-03-09T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
855730,Avon Drive - Congleton,2023-03-09T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
855730,Avon Drive - Congleton,2023-03-09T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
855730,Avon Drive - Congleton,2023-03-09T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
855730,Avon Drive - Congleton,2023-03-09T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
855730,Avon Drive - Congleton,2023-03-09T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
855730,Avon Drive - Congleton,2023-03-09T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
855730,Avon Drive - Congleton,2023-03-09T08:30:00.000+00:00,busbar,,L3 Active Power,kW,18.79
855730,Avon Drive - Congleton,2023-03-09T08:30:00.000+00:00,busbar,,L2 Active Power,kW,20.3
855730,Avon Drive - Congleton,2023-03-09T08:30:00.000+00:00,busbar,,L1 Active Power,kW,23.64
855730,Avon Drive - Congleton,2023-03-09T08:30:00.000+00:00,busbar,,N Current (RMS),A,48.1
855730,Avon Drive - Congleton,2023-03-09T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
855730,Avon Drive - Congleton,2023-03-09T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
855730,Avon Drive - Congleton,2023-03-09T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
855730,Avon Drive - Congleton,2023-03-09T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
855730,Avon Drive - Congleton,2023-03-09T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
855730,Avon Drive - Congleton,2023-03-09T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
855730,Avon Drive - Congleton,2023-03-09T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.62
855730,Avon Drive - Congleton,2023-03-09T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.36
855730,Avon Drive - Congleton,2023-03-09T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.3
855730,Avon Drive - Congleton,2023-03-09T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
855730,Avon Drive - Congleton,2023-03-09T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.9
855730,Avon Drive - Congleton,2023-03-09T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.7
855730,Avon Drive - Congleton,2023-03-09T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.8
855730,Avon Drive - Congleton,2023-03-09T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
855730,Avon Drive - Congleton,2023-03-09T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
855730,Avon Drive - Congleton,2023-03-09T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
855730,Avon Drive - Congleton,2023-03-09T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.66
855730,Avon Drive - Congleton,2023-03-09T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.03
855730,Avon Drive - Congleton,2023-03-09T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.51
855730,Avon Drive - Congleton,2023-03-09T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
855730,Avon Drive - Congleton,2023-03-09T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.8
855730,Avon Drive - Congleton,2023-03-09T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.4
855730,Avon Drive - Congleton,2023-03-09T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.4
855730,Avon Drive - Congleton,2023-03-09T08:20:00.000+00:00,transformer,,Temperature,C,8.3
855730,Avon Drive - Congleton,2023-03-09T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
855730,Avon Drive - Congleton,2023-03-09T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
855730,Avon Drive - Congleton,2023-03-09T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
855730,Avon Drive - Congleton,2023-03-09T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
855730,Avon Drive - Congleton,2023-03-09T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
855730,Avon Drive - Congleton,2023-03-09T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
855730,Avon Drive - Congleton,2023-03-09T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
855730,Avon Drive - Congleton,2023-03-09T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
855730,Avon Drive - Congleton,2023-03-09T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
855730,Avon Drive - Congleton,2023-03-09T08:20:00.000+00:00,busbar,,L3 Active Power,kW,21.29
855730,Avon Drive - Congleton,2023-03-09T08:20:00.000+00:00,busbar,,L2 Active Power,kW,20.38
855730,Avon Drive - Congleton,2023-03-09T08:20:00.000+00:00,busbar,,L1 Active Power,kW,17.81
855730,Avon Drive - Congleton,2023-03-09T08:20:00.000+00:00,busbar,,N Current (RMS),A,39.7
855730,Avon Drive - Congleton,2023-03-09T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
855730,Avon Drive - Congleton,2023-03-09T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
855730,Avon Drive - Congleton,2023-03-09T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
855730,Avon Drive - Congleton,2023-03-09T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
855730,Avon Drive - Congleton,2023-03-09T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
855730,Avon Drive - Congleton,2023-03-09T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
855730,Avon Drive - Congleton,2023-03-09T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.51
855730,Avon Drive - Congleton,2023-03-09T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.65
855730,Avon Drive - Congleton,2023-03-09T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.21
855730,Avon Drive - Congleton,2023-03-09T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
855730,Avon Drive - Congleton,2023-03-09T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.1
855730,Avon Drive - Congleton,2023-03-09T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.5
855730,Avon Drive - Congleton,2023-03-09T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.0
855730,Avon Drive - Congleton,2023-03-09T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
855730,Avon Drive - Congleton,2023-03-09T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
855730,Avon Drive - Congleton,2023-03-09T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
855730,Avon Drive - Congleton,2023-03-09T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.04
855730,Avon Drive - Congleton,2023-03-09T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.63
855730,Avon Drive - Congleton,2023-03-09T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.69
855730,Avon Drive - Congleton,2023-03-09T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
855730,Avon Drive - Congleton,2023-03-09T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.8
855730,Avon Drive - Congleton,2023-03-09T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.9
855730,Avon Drive - Congleton,2023-03-09T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.1
855730,Avon Drive - Congleton,2023-03-09T08:10:00.000+00:00,transformer,,Temperature,C,8.3
855730,Avon Drive - Congleton,2023-03-09T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
855730,Avon Drive - Congleton,2023-03-09T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
855730,Avon Drive - Congleton,2023-03-09T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
855730,Avon Drive - Congleton,2023-03-09T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
855730,Avon Drive - Congleton,2023-03-09T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
855730,Avon Drive - Congleton,2023-03-09T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
855730,Avon Drive - Congleton,2023-03-09T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
855730,Avon Drive - Congleton,2023-03-09T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
855730,Avon Drive - Congleton,2023-03-09T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
855730,Avon Drive - Congleton,2023-03-09T08:10:00.000+00:00,busbar,,L3 Active Power,kW,16.55
855730,Avon Drive - Congleton,2023-03-09T08:10:00.000+00:00,busbar,,L2 Active Power,kW,14.29
855730,Avon Drive - Congleton,2023-03-09T08:10:00.000+00:00,busbar,,L1 Active Power,kW,16.89
855730,Avon Drive - Congleton,2023-03-09T08:10:00.000+00:00,busbar,,N Current (RMS),A,42.4
855730,Avon Drive - Congleton,2023-03-09T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
855730,Avon Drive - Congleton,2023-03-09T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
855730,Avon Drive - Congleton,2023-03-09T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
855730,Avon Drive - Congleton,2023-03-09T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
855730,Avon Drive - Congleton,2023-03-09T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
855730,Avon Drive - Congleton,2023-03-09T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
855730,Avon Drive - Congleton,2023-03-09T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.71
855730,Avon Drive - Congleton,2023-03-09T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.3
855730,Avon Drive - Congleton,2023-03-09T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.16
855730,Avon Drive - Congleton,2023-03-09T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.7
855730,Avon Drive - Congleton,2023-03-09T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
855730,Avon Drive - Congleton,2023-03-09T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.9
855730,Avon Drive - Congleton,2023-03-09T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.5
855730,Avon Drive - Congleton,2023-03-09T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
855730,Avon Drive - Congleton,2023-03-09T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
855730,Avon Drive - Congleton,2023-03-09T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
855730,Avon Drive - Congleton,2023-03-09T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.18
855730,Avon Drive - Congleton,2023-03-09T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.81
855730,Avon Drive - Congleton,2023-03-09T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.06
855730,Avon Drive - Congleton,2023-03-09T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
855730,Avon Drive - Congleton,2023-03-09T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.7
855730,Avon Drive - Congleton,2023-03-09T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.5
855730,Avon Drive - Congleton,2023-03-09T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.4
855730,Avon Drive - Congleton,2023-03-09T08:00:00.000+00:00,transformer,,Temperature,C,8.4
855730,Avon Drive - Congleton,2023-03-09T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
855730,Avon Drive - Congleton,2023-03-09T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
855730,Avon Drive - Congleton,2023-03-09T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
855730,Avon Drive - Congleton,2023-03-09T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
855730,Avon Drive - Congleton,2023-03-09T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
855730,Avon Drive - Congleton,2023-03-09T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
855730,Avon Drive - Congleton,2023-03-09T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
855730,Avon Drive - Congleton,2023-03-09T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
855730,Avon Drive - Congleton,2023-03-09T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
855730,Avon Drive - Congleton,2023-03-09T08:00:00.000+00:00,busbar,,L3 Active Power,kW,16.89
855730,Avon Drive - Congleton,2023-03-09T08:00:00.000+00:00,busbar,,L2 Active Power,kW,20.11
855730,Avon Drive - Congleton,2023-03-09T08:00:00.000+00:00,busbar,,L1 Active Power,kW,20.22
855730,Avon Drive - Congleton,2023-03-09T08:00:00.000+00:00,busbar,,N Current (RMS),A,46.3
855730,Avon Drive - Congleton,2023-03-09T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
855730,Avon Drive - Congleton,2023-03-09T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
855730,Avon Drive - Congleton,2023-03-09T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
855730,Avon Drive - Congleton,2023-03-09T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
855730,Avon Drive - Congleton,2023-03-09T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
855730,Avon Drive - Congleton,2023-03-09T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
855730,Avon Drive - Congleton,2023-03-09T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.72
855730,Avon Drive - Congleton,2023-03-09T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.66
855730,Avon Drive - Congleton,2023-03-09T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.5
855730,Avon Drive - Congleton,2023-03-09T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
855730,Avon Drive - Congleton,2023-03-09T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.0
855730,Avon Drive - Congleton,2023-03-09T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.6
855730,Avon Drive - Congleton,2023-03-09T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.4
855730,Avon Drive - Congleton,2023-03-09T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
855730,Avon Drive - Congleton,2023-03-09T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
855730,Avon Drive - Congleton,2023-03-09T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
855730,Avon Drive - Congleton,2023-03-09T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.28
855730,Avon Drive - Congleton,2023-03-09T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.98
855730,Avon Drive - Congleton,2023-03-09T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.34
855730,Avon Drive - Congleton,2023-03-09T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.9
855730,Avon Drive - Congleton,2023-03-09T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.3
855730,Avon Drive - Congleton,2023-03-09T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.1
855730,Avon Drive - Congleton,2023-03-09T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.2
855730,Avon Drive - Congleton,2023-03-09T07:50:00.000+00:00,transformer,,Temperature,C,8.6
855730,Avon Drive - Congleton,2023-03-09T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
855730,Avon Drive - Congleton,2023-03-09T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
855730,Avon Drive - Congleton,2023-03-09T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
855730,Avon Drive - Congleton,2023-03-09T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
855730,Avon Drive - Congleton,2023-03-09T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
855730,Avon Drive - Congleton,2023-03-09T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
855730,Avon Drive - Congleton,2023-03-09T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
855730,Avon Drive - Congleton,2023-03-09T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
855730,Avon Drive - Congleton,2023-03-09T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
855730,Avon Drive - Congleton,2023-03-09T07:50:00.000+00:00,busbar,,L3 Active Power,kW,20.0
855730,Avon Drive - Congleton,2023-03-09T07:50:00.000+00:00,busbar,,L2 Active Power,kW,16.64
855730,Avon Drive - Congleton,2023-03-09T07:50:00.000+00:00,busbar,,L1 Active Power,kW,20.84
855730,Avon Drive - Congleton,2023-03-09T07:50:00.000+00:00,busbar,,N Current (RMS),A,48.4
855730,Avon Drive - Congleton,2023-03-09T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
855730,Avon Drive - Congleton,2023-03-09T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
855730,Avon Drive - Congleton,2023-03-09T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
855730,Avon Drive - Congleton,2023-03-09T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
855730,Avon Drive - Congleton,2023-03-09T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
855730,Avon Drive - Congleton,2023-03-09T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
855730,Avon Drive - Congleton,2023-03-09T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.66
855730,Avon Drive - Congleton,2023-03-09T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.34
855730,Avon Drive - Congleton,2023-03-09T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.25
855730,Avon Drive - Congleton,2023-03-09T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
855730,Avon Drive - Congleton,2023-03-09T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.8
855730,Avon Drive - Congleton,2023-03-09T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.9
855730,Avon Drive - Congleton,2023-03-09T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.9
855730,Avon Drive - Congleton,2023-03-09T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
855730,Avon Drive - Congleton,2023-03-09T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
855730,Avon Drive - Congleton,2023-03-09T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
855730,Avon Drive - Congleton,2023-03-09T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.37
855730,Avon Drive - Congleton,2023-03-09T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.35
855730,Avon Drive - Congleton,2023-03-09T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.25
855730,Avon Drive - Congleton,2023-03-09T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.2
855730,Avon Drive - Congleton,2023-03-09T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.3
855730,Avon Drive - Congleton,2023-03-09T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.0
855730,Avon Drive - Congleton,2023-03-09T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.9
855730,Avon Drive - Congleton,2023-03-09T07:40:00.000+00:00,transformer,,Temperature,C,8.7
855730,Avon Drive - Congleton,2023-03-09T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
855730,Avon Drive - Congleton,2023-03-09T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.39
855730,Avon Drive - Congleton,2023-03-09T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
855730,Avon Drive - Congleton,2023-03-09T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
855730,Avon Drive - Congleton,2023-03-09T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
855730,Avon Drive - Congleton,2023-03-09T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.51
855730,Avon Drive - Congleton,2023-03-09T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
855730,Avon Drive - Congleton,2023-03-09T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
855730,Avon Drive - Congleton,2023-03-09T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
855730,Avon Drive - Congleton,2023-03-09T07:40:00.000+00:00,busbar,,L3 Active Power,kW,19.03
855730,Avon Drive - Congleton,2023-03-09T07:40:00.000+00:00,busbar,,L2 Active Power,kW,17.69
855730,Avon Drive - Congleton,2023-03-09T07:40:00.000+00:00,busbar,,L1 Active Power,kW,21.51
855730,Avon Drive - Congleton,2023-03-09T07:40:00.000+00:00,busbar,,N Current (RMS),A,51.6
855730,Avon Drive - Congleton,2023-03-09T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
855730,Avon Drive - Congleton,2023-03-09T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
855730,Avon Drive - Congleton,2023-03-09T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
855730,Avon Drive - Congleton,2023-03-09T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
855730,Avon Drive - Congleton,2023-03-09T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
855730,Avon Drive - Congleton,2023-03-09T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
855730,Avon Drive - Congleton,2023-03-09T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.81
855730,Avon Drive - Congleton,2023-03-09T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.54
855730,Avon Drive - Congleton,2023-03-09T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.14
855730,Avon Drive - Congleton,2023-03-09T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
855730,Avon Drive - Congleton,2023-03-09T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.3
855730,Avon Drive - Congleton,2023-03-09T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.7
855730,Avon Drive - Congleton,2023-03-09T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.6
855730,Avon Drive - Congleton,2023-03-09T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
855730,Avon Drive - Congleton,2023-03-09T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
855730,Avon Drive - Congleton,2023-03-09T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
855730,Avon Drive - Congleton,2023-03-09T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.16
855730,Avon Drive - Congleton,2023-03-09T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.08
855730,Avon Drive - Congleton,2023-03-09T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.89
855730,Avon Drive - Congleton,2023-03-09T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,54.3
855730,Avon Drive - Congleton,2023-03-09T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.5
855730,Avon Drive - Congleton,2023-03-09T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.0
855730,Avon Drive - Congleton,2023-03-09T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.5
855730,Avon Drive - Congleton,2023-03-09T07:30:00.000+00:00,transformer,,Temperature,C,8.9
855730,Avon Drive - Congleton,2023-03-09T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
855730,Avon Drive - Congleton,2023-03-09T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
855730,Avon Drive - Congleton,2023-03-09T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
855730,Avon Drive - Congleton,2023-03-09T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
855730,Avon Drive - Congleton,2023-03-09T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
855730,Avon Drive - Congleton,2023-03-09T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
855730,Avon Drive - Congleton,2023-03-09T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
855730,Avon Drive - Congleton,2023-03-09T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
855730,Avon Drive - Congleton,2023-03-09T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
855730,Avon Drive - Congleton,2023-03-09T07:30:00.000+00:00,busbar,,L3 Active Power,kW,22.96
855730,Avon Drive - Congleton,2023-03-09T07:30:00.000+00:00,busbar,,L2 Active Power,kW,20.62
855730,Avon Drive - Congleton,2023-03-09T07:30:00.000+00:00,busbar,,L1 Active Power,kW,18.03
855730,Avon Drive - Congleton,2023-03-09T07:30:00.000+00:00,busbar,,N Current (RMS),A,55.0
855730,Avon Drive - Congleton,2023-03-09T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
855730,Avon Drive - Congleton,2023-03-09T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
855730,Avon Drive - Congleton,2023-03-09T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
855730,Avon Drive - Congleton,2023-03-09T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
855730,Avon Drive - Congleton,2023-03-09T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
855730,Avon Drive - Congleton,2023-03-09T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
855730,Avon Drive - Congleton,2023-03-09T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.79
855730,Avon Drive - Congleton,2023-03-09T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.4
855730,Avon Drive - Congleton,2023-03-09T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.78
855730,Avon Drive - Congleton,2023-03-09T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
855730,Avon Drive - Congleton,2023-03-09T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.5
855730,Avon Drive - Congleton,2023-03-09T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.4
855730,Avon Drive - Congleton,2023-03-09T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.5
855730,Avon Drive - Congleton,2023-03-09T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
855730,Avon Drive - Congleton,2023-03-09T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
855730,Avon Drive - Congleton,2023-03-09T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
855730,Avon Drive - Congleton,2023-03-09T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.1
855730,Avon Drive - Congleton,2023-03-09T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.72
855730,Avon Drive - Congleton,2023-03-09T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.46
855730,Avon Drive - Congleton,2023-03-09T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
855730,Avon Drive - Congleton,2023-03-09T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.7
855730,Avon Drive - Congleton,2023-03-09T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.3
855730,Avon Drive - Congleton,2023-03-09T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.9
855730,Avon Drive - Congleton,2023-03-09T07:20:00.000+00:00,transformer,,Temperature,C,9.1
855730,Avon Drive - Congleton,2023-03-09T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
855730,Avon Drive - Congleton,2023-03-09T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
855730,Avon Drive - Congleton,2023-03-09T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
855730,Avon Drive - Congleton,2023-03-09T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
855730,Avon Drive - Congleton,2023-03-09T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
855730,Avon Drive - Congleton,2023-03-09T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
855730,Avon Drive - Congleton,2023-03-09T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
855730,Avon Drive - Congleton,2023-03-09T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
855730,Avon Drive - Congleton,2023-03-09T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
855730,Avon Drive - Congleton,2023-03-09T07:20:00.000+00:00,busbar,,L3 Active Power,kW,15.89
855730,Avon Drive - Congleton,2023-03-09T07:20:00.000+00:00,busbar,,L2 Active Power,kW,23.13
855730,Avon Drive - Congleton,2023-03-09T07:20:00.000+00:00,busbar,,L1 Active Power,kW,17.24
855730,Avon Drive - Congleton,2023-03-09T07:20:00.000+00:00,busbar,,N Current (RMS),A,53.0
855730,Avon Drive - Congleton,2023-03-09T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
855730,Avon Drive - Congleton,2023-03-09T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
855730,Avon Drive - Congleton,2023-03-09T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
855730,Avon Drive - Congleton,2023-03-09T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
855730,Avon Drive - Congleton,2023-03-09T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
855730,Avon Drive - Congleton,2023-03-09T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
855730,Avon Drive - Congleton,2023-03-09T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.34
855730,Avon Drive - Congleton,2023-03-09T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.48
855730,Avon Drive - Congleton,2023-03-09T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.7
855730,Avon Drive - Congleton,2023-03-09T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
855730,Avon Drive - Congleton,2023-03-09T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.7
855730,Avon Drive - Congleton,2023-03-09T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.5
855730,Avon Drive - Congleton,2023-03-09T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.3
855730,Avon Drive - Congleton,2023-03-09T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
855730,Avon Drive - Congleton,2023-03-09T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
855730,Avon Drive - Congleton,2023-03-09T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
855730,Avon Drive - Congleton,2023-03-09T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.62
855730,Avon Drive - Congleton,2023-03-09T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.89
855730,Avon Drive - Congleton,2023-03-09T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.47
855730,Avon Drive - Congleton,2023-03-09T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
855730,Avon Drive - Congleton,2023-03-09T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.7
855730,Avon Drive - Congleton,2023-03-09T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.0
855730,Avon Drive - Congleton,2023-03-09T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.9
855730,Avon Drive - Congleton,2023-03-09T07:10:00.000+00:00,transformer,,Temperature,C,9.1
855730,Avon Drive - Congleton,2023-03-09T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
855730,Avon Drive - Congleton,2023-03-09T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.18
855730,Avon Drive - Congleton,2023-03-09T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
855730,Avon Drive - Congleton,2023-03-09T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.49
855730,Avon Drive - Congleton,2023-03-09T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
855730,Avon Drive - Congleton,2023-03-09T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.97
855730,Avon Drive - Congleton,2023-03-09T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
855730,Avon Drive - Congleton,2023-03-09T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
855730,Avon Drive - Congleton,2023-03-09T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
855730,Avon Drive - Congleton,2023-03-09T07:10:00.000+00:00,busbar,,L3 Active Power,kW,16.97
855730,Avon Drive - Congleton,2023-03-09T07:10:00.000+00:00,busbar,,L2 Active Power,kW,20.37
855730,Avon Drive - Congleton,2023-03-09T07:10:00.000+00:00,busbar,,L1 Active Power,kW,12.17
855730,Avon Drive - Congleton,2023-03-09T07:10:00.000+00:00,busbar,,N Current (RMS),A,45.4
855730,Avon Drive - Congleton,2023-03-09T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
855730,Avon Drive - Congleton,2023-03-09T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
855730,Avon Drive - Congleton,2023-03-09T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
855730,Avon Drive - Congleton,2023-03-09T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
855730,Avon Drive - Congleton,2023-03-09T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
855730,Avon Drive - Congleton,2023-03-09T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
855730,Avon Drive - Congleton,2023-03-09T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.16
855730,Avon Drive - Congleton,2023-03-09T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.07
855730,Avon Drive - Congleton,2023-03-09T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.25
855730,Avon Drive - Congleton,2023-03-09T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
855730,Avon Drive - Congleton,2023-03-09T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.4
855730,Avon Drive - Congleton,2023-03-09T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.3
855730,Avon Drive - Congleton,2023-03-09T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.7
855730,Avon Drive - Congleton,2023-03-09T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
855730,Avon Drive - Congleton,2023-03-09T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
855730,Avon Drive - Congleton,2023-03-09T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
855730,Avon Drive - Congleton,2023-03-09T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.7
855730,Avon Drive - Congleton,2023-03-09T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.18
855730,Avon Drive - Congleton,2023-03-09T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.97
855730,Avon Drive - Congleton,2023-03-09T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.1
855730,Avon Drive - Congleton,2023-03-09T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.4
855730,Avon Drive - Congleton,2023-03-09T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.8
855730,Avon Drive - Congleton,2023-03-09T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.4
855730,Avon Drive - Congleton,2023-03-09T07:00:00.000+00:00,transformer,,Temperature,C,8.9
855730,Avon Drive - Congleton,2023-03-09T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
855730,Avon Drive - Congleton,2023-03-09T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
855730,Avon Drive - Congleton,2023-03-09T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
855730,Avon Drive - Congleton,2023-03-09T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.02
855730,Avon Drive - Congleton,2023-03-09T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
855730,Avon Drive - Congleton,2023-03-09T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.27
855730,Avon Drive - Congleton,2023-03-09T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
855730,Avon Drive - Congleton,2023-03-09T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
855730,Avon Drive - Congleton,2023-03-09T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
855730,Avon Drive - Congleton,2023-03-09T07:00:00.000+00:00,busbar,,L3 Active Power,kW,15.86
855730,Avon Drive - Congleton,2023-03-09T07:00:00.000+00:00,busbar,,L2 Active Power,kW,18.25
855730,Avon Drive - Congleton,2023-03-09T07:00:00.000+00:00,busbar,,L1 Active Power,kW,14.23
855730,Avon Drive - Congleton,2023-03-09T07:00:00.000+00:00,busbar,,N Current (RMS),A,40.1
855730,Avon Drive - Congleton,2023-03-09T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
855730,Avon Drive - Congleton,2023-03-09T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
855730,Avon Drive - Congleton,2023-03-09T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
855730,Avon Drive - Congleton,2023-03-09T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
855730,Avon Drive - Congleton,2023-03-09T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
855730,Avon Drive - Congleton,2023-03-09T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
855730,Avon Drive - Congleton,2023-03-09T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.01
855730,Avon Drive - Congleton,2023-03-09T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.71
855730,Avon Drive - Congleton,2023-03-09T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.22
855730,Avon Drive - Congleton,2023-03-09T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
855730,Avon Drive - Congleton,2023-03-09T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.6
855730,Avon Drive - Congleton,2023-03-09T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.6
855730,Avon Drive - Congleton,2023-03-09T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.5
855730,Avon Drive - Congleton,2023-03-09T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
855730,Avon Drive - Congleton,2023-03-09T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
855730,Avon Drive - Congleton,2023-03-09T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
855730,Avon Drive - Congleton,2023-03-09T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.98
855730,Avon Drive - Congleton,2023-03-09T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.11
855730,Avon Drive - Congleton,2023-03-09T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.41
855730,Avon Drive - Congleton,2023-03-09T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
855730,Avon Drive - Congleton,2023-03-09T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.9
855730,Avon Drive - Congleton,2023-03-09T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.4
855730,Avon Drive - Congleton,2023-03-09T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.2
855730,Avon Drive - Congleton,2023-03-09T06:50:00.000+00:00,transformer,,Temperature,C,8.8
855730,Avon Drive - Congleton,2023-03-09T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
855730,Avon Drive - Congleton,2023-03-09T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
855730,Avon Drive - Congleton,2023-03-09T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
855730,Avon Drive - Congleton,2023-03-09T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
855730,Avon Drive - Congleton,2023-03-09T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
855730,Avon Drive - Congleton,2023-03-09T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
855730,Avon Drive - Congleton,2023-03-09T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
