Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-03-09T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
855730,Avon Drive - Congleton,2023-03-09T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
855730,Avon Drive - Congleton,2023-03-09T06:50:00.000+00:00,busbar,,L3 Active Power,kW,14.99
855730,Avon Drive - Congleton,2023-03-09T06:50:00.000+00:00,busbar,,L2 Active Power,kW,21.82
855730,Avon Drive - Congleton,2023-03-09T06:50:00.000+00:00,busbar,,L1 Active Power,kW,15.63
855730,Avon Drive - Congleton,2023-03-09T06:50:00.000+00:00,busbar,,N Current (RMS),A,44.9
855730,Avon Drive - Congleton,2023-03-09T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
855730,Avon Drive - Congleton,2023-03-09T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
855730,Avon Drive - Congleton,2023-03-09T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
855730,Avon Drive - Congleton,2023-03-09T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
855730,Avon Drive - Congleton,2023-03-09T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
855730,Avon Drive - Congleton,2023-03-09T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
855730,Avon Drive - Congleton,2023-03-09T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.06
855730,Avon Drive - Congleton,2023-03-09T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.22
855730,Avon Drive - Congleton,2023-03-09T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.33
855730,Avon Drive - Congleton,2023-03-09T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
855730,Avon Drive - Congleton,2023-03-09T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.6
855730,Avon Drive - Congleton,2023-03-09T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.2
855730,Avon Drive - Congleton,2023-03-09T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.8
855730,Avon Drive - Congleton,2023-03-09T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
855730,Avon Drive - Congleton,2023-03-09T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
855730,Avon Drive - Congleton,2023-03-09T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
855730,Avon Drive - Congleton,2023-03-09T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.26
855730,Avon Drive - Congleton,2023-03-09T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.96
855730,Avon Drive - Congleton,2023-03-09T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.43
855730,Avon Drive - Congleton,2023-03-09T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
855730,Avon Drive - Congleton,2023-03-09T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.1
855730,Avon Drive - Congleton,2023-03-09T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.0
855730,Avon Drive - Congleton,2023-03-09T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.4
855730,Avon Drive - Congleton,2023-03-09T06:40:00.000+00:00,transformer,,Temperature,C,8.7
855730,Avon Drive - Congleton,2023-03-09T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
855730,Avon Drive - Congleton,2023-03-09T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
855730,Avon Drive - Congleton,2023-03-09T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
855730,Avon Drive - Congleton,2023-03-09T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
855730,Avon Drive - Congleton,2023-03-09T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
855730,Avon Drive - Congleton,2023-03-09T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
855730,Avon Drive - Congleton,2023-03-09T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
855730,Avon Drive - Congleton,2023-03-09T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
855730,Avon Drive - Congleton,2023-03-09T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
855730,Avon Drive - Congleton,2023-03-09T06:40:00.000+00:00,busbar,,L3 Active Power,kW,18.32
855730,Avon Drive - Congleton,2023-03-09T06:40:00.000+00:00,busbar,,L2 Active Power,kW,22.18
855730,Avon Drive - Congleton,2023-03-09T06:40:00.000+00:00,busbar,,L1 Active Power,kW,16.75
855730,Avon Drive - Congleton,2023-03-09T06:40:00.000+00:00,busbar,,N Current (RMS),A,42.2
855730,Avon Drive - Congleton,2023-03-09T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
855730,Avon Drive - Congleton,2023-03-09T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
855730,Avon Drive - Congleton,2023-03-09T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
855730,Avon Drive - Congleton,2023-03-09T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
855730,Avon Drive - Congleton,2023-03-09T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
855730,Avon Drive - Congleton,2023-03-09T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
855730,Avon Drive - Congleton,2023-03-09T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.22
855730,Avon Drive - Congleton,2023-03-09T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.86
855730,Avon Drive - Congleton,2023-03-09T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.87
855730,Avon Drive - Congleton,2023-03-09T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
855730,Avon Drive - Congleton,2023-03-09T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.6
855730,Avon Drive - Congleton,2023-03-09T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.5
855730,Avon Drive - Congleton,2023-03-09T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.9
855730,Avon Drive - Congleton,2023-03-09T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
855730,Avon Drive - Congleton,2023-03-09T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
855730,Avon Drive - Congleton,2023-03-09T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
855730,Avon Drive - Congleton,2023-03-09T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.75
855730,Avon Drive - Congleton,2023-03-09T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.42
855730,Avon Drive - Congleton,2023-03-09T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.64
855730,Avon Drive - Congleton,2023-03-09T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.3
855730,Avon Drive - Congleton,2023-03-09T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.5
855730,Avon Drive - Congleton,2023-03-09T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.1
855730,Avon Drive - Congleton,2023-03-09T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.4
855730,Avon Drive - Congleton,2023-03-09T06:30:00.000+00:00,transformer,,Temperature,C,8.8
855730,Avon Drive - Congleton,2023-03-09T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
855730,Avon Drive - Congleton,2023-03-09T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
855730,Avon Drive - Congleton,2023-03-09T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
855730,Avon Drive - Congleton,2023-03-09T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
855730,Avon Drive - Congleton,2023-03-09T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
855730,Avon Drive - Congleton,2023-03-09T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
855730,Avon Drive - Congleton,2023-03-09T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
855730,Avon Drive - Congleton,2023-03-09T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
855730,Avon Drive - Congleton,2023-03-09T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
855730,Avon Drive - Congleton,2023-03-09T06:30:00.000+00:00,busbar,,L3 Active Power,kW,15.97
855730,Avon Drive - Congleton,2023-03-09T06:30:00.000+00:00,busbar,,L2 Active Power,kW,25.29
855730,Avon Drive - Congleton,2023-03-09T06:30:00.000+00:00,busbar,,L1 Active Power,kW,20.5
855730,Avon Drive - Congleton,2023-03-09T06:30:00.000+00:00,busbar,,N Current (RMS),A,54.9
855730,Avon Drive - Congleton,2023-03-09T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
855730,Avon Drive - Congleton,2023-03-09T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
855730,Avon Drive - Congleton,2023-03-09T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
855730,Avon Drive - Congleton,2023-03-09T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
855730,Avon Drive - Congleton,2023-03-09T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
855730,Avon Drive - Congleton,2023-03-09T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
855730,Avon Drive - Congleton,2023-03-09T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.35
855730,Avon Drive - Congleton,2023-03-09T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.69
855730,Avon Drive - Congleton,2023-03-09T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.84
855730,Avon Drive - Congleton,2023-03-09T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
855730,Avon Drive - Congleton,2023-03-09T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.9
855730,Avon Drive - Congleton,2023-03-09T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.5
855730,Avon Drive - Congleton,2023-03-09T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.6
855730,Avon Drive - Congleton,2023-03-09T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
855730,Avon Drive - Congleton,2023-03-09T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
855730,Avon Drive - Congleton,2023-03-09T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
855730,Avon Drive - Congleton,2023-03-09T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.29
855730,Avon Drive - Congleton,2023-03-09T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.92
855730,Avon Drive - Congleton,2023-03-09T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.75
855730,Avon Drive - Congleton,2023-03-09T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.3
855730,Avon Drive - Congleton,2023-03-09T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.6
855730,Avon Drive - Congleton,2023-03-09T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.3
855730,Avon Drive - Congleton,2023-03-09T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.2
855730,Avon Drive - Congleton,2023-03-09T06:20:00.000+00:00,transformer,,Temperature,C,9.1
855730,Avon Drive - Congleton,2023-03-09T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
855730,Avon Drive - Congleton,2023-03-09T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
855730,Avon Drive - Congleton,2023-03-09T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
855730,Avon Drive - Congleton,2023-03-09T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
855730,Avon Drive - Congleton,2023-03-09T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
855730,Avon Drive - Congleton,2023-03-09T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
855730,Avon Drive - Congleton,2023-03-09T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
855730,Avon Drive - Congleton,2023-03-09T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
855730,Avon Drive - Congleton,2023-03-09T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
855730,Avon Drive - Congleton,2023-03-09T06:20:00.000+00:00,busbar,,L3 Active Power,kW,11.64
855730,Avon Drive - Congleton,2023-03-09T06:20:00.000+00:00,busbar,,L2 Active Power,kW,23.61
855730,Avon Drive - Congleton,2023-03-09T06:20:00.000+00:00,busbar,,L1 Active Power,kW,16.59
855730,Avon Drive - Congleton,2023-03-09T06:20:00.000+00:00,busbar,,N Current (RMS),A,55.8
855730,Avon Drive - Congleton,2023-03-09T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
855730,Avon Drive - Congleton,2023-03-09T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
855730,Avon Drive - Congleton,2023-03-09T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
855730,Avon Drive - Congleton,2023-03-09T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
855730,Avon Drive - Congleton,2023-03-09T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
855730,Avon Drive - Congleton,2023-03-09T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
855730,Avon Drive - Congleton,2023-03-09T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.53
855730,Avon Drive - Congleton,2023-03-09T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.03
855730,Avon Drive - Congleton,2023-03-09T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.03
855730,Avon Drive - Congleton,2023-03-09T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.7
855730,Avon Drive - Congleton,2023-03-09T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.4
855730,Avon Drive - Congleton,2023-03-09T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.8
855730,Avon Drive - Congleton,2023-03-09T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.8
855730,Avon Drive - Congleton,2023-03-09T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
855730,Avon Drive - Congleton,2023-03-09T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
855730,Avon Drive - Congleton,2023-03-09T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
855730,Avon Drive - Congleton,2023-03-09T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.1
855730,Avon Drive - Congleton,2023-03-09T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.29
855730,Avon Drive - Congleton,2023-03-09T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.57
855730,Avon Drive - Congleton,2023-03-09T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
855730,Avon Drive - Congleton,2023-03-09T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.0
855730,Avon Drive - Congleton,2023-03-09T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.5
855730,Avon Drive - Congleton,2023-03-09T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.1
855730,Avon Drive - Congleton,2023-03-09T06:10:00.000+00:00,transformer,,Temperature,C,9.3
855730,Avon Drive - Congleton,2023-03-09T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
855730,Avon Drive - Congleton,2023-03-09T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
855730,Avon Drive - Congleton,2023-03-09T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
855730,Avon Drive - Congleton,2023-03-09T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
855730,Avon Drive - Congleton,2023-03-09T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
855730,Avon Drive - Congleton,2023-03-09T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
855730,Avon Drive - Congleton,2023-03-09T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
855730,Avon Drive - Congleton,2023-03-09T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
855730,Avon Drive - Congleton,2023-03-09T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
855730,Avon Drive - Congleton,2023-03-09T06:10:00.000+00:00,busbar,,L3 Active Power,kW,18.64
855730,Avon Drive - Congleton,2023-03-09T06:10:00.000+00:00,busbar,,L2 Active Power,kW,17.32
855730,Avon Drive - Congleton,2023-03-09T06:10:00.000+00:00,busbar,,L1 Active Power,kW,13.59
855730,Avon Drive - Congleton,2023-03-09T06:10:00.000+00:00,busbar,,N Current (RMS),A,42.9
855730,Avon Drive - Congleton,2023-03-09T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
855730,Avon Drive - Congleton,2023-03-09T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
855730,Avon Drive - Congleton,2023-03-09T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
855730,Avon Drive - Congleton,2023-03-09T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
855730,Avon Drive - Congleton,2023-03-09T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
855730,Avon Drive - Congleton,2023-03-09T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
855730,Avon Drive - Congleton,2023-03-09T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.29
855730,Avon Drive - Congleton,2023-03-09T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.59
855730,Avon Drive - Congleton,2023-03-09T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.47
855730,Avon Drive - Congleton,2023-03-09T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
855730,Avon Drive - Congleton,2023-03-09T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.1
855730,Avon Drive - Congleton,2023-03-09T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.2
855730,Avon Drive - Congleton,2023-03-09T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.6
855730,Avon Drive - Congleton,2023-03-09T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
855730,Avon Drive - Congleton,2023-03-09T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
855730,Avon Drive - Congleton,2023-03-09T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
855730,Avon Drive - Congleton,2023-03-09T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.48
855730,Avon Drive - Congleton,2023-03-09T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.18
855730,Avon Drive - Congleton,2023-03-09T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.03
855730,Avon Drive - Congleton,2023-03-09T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.9
855730,Avon Drive - Congleton,2023-03-09T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.2
855730,Avon Drive - Congleton,2023-03-09T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.6
855730,Avon Drive - Congleton,2023-03-09T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.8
855730,Avon Drive - Congleton,2023-03-09T06:00:00.000+00:00,transformer,,Temperature,C,9.2
855730,Avon Drive - Congleton,2023-03-09T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
855730,Avon Drive - Congleton,2023-03-09T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.59
855730,Avon Drive - Congleton,2023-03-09T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
855730,Avon Drive - Congleton,2023-03-09T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.66
855730,Avon Drive - Congleton,2023-03-09T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
855730,Avon Drive - Congleton,2023-03-09T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.73
855730,Avon Drive - Congleton,2023-03-09T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
855730,Avon Drive - Congleton,2023-03-09T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
855730,Avon Drive - Congleton,2023-03-09T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
855730,Avon Drive - Congleton,2023-03-09T06:00:00.000+00:00,busbar,,L3 Active Power,kW,14.77
855730,Avon Drive - Congleton,2023-03-09T06:00:00.000+00:00,busbar,,L2 Active Power,kW,20.77
855730,Avon Drive - Congleton,2023-03-09T06:00:00.000+00:00,busbar,,L1 Active Power,kW,9.5
855730,Avon Drive - Congleton,2023-03-09T06:00:00.000+00:00,busbar,,N Current (RMS),A,49.9
855730,Avon Drive - Congleton,2023-03-09T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
855730,Avon Drive - Congleton,2023-03-09T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
855730,Avon Drive - Congleton,2023-03-09T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
855730,Avon Drive - Congleton,2023-03-09T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
855730,Avon Drive - Congleton,2023-03-09T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
855730,Avon Drive - Congleton,2023-03-09T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
855730,Avon Drive - Congleton,2023-03-09T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.52
855730,Avon Drive - Congleton,2023-03-09T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.68
855730,Avon Drive - Congleton,2023-03-09T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.75
855730,Avon Drive - Congleton,2023-03-09T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
855730,Avon Drive - Congleton,2023-03-09T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.8
855730,Avon Drive - Congleton,2023-03-09T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.8
855730,Avon Drive - Congleton,2023-03-09T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.9
855730,Avon Drive - Congleton,2023-03-09T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
855730,Avon Drive - Congleton,2023-03-09T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
855730,Avon Drive - Congleton,2023-03-09T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
855730,Avon Drive - Congleton,2023-03-09T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.85
855730,Avon Drive - Congleton,2023-03-09T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.15
855730,Avon Drive - Congleton,2023-03-09T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.71
855730,Avon Drive - Congleton,2023-03-09T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.5
855730,Avon Drive - Congleton,2023-03-09T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.7
855730,Avon Drive - Congleton,2023-03-09T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.0
855730,Avon Drive - Congleton,2023-03-09T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.8
855730,Avon Drive - Congleton,2023-03-09T05:50:00.000+00:00,transformer,,Temperature,C,9.1
855730,Avon Drive - Congleton,2023-03-09T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
855730,Avon Drive - Congleton,2023-03-09T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.75
855730,Avon Drive - Congleton,2023-03-09T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
855730,Avon Drive - Congleton,2023-03-09T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.11
855730,Avon Drive - Congleton,2023-03-09T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
855730,Avon Drive - Congleton,2023-03-09T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
855730,Avon Drive - Congleton,2023-03-09T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
855730,Avon Drive - Congleton,2023-03-09T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
855730,Avon Drive - Congleton,2023-03-09T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
855730,Avon Drive - Congleton,2023-03-09T05:50:00.000+00:00,busbar,,L3 Active Power,kW,13.37
855730,Avon Drive - Congleton,2023-03-09T05:50:00.000+00:00,busbar,,L2 Active Power,kW,19.83
855730,Avon Drive - Congleton,2023-03-09T05:50:00.000+00:00,busbar,,L1 Active Power,kW,8.46
855730,Avon Drive - Congleton,2023-03-09T05:50:00.000+00:00,busbar,,N Current (RMS),A,50.3
855730,Avon Drive - Congleton,2023-03-09T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
855730,Avon Drive - Congleton,2023-03-09T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
855730,Avon Drive - Congleton,2023-03-09T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
855730,Avon Drive - Congleton,2023-03-09T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
855730,Avon Drive - Congleton,2023-03-09T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
855730,Avon Drive - Congleton,2023-03-09T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
855730,Avon Drive - Congleton,2023-03-09T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.13
855730,Avon Drive - Congleton,2023-03-09T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.36
855730,Avon Drive - Congleton,2023-03-09T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.12
855730,Avon Drive - Congleton,2023-03-09T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
855730,Avon Drive - Congleton,2023-03-09T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.1
855730,Avon Drive - Congleton,2023-03-09T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.9
855730,Avon Drive - Congleton,2023-03-09T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.0
855730,Avon Drive - Congleton,2023-03-09T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
855730,Avon Drive - Congleton,2023-03-09T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
855730,Avon Drive - Congleton,2023-03-09T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
855730,Avon Drive - Congleton,2023-03-09T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.93
855730,Avon Drive - Congleton,2023-03-09T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.1
855730,Avon Drive - Congleton,2023-03-09T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.67
855730,Avon Drive - Congleton,2023-03-09T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
855730,Avon Drive - Congleton,2023-03-09T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.4
855730,Avon Drive - Congleton,2023-03-09T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.4
855730,Avon Drive - Congleton,2023-03-09T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
855730,Avon Drive - Congleton,2023-03-09T05:40:00.000+00:00,transformer,,Temperature,C,9.2
855730,Avon Drive - Congleton,2023-03-09T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
855730,Avon Drive - Congleton,2023-03-09T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.86
855730,Avon Drive - Congleton,2023-03-09T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
855730,Avon Drive - Congleton,2023-03-09T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.43
855730,Avon Drive - Congleton,2023-03-09T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
855730,Avon Drive - Congleton,2023-03-09T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
855730,Avon Drive - Congleton,2023-03-09T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
855730,Avon Drive - Congleton,2023-03-09T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
855730,Avon Drive - Congleton,2023-03-09T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
855730,Avon Drive - Congleton,2023-03-09T05:40:00.000+00:00,busbar,,L3 Active Power,kW,11.06
855730,Avon Drive - Congleton,2023-03-09T05:40:00.000+00:00,busbar,,L2 Active Power,kW,17.46
855730,Avon Drive - Congleton,2023-03-09T05:40:00.000+00:00,busbar,,L1 Active Power,kW,8.79
855730,Avon Drive - Congleton,2023-03-09T05:40:00.000+00:00,busbar,,N Current (RMS),A,39.0
855730,Avon Drive - Congleton,2023-03-09T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
855730,Avon Drive - Congleton,2023-03-09T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
855730,Avon Drive - Congleton,2023-03-09T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
855730,Avon Drive - Congleton,2023-03-09T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
855730,Avon Drive - Congleton,2023-03-09T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
855730,Avon Drive - Congleton,2023-03-09T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
855730,Avon Drive - Congleton,2023-03-09T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.51
855730,Avon Drive - Congleton,2023-03-09T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.13
855730,Avon Drive - Congleton,2023-03-09T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.77
855730,Avon Drive - Congleton,2023-03-09T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.3
855730,Avon Drive - Congleton,2023-03-09T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.1
855730,Avon Drive - Congleton,2023-03-09T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.9
855730,Avon Drive - Congleton,2023-03-09T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.8
855730,Avon Drive - Congleton,2023-03-09T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
855730,Avon Drive - Congleton,2023-03-09T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
855730,Avon Drive - Congleton,2023-03-09T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
855730,Avon Drive - Congleton,2023-03-09T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.45
855730,Avon Drive - Congleton,2023-03-09T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.26
855730,Avon Drive - Congleton,2023-03-09T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.75
855730,Avon Drive - Congleton,2023-03-09T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.9
855730,Avon Drive - Congleton,2023-03-09T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.4
855730,Avon Drive - Congleton,2023-03-09T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.2
855730,Avon Drive - Congleton,2023-03-09T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.9
855730,Avon Drive - Congleton,2023-03-09T05:30:00.000+00:00,transformer,,Temperature,C,9.4
855730,Avon Drive - Congleton,2023-03-09T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
855730,Avon Drive - Congleton,2023-03-09T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.44
855730,Avon Drive - Congleton,2023-03-09T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
855730,Avon Drive - Congleton,2023-03-09T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.03
855730,Avon Drive - Congleton,2023-03-09T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
855730,Avon Drive - Congleton,2023-03-09T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.45
855730,Avon Drive - Congleton,2023-03-09T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
855730,Avon Drive - Congleton,2023-03-09T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
855730,Avon Drive - Congleton,2023-03-09T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
855730,Avon Drive - Congleton,2023-03-09T05:30:00.000+00:00,busbar,,L3 Active Power,kW,9.96
855730,Avon Drive - Congleton,2023-03-09T05:30:00.000+00:00,busbar,,L2 Active Power,kW,13.38
855730,Avon Drive - Congleton,2023-03-09T05:30:00.000+00:00,busbar,,L1 Active Power,kW,7.53
855730,Avon Drive - Congleton,2023-03-09T05:30:00.000+00:00,busbar,,N Current (RMS),A,33.2
855730,Avon Drive - Congleton,2023-03-09T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
855730,Avon Drive - Congleton,2023-03-09T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
855730,Avon Drive - Congleton,2023-03-09T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
855730,Avon Drive - Congleton,2023-03-09T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
855730,Avon Drive - Congleton,2023-03-09T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
855730,Avon Drive - Congleton,2023-03-09T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
855730,Avon Drive - Congleton,2023-03-09T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.3
855730,Avon Drive - Congleton,2023-03-09T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.24
855730,Avon Drive - Congleton,2023-03-09T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.23
855730,Avon Drive - Congleton,2023-03-09T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.6
855730,Avon Drive - Congleton,2023-03-09T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.6
855730,Avon Drive - Congleton,2023-03-09T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.9
855730,Avon Drive - Congleton,2023-03-09T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.6
855730,Avon Drive - Congleton,2023-03-09T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
855730,Avon Drive - Congleton,2023-03-09T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
855730,Avon Drive - Congleton,2023-03-09T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
855730,Avon Drive - Congleton,2023-03-09T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.34
855730,Avon Drive - Congleton,2023-03-09T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.31
855730,Avon Drive - Congleton,2023-03-09T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.36
855730,Avon Drive - Congleton,2023-03-09T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
855730,Avon Drive - Congleton,2023-03-09T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.3
855730,Avon Drive - Congleton,2023-03-09T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.4
855730,Avon Drive - Congleton,2023-03-09T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
855730,Avon Drive - Congleton,2023-03-09T05:20:00.000+00:00,transformer,,Temperature,C,9.7
855730,Avon Drive - Congleton,2023-03-09T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
855730,Avon Drive - Congleton,2023-03-09T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.32
855730,Avon Drive - Congleton,2023-03-09T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
855730,Avon Drive - Congleton,2023-03-09T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.0
855730,Avon Drive - Congleton,2023-03-09T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
855730,Avon Drive - Congleton,2023-03-09T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.44
855730,Avon Drive - Congleton,2023-03-09T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
855730,Avon Drive - Congleton,2023-03-09T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
855730,Avon Drive - Congleton,2023-03-09T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
855730,Avon Drive - Congleton,2023-03-09T05:20:00.000+00:00,busbar,,L3 Active Power,kW,9.63
855730,Avon Drive - Congleton,2023-03-09T05:20:00.000+00:00,busbar,,L2 Active Power,kW,12.56
855730,Avon Drive - Congleton,2023-03-09T05:20:00.000+00:00,busbar,,L1 Active Power,kW,7.59
855730,Avon Drive - Congleton,2023-03-09T05:20:00.000+00:00,busbar,,N Current (RMS),A,30.6
855730,Avon Drive - Congleton,2023-03-09T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
855730,Avon Drive - Congleton,2023-03-09T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
855730,Avon Drive - Congleton,2023-03-09T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
855730,Avon Drive - Congleton,2023-03-09T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
855730,Avon Drive - Congleton,2023-03-09T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
855730,Avon Drive - Congleton,2023-03-09T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
855730,Avon Drive - Congleton,2023-03-09T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.1
855730,Avon Drive - Congleton,2023-03-09T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.48
855730,Avon Drive - Congleton,2023-03-09T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.66
855730,Avon Drive - Congleton,2023-03-09T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.1
855730,Avon Drive - Congleton,2023-03-09T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.7
855730,Avon Drive - Congleton,2023-03-09T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.7
855730,Avon Drive - Congleton,2023-03-09T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.0
855730,Avon Drive - Congleton,2023-03-09T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
855730,Avon Drive - Congleton,2023-03-09T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
855730,Avon Drive - Congleton,2023-03-09T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
855730,Avon Drive - Congleton,2023-03-09T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.98
855730,Avon Drive - Congleton,2023-03-09T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.23
855730,Avon Drive - Congleton,2023-03-09T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.23
855730,Avon Drive - Congleton,2023-03-09T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
855730,Avon Drive - Congleton,2023-03-09T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.0
855730,Avon Drive - Congleton,2023-03-09T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.0
855730,Avon Drive - Congleton,2023-03-09T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.2
855730,Avon Drive - Congleton,2023-03-09T05:10:00.000+00:00,transformer,,Temperature,C,10.1
855730,Avon Drive - Congleton,2023-03-09T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
855730,Avon Drive - Congleton,2023-03-09T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.55
855730,Avon Drive - Congleton,2023-03-09T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
855730,Avon Drive - Congleton,2023-03-09T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.58
855730,Avon Drive - Congleton,2023-03-09T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
855730,Avon Drive - Congleton,2023-03-09T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.84
855730,Avon Drive - Congleton,2023-03-09T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
855730,Avon Drive - Congleton,2023-03-09T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
855730,Avon Drive - Congleton,2023-03-09T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
855730,Avon Drive - Congleton,2023-03-09T05:10:00.000+00:00,busbar,,L3 Active Power,kW,11.09
855730,Avon Drive - Congleton,2023-03-09T05:10:00.000+00:00,busbar,,L2 Active Power,kW,8.71
855730,Avon Drive - Congleton,2023-03-09T05:10:00.000+00:00,busbar,,L1 Active Power,kW,7.9
855730,Avon Drive - Congleton,2023-03-09T05:10:00.000+00:00,busbar,,N Current (RMS),A,29.0
855730,Avon Drive - Congleton,2023-03-09T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
855730,Avon Drive - Congleton,2023-03-09T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
855730,Avon Drive - Congleton,2023-03-09T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
855730,Avon Drive - Congleton,2023-03-09T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
855730,Avon Drive - Congleton,2023-03-09T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
855730,Avon Drive - Congleton,2023-03-09T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
855730,Avon Drive - Congleton,2023-03-09T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.36
855730,Avon Drive - Congleton,2023-03-09T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.52
855730,Avon Drive - Congleton,2023-03-09T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.83
855730,Avon Drive - Congleton,2023-03-09T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
855730,Avon Drive - Congleton,2023-03-09T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.3
855730,Avon Drive - Congleton,2023-03-09T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.5
855730,Avon Drive - Congleton,2023-03-09T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.6
855730,Avon Drive - Congleton,2023-03-09T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
855730,Avon Drive - Congleton,2023-03-09T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
855730,Avon Drive - Congleton,2023-03-09T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
855730,Avon Drive - Congleton,2023-03-09T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.49
855730,Avon Drive - Congleton,2023-03-09T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.48
855730,Avon Drive - Congleton,2023-03-09T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.45
855730,Avon Drive - Congleton,2023-03-09T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.3
855730,Avon Drive - Congleton,2023-03-09T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.3
855730,Avon Drive - Congleton,2023-03-09T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.7
855730,Avon Drive - Congleton,2023-03-09T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.4
855730,Avon Drive - Congleton,2023-03-09T05:00:00.000+00:00,transformer,,Temperature,C,10.6
855730,Avon Drive - Congleton,2023-03-09T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
855730,Avon Drive - Congleton,2023-03-09T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.16
855730,Avon Drive - Congleton,2023-03-09T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
855730,Avon Drive - Congleton,2023-03-09T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.1
855730,Avon Drive - Congleton,2023-03-09T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
855730,Avon Drive - Congleton,2023-03-09T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.17
855730,Avon Drive - Congleton,2023-03-09T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
855730,Avon Drive - Congleton,2023-03-09T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
855730,Avon Drive - Congleton,2023-03-09T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
855730,Avon Drive - Congleton,2023-03-09T05:00:00.000+00:00,busbar,,L3 Active Power,kW,8.85
855730,Avon Drive - Congleton,2023-03-09T05:00:00.000+00:00,busbar,,L2 Active Power,kW,7.0
855730,Avon Drive - Congleton,2023-03-09T05:00:00.000+00:00,busbar,,L1 Active Power,kW,9.28
855730,Avon Drive - Congleton,2023-03-09T05:00:00.000+00:00,busbar,,N Current (RMS),A,28.1
855730,Avon Drive - Congleton,2023-03-09T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
855730,Avon Drive - Congleton,2023-03-09T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
855730,Avon Drive - Congleton,2023-03-09T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
855730,Avon Drive - Congleton,2023-03-09T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
855730,Avon Drive - Congleton,2023-03-09T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
855730,Avon Drive - Congleton,2023-03-09T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
855730,Avon Drive - Congleton,2023-03-09T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.47
855730,Avon Drive - Congleton,2023-03-09T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.17
855730,Avon Drive - Congleton,2023-03-09T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.28
855730,Avon Drive - Congleton,2023-03-09T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.9
855730,Avon Drive - Congleton,2023-03-09T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.8
855730,Avon Drive - Congleton,2023-03-09T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.2
855730,Avon Drive - Congleton,2023-03-09T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.4
855730,Avon Drive - Congleton,2023-03-09T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
855730,Avon Drive - Congleton,2023-03-09T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
855730,Avon Drive - Congleton,2023-03-09T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
855730,Avon Drive - Congleton,2023-03-09T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.35
855730,Avon Drive - Congleton,2023-03-09T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.89
855730,Avon Drive - Congleton,2023-03-09T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.55
855730,Avon Drive - Congleton,2023-03-09T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
855730,Avon Drive - Congleton,2023-03-09T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.1
855730,Avon Drive - Congleton,2023-03-09T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.4
855730,Avon Drive - Congleton,2023-03-09T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.9
855730,Avon Drive - Congleton,2023-03-09T04:50:00.000+00:00,transformer,,Temperature,C,10.6
855730,Avon Drive - Congleton,2023-03-09T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
855730,Avon Drive - Congleton,2023-03-09T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
855730,Avon Drive - Congleton,2023-03-09T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
855730,Avon Drive - Congleton,2023-03-09T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
855730,Avon Drive - Congleton,2023-03-09T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
855730,Avon Drive - Congleton,2023-03-09T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
855730,Avon Drive - Congleton,2023-03-09T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
855730,Avon Drive - Congleton,2023-03-09T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
855730,Avon Drive - Congleton,2023-03-09T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
855730,Avon Drive - Congleton,2023-03-09T04:50:00.000+00:00,busbar,,L3 Active Power,kW,9.82
855730,Avon Drive - Congleton,2023-03-09T04:50:00.000+00:00,busbar,,L2 Active Power,kW,7.06
855730,Avon Drive - Congleton,2023-03-09T04:50:00.000+00:00,busbar,,L1 Active Power,kW,8.83
855730,Avon Drive - Congleton,2023-03-09T04:50:00.000+00:00,busbar,,N Current (RMS),A,26.8
855730,Avon Drive - Congleton,2023-03-09T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
855730,Avon Drive - Congleton,2023-03-09T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
855730,Avon Drive - Congleton,2023-03-09T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
855730,Avon Drive - Congleton,2023-03-09T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
855730,Avon Drive - Congleton,2023-03-09T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
855730,Avon Drive - Congleton,2023-03-09T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
855730,Avon Drive - Congleton,2023-03-09T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.25
855730,Avon Drive - Congleton,2023-03-09T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.42
855730,Avon Drive - Congleton,2023-03-09T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.64
855730,Avon Drive - Congleton,2023-03-09T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.2
855730,Avon Drive - Congleton,2023-03-09T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.0
855730,Avon Drive - Congleton,2023-03-09T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.1
855730,Avon Drive - Congleton,2023-03-09T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.9
855730,Avon Drive - Congleton,2023-03-09T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
855730,Avon Drive - Congleton,2023-03-09T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
855730,Avon Drive - Congleton,2023-03-09T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
855730,Avon Drive - Congleton,2023-03-09T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.58
855730,Avon Drive - Congleton,2023-03-09T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.05
855730,Avon Drive - Congleton,2023-03-09T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.66
855730,Avon Drive - Congleton,2023-03-09T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
855730,Avon Drive - Congleton,2023-03-09T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.9
855730,Avon Drive - Congleton,2023-03-09T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.1
855730,Avon Drive - Congleton,2023-03-09T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.4
855730,Avon Drive - Congleton,2023-03-09T04:40:00.000+00:00,transformer,,Temperature,C,10.6
855730,Avon Drive - Congleton,2023-03-09T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
855730,Avon Drive - Congleton,2023-03-09T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
855730,Avon Drive - Congleton,2023-03-09T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
855730,Avon Drive - Congleton,2023-03-09T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
855730,Avon Drive - Congleton,2023-03-09T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
855730,Avon Drive - Congleton,2023-03-09T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
855730,Avon Drive - Congleton,2023-03-09T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
855730,Avon Drive - Congleton,2023-03-09T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
855730,Avon Drive - Congleton,2023-03-09T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
855730,Avon Drive - Congleton,2023-03-09T04:40:00.000+00:00,busbar,,L3 Active Power,kW,9.84
855730,Avon Drive - Congleton,2023-03-09T04:40:00.000+00:00,busbar,,L2 Active Power,kW,7.47
855730,Avon Drive - Congleton,2023-03-09T04:40:00.000+00:00,busbar,,L1 Active Power,kW,7.3
855730,Avon Drive - Congleton,2023-03-09T04:40:00.000+00:00,busbar,,N Current (RMS),A,25.6
855730,Avon Drive - Congleton,2023-03-09T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
855730,Avon Drive - Congleton,2023-03-09T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
855730,Avon Drive - Congleton,2023-03-09T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
855730,Avon Drive - Congleton,2023-03-09T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
855730,Avon Drive - Congleton,2023-03-09T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
855730,Avon Drive - Congleton,2023-03-09T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
855730,Avon Drive - Congleton,2023-03-09T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.65
855730,Avon Drive - Congleton,2023-03-09T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.57
855730,Avon Drive - Congleton,2023-03-09T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.98
855730,Avon Drive - Congleton,2023-03-09T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.1
855730,Avon Drive - Congleton,2023-03-09T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.2
855730,Avon Drive - Congleton,2023-03-09T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.6
855730,Avon Drive - Congleton,2023-03-09T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.7
855730,Avon Drive - Congleton,2023-03-09T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
