Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-03-09T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
855730,Avon Drive - Congleton,2023-03-09T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
855730,Avon Drive - Congleton,2023-03-09T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.26
855730,Avon Drive - Congleton,2023-03-09T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.67
855730,Avon Drive - Congleton,2023-03-09T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.56
855730,Avon Drive - Congleton,2023-03-09T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
855730,Avon Drive - Congleton,2023-03-09T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.8
855730,Avon Drive - Congleton,2023-03-09T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.9
855730,Avon Drive - Congleton,2023-03-09T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.4
855730,Avon Drive - Congleton,2023-03-09T04:30:00.000+00:00,transformer,,Temperature,C,10.5
855730,Avon Drive - Congleton,2023-03-09T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
855730,Avon Drive - Congleton,2023-03-09T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
855730,Avon Drive - Congleton,2023-03-09T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
855730,Avon Drive - Congleton,2023-03-09T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
855730,Avon Drive - Congleton,2023-03-09T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
855730,Avon Drive - Congleton,2023-03-09T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
855730,Avon Drive - Congleton,2023-03-09T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
855730,Avon Drive - Congleton,2023-03-09T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
855730,Avon Drive - Congleton,2023-03-09T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
855730,Avon Drive - Congleton,2023-03-09T04:30:00.000+00:00,busbar,,L3 Active Power,kW,9.9
855730,Avon Drive - Congleton,2023-03-09T04:30:00.000+00:00,busbar,,L2 Active Power,kW,8.24
855730,Avon Drive - Congleton,2023-03-09T04:30:00.000+00:00,busbar,,L1 Active Power,kW,7.54
855730,Avon Drive - Congleton,2023-03-09T04:30:00.000+00:00,busbar,,N Current (RMS),A,26.2
855730,Avon Drive - Congleton,2023-03-09T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
855730,Avon Drive - Congleton,2023-03-09T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
855730,Avon Drive - Congleton,2023-03-09T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
855730,Avon Drive - Congleton,2023-03-09T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
855730,Avon Drive - Congleton,2023-03-09T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
855730,Avon Drive - Congleton,2023-03-09T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
855730,Avon Drive - Congleton,2023-03-09T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.7
855730,Avon Drive - Congleton,2023-03-09T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.14
855730,Avon Drive - Congleton,2023-03-09T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.34
855730,Avon Drive - Congleton,2023-03-09T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.6
855730,Avon Drive - Congleton,2023-03-09T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.4
855730,Avon Drive - Congleton,2023-03-09T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.1
855730,Avon Drive - Congleton,2023-03-09T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.7
855730,Avon Drive - Congleton,2023-03-09T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
855730,Avon Drive - Congleton,2023-03-09T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
855730,Avon Drive - Congleton,2023-03-09T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
855730,Avon Drive - Congleton,2023-03-09T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.37
855730,Avon Drive - Congleton,2023-03-09T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.31
855730,Avon Drive - Congleton,2023-03-09T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.22
855730,Avon Drive - Congleton,2023-03-09T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
855730,Avon Drive - Congleton,2023-03-09T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.7
855730,Avon Drive - Congleton,2023-03-09T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.5
855730,Avon Drive - Congleton,2023-03-09T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.2
855730,Avon Drive - Congleton,2023-03-09T04:20:00.000+00:00,transformer,,Temperature,C,10.5
855730,Avon Drive - Congleton,2023-03-09T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
855730,Avon Drive - Congleton,2023-03-09T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
855730,Avon Drive - Congleton,2023-03-09T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
855730,Avon Drive - Congleton,2023-03-09T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
855730,Avon Drive - Congleton,2023-03-09T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
855730,Avon Drive - Congleton,2023-03-09T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
855730,Avon Drive - Congleton,2023-03-09T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
855730,Avon Drive - Congleton,2023-03-09T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
855730,Avon Drive - Congleton,2023-03-09T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
855730,Avon Drive - Congleton,2023-03-09T04:20:00.000+00:00,busbar,,L3 Active Power,kW,11.08
855730,Avon Drive - Congleton,2023-03-09T04:20:00.000+00:00,busbar,,L2 Active Power,kW,7.45
855730,Avon Drive - Congleton,2023-03-09T04:20:00.000+00:00,busbar,,L1 Active Power,kW,6.56
855730,Avon Drive - Congleton,2023-03-09T04:20:00.000+00:00,busbar,,N Current (RMS),A,31.6
855730,Avon Drive - Congleton,2023-03-09T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
855730,Avon Drive - Congleton,2023-03-09T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
855730,Avon Drive - Congleton,2023-03-09T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
855730,Avon Drive - Congleton,2023-03-09T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
855730,Avon Drive - Congleton,2023-03-09T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
855730,Avon Drive - Congleton,2023-03-09T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
855730,Avon Drive - Congleton,2023-03-09T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.72
855730,Avon Drive - Congleton,2023-03-09T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.05
855730,Avon Drive - Congleton,2023-03-09T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.87
855730,Avon Drive - Congleton,2023-03-09T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
855730,Avon Drive - Congleton,2023-03-09T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.6
855730,Avon Drive - Congleton,2023-03-09T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.8
855730,Avon Drive - Congleton,2023-03-09T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.6
855730,Avon Drive - Congleton,2023-03-09T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
855730,Avon Drive - Congleton,2023-03-09T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
855730,Avon Drive - Congleton,2023-03-09T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
855730,Avon Drive - Congleton,2023-03-09T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.08
855730,Avon Drive - Congleton,2023-03-09T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.32
855730,Avon Drive - Congleton,2023-03-09T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.7
855730,Avon Drive - Congleton,2023-03-09T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.3
855730,Avon Drive - Congleton,2023-03-09T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.6
855730,Avon Drive - Congleton,2023-03-09T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.5
855730,Avon Drive - Congleton,2023-03-09T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.6
855730,Avon Drive - Congleton,2023-03-09T04:10:00.000+00:00,transformer,,Temperature,C,10.5
855730,Avon Drive - Congleton,2023-03-09T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
855730,Avon Drive - Congleton,2023-03-09T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
855730,Avon Drive - Congleton,2023-03-09T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
855730,Avon Drive - Congleton,2023-03-09T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
855730,Avon Drive - Congleton,2023-03-09T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
855730,Avon Drive - Congleton,2023-03-09T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
855730,Avon Drive - Congleton,2023-03-09T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
855730,Avon Drive - Congleton,2023-03-09T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
855730,Avon Drive - Congleton,2023-03-09T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
855730,Avon Drive - Congleton,2023-03-09T04:10:00.000+00:00,busbar,,L3 Active Power,kW,11.79
855730,Avon Drive - Congleton,2023-03-09T04:10:00.000+00:00,busbar,,L2 Active Power,kW,7.37
855730,Avon Drive - Congleton,2023-03-09T04:10:00.000+00:00,busbar,,L1 Active Power,kW,7.57
855730,Avon Drive - Congleton,2023-03-09T04:10:00.000+00:00,busbar,,N Current (RMS),A,31.1
855730,Avon Drive - Congleton,2023-03-09T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
855730,Avon Drive - Congleton,2023-03-09T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
855730,Avon Drive - Congleton,2023-03-09T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
855730,Avon Drive - Congleton,2023-03-09T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
855730,Avon Drive - Congleton,2023-03-09T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
855730,Avon Drive - Congleton,2023-03-09T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
855730,Avon Drive - Congleton,2023-03-09T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.41
855730,Avon Drive - Congleton,2023-03-09T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.63
855730,Avon Drive - Congleton,2023-03-09T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.21
855730,Avon Drive - Congleton,2023-03-09T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.1
855730,Avon Drive - Congleton,2023-03-09T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.6
855730,Avon Drive - Congleton,2023-03-09T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.4
855730,Avon Drive - Congleton,2023-03-09T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.4
855730,Avon Drive - Congleton,2023-03-09T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
855730,Avon Drive - Congleton,2023-03-09T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
855730,Avon Drive - Congleton,2023-03-09T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
855730,Avon Drive - Congleton,2023-03-09T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.28
855730,Avon Drive - Congleton,2023-03-09T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.5
855730,Avon Drive - Congleton,2023-03-09T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.45
855730,Avon Drive - Congleton,2023-03-09T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
855730,Avon Drive - Congleton,2023-03-09T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.0
855730,Avon Drive - Congleton,2023-03-09T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.9
855730,Avon Drive - Congleton,2023-03-09T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.1
855730,Avon Drive - Congleton,2023-03-09T04:00:00.000+00:00,transformer,,Temperature,C,10.4
855730,Avon Drive - Congleton,2023-03-09T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
855730,Avon Drive - Congleton,2023-03-09T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
855730,Avon Drive - Congleton,2023-03-09T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
855730,Avon Drive - Congleton,2023-03-09T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
855730,Avon Drive - Congleton,2023-03-09T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
855730,Avon Drive - Congleton,2023-03-09T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
855730,Avon Drive - Congleton,2023-03-09T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
855730,Avon Drive - Congleton,2023-03-09T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
855730,Avon Drive - Congleton,2023-03-09T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
855730,Avon Drive - Congleton,2023-03-09T04:00:00.000+00:00,busbar,,L3 Active Power,kW,9.68
855730,Avon Drive - Congleton,2023-03-09T04:00:00.000+00:00,busbar,,L2 Active Power,kW,7.13
855730,Avon Drive - Congleton,2023-03-09T04:00:00.000+00:00,busbar,,L1 Active Power,kW,6.66
855730,Avon Drive - Congleton,2023-03-09T04:00:00.000+00:00,busbar,,N Current (RMS),A,27.4
855730,Avon Drive - Congleton,2023-03-09T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
855730,Avon Drive - Congleton,2023-03-09T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
855730,Avon Drive - Congleton,2023-03-09T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
855730,Avon Drive - Congleton,2023-03-09T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
855730,Avon Drive - Congleton,2023-03-09T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
855730,Avon Drive - Congleton,2023-03-09T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
855730,Avon Drive - Congleton,2023-03-09T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.37
855730,Avon Drive - Congleton,2023-03-09T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.1
855730,Avon Drive - Congleton,2023-03-09T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.82
855730,Avon Drive - Congleton,2023-03-09T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.7
855730,Avon Drive - Congleton,2023-03-09T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.7
855730,Avon Drive - Congleton,2023-03-09T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.8
855730,Avon Drive - Congleton,2023-03-09T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.2
855730,Avon Drive - Congleton,2023-03-09T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
855730,Avon Drive - Congleton,2023-03-09T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
855730,Avon Drive - Congleton,2023-03-09T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
855730,Avon Drive - Congleton,2023-03-09T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.39
855730,Avon Drive - Congleton,2023-03-09T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.34
855730,Avon Drive - Congleton,2023-03-09T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.07
855730,Avon Drive - Congleton,2023-03-09T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
855730,Avon Drive - Congleton,2023-03-09T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.9
855730,Avon Drive - Congleton,2023-03-09T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.3
855730,Avon Drive - Congleton,2023-03-09T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.2
855730,Avon Drive - Congleton,2023-03-09T03:50:00.000+00:00,transformer,,Temperature,C,10.3
855730,Avon Drive - Congleton,2023-03-09T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
855730,Avon Drive - Congleton,2023-03-09T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
855730,Avon Drive - Congleton,2023-03-09T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
855730,Avon Drive - Congleton,2023-03-09T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
855730,Avon Drive - Congleton,2023-03-09T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
855730,Avon Drive - Congleton,2023-03-09T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
855730,Avon Drive - Congleton,2023-03-09T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
855730,Avon Drive - Congleton,2023-03-09T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
855730,Avon Drive - Congleton,2023-03-09T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
855730,Avon Drive - Congleton,2023-03-09T03:50:00.000+00:00,busbar,,L3 Active Power,kW,9.76
855730,Avon Drive - Congleton,2023-03-09T03:50:00.000+00:00,busbar,,L2 Active Power,kW,8.44
855730,Avon Drive - Congleton,2023-03-09T03:50:00.000+00:00,busbar,,L1 Active Power,kW,8.9
855730,Avon Drive - Congleton,2023-03-09T03:50:00.000+00:00,busbar,,N Current (RMS),A,27.1
855730,Avon Drive - Congleton,2023-03-09T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
855730,Avon Drive - Congleton,2023-03-09T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
855730,Avon Drive - Congleton,2023-03-09T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
855730,Avon Drive - Congleton,2023-03-09T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
855730,Avon Drive - Congleton,2023-03-09T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
855730,Avon Drive - Congleton,2023-03-09T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
855730,Avon Drive - Congleton,2023-03-09T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.04
855730,Avon Drive - Congleton,2023-03-09T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.95
855730,Avon Drive - Congleton,2023-03-09T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.6
855730,Avon Drive - Congleton,2023-03-09T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.1
855730,Avon Drive - Congleton,2023-03-09T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.6
855730,Avon Drive - Congleton,2023-03-09T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.5
855730,Avon Drive - Congleton,2023-03-09T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.6
855730,Avon Drive - Congleton,2023-03-09T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
855730,Avon Drive - Congleton,2023-03-09T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
855730,Avon Drive - Congleton,2023-03-09T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.45
855730,Avon Drive - Congleton,2023-03-09T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.44
855730,Avon Drive - Congleton,2023-03-09T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.45
855730,Avon Drive - Congleton,2023-03-09T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.29
855730,Avon Drive - Congleton,2023-03-09T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
855730,Avon Drive - Congleton,2023-03-09T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.7
855730,Avon Drive - Congleton,2023-03-09T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.4
855730,Avon Drive - Congleton,2023-03-09T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.3
855730,Avon Drive - Congleton,2023-03-09T03:40:00.000+00:00,transformer,,Temperature,C,10.4
855730,Avon Drive - Congleton,2023-03-09T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
855730,Avon Drive - Congleton,2023-03-09T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
855730,Avon Drive - Congleton,2023-03-09T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
855730,Avon Drive - Congleton,2023-03-09T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
855730,Avon Drive - Congleton,2023-03-09T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
855730,Avon Drive - Congleton,2023-03-09T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
855730,Avon Drive - Congleton,2023-03-09T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
855730,Avon Drive - Congleton,2023-03-09T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
855730,Avon Drive - Congleton,2023-03-09T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
855730,Avon Drive - Congleton,2023-03-09T03:40:00.000+00:00,busbar,,L3 Active Power,kW,11.48
855730,Avon Drive - Congleton,2023-03-09T03:40:00.000+00:00,busbar,,L2 Active Power,kW,7.4
855730,Avon Drive - Congleton,2023-03-09T03:40:00.000+00:00,busbar,,L1 Active Power,kW,7.89
855730,Avon Drive - Congleton,2023-03-09T03:40:00.000+00:00,busbar,,N Current (RMS),A,36.8
855730,Avon Drive - Congleton,2023-03-09T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
855730,Avon Drive - Congleton,2023-03-09T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
855730,Avon Drive - Congleton,2023-03-09T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
855730,Avon Drive - Congleton,2023-03-09T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
855730,Avon Drive - Congleton,2023-03-09T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
855730,Avon Drive - Congleton,2023-03-09T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
855730,Avon Drive - Congleton,2023-03-09T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.33
855730,Avon Drive - Congleton,2023-03-09T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.81
855730,Avon Drive - Congleton,2023-03-09T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.77
855730,Avon Drive - Congleton,2023-03-09T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.5
855730,Avon Drive - Congleton,2023-03-09T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.3
855730,Avon Drive - Congleton,2023-03-09T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.0
855730,Avon Drive - Congleton,2023-03-09T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.6
855730,Avon Drive - Congleton,2023-03-09T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
855730,Avon Drive - Congleton,2023-03-09T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
855730,Avon Drive - Congleton,2023-03-09T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
855730,Avon Drive - Congleton,2023-03-09T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.61
855730,Avon Drive - Congleton,2023-03-09T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.25
855730,Avon Drive - Congleton,2023-03-09T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.34
855730,Avon Drive - Congleton,2023-03-09T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
855730,Avon Drive - Congleton,2023-03-09T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.7
855730,Avon Drive - Congleton,2023-03-09T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.9
855730,Avon Drive - Congleton,2023-03-09T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.5
855730,Avon Drive - Congleton,2023-03-09T03:30:00.000+00:00,transformer,,Temperature,C,10.1
855730,Avon Drive - Congleton,2023-03-09T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
855730,Avon Drive - Congleton,2023-03-09T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
855730,Avon Drive - Congleton,2023-03-09T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
855730,Avon Drive - Congleton,2023-03-09T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
855730,Avon Drive - Congleton,2023-03-09T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
855730,Avon Drive - Congleton,2023-03-09T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
855730,Avon Drive - Congleton,2023-03-09T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
855730,Avon Drive - Congleton,2023-03-09T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
855730,Avon Drive - Congleton,2023-03-09T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
855730,Avon Drive - Congleton,2023-03-09T03:30:00.000+00:00,busbar,,L3 Active Power,kW,12.94
855730,Avon Drive - Congleton,2023-03-09T03:30:00.000+00:00,busbar,,L2 Active Power,kW,7.06
855730,Avon Drive - Congleton,2023-03-09T03:30:00.000+00:00,busbar,,L1 Active Power,kW,7.11
855730,Avon Drive - Congleton,2023-03-09T03:30:00.000+00:00,busbar,,N Current (RMS),A,36.0
855730,Avon Drive - Congleton,2023-03-09T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
855730,Avon Drive - Congleton,2023-03-09T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
855730,Avon Drive - Congleton,2023-03-09T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
855730,Avon Drive - Congleton,2023-03-09T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
855730,Avon Drive - Congleton,2023-03-09T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
855730,Avon Drive - Congleton,2023-03-09T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
855730,Avon Drive - Congleton,2023-03-09T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.18
855730,Avon Drive - Congleton,2023-03-09T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.78
855730,Avon Drive - Congleton,2023-03-09T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.08
855730,Avon Drive - Congleton,2023-03-09T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.9
855730,Avon Drive - Congleton,2023-03-09T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.5
855730,Avon Drive - Congleton,2023-03-09T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.1
855730,Avon Drive - Congleton,2023-03-09T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.7
855730,Avon Drive - Congleton,2023-03-09T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
855730,Avon Drive - Congleton,2023-03-09T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
855730,Avon Drive - Congleton,2023-03-09T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
855730,Avon Drive - Congleton,2023-03-09T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.13
855730,Avon Drive - Congleton,2023-03-09T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.36
855730,Avon Drive - Congleton,2023-03-09T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.54
855730,Avon Drive - Congleton,2023-03-09T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.1
855730,Avon Drive - Congleton,2023-03-09T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.1
855730,Avon Drive - Congleton,2023-03-09T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.7
855730,Avon Drive - Congleton,2023-03-09T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.4
855730,Avon Drive - Congleton,2023-03-09T03:20:00.000+00:00,transformer,,Temperature,C,10.0
855730,Avon Drive - Congleton,2023-03-09T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
855730,Avon Drive - Congleton,2023-03-09T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
855730,Avon Drive - Congleton,2023-03-09T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
855730,Avon Drive - Congleton,2023-03-09T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
855730,Avon Drive - Congleton,2023-03-09T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
855730,Avon Drive - Congleton,2023-03-09T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
855730,Avon Drive - Congleton,2023-03-09T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
855730,Avon Drive - Congleton,2023-03-09T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
855730,Avon Drive - Congleton,2023-03-09T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
855730,Avon Drive - Congleton,2023-03-09T03:20:00.000+00:00,busbar,,L3 Active Power,kW,14.3
855730,Avon Drive - Congleton,2023-03-09T03:20:00.000+00:00,busbar,,L2 Active Power,kW,7.13
855730,Avon Drive - Congleton,2023-03-09T03:20:00.000+00:00,busbar,,L1 Active Power,kW,7.63
855730,Avon Drive - Congleton,2023-03-09T03:20:00.000+00:00,busbar,,N Current (RMS),A,38.3
855730,Avon Drive - Congleton,2023-03-09T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
855730,Avon Drive - Congleton,2023-03-09T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
855730,Avon Drive - Congleton,2023-03-09T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
855730,Avon Drive - Congleton,2023-03-09T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
855730,Avon Drive - Congleton,2023-03-09T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
855730,Avon Drive - Congleton,2023-03-09T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
855730,Avon Drive - Congleton,2023-03-09T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.56
855730,Avon Drive - Congleton,2023-03-09T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.41
855730,Avon Drive - Congleton,2023-03-09T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.59
855730,Avon Drive - Congleton,2023-03-09T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.9
855730,Avon Drive - Congleton,2023-03-09T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
855730,Avon Drive - Congleton,2023-03-09T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.4
855730,Avon Drive - Congleton,2023-03-09T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.0
855730,Avon Drive - Congleton,2023-03-09T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
855730,Avon Drive - Congleton,2023-03-09T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
855730,Avon Drive - Congleton,2023-03-09T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
855730,Avon Drive - Congleton,2023-03-09T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.85
855730,Avon Drive - Congleton,2023-03-09T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.13
855730,Avon Drive - Congleton,2023-03-09T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.33
855730,Avon Drive - Congleton,2023-03-09T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,49.6
855730,Avon Drive - Congleton,2023-03-09T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.9
855730,Avon Drive - Congleton,2023-03-09T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.0
855730,Avon Drive - Congleton,2023-03-09T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.2
855730,Avon Drive - Congleton,2023-03-09T03:10:00.000+00:00,transformer,,Temperature,C,9.8
855730,Avon Drive - Congleton,2023-03-09T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
855730,Avon Drive - Congleton,2023-03-09T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
855730,Avon Drive - Congleton,2023-03-09T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
855730,Avon Drive - Congleton,2023-03-09T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
855730,Avon Drive - Congleton,2023-03-09T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
855730,Avon Drive - Congleton,2023-03-09T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
855730,Avon Drive - Congleton,2023-03-09T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
855730,Avon Drive - Congleton,2023-03-09T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
855730,Avon Drive - Congleton,2023-03-09T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
855730,Avon Drive - Congleton,2023-03-09T03:10:00.000+00:00,busbar,,L3 Active Power,kW,17.41
855730,Avon Drive - Congleton,2023-03-09T03:10:00.000+00:00,busbar,,L2 Active Power,kW,8.54
855730,Avon Drive - Congleton,2023-03-09T03:10:00.000+00:00,busbar,,L1 Active Power,kW,6.93
855730,Avon Drive - Congleton,2023-03-09T03:10:00.000+00:00,busbar,,N Current (RMS),A,48.7
855730,Avon Drive - Congleton,2023-03-09T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
855730,Avon Drive - Congleton,2023-03-09T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
855730,Avon Drive - Congleton,2023-03-09T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
855730,Avon Drive - Congleton,2023-03-09T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
855730,Avon Drive - Congleton,2023-03-09T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
855730,Avon Drive - Congleton,2023-03-09T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
855730,Avon Drive - Congleton,2023-03-09T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.25
855730,Avon Drive - Congleton,2023-03-09T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.9
855730,Avon Drive - Congleton,2023-03-09T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.82
855730,Avon Drive - Congleton,2023-03-09T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
855730,Avon Drive - Congleton,2023-03-09T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.3
855730,Avon Drive - Congleton,2023-03-09T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.6
855730,Avon Drive - Congleton,2023-03-09T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.2
855730,Avon Drive - Congleton,2023-03-09T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
855730,Avon Drive - Congleton,2023-03-09T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
855730,Avon Drive - Congleton,2023-03-09T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
855730,Avon Drive - Congleton,2023-03-09T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.42
855730,Avon Drive - Congleton,2023-03-09T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.62
855730,Avon Drive - Congleton,2023-03-09T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.27
855730,Avon Drive - Congleton,2023-03-09T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,51.6
855730,Avon Drive - Congleton,2023-03-09T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.1
855730,Avon Drive - Congleton,2023-03-09T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.6
855730,Avon Drive - Congleton,2023-03-09T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
855730,Avon Drive - Congleton,2023-03-09T03:00:00.000+00:00,transformer,,Temperature,C,10.3
855730,Avon Drive - Congleton,2023-03-09T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
855730,Avon Drive - Congleton,2023-03-09T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
855730,Avon Drive - Congleton,2023-03-09T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
855730,Avon Drive - Congleton,2023-03-09T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
855730,Avon Drive - Congleton,2023-03-09T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
855730,Avon Drive - Congleton,2023-03-09T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
855730,Avon Drive - Congleton,2023-03-09T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
855730,Avon Drive - Congleton,2023-03-09T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
855730,Avon Drive - Congleton,2023-03-09T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
855730,Avon Drive - Congleton,2023-03-09T03:00:00.000+00:00,busbar,,L3 Active Power,kW,17.67
855730,Avon Drive - Congleton,2023-03-09T03:00:00.000+00:00,busbar,,L2 Active Power,kW,7.53
855730,Avon Drive - Congleton,2023-03-09T03:00:00.000+00:00,busbar,,L1 Active Power,kW,7.09
855730,Avon Drive - Congleton,2023-03-09T03:00:00.000+00:00,busbar,,N Current (RMS),A,50.4
855730,Avon Drive - Congleton,2023-03-09T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
855730,Avon Drive - Congleton,2023-03-09T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
855730,Avon Drive - Congleton,2023-03-09T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
855730,Avon Drive - Congleton,2023-03-09T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
855730,Avon Drive - Congleton,2023-03-09T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
855730,Avon Drive - Congleton,2023-03-09T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
855730,Avon Drive - Congleton,2023-03-09T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.27
855730,Avon Drive - Congleton,2023-03-09T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.74
855730,Avon Drive - Congleton,2023-03-09T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.44
855730,Avon Drive - Congleton,2023-03-09T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
855730,Avon Drive - Congleton,2023-03-09T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.3
855730,Avon Drive - Congleton,2023-03-09T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.1
855730,Avon Drive - Congleton,2023-03-09T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.9
855730,Avon Drive - Congleton,2023-03-09T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
855730,Avon Drive - Congleton,2023-03-09T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
855730,Avon Drive - Congleton,2023-03-09T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
855730,Avon Drive - Congleton,2023-03-09T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.18
855730,Avon Drive - Congleton,2023-03-09T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.13
855730,Avon Drive - Congleton,2023-03-09T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.37
855730,Avon Drive - Congleton,2023-03-09T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,54.6
855730,Avon Drive - Congleton,2023-03-09T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.4
855730,Avon Drive - Congleton,2023-03-09T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.6
855730,Avon Drive - Congleton,2023-03-09T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.2
855730,Avon Drive - Congleton,2023-03-09T02:50:00.000+00:00,transformer,,Temperature,C,10.5
855730,Avon Drive - Congleton,2023-03-09T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
855730,Avon Drive - Congleton,2023-03-09T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
855730,Avon Drive - Congleton,2023-03-09T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
855730,Avon Drive - Congleton,2023-03-09T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
855730,Avon Drive - Congleton,2023-03-09T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
855730,Avon Drive - Congleton,2023-03-09T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
855730,Avon Drive - Congleton,2023-03-09T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
855730,Avon Drive - Congleton,2023-03-09T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
855730,Avon Drive - Congleton,2023-03-09T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
855730,Avon Drive - Congleton,2023-03-09T02:50:00.000+00:00,busbar,,L3 Active Power,kW,18.45
855730,Avon Drive - Congleton,2023-03-09T02:50:00.000+00:00,busbar,,L2 Active Power,kW,6.87
855730,Avon Drive - Congleton,2023-03-09T02:50:00.000+00:00,busbar,,L1 Active Power,kW,6.82
855730,Avon Drive - Congleton,2023-03-09T02:50:00.000+00:00,busbar,,N Current (RMS),A,55.1
855730,Avon Drive - Congleton,2023-03-09T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
855730,Avon Drive - Congleton,2023-03-09T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
855730,Avon Drive - Congleton,2023-03-09T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
855730,Avon Drive - Congleton,2023-03-09T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
855730,Avon Drive - Congleton,2023-03-09T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
855730,Avon Drive - Congleton,2023-03-09T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
855730,Avon Drive - Congleton,2023-03-09T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.29
855730,Avon Drive - Congleton,2023-03-09T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.61
855730,Avon Drive - Congleton,2023-03-09T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.28
855730,Avon Drive - Congleton,2023-03-09T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.3
855730,Avon Drive - Congleton,2023-03-09T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
855730,Avon Drive - Congleton,2023-03-09T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.9
855730,Avon Drive - Congleton,2023-03-09T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.2
855730,Avon Drive - Congleton,2023-03-09T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
855730,Avon Drive - Congleton,2023-03-09T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
855730,Avon Drive - Congleton,2023-03-09T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
855730,Avon Drive - Congleton,2023-03-09T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.91
855730,Avon Drive - Congleton,2023-03-09T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.26
855730,Avon Drive - Congleton,2023-03-09T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.45
855730,Avon Drive - Congleton,2023-03-09T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,53.1
855730,Avon Drive - Congleton,2023-03-09T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.0
855730,Avon Drive - Congleton,2023-03-09T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.9
855730,Avon Drive - Congleton,2023-03-09T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.5
855730,Avon Drive - Congleton,2023-03-09T02:40:00.000+00:00,transformer,,Temperature,C,10.6
855730,Avon Drive - Congleton,2023-03-09T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
855730,Avon Drive - Congleton,2023-03-09T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
855730,Avon Drive - Congleton,2023-03-09T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
855730,Avon Drive - Congleton,2023-03-09T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
855730,Avon Drive - Congleton,2023-03-09T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
855730,Avon Drive - Congleton,2023-03-09T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
855730,Avon Drive - Congleton,2023-03-09T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
855730,Avon Drive - Congleton,2023-03-09T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
855730,Avon Drive - Congleton,2023-03-09T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
855730,Avon Drive - Congleton,2023-03-09T02:40:00.000+00:00,busbar,,L3 Active Power,kW,18.2
855730,Avon Drive - Congleton,2023-03-09T02:40:00.000+00:00,busbar,,L2 Active Power,kW,6.87
855730,Avon Drive - Congleton,2023-03-09T02:40:00.000+00:00,busbar,,L1 Active Power,kW,7.73
855730,Avon Drive - Congleton,2023-03-09T02:40:00.000+00:00,busbar,,N Current (RMS),A,50.3
855730,Avon Drive - Congleton,2023-03-09T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
855730,Avon Drive - Congleton,2023-03-09T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
855730,Avon Drive - Congleton,2023-03-09T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
855730,Avon Drive - Congleton,2023-03-09T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
855730,Avon Drive - Congleton,2023-03-09T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
855730,Avon Drive - Congleton,2023-03-09T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
855730,Avon Drive - Congleton,2023-03-09T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.19
855730,Avon Drive - Congleton,2023-03-09T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.09
855730,Avon Drive - Congleton,2023-03-09T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.71
855730,Avon Drive - Congleton,2023-03-09T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.3
855730,Avon Drive - Congleton,2023-03-09T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.2
855730,Avon Drive - Congleton,2023-03-09T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.4
855730,Avon Drive - Congleton,2023-03-09T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.5
855730,Avon Drive - Congleton,2023-03-09T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
855730,Avon Drive - Congleton,2023-03-09T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
855730,Avon Drive - Congleton,2023-03-09T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
855730,Avon Drive - Congleton,2023-03-09T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.51
855730,Avon Drive - Congleton,2023-03-09T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.75
855730,Avon Drive - Congleton,2023-03-09T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.4
855730,Avon Drive - Congleton,2023-03-09T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,54.4
855730,Avon Drive - Congleton,2023-03-09T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.5
855730,Avon Drive - Congleton,2023-03-09T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.5
855730,Avon Drive - Congleton,2023-03-09T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.4
855730,Avon Drive - Congleton,2023-03-09T02:30:00.000+00:00,transformer,,Temperature,C,10.5
855730,Avon Drive - Congleton,2023-03-09T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
855730,Avon Drive - Congleton,2023-03-09T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
855730,Avon Drive - Congleton,2023-03-09T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
855730,Avon Drive - Congleton,2023-03-09T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
855730,Avon Drive - Congleton,2023-03-09T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
855730,Avon Drive - Congleton,2023-03-09T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
855730,Avon Drive - Congleton,2023-03-09T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
855730,Avon Drive - Congleton,2023-03-09T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
855730,Avon Drive - Congleton,2023-03-09T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
855730,Avon Drive - Congleton,2023-03-09T02:30:00.000+00:00,busbar,,L3 Active Power,kW,18.7
855730,Avon Drive - Congleton,2023-03-09T02:30:00.000+00:00,busbar,,L2 Active Power,kW,7.84
855730,Avon Drive - Congleton,2023-03-09T02:30:00.000+00:00,busbar,,L1 Active Power,kW,7.11
855730,Avon Drive - Congleton,2023-03-09T02:30:00.000+00:00,busbar,,N Current (RMS),A,52.7
855730,Avon Drive - Congleton,2023-03-09T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
855730,Avon Drive - Congleton,2023-03-09T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
855730,Avon Drive - Congleton,2023-03-09T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
855730,Avon Drive - Congleton,2023-03-09T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
855730,Avon Drive - Congleton,2023-03-09T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
855730,Avon Drive - Congleton,2023-03-09T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
855730,Avon Drive - Congleton,2023-03-09T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.57
855730,Avon Drive - Congleton,2023-03-09T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.23
855730,Avon Drive - Congleton,2023-03-09T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.69
855730,Avon Drive - Congleton,2023-03-09T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.6
855730,Avon Drive - Congleton,2023-03-09T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.5
855730,Avon Drive - Congleton,2023-03-09T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.8
855730,Avon Drive - Congleton,2023-03-09T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.6
855730,Avon Drive - Congleton,2023-03-09T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
855730,Avon Drive - Congleton,2023-03-09T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
855730,Avon Drive - Congleton,2023-03-09T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
855730,Avon Drive - Congleton,2023-03-09T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.34
855730,Avon Drive - Congleton,2023-03-09T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.02
855730,Avon Drive - Congleton,2023-03-09T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.62
855730,Avon Drive - Congleton,2023-03-09T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,51.3
855730,Avon Drive - Congleton,2023-03-09T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.8
855730,Avon Drive - Congleton,2023-03-09T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.5
855730,Avon Drive - Congleton,2023-03-09T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.3
855730,Avon Drive - Congleton,2023-03-09T02:20:00.000+00:00,transformer,,Temperature,C,10.3
855730,Avon Drive - Congleton,2023-03-09T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
855730,Avon Drive - Congleton,2023-03-09T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
855730,Avon Drive - Congleton,2023-03-09T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
855730,Avon Drive - Congleton,2023-03-09T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
855730,Avon Drive - Congleton,2023-03-09T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
855730,Avon Drive - Congleton,2023-03-09T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
855730,Avon Drive - Congleton,2023-03-09T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
855730,Avon Drive - Congleton,2023-03-09T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
855730,Avon Drive - Congleton,2023-03-09T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
855730,Avon Drive - Congleton,2023-03-09T02:20:00.000+00:00,busbar,,L3 Active Power,kW,18.91
