Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-03-10T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.69
855730,Avon Drive - Congleton,2023-03-10T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.1
855730,Avon Drive - Congleton,2023-03-10T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.8
855730,Avon Drive - Congleton,2023-03-10T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.6
855730,Avon Drive - Congleton,2023-03-10T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.6
855730,Avon Drive - Congleton,2023-03-10T19:30:00.000+00:00,transformer,,Temperature,C,12.8
855730,Avon Drive - Congleton,2023-03-10T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
855730,Avon Drive - Congleton,2023-03-10T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
855730,Avon Drive - Congleton,2023-03-10T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
855730,Avon Drive - Congleton,2023-03-10T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
855730,Avon Drive - Congleton,2023-03-10T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
855730,Avon Drive - Congleton,2023-03-10T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
855730,Avon Drive - Congleton,2023-03-10T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
855730,Avon Drive - Congleton,2023-03-10T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
855730,Avon Drive - Congleton,2023-03-10T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
855730,Avon Drive - Congleton,2023-03-10T19:30:00.000+00:00,busbar,,L3 Active Power,kW,26.42
855730,Avon Drive - Congleton,2023-03-10T19:30:00.000+00:00,busbar,,L2 Active Power,kW,33.12
855730,Avon Drive - Congleton,2023-03-10T19:30:00.000+00:00,busbar,,L1 Active Power,kW,34.3
855730,Avon Drive - Congleton,2023-03-10T19:30:00.000+00:00,busbar,,N Current (RMS),A,64.8
855730,Avon Drive - Congleton,2023-03-10T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
855730,Avon Drive - Congleton,2023-03-10T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.8
855730,Avon Drive - Congleton,2023-03-10T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.5
855730,Avon Drive - Congleton,2023-03-10T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
855730,Avon Drive - Congleton,2023-03-10T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
855730,Avon Drive - Congleton,2023-03-10T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
855730,Avon Drive - Congleton,2023-03-10T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.24
855730,Avon Drive - Congleton,2023-03-10T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.34
855730,Avon Drive - Congleton,2023-03-10T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.24
855730,Avon Drive - Congleton,2023-03-10T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.6
855730,Avon Drive - Congleton,2023-03-10T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.3
855730,Avon Drive - Congleton,2023-03-10T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.5
855730,Avon Drive - Congleton,2023-03-10T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.8
855730,Avon Drive - Congleton,2023-03-10T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
855730,Avon Drive - Congleton,2023-03-10T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
855730,Avon Drive - Congleton,2023-03-10T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
855730,Avon Drive - Congleton,2023-03-10T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.04
855730,Avon Drive - Congleton,2023-03-10T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.99
855730,Avon Drive - Congleton,2023-03-10T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.85
855730,Avon Drive - Congleton,2023-03-10T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.7
855730,Avon Drive - Congleton,2023-03-10T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.4
855730,Avon Drive - Congleton,2023-03-10T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.2
855730,Avon Drive - Congleton,2023-03-10T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.1
855730,Avon Drive - Congleton,2023-03-10T19:20:00.000+00:00,transformer,,Temperature,C,12.8
855730,Avon Drive - Congleton,2023-03-10T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
855730,Avon Drive - Congleton,2023-03-10T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
855730,Avon Drive - Congleton,2023-03-10T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
855730,Avon Drive - Congleton,2023-03-10T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
855730,Avon Drive - Congleton,2023-03-10T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
855730,Avon Drive - Congleton,2023-03-10T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
855730,Avon Drive - Congleton,2023-03-10T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
855730,Avon Drive - Congleton,2023-03-10T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
855730,Avon Drive - Congleton,2023-03-10T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
855730,Avon Drive - Congleton,2023-03-10T19:20:00.000+00:00,busbar,,L3 Active Power,kW,25.28
855730,Avon Drive - Congleton,2023-03-10T19:20:00.000+00:00,busbar,,L2 Active Power,kW,33.33
855730,Avon Drive - Congleton,2023-03-10T19:20:00.000+00:00,busbar,,L1 Active Power,kW,36.09
855730,Avon Drive - Congleton,2023-03-10T19:20:00.000+00:00,busbar,,N Current (RMS),A,67.4
855730,Avon Drive - Congleton,2023-03-10T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
855730,Avon Drive - Congleton,2023-03-10T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.8
855730,Avon Drive - Congleton,2023-03-10T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.8
855730,Avon Drive - Congleton,2023-03-10T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
855730,Avon Drive - Congleton,2023-03-10T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
855730,Avon Drive - Congleton,2023-03-10T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
855730,Avon Drive - Congleton,2023-03-10T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.7
855730,Avon Drive - Congleton,2023-03-10T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.81
855730,Avon Drive - Congleton,2023-03-10T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.18
855730,Avon Drive - Congleton,2023-03-10T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.6
855730,Avon Drive - Congleton,2023-03-10T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.2
855730,Avon Drive - Congleton,2023-03-10T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.2
855730,Avon Drive - Congleton,2023-03-10T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.0
855730,Avon Drive - Congleton,2023-03-10T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
855730,Avon Drive - Congleton,2023-03-10T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
855730,Avon Drive - Congleton,2023-03-10T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
855730,Avon Drive - Congleton,2023-03-10T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.82
855730,Avon Drive - Congleton,2023-03-10T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.58
855730,Avon Drive - Congleton,2023-03-10T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.52
855730,Avon Drive - Congleton,2023-03-10T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.3
855730,Avon Drive - Congleton,2023-03-10T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.2
855730,Avon Drive - Congleton,2023-03-10T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.9
855730,Avon Drive - Congleton,2023-03-10T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.4
855730,Avon Drive - Congleton,2023-03-10T19:10:00.000+00:00,transformer,,Temperature,C,12.8
855730,Avon Drive - Congleton,2023-03-10T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
855730,Avon Drive - Congleton,2023-03-10T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
855730,Avon Drive - Congleton,2023-03-10T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
855730,Avon Drive - Congleton,2023-03-10T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.51
855730,Avon Drive - Congleton,2023-03-10T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
855730,Avon Drive - Congleton,2023-03-10T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
855730,Avon Drive - Congleton,2023-03-10T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
855730,Avon Drive - Congleton,2023-03-10T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
855730,Avon Drive - Congleton,2023-03-10T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
855730,Avon Drive - Congleton,2023-03-10T19:10:00.000+00:00,busbar,,L3 Active Power,kW,25.52
855730,Avon Drive - Congleton,2023-03-10T19:10:00.000+00:00,busbar,,L2 Active Power,kW,35.39
855730,Avon Drive - Congleton,2023-03-10T19:10:00.000+00:00,busbar,,L1 Active Power,kW,36.71
855730,Avon Drive - Congleton,2023-03-10T19:10:00.000+00:00,busbar,,N Current (RMS),A,68.4
855730,Avon Drive - Congleton,2023-03-10T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
855730,Avon Drive - Congleton,2023-03-10T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.7
855730,Avon Drive - Congleton,2023-03-10T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.8
855730,Avon Drive - Congleton,2023-03-10T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
855730,Avon Drive - Congleton,2023-03-10T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
855730,Avon Drive - Congleton,2023-03-10T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
855730,Avon Drive - Congleton,2023-03-10T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.6
855730,Avon Drive - Congleton,2023-03-10T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.22
855730,Avon Drive - Congleton,2023-03-10T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.56
855730,Avon Drive - Congleton,2023-03-10T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.5
855730,Avon Drive - Congleton,2023-03-10T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.8
855730,Avon Drive - Congleton,2023-03-10T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.9
855730,Avon Drive - Congleton,2023-03-10T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.4
855730,Avon Drive - Congleton,2023-03-10T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
855730,Avon Drive - Congleton,2023-03-10T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
855730,Avon Drive - Congleton,2023-03-10T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
855730,Avon Drive - Congleton,2023-03-10T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.34
855730,Avon Drive - Congleton,2023-03-10T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.84
855730,Avon Drive - Congleton,2023-03-10T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.15
855730,Avon Drive - Congleton,2023-03-10T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.4
855730,Avon Drive - Congleton,2023-03-10T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.8
855730,Avon Drive - Congleton,2023-03-10T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.1
855730,Avon Drive - Congleton,2023-03-10T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.0
855730,Avon Drive - Congleton,2023-03-10T19:00:00.000+00:00,transformer,,Temperature,C,12.8
855730,Avon Drive - Congleton,2023-03-10T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
855730,Avon Drive - Congleton,2023-03-10T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
855730,Avon Drive - Congleton,2023-03-10T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
855730,Avon Drive - Congleton,2023-03-10T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
855730,Avon Drive - Congleton,2023-03-10T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
855730,Avon Drive - Congleton,2023-03-10T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.59
855730,Avon Drive - Congleton,2023-03-10T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
855730,Avon Drive - Congleton,2023-03-10T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
855730,Avon Drive - Congleton,2023-03-10T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
855730,Avon Drive - Congleton,2023-03-10T19:00:00.000+00:00,busbar,,L3 Active Power,kW,23.94
855730,Avon Drive - Congleton,2023-03-10T19:00:00.000+00:00,busbar,,L2 Active Power,kW,35.06
855730,Avon Drive - Congleton,2023-03-10T19:00:00.000+00:00,busbar,,L1 Active Power,kW,36.71
855730,Avon Drive - Congleton,2023-03-10T19:00:00.000+00:00,busbar,,N Current (RMS),A,72.2
855730,Avon Drive - Congleton,2023-03-10T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
855730,Avon Drive - Congleton,2023-03-10T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.5
855730,Avon Drive - Congleton,2023-03-10T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.8
855730,Avon Drive - Congleton,2023-03-10T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
855730,Avon Drive - Congleton,2023-03-10T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
855730,Avon Drive - Congleton,2023-03-10T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
855730,Avon Drive - Congleton,2023-03-10T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.06
855730,Avon Drive - Congleton,2023-03-10T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.41
855730,Avon Drive - Congleton,2023-03-10T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.91
855730,Avon Drive - Congleton,2023-03-10T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
855730,Avon Drive - Congleton,2023-03-10T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.7
855730,Avon Drive - Congleton,2023-03-10T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.5
855730,Avon Drive - Congleton,2023-03-10T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.6
855730,Avon Drive - Congleton,2023-03-10T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
855730,Avon Drive - Congleton,2023-03-10T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
855730,Avon Drive - Congleton,2023-03-10T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
855730,Avon Drive - Congleton,2023-03-10T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.72
855730,Avon Drive - Congleton,2023-03-10T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.13
855730,Avon Drive - Congleton,2023-03-10T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.2
855730,Avon Drive - Congleton,2023-03-10T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.8
855730,Avon Drive - Congleton,2023-03-10T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.7
855730,Avon Drive - Congleton,2023-03-10T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.4
855730,Avon Drive - Congleton,2023-03-10T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.8
855730,Avon Drive - Congleton,2023-03-10T18:50:00.000+00:00,transformer,,Temperature,C,12.8
855730,Avon Drive - Congleton,2023-03-10T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
855730,Avon Drive - Congleton,2023-03-10T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
855730,Avon Drive - Congleton,2023-03-10T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
855730,Avon Drive - Congleton,2023-03-10T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.53
855730,Avon Drive - Congleton,2023-03-10T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
855730,Avon Drive - Congleton,2023-03-10T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.02
855730,Avon Drive - Congleton,2023-03-10T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
855730,Avon Drive - Congleton,2023-03-10T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
855730,Avon Drive - Congleton,2023-03-10T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
855730,Avon Drive - Congleton,2023-03-10T18:50:00.000+00:00,busbar,,L3 Active Power,kW,25.78
855730,Avon Drive - Congleton,2023-03-10T18:50:00.000+00:00,busbar,,L2 Active Power,kW,35.54
855730,Avon Drive - Congleton,2023-03-10T18:50:00.000+00:00,busbar,,L1 Active Power,kW,33.11
855730,Avon Drive - Congleton,2023-03-10T18:50:00.000+00:00,busbar,,N Current (RMS),A,64.0
855730,Avon Drive - Congleton,2023-03-10T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
855730,Avon Drive - Congleton,2023-03-10T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.0
855730,Avon Drive - Congleton,2023-03-10T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.9
855730,Avon Drive - Congleton,2023-03-10T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
855730,Avon Drive - Congleton,2023-03-10T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
855730,Avon Drive - Congleton,2023-03-10T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
855730,Avon Drive - Congleton,2023-03-10T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.35
855730,Avon Drive - Congleton,2023-03-10T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.71
855730,Avon Drive - Congleton,2023-03-10T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.5
855730,Avon Drive - Congleton,2023-03-10T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
855730,Avon Drive - Congleton,2023-03-10T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.4
855730,Avon Drive - Congleton,2023-03-10T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.5
855730,Avon Drive - Congleton,2023-03-10T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.7
855730,Avon Drive - Congleton,2023-03-10T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.39
855730,Avon Drive - Congleton,2023-03-10T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
855730,Avon Drive - Congleton,2023-03-10T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
855730,Avon Drive - Congleton,2023-03-10T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.5
855730,Avon Drive - Congleton,2023-03-10T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.24
855730,Avon Drive - Congleton,2023-03-10T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.43
855730,Avon Drive - Congleton,2023-03-10T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.5
855730,Avon Drive - Congleton,2023-03-10T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.9
855730,Avon Drive - Congleton,2023-03-10T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.4
855730,Avon Drive - Congleton,2023-03-10T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.9
855730,Avon Drive - Congleton,2023-03-10T18:40:00.000+00:00,transformer,,Temperature,C,12.8
855730,Avon Drive - Congleton,2023-03-10T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
855730,Avon Drive - Congleton,2023-03-10T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.13
855730,Avon Drive - Congleton,2023-03-10T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
855730,Avon Drive - Congleton,2023-03-10T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.77
855730,Avon Drive - Congleton,2023-03-10T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
855730,Avon Drive - Congleton,2023-03-10T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.38
855730,Avon Drive - Congleton,2023-03-10T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
855730,Avon Drive - Congleton,2023-03-10T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
855730,Avon Drive - Congleton,2023-03-10T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
855730,Avon Drive - Congleton,2023-03-10T18:40:00.000+00:00,busbar,,L3 Active Power,kW,27.85
855730,Avon Drive - Congleton,2023-03-10T18:40:00.000+00:00,busbar,,L2 Active Power,kW,35.94
855730,Avon Drive - Congleton,2023-03-10T18:40:00.000+00:00,busbar,,L1 Active Power,kW,31.94
855730,Avon Drive - Congleton,2023-03-10T18:40:00.000+00:00,busbar,,N Current (RMS),A,58.6
855730,Avon Drive - Congleton,2023-03-10T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
855730,Avon Drive - Congleton,2023-03-10T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.4
855730,Avon Drive - Congleton,2023-03-10T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
855730,Avon Drive - Congleton,2023-03-10T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
855730,Avon Drive - Congleton,2023-03-10T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
855730,Avon Drive - Congleton,2023-03-10T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
855730,Avon Drive - Congleton,2023-03-10T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.23
855730,Avon Drive - Congleton,2023-03-10T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.98
855730,Avon Drive - Congleton,2023-03-10T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.69
855730,Avon Drive - Congleton,2023-03-10T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.3
855730,Avon Drive - Congleton,2023-03-10T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.5
855730,Avon Drive - Congleton,2023-03-10T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.6
855730,Avon Drive - Congleton,2023-03-10T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.7
855730,Avon Drive - Congleton,2023-03-10T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
855730,Avon Drive - Congleton,2023-03-10T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
855730,Avon Drive - Congleton,2023-03-10T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
855730,Avon Drive - Congleton,2023-03-10T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.04
855730,Avon Drive - Congleton,2023-03-10T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.29
855730,Avon Drive - Congleton,2023-03-10T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.19
855730,Avon Drive - Congleton,2023-03-10T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.3
855730,Avon Drive - Congleton,2023-03-10T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.7
855730,Avon Drive - Congleton,2023-03-10T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.4
855730,Avon Drive - Congleton,2023-03-10T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.2
855730,Avon Drive - Congleton,2023-03-10T18:30:00.000+00:00,transformer,,Temperature,C,12.8
855730,Avon Drive - Congleton,2023-03-10T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
855730,Avon Drive - Congleton,2023-03-10T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.52
855730,Avon Drive - Congleton,2023-03-10T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
855730,Avon Drive - Congleton,2023-03-10T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.48
855730,Avon Drive - Congleton,2023-03-10T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
855730,Avon Drive - Congleton,2023-03-10T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.53
855730,Avon Drive - Congleton,2023-03-10T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
855730,Avon Drive - Congleton,2023-03-10T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
855730,Avon Drive - Congleton,2023-03-10T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
855730,Avon Drive - Congleton,2023-03-10T18:30:00.000+00:00,busbar,,L3 Active Power,kW,27.27
855730,Avon Drive - Congleton,2023-03-10T18:30:00.000+00:00,busbar,,L2 Active Power,kW,35.27
855730,Avon Drive - Congleton,2023-03-10T18:30:00.000+00:00,busbar,,L1 Active Power,kW,34.88
855730,Avon Drive - Congleton,2023-03-10T18:30:00.000+00:00,busbar,,N Current (RMS),A,64.5
855730,Avon Drive - Congleton,2023-03-10T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
855730,Avon Drive - Congleton,2023-03-10T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.1
855730,Avon Drive - Congleton,2023-03-10T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.2
855730,Avon Drive - Congleton,2023-03-10T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
855730,Avon Drive - Congleton,2023-03-10T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
855730,Avon Drive - Congleton,2023-03-10T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
855730,Avon Drive - Congleton,2023-03-10T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.94
855730,Avon Drive - Congleton,2023-03-10T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.15
855730,Avon Drive - Congleton,2023-03-10T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.0
855730,Avon Drive - Congleton,2023-03-10T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.5
855730,Avon Drive - Congleton,2023-03-10T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.7
855730,Avon Drive - Congleton,2023-03-10T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.4
855730,Avon Drive - Congleton,2023-03-10T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.3
855730,Avon Drive - Congleton,2023-03-10T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
855730,Avon Drive - Congleton,2023-03-10T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
855730,Avon Drive - Congleton,2023-03-10T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
855730,Avon Drive - Congleton,2023-03-10T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.43
855730,Avon Drive - Congleton,2023-03-10T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.69
855730,Avon Drive - Congleton,2023-03-10T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.59
855730,Avon Drive - Congleton,2023-03-10T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.1
855730,Avon Drive - Congleton,2023-03-10T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.3
855730,Avon Drive - Congleton,2023-03-10T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.6
855730,Avon Drive - Congleton,2023-03-10T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.9
855730,Avon Drive - Congleton,2023-03-10T18:20:00.000+00:00,transformer,,Temperature,C,12.8
855730,Avon Drive - Congleton,2023-03-10T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
855730,Avon Drive - Congleton,2023-03-10T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.82
855730,Avon Drive - Congleton,2023-03-10T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
855730,Avon Drive - Congleton,2023-03-10T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.55
855730,Avon Drive - Congleton,2023-03-10T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
855730,Avon Drive - Congleton,2023-03-10T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.62
855730,Avon Drive - Congleton,2023-03-10T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
855730,Avon Drive - Congleton,2023-03-10T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
855730,Avon Drive - Congleton,2023-03-10T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
855730,Avon Drive - Congleton,2023-03-10T18:20:00.000+00:00,busbar,,L3 Active Power,kW,24.37
855730,Avon Drive - Congleton,2023-03-10T18:20:00.000+00:00,busbar,,L2 Active Power,kW,33.84
855730,Avon Drive - Congleton,2023-03-10T18:20:00.000+00:00,busbar,,L1 Active Power,kW,34.59
855730,Avon Drive - Congleton,2023-03-10T18:20:00.000+00:00,busbar,,N Current (RMS),A,67.3
855730,Avon Drive - Congleton,2023-03-10T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
855730,Avon Drive - Congleton,2023-03-10T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.5
855730,Avon Drive - Congleton,2023-03-10T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.7
855730,Avon Drive - Congleton,2023-03-10T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
855730,Avon Drive - Congleton,2023-03-10T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
855730,Avon Drive - Congleton,2023-03-10T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
855730,Avon Drive - Congleton,2023-03-10T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.22
855730,Avon Drive - Congleton,2023-03-10T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.3
855730,Avon Drive - Congleton,2023-03-10T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.54
855730,Avon Drive - Congleton,2023-03-10T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.8
855730,Avon Drive - Congleton,2023-03-10T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.9
855730,Avon Drive - Congleton,2023-03-10T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.3
855730,Avon Drive - Congleton,2023-03-10T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.6
855730,Avon Drive - Congleton,2023-03-10T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
855730,Avon Drive - Congleton,2023-03-10T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
855730,Avon Drive - Congleton,2023-03-10T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
855730,Avon Drive - Congleton,2023-03-10T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.46
855730,Avon Drive - Congleton,2023-03-10T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.72
855730,Avon Drive - Congleton,2023-03-10T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.61
855730,Avon Drive - Congleton,2023-03-10T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
855730,Avon Drive - Congleton,2023-03-10T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.4
855730,Avon Drive - Congleton,2023-03-10T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.0
855730,Avon Drive - Congleton,2023-03-10T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.0
855730,Avon Drive - Congleton,2023-03-10T18:10:00.000+00:00,transformer,,Temperature,C,12.8
855730,Avon Drive - Congleton,2023-03-10T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
855730,Avon Drive - Congleton,2023-03-10T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.45
855730,Avon Drive - Congleton,2023-03-10T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
855730,Avon Drive - Congleton,2023-03-10T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.4
855730,Avon Drive - Congleton,2023-03-10T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
855730,Avon Drive - Congleton,2023-03-10T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.89
855730,Avon Drive - Congleton,2023-03-10T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
855730,Avon Drive - Congleton,2023-03-10T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
855730,Avon Drive - Congleton,2023-03-10T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
855730,Avon Drive - Congleton,2023-03-10T18:10:00.000+00:00,busbar,,L3 Active Power,kW,25.68
855730,Avon Drive - Congleton,2023-03-10T18:10:00.000+00:00,busbar,,L2 Active Power,kW,32.02
855730,Avon Drive - Congleton,2023-03-10T18:10:00.000+00:00,busbar,,L1 Active Power,kW,31.14
855730,Avon Drive - Congleton,2023-03-10T18:10:00.000+00:00,busbar,,N Current (RMS),A,66.1
855730,Avon Drive - Congleton,2023-03-10T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
855730,Avon Drive - Congleton,2023-03-10T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
855730,Avon Drive - Congleton,2023-03-10T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
855730,Avon Drive - Congleton,2023-03-10T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
855730,Avon Drive - Congleton,2023-03-10T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
855730,Avon Drive - Congleton,2023-03-10T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
855730,Avon Drive - Congleton,2023-03-10T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.64
855730,Avon Drive - Congleton,2023-03-10T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.35
855730,Avon Drive - Congleton,2023-03-10T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.96
855730,Avon Drive - Congleton,2023-03-10T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
855730,Avon Drive - Congleton,2023-03-10T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.6
855730,Avon Drive - Congleton,2023-03-10T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.1
855730,Avon Drive - Congleton,2023-03-10T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.0
855730,Avon Drive - Congleton,2023-03-10T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
855730,Avon Drive - Congleton,2023-03-10T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
855730,Avon Drive - Congleton,2023-03-10T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
855730,Avon Drive - Congleton,2023-03-10T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.98
855730,Avon Drive - Congleton,2023-03-10T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.6
855730,Avon Drive - Congleton,2023-03-10T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.85
855730,Avon Drive - Congleton,2023-03-10T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.9
855730,Avon Drive - Congleton,2023-03-10T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.9
855730,Avon Drive - Congleton,2023-03-10T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.5
855730,Avon Drive - Congleton,2023-03-10T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.1
855730,Avon Drive - Congleton,2023-03-10T18:00:00.000+00:00,transformer,,Temperature,C,12.8
855730,Avon Drive - Congleton,2023-03-10T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
855730,Avon Drive - Congleton,2023-03-10T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
855730,Avon Drive - Congleton,2023-03-10T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
855730,Avon Drive - Congleton,2023-03-10T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
855730,Avon Drive - Congleton,2023-03-10T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
855730,Avon Drive - Congleton,2023-03-10T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.74
855730,Avon Drive - Congleton,2023-03-10T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
855730,Avon Drive - Congleton,2023-03-10T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
855730,Avon Drive - Congleton,2023-03-10T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
855730,Avon Drive - Congleton,2023-03-10T18:00:00.000+00:00,busbar,,L3 Active Power,kW,26.61
855730,Avon Drive - Congleton,2023-03-10T18:00:00.000+00:00,busbar,,L2 Active Power,kW,31.95
855730,Avon Drive - Congleton,2023-03-10T18:00:00.000+00:00,busbar,,L1 Active Power,kW,30.81
855730,Avon Drive - Congleton,2023-03-10T18:00:00.000+00:00,busbar,,N Current (RMS),A,60.7
855730,Avon Drive - Congleton,2023-03-10T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
855730,Avon Drive - Congleton,2023-03-10T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
855730,Avon Drive - Congleton,2023-03-10T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
855730,Avon Drive - Congleton,2023-03-10T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
855730,Avon Drive - Congleton,2023-03-10T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
855730,Avon Drive - Congleton,2023-03-10T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
855730,Avon Drive - Congleton,2023-03-10T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.01
855730,Avon Drive - Congleton,2023-03-10T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.57
855730,Avon Drive - Congleton,2023-03-10T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.11
855730,Avon Drive - Congleton,2023-03-10T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
855730,Avon Drive - Congleton,2023-03-10T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.6
855730,Avon Drive - Congleton,2023-03-10T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.9
855730,Avon Drive - Congleton,2023-03-10T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.9
855730,Avon Drive - Congleton,2023-03-10T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
855730,Avon Drive - Congleton,2023-03-10T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
855730,Avon Drive - Congleton,2023-03-10T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
855730,Avon Drive - Congleton,2023-03-10T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.78
855730,Avon Drive - Congleton,2023-03-10T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.69
855730,Avon Drive - Congleton,2023-03-10T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.29
855730,Avon Drive - Congleton,2023-03-10T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.5
855730,Avon Drive - Congleton,2023-03-10T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.5
855730,Avon Drive - Congleton,2023-03-10T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.1
855730,Avon Drive - Congleton,2023-03-10T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.5
855730,Avon Drive - Congleton,2023-03-10T17:50:00.000+00:00,transformer,,Temperature,C,12.8
855730,Avon Drive - Congleton,2023-03-10T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
855730,Avon Drive - Congleton,2023-03-10T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
855730,Avon Drive - Congleton,2023-03-10T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
855730,Avon Drive - Congleton,2023-03-10T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
855730,Avon Drive - Congleton,2023-03-10T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
855730,Avon Drive - Congleton,2023-03-10T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
855730,Avon Drive - Congleton,2023-03-10T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
855730,Avon Drive - Congleton,2023-03-10T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
855730,Avon Drive - Congleton,2023-03-10T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
855730,Avon Drive - Congleton,2023-03-10T17:50:00.000+00:00,busbar,,L3 Active Power,kW,23.78
855730,Avon Drive - Congleton,2023-03-10T17:50:00.000+00:00,busbar,,L2 Active Power,kW,30.26
855730,Avon Drive - Congleton,2023-03-10T17:50:00.000+00:00,busbar,,L1 Active Power,kW,33.4
855730,Avon Drive - Congleton,2023-03-10T17:50:00.000+00:00,busbar,,N Current (RMS),A,64.7
855730,Avon Drive - Congleton,2023-03-10T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
855730,Avon Drive - Congleton,2023-03-10T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
855730,Avon Drive - Congleton,2023-03-10T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.4
855730,Avon Drive - Congleton,2023-03-10T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
855730,Avon Drive - Congleton,2023-03-10T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
855730,Avon Drive - Congleton,2023-03-10T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
855730,Avon Drive - Congleton,2023-03-10T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.54
855730,Avon Drive - Congleton,2023-03-10T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.76
855730,Avon Drive - Congleton,2023-03-10T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.77
855730,Avon Drive - Congleton,2023-03-10T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
855730,Avon Drive - Congleton,2023-03-10T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.5
855730,Avon Drive - Congleton,2023-03-10T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.6
855730,Avon Drive - Congleton,2023-03-10T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.5
855730,Avon Drive - Congleton,2023-03-10T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
855730,Avon Drive - Congleton,2023-03-10T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
855730,Avon Drive - Congleton,2023-03-10T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
855730,Avon Drive - Congleton,2023-03-10T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.55
855730,Avon Drive - Congleton,2023-03-10T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.88
855730,Avon Drive - Congleton,2023-03-10T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.84
855730,Avon Drive - Congleton,2023-03-10T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,53.9
855730,Avon Drive - Congleton,2023-03-10T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.4
855730,Avon Drive - Congleton,2023-03-10T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.1
855730,Avon Drive - Congleton,2023-03-10T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.3
855730,Avon Drive - Congleton,2023-03-10T17:40:00.000+00:00,transformer,,Temperature,C,12.8
855730,Avon Drive - Congleton,2023-03-10T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
855730,Avon Drive - Congleton,2023-03-10T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
855730,Avon Drive - Congleton,2023-03-10T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
855730,Avon Drive - Congleton,2023-03-10T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
855730,Avon Drive - Congleton,2023-03-10T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
855730,Avon Drive - Congleton,2023-03-10T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
855730,Avon Drive - Congleton,2023-03-10T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
855730,Avon Drive - Congleton,2023-03-10T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
855730,Avon Drive - Congleton,2023-03-10T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
855730,Avon Drive - Congleton,2023-03-10T17:40:00.000+00:00,busbar,,L3 Active Power,kW,21.09
855730,Avon Drive - Congleton,2023-03-10T17:40:00.000+00:00,busbar,,L2 Active Power,kW,28.64
855730,Avon Drive - Congleton,2023-03-10T17:40:00.000+00:00,busbar,,L1 Active Power,kW,35.61
855730,Avon Drive - Congleton,2023-03-10T17:40:00.000+00:00,busbar,,N Current (RMS),A,76.2
855730,Avon Drive - Congleton,2023-03-10T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
855730,Avon Drive - Congleton,2023-03-10T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
855730,Avon Drive - Congleton,2023-03-10T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.2
855730,Avon Drive - Congleton,2023-03-10T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
855730,Avon Drive - Congleton,2023-03-10T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
855730,Avon Drive - Congleton,2023-03-10T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
855730,Avon Drive - Congleton,2023-03-10T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.16
855730,Avon Drive - Congleton,2023-03-10T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.92
855730,Avon Drive - Congleton,2023-03-10T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.71
855730,Avon Drive - Congleton,2023-03-10T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.7
855730,Avon Drive - Congleton,2023-03-10T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.8
855730,Avon Drive - Congleton,2023-03-10T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.3
855730,Avon Drive - Congleton,2023-03-10T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.7
855730,Avon Drive - Congleton,2023-03-10T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
855730,Avon Drive - Congleton,2023-03-10T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
855730,Avon Drive - Congleton,2023-03-10T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
855730,Avon Drive - Congleton,2023-03-10T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.85
855730,Avon Drive - Congleton,2023-03-10T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.35
855730,Avon Drive - Congleton,2023-03-10T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.38
855730,Avon Drive - Congleton,2023-03-10T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
855730,Avon Drive - Congleton,2023-03-10T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.5
855730,Avon Drive - Congleton,2023-03-10T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.1
855730,Avon Drive - Congleton,2023-03-10T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.3
855730,Avon Drive - Congleton,2023-03-10T17:30:00.000+00:00,transformer,,Temperature,C,12.8
855730,Avon Drive - Congleton,2023-03-10T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
855730,Avon Drive - Congleton,2023-03-10T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
855730,Avon Drive - Congleton,2023-03-10T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
855730,Avon Drive - Congleton,2023-03-10T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
855730,Avon Drive - Congleton,2023-03-10T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
855730,Avon Drive - Congleton,2023-03-10T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
855730,Avon Drive - Congleton,2023-03-10T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
855730,Avon Drive - Congleton,2023-03-10T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
855730,Avon Drive - Congleton,2023-03-10T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
855730,Avon Drive - Congleton,2023-03-10T17:30:00.000+00:00,busbar,,L3 Active Power,kW,28.01
855730,Avon Drive - Congleton,2023-03-10T17:30:00.000+00:00,busbar,,L2 Active Power,kW,25.27
855730,Avon Drive - Congleton,2023-03-10T17:30:00.000+00:00,busbar,,L1 Active Power,kW,29.09
855730,Avon Drive - Congleton,2023-03-10T17:30:00.000+00:00,busbar,,N Current (RMS),A,57.0
855730,Avon Drive - Congleton,2023-03-10T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
855730,Avon Drive - Congleton,2023-03-10T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
855730,Avon Drive - Congleton,2023-03-10T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
855730,Avon Drive - Congleton,2023-03-10T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
855730,Avon Drive - Congleton,2023-03-10T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
855730,Avon Drive - Congleton,2023-03-10T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
855730,Avon Drive - Congleton,2023-03-10T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.9
855730,Avon Drive - Congleton,2023-03-10T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.74
855730,Avon Drive - Congleton,2023-03-10T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.55
855730,Avon Drive - Congleton,2023-03-10T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
855730,Avon Drive - Congleton,2023-03-10T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.1
855730,Avon Drive - Congleton,2023-03-10T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.5
855730,Avon Drive - Congleton,2023-03-10T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.5
855730,Avon Drive - Congleton,2023-03-10T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
855730,Avon Drive - Congleton,2023-03-10T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
855730,Avon Drive - Congleton,2023-03-10T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
855730,Avon Drive - Congleton,2023-03-10T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.16
855730,Avon Drive - Congleton,2023-03-10T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.45
855730,Avon Drive - Congleton,2023-03-10T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.09
855730,Avon Drive - Congleton,2023-03-10T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.9
855730,Avon Drive - Congleton,2023-03-10T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.8
855730,Avon Drive - Congleton,2023-03-10T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.3
855730,Avon Drive - Congleton,2023-03-10T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.4
855730,Avon Drive - Congleton,2023-03-10T17:20:00.000+00:00,transformer,,Temperature,C,12.8
855730,Avon Drive - Congleton,2023-03-10T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
855730,Avon Drive - Congleton,2023-03-10T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.68
855730,Avon Drive - Congleton,2023-03-10T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
855730,Avon Drive - Congleton,2023-03-10T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.71
855730,Avon Drive - Congleton,2023-03-10T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
855730,Avon Drive - Congleton,2023-03-10T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.16
855730,Avon Drive - Congleton,2023-03-10T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
855730,Avon Drive - Congleton,2023-03-10T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
855730,Avon Drive - Congleton,2023-03-10T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
855730,Avon Drive - Congleton,2023-03-10T17:20:00.000+00:00,busbar,,L3 Active Power,kW,24.06
855730,Avon Drive - Congleton,2023-03-10T17:20:00.000+00:00,busbar,,L2 Active Power,kW,20.19
855730,Avon Drive - Congleton,2023-03-10T17:20:00.000+00:00,busbar,,L1 Active Power,kW,27.64
855730,Avon Drive - Congleton,2023-03-10T17:20:00.000+00:00,busbar,,N Current (RMS),A,60.8
