Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-03-10T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
855730,Avon Drive - Congleton,2023-03-10T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
855730,Avon Drive - Congleton,2023-03-10T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
855730,Avon Drive - Congleton,2023-03-10T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
855730,Avon Drive - Congleton,2023-03-10T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
855730,Avon Drive - Congleton,2023-03-10T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
855730,Avon Drive - Congleton,2023-03-10T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.59
855730,Avon Drive - Congleton,2023-03-10T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
855730,Avon Drive - Congleton,2023-03-10T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.81
855730,Avon Drive - Congleton,2023-03-10T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
855730,Avon Drive - Congleton,2023-03-10T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.2
855730,Avon Drive - Congleton,2023-03-10T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.2
855730,Avon Drive - Congleton,2023-03-10T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.8
855730,Avon Drive - Congleton,2023-03-10T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
855730,Avon Drive - Congleton,2023-03-10T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
855730,Avon Drive - Congleton,2023-03-10T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
855730,Avon Drive - Congleton,2023-03-10T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.27
855730,Avon Drive - Congleton,2023-03-10T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.76
855730,Avon Drive - Congleton,2023-03-10T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.73
855730,Avon Drive - Congleton,2023-03-10T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
855730,Avon Drive - Congleton,2023-03-10T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.7
855730,Avon Drive - Congleton,2023-03-10T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.1
855730,Avon Drive - Congleton,2023-03-10T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.2
855730,Avon Drive - Congleton,2023-03-10T17:10:00.000+00:00,transformer,,Temperature,C,12.7
855730,Avon Drive - Congleton,2023-03-10T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
855730,Avon Drive - Congleton,2023-03-10T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.82
855730,Avon Drive - Congleton,2023-03-10T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
855730,Avon Drive - Congleton,2023-03-10T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.0
855730,Avon Drive - Congleton,2023-03-10T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
855730,Avon Drive - Congleton,2023-03-10T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.99
855730,Avon Drive - Congleton,2023-03-10T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
855730,Avon Drive - Congleton,2023-03-10T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
855730,Avon Drive - Congleton,2023-03-10T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
855730,Avon Drive - Congleton,2023-03-10T17:10:00.000+00:00,busbar,,L3 Active Power,kW,23.86
855730,Avon Drive - Congleton,2023-03-10T17:10:00.000+00:00,busbar,,L2 Active Power,kW,20.76
855730,Avon Drive - Congleton,2023-03-10T17:10:00.000+00:00,busbar,,L1 Active Power,kW,26.54
855730,Avon Drive - Congleton,2023-03-10T17:10:00.000+00:00,busbar,,N Current (RMS),A,59.2
855730,Avon Drive - Congleton,2023-03-10T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
855730,Avon Drive - Congleton,2023-03-10T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
855730,Avon Drive - Congleton,2023-03-10T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
855730,Avon Drive - Congleton,2023-03-10T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
855730,Avon Drive - Congleton,2023-03-10T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
855730,Avon Drive - Congleton,2023-03-10T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
855730,Avon Drive - Congleton,2023-03-10T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.88
855730,Avon Drive - Congleton,2023-03-10T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.73
855730,Avon Drive - Congleton,2023-03-10T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.76
855730,Avon Drive - Congleton,2023-03-10T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
855730,Avon Drive - Congleton,2023-03-10T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.7
855730,Avon Drive - Congleton,2023-03-10T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.8
855730,Avon Drive - Congleton,2023-03-10T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.0
855730,Avon Drive - Congleton,2023-03-10T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
855730,Avon Drive - Congleton,2023-03-10T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
855730,Avon Drive - Congleton,2023-03-10T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
855730,Avon Drive - Congleton,2023-03-10T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.54
855730,Avon Drive - Congleton,2023-03-10T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.75
855730,Avon Drive - Congleton,2023-03-10T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.74
855730,Avon Drive - Congleton,2023-03-10T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.2
855730,Avon Drive - Congleton,2023-03-10T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.6
855730,Avon Drive - Congleton,2023-03-10T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.5
855730,Avon Drive - Congleton,2023-03-10T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.7
855730,Avon Drive - Congleton,2023-03-10T17:00:00.000+00:00,transformer,,Temperature,C,12.8
855730,Avon Drive - Congleton,2023-03-10T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
855730,Avon Drive - Congleton,2023-03-10T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.49
855730,Avon Drive - Congleton,2023-03-10T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
855730,Avon Drive - Congleton,2023-03-10T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.53
855730,Avon Drive - Congleton,2023-03-10T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
855730,Avon Drive - Congleton,2023-03-10T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.26
855730,Avon Drive - Congleton,2023-03-10T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
855730,Avon Drive - Congleton,2023-03-10T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
855730,Avon Drive - Congleton,2023-03-10T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
855730,Avon Drive - Congleton,2023-03-10T17:00:00.000+00:00,busbar,,L3 Active Power,kW,25.42
855730,Avon Drive - Congleton,2023-03-10T17:00:00.000+00:00,busbar,,L2 Active Power,kW,19.48
855730,Avon Drive - Congleton,2023-03-10T17:00:00.000+00:00,busbar,,L1 Active Power,kW,28.49
855730,Avon Drive - Congleton,2023-03-10T17:00:00.000+00:00,busbar,,N Current (RMS),A,66.5
855730,Avon Drive - Congleton,2023-03-10T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
855730,Avon Drive - Congleton,2023-03-10T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
855730,Avon Drive - Congleton,2023-03-10T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
855730,Avon Drive - Congleton,2023-03-10T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
855730,Avon Drive - Congleton,2023-03-10T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
855730,Avon Drive - Congleton,2023-03-10T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
855730,Avon Drive - Congleton,2023-03-10T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.57
855730,Avon Drive - Congleton,2023-03-10T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.96
855730,Avon Drive - Congleton,2023-03-10T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.36
855730,Avon Drive - Congleton,2023-03-10T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
855730,Avon Drive - Congleton,2023-03-10T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.4
855730,Avon Drive - Congleton,2023-03-10T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.6
855730,Avon Drive - Congleton,2023-03-10T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.5
855730,Avon Drive - Congleton,2023-03-10T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
855730,Avon Drive - Congleton,2023-03-10T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
855730,Avon Drive - Congleton,2023-03-10T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
855730,Avon Drive - Congleton,2023-03-10T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.75
855730,Avon Drive - Congleton,2023-03-10T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.85
855730,Avon Drive - Congleton,2023-03-10T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.58
855730,Avon Drive - Congleton,2023-03-10T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.7
855730,Avon Drive - Congleton,2023-03-10T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.2
855730,Avon Drive - Congleton,2023-03-10T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.5
855730,Avon Drive - Congleton,2023-03-10T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.5
855730,Avon Drive - Congleton,2023-03-10T16:50:00.000+00:00,transformer,,Temperature,C,12.8
855730,Avon Drive - Congleton,2023-03-10T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
855730,Avon Drive - Congleton,2023-03-10T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
855730,Avon Drive - Congleton,2023-03-10T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
855730,Avon Drive - Congleton,2023-03-10T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
855730,Avon Drive - Congleton,2023-03-10T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
855730,Avon Drive - Congleton,2023-03-10T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.45
855730,Avon Drive - Congleton,2023-03-10T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
855730,Avon Drive - Congleton,2023-03-10T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
855730,Avon Drive - Congleton,2023-03-10T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
855730,Avon Drive - Congleton,2023-03-10T16:50:00.000+00:00,busbar,,L3 Active Power,kW,23.32
855730,Avon Drive - Congleton,2023-03-10T16:50:00.000+00:00,busbar,,L2 Active Power,kW,19.81
855730,Avon Drive - Congleton,2023-03-10T16:50:00.000+00:00,busbar,,L1 Active Power,kW,30.93
855730,Avon Drive - Congleton,2023-03-10T16:50:00.000+00:00,busbar,,N Current (RMS),A,68.3
855730,Avon Drive - Congleton,2023-03-10T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
855730,Avon Drive - Congleton,2023-03-10T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
855730,Avon Drive - Congleton,2023-03-10T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
855730,Avon Drive - Congleton,2023-03-10T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
855730,Avon Drive - Congleton,2023-03-10T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
855730,Avon Drive - Congleton,2023-03-10T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
855730,Avon Drive - Congleton,2023-03-10T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.94
855730,Avon Drive - Congleton,2023-03-10T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.31
855730,Avon Drive - Congleton,2023-03-10T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.91
855730,Avon Drive - Congleton,2023-03-10T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
855730,Avon Drive - Congleton,2023-03-10T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.9
855730,Avon Drive - Congleton,2023-03-10T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.5
855730,Avon Drive - Congleton,2023-03-10T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.2
855730,Avon Drive - Congleton,2023-03-10T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
855730,Avon Drive - Congleton,2023-03-10T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
855730,Avon Drive - Congleton,2023-03-10T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
855730,Avon Drive - Congleton,2023-03-10T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.89
855730,Avon Drive - Congleton,2023-03-10T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.17
855730,Avon Drive - Congleton,2023-03-10T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.1
855730,Avon Drive - Congleton,2023-03-10T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
855730,Avon Drive - Congleton,2023-03-10T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.2
855730,Avon Drive - Congleton,2023-03-10T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.3
855730,Avon Drive - Congleton,2023-03-10T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.9
855730,Avon Drive - Congleton,2023-03-10T16:40:00.000+00:00,transformer,,Temperature,C,12.7
855730,Avon Drive - Congleton,2023-03-10T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
855730,Avon Drive - Congleton,2023-03-10T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.45
855730,Avon Drive - Congleton,2023-03-10T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
855730,Avon Drive - Congleton,2023-03-10T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.51
855730,Avon Drive - Congleton,2023-03-10T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
855730,Avon Drive - Congleton,2023-03-10T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.14
855730,Avon Drive - Congleton,2023-03-10T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
855730,Avon Drive - Congleton,2023-03-10T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
855730,Avon Drive - Congleton,2023-03-10T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
855730,Avon Drive - Congleton,2023-03-10T16:40:00.000+00:00,busbar,,L3 Active Power,kW,21.83
855730,Avon Drive - Congleton,2023-03-10T16:40:00.000+00:00,busbar,,L2 Active Power,kW,20.48
855730,Avon Drive - Congleton,2023-03-10T16:40:00.000+00:00,busbar,,L1 Active Power,kW,24.01
855730,Avon Drive - Congleton,2023-03-10T16:40:00.000+00:00,busbar,,N Current (RMS),A,47.8
855730,Avon Drive - Congleton,2023-03-10T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
855730,Avon Drive - Congleton,2023-03-10T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
855730,Avon Drive - Congleton,2023-03-10T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
855730,Avon Drive - Congleton,2023-03-10T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
855730,Avon Drive - Congleton,2023-03-10T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
855730,Avon Drive - Congleton,2023-03-10T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
855730,Avon Drive - Congleton,2023-03-10T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.99
855730,Avon Drive - Congleton,2023-03-10T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.04
855730,Avon Drive - Congleton,2023-03-10T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.89
855730,Avon Drive - Congleton,2023-03-10T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.1
855730,Avon Drive - Congleton,2023-03-10T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.7
855730,Avon Drive - Congleton,2023-03-10T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.9
855730,Avon Drive - Congleton,2023-03-10T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.0
855730,Avon Drive - Congleton,2023-03-10T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
855730,Avon Drive - Congleton,2023-03-10T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
855730,Avon Drive - Congleton,2023-03-10T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
855730,Avon Drive - Congleton,2023-03-10T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.22
855730,Avon Drive - Congleton,2023-03-10T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.39
855730,Avon Drive - Congleton,2023-03-10T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.61
855730,Avon Drive - Congleton,2023-03-10T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.2
855730,Avon Drive - Congleton,2023-03-10T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.6
855730,Avon Drive - Congleton,2023-03-10T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.2
855730,Avon Drive - Congleton,2023-03-10T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.9
855730,Avon Drive - Congleton,2023-03-10T16:30:00.000+00:00,transformer,,Temperature,C,12.8
855730,Avon Drive - Congleton,2023-03-10T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
855730,Avon Drive - Congleton,2023-03-10T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
855730,Avon Drive - Congleton,2023-03-10T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
855730,Avon Drive - Congleton,2023-03-10T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
855730,Avon Drive - Congleton,2023-03-10T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
855730,Avon Drive - Congleton,2023-03-10T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
855730,Avon Drive - Congleton,2023-03-10T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
855730,Avon Drive - Congleton,2023-03-10T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
855730,Avon Drive - Congleton,2023-03-10T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
855730,Avon Drive - Congleton,2023-03-10T16:30:00.000+00:00,busbar,,L3 Active Power,kW,25.21
855730,Avon Drive - Congleton,2023-03-10T16:30:00.000+00:00,busbar,,L2 Active Power,kW,24.43
855730,Avon Drive - Congleton,2023-03-10T16:30:00.000+00:00,busbar,,L1 Active Power,kW,22.5
855730,Avon Drive - Congleton,2023-03-10T16:30:00.000+00:00,busbar,,N Current (RMS),A,52.0
855730,Avon Drive - Congleton,2023-03-10T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
855730,Avon Drive - Congleton,2023-03-10T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
855730,Avon Drive - Congleton,2023-03-10T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
855730,Avon Drive - Congleton,2023-03-10T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
855730,Avon Drive - Congleton,2023-03-10T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
855730,Avon Drive - Congleton,2023-03-10T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
855730,Avon Drive - Congleton,2023-03-10T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.11
855730,Avon Drive - Congleton,2023-03-10T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.94
855730,Avon Drive - Congleton,2023-03-10T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.72
855730,Avon Drive - Congleton,2023-03-10T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
855730,Avon Drive - Congleton,2023-03-10T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.4
855730,Avon Drive - Congleton,2023-03-10T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.7
855730,Avon Drive - Congleton,2023-03-10T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.3
855730,Avon Drive - Congleton,2023-03-10T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
855730,Avon Drive - Congleton,2023-03-10T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
855730,Avon Drive - Congleton,2023-03-10T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
855730,Avon Drive - Congleton,2023-03-10T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.43
855730,Avon Drive - Congleton,2023-03-10T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.48
855730,Avon Drive - Congleton,2023-03-10T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.96
855730,Avon Drive - Congleton,2023-03-10T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.9
855730,Avon Drive - Congleton,2023-03-10T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.8
855730,Avon Drive - Congleton,2023-03-10T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.7
855730,Avon Drive - Congleton,2023-03-10T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.8
855730,Avon Drive - Congleton,2023-03-10T16:20:00.000+00:00,transformer,,Temperature,C,12.8
855730,Avon Drive - Congleton,2023-03-10T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
855730,Avon Drive - Congleton,2023-03-10T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
855730,Avon Drive - Congleton,2023-03-10T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
855730,Avon Drive - Congleton,2023-03-10T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
855730,Avon Drive - Congleton,2023-03-10T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
855730,Avon Drive - Congleton,2023-03-10T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
855730,Avon Drive - Congleton,2023-03-10T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
855730,Avon Drive - Congleton,2023-03-10T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
855730,Avon Drive - Congleton,2023-03-10T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
855730,Avon Drive - Congleton,2023-03-10T16:20:00.000+00:00,busbar,,L3 Active Power,kW,19.54
855730,Avon Drive - Congleton,2023-03-10T16:20:00.000+00:00,busbar,,L2 Active Power,kW,25.42
855730,Avon Drive - Congleton,2023-03-10T16:20:00.000+00:00,busbar,,L1 Active Power,kW,19.68
855730,Avon Drive - Congleton,2023-03-10T16:20:00.000+00:00,busbar,,N Current (RMS),A,48.9
855730,Avon Drive - Congleton,2023-03-10T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
855730,Avon Drive - Congleton,2023-03-10T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
855730,Avon Drive - Congleton,2023-03-10T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
855730,Avon Drive - Congleton,2023-03-10T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
855730,Avon Drive - Congleton,2023-03-10T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
855730,Avon Drive - Congleton,2023-03-10T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
855730,Avon Drive - Congleton,2023-03-10T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.19
855730,Avon Drive - Congleton,2023-03-10T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.26
855730,Avon Drive - Congleton,2023-03-10T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.75
855730,Avon Drive - Congleton,2023-03-10T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
855730,Avon Drive - Congleton,2023-03-10T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.9
855730,Avon Drive - Congleton,2023-03-10T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.2
855730,Avon Drive - Congleton,2023-03-10T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.8
855730,Avon Drive - Congleton,2023-03-10T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
855730,Avon Drive - Congleton,2023-03-10T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
855730,Avon Drive - Congleton,2023-03-10T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
855730,Avon Drive - Congleton,2023-03-10T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.26
855730,Avon Drive - Congleton,2023-03-10T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.32
855730,Avon Drive - Congleton,2023-03-10T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.95
855730,Avon Drive - Congleton,2023-03-10T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.7
855730,Avon Drive - Congleton,2023-03-10T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.0
855730,Avon Drive - Congleton,2023-03-10T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.6
855730,Avon Drive - Congleton,2023-03-10T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.5
855730,Avon Drive - Congleton,2023-03-10T16:10:00.000+00:00,transformer,,Temperature,C,12.8
855730,Avon Drive - Congleton,2023-03-10T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
855730,Avon Drive - Congleton,2023-03-10T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
855730,Avon Drive - Congleton,2023-03-10T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
855730,Avon Drive - Congleton,2023-03-10T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
855730,Avon Drive - Congleton,2023-03-10T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
855730,Avon Drive - Congleton,2023-03-10T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
855730,Avon Drive - Congleton,2023-03-10T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
855730,Avon Drive - Congleton,2023-03-10T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
855730,Avon Drive - Congleton,2023-03-10T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
855730,Avon Drive - Congleton,2023-03-10T16:10:00.000+00:00,busbar,,L3 Active Power,kW,15.46
855730,Avon Drive - Congleton,2023-03-10T16:10:00.000+00:00,busbar,,L2 Active Power,kW,21.58
855730,Avon Drive - Congleton,2023-03-10T16:10:00.000+00:00,busbar,,L1 Active Power,kW,15.69
855730,Avon Drive - Congleton,2023-03-10T16:10:00.000+00:00,busbar,,N Current (RMS),A,44.3
855730,Avon Drive - Congleton,2023-03-10T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
855730,Avon Drive - Congleton,2023-03-10T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
855730,Avon Drive - Congleton,2023-03-10T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
855730,Avon Drive - Congleton,2023-03-10T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
855730,Avon Drive - Congleton,2023-03-10T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
855730,Avon Drive - Congleton,2023-03-10T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
855730,Avon Drive - Congleton,2023-03-10T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.41
855730,Avon Drive - Congleton,2023-03-10T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.65
855730,Avon Drive - Congleton,2023-03-10T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.86
855730,Avon Drive - Congleton,2023-03-10T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
855730,Avon Drive - Congleton,2023-03-10T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.8
855730,Avon Drive - Congleton,2023-03-10T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.8
855730,Avon Drive - Congleton,2023-03-10T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.6
855730,Avon Drive - Congleton,2023-03-10T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
855730,Avon Drive - Congleton,2023-03-10T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
855730,Avon Drive - Congleton,2023-03-10T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
855730,Avon Drive - Congleton,2023-03-10T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.53
855730,Avon Drive - Congleton,2023-03-10T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.78
855730,Avon Drive - Congleton,2023-03-10T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.31
855730,Avon Drive - Congleton,2023-03-10T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
855730,Avon Drive - Congleton,2023-03-10T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.6
855730,Avon Drive - Congleton,2023-03-10T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.4
855730,Avon Drive - Congleton,2023-03-10T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.9
855730,Avon Drive - Congleton,2023-03-10T16:00:00.000+00:00,transformer,,Temperature,C,12.8
855730,Avon Drive - Congleton,2023-03-10T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
855730,Avon Drive - Congleton,2023-03-10T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
855730,Avon Drive - Congleton,2023-03-10T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
855730,Avon Drive - Congleton,2023-03-10T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
855730,Avon Drive - Congleton,2023-03-10T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
855730,Avon Drive - Congleton,2023-03-10T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
855730,Avon Drive - Congleton,2023-03-10T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
855730,Avon Drive - Congleton,2023-03-10T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
855730,Avon Drive - Congleton,2023-03-10T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
855730,Avon Drive - Congleton,2023-03-10T16:00:00.000+00:00,busbar,,L3 Active Power,kW,18.94
855730,Avon Drive - Congleton,2023-03-10T16:00:00.000+00:00,busbar,,L2 Active Power,kW,18.43
855730,Avon Drive - Congleton,2023-03-10T16:00:00.000+00:00,busbar,,L1 Active Power,kW,19.17
855730,Avon Drive - Congleton,2023-03-10T16:00:00.000+00:00,busbar,,N Current (RMS),A,41.2
855730,Avon Drive - Congleton,2023-03-10T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
855730,Avon Drive - Congleton,2023-03-10T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
855730,Avon Drive - Congleton,2023-03-10T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
855730,Avon Drive - Congleton,2023-03-10T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
855730,Avon Drive - Congleton,2023-03-10T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
855730,Avon Drive - Congleton,2023-03-10T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
855730,Avon Drive - Congleton,2023-03-10T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.46
855730,Avon Drive - Congleton,2023-03-10T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.94
855730,Avon Drive - Congleton,2023-03-10T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.46
855730,Avon Drive - Congleton,2023-03-10T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
855730,Avon Drive - Congleton,2023-03-10T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.5
855730,Avon Drive - Congleton,2023-03-10T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.9
855730,Avon Drive - Congleton,2023-03-10T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.4
855730,Avon Drive - Congleton,2023-03-10T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
855730,Avon Drive - Congleton,2023-03-10T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
855730,Avon Drive - Congleton,2023-03-10T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
855730,Avon Drive - Congleton,2023-03-10T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.14
855730,Avon Drive - Congleton,2023-03-10T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.6
855730,Avon Drive - Congleton,2023-03-10T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.68
855730,Avon Drive - Congleton,2023-03-10T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
855730,Avon Drive - Congleton,2023-03-10T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.9
855730,Avon Drive - Congleton,2023-03-10T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.5
855730,Avon Drive - Congleton,2023-03-10T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.8
855730,Avon Drive - Congleton,2023-03-10T15:50:00.000+00:00,transformer,,Temperature,C,12.8
855730,Avon Drive - Congleton,2023-03-10T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
855730,Avon Drive - Congleton,2023-03-10T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
855730,Avon Drive - Congleton,2023-03-10T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
855730,Avon Drive - Congleton,2023-03-10T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
855730,Avon Drive - Congleton,2023-03-10T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
855730,Avon Drive - Congleton,2023-03-10T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
855730,Avon Drive - Congleton,2023-03-10T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
855730,Avon Drive - Congleton,2023-03-10T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
855730,Avon Drive - Congleton,2023-03-10T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
855730,Avon Drive - Congleton,2023-03-10T15:50:00.000+00:00,busbar,,L3 Active Power,kW,19.59
855730,Avon Drive - Congleton,2023-03-10T15:50:00.000+00:00,busbar,,L2 Active Power,kW,16.54
855730,Avon Drive - Congleton,2023-03-10T15:50:00.000+00:00,busbar,,L1 Active Power,kW,18.13
855730,Avon Drive - Congleton,2023-03-10T15:50:00.000+00:00,busbar,,N Current (RMS),A,42.0
855730,Avon Drive - Congleton,2023-03-10T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
855730,Avon Drive - Congleton,2023-03-10T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
855730,Avon Drive - Congleton,2023-03-10T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
855730,Avon Drive - Congleton,2023-03-10T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
855730,Avon Drive - Congleton,2023-03-10T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
855730,Avon Drive - Congleton,2023-03-10T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
855730,Avon Drive - Congleton,2023-03-10T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.5
855730,Avon Drive - Congleton,2023-03-10T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.65
855730,Avon Drive - Congleton,2023-03-10T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.46
855730,Avon Drive - Congleton,2023-03-10T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
855730,Avon Drive - Congleton,2023-03-10T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.8
855730,Avon Drive - Congleton,2023-03-10T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.5
855730,Avon Drive - Congleton,2023-03-10T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.5
855730,Avon Drive - Congleton,2023-03-10T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
855730,Avon Drive - Congleton,2023-03-10T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
855730,Avon Drive - Congleton,2023-03-10T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
855730,Avon Drive - Congleton,2023-03-10T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.31
855730,Avon Drive - Congleton,2023-03-10T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.22
855730,Avon Drive - Congleton,2023-03-10T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.82
855730,Avon Drive - Congleton,2023-03-10T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
855730,Avon Drive - Congleton,2023-03-10T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.2
855730,Avon Drive - Congleton,2023-03-10T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.8
855730,Avon Drive - Congleton,2023-03-10T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.3
855730,Avon Drive - Congleton,2023-03-10T15:40:00.000+00:00,transformer,,Temperature,C,12.9
855730,Avon Drive - Congleton,2023-03-10T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
855730,Avon Drive - Congleton,2023-03-10T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
855730,Avon Drive - Congleton,2023-03-10T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
855730,Avon Drive - Congleton,2023-03-10T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
855730,Avon Drive - Congleton,2023-03-10T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
855730,Avon Drive - Congleton,2023-03-10T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
855730,Avon Drive - Congleton,2023-03-10T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
855730,Avon Drive - Congleton,2023-03-10T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
855730,Avon Drive - Congleton,2023-03-10T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
855730,Avon Drive - Congleton,2023-03-10T15:40:00.000+00:00,busbar,,L3 Active Power,kW,17.81
855730,Avon Drive - Congleton,2023-03-10T15:40:00.000+00:00,busbar,,L2 Active Power,kW,13.88
855730,Avon Drive - Congleton,2023-03-10T15:40:00.000+00:00,busbar,,L1 Active Power,kW,17.28
855730,Avon Drive - Congleton,2023-03-10T15:40:00.000+00:00,busbar,,N Current (RMS),A,44.6
855730,Avon Drive - Congleton,2023-03-10T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
855730,Avon Drive - Congleton,2023-03-10T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
855730,Avon Drive - Congleton,2023-03-10T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
855730,Avon Drive - Congleton,2023-03-10T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
855730,Avon Drive - Congleton,2023-03-10T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
855730,Avon Drive - Congleton,2023-03-10T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
855730,Avon Drive - Congleton,2023-03-10T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.7
855730,Avon Drive - Congleton,2023-03-10T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.13
855730,Avon Drive - Congleton,2023-03-10T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.12
855730,Avon Drive - Congleton,2023-03-10T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
855730,Avon Drive - Congleton,2023-03-10T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.3
855730,Avon Drive - Congleton,2023-03-10T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.9
855730,Avon Drive - Congleton,2023-03-10T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.5
855730,Avon Drive - Congleton,2023-03-10T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
855730,Avon Drive - Congleton,2023-03-10T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
855730,Avon Drive - Congleton,2023-03-10T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
855730,Avon Drive - Congleton,2023-03-10T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.13
855730,Avon Drive - Congleton,2023-03-10T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.64
855730,Avon Drive - Congleton,2023-03-10T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.6
855730,Avon Drive - Congleton,2023-03-10T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
855730,Avon Drive - Congleton,2023-03-10T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.6
855730,Avon Drive - Congleton,2023-03-10T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.9
855730,Avon Drive - Congleton,2023-03-10T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.6
855730,Avon Drive - Congleton,2023-03-10T15:30:00.000+00:00,transformer,,Temperature,C,12.9
855730,Avon Drive - Congleton,2023-03-10T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
855730,Avon Drive - Congleton,2023-03-10T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
855730,Avon Drive - Congleton,2023-03-10T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
855730,Avon Drive - Congleton,2023-03-10T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
855730,Avon Drive - Congleton,2023-03-10T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
855730,Avon Drive - Congleton,2023-03-10T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
855730,Avon Drive - Congleton,2023-03-10T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
855730,Avon Drive - Congleton,2023-03-10T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
855730,Avon Drive - Congleton,2023-03-10T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
855730,Avon Drive - Congleton,2023-03-10T15:30:00.000+00:00,busbar,,L3 Active Power,kW,16.83
855730,Avon Drive - Congleton,2023-03-10T15:30:00.000+00:00,busbar,,L2 Active Power,kW,11.77
855730,Avon Drive - Congleton,2023-03-10T15:30:00.000+00:00,busbar,,L1 Active Power,kW,16.72
855730,Avon Drive - Congleton,2023-03-10T15:30:00.000+00:00,busbar,,N Current (RMS),A,48.2
855730,Avon Drive - Congleton,2023-03-10T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
855730,Avon Drive - Congleton,2023-03-10T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
855730,Avon Drive - Congleton,2023-03-10T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
855730,Avon Drive - Congleton,2023-03-10T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
855730,Avon Drive - Congleton,2023-03-10T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
855730,Avon Drive - Congleton,2023-03-10T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
855730,Avon Drive - Congleton,2023-03-10T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.32
855730,Avon Drive - Congleton,2023-03-10T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.62
855730,Avon Drive - Congleton,2023-03-10T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.83
855730,Avon Drive - Congleton,2023-03-10T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
855730,Avon Drive - Congleton,2023-03-10T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.9
855730,Avon Drive - Congleton,2023-03-10T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.7
855730,Avon Drive - Congleton,2023-03-10T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.9
855730,Avon Drive - Congleton,2023-03-10T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
855730,Avon Drive - Congleton,2023-03-10T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
855730,Avon Drive - Congleton,2023-03-10T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.45
855730,Avon Drive - Congleton,2023-03-10T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.99
855730,Avon Drive - Congleton,2023-03-10T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.03
855730,Avon Drive - Congleton,2023-03-10T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.84
855730,Avon Drive - Congleton,2023-03-10T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.7
855730,Avon Drive - Congleton,2023-03-10T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.0
855730,Avon Drive - Congleton,2023-03-10T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.4
855730,Avon Drive - Congleton,2023-03-10T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.0
855730,Avon Drive - Congleton,2023-03-10T15:20:00.000+00:00,transformer,,Temperature,C,12.9
855730,Avon Drive - Congleton,2023-03-10T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
855730,Avon Drive - Congleton,2023-03-10T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
855730,Avon Drive - Congleton,2023-03-10T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
855730,Avon Drive - Congleton,2023-03-10T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
855730,Avon Drive - Congleton,2023-03-10T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
855730,Avon Drive - Congleton,2023-03-10T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
855730,Avon Drive - Congleton,2023-03-10T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
855730,Avon Drive - Congleton,2023-03-10T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
855730,Avon Drive - Congleton,2023-03-10T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
855730,Avon Drive - Congleton,2023-03-10T15:20:00.000+00:00,busbar,,L3 Active Power,kW,14.32
855730,Avon Drive - Congleton,2023-03-10T15:20:00.000+00:00,busbar,,L2 Active Power,kW,11.64
855730,Avon Drive - Congleton,2023-03-10T15:20:00.000+00:00,busbar,,L1 Active Power,kW,14.67
855730,Avon Drive - Congleton,2023-03-10T15:20:00.000+00:00,busbar,,N Current (RMS),A,42.8
855730,Avon Drive - Congleton,2023-03-10T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
855730,Avon Drive - Congleton,2023-03-10T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
855730,Avon Drive - Congleton,2023-03-10T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
855730,Avon Drive - Congleton,2023-03-10T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
855730,Avon Drive - Congleton,2023-03-10T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
855730,Avon Drive - Congleton,2023-03-10T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
855730,Avon Drive - Congleton,2023-03-10T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.32
855730,Avon Drive - Congleton,2023-03-10T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.83
855730,Avon Drive - Congleton,2023-03-10T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.09
855730,Avon Drive - Congleton,2023-03-10T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
855730,Avon Drive - Congleton,2023-03-10T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.3
855730,Avon Drive - Congleton,2023-03-10T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.9
855730,Avon Drive - Congleton,2023-03-10T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.4
855730,Avon Drive - Congleton,2023-03-10T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
855730,Avon Drive - Congleton,2023-03-10T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
855730,Avon Drive - Congleton,2023-03-10T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
855730,Avon Drive - Congleton,2023-03-10T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.65
855730,Avon Drive - Congleton,2023-03-10T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.08
855730,Avon Drive - Congleton,2023-03-10T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.68
855730,Avon Drive - Congleton,2023-03-10T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.7
855730,Avon Drive - Congleton,2023-03-10T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.8
855730,Avon Drive - Congleton,2023-03-10T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.4
855730,Avon Drive - Congleton,2023-03-10T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.6
855730,Avon Drive - Congleton,2023-03-10T15:10:00.000+00:00,transformer,,Temperature,C,12.8
855730,Avon Drive - Congleton,2023-03-10T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
855730,Avon Drive - Congleton,2023-03-10T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
855730,Avon Drive - Congleton,2023-03-10T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
855730,Avon Drive - Congleton,2023-03-10T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
855730,Avon Drive - Congleton,2023-03-10T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
855730,Avon Drive - Congleton,2023-03-10T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
855730,Avon Drive - Congleton,2023-03-10T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
855730,Avon Drive - Congleton,2023-03-10T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
855730,Avon Drive - Congleton,2023-03-10T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
855730,Avon Drive - Congleton,2023-03-10T15:10:00.000+00:00,busbar,,L3 Active Power,kW,15.97
855730,Avon Drive - Congleton,2023-03-10T15:10:00.000+00:00,busbar,,L2 Active Power,kW,10.91
855730,Avon Drive - Congleton,2023-03-10T15:10:00.000+00:00,busbar,,L1 Active Power,kW,19.76
855730,Avon Drive - Congleton,2023-03-10T15:10:00.000+00:00,busbar,,N Current (RMS),A,56.2
855730,Avon Drive - Congleton,2023-03-10T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
855730,Avon Drive - Congleton,2023-03-10T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
855730,Avon Drive - Congleton,2023-03-10T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
855730,Avon Drive - Congleton,2023-03-10T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
855730,Avon Drive - Congleton,2023-03-10T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
855730,Avon Drive - Congleton,2023-03-10T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
855730,Avon Drive - Congleton,2023-03-10T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.78
855730,Avon Drive - Congleton,2023-03-10T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.22
855730,Avon Drive - Congleton,2023-03-10T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.63
855730,Avon Drive - Congleton,2023-03-10T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
855730,Avon Drive - Congleton,2023-03-10T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.6
855730,Avon Drive - Congleton,2023-03-10T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.3
855730,Avon Drive - Congleton,2023-03-10T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.7
855730,Avon Drive - Congleton,2023-03-10T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
855730,Avon Drive - Congleton,2023-03-10T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
855730,Avon Drive - Congleton,2023-03-10T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
855730,Avon Drive - Congleton,2023-03-10T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.38
855730,Avon Drive - Congleton,2023-03-10T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.92
855730,Avon Drive - Congleton,2023-03-10T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.05
