Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-03-10T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.6
855730,Avon Drive - Congleton,2023-03-10T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.1
855730,Avon Drive - Congleton,2023-03-10T10:30:00.000+00:00,transformer,,Temperature,C,10.3
855730,Avon Drive - Congleton,2023-03-10T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
855730,Avon Drive - Congleton,2023-03-10T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
855730,Avon Drive - Congleton,2023-03-10T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
855730,Avon Drive - Congleton,2023-03-10T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
855730,Avon Drive - Congleton,2023-03-10T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
855730,Avon Drive - Congleton,2023-03-10T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.33
855730,Avon Drive - Congleton,2023-03-10T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
855730,Avon Drive - Congleton,2023-03-10T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
855730,Avon Drive - Congleton,2023-03-10T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
855730,Avon Drive - Congleton,2023-03-10T10:30:00.000+00:00,busbar,,L3 Active Power,kW,20.49
855730,Avon Drive - Congleton,2023-03-10T10:30:00.000+00:00,busbar,,L2 Active Power,kW,17.57
855730,Avon Drive - Congleton,2023-03-10T10:30:00.000+00:00,busbar,,L1 Active Power,kW,35.36
855730,Avon Drive - Congleton,2023-03-10T10:30:00.000+00:00,busbar,,N Current (RMS),A,82.8
855730,Avon Drive - Congleton,2023-03-10T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
855730,Avon Drive - Congleton,2023-03-10T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
855730,Avon Drive - Congleton,2023-03-10T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.4
855730,Avon Drive - Congleton,2023-03-10T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
855730,Avon Drive - Congleton,2023-03-10T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
855730,Avon Drive - Congleton,2023-03-10T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
855730,Avon Drive - Congleton,2023-03-10T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.19
855730,Avon Drive - Congleton,2023-03-10T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.65
855730,Avon Drive - Congleton,2023-03-10T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.13
855730,Avon Drive - Congleton,2023-03-10T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,60.4
855730,Avon Drive - Congleton,2023-03-10T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.4
855730,Avon Drive - Congleton,2023-03-10T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.1
855730,Avon Drive - Congleton,2023-03-10T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.9
855730,Avon Drive - Congleton,2023-03-10T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
855730,Avon Drive - Congleton,2023-03-10T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
855730,Avon Drive - Congleton,2023-03-10T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
855730,Avon Drive - Congleton,2023-03-10T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.42
855730,Avon Drive - Congleton,2023-03-10T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.76
855730,Avon Drive - Congleton,2023-03-10T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.86
855730,Avon Drive - Congleton,2023-03-10T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
855730,Avon Drive - Congleton,2023-03-10T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.2
855730,Avon Drive - Congleton,2023-03-10T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.4
855730,Avon Drive - Congleton,2023-03-10T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.8
855730,Avon Drive - Congleton,2023-03-10T10:20:00.000+00:00,transformer,,Temperature,C,10.1
855730,Avon Drive - Congleton,2023-03-10T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
855730,Avon Drive - Congleton,2023-03-10T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
855730,Avon Drive - Congleton,2023-03-10T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
855730,Avon Drive - Congleton,2023-03-10T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
855730,Avon Drive - Congleton,2023-03-10T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
855730,Avon Drive - Congleton,2023-03-10T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
855730,Avon Drive - Congleton,2023-03-10T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
855730,Avon Drive - Congleton,2023-03-10T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
855730,Avon Drive - Congleton,2023-03-10T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
855730,Avon Drive - Congleton,2023-03-10T10:20:00.000+00:00,busbar,,L3 Active Power,kW,17.62
855730,Avon Drive - Congleton,2023-03-10T10:20:00.000+00:00,busbar,,L2 Active Power,kW,22.41
855730,Avon Drive - Congleton,2023-03-10T10:20:00.000+00:00,busbar,,L1 Active Power,kW,33.99
855730,Avon Drive - Congleton,2023-03-10T10:20:00.000+00:00,busbar,,N Current (RMS),A,72.7
855730,Avon Drive - Congleton,2023-03-10T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
855730,Avon Drive - Congleton,2023-03-10T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
855730,Avon Drive - Congleton,2023-03-10T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.9
855730,Avon Drive - Congleton,2023-03-10T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
855730,Avon Drive - Congleton,2023-03-10T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
855730,Avon Drive - Congleton,2023-03-10T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
855730,Avon Drive - Congleton,2023-03-10T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.64
855730,Avon Drive - Congleton,2023-03-10T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.95
855730,Avon Drive - Congleton,2023-03-10T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.82
855730,Avon Drive - Congleton,2023-03-10T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.7
855730,Avon Drive - Congleton,2023-03-10T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.3
855730,Avon Drive - Congleton,2023-03-10T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.0
855730,Avon Drive - Congleton,2023-03-10T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.4
855730,Avon Drive - Congleton,2023-03-10T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
855730,Avon Drive - Congleton,2023-03-10T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
855730,Avon Drive - Congleton,2023-03-10T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
855730,Avon Drive - Congleton,2023-03-10T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.33
855730,Avon Drive - Congleton,2023-03-10T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.41
855730,Avon Drive - Congleton,2023-03-10T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.38
855730,Avon Drive - Congleton,2023-03-10T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
855730,Avon Drive - Congleton,2023-03-10T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.2
855730,Avon Drive - Congleton,2023-03-10T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.7
855730,Avon Drive - Congleton,2023-03-10T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.4
855730,Avon Drive - Congleton,2023-03-10T10:10:00.000+00:00,transformer,,Temperature,C,9.9
855730,Avon Drive - Congleton,2023-03-10T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
855730,Avon Drive - Congleton,2023-03-10T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
855730,Avon Drive - Congleton,2023-03-10T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
855730,Avon Drive - Congleton,2023-03-10T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
855730,Avon Drive - Congleton,2023-03-10T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
855730,Avon Drive - Congleton,2023-03-10T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
855730,Avon Drive - Congleton,2023-03-10T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
855730,Avon Drive - Congleton,2023-03-10T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
855730,Avon Drive - Congleton,2023-03-10T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
855730,Avon Drive - Congleton,2023-03-10T10:10:00.000+00:00,busbar,,L3 Active Power,kW,17.97
855730,Avon Drive - Congleton,2023-03-10T10:10:00.000+00:00,busbar,,L2 Active Power,kW,21.36
855730,Avon Drive - Congleton,2023-03-10T10:10:00.000+00:00,busbar,,L1 Active Power,kW,25.2
855730,Avon Drive - Congleton,2023-03-10T10:10:00.000+00:00,busbar,,N Current (RMS),A,51.6
855730,Avon Drive - Congleton,2023-03-10T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
855730,Avon Drive - Congleton,2023-03-10T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
855730,Avon Drive - Congleton,2023-03-10T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
855730,Avon Drive - Congleton,2023-03-10T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
855730,Avon Drive - Congleton,2023-03-10T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
855730,Avon Drive - Congleton,2023-03-10T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
855730,Avon Drive - Congleton,2023-03-10T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.62
855730,Avon Drive - Congleton,2023-03-10T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.09
855730,Avon Drive - Congleton,2023-03-10T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.0
855730,Avon Drive - Congleton,2023-03-10T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.2
855730,Avon Drive - Congleton,2023-03-10T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.8
855730,Avon Drive - Congleton,2023-03-10T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.2
855730,Avon Drive - Congleton,2023-03-10T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.2
855730,Avon Drive - Congleton,2023-03-10T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
855730,Avon Drive - Congleton,2023-03-10T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
855730,Avon Drive - Congleton,2023-03-10T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
855730,Avon Drive - Congleton,2023-03-10T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.29
855730,Avon Drive - Congleton,2023-03-10T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.47
855730,Avon Drive - Congleton,2023-03-10T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.45
855730,Avon Drive - Congleton,2023-03-10T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.9
855730,Avon Drive - Congleton,2023-03-10T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.1
855730,Avon Drive - Congleton,2023-03-10T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.8
855730,Avon Drive - Congleton,2023-03-10T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.5
855730,Avon Drive - Congleton,2023-03-10T10:00:00.000+00:00,transformer,,Temperature,C,9.6
855730,Avon Drive - Congleton,2023-03-10T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
855730,Avon Drive - Congleton,2023-03-10T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
855730,Avon Drive - Congleton,2023-03-10T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
855730,Avon Drive - Congleton,2023-03-10T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
855730,Avon Drive - Congleton,2023-03-10T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
855730,Avon Drive - Congleton,2023-03-10T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.61
855730,Avon Drive - Congleton,2023-03-10T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
855730,Avon Drive - Congleton,2023-03-10T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
855730,Avon Drive - Congleton,2023-03-10T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
855730,Avon Drive - Congleton,2023-03-10T10:00:00.000+00:00,busbar,,L3 Active Power,kW,17.91
855730,Avon Drive - Congleton,2023-03-10T10:00:00.000+00:00,busbar,,L2 Active Power,kW,19.56
855730,Avon Drive - Congleton,2023-03-10T10:00:00.000+00:00,busbar,,L1 Active Power,kW,26.45
855730,Avon Drive - Congleton,2023-03-10T10:00:00.000+00:00,busbar,,N Current (RMS),A,57.4
855730,Avon Drive - Congleton,2023-03-10T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
855730,Avon Drive - Congleton,2023-03-10T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
855730,Avon Drive - Congleton,2023-03-10T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
855730,Avon Drive - Congleton,2023-03-10T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
855730,Avon Drive - Congleton,2023-03-10T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
855730,Avon Drive - Congleton,2023-03-10T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
855730,Avon Drive - Congleton,2023-03-10T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.12
855730,Avon Drive - Congleton,2023-03-10T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.33
855730,Avon Drive - Congleton,2023-03-10T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.47
855730,Avon Drive - Congleton,2023-03-10T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,53.0
855730,Avon Drive - Congleton,2023-03-10T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
855730,Avon Drive - Congleton,2023-03-10T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.8
855730,Avon Drive - Congleton,2023-03-10T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.3
855730,Avon Drive - Congleton,2023-03-10T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
855730,Avon Drive - Congleton,2023-03-10T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
855730,Avon Drive - Congleton,2023-03-10T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
855730,Avon Drive - Congleton,2023-03-10T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.94
855730,Avon Drive - Congleton,2023-03-10T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.06
855730,Avon Drive - Congleton,2023-03-10T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
855730,Avon Drive - Congleton,2023-03-10T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.5
855730,Avon Drive - Congleton,2023-03-10T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.9
855730,Avon Drive - Congleton,2023-03-10T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.8
855730,Avon Drive - Congleton,2023-03-10T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.9
855730,Avon Drive - Congleton,2023-03-10T09:50:00.000+00:00,transformer,,Temperature,C,9.4
855730,Avon Drive - Congleton,2023-03-10T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
855730,Avon Drive - Congleton,2023-03-10T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
855730,Avon Drive - Congleton,2023-03-10T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
855730,Avon Drive - Congleton,2023-03-10T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
855730,Avon Drive - Congleton,2023-03-10T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
855730,Avon Drive - Congleton,2023-03-10T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.97
855730,Avon Drive - Congleton,2023-03-10T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
855730,Avon Drive - Congleton,2023-03-10T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
855730,Avon Drive - Congleton,2023-03-10T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
855730,Avon Drive - Congleton,2023-03-10T09:50:00.000+00:00,busbar,,L3 Active Power,kW,18.06
855730,Avon Drive - Congleton,2023-03-10T09:50:00.000+00:00,busbar,,L2 Active Power,kW,18.39
855730,Avon Drive - Congleton,2023-03-10T09:50:00.000+00:00,busbar,,L1 Active Power,kW,30.48
855730,Avon Drive - Congleton,2023-03-10T09:50:00.000+00:00,busbar,,N Current (RMS),A,69.2
855730,Avon Drive - Congleton,2023-03-10T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
855730,Avon Drive - Congleton,2023-03-10T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
855730,Avon Drive - Congleton,2023-03-10T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
855730,Avon Drive - Congleton,2023-03-10T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
855730,Avon Drive - Congleton,2023-03-10T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
855730,Avon Drive - Congleton,2023-03-10T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
855730,Avon Drive - Congleton,2023-03-10T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.03
855730,Avon Drive - Congleton,2023-03-10T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.6
855730,Avon Drive - Congleton,2023-03-10T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.45
855730,Avon Drive - Congleton,2023-03-10T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
855730,Avon Drive - Congleton,2023-03-10T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.0
855730,Avon Drive - Congleton,2023-03-10T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.0
855730,Avon Drive - Congleton,2023-03-10T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.6
855730,Avon Drive - Congleton,2023-03-10T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
855730,Avon Drive - Congleton,2023-03-10T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
855730,Avon Drive - Congleton,2023-03-10T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
855730,Avon Drive - Congleton,2023-03-10T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.78
855730,Avon Drive - Congleton,2023-03-10T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.3
855730,Avon Drive - Congleton,2023-03-10T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.84
855730,Avon Drive - Congleton,2023-03-10T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.8
855730,Avon Drive - Congleton,2023-03-10T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.5
855730,Avon Drive - Congleton,2023-03-10T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.0
855730,Avon Drive - Congleton,2023-03-10T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.3
855730,Avon Drive - Congleton,2023-03-10T09:40:00.000+00:00,transformer,,Temperature,C,9.3
855730,Avon Drive - Congleton,2023-03-10T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
855730,Avon Drive - Congleton,2023-03-10T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.19
855730,Avon Drive - Congleton,2023-03-10T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
855730,Avon Drive - Congleton,2023-03-10T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
855730,Avon Drive - Congleton,2023-03-10T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
855730,Avon Drive - Congleton,2023-03-10T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.14
855730,Avon Drive - Congleton,2023-03-10T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
855730,Avon Drive - Congleton,2023-03-10T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
855730,Avon Drive - Congleton,2023-03-10T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
855730,Avon Drive - Congleton,2023-03-10T09:40:00.000+00:00,busbar,,L3 Active Power,kW,24.81
855730,Avon Drive - Congleton,2023-03-10T09:40:00.000+00:00,busbar,,L2 Active Power,kW,17.91
855730,Avon Drive - Congleton,2023-03-10T09:40:00.000+00:00,busbar,,L1 Active Power,kW,26.3
855730,Avon Drive - Congleton,2023-03-10T09:40:00.000+00:00,busbar,,N Current (RMS),A,58.3
855730,Avon Drive - Congleton,2023-03-10T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
855730,Avon Drive - Congleton,2023-03-10T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
855730,Avon Drive - Congleton,2023-03-10T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
855730,Avon Drive - Congleton,2023-03-10T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
855730,Avon Drive - Congleton,2023-03-10T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
855730,Avon Drive - Congleton,2023-03-10T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
855730,Avon Drive - Congleton,2023-03-10T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.08
855730,Avon Drive - Congleton,2023-03-10T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.21
855730,Avon Drive - Congleton,2023-03-10T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.72
855730,Avon Drive - Congleton,2023-03-10T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
855730,Avon Drive - Congleton,2023-03-10T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.0
855730,Avon Drive - Congleton,2023-03-10T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.7
855730,Avon Drive - Congleton,2023-03-10T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.1
855730,Avon Drive - Congleton,2023-03-10T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
855730,Avon Drive - Congleton,2023-03-10T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
855730,Avon Drive - Congleton,2023-03-10T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
855730,Avon Drive - Congleton,2023-03-10T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.14
855730,Avon Drive - Congleton,2023-03-10T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.41
855730,Avon Drive - Congleton,2023-03-10T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.75
855730,Avon Drive - Congleton,2023-03-10T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
855730,Avon Drive - Congleton,2023-03-10T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.1
855730,Avon Drive - Congleton,2023-03-10T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.8
855730,Avon Drive - Congleton,2023-03-10T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.0
855730,Avon Drive - Congleton,2023-03-10T09:30:00.000+00:00,transformer,,Temperature,C,9.2
855730,Avon Drive - Congleton,2023-03-10T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
855730,Avon Drive - Congleton,2023-03-10T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.04
855730,Avon Drive - Congleton,2023-03-10T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
855730,Avon Drive - Congleton,2023-03-10T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.53
855730,Avon Drive - Congleton,2023-03-10T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
855730,Avon Drive - Congleton,2023-03-10T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.24
855730,Avon Drive - Congleton,2023-03-10T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
855730,Avon Drive - Congleton,2023-03-10T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
855730,Avon Drive - Congleton,2023-03-10T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
855730,Avon Drive - Congleton,2023-03-10T09:30:00.000+00:00,busbar,,L3 Active Power,kW,20.22
855730,Avon Drive - Congleton,2023-03-10T09:30:00.000+00:00,busbar,,L2 Active Power,kW,16.61
855730,Avon Drive - Congleton,2023-03-10T09:30:00.000+00:00,busbar,,L1 Active Power,kW,22.47
855730,Avon Drive - Congleton,2023-03-10T09:30:00.000+00:00,busbar,,N Current (RMS),A,50.2
855730,Avon Drive - Congleton,2023-03-10T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
855730,Avon Drive - Congleton,2023-03-10T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
855730,Avon Drive - Congleton,2023-03-10T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
855730,Avon Drive - Congleton,2023-03-10T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.39
855730,Avon Drive - Congleton,2023-03-10T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
855730,Avon Drive - Congleton,2023-03-10T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
855730,Avon Drive - Congleton,2023-03-10T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.91
855730,Avon Drive - Congleton,2023-03-10T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.6
855730,Avon Drive - Congleton,2023-03-10T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.64
855730,Avon Drive - Congleton,2023-03-10T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
855730,Avon Drive - Congleton,2023-03-10T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.8
855730,Avon Drive - Congleton,2023-03-10T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.8
855730,Avon Drive - Congleton,2023-03-10T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.6
855730,Avon Drive - Congleton,2023-03-10T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
855730,Avon Drive - Congleton,2023-03-10T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
855730,Avon Drive - Congleton,2023-03-10T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
855730,Avon Drive - Congleton,2023-03-10T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.81
855730,Avon Drive - Congleton,2023-03-10T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.85
855730,Avon Drive - Congleton,2023-03-10T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.56
855730,Avon Drive - Congleton,2023-03-10T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
855730,Avon Drive - Congleton,2023-03-10T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.3
855730,Avon Drive - Congleton,2023-03-10T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.2
855730,Avon Drive - Congleton,2023-03-10T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.7
855730,Avon Drive - Congleton,2023-03-10T09:20:00.000+00:00,transformer,,Temperature,C,9.1
855730,Avon Drive - Congleton,2023-03-10T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
855730,Avon Drive - Congleton,2023-03-10T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.18
855730,Avon Drive - Congleton,2023-03-10T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
855730,Avon Drive - Congleton,2023-03-10T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
855730,Avon Drive - Congleton,2023-03-10T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
855730,Avon Drive - Congleton,2023-03-10T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.53
855730,Avon Drive - Congleton,2023-03-10T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
855730,Avon Drive - Congleton,2023-03-10T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
855730,Avon Drive - Congleton,2023-03-10T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
855730,Avon Drive - Congleton,2023-03-10T09:20:00.000+00:00,busbar,,L3 Active Power,kW,22.72
855730,Avon Drive - Congleton,2023-03-10T09:20:00.000+00:00,busbar,,L2 Active Power,kW,22.45
855730,Avon Drive - Congleton,2023-03-10T09:20:00.000+00:00,busbar,,L1 Active Power,kW,21.2
855730,Avon Drive - Congleton,2023-03-10T09:20:00.000+00:00,busbar,,N Current (RMS),A,39.4
855730,Avon Drive - Congleton,2023-03-10T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
855730,Avon Drive - Congleton,2023-03-10T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
855730,Avon Drive - Congleton,2023-03-10T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
855730,Avon Drive - Congleton,2023-03-10T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.84
855730,Avon Drive - Congleton,2023-03-10T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
855730,Avon Drive - Congleton,2023-03-10T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
855730,Avon Drive - Congleton,2023-03-10T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.34
855730,Avon Drive - Congleton,2023-03-10T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.31
855730,Avon Drive - Congleton,2023-03-10T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.57
855730,Avon Drive - Congleton,2023-03-10T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.9
855730,Avon Drive - Congleton,2023-03-10T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.1
855730,Avon Drive - Congleton,2023-03-10T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.5
855730,Avon Drive - Congleton,2023-03-10T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.8
855730,Avon Drive - Congleton,2023-03-10T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
855730,Avon Drive - Congleton,2023-03-10T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
855730,Avon Drive - Congleton,2023-03-10T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
855730,Avon Drive - Congleton,2023-03-10T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.75
855730,Avon Drive - Congleton,2023-03-10T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.74
855730,Avon Drive - Congleton,2023-03-10T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.13
855730,Avon Drive - Congleton,2023-03-10T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
855730,Avon Drive - Congleton,2023-03-10T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.3
855730,Avon Drive - Congleton,2023-03-10T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.0
855730,Avon Drive - Congleton,2023-03-10T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.3
855730,Avon Drive - Congleton,2023-03-10T09:10:00.000+00:00,transformer,,Temperature,C,9.1
855730,Avon Drive - Congleton,2023-03-10T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
855730,Avon Drive - Congleton,2023-03-10T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.12
855730,Avon Drive - Congleton,2023-03-10T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
855730,Avon Drive - Congleton,2023-03-10T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
855730,Avon Drive - Congleton,2023-03-10T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
855730,Avon Drive - Congleton,2023-03-10T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.59
855730,Avon Drive - Congleton,2023-03-10T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
855730,Avon Drive - Congleton,2023-03-10T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
855730,Avon Drive - Congleton,2023-03-10T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
855730,Avon Drive - Congleton,2023-03-10T09:10:00.000+00:00,busbar,,L3 Active Power,kW,19.09
855730,Avon Drive - Congleton,2023-03-10T09:10:00.000+00:00,busbar,,L2 Active Power,kW,17.05
855730,Avon Drive - Congleton,2023-03-10T09:10:00.000+00:00,busbar,,L1 Active Power,kW,29.7
855730,Avon Drive - Congleton,2023-03-10T09:10:00.000+00:00,busbar,,N Current (RMS),A,71.4
855730,Avon Drive - Congleton,2023-03-10T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
855730,Avon Drive - Congleton,2023-03-10T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
855730,Avon Drive - Congleton,2023-03-10T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
855730,Avon Drive - Congleton,2023-03-10T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
855730,Avon Drive - Congleton,2023-03-10T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
855730,Avon Drive - Congleton,2023-03-10T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
855730,Avon Drive - Congleton,2023-03-10T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.47
855730,Avon Drive - Congleton,2023-03-10T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.21
855730,Avon Drive - Congleton,2023-03-10T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.42
855730,Avon Drive - Congleton,2023-03-10T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
855730,Avon Drive - Congleton,2023-03-10T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.3
855730,Avon Drive - Congleton,2023-03-10T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.3
855730,Avon Drive - Congleton,2023-03-10T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.6
855730,Avon Drive - Congleton,2023-03-10T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
855730,Avon Drive - Congleton,2023-03-10T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
855730,Avon Drive - Congleton,2023-03-10T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
855730,Avon Drive - Congleton,2023-03-10T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.62
855730,Avon Drive - Congleton,2023-03-10T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.36
855730,Avon Drive - Congleton,2023-03-10T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.4
855730,Avon Drive - Congleton,2023-03-10T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.1
855730,Avon Drive - Congleton,2023-03-10T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.1
855730,Avon Drive - Congleton,2023-03-10T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.6
855730,Avon Drive - Congleton,2023-03-10T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.5
855730,Avon Drive - Congleton,2023-03-10T09:00:00.000+00:00,transformer,,Temperature,C,9.0
855730,Avon Drive - Congleton,2023-03-10T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
855730,Avon Drive - Congleton,2023-03-10T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.78
855730,Avon Drive - Congleton,2023-03-10T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
855730,Avon Drive - Congleton,2023-03-10T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
855730,Avon Drive - Congleton,2023-03-10T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
855730,Avon Drive - Congleton,2023-03-10T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.53
855730,Avon Drive - Congleton,2023-03-10T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
855730,Avon Drive - Congleton,2023-03-10T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
855730,Avon Drive - Congleton,2023-03-10T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
855730,Avon Drive - Congleton,2023-03-10T09:00:00.000+00:00,busbar,,L3 Active Power,kW,18.09
855730,Avon Drive - Congleton,2023-03-10T09:00:00.000+00:00,busbar,,L2 Active Power,kW,17.57
855730,Avon Drive - Congleton,2023-03-10T09:00:00.000+00:00,busbar,,L1 Active Power,kW,22.82
855730,Avon Drive - Congleton,2023-03-10T09:00:00.000+00:00,busbar,,N Current (RMS),A,50.0
855730,Avon Drive - Congleton,2023-03-10T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
855730,Avon Drive - Congleton,2023-03-10T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
855730,Avon Drive - Congleton,2023-03-10T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
855730,Avon Drive - Congleton,2023-03-10T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
855730,Avon Drive - Congleton,2023-03-10T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
855730,Avon Drive - Congleton,2023-03-10T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
855730,Avon Drive - Congleton,2023-03-10T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.97
855730,Avon Drive - Congleton,2023-03-10T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.53
855730,Avon Drive - Congleton,2023-03-10T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.16
855730,Avon Drive - Congleton,2023-03-10T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
855730,Avon Drive - Congleton,2023-03-10T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
855730,Avon Drive - Congleton,2023-03-10T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.2
855730,Avon Drive - Congleton,2023-03-10T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.1
855730,Avon Drive - Congleton,2023-03-10T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
855730,Avon Drive - Congleton,2023-03-10T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
855730,Avon Drive - Congleton,2023-03-10T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
855730,Avon Drive - Congleton,2023-03-10T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.49
855730,Avon Drive - Congleton,2023-03-10T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.01
855730,Avon Drive - Congleton,2023-03-10T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.56
855730,Avon Drive - Congleton,2023-03-10T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
855730,Avon Drive - Congleton,2023-03-10T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.2
855730,Avon Drive - Congleton,2023-03-10T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.9
855730,Avon Drive - Congleton,2023-03-10T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.1
855730,Avon Drive - Congleton,2023-03-10T08:50:00.000+00:00,transformer,,Temperature,C,8.8
855730,Avon Drive - Congleton,2023-03-10T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
855730,Avon Drive - Congleton,2023-03-10T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
855730,Avon Drive - Congleton,2023-03-10T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
855730,Avon Drive - Congleton,2023-03-10T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
855730,Avon Drive - Congleton,2023-03-10T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
855730,Avon Drive - Congleton,2023-03-10T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.35
855730,Avon Drive - Congleton,2023-03-10T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
855730,Avon Drive - Congleton,2023-03-10T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
855730,Avon Drive - Congleton,2023-03-10T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
855730,Avon Drive - Congleton,2023-03-10T08:50:00.000+00:00,busbar,,L3 Active Power,kW,16.47
855730,Avon Drive - Congleton,2023-03-10T08:50:00.000+00:00,busbar,,L2 Active Power,kW,17.55
855730,Avon Drive - Congleton,2023-03-10T08:50:00.000+00:00,busbar,,L1 Active Power,kW,24.72
855730,Avon Drive - Congleton,2023-03-10T08:50:00.000+00:00,busbar,,N Current (RMS),A,59.9
855730,Avon Drive - Congleton,2023-03-10T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
855730,Avon Drive - Congleton,2023-03-10T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
855730,Avon Drive - Congleton,2023-03-10T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
855730,Avon Drive - Congleton,2023-03-10T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
855730,Avon Drive - Congleton,2023-03-10T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
855730,Avon Drive - Congleton,2023-03-10T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
855730,Avon Drive - Congleton,2023-03-10T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.42
855730,Avon Drive - Congleton,2023-03-10T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.97
855730,Avon Drive - Congleton,2023-03-10T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.84
855730,Avon Drive - Congleton,2023-03-10T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
855730,Avon Drive - Congleton,2023-03-10T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.2
855730,Avon Drive - Congleton,2023-03-10T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.3
855730,Avon Drive - Congleton,2023-03-10T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.3
855730,Avon Drive - Congleton,2023-03-10T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
855730,Avon Drive - Congleton,2023-03-10T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
855730,Avon Drive - Congleton,2023-03-10T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
855730,Avon Drive - Congleton,2023-03-10T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.0
855730,Avon Drive - Congleton,2023-03-10T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.96
855730,Avon Drive - Congleton,2023-03-10T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.62
855730,Avon Drive - Congleton,2023-03-10T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.8
855730,Avon Drive - Congleton,2023-03-10T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.6
855730,Avon Drive - Congleton,2023-03-10T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.5
855730,Avon Drive - Congleton,2023-03-10T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.7
855730,Avon Drive - Congleton,2023-03-10T08:40:00.000+00:00,transformer,,Temperature,C,8.5
855730,Avon Drive - Congleton,2023-03-10T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
855730,Avon Drive - Congleton,2023-03-10T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.55
855730,Avon Drive - Congleton,2023-03-10T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
855730,Avon Drive - Congleton,2023-03-10T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
855730,Avon Drive - Congleton,2023-03-10T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
855730,Avon Drive - Congleton,2023-03-10T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.75
855730,Avon Drive - Congleton,2023-03-10T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
855730,Avon Drive - Congleton,2023-03-10T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
855730,Avon Drive - Congleton,2023-03-10T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
855730,Avon Drive - Congleton,2023-03-10T08:40:00.000+00:00,busbar,,L3 Active Power,kW,23.42
855730,Avon Drive - Congleton,2023-03-10T08:40:00.000+00:00,busbar,,L2 Active Power,kW,18.93
855730,Avon Drive - Congleton,2023-03-10T08:40:00.000+00:00,busbar,,L1 Active Power,kW,18.45
855730,Avon Drive - Congleton,2023-03-10T08:40:00.000+00:00,busbar,,N Current (RMS),A,49.5
855730,Avon Drive - Congleton,2023-03-10T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
855730,Avon Drive - Congleton,2023-03-10T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
855730,Avon Drive - Congleton,2023-03-10T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
855730,Avon Drive - Congleton,2023-03-10T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
855730,Avon Drive - Congleton,2023-03-10T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
855730,Avon Drive - Congleton,2023-03-10T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
855730,Avon Drive - Congleton,2023-03-10T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.87
855730,Avon Drive - Congleton,2023-03-10T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.94
855730,Avon Drive - Congleton,2023-03-10T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.75
855730,Avon Drive - Congleton,2023-03-10T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.6
855730,Avon Drive - Congleton,2023-03-10T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.1
855730,Avon Drive - Congleton,2023-03-10T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.1
855730,Avon Drive - Congleton,2023-03-10T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.3
855730,Avon Drive - Congleton,2023-03-10T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
855730,Avon Drive - Congleton,2023-03-10T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
855730,Avon Drive - Congleton,2023-03-10T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
855730,Avon Drive - Congleton,2023-03-10T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.48
855730,Avon Drive - Congleton,2023-03-10T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.61
855730,Avon Drive - Congleton,2023-03-10T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.13
855730,Avon Drive - Congleton,2023-03-10T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
855730,Avon Drive - Congleton,2023-03-10T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.9
855730,Avon Drive - Congleton,2023-03-10T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.5
855730,Avon Drive - Congleton,2023-03-10T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.6
855730,Avon Drive - Congleton,2023-03-10T08:30:00.000+00:00,transformer,,Temperature,C,8.3
855730,Avon Drive - Congleton,2023-03-10T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
855730,Avon Drive - Congleton,2023-03-10T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.01
855730,Avon Drive - Congleton,2023-03-10T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
855730,Avon Drive - Congleton,2023-03-10T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.27
855730,Avon Drive - Congleton,2023-03-10T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
855730,Avon Drive - Congleton,2023-03-10T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.46
855730,Avon Drive - Congleton,2023-03-10T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
855730,Avon Drive - Congleton,2023-03-10T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
855730,Avon Drive - Congleton,2023-03-10T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
855730,Avon Drive - Congleton,2023-03-10T08:30:00.000+00:00,busbar,,L3 Active Power,kW,25.35
855730,Avon Drive - Congleton,2023-03-10T08:30:00.000+00:00,busbar,,L2 Active Power,kW,28.55
855730,Avon Drive - Congleton,2023-03-10T08:30:00.000+00:00,busbar,,L1 Active Power,kW,18.87
855730,Avon Drive - Congleton,2023-03-10T08:30:00.000+00:00,busbar,,N Current (RMS),A,62.8
855730,Avon Drive - Congleton,2023-03-10T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
855730,Avon Drive - Congleton,2023-03-10T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
855730,Avon Drive - Congleton,2023-03-10T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
855730,Avon Drive - Congleton,2023-03-10T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
855730,Avon Drive - Congleton,2023-03-10T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
855730,Avon Drive - Congleton,2023-03-10T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
855730,Avon Drive - Congleton,2023-03-10T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.05
855730,Avon Drive - Congleton,2023-03-10T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.26
855730,Avon Drive - Congleton,2023-03-10T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.69
855730,Avon Drive - Congleton,2023-03-10T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
855730,Avon Drive - Congleton,2023-03-10T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
855730,Avon Drive - Congleton,2023-03-10T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.5
855730,Avon Drive - Congleton,2023-03-10T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.5
855730,Avon Drive - Congleton,2023-03-10T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
855730,Avon Drive - Congleton,2023-03-10T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
855730,Avon Drive - Congleton,2023-03-10T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
855730,Avon Drive - Congleton,2023-03-10T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.91
855730,Avon Drive - Congleton,2023-03-10T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.12
855730,Avon Drive - Congleton,2023-03-10T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.8
855730,Avon Drive - Congleton,2023-03-10T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.5
855730,Avon Drive - Congleton,2023-03-10T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.3
855730,Avon Drive - Congleton,2023-03-10T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.3
855730,Avon Drive - Congleton,2023-03-10T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.2
855730,Avon Drive - Congleton,2023-03-10T08:20:00.000+00:00,transformer,,Temperature,C,8.3
855730,Avon Drive - Congleton,2023-03-10T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
855730,Avon Drive - Congleton,2023-03-10T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.02
855730,Avon Drive - Congleton,2023-03-10T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
855730,Avon Drive - Congleton,2023-03-10T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.63
855730,Avon Drive - Congleton,2023-03-10T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
855730,Avon Drive - Congleton,2023-03-10T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
855730,Avon Drive - Congleton,2023-03-10T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
855730,Avon Drive - Congleton,2023-03-10T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
855730,Avon Drive - Congleton,2023-03-10T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
855730,Avon Drive - Congleton,2023-03-10T08:20:00.000+00:00,busbar,,L3 Active Power,kW,15.96
855730,Avon Drive - Congleton,2023-03-10T08:20:00.000+00:00,busbar,,L2 Active Power,kW,22.38
855730,Avon Drive - Congleton,2023-03-10T08:20:00.000+00:00,busbar,,L1 Active Power,kW,17.5
855730,Avon Drive - Congleton,2023-03-10T08:20:00.000+00:00,busbar,,N Current (RMS),A,43.7
855730,Avon Drive - Congleton,2023-03-10T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
855730,Avon Drive - Congleton,2023-03-10T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
855730,Avon Drive - Congleton,2023-03-10T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
855730,Avon Drive - Congleton,2023-03-10T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
