Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-03-10T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
855730,Avon Drive - Congleton,2023-03-10T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
855730,Avon Drive - Congleton,2023-03-10T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.45
855730,Avon Drive - Congleton,2023-03-10T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.4
855730,Avon Drive - Congleton,2023-03-10T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.7
855730,Avon Drive - Congleton,2023-03-10T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.8
855730,Avon Drive - Congleton,2023-03-10T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.4
855730,Avon Drive - Congleton,2023-03-10T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.5
855730,Avon Drive - Congleton,2023-03-10T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.0
855730,Avon Drive - Congleton,2023-03-10T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
855730,Avon Drive - Congleton,2023-03-10T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
855730,Avon Drive - Congleton,2023-03-10T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
855730,Avon Drive - Congleton,2023-03-10T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.85
855730,Avon Drive - Congleton,2023-03-10T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.69
855730,Avon Drive - Congleton,2023-03-10T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.06
855730,Avon Drive - Congleton,2023-03-10T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
855730,Avon Drive - Congleton,2023-03-10T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.3
855730,Avon Drive - Congleton,2023-03-10T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.0
855730,Avon Drive - Congleton,2023-03-10T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.4
855730,Avon Drive - Congleton,2023-03-10T08:10:00.000+00:00,transformer,,Temperature,C,8.3
855730,Avon Drive - Congleton,2023-03-10T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
855730,Avon Drive - Congleton,2023-03-10T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
855730,Avon Drive - Congleton,2023-03-10T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
855730,Avon Drive - Congleton,2023-03-10T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
855730,Avon Drive - Congleton,2023-03-10T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
855730,Avon Drive - Congleton,2023-03-10T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
855730,Avon Drive - Congleton,2023-03-10T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
855730,Avon Drive - Congleton,2023-03-10T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
855730,Avon Drive - Congleton,2023-03-10T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
855730,Avon Drive - Congleton,2023-03-10T08:10:00.000+00:00,busbar,,L3 Active Power,kW,19.3
855730,Avon Drive - Congleton,2023-03-10T08:10:00.000+00:00,busbar,,L2 Active Power,kW,21.08
855730,Avon Drive - Congleton,2023-03-10T08:10:00.000+00:00,busbar,,L1 Active Power,kW,17.76
855730,Avon Drive - Congleton,2023-03-10T08:10:00.000+00:00,busbar,,N Current (RMS),A,43.3
855730,Avon Drive - Congleton,2023-03-10T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
855730,Avon Drive - Congleton,2023-03-10T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
855730,Avon Drive - Congleton,2023-03-10T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
855730,Avon Drive - Congleton,2023-03-10T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
855730,Avon Drive - Congleton,2023-03-10T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
855730,Avon Drive - Congleton,2023-03-10T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
855730,Avon Drive - Congleton,2023-03-10T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.7
855730,Avon Drive - Congleton,2023-03-10T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.42
855730,Avon Drive - Congleton,2023-03-10T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.38
855730,Avon Drive - Congleton,2023-03-10T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
855730,Avon Drive - Congleton,2023-03-10T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.3
855730,Avon Drive - Congleton,2023-03-10T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.3
855730,Avon Drive - Congleton,2023-03-10T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.0
855730,Avon Drive - Congleton,2023-03-10T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
855730,Avon Drive - Congleton,2023-03-10T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
855730,Avon Drive - Congleton,2023-03-10T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
855730,Avon Drive - Congleton,2023-03-10T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.98
855730,Avon Drive - Congleton,2023-03-10T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.98
855730,Avon Drive - Congleton,2023-03-10T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.1
855730,Avon Drive - Congleton,2023-03-10T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
855730,Avon Drive - Congleton,2023-03-10T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.2
855730,Avon Drive - Congleton,2023-03-10T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.1
855730,Avon Drive - Congleton,2023-03-10T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.2
855730,Avon Drive - Congleton,2023-03-10T08:00:00.000+00:00,transformer,,Temperature,C,8.2
855730,Avon Drive - Congleton,2023-03-10T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
855730,Avon Drive - Congleton,2023-03-10T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.63
855730,Avon Drive - Congleton,2023-03-10T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
855730,Avon Drive - Congleton,2023-03-10T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.53
855730,Avon Drive - Congleton,2023-03-10T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
855730,Avon Drive - Congleton,2023-03-10T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.05
855730,Avon Drive - Congleton,2023-03-10T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
855730,Avon Drive - Congleton,2023-03-10T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
855730,Avon Drive - Congleton,2023-03-10T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
855730,Avon Drive - Congleton,2023-03-10T08:00:00.000+00:00,busbar,,L3 Active Power,kW,18.68
855730,Avon Drive - Congleton,2023-03-10T08:00:00.000+00:00,busbar,,L2 Active Power,kW,16.4
855730,Avon Drive - Congleton,2023-03-10T08:00:00.000+00:00,busbar,,L1 Active Power,kW,20.48
855730,Avon Drive - Congleton,2023-03-10T08:00:00.000+00:00,busbar,,N Current (RMS),A,46.3
855730,Avon Drive - Congleton,2023-03-10T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
855730,Avon Drive - Congleton,2023-03-10T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
855730,Avon Drive - Congleton,2023-03-10T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
855730,Avon Drive - Congleton,2023-03-10T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
855730,Avon Drive - Congleton,2023-03-10T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
855730,Avon Drive - Congleton,2023-03-10T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
855730,Avon Drive - Congleton,2023-03-10T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.66
855730,Avon Drive - Congleton,2023-03-10T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.44
855730,Avon Drive - Congleton,2023-03-10T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.3
855730,Avon Drive - Congleton,2023-03-10T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
855730,Avon Drive - Congleton,2023-03-10T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.0
855730,Avon Drive - Congleton,2023-03-10T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.0
855730,Avon Drive - Congleton,2023-03-10T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.3
855730,Avon Drive - Congleton,2023-03-10T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
855730,Avon Drive - Congleton,2023-03-10T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
855730,Avon Drive - Congleton,2023-03-10T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
855730,Avon Drive - Congleton,2023-03-10T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.2
855730,Avon Drive - Congleton,2023-03-10T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.77
855730,Avon Drive - Congleton,2023-03-10T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.58
855730,Avon Drive - Congleton,2023-03-10T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.5
855730,Avon Drive - Congleton,2023-03-10T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.6
855730,Avon Drive - Congleton,2023-03-10T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.1
855730,Avon Drive - Congleton,2023-03-10T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.0
855730,Avon Drive - Congleton,2023-03-10T07:50:00.000+00:00,transformer,,Temperature,C,8.0
855730,Avon Drive - Congleton,2023-03-10T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
855730,Avon Drive - Congleton,2023-03-10T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
855730,Avon Drive - Congleton,2023-03-10T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
855730,Avon Drive - Congleton,2023-03-10T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
855730,Avon Drive - Congleton,2023-03-10T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
855730,Avon Drive - Congleton,2023-03-10T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.75
855730,Avon Drive - Congleton,2023-03-10T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
855730,Avon Drive - Congleton,2023-03-10T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
855730,Avon Drive - Congleton,2023-03-10T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
855730,Avon Drive - Congleton,2023-03-10T07:50:00.000+00:00,busbar,,L3 Active Power,kW,17.86
855730,Avon Drive - Congleton,2023-03-10T07:50:00.000+00:00,busbar,,L2 Active Power,kW,22.21
855730,Avon Drive - Congleton,2023-03-10T07:50:00.000+00:00,busbar,,L1 Active Power,kW,20.88
855730,Avon Drive - Congleton,2023-03-10T07:50:00.000+00:00,busbar,,N Current (RMS),A,43.0
855730,Avon Drive - Congleton,2023-03-10T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
855730,Avon Drive - Congleton,2023-03-10T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
855730,Avon Drive - Congleton,2023-03-10T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
855730,Avon Drive - Congleton,2023-03-10T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
855730,Avon Drive - Congleton,2023-03-10T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
855730,Avon Drive - Congleton,2023-03-10T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
855730,Avon Drive - Congleton,2023-03-10T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.72
855730,Avon Drive - Congleton,2023-03-10T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.92
855730,Avon Drive - Congleton,2023-03-10T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.1
855730,Avon Drive - Congleton,2023-03-10T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
855730,Avon Drive - Congleton,2023-03-10T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.9
855730,Avon Drive - Congleton,2023-03-10T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.4
855730,Avon Drive - Congleton,2023-03-10T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.4
855730,Avon Drive - Congleton,2023-03-10T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
855730,Avon Drive - Congleton,2023-03-10T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
855730,Avon Drive - Congleton,2023-03-10T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
855730,Avon Drive - Congleton,2023-03-10T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.75
855730,Avon Drive - Congleton,2023-03-10T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.9
855730,Avon Drive - Congleton,2023-03-10T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.03
855730,Avon Drive - Congleton,2023-03-10T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.2
855730,Avon Drive - Congleton,2023-03-10T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.7
855730,Avon Drive - Congleton,2023-03-10T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.4
855730,Avon Drive - Congleton,2023-03-10T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.7
855730,Avon Drive - Congleton,2023-03-10T07:40:00.000+00:00,transformer,,Temperature,C,7.8
855730,Avon Drive - Congleton,2023-03-10T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
855730,Avon Drive - Congleton,2023-03-10T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
855730,Avon Drive - Congleton,2023-03-10T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
855730,Avon Drive - Congleton,2023-03-10T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
855730,Avon Drive - Congleton,2023-03-10T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
855730,Avon Drive - Congleton,2023-03-10T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
855730,Avon Drive - Congleton,2023-03-10T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
855730,Avon Drive - Congleton,2023-03-10T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
855730,Avon Drive - Congleton,2023-03-10T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
855730,Avon Drive - Congleton,2023-03-10T07:40:00.000+00:00,busbar,,L3 Active Power,kW,22.47
855730,Avon Drive - Congleton,2023-03-10T07:40:00.000+00:00,busbar,,L2 Active Power,kW,25.82
855730,Avon Drive - Congleton,2023-03-10T07:40:00.000+00:00,busbar,,L1 Active Power,kW,15.13
855730,Avon Drive - Congleton,2023-03-10T07:40:00.000+00:00,busbar,,N Current (RMS),A,67.8
855730,Avon Drive - Congleton,2023-03-10T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
855730,Avon Drive - Congleton,2023-03-10T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
855730,Avon Drive - Congleton,2023-03-10T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
855730,Avon Drive - Congleton,2023-03-10T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
855730,Avon Drive - Congleton,2023-03-10T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
855730,Avon Drive - Congleton,2023-03-10T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
855730,Avon Drive - Congleton,2023-03-10T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.95
855730,Avon Drive - Congleton,2023-03-10T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.06
855730,Avon Drive - Congleton,2023-03-10T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.01
855730,Avon Drive - Congleton,2023-03-10T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
855730,Avon Drive - Congleton,2023-03-10T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.7
855730,Avon Drive - Congleton,2023-03-10T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.9
855730,Avon Drive - Congleton,2023-03-10T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.0
855730,Avon Drive - Congleton,2023-03-10T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
855730,Avon Drive - Congleton,2023-03-10T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
855730,Avon Drive - Congleton,2023-03-10T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
855730,Avon Drive - Congleton,2023-03-10T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.96
855730,Avon Drive - Congleton,2023-03-10T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.68
855730,Avon Drive - Congleton,2023-03-10T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.02
855730,Avon Drive - Congleton,2023-03-10T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,60.8
855730,Avon Drive - Congleton,2023-03-10T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.3
855730,Avon Drive - Congleton,2023-03-10T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.0
855730,Avon Drive - Congleton,2023-03-10T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.1
855730,Avon Drive - Congleton,2023-03-10T07:30:00.000+00:00,transformer,,Temperature,C,7.4
855730,Avon Drive - Congleton,2023-03-10T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
855730,Avon Drive - Congleton,2023-03-10T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
855730,Avon Drive - Congleton,2023-03-10T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
855730,Avon Drive - Congleton,2023-03-10T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
855730,Avon Drive - Congleton,2023-03-10T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
855730,Avon Drive - Congleton,2023-03-10T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
855730,Avon Drive - Congleton,2023-03-10T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
855730,Avon Drive - Congleton,2023-03-10T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
855730,Avon Drive - Congleton,2023-03-10T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
855730,Avon Drive - Congleton,2023-03-10T07:30:00.000+00:00,busbar,,L3 Active Power,kW,29.91
855730,Avon Drive - Congleton,2023-03-10T07:30:00.000+00:00,busbar,,L2 Active Power,kW,27.74
855730,Avon Drive - Congleton,2023-03-10T07:30:00.000+00:00,busbar,,L1 Active Power,kW,16.03
855730,Avon Drive - Congleton,2023-03-10T07:30:00.000+00:00,busbar,,N Current (RMS),A,74.7
855730,Avon Drive - Congleton,2023-03-10T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
855730,Avon Drive - Congleton,2023-03-10T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
855730,Avon Drive - Congleton,2023-03-10T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
855730,Avon Drive - Congleton,2023-03-10T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
855730,Avon Drive - Congleton,2023-03-10T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
855730,Avon Drive - Congleton,2023-03-10T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
855730,Avon Drive - Congleton,2023-03-10T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.73
855730,Avon Drive - Congleton,2023-03-10T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.11
855730,Avon Drive - Congleton,2023-03-10T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.98
855730,Avon Drive - Congleton,2023-03-10T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
855730,Avon Drive - Congleton,2023-03-10T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.7
855730,Avon Drive - Congleton,2023-03-10T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.2
855730,Avon Drive - Congleton,2023-03-10T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.6
855730,Avon Drive - Congleton,2023-03-10T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
855730,Avon Drive - Congleton,2023-03-10T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
855730,Avon Drive - Congleton,2023-03-10T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
855730,Avon Drive - Congleton,2023-03-10T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.0
855730,Avon Drive - Congleton,2023-03-10T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.8
855730,Avon Drive - Congleton,2023-03-10T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.18
855730,Avon Drive - Congleton,2023-03-10T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.3
855730,Avon Drive - Congleton,2023-03-10T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.9
855730,Avon Drive - Congleton,2023-03-10T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.8
855730,Avon Drive - Congleton,2023-03-10T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.2
855730,Avon Drive - Congleton,2023-03-10T07:20:00.000+00:00,transformer,,Temperature,C,7.0
855730,Avon Drive - Congleton,2023-03-10T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
855730,Avon Drive - Congleton,2023-03-10T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
855730,Avon Drive - Congleton,2023-03-10T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
855730,Avon Drive - Congleton,2023-03-10T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
855730,Avon Drive - Congleton,2023-03-10T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
855730,Avon Drive - Congleton,2023-03-10T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
855730,Avon Drive - Congleton,2023-03-10T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
855730,Avon Drive - Congleton,2023-03-10T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
855730,Avon Drive - Congleton,2023-03-10T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
855730,Avon Drive - Congleton,2023-03-10T07:20:00.000+00:00,busbar,,L3 Active Power,kW,27.73
855730,Avon Drive - Congleton,2023-03-10T07:20:00.000+00:00,busbar,,L2 Active Power,kW,17.92
855730,Avon Drive - Congleton,2023-03-10T07:20:00.000+00:00,busbar,,L1 Active Power,kW,17.16
855730,Avon Drive - Congleton,2023-03-10T07:20:00.000+00:00,busbar,,N Current (RMS),A,60.7
855730,Avon Drive - Congleton,2023-03-10T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
855730,Avon Drive - Congleton,2023-03-10T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
855730,Avon Drive - Congleton,2023-03-10T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
855730,Avon Drive - Congleton,2023-03-10T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
855730,Avon Drive - Congleton,2023-03-10T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
855730,Avon Drive - Congleton,2023-03-10T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
855730,Avon Drive - Congleton,2023-03-10T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.31
855730,Avon Drive - Congleton,2023-03-10T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.16
855730,Avon Drive - Congleton,2023-03-10T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.41
855730,Avon Drive - Congleton,2023-03-10T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
855730,Avon Drive - Congleton,2023-03-10T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.9
855730,Avon Drive - Congleton,2023-03-10T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.4
855730,Avon Drive - Congleton,2023-03-10T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.6
855730,Avon Drive - Congleton,2023-03-10T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
855730,Avon Drive - Congleton,2023-03-10T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
855730,Avon Drive - Congleton,2023-03-10T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
855730,Avon Drive - Congleton,2023-03-10T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.7
855730,Avon Drive - Congleton,2023-03-10T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.02
855730,Avon Drive - Congleton,2023-03-10T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.61
855730,Avon Drive - Congleton,2023-03-10T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.0
855730,Avon Drive - Congleton,2023-03-10T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.4
855730,Avon Drive - Congleton,2023-03-10T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.3
855730,Avon Drive - Congleton,2023-03-10T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.6
855730,Avon Drive - Congleton,2023-03-10T07:10:00.000+00:00,transformer,,Temperature,C,6.6
855730,Avon Drive - Congleton,2023-03-10T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
855730,Avon Drive - Congleton,2023-03-10T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.96
855730,Avon Drive - Congleton,2023-03-10T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
855730,Avon Drive - Congleton,2023-03-10T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.93
855730,Avon Drive - Congleton,2023-03-10T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
855730,Avon Drive - Congleton,2023-03-10T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.14
855730,Avon Drive - Congleton,2023-03-10T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
855730,Avon Drive - Congleton,2023-03-10T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
855730,Avon Drive - Congleton,2023-03-10T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
855730,Avon Drive - Congleton,2023-03-10T07:10:00.000+00:00,busbar,,L3 Active Power,kW,22.01
855730,Avon Drive - Congleton,2023-03-10T07:10:00.000+00:00,busbar,,L2 Active Power,kW,16.17
855730,Avon Drive - Congleton,2023-03-10T07:10:00.000+00:00,busbar,,L1 Active Power,kW,14.01
855730,Avon Drive - Congleton,2023-03-10T07:10:00.000+00:00,busbar,,N Current (RMS),A,50.1
855730,Avon Drive - Congleton,2023-03-10T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
855730,Avon Drive - Congleton,2023-03-10T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
855730,Avon Drive - Congleton,2023-03-10T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
855730,Avon Drive - Congleton,2023-03-10T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
855730,Avon Drive - Congleton,2023-03-10T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
855730,Avon Drive - Congleton,2023-03-10T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
855730,Avon Drive - Congleton,2023-03-10T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.68
855730,Avon Drive - Congleton,2023-03-10T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.83
855730,Avon Drive - Congleton,2023-03-10T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.04
855730,Avon Drive - Congleton,2023-03-10T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
855730,Avon Drive - Congleton,2023-03-10T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.9
855730,Avon Drive - Congleton,2023-03-10T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.6
855730,Avon Drive - Congleton,2023-03-10T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.3
855730,Avon Drive - Congleton,2023-03-10T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
855730,Avon Drive - Congleton,2023-03-10T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
855730,Avon Drive - Congleton,2023-03-10T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
855730,Avon Drive - Congleton,2023-03-10T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.95
855730,Avon Drive - Congleton,2023-03-10T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.56
855730,Avon Drive - Congleton,2023-03-10T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.11
855730,Avon Drive - Congleton,2023-03-10T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
855730,Avon Drive - Congleton,2023-03-10T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.2
855730,Avon Drive - Congleton,2023-03-10T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.5
855730,Avon Drive - Congleton,2023-03-10T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.6
855730,Avon Drive - Congleton,2023-03-10T07:00:00.000+00:00,transformer,,Temperature,C,6.9
855730,Avon Drive - Congleton,2023-03-10T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
855730,Avon Drive - Congleton,2023-03-10T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
855730,Avon Drive - Congleton,2023-03-10T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
855730,Avon Drive - Congleton,2023-03-10T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
855730,Avon Drive - Congleton,2023-03-10T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
855730,Avon Drive - Congleton,2023-03-10T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
855730,Avon Drive - Congleton,2023-03-10T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
855730,Avon Drive - Congleton,2023-03-10T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
855730,Avon Drive - Congleton,2023-03-10T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
855730,Avon Drive - Congleton,2023-03-10T07:00:00.000+00:00,busbar,,L3 Active Power,kW,14.63
855730,Avon Drive - Congleton,2023-03-10T07:00:00.000+00:00,busbar,,L2 Active Power,kW,21.39
855730,Avon Drive - Congleton,2023-03-10T07:00:00.000+00:00,busbar,,L1 Active Power,kW,12.16
855730,Avon Drive - Congleton,2023-03-10T07:00:00.000+00:00,busbar,,N Current (RMS),A,47.8
855730,Avon Drive - Congleton,2023-03-10T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
855730,Avon Drive - Congleton,2023-03-10T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
855730,Avon Drive - Congleton,2023-03-10T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
855730,Avon Drive - Congleton,2023-03-10T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
855730,Avon Drive - Congleton,2023-03-10T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
855730,Avon Drive - Congleton,2023-03-10T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
855730,Avon Drive - Congleton,2023-03-10T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.15
855730,Avon Drive - Congleton,2023-03-10T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.81
855730,Avon Drive - Congleton,2023-03-10T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.82
855730,Avon Drive - Congleton,2023-03-10T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
855730,Avon Drive - Congleton,2023-03-10T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.1
855730,Avon Drive - Congleton,2023-03-10T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.0
855730,Avon Drive - Congleton,2023-03-10T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.4
855730,Avon Drive - Congleton,2023-03-10T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
855730,Avon Drive - Congleton,2023-03-10T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
855730,Avon Drive - Congleton,2023-03-10T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
855730,Avon Drive - Congleton,2023-03-10T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.4
855730,Avon Drive - Congleton,2023-03-10T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.29
855730,Avon Drive - Congleton,2023-03-10T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.75
855730,Avon Drive - Congleton,2023-03-10T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.9
855730,Avon Drive - Congleton,2023-03-10T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.5
855730,Avon Drive - Congleton,2023-03-10T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.8
855730,Avon Drive - Congleton,2023-03-10T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.7
855730,Avon Drive - Congleton,2023-03-10T06:50:00.000+00:00,transformer,,Temperature,C,7.0
855730,Avon Drive - Congleton,2023-03-10T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
855730,Avon Drive - Congleton,2023-03-10T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
855730,Avon Drive - Congleton,2023-03-10T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
855730,Avon Drive - Congleton,2023-03-10T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
855730,Avon Drive - Congleton,2023-03-10T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
855730,Avon Drive - Congleton,2023-03-10T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
855730,Avon Drive - Congleton,2023-03-10T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
855730,Avon Drive - Congleton,2023-03-10T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
855730,Avon Drive - Congleton,2023-03-10T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
855730,Avon Drive - Congleton,2023-03-10T06:50:00.000+00:00,busbar,,L3 Active Power,kW,17.55
855730,Avon Drive - Congleton,2023-03-10T06:50:00.000+00:00,busbar,,L2 Active Power,kW,19.09
855730,Avon Drive - Congleton,2023-03-10T06:50:00.000+00:00,busbar,,L1 Active Power,kW,16.57
855730,Avon Drive - Congleton,2023-03-10T06:50:00.000+00:00,busbar,,N Current (RMS),A,40.4
855730,Avon Drive - Congleton,2023-03-10T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
855730,Avon Drive - Congleton,2023-03-10T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
855730,Avon Drive - Congleton,2023-03-10T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
855730,Avon Drive - Congleton,2023-03-10T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
855730,Avon Drive - Congleton,2023-03-10T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
855730,Avon Drive - Congleton,2023-03-10T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
855730,Avon Drive - Congleton,2023-03-10T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.17
855730,Avon Drive - Congleton,2023-03-10T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.5
855730,Avon Drive - Congleton,2023-03-10T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.91
855730,Avon Drive - Congleton,2023-03-10T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
855730,Avon Drive - Congleton,2023-03-10T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.0
855730,Avon Drive - Congleton,2023-03-10T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.3
855730,Avon Drive - Congleton,2023-03-10T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.8
855730,Avon Drive - Congleton,2023-03-10T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
855730,Avon Drive - Congleton,2023-03-10T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
855730,Avon Drive - Congleton,2023-03-10T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
855730,Avon Drive - Congleton,2023-03-10T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.59
855730,Avon Drive - Congleton,2023-03-10T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.6
855730,Avon Drive - Congleton,2023-03-10T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.42
855730,Avon Drive - Congleton,2023-03-10T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.0
855730,Avon Drive - Congleton,2023-03-10T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.6
855730,Avon Drive - Congleton,2023-03-10T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.0
855730,Avon Drive - Congleton,2023-03-10T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.7
855730,Avon Drive - Congleton,2023-03-10T06:40:00.000+00:00,transformer,,Temperature,C,7.0
855730,Avon Drive - Congleton,2023-03-10T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
855730,Avon Drive - Congleton,2023-03-10T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
855730,Avon Drive - Congleton,2023-03-10T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
855730,Avon Drive - Congleton,2023-03-10T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
855730,Avon Drive - Congleton,2023-03-10T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
855730,Avon Drive - Congleton,2023-03-10T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
855730,Avon Drive - Congleton,2023-03-10T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
855730,Avon Drive - Congleton,2023-03-10T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
855730,Avon Drive - Congleton,2023-03-10T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
855730,Avon Drive - Congleton,2023-03-10T06:40:00.000+00:00,busbar,,L3 Active Power,kW,24.76
855730,Avon Drive - Congleton,2023-03-10T06:40:00.000+00:00,busbar,,L2 Active Power,kW,23.11
855730,Avon Drive - Congleton,2023-03-10T06:40:00.000+00:00,busbar,,L1 Active Power,kW,15.33
855730,Avon Drive - Congleton,2023-03-10T06:40:00.000+00:00,busbar,,N Current (RMS),A,52.0
855730,Avon Drive - Congleton,2023-03-10T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
855730,Avon Drive - Congleton,2023-03-10T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
855730,Avon Drive - Congleton,2023-03-10T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
855730,Avon Drive - Congleton,2023-03-10T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
855730,Avon Drive - Congleton,2023-03-10T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
855730,Avon Drive - Congleton,2023-03-10T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
855730,Avon Drive - Congleton,2023-03-10T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.77
855730,Avon Drive - Congleton,2023-03-10T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.06
855730,Avon Drive - Congleton,2023-03-10T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.88
855730,Avon Drive - Congleton,2023-03-10T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
855730,Avon Drive - Congleton,2023-03-10T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
855730,Avon Drive - Congleton,2023-03-10T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.7
855730,Avon Drive - Congleton,2023-03-10T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.4
855730,Avon Drive - Congleton,2023-03-10T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
855730,Avon Drive - Congleton,2023-03-10T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
855730,Avon Drive - Congleton,2023-03-10T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
855730,Avon Drive - Congleton,2023-03-10T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.09
855730,Avon Drive - Congleton,2023-03-10T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.21
855730,Avon Drive - Congleton,2023-03-10T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.15
855730,Avon Drive - Congleton,2023-03-10T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.4
855730,Avon Drive - Congleton,2023-03-10T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.2
855730,Avon Drive - Congleton,2023-03-10T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.5
855730,Avon Drive - Congleton,2023-03-10T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.9
855730,Avon Drive - Congleton,2023-03-10T06:30:00.000+00:00,transformer,,Temperature,C,7.1
855730,Avon Drive - Congleton,2023-03-10T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
855730,Avon Drive - Congleton,2023-03-10T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
855730,Avon Drive - Congleton,2023-03-10T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
855730,Avon Drive - Congleton,2023-03-10T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
855730,Avon Drive - Congleton,2023-03-10T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
855730,Avon Drive - Congleton,2023-03-10T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
855730,Avon Drive - Congleton,2023-03-10T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
855730,Avon Drive - Congleton,2023-03-10T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
855730,Avon Drive - Congleton,2023-03-10T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
855730,Avon Drive - Congleton,2023-03-10T06:30:00.000+00:00,busbar,,L3 Active Power,kW,13.87
855730,Avon Drive - Congleton,2023-03-10T06:30:00.000+00:00,busbar,,L2 Active Power,kW,27.27
855730,Avon Drive - Congleton,2023-03-10T06:30:00.000+00:00,busbar,,L1 Active Power,kW,17.04
855730,Avon Drive - Congleton,2023-03-10T06:30:00.000+00:00,busbar,,N Current (RMS),A,58.1
855730,Avon Drive - Congleton,2023-03-10T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
855730,Avon Drive - Congleton,2023-03-10T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
855730,Avon Drive - Congleton,2023-03-10T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
855730,Avon Drive - Congleton,2023-03-10T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
855730,Avon Drive - Congleton,2023-03-10T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
855730,Avon Drive - Congleton,2023-03-10T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
855730,Avon Drive - Congleton,2023-03-10T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.75
855730,Avon Drive - Congleton,2023-03-10T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.87
855730,Avon Drive - Congleton,2023-03-10T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.9
855730,Avon Drive - Congleton,2023-03-10T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
855730,Avon Drive - Congleton,2023-03-10T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.5
855730,Avon Drive - Congleton,2023-03-10T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.0
855730,Avon Drive - Congleton,2023-03-10T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.4
855730,Avon Drive - Congleton,2023-03-10T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
855730,Avon Drive - Congleton,2023-03-10T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
855730,Avon Drive - Congleton,2023-03-10T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
855730,Avon Drive - Congleton,2023-03-10T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.96
855730,Avon Drive - Congleton,2023-03-10T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.68
855730,Avon Drive - Congleton,2023-03-10T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.93
855730,Avon Drive - Congleton,2023-03-10T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,58.2
855730,Avon Drive - Congleton,2023-03-10T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.2
855730,Avon Drive - Congleton,2023-03-10T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.8
855730,Avon Drive - Congleton,2023-03-10T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.0
855730,Avon Drive - Congleton,2023-03-10T06:20:00.000+00:00,transformer,,Temperature,C,7.0
855730,Avon Drive - Congleton,2023-03-10T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
855730,Avon Drive - Congleton,2023-03-10T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
855730,Avon Drive - Congleton,2023-03-10T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
855730,Avon Drive - Congleton,2023-03-10T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
855730,Avon Drive - Congleton,2023-03-10T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
855730,Avon Drive - Congleton,2023-03-10T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
855730,Avon Drive - Congleton,2023-03-10T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
855730,Avon Drive - Congleton,2023-03-10T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
855730,Avon Drive - Congleton,2023-03-10T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
855730,Avon Drive - Congleton,2023-03-10T06:20:00.000+00:00,busbar,,L3 Active Power,kW,11.72
855730,Avon Drive - Congleton,2023-03-10T06:20:00.000+00:00,busbar,,L2 Active Power,kW,28.54
855730,Avon Drive - Congleton,2023-03-10T06:20:00.000+00:00,busbar,,L1 Active Power,kW,13.83
855730,Avon Drive - Congleton,2023-03-10T06:20:00.000+00:00,busbar,,N Current (RMS),A,70.6
855730,Avon Drive - Congleton,2023-03-10T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
855730,Avon Drive - Congleton,2023-03-10T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
855730,Avon Drive - Congleton,2023-03-10T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
855730,Avon Drive - Congleton,2023-03-10T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
855730,Avon Drive - Congleton,2023-03-10T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
855730,Avon Drive - Congleton,2023-03-10T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
855730,Avon Drive - Congleton,2023-03-10T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.37
855730,Avon Drive - Congleton,2023-03-10T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.39
855730,Avon Drive - Congleton,2023-03-10T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.08
855730,Avon Drive - Congleton,2023-03-10T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
855730,Avon Drive - Congleton,2023-03-10T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.1
855730,Avon Drive - Congleton,2023-03-10T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.7
855730,Avon Drive - Congleton,2023-03-10T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.6
855730,Avon Drive - Congleton,2023-03-10T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
855730,Avon Drive - Congleton,2023-03-10T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
855730,Avon Drive - Congleton,2023-03-10T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
855730,Avon Drive - Congleton,2023-03-10T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.99
855730,Avon Drive - Congleton,2023-03-10T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.89
855730,Avon Drive - Congleton,2023-03-10T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.66
855730,Avon Drive - Congleton,2023-03-10T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.0
855730,Avon Drive - Congleton,2023-03-10T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.4
855730,Avon Drive - Congleton,2023-03-10T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.4
855730,Avon Drive - Congleton,2023-03-10T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.8
855730,Avon Drive - Congleton,2023-03-10T06:10:00.000+00:00,transformer,,Temperature,C,6.8
855730,Avon Drive - Congleton,2023-03-10T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
855730,Avon Drive - Congleton,2023-03-10T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
855730,Avon Drive - Congleton,2023-03-10T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
855730,Avon Drive - Congleton,2023-03-10T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
855730,Avon Drive - Congleton,2023-03-10T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
855730,Avon Drive - Congleton,2023-03-10T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
855730,Avon Drive - Congleton,2023-03-10T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
855730,Avon Drive - Congleton,2023-03-10T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
855730,Avon Drive - Congleton,2023-03-10T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
855730,Avon Drive - Congleton,2023-03-10T06:10:00.000+00:00,busbar,,L3 Active Power,kW,20.36
855730,Avon Drive - Congleton,2023-03-10T06:10:00.000+00:00,busbar,,L2 Active Power,kW,24.28
855730,Avon Drive - Congleton,2023-03-10T06:10:00.000+00:00,busbar,,L1 Active Power,kW,12.74
855730,Avon Drive - Congleton,2023-03-10T06:10:00.000+00:00,busbar,,N Current (RMS),A,56.6
855730,Avon Drive - Congleton,2023-03-10T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
855730,Avon Drive - Congleton,2023-03-10T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
855730,Avon Drive - Congleton,2023-03-10T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
855730,Avon Drive - Congleton,2023-03-10T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
855730,Avon Drive - Congleton,2023-03-10T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
855730,Avon Drive - Congleton,2023-03-10T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
855730,Avon Drive - Congleton,2023-03-10T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.62
855730,Avon Drive - Congleton,2023-03-10T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.21
855730,Avon Drive - Congleton,2023-03-10T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.57
855730,Avon Drive - Congleton,2023-03-10T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
855730,Avon Drive - Congleton,2023-03-10T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.8
855730,Avon Drive - Congleton,2023-03-10T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.8
855730,Avon Drive - Congleton,2023-03-10T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.8
855730,Avon Drive - Congleton,2023-03-10T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
855730,Avon Drive - Congleton,2023-03-10T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
855730,Avon Drive - Congleton,2023-03-10T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
855730,Avon Drive - Congleton,2023-03-10T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.59
855730,Avon Drive - Congleton,2023-03-10T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.67
855730,Avon Drive - Congleton,2023-03-10T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.04
855730,Avon Drive - Congleton,2023-03-10T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.3
855730,Avon Drive - Congleton,2023-03-10T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.7
855730,Avon Drive - Congleton,2023-03-10T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.9
855730,Avon Drive - Congleton,2023-03-10T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.9
