Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-03-10T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
855730,Avon Drive - Congleton,2023-03-10T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
855730,Avon Drive - Congleton,2023-03-10T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
855730,Avon Drive - Congleton,2023-03-10T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
855730,Avon Drive - Congleton,2023-03-10T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
855730,Avon Drive - Congleton,2023-03-10T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
855730,Avon Drive - Congleton,2023-03-10T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
855730,Avon Drive - Congleton,2023-03-10T01:30:00.000+00:00,busbar,,L3 Active Power,kW,17.73
855730,Avon Drive - Congleton,2023-03-10T01:30:00.000+00:00,busbar,,L2 Active Power,kW,9.13
855730,Avon Drive - Congleton,2023-03-10T01:30:00.000+00:00,busbar,,L1 Active Power,kW,9.57
855730,Avon Drive - Congleton,2023-03-10T01:30:00.000+00:00,busbar,,N Current (RMS),A,46.0
855730,Avon Drive - Congleton,2023-03-10T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
855730,Avon Drive - Congleton,2023-03-10T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
855730,Avon Drive - Congleton,2023-03-10T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
855730,Avon Drive - Congleton,2023-03-10T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
855730,Avon Drive - Congleton,2023-03-10T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
855730,Avon Drive - Congleton,2023-03-10T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
855730,Avon Drive - Congleton,2023-03-10T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.49
855730,Avon Drive - Congleton,2023-03-10T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.25
855730,Avon Drive - Congleton,2023-03-10T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.38
855730,Avon Drive - Congleton,2023-03-10T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
855730,Avon Drive - Congleton,2023-03-10T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.2
855730,Avon Drive - Congleton,2023-03-10T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.7
855730,Avon Drive - Congleton,2023-03-10T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.2
855730,Avon Drive - Congleton,2023-03-10T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
855730,Avon Drive - Congleton,2023-03-10T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
855730,Avon Drive - Congleton,2023-03-10T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
855730,Avon Drive - Congleton,2023-03-10T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.92
855730,Avon Drive - Congleton,2023-03-10T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.87
855730,Avon Drive - Congleton,2023-03-10T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.38
855730,Avon Drive - Congleton,2023-03-10T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.4
855730,Avon Drive - Congleton,2023-03-10T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.2
855730,Avon Drive - Congleton,2023-03-10T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.1
855730,Avon Drive - Congleton,2023-03-10T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.9
855730,Avon Drive - Congleton,2023-03-10T01:20:00.000+00:00,transformer,,Temperature,C,5.5
855730,Avon Drive - Congleton,2023-03-10T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
855730,Avon Drive - Congleton,2023-03-10T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
855730,Avon Drive - Congleton,2023-03-10T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
855730,Avon Drive - Congleton,2023-03-10T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
855730,Avon Drive - Congleton,2023-03-10T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
855730,Avon Drive - Congleton,2023-03-10T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
855730,Avon Drive - Congleton,2023-03-10T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
855730,Avon Drive - Congleton,2023-03-10T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
855730,Avon Drive - Congleton,2023-03-10T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
855730,Avon Drive - Congleton,2023-03-10T01:20:00.000+00:00,busbar,,L3 Active Power,kW,17.4
855730,Avon Drive - Congleton,2023-03-10T01:20:00.000+00:00,busbar,,L2 Active Power,kW,8.12
855730,Avon Drive - Congleton,2023-03-10T01:20:00.000+00:00,busbar,,L1 Active Power,kW,8.76
855730,Avon Drive - Congleton,2023-03-10T01:20:00.000+00:00,busbar,,N Current (RMS),A,46.7
855730,Avon Drive - Congleton,2023-03-10T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
855730,Avon Drive - Congleton,2023-03-10T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
855730,Avon Drive - Congleton,2023-03-10T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
855730,Avon Drive - Congleton,2023-03-10T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
855730,Avon Drive - Congleton,2023-03-10T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
855730,Avon Drive - Congleton,2023-03-10T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
855730,Avon Drive - Congleton,2023-03-10T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.97
855730,Avon Drive - Congleton,2023-03-10T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.13
855730,Avon Drive - Congleton,2023-03-10T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.43
855730,Avon Drive - Congleton,2023-03-10T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
855730,Avon Drive - Congleton,2023-03-10T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.8
855730,Avon Drive - Congleton,2023-03-10T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.4
855730,Avon Drive - Congleton,2023-03-10T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.7
855730,Avon Drive - Congleton,2023-03-10T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
855730,Avon Drive - Congleton,2023-03-10T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
855730,Avon Drive - Congleton,2023-03-10T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
855730,Avon Drive - Congleton,2023-03-10T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.5
855730,Avon Drive - Congleton,2023-03-10T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.5
855730,Avon Drive - Congleton,2023-03-10T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.16
855730,Avon Drive - Congleton,2023-03-10T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.2
855730,Avon Drive - Congleton,2023-03-10T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.5
855730,Avon Drive - Congleton,2023-03-10T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.6
855730,Avon Drive - Congleton,2023-03-10T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.3
855730,Avon Drive - Congleton,2023-03-10T01:10:00.000+00:00,transformer,,Temperature,C,5.5
855730,Avon Drive - Congleton,2023-03-10T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
855730,Avon Drive - Congleton,2023-03-10T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
855730,Avon Drive - Congleton,2023-03-10T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
855730,Avon Drive - Congleton,2023-03-10T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
855730,Avon Drive - Congleton,2023-03-10T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
855730,Avon Drive - Congleton,2023-03-10T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
855730,Avon Drive - Congleton,2023-03-10T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
855730,Avon Drive - Congleton,2023-03-10T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
855730,Avon Drive - Congleton,2023-03-10T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
855730,Avon Drive - Congleton,2023-03-10T01:10:00.000+00:00,busbar,,L3 Active Power,kW,17.47
855730,Avon Drive - Congleton,2023-03-10T01:10:00.000+00:00,busbar,,L2 Active Power,kW,7.63
855730,Avon Drive - Congleton,2023-03-10T01:10:00.000+00:00,busbar,,L1 Active Power,kW,8.59
855730,Avon Drive - Congleton,2023-03-10T01:10:00.000+00:00,busbar,,N Current (RMS),A,49.5
855730,Avon Drive - Congleton,2023-03-10T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
855730,Avon Drive - Congleton,2023-03-10T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
855730,Avon Drive - Congleton,2023-03-10T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
855730,Avon Drive - Congleton,2023-03-10T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
855730,Avon Drive - Congleton,2023-03-10T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
855730,Avon Drive - Congleton,2023-03-10T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
855730,Avon Drive - Congleton,2023-03-10T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.94
855730,Avon Drive - Congleton,2023-03-10T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.89
855730,Avon Drive - Congleton,2023-03-10T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.46
855730,Avon Drive - Congleton,2023-03-10T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
855730,Avon Drive - Congleton,2023-03-10T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.0
855730,Avon Drive - Congleton,2023-03-10T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.7
855730,Avon Drive - Congleton,2023-03-10T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.9
855730,Avon Drive - Congleton,2023-03-10T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
855730,Avon Drive - Congleton,2023-03-10T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
855730,Avon Drive - Congleton,2023-03-10T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
855730,Avon Drive - Congleton,2023-03-10T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.45
855730,Avon Drive - Congleton,2023-03-10T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.39
855730,Avon Drive - Congleton,2023-03-10T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.19
855730,Avon Drive - Congleton,2023-03-10T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,51.8
855730,Avon Drive - Congleton,2023-03-10T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.4
855730,Avon Drive - Congleton,2023-03-10T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.6
855730,Avon Drive - Congleton,2023-03-10T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
855730,Avon Drive - Congleton,2023-03-10T01:00:00.000+00:00,transformer,,Temperature,C,5.5
855730,Avon Drive - Congleton,2023-03-10T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
855730,Avon Drive - Congleton,2023-03-10T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
855730,Avon Drive - Congleton,2023-03-10T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
855730,Avon Drive - Congleton,2023-03-10T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
855730,Avon Drive - Congleton,2023-03-10T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
855730,Avon Drive - Congleton,2023-03-10T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
855730,Avon Drive - Congleton,2023-03-10T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
855730,Avon Drive - Congleton,2023-03-10T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
855730,Avon Drive - Congleton,2023-03-10T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
855730,Avon Drive - Congleton,2023-03-10T01:00:00.000+00:00,busbar,,L3 Active Power,kW,18.39
855730,Avon Drive - Congleton,2023-03-10T01:00:00.000+00:00,busbar,,L2 Active Power,kW,7.28
855730,Avon Drive - Congleton,2023-03-10T01:00:00.000+00:00,busbar,,L1 Active Power,kW,8.65
855730,Avon Drive - Congleton,2023-03-10T01:00:00.000+00:00,busbar,,N Current (RMS),A,54.2
855730,Avon Drive - Congleton,2023-03-10T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
855730,Avon Drive - Congleton,2023-03-10T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
855730,Avon Drive - Congleton,2023-03-10T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
855730,Avon Drive - Congleton,2023-03-10T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
855730,Avon Drive - Congleton,2023-03-10T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
855730,Avon Drive - Congleton,2023-03-10T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
855730,Avon Drive - Congleton,2023-03-10T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.71
855730,Avon Drive - Congleton,2023-03-10T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.08
855730,Avon Drive - Congleton,2023-03-10T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.21
855730,Avon Drive - Congleton,2023-03-10T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
855730,Avon Drive - Congleton,2023-03-10T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.5
855730,Avon Drive - Congleton,2023-03-10T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.4
855730,Avon Drive - Congleton,2023-03-10T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.9
855730,Avon Drive - Congleton,2023-03-10T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
855730,Avon Drive - Congleton,2023-03-10T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
855730,Avon Drive - Congleton,2023-03-10T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
855730,Avon Drive - Congleton,2023-03-10T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.86
855730,Avon Drive - Congleton,2023-03-10T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.2
855730,Avon Drive - Congleton,2023-03-10T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.23
855730,Avon Drive - Congleton,2023-03-10T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,52.2
855730,Avon Drive - Congleton,2023-03-10T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.2
855730,Avon Drive - Congleton,2023-03-10T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.5
855730,Avon Drive - Congleton,2023-03-10T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
855730,Avon Drive - Congleton,2023-03-10T00:50:00.000+00:00,transformer,,Temperature,C,5.5
855730,Avon Drive - Congleton,2023-03-10T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
855730,Avon Drive - Congleton,2023-03-10T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.39
855730,Avon Drive - Congleton,2023-03-10T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
855730,Avon Drive - Congleton,2023-03-10T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
855730,Avon Drive - Congleton,2023-03-10T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
855730,Avon Drive - Congleton,2023-03-10T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
855730,Avon Drive - Congleton,2023-03-10T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
855730,Avon Drive - Congleton,2023-03-10T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
855730,Avon Drive - Congleton,2023-03-10T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
855730,Avon Drive - Congleton,2023-03-10T00:50:00.000+00:00,busbar,,L3 Active Power,kW,18.58
855730,Avon Drive - Congleton,2023-03-10T00:50:00.000+00:00,busbar,,L2 Active Power,kW,8.28
855730,Avon Drive - Congleton,2023-03-10T00:50:00.000+00:00,busbar,,L1 Active Power,kW,10.44
855730,Avon Drive - Congleton,2023-03-10T00:50:00.000+00:00,busbar,,N Current (RMS),A,52.1
855730,Avon Drive - Congleton,2023-03-10T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
855730,Avon Drive - Congleton,2023-03-10T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
855730,Avon Drive - Congleton,2023-03-10T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
855730,Avon Drive - Congleton,2023-03-10T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
855730,Avon Drive - Congleton,2023-03-10T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
855730,Avon Drive - Congleton,2023-03-10T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
855730,Avon Drive - Congleton,2023-03-10T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.16
855730,Avon Drive - Congleton,2023-03-10T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.15
855730,Avon Drive - Congleton,2023-03-10T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.62
855730,Avon Drive - Congleton,2023-03-10T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
855730,Avon Drive - Congleton,2023-03-10T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.8
855730,Avon Drive - Congleton,2023-03-10T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.4
855730,Avon Drive - Congleton,2023-03-10T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.3
855730,Avon Drive - Congleton,2023-03-10T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
855730,Avon Drive - Congleton,2023-03-10T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
855730,Avon Drive - Congleton,2023-03-10T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
855730,Avon Drive - Congleton,2023-03-10T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.71
855730,Avon Drive - Congleton,2023-03-10T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.19
855730,Avon Drive - Congleton,2023-03-10T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.62
855730,Avon Drive - Congleton,2023-03-10T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,52.8
855730,Avon Drive - Congleton,2023-03-10T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.0
855730,Avon Drive - Congleton,2023-03-10T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.3
855730,Avon Drive - Congleton,2023-03-10T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.5
855730,Avon Drive - Congleton,2023-03-10T00:40:00.000+00:00,transformer,,Temperature,C,5.6
855730,Avon Drive - Congleton,2023-03-10T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
855730,Avon Drive - Congleton,2023-03-10T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
855730,Avon Drive - Congleton,2023-03-10T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
855730,Avon Drive - Congleton,2023-03-10T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
855730,Avon Drive - Congleton,2023-03-10T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
855730,Avon Drive - Congleton,2023-03-10T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
855730,Avon Drive - Congleton,2023-03-10T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
855730,Avon Drive - Congleton,2023-03-10T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
855730,Avon Drive - Congleton,2023-03-10T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
855730,Avon Drive - Congleton,2023-03-10T00:40:00.000+00:00,busbar,,L3 Active Power,kW,19.86
855730,Avon Drive - Congleton,2023-03-10T00:40:00.000+00:00,busbar,,L2 Active Power,kW,8.34
855730,Avon Drive - Congleton,2023-03-10T00:40:00.000+00:00,busbar,,L1 Active Power,kW,12.24
855730,Avon Drive - Congleton,2023-03-10T00:40:00.000+00:00,busbar,,N Current (RMS),A,53.4
855730,Avon Drive - Congleton,2023-03-10T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
855730,Avon Drive - Congleton,2023-03-10T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
855730,Avon Drive - Congleton,2023-03-10T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
855730,Avon Drive - Congleton,2023-03-10T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
855730,Avon Drive - Congleton,2023-03-10T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
855730,Avon Drive - Congleton,2023-03-10T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
855730,Avon Drive - Congleton,2023-03-10T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.1
855730,Avon Drive - Congleton,2023-03-10T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.22
855730,Avon Drive - Congleton,2023-03-10T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.57
855730,Avon Drive - Congleton,2023-03-10T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
855730,Avon Drive - Congleton,2023-03-10T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.6
855730,Avon Drive - Congleton,2023-03-10T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.3
855730,Avon Drive - Congleton,2023-03-10T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.2
855730,Avon Drive - Congleton,2023-03-10T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
855730,Avon Drive - Congleton,2023-03-10T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
855730,Avon Drive - Congleton,2023-03-10T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
855730,Avon Drive - Congleton,2023-03-10T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.69
855730,Avon Drive - Congleton,2023-03-10T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.23
855730,Avon Drive - Congleton,2023-03-10T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.1
855730,Avon Drive - Congleton,2023-03-10T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.5
855730,Avon Drive - Congleton,2023-03-10T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.2
855730,Avon Drive - Congleton,2023-03-10T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.0
855730,Avon Drive - Congleton,2023-03-10T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.8
855730,Avon Drive - Congleton,2023-03-10T00:30:00.000+00:00,transformer,,Temperature,C,5.5
855730,Avon Drive - Congleton,2023-03-10T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
855730,Avon Drive - Congleton,2023-03-10T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.79
855730,Avon Drive - Congleton,2023-03-10T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
855730,Avon Drive - Congleton,2023-03-10T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
855730,Avon Drive - Congleton,2023-03-10T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
855730,Avon Drive - Congleton,2023-03-10T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
855730,Avon Drive - Congleton,2023-03-10T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
855730,Avon Drive - Congleton,2023-03-10T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
855730,Avon Drive - Congleton,2023-03-10T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
855730,Avon Drive - Congleton,2023-03-10T00:30:00.000+00:00,busbar,,L3 Active Power,kW,15.79
855730,Avon Drive - Congleton,2023-03-10T00:30:00.000+00:00,busbar,,L2 Active Power,kW,8.45
855730,Avon Drive - Congleton,2023-03-10T00:30:00.000+00:00,busbar,,L1 Active Power,kW,10.67
855730,Avon Drive - Congleton,2023-03-10T00:30:00.000+00:00,busbar,,N Current (RMS),A,41.9
855730,Avon Drive - Congleton,2023-03-10T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
855730,Avon Drive - Congleton,2023-03-10T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
855730,Avon Drive - Congleton,2023-03-10T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
855730,Avon Drive - Congleton,2023-03-10T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
855730,Avon Drive - Congleton,2023-03-10T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
855730,Avon Drive - Congleton,2023-03-10T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
855730,Avon Drive - Congleton,2023-03-10T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.87
855730,Avon Drive - Congleton,2023-03-10T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.25
855730,Avon Drive - Congleton,2023-03-10T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.9
855730,Avon Drive - Congleton,2023-03-10T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
855730,Avon Drive - Congleton,2023-03-10T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.8
855730,Avon Drive - Congleton,2023-03-10T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.6
855730,Avon Drive - Congleton,2023-03-10T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.0
855730,Avon Drive - Congleton,2023-03-10T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
855730,Avon Drive - Congleton,2023-03-10T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
855730,Avon Drive - Congleton,2023-03-10T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
855730,Avon Drive - Congleton,2023-03-10T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.71
855730,Avon Drive - Congleton,2023-03-10T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.84
855730,Avon Drive - Congleton,2023-03-10T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.85
855730,Avon Drive - Congleton,2023-03-10T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.3
855730,Avon Drive - Congleton,2023-03-10T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.8
855730,Avon Drive - Congleton,2023-03-10T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.7
855730,Avon Drive - Congleton,2023-03-10T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.4
855730,Avon Drive - Congleton,2023-03-10T00:20:00.000+00:00,transformer,,Temperature,C,5.6
855730,Avon Drive - Congleton,2023-03-10T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
855730,Avon Drive - Congleton,2023-03-10T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
855730,Avon Drive - Congleton,2023-03-10T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
855730,Avon Drive - Congleton,2023-03-10T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
855730,Avon Drive - Congleton,2023-03-10T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
855730,Avon Drive - Congleton,2023-03-10T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
855730,Avon Drive - Congleton,2023-03-10T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
855730,Avon Drive - Congleton,2023-03-10T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
855730,Avon Drive - Congleton,2023-03-10T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
855730,Avon Drive - Congleton,2023-03-10T00:20:00.000+00:00,busbar,,L3 Active Power,kW,14.58
855730,Avon Drive - Congleton,2023-03-10T00:20:00.000+00:00,busbar,,L2 Active Power,kW,8.09
855730,Avon Drive - Congleton,2023-03-10T00:20:00.000+00:00,busbar,,L1 Active Power,kW,9.75
855730,Avon Drive - Congleton,2023-03-10T00:20:00.000+00:00,busbar,,N Current (RMS),A,38.0
855730,Avon Drive - Congleton,2023-03-10T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
855730,Avon Drive - Congleton,2023-03-10T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
855730,Avon Drive - Congleton,2023-03-10T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
855730,Avon Drive - Congleton,2023-03-10T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
855730,Avon Drive - Congleton,2023-03-10T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
855730,Avon Drive - Congleton,2023-03-10T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
855730,Avon Drive - Congleton,2023-03-10T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.8
855730,Avon Drive - Congleton,2023-03-10T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.13
855730,Avon Drive - Congleton,2023-03-10T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.81
855730,Avon Drive - Congleton,2023-03-10T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
855730,Avon Drive - Congleton,2023-03-10T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.4
855730,Avon Drive - Congleton,2023-03-10T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.6
855730,Avon Drive - Congleton,2023-03-10T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.7
855730,Avon Drive - Congleton,2023-03-10T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
855730,Avon Drive - Congleton,2023-03-10T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
855730,Avon Drive - Congleton,2023-03-10T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
855730,Avon Drive - Congleton,2023-03-10T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.9
855730,Avon Drive - Congleton,2023-03-10T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.73
855730,Avon Drive - Congleton,2023-03-10T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.69
855730,Avon Drive - Congleton,2023-03-10T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
855730,Avon Drive - Congleton,2023-03-10T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.7
855730,Avon Drive - Congleton,2023-03-10T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.2
855730,Avon Drive - Congleton,2023-03-10T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.9
855730,Avon Drive - Congleton,2023-03-10T00:10:00.000+00:00,transformer,,Temperature,C,5.6
855730,Avon Drive - Congleton,2023-03-10T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
855730,Avon Drive - Congleton,2023-03-10T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
855730,Avon Drive - Congleton,2023-03-10T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
855730,Avon Drive - Congleton,2023-03-10T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
855730,Avon Drive - Congleton,2023-03-10T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
855730,Avon Drive - Congleton,2023-03-10T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
855730,Avon Drive - Congleton,2023-03-10T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
855730,Avon Drive - Congleton,2023-03-10T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
855730,Avon Drive - Congleton,2023-03-10T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
855730,Avon Drive - Congleton,2023-03-10T00:10:00.000+00:00,busbar,,L3 Active Power,kW,13.7
855730,Avon Drive - Congleton,2023-03-10T00:10:00.000+00:00,busbar,,L2 Active Power,kW,8.87
855730,Avon Drive - Congleton,2023-03-10T00:10:00.000+00:00,busbar,,L1 Active Power,kW,10.5
855730,Avon Drive - Congleton,2023-03-10T00:10:00.000+00:00,busbar,,N Current (RMS),A,35.5
855730,Avon Drive - Congleton,2023-03-10T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
855730,Avon Drive - Congleton,2023-03-10T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
855730,Avon Drive - Congleton,2023-03-10T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
855730,Avon Drive - Congleton,2023-03-10T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
855730,Avon Drive - Congleton,2023-03-10T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
855730,Avon Drive - Congleton,2023-03-10T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
855730,Avon Drive - Congleton,2023-03-10T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.88
855730,Avon Drive - Congleton,2023-03-10T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.85
855730,Avon Drive - Congleton,2023-03-10T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.73
855730,Avon Drive - Congleton,2023-03-10T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
855730,Avon Drive - Congleton,2023-03-10T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.5
855730,Avon Drive - Congleton,2023-03-10T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.5
855730,Avon Drive - Congleton,2023-03-10T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.1
855730,Avon Drive - Congleton,2023-03-10T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
855730,Avon Drive - Congleton,2023-03-10T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
855730,Avon Drive - Congleton,2023-03-10T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
855730,Avon Drive - Congleton,2023-03-10T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.37
855730,Avon Drive - Congleton,2023-03-10T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.45
855730,Avon Drive - Congleton,2023-03-10T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.99
855730,Avon Drive - Congleton,2023-03-10T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.7
855730,Avon Drive - Congleton,2023-03-10T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.4
855730,Avon Drive - Congleton,2023-03-10T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.4
855730,Avon Drive - Congleton,2023-03-10T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.8
855730,Avon Drive - Congleton,2023-03-10T00:00:00.000+00:00,transformer,,Temperature,C,5.4
855730,Avon Drive - Congleton,2023-03-10T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
855730,Avon Drive - Congleton,2023-03-10T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
855730,Avon Drive - Congleton,2023-03-10T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
855730,Avon Drive - Congleton,2023-03-10T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
855730,Avon Drive - Congleton,2023-03-10T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
855730,Avon Drive - Congleton,2023-03-10T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
855730,Avon Drive - Congleton,2023-03-10T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
855730,Avon Drive - Congleton,2023-03-10T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
855730,Avon Drive - Congleton,2023-03-10T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
855730,Avon Drive - Congleton,2023-03-10T00:00:00.000+00:00,busbar,,L3 Active Power,kW,11.26
855730,Avon Drive - Congleton,2023-03-10T00:00:00.000+00:00,busbar,,L2 Active Power,kW,9.3
855730,Avon Drive - Congleton,2023-03-10T00:00:00.000+00:00,busbar,,L1 Active Power,kW,10.72
855730,Avon Drive - Congleton,2023-03-10T00:00:00.000+00:00,busbar,,N Current (RMS),A,32.4
855730,Avon Drive - Congleton,2023-03-10T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
855730,Avon Drive - Congleton,2023-03-10T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
855730,Avon Drive - Congleton,2023-03-10T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
855730,Avon Drive - Congleton,2023-03-11T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
855730,Avon Drive - Congleton,2023-03-11T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
855730,Avon Drive - Congleton,2023-03-11T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
855730,Avon Drive - Congleton,2023-03-11T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.01
855730,Avon Drive - Congleton,2023-03-11T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.66
855730,Avon Drive - Congleton,2023-03-11T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.38
855730,Avon Drive - Congleton,2023-03-11T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
855730,Avon Drive - Congleton,2023-03-11T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
855730,Avon Drive - Congleton,2023-03-11T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.9
855730,Avon Drive - Congleton,2023-03-11T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.7
855730,Avon Drive - Congleton,2023-03-11T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
855730,Avon Drive - Congleton,2023-03-11T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
855730,Avon Drive - Congleton,2023-03-11T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
855730,Avon Drive - Congleton,2023-03-11T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.02
855730,Avon Drive - Congleton,2023-03-11T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.89
855730,Avon Drive - Congleton,2023-03-11T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.76
855730,Avon Drive - Congleton,2023-03-11T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.5
855730,Avon Drive - Congleton,2023-03-11T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.5
855730,Avon Drive - Congleton,2023-03-11T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.8
855730,Avon Drive - Congleton,2023-03-11T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.9
855730,Avon Drive - Congleton,2023-03-11T23:50:00.000+00:00,transformer,,Temperature,C,10.4
855730,Avon Drive - Congleton,2023-03-11T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
855730,Avon Drive - Congleton,2023-03-11T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
855730,Avon Drive - Congleton,2023-03-11T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
855730,Avon Drive - Congleton,2023-03-11T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
855730,Avon Drive - Congleton,2023-03-11T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
855730,Avon Drive - Congleton,2023-03-11T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
855730,Avon Drive - Congleton,2023-03-11T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
855730,Avon Drive - Congleton,2023-03-11T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
855730,Avon Drive - Congleton,2023-03-11T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
855730,Avon Drive - Congleton,2023-03-11T23:50:00.000+00:00,busbar,,L3 Active Power,kW,14.03
855730,Avon Drive - Congleton,2023-03-11T23:50:00.000+00:00,busbar,,L2 Active Power,kW,10.55
855730,Avon Drive - Congleton,2023-03-11T23:50:00.000+00:00,busbar,,L1 Active Power,kW,13.14
855730,Avon Drive - Congleton,2023-03-11T23:50:00.000+00:00,busbar,,N Current (RMS),A,39.5
855730,Avon Drive - Congleton,2023-03-11T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
855730,Avon Drive - Congleton,2023-03-11T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
855730,Avon Drive - Congleton,2023-03-11T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
855730,Avon Drive - Congleton,2023-03-11T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
855730,Avon Drive - Congleton,2023-03-11T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
855730,Avon Drive - Congleton,2023-03-11T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
855730,Avon Drive - Congleton,2023-03-11T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.56
855730,Avon Drive - Congleton,2023-03-11T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.58
855730,Avon Drive - Congleton,2023-03-11T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.08
855730,Avon Drive - Congleton,2023-03-11T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
855730,Avon Drive - Congleton,2023-03-11T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.1
855730,Avon Drive - Congleton,2023-03-11T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.9
855730,Avon Drive - Congleton,2023-03-11T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.7
855730,Avon Drive - Congleton,2023-03-11T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
855730,Avon Drive - Congleton,2023-03-11T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
855730,Avon Drive - Congleton,2023-03-11T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
855730,Avon Drive - Congleton,2023-03-11T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.25
855730,Avon Drive - Congleton,2023-03-11T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.12
855730,Avon Drive - Congleton,2023-03-11T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.29
855730,Avon Drive - Congleton,2023-03-11T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
855730,Avon Drive - Congleton,2023-03-11T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.3
855730,Avon Drive - Congleton,2023-03-11T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.5
855730,Avon Drive - Congleton,2023-03-11T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.7
855730,Avon Drive - Congleton,2023-03-11T23:40:00.000+00:00,transformer,,Temperature,C,10.2
855730,Avon Drive - Congleton,2023-03-11T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
855730,Avon Drive - Congleton,2023-03-11T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
855730,Avon Drive - Congleton,2023-03-11T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
855730,Avon Drive - Congleton,2023-03-11T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
855730,Avon Drive - Congleton,2023-03-11T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
855730,Avon Drive - Congleton,2023-03-11T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
855730,Avon Drive - Congleton,2023-03-11T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
855730,Avon Drive - Congleton,2023-03-11T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
855730,Avon Drive - Congleton,2023-03-11T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
855730,Avon Drive - Congleton,2023-03-11T23:40:00.000+00:00,busbar,,L3 Active Power,kW,15.81
855730,Avon Drive - Congleton,2023-03-11T23:40:00.000+00:00,busbar,,L2 Active Power,kW,10.7
855730,Avon Drive - Congleton,2023-03-11T23:40:00.000+00:00,busbar,,L1 Active Power,kW,15.37
855730,Avon Drive - Congleton,2023-03-11T23:40:00.000+00:00,busbar,,N Current (RMS),A,46.6
855730,Avon Drive - Congleton,2023-03-11T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
855730,Avon Drive - Congleton,2023-03-11T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
855730,Avon Drive - Congleton,2023-03-11T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
855730,Avon Drive - Congleton,2023-03-11T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
855730,Avon Drive - Congleton,2023-03-11T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
855730,Avon Drive - Congleton,2023-03-11T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
855730,Avon Drive - Congleton,2023-03-11T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.15
855730,Avon Drive - Congleton,2023-03-11T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.28
855730,Avon Drive - Congleton,2023-03-11T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.28
855730,Avon Drive - Congleton,2023-03-11T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
855730,Avon Drive - Congleton,2023-03-11T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.5
855730,Avon Drive - Congleton,2023-03-11T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.6
855730,Avon Drive - Congleton,2023-03-11T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.1
855730,Avon Drive - Congleton,2023-03-11T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
855730,Avon Drive - Congleton,2023-03-11T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
855730,Avon Drive - Congleton,2023-03-11T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
855730,Avon Drive - Congleton,2023-03-11T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.15
855730,Avon Drive - Congleton,2023-03-11T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
855730,Avon Drive - Congleton,2023-03-11T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.02
855730,Avon Drive - Congleton,2023-03-11T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
855730,Avon Drive - Congleton,2023-03-11T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.8
855730,Avon Drive - Congleton,2023-03-11T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.4
855730,Avon Drive - Congleton,2023-03-11T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.4
855730,Avon Drive - Congleton,2023-03-11T23:30:00.000+00:00,transformer,,Temperature,C,9.9
855730,Avon Drive - Congleton,2023-03-11T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
855730,Avon Drive - Congleton,2023-03-11T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
855730,Avon Drive - Congleton,2023-03-11T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
855730,Avon Drive - Congleton,2023-03-11T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
855730,Avon Drive - Congleton,2023-03-11T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
855730,Avon Drive - Congleton,2023-03-11T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
855730,Avon Drive - Congleton,2023-03-11T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
855730,Avon Drive - Congleton,2023-03-11T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
855730,Avon Drive - Congleton,2023-03-11T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
855730,Avon Drive - Congleton,2023-03-11T23:30:00.000+00:00,busbar,,L3 Active Power,kW,15.3
855730,Avon Drive - Congleton,2023-03-11T23:30:00.000+00:00,busbar,,L2 Active Power,kW,12.28
855730,Avon Drive - Congleton,2023-03-11T23:30:00.000+00:00,busbar,,L1 Active Power,kW,16.3
855730,Avon Drive - Congleton,2023-03-11T23:30:00.000+00:00,busbar,,N Current (RMS),A,44.2
855730,Avon Drive - Congleton,2023-03-11T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
855730,Avon Drive - Congleton,2023-03-11T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
855730,Avon Drive - Congleton,2023-03-11T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
855730,Avon Drive - Congleton,2023-03-11T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
855730,Avon Drive - Congleton,2023-03-11T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
855730,Avon Drive - Congleton,2023-03-11T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
855730,Avon Drive - Congleton,2023-03-11T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.15
855730,Avon Drive - Congleton,2023-03-11T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.85
855730,Avon Drive - Congleton,2023-03-11T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.35
855730,Avon Drive - Congleton,2023-03-11T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
855730,Avon Drive - Congleton,2023-03-11T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.6
855730,Avon Drive - Congleton,2023-03-11T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.6
855730,Avon Drive - Congleton,2023-03-11T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.7
855730,Avon Drive - Congleton,2023-03-11T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
855730,Avon Drive - Congleton,2023-03-11T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
855730,Avon Drive - Congleton,2023-03-11T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
855730,Avon Drive - Congleton,2023-03-11T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.28
855730,Avon Drive - Congleton,2023-03-11T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.44
855730,Avon Drive - Congleton,2023-03-11T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.67
855730,Avon Drive - Congleton,2023-03-11T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.1
855730,Avon Drive - Congleton,2023-03-11T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.7
855730,Avon Drive - Congleton,2023-03-11T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.8
855730,Avon Drive - Congleton,2023-03-11T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.6
855730,Avon Drive - Congleton,2023-03-11T23:20:00.000+00:00,transformer,,Temperature,C,9.7
855730,Avon Drive - Congleton,2023-03-11T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
855730,Avon Drive - Congleton,2023-03-11T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
855730,Avon Drive - Congleton,2023-03-11T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
855730,Avon Drive - Congleton,2023-03-11T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
855730,Avon Drive - Congleton,2023-03-11T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
855730,Avon Drive - Congleton,2023-03-11T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
855730,Avon Drive - Congleton,2023-03-11T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
855730,Avon Drive - Congleton,2023-03-11T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
855730,Avon Drive - Congleton,2023-03-11T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
855730,Avon Drive - Congleton,2023-03-11T23:20:00.000+00:00,busbar,,L3 Active Power,kW,14.43
855730,Avon Drive - Congleton,2023-03-11T23:20:00.000+00:00,busbar,,L2 Active Power,kW,14.3
855730,Avon Drive - Congleton,2023-03-11T23:20:00.000+00:00,busbar,,L1 Active Power,kW,18.03
855730,Avon Drive - Congleton,2023-03-11T23:20:00.000+00:00,busbar,,N Current (RMS),A,46.7
855730,Avon Drive - Congleton,2023-03-11T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
855730,Avon Drive - Congleton,2023-03-11T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
855730,Avon Drive - Congleton,2023-03-11T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
855730,Avon Drive - Congleton,2023-03-11T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
855730,Avon Drive - Congleton,2023-03-11T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
855730,Avon Drive - Congleton,2023-03-11T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
855730,Avon Drive - Congleton,2023-03-11T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.29
855730,Avon Drive - Congleton,2023-03-11T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.47
855730,Avon Drive - Congleton,2023-03-11T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.11
