Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-03-11T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
855730,Avon Drive - Congleton,2023-03-11T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
855730,Avon Drive - Congleton,2023-03-11T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.3
855730,Avon Drive - Congleton,2023-03-11T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.3
855730,Avon Drive - Congleton,2023-03-11T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
855730,Avon Drive - Congleton,2023-03-11T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
855730,Avon Drive - Congleton,2023-03-11T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
855730,Avon Drive - Congleton,2023-03-11T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.56
855730,Avon Drive - Congleton,2023-03-11T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.46
855730,Avon Drive - Congleton,2023-03-11T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.81
855730,Avon Drive - Congleton,2023-03-11T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.3
855730,Avon Drive - Congleton,2023-03-11T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.4
855730,Avon Drive - Congleton,2023-03-11T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.0
855730,Avon Drive - Congleton,2023-03-11T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.3
855730,Avon Drive - Congleton,2023-03-11T23:10:00.000+00:00,transformer,,Temperature,C,9.6
855730,Avon Drive - Congleton,2023-03-11T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
855730,Avon Drive - Congleton,2023-03-11T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
855730,Avon Drive - Congleton,2023-03-11T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
855730,Avon Drive - Congleton,2023-03-11T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
855730,Avon Drive - Congleton,2023-03-11T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
855730,Avon Drive - Congleton,2023-03-11T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
855730,Avon Drive - Congleton,2023-03-11T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
855730,Avon Drive - Congleton,2023-03-11T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
855730,Avon Drive - Congleton,2023-03-11T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
855730,Avon Drive - Congleton,2023-03-11T23:10:00.000+00:00,busbar,,L3 Active Power,kW,17.85
855730,Avon Drive - Congleton,2023-03-11T23:10:00.000+00:00,busbar,,L2 Active Power,kW,14.93
855730,Avon Drive - Congleton,2023-03-11T23:10:00.000+00:00,busbar,,L1 Active Power,kW,13.92
855730,Avon Drive - Congleton,2023-03-11T23:10:00.000+00:00,busbar,,N Current (RMS),A,45.4
855730,Avon Drive - Congleton,2023-03-11T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
855730,Avon Drive - Congleton,2023-03-11T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
855730,Avon Drive - Congleton,2023-03-11T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
855730,Avon Drive - Congleton,2023-03-11T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
855730,Avon Drive - Congleton,2023-03-11T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
855730,Avon Drive - Congleton,2023-03-11T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
855730,Avon Drive - Congleton,2023-03-11T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.11
855730,Avon Drive - Congleton,2023-03-11T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.28
855730,Avon Drive - Congleton,2023-03-11T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.93
855730,Avon Drive - Congleton,2023-03-11T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
855730,Avon Drive - Congleton,2023-03-11T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.9
855730,Avon Drive - Congleton,2023-03-11T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.3
855730,Avon Drive - Congleton,2023-03-11T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.1
855730,Avon Drive - Congleton,2023-03-11T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
855730,Avon Drive - Congleton,2023-03-11T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
855730,Avon Drive - Congleton,2023-03-11T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
855730,Avon Drive - Congleton,2023-03-11T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.35
855730,Avon Drive - Congleton,2023-03-11T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.56
855730,Avon Drive - Congleton,2023-03-11T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.78
855730,Avon Drive - Congleton,2023-03-11T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
855730,Avon Drive - Congleton,2023-03-11T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.2
855730,Avon Drive - Congleton,2023-03-11T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.0
855730,Avon Drive - Congleton,2023-03-11T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.6
855730,Avon Drive - Congleton,2023-03-11T23:00:00.000+00:00,transformer,,Temperature,C,9.5
855730,Avon Drive - Congleton,2023-03-11T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
855730,Avon Drive - Congleton,2023-03-11T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
855730,Avon Drive - Congleton,2023-03-11T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
855730,Avon Drive - Congleton,2023-03-11T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
855730,Avon Drive - Congleton,2023-03-11T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
855730,Avon Drive - Congleton,2023-03-11T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
855730,Avon Drive - Congleton,2023-03-11T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
855730,Avon Drive - Congleton,2023-03-11T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
855730,Avon Drive - Congleton,2023-03-11T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
855730,Avon Drive - Congleton,2023-03-11T23:00:00.000+00:00,busbar,,L3 Active Power,kW,16.46
855730,Avon Drive - Congleton,2023-03-11T23:00:00.000+00:00,busbar,,L2 Active Power,kW,14.85
855730,Avon Drive - Congleton,2023-03-11T23:00:00.000+00:00,busbar,,L1 Active Power,kW,15.72
855730,Avon Drive - Congleton,2023-03-11T23:00:00.000+00:00,busbar,,N Current (RMS),A,43.9
855730,Avon Drive - Congleton,2023-03-11T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
855730,Avon Drive - Congleton,2023-03-11T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
855730,Avon Drive - Congleton,2023-03-11T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
855730,Avon Drive - Congleton,2023-03-11T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
855730,Avon Drive - Congleton,2023-03-11T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
855730,Avon Drive - Congleton,2023-03-11T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
855730,Avon Drive - Congleton,2023-03-11T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.38
855730,Avon Drive - Congleton,2023-03-11T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.06
855730,Avon Drive - Congleton,2023-03-11T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.83
855730,Avon Drive - Congleton,2023-03-11T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
855730,Avon Drive - Congleton,2023-03-11T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.6
855730,Avon Drive - Congleton,2023-03-11T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.4
855730,Avon Drive - Congleton,2023-03-11T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.1
855730,Avon Drive - Congleton,2023-03-11T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
855730,Avon Drive - Congleton,2023-03-11T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
855730,Avon Drive - Congleton,2023-03-11T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
855730,Avon Drive - Congleton,2023-03-11T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.79
855730,Avon Drive - Congleton,2023-03-11T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.81
855730,Avon Drive - Congleton,2023-03-11T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.13
855730,Avon Drive - Congleton,2023-03-11T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
855730,Avon Drive - Congleton,2023-03-11T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.6
855730,Avon Drive - Congleton,2023-03-11T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.8
855730,Avon Drive - Congleton,2023-03-11T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.2
855730,Avon Drive - Congleton,2023-03-11T22:50:00.000+00:00,transformer,,Temperature,C,9.5
855730,Avon Drive - Congleton,2023-03-11T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
855730,Avon Drive - Congleton,2023-03-11T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
855730,Avon Drive - Congleton,2023-03-11T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
855730,Avon Drive - Congleton,2023-03-11T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
855730,Avon Drive - Congleton,2023-03-11T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
855730,Avon Drive - Congleton,2023-03-11T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
855730,Avon Drive - Congleton,2023-03-11T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
855730,Avon Drive - Congleton,2023-03-11T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
855730,Avon Drive - Congleton,2023-03-11T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
855730,Avon Drive - Congleton,2023-03-11T22:50:00.000+00:00,busbar,,L3 Active Power,kW,15.17
855730,Avon Drive - Congleton,2023-03-11T22:50:00.000+00:00,busbar,,L2 Active Power,kW,16.86
855730,Avon Drive - Congleton,2023-03-11T22:50:00.000+00:00,busbar,,L1 Active Power,kW,17.96
855730,Avon Drive - Congleton,2023-03-11T22:50:00.000+00:00,busbar,,N Current (RMS),A,46.1
855730,Avon Drive - Congleton,2023-03-11T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
855730,Avon Drive - Congleton,2023-03-11T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
855730,Avon Drive - Congleton,2023-03-11T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
855730,Avon Drive - Congleton,2023-03-11T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
855730,Avon Drive - Congleton,2023-03-11T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
855730,Avon Drive - Congleton,2023-03-11T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
855730,Avon Drive - Congleton,2023-03-11T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.27
855730,Avon Drive - Congleton,2023-03-11T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.9
855730,Avon Drive - Congleton,2023-03-11T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.78
855730,Avon Drive - Congleton,2023-03-11T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
855730,Avon Drive - Congleton,2023-03-11T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.4
855730,Avon Drive - Congleton,2023-03-11T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.9
855730,Avon Drive - Congleton,2023-03-11T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.2
855730,Avon Drive - Congleton,2023-03-11T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
855730,Avon Drive - Congleton,2023-03-11T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
855730,Avon Drive - Congleton,2023-03-11T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
855730,Avon Drive - Congleton,2023-03-11T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.68
855730,Avon Drive - Congleton,2023-03-11T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.17
855730,Avon Drive - Congleton,2023-03-11T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.38
855730,Avon Drive - Congleton,2023-03-11T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.9
855730,Avon Drive - Congleton,2023-03-11T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.2
855730,Avon Drive - Congleton,2023-03-11T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.8
855730,Avon Drive - Congleton,2023-03-11T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.4
855730,Avon Drive - Congleton,2023-03-11T22:40:00.000+00:00,transformer,,Temperature,C,9.5
855730,Avon Drive - Congleton,2023-03-11T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
855730,Avon Drive - Congleton,2023-03-11T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
855730,Avon Drive - Congleton,2023-03-11T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
855730,Avon Drive - Congleton,2023-03-11T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
855730,Avon Drive - Congleton,2023-03-11T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
855730,Avon Drive - Congleton,2023-03-11T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
855730,Avon Drive - Congleton,2023-03-11T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
855730,Avon Drive - Congleton,2023-03-11T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
855730,Avon Drive - Congleton,2023-03-11T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
855730,Avon Drive - Congleton,2023-03-11T22:40:00.000+00:00,busbar,,L3 Active Power,kW,13.94
855730,Avon Drive - Congleton,2023-03-11T22:40:00.000+00:00,busbar,,L2 Active Power,kW,16.08
855730,Avon Drive - Congleton,2023-03-11T22:40:00.000+00:00,busbar,,L1 Active Power,kW,17.16
855730,Avon Drive - Congleton,2023-03-11T22:40:00.000+00:00,busbar,,N Current (RMS),A,47.2
855730,Avon Drive - Congleton,2023-03-11T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
855730,Avon Drive - Congleton,2023-03-11T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
855730,Avon Drive - Congleton,2023-03-11T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
855730,Avon Drive - Congleton,2023-03-11T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
855730,Avon Drive - Congleton,2023-03-11T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
855730,Avon Drive - Congleton,2023-03-11T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
855730,Avon Drive - Congleton,2023-03-11T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.57
855730,Avon Drive - Congleton,2023-03-11T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.63
855730,Avon Drive - Congleton,2023-03-11T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.87
855730,Avon Drive - Congleton,2023-03-11T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
855730,Avon Drive - Congleton,2023-03-11T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
855730,Avon Drive - Congleton,2023-03-11T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.8
855730,Avon Drive - Congleton,2023-03-11T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.3
855730,Avon Drive - Congleton,2023-03-11T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
855730,Avon Drive - Congleton,2023-03-11T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
855730,Avon Drive - Congleton,2023-03-11T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
855730,Avon Drive - Congleton,2023-03-11T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.18
855730,Avon Drive - Congleton,2023-03-11T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.58
855730,Avon Drive - Congleton,2023-03-11T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.13
855730,Avon Drive - Congleton,2023-03-11T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.5
855730,Avon Drive - Congleton,2023-03-11T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.0
855730,Avon Drive - Congleton,2023-03-11T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.4
855730,Avon Drive - Congleton,2023-03-11T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.8
855730,Avon Drive - Congleton,2023-03-11T22:30:00.000+00:00,transformer,,Temperature,C,9.6
855730,Avon Drive - Congleton,2023-03-11T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
855730,Avon Drive - Congleton,2023-03-11T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.07
855730,Avon Drive - Congleton,2023-03-11T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
855730,Avon Drive - Congleton,2023-03-11T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
855730,Avon Drive - Congleton,2023-03-11T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
855730,Avon Drive - Congleton,2023-03-11T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
855730,Avon Drive - Congleton,2023-03-11T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
855730,Avon Drive - Congleton,2023-03-11T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
855730,Avon Drive - Congleton,2023-03-11T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
855730,Avon Drive - Congleton,2023-03-11T22:30:00.000+00:00,busbar,,L3 Active Power,kW,14.76
855730,Avon Drive - Congleton,2023-03-11T22:30:00.000+00:00,busbar,,L2 Active Power,kW,15.21
855730,Avon Drive - Congleton,2023-03-11T22:30:00.000+00:00,busbar,,L1 Active Power,kW,18.0
855730,Avon Drive - Congleton,2023-03-11T22:30:00.000+00:00,busbar,,N Current (RMS),A,48.6
855730,Avon Drive - Congleton,2023-03-11T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
855730,Avon Drive - Congleton,2023-03-11T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
855730,Avon Drive - Congleton,2023-03-11T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
855730,Avon Drive - Congleton,2023-03-11T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
855730,Avon Drive - Congleton,2023-03-11T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
855730,Avon Drive - Congleton,2023-03-11T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
855730,Avon Drive - Congleton,2023-03-11T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.24
855730,Avon Drive - Congleton,2023-03-11T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.08
855730,Avon Drive - Congleton,2023-03-11T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.51
855730,Avon Drive - Congleton,2023-03-11T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
855730,Avon Drive - Congleton,2023-03-11T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.3
855730,Avon Drive - Congleton,2023-03-11T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.4
855730,Avon Drive - Congleton,2023-03-11T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.0
855730,Avon Drive - Congleton,2023-03-11T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
855730,Avon Drive - Congleton,2023-03-11T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
855730,Avon Drive - Congleton,2023-03-11T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
855730,Avon Drive - Congleton,2023-03-11T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.04
855730,Avon Drive - Congleton,2023-03-11T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.91
855730,Avon Drive - Congleton,2023-03-11T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.98
855730,Avon Drive - Congleton,2023-03-11T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.7
855730,Avon Drive - Congleton,2023-03-11T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.1
855730,Avon Drive - Congleton,2023-03-11T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.1
855730,Avon Drive - Congleton,2023-03-11T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.2
855730,Avon Drive - Congleton,2023-03-11T22:20:00.000+00:00,transformer,,Temperature,C,9.4
855730,Avon Drive - Congleton,2023-03-11T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
855730,Avon Drive - Congleton,2023-03-11T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
855730,Avon Drive - Congleton,2023-03-11T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
855730,Avon Drive - Congleton,2023-03-11T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
855730,Avon Drive - Congleton,2023-03-11T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
855730,Avon Drive - Congleton,2023-03-11T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
855730,Avon Drive - Congleton,2023-03-11T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
855730,Avon Drive - Congleton,2023-03-11T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
855730,Avon Drive - Congleton,2023-03-11T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
855730,Avon Drive - Congleton,2023-03-11T22:20:00.000+00:00,busbar,,L3 Active Power,kW,13.28
855730,Avon Drive - Congleton,2023-03-11T22:20:00.000+00:00,busbar,,L2 Active Power,kW,16.99
855730,Avon Drive - Congleton,2023-03-11T22:20:00.000+00:00,busbar,,L1 Active Power,kW,21.49
855730,Avon Drive - Congleton,2023-03-11T22:20:00.000+00:00,busbar,,N Current (RMS),A,57.5
855730,Avon Drive - Congleton,2023-03-11T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
855730,Avon Drive - Congleton,2023-03-11T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
855730,Avon Drive - Congleton,2023-03-11T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
855730,Avon Drive - Congleton,2023-03-11T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
855730,Avon Drive - Congleton,2023-03-11T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
855730,Avon Drive - Congleton,2023-03-11T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
855730,Avon Drive - Congleton,2023-03-11T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.2
855730,Avon Drive - Congleton,2023-03-11T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.67
855730,Avon Drive - Congleton,2023-03-11T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.52
855730,Avon Drive - Congleton,2023-03-11T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
855730,Avon Drive - Congleton,2023-03-11T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.7
855730,Avon Drive - Congleton,2023-03-11T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.9
855730,Avon Drive - Congleton,2023-03-11T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.3
855730,Avon Drive - Congleton,2023-03-11T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
855730,Avon Drive - Congleton,2023-03-11T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
855730,Avon Drive - Congleton,2023-03-11T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
855730,Avon Drive - Congleton,2023-03-11T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.39
855730,Avon Drive - Congleton,2023-03-11T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.87
855730,Avon Drive - Congleton,2023-03-11T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.58
855730,Avon Drive - Congleton,2023-03-11T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.9
855730,Avon Drive - Congleton,2023-03-11T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.7
855730,Avon Drive - Congleton,2023-03-11T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.4
855730,Avon Drive - Congleton,2023-03-11T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.5
855730,Avon Drive - Congleton,2023-03-11T22:10:00.000+00:00,transformer,,Temperature,C,9.4
855730,Avon Drive - Congleton,2023-03-11T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
855730,Avon Drive - Congleton,2023-03-11T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
855730,Avon Drive - Congleton,2023-03-11T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
855730,Avon Drive - Congleton,2023-03-11T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
855730,Avon Drive - Congleton,2023-03-11T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
855730,Avon Drive - Congleton,2023-03-11T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
855730,Avon Drive - Congleton,2023-03-11T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
855730,Avon Drive - Congleton,2023-03-11T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
855730,Avon Drive - Congleton,2023-03-11T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
855730,Avon Drive - Congleton,2023-03-11T22:10:00.000+00:00,busbar,,L3 Active Power,kW,17.59
855730,Avon Drive - Congleton,2023-03-11T22:10:00.000+00:00,busbar,,L2 Active Power,kW,18.54
855730,Avon Drive - Congleton,2023-03-11T22:10:00.000+00:00,busbar,,L1 Active Power,kW,22.1
855730,Avon Drive - Congleton,2023-03-11T22:10:00.000+00:00,busbar,,N Current (RMS),A,57.2
855730,Avon Drive - Congleton,2023-03-11T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
855730,Avon Drive - Congleton,2023-03-11T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
855730,Avon Drive - Congleton,2023-03-11T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
855730,Avon Drive - Congleton,2023-03-11T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
855730,Avon Drive - Congleton,2023-03-11T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
855730,Avon Drive - Congleton,2023-03-11T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
855730,Avon Drive - Congleton,2023-03-11T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.38
855730,Avon Drive - Congleton,2023-03-11T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.99
855730,Avon Drive - Congleton,2023-03-11T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.49
855730,Avon Drive - Congleton,2023-03-11T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
855730,Avon Drive - Congleton,2023-03-11T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.4
855730,Avon Drive - Congleton,2023-03-11T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.3
855730,Avon Drive - Congleton,2023-03-11T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.1
855730,Avon Drive - Congleton,2023-03-11T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
855730,Avon Drive - Congleton,2023-03-11T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
855730,Avon Drive - Congleton,2023-03-11T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
855730,Avon Drive - Congleton,2023-03-11T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.23
855730,Avon Drive - Congleton,2023-03-11T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.75
855730,Avon Drive - Congleton,2023-03-11T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.49
855730,Avon Drive - Congleton,2023-03-11T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.6
855730,Avon Drive - Congleton,2023-03-11T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.6
855730,Avon Drive - Congleton,2023-03-11T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.6
855730,Avon Drive - Congleton,2023-03-11T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.8
855730,Avon Drive - Congleton,2023-03-11T22:00:00.000+00:00,transformer,,Temperature,C,9.2
855730,Avon Drive - Congleton,2023-03-11T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
855730,Avon Drive - Congleton,2023-03-11T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
855730,Avon Drive - Congleton,2023-03-11T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
855730,Avon Drive - Congleton,2023-03-11T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
855730,Avon Drive - Congleton,2023-03-11T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
855730,Avon Drive - Congleton,2023-03-11T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
855730,Avon Drive - Congleton,2023-03-11T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
855730,Avon Drive - Congleton,2023-03-11T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
855730,Avon Drive - Congleton,2023-03-11T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
855730,Avon Drive - Congleton,2023-03-11T22:00:00.000+00:00,busbar,,L3 Active Power,kW,18.61
855730,Avon Drive - Congleton,2023-03-11T22:00:00.000+00:00,busbar,,L2 Active Power,kW,20.74
855730,Avon Drive - Congleton,2023-03-11T22:00:00.000+00:00,busbar,,L1 Active Power,kW,25.98
855730,Avon Drive - Congleton,2023-03-11T22:00:00.000+00:00,busbar,,N Current (RMS),A,68.2
855730,Avon Drive - Congleton,2023-03-11T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
855730,Avon Drive - Congleton,2023-03-11T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
855730,Avon Drive - Congleton,2023-03-11T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
855730,Avon Drive - Congleton,2023-03-11T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
855730,Avon Drive - Congleton,2023-03-11T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
855730,Avon Drive - Congleton,2023-03-11T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
855730,Avon Drive - Congleton,2023-03-11T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.98
855730,Avon Drive - Congleton,2023-03-11T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.12
855730,Avon Drive - Congleton,2023-03-11T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.7
855730,Avon Drive - Congleton,2023-03-11T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
855730,Avon Drive - Congleton,2023-03-11T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.0
855730,Avon Drive - Congleton,2023-03-11T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.0
855730,Avon Drive - Congleton,2023-03-11T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.0
855730,Avon Drive - Congleton,2023-03-11T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
855730,Avon Drive - Congleton,2023-03-11T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
855730,Avon Drive - Congleton,2023-03-11T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
855730,Avon Drive - Congleton,2023-03-11T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.68
855730,Avon Drive - Congleton,2023-03-11T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.64
855730,Avon Drive - Congleton,2023-03-11T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.1
855730,Avon Drive - Congleton,2023-03-11T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
855730,Avon Drive - Congleton,2023-03-11T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.6
855730,Avon Drive - Congleton,2023-03-11T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.6
855730,Avon Drive - Congleton,2023-03-11T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.2
855730,Avon Drive - Congleton,2023-03-11T21:50:00.000+00:00,transformer,,Temperature,C,9.0
855730,Avon Drive - Congleton,2023-03-11T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
855730,Avon Drive - Congleton,2023-03-11T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
855730,Avon Drive - Congleton,2023-03-11T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
855730,Avon Drive - Congleton,2023-03-11T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
855730,Avon Drive - Congleton,2023-03-11T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
855730,Avon Drive - Congleton,2023-03-11T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
855730,Avon Drive - Congleton,2023-03-11T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
855730,Avon Drive - Congleton,2023-03-11T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
855730,Avon Drive - Congleton,2023-03-11T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
855730,Avon Drive - Congleton,2023-03-11T21:50:00.000+00:00,busbar,,L3 Active Power,kW,21.66
855730,Avon Drive - Congleton,2023-03-11T21:50:00.000+00:00,busbar,,L2 Active Power,kW,20.76
855730,Avon Drive - Congleton,2023-03-11T21:50:00.000+00:00,busbar,,L1 Active Power,kW,17.79
855730,Avon Drive - Congleton,2023-03-11T21:50:00.000+00:00,busbar,,N Current (RMS),A,54.0
855730,Avon Drive - Congleton,2023-03-11T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
855730,Avon Drive - Congleton,2023-03-11T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
855730,Avon Drive - Congleton,2023-03-11T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
855730,Avon Drive - Congleton,2023-03-11T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
855730,Avon Drive - Congleton,2023-03-11T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
855730,Avon Drive - Congleton,2023-03-11T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
855730,Avon Drive - Congleton,2023-03-11T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.96
855730,Avon Drive - Congleton,2023-03-11T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.32
855730,Avon Drive - Congleton,2023-03-11T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.04
855730,Avon Drive - Congleton,2023-03-11T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
855730,Avon Drive - Congleton,2023-03-11T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.7
855730,Avon Drive - Congleton,2023-03-11T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.4
855730,Avon Drive - Congleton,2023-03-11T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.8
855730,Avon Drive - Congleton,2023-03-11T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
855730,Avon Drive - Congleton,2023-03-11T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
855730,Avon Drive - Congleton,2023-03-11T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
855730,Avon Drive - Congleton,2023-03-11T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.87
855730,Avon Drive - Congleton,2023-03-11T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.86
855730,Avon Drive - Congleton,2023-03-11T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.19
855730,Avon Drive - Congleton,2023-03-11T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.9
855730,Avon Drive - Congleton,2023-03-11T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.8
855730,Avon Drive - Congleton,2023-03-11T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.4
855730,Avon Drive - Congleton,2023-03-11T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.2
855730,Avon Drive - Congleton,2023-03-11T21:40:00.000+00:00,transformer,,Temperature,C,8.6
855730,Avon Drive - Congleton,2023-03-11T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
855730,Avon Drive - Congleton,2023-03-11T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
855730,Avon Drive - Congleton,2023-03-11T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
855730,Avon Drive - Congleton,2023-03-11T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
855730,Avon Drive - Congleton,2023-03-11T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
855730,Avon Drive - Congleton,2023-03-11T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
855730,Avon Drive - Congleton,2023-03-11T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
855730,Avon Drive - Congleton,2023-03-11T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
855730,Avon Drive - Congleton,2023-03-11T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
855730,Avon Drive - Congleton,2023-03-11T21:40:00.000+00:00,busbar,,L3 Active Power,kW,20.83
855730,Avon Drive - Congleton,2023-03-11T21:40:00.000+00:00,busbar,,L2 Active Power,kW,18.18
855730,Avon Drive - Congleton,2023-03-11T21:40:00.000+00:00,busbar,,L1 Active Power,kW,18.23
855730,Avon Drive - Congleton,2023-03-11T21:40:00.000+00:00,busbar,,N Current (RMS),A,54.3
855730,Avon Drive - Congleton,2023-03-11T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
855730,Avon Drive - Congleton,2023-03-11T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
855730,Avon Drive - Congleton,2023-03-11T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
855730,Avon Drive - Congleton,2023-03-11T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
855730,Avon Drive - Congleton,2023-03-11T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
855730,Avon Drive - Congleton,2023-03-11T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
855730,Avon Drive - Congleton,2023-03-11T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.86
855730,Avon Drive - Congleton,2023-03-11T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.44
855730,Avon Drive - Congleton,2023-03-11T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.06
855730,Avon Drive - Congleton,2023-03-11T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
855730,Avon Drive - Congleton,2023-03-11T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.1
855730,Avon Drive - Congleton,2023-03-11T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.6
855730,Avon Drive - Congleton,2023-03-11T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.2
855730,Avon Drive - Congleton,2023-03-11T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
855730,Avon Drive - Congleton,2023-03-11T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
855730,Avon Drive - Congleton,2023-03-11T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
855730,Avon Drive - Congleton,2023-03-11T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.6
855730,Avon Drive - Congleton,2023-03-11T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.49
855730,Avon Drive - Congleton,2023-03-11T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.3
855730,Avon Drive - Congleton,2023-03-11T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.0
855730,Avon Drive - Congleton,2023-03-11T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.7
855730,Avon Drive - Congleton,2023-03-11T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.6
855730,Avon Drive - Congleton,2023-03-11T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.9
855730,Avon Drive - Congleton,2023-03-11T21:30:00.000+00:00,transformer,,Temperature,C,8.7
855730,Avon Drive - Congleton,2023-03-11T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
855730,Avon Drive - Congleton,2023-03-11T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
855730,Avon Drive - Congleton,2023-03-11T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
855730,Avon Drive - Congleton,2023-03-11T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
855730,Avon Drive - Congleton,2023-03-11T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
855730,Avon Drive - Congleton,2023-03-11T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
855730,Avon Drive - Congleton,2023-03-11T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
855730,Avon Drive - Congleton,2023-03-11T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
855730,Avon Drive - Congleton,2023-03-11T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
855730,Avon Drive - Congleton,2023-03-11T21:30:00.000+00:00,busbar,,L3 Active Power,kW,21.46
855730,Avon Drive - Congleton,2023-03-11T21:30:00.000+00:00,busbar,,L2 Active Power,kW,21.92
855730,Avon Drive - Congleton,2023-03-11T21:30:00.000+00:00,busbar,,L1 Active Power,kW,19.36
855730,Avon Drive - Congleton,2023-03-11T21:30:00.000+00:00,busbar,,N Current (RMS),A,53.3
855730,Avon Drive - Congleton,2023-03-11T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
855730,Avon Drive - Congleton,2023-03-11T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
855730,Avon Drive - Congleton,2023-03-11T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
855730,Avon Drive - Congleton,2023-03-11T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
855730,Avon Drive - Congleton,2023-03-11T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
855730,Avon Drive - Congleton,2023-03-11T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
855730,Avon Drive - Congleton,2023-03-11T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.67
855730,Avon Drive - Congleton,2023-03-11T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.01
855730,Avon Drive - Congleton,2023-03-11T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.87
855730,Avon Drive - Congleton,2023-03-11T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
855730,Avon Drive - Congleton,2023-03-11T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.2
855730,Avon Drive - Congleton,2023-03-11T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.6
855730,Avon Drive - Congleton,2023-03-11T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.3
855730,Avon Drive - Congleton,2023-03-11T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
855730,Avon Drive - Congleton,2023-03-11T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
855730,Avon Drive - Congleton,2023-03-11T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
855730,Avon Drive - Congleton,2023-03-11T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.38
855730,Avon Drive - Congleton,2023-03-11T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.36
855730,Avon Drive - Congleton,2023-03-11T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.18
855730,Avon Drive - Congleton,2023-03-11T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.3
855730,Avon Drive - Congleton,2023-03-11T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.0
855730,Avon Drive - Congleton,2023-03-11T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.9
855730,Avon Drive - Congleton,2023-03-11T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.3
855730,Avon Drive - Congleton,2023-03-11T21:20:00.000+00:00,transformer,,Temperature,C,8.9
855730,Avon Drive - Congleton,2023-03-11T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
855730,Avon Drive - Congleton,2023-03-11T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
855730,Avon Drive - Congleton,2023-03-11T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
855730,Avon Drive - Congleton,2023-03-11T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
855730,Avon Drive - Congleton,2023-03-11T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
855730,Avon Drive - Congleton,2023-03-11T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
855730,Avon Drive - Congleton,2023-03-11T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
855730,Avon Drive - Congleton,2023-03-11T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
855730,Avon Drive - Congleton,2023-03-11T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
855730,Avon Drive - Congleton,2023-03-11T21:20:00.000+00:00,busbar,,L3 Active Power,kW,20.04
855730,Avon Drive - Congleton,2023-03-11T21:20:00.000+00:00,busbar,,L2 Active Power,kW,20.37
855730,Avon Drive - Congleton,2023-03-11T21:20:00.000+00:00,busbar,,L1 Active Power,kW,19.05
855730,Avon Drive - Congleton,2023-03-11T21:20:00.000+00:00,busbar,,N Current (RMS),A,52.3
855730,Avon Drive - Congleton,2023-03-11T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
855730,Avon Drive - Congleton,2023-03-11T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
855730,Avon Drive - Congleton,2023-03-11T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
855730,Avon Drive - Congleton,2023-03-11T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
855730,Avon Drive - Congleton,2023-03-11T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
855730,Avon Drive - Congleton,2023-03-11T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
855730,Avon Drive - Congleton,2023-03-11T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.22
855730,Avon Drive - Congleton,2023-03-11T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.63
855730,Avon Drive - Congleton,2023-03-11T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.53
855730,Avon Drive - Congleton,2023-03-11T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
855730,Avon Drive - Congleton,2023-03-11T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.1
855730,Avon Drive - Congleton,2023-03-11T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.1
855730,Avon Drive - Congleton,2023-03-11T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.1
855730,Avon Drive - Congleton,2023-03-11T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
855730,Avon Drive - Congleton,2023-03-11T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
855730,Avon Drive - Congleton,2023-03-11T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
855730,Avon Drive - Congleton,2023-03-11T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.93
855730,Avon Drive - Congleton,2023-03-11T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.45
855730,Avon Drive - Congleton,2023-03-11T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.23
855730,Avon Drive - Congleton,2023-03-11T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.7
855730,Avon Drive - Congleton,2023-03-11T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.7
855730,Avon Drive - Congleton,2023-03-11T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.0
855730,Avon Drive - Congleton,2023-03-11T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.0
855730,Avon Drive - Congleton,2023-03-11T21:10:00.000+00:00,transformer,,Temperature,C,8.6
855730,Avon Drive - Congleton,2023-03-11T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
855730,Avon Drive - Congleton,2023-03-11T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
855730,Avon Drive - Congleton,2023-03-11T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
855730,Avon Drive - Congleton,2023-03-11T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
855730,Avon Drive - Congleton,2023-03-11T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
855730,Avon Drive - Congleton,2023-03-11T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
855730,Avon Drive - Congleton,2023-03-11T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
855730,Avon Drive - Congleton,2023-03-11T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
855730,Avon Drive - Congleton,2023-03-11T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
855730,Avon Drive - Congleton,2023-03-11T21:10:00.000+00:00,busbar,,L3 Active Power,kW,22.15
855730,Avon Drive - Congleton,2023-03-11T21:10:00.000+00:00,busbar,,L2 Active Power,kW,21.08
855730,Avon Drive - Congleton,2023-03-11T21:10:00.000+00:00,busbar,,L1 Active Power,kW,20.76
855730,Avon Drive - Congleton,2023-03-11T21:10:00.000+00:00,busbar,,N Current (RMS),A,54.2
855730,Avon Drive - Congleton,2023-03-11T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
855730,Avon Drive - Congleton,2023-03-11T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
855730,Avon Drive - Congleton,2023-03-11T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
855730,Avon Drive - Congleton,2023-03-11T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
855730,Avon Drive - Congleton,2023-03-11T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
855730,Avon Drive - Congleton,2023-03-11T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
855730,Avon Drive - Congleton,2023-03-11T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.68
855730,Avon Drive - Congleton,2023-03-11T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.36
855730,Avon Drive - Congleton,2023-03-11T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.94
855730,Avon Drive - Congleton,2023-03-11T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
855730,Avon Drive - Congleton,2023-03-11T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.7
855730,Avon Drive - Congleton,2023-03-11T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.7
855730,Avon Drive - Congleton,2023-03-11T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.8
855730,Avon Drive - Congleton,2023-03-11T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
855730,Avon Drive - Congleton,2023-03-11T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
855730,Avon Drive - Congleton,2023-03-11T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
855730,Avon Drive - Congleton,2023-03-11T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.38
855730,Avon Drive - Congleton,2023-03-11T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.09
855730,Avon Drive - Congleton,2023-03-11T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.82
855730,Avon Drive - Congleton,2023-03-11T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
855730,Avon Drive - Congleton,2023-03-11T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.4
855730,Avon Drive - Congleton,2023-03-11T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.2
855730,Avon Drive - Congleton,2023-03-11T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.5
855730,Avon Drive - Congleton,2023-03-11T21:00:00.000+00:00,transformer,,Temperature,C,8.7
855730,Avon Drive - Congleton,2023-03-11T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
855730,Avon Drive - Congleton,2023-03-11T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
855730,Avon Drive - Congleton,2023-03-11T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
855730,Avon Drive - Congleton,2023-03-11T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
855730,Avon Drive - Congleton,2023-03-11T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
