Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-03-11T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.4
855730,Avon Drive - Congleton,2023-03-11T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.8
855730,Avon Drive - Congleton,2023-03-11T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
855730,Avon Drive - Congleton,2023-03-11T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
855730,Avon Drive - Congleton,2023-03-11T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
855730,Avon Drive - Congleton,2023-03-11T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.27
855730,Avon Drive - Congleton,2023-03-11T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.04
855730,Avon Drive - Congleton,2023-03-11T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.97
855730,Avon Drive - Congleton,2023-03-11T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
855730,Avon Drive - Congleton,2023-03-11T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.7
855730,Avon Drive - Congleton,2023-03-11T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.6
855730,Avon Drive - Congleton,2023-03-11T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.0
855730,Avon Drive - Congleton,2023-03-11T18:40:00.000+00:00,transformer,,Temperature,C,10.3
855730,Avon Drive - Congleton,2023-03-11T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
855730,Avon Drive - Congleton,2023-03-11T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.74
855730,Avon Drive - Congleton,2023-03-11T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
855730,Avon Drive - Congleton,2023-03-11T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.08
855730,Avon Drive - Congleton,2023-03-11T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
855730,Avon Drive - Congleton,2023-03-11T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.13
855730,Avon Drive - Congleton,2023-03-11T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
855730,Avon Drive - Congleton,2023-03-11T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
855730,Avon Drive - Congleton,2023-03-11T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
855730,Avon Drive - Congleton,2023-03-11T18:40:00.000+00:00,busbar,,L3 Active Power,kW,28.85
855730,Avon Drive - Congleton,2023-03-11T18:40:00.000+00:00,busbar,,L2 Active Power,kW,32.19
855730,Avon Drive - Congleton,2023-03-11T18:40:00.000+00:00,busbar,,L1 Active Power,kW,27.95
855730,Avon Drive - Congleton,2023-03-11T18:40:00.000+00:00,busbar,,N Current (RMS),A,53.7
855730,Avon Drive - Congleton,2023-03-11T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
855730,Avon Drive - Congleton,2023-03-11T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.6
855730,Avon Drive - Congleton,2023-03-11T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
855730,Avon Drive - Congleton,2023-03-11T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
855730,Avon Drive - Congleton,2023-03-11T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
855730,Avon Drive - Congleton,2023-03-11T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
855730,Avon Drive - Congleton,2023-03-11T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.74
855730,Avon Drive - Congleton,2023-03-11T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.78
855730,Avon Drive - Congleton,2023-03-11T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.54
855730,Avon Drive - Congleton,2023-03-11T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
855730,Avon Drive - Congleton,2023-03-11T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.7
855730,Avon Drive - Congleton,2023-03-11T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.7
855730,Avon Drive - Congleton,2023-03-11T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.4
855730,Avon Drive - Congleton,2023-03-11T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.39
855730,Avon Drive - Congleton,2023-03-11T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
855730,Avon Drive - Congleton,2023-03-11T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
855730,Avon Drive - Congleton,2023-03-11T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.93
855730,Avon Drive - Congleton,2023-03-11T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.17
855730,Avon Drive - Congleton,2023-03-11T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.82
855730,Avon Drive - Congleton,2023-03-11T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.3
855730,Avon Drive - Congleton,2023-03-11T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.2
855730,Avon Drive - Congleton,2023-03-11T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.3
855730,Avon Drive - Congleton,2023-03-11T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.2
855730,Avon Drive - Congleton,2023-03-11T18:30:00.000+00:00,transformer,,Temperature,C,10.3
855730,Avon Drive - Congleton,2023-03-11T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
855730,Avon Drive - Congleton,2023-03-11T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.34
855730,Avon Drive - Congleton,2023-03-11T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
855730,Avon Drive - Congleton,2023-03-11T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.85
855730,Avon Drive - Congleton,2023-03-11T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
855730,Avon Drive - Congleton,2023-03-11T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.89
855730,Avon Drive - Congleton,2023-03-11T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
855730,Avon Drive - Congleton,2023-03-11T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
855730,Avon Drive - Congleton,2023-03-11T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
855730,Avon Drive - Congleton,2023-03-11T18:30:00.000+00:00,busbar,,L3 Active Power,kW,30.67
855730,Avon Drive - Congleton,2023-03-11T18:30:00.000+00:00,busbar,,L2 Active Power,kW,28.95
855730,Avon Drive - Congleton,2023-03-11T18:30:00.000+00:00,busbar,,L1 Active Power,kW,28.36
855730,Avon Drive - Congleton,2023-03-11T18:30:00.000+00:00,busbar,,N Current (RMS),A,56.1
855730,Avon Drive - Congleton,2023-03-11T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
855730,Avon Drive - Congleton,2023-03-11T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
855730,Avon Drive - Congleton,2023-03-11T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
855730,Avon Drive - Congleton,2023-03-11T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
855730,Avon Drive - Congleton,2023-03-11T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
855730,Avon Drive - Congleton,2023-03-11T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
855730,Avon Drive - Congleton,2023-03-11T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.14
855730,Avon Drive - Congleton,2023-03-11T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.45
855730,Avon Drive - Congleton,2023-03-11T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.97
855730,Avon Drive - Congleton,2023-03-11T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.5
855730,Avon Drive - Congleton,2023-03-11T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.6
855730,Avon Drive - Congleton,2023-03-11T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.3
855730,Avon Drive - Congleton,2023-03-11T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.0
855730,Avon Drive - Congleton,2023-03-11T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
855730,Avon Drive - Congleton,2023-03-11T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
855730,Avon Drive - Congleton,2023-03-11T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
855730,Avon Drive - Congleton,2023-03-11T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.43
855730,Avon Drive - Congleton,2023-03-11T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.4
855730,Avon Drive - Congleton,2023-03-11T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.72
855730,Avon Drive - Congleton,2023-03-11T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.0
855730,Avon Drive - Congleton,2023-03-11T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.0
855730,Avon Drive - Congleton,2023-03-11T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.1
855730,Avon Drive - Congleton,2023-03-11T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.5
855730,Avon Drive - Congleton,2023-03-11T18:20:00.000+00:00,transformer,,Temperature,C,10.6
855730,Avon Drive - Congleton,2023-03-11T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
855730,Avon Drive - Congleton,2023-03-11T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.43
855730,Avon Drive - Congleton,2023-03-11T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
855730,Avon Drive - Congleton,2023-03-11T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.51
855730,Avon Drive - Congleton,2023-03-11T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
855730,Avon Drive - Congleton,2023-03-11T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.71
855730,Avon Drive - Congleton,2023-03-11T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
855730,Avon Drive - Congleton,2023-03-11T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
855730,Avon Drive - Congleton,2023-03-11T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
855730,Avon Drive - Congleton,2023-03-11T18:20:00.000+00:00,busbar,,L3 Active Power,kW,25.57
855730,Avon Drive - Congleton,2023-03-11T18:20:00.000+00:00,busbar,,L2 Active Power,kW,31.86
855730,Avon Drive - Congleton,2023-03-11T18:20:00.000+00:00,busbar,,L1 Active Power,kW,30.7
855730,Avon Drive - Congleton,2023-03-11T18:20:00.000+00:00,busbar,,N Current (RMS),A,61.1
855730,Avon Drive - Congleton,2023-03-11T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
855730,Avon Drive - Congleton,2023-03-11T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
855730,Avon Drive - Congleton,2023-03-11T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
855730,Avon Drive - Congleton,2023-03-11T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
855730,Avon Drive - Congleton,2023-03-11T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
855730,Avon Drive - Congleton,2023-03-11T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
855730,Avon Drive - Congleton,2023-03-11T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.63
855730,Avon Drive - Congleton,2023-03-11T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.66
855730,Avon Drive - Congleton,2023-03-11T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.79
855730,Avon Drive - Congleton,2023-03-11T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
855730,Avon Drive - Congleton,2023-03-11T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.4
855730,Avon Drive - Congleton,2023-03-11T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.8
855730,Avon Drive - Congleton,2023-03-11T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.1
855730,Avon Drive - Congleton,2023-03-11T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
855730,Avon Drive - Congleton,2023-03-11T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
855730,Avon Drive - Congleton,2023-03-11T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
855730,Avon Drive - Congleton,2023-03-11T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.38
855730,Avon Drive - Congleton,2023-03-11T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.66
855730,Avon Drive - Congleton,2023-03-11T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.21
855730,Avon Drive - Congleton,2023-03-11T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.3
855730,Avon Drive - Congleton,2023-03-11T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.2
855730,Avon Drive - Congleton,2023-03-11T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.0
855730,Avon Drive - Congleton,2023-03-11T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.9
855730,Avon Drive - Congleton,2023-03-11T18:10:00.000+00:00,transformer,,Temperature,C,10.8
855730,Avon Drive - Congleton,2023-03-11T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
855730,Avon Drive - Congleton,2023-03-11T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.51
855730,Avon Drive - Congleton,2023-03-11T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
855730,Avon Drive - Congleton,2023-03-11T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.48
855730,Avon Drive - Congleton,2023-03-11T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
855730,Avon Drive - Congleton,2023-03-11T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.91
855730,Avon Drive - Congleton,2023-03-11T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
855730,Avon Drive - Congleton,2023-03-11T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
855730,Avon Drive - Congleton,2023-03-11T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
855730,Avon Drive - Congleton,2023-03-11T18:10:00.000+00:00,busbar,,L3 Active Power,kW,25.0
855730,Avon Drive - Congleton,2023-03-11T18:10:00.000+00:00,busbar,,L2 Active Power,kW,30.32
855730,Avon Drive - Congleton,2023-03-11T18:10:00.000+00:00,busbar,,L1 Active Power,kW,31.0
855730,Avon Drive - Congleton,2023-03-11T18:10:00.000+00:00,busbar,,N Current (RMS),A,61.0
855730,Avon Drive - Congleton,2023-03-11T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
855730,Avon Drive - Congleton,2023-03-11T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
855730,Avon Drive - Congleton,2023-03-11T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
855730,Avon Drive - Congleton,2023-03-11T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
855730,Avon Drive - Congleton,2023-03-11T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
855730,Avon Drive - Congleton,2023-03-11T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
855730,Avon Drive - Congleton,2023-03-11T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.31
855730,Avon Drive - Congleton,2023-03-11T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.24
855730,Avon Drive - Congleton,2023-03-11T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.34
855730,Avon Drive - Congleton,2023-03-11T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
855730,Avon Drive - Congleton,2023-03-11T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.0
855730,Avon Drive - Congleton,2023-03-11T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.9
855730,Avon Drive - Congleton,2023-03-11T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.7
855730,Avon Drive - Congleton,2023-03-11T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
855730,Avon Drive - Congleton,2023-03-11T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
855730,Avon Drive - Congleton,2023-03-11T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
855730,Avon Drive - Congleton,2023-03-11T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.87
855730,Avon Drive - Congleton,2023-03-11T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.21
855730,Avon Drive - Congleton,2023-03-11T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.1
855730,Avon Drive - Congleton,2023-03-11T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.2
855730,Avon Drive - Congleton,2023-03-11T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.2
855730,Avon Drive - Congleton,2023-03-11T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.0
855730,Avon Drive - Congleton,2023-03-11T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.8
855730,Avon Drive - Congleton,2023-03-11T18:00:00.000+00:00,transformer,,Temperature,C,11.2
855730,Avon Drive - Congleton,2023-03-11T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
855730,Avon Drive - Congleton,2023-03-11T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
855730,Avon Drive - Congleton,2023-03-11T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
855730,Avon Drive - Congleton,2023-03-11T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.95
855730,Avon Drive - Congleton,2023-03-11T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
855730,Avon Drive - Congleton,2023-03-11T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.73
855730,Avon Drive - Congleton,2023-03-11T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
855730,Avon Drive - Congleton,2023-03-11T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
855730,Avon Drive - Congleton,2023-03-11T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
855730,Avon Drive - Congleton,2023-03-11T18:00:00.000+00:00,busbar,,L3 Active Power,kW,25.18
855730,Avon Drive - Congleton,2023-03-11T18:00:00.000+00:00,busbar,,L2 Active Power,kW,38.45
855730,Avon Drive - Congleton,2023-03-11T18:00:00.000+00:00,busbar,,L1 Active Power,kW,25.45
855730,Avon Drive - Congleton,2023-03-11T18:00:00.000+00:00,busbar,,N Current (RMS),A,74.4
855730,Avon Drive - Congleton,2023-03-11T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
855730,Avon Drive - Congleton,2023-03-11T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.3
855730,Avon Drive - Congleton,2023-03-11T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
855730,Avon Drive - Congleton,2023-03-11T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
855730,Avon Drive - Congleton,2023-03-11T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
855730,Avon Drive - Congleton,2023-03-11T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
855730,Avon Drive - Congleton,2023-03-11T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.23
855730,Avon Drive - Congleton,2023-03-11T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.72
855730,Avon Drive - Congleton,2023-03-11T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.92
855730,Avon Drive - Congleton,2023-03-11T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
855730,Avon Drive - Congleton,2023-03-11T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.0
855730,Avon Drive - Congleton,2023-03-11T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.0
855730,Avon Drive - Congleton,2023-03-11T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.8
855730,Avon Drive - Congleton,2023-03-11T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
855730,Avon Drive - Congleton,2023-03-11T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
855730,Avon Drive - Congleton,2023-03-11T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
855730,Avon Drive - Congleton,2023-03-11T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.13
855730,Avon Drive - Congleton,2023-03-11T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.38
855730,Avon Drive - Congleton,2023-03-11T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.49
855730,Avon Drive - Congleton,2023-03-11T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,54.0
855730,Avon Drive - Congleton,2023-03-11T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.7
855730,Avon Drive - Congleton,2023-03-11T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.9
855730,Avon Drive - Congleton,2023-03-11T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.5
855730,Avon Drive - Congleton,2023-03-11T17:50:00.000+00:00,transformer,,Temperature,C,11.4
855730,Avon Drive - Congleton,2023-03-11T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
855730,Avon Drive - Congleton,2023-03-11T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
855730,Avon Drive - Congleton,2023-03-11T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
855730,Avon Drive - Congleton,2023-03-11T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.24
855730,Avon Drive - Congleton,2023-03-11T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
855730,Avon Drive - Congleton,2023-03-11T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
855730,Avon Drive - Congleton,2023-03-11T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
855730,Avon Drive - Congleton,2023-03-11T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
855730,Avon Drive - Congleton,2023-03-11T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
855730,Avon Drive - Congleton,2023-03-11T17:50:00.000+00:00,busbar,,L3 Active Power,kW,22.36
855730,Avon Drive - Congleton,2023-03-11T17:50:00.000+00:00,busbar,,L2 Active Power,kW,42.1
855730,Avon Drive - Congleton,2023-03-11T17:50:00.000+00:00,busbar,,L1 Active Power,kW,30.41
855730,Avon Drive - Congleton,2023-03-11T17:50:00.000+00:00,busbar,,N Current (RMS),A,85.8
855730,Avon Drive - Congleton,2023-03-11T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
855730,Avon Drive - Congleton,2023-03-11T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.4
855730,Avon Drive - Congleton,2023-03-11T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
855730,Avon Drive - Congleton,2023-03-11T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
855730,Avon Drive - Congleton,2023-03-11T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
855730,Avon Drive - Congleton,2023-03-11T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
855730,Avon Drive - Congleton,2023-03-11T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.65
855730,Avon Drive - Congleton,2023-03-11T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.29
855730,Avon Drive - Congleton,2023-03-11T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.59
855730,Avon Drive - Congleton,2023-03-11T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
855730,Avon Drive - Congleton,2023-03-11T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.3
855730,Avon Drive - Congleton,2023-03-11T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.1
855730,Avon Drive - Congleton,2023-03-11T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.3
855730,Avon Drive - Congleton,2023-03-11T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
855730,Avon Drive - Congleton,2023-03-11T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
855730,Avon Drive - Congleton,2023-03-11T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
855730,Avon Drive - Congleton,2023-03-11T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.63
855730,Avon Drive - Congleton,2023-03-11T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.42
855730,Avon Drive - Congleton,2023-03-11T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.86
855730,Avon Drive - Congleton,2023-03-11T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
855730,Avon Drive - Congleton,2023-03-11T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.6
855730,Avon Drive - Congleton,2023-03-11T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.8
855730,Avon Drive - Congleton,2023-03-11T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.0
855730,Avon Drive - Congleton,2023-03-11T17:40:00.000+00:00,transformer,,Temperature,C,11.7
855730,Avon Drive - Congleton,2023-03-11T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
855730,Avon Drive - Congleton,2023-03-11T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
855730,Avon Drive - Congleton,2023-03-11T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
855730,Avon Drive - Congleton,2023-03-11T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.55
855730,Avon Drive - Congleton,2023-03-11T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
855730,Avon Drive - Congleton,2023-03-11T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.81
855730,Avon Drive - Congleton,2023-03-11T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
855730,Avon Drive - Congleton,2023-03-11T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
855730,Avon Drive - Congleton,2023-03-11T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
855730,Avon Drive - Congleton,2023-03-11T17:40:00.000+00:00,busbar,,L3 Active Power,kW,21.28
855730,Avon Drive - Congleton,2023-03-11T17:40:00.000+00:00,busbar,,L2 Active Power,kW,36.71
855730,Avon Drive - Congleton,2023-03-11T17:40:00.000+00:00,busbar,,L1 Active Power,kW,29.45
855730,Avon Drive - Congleton,2023-03-11T17:40:00.000+00:00,busbar,,N Current (RMS),A,70.1
855730,Avon Drive - Congleton,2023-03-11T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
855730,Avon Drive - Congleton,2023-03-11T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.5
855730,Avon Drive - Congleton,2023-03-11T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
855730,Avon Drive - Congleton,2023-03-11T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
855730,Avon Drive - Congleton,2023-03-11T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
855730,Avon Drive - Congleton,2023-03-11T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
855730,Avon Drive - Congleton,2023-03-11T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.44
855730,Avon Drive - Congleton,2023-03-11T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.46
855730,Avon Drive - Congleton,2023-03-11T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.82
855730,Avon Drive - Congleton,2023-03-11T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
855730,Avon Drive - Congleton,2023-03-11T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.4
855730,Avon Drive - Congleton,2023-03-11T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.7
855730,Avon Drive - Congleton,2023-03-11T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.7
855730,Avon Drive - Congleton,2023-03-11T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
855730,Avon Drive - Congleton,2023-03-11T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
855730,Avon Drive - Congleton,2023-03-11T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
855730,Avon Drive - Congleton,2023-03-11T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.2
855730,Avon Drive - Congleton,2023-03-11T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.08
855730,Avon Drive - Congleton,2023-03-11T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.52
855730,Avon Drive - Congleton,2023-03-11T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.8
855730,Avon Drive - Congleton,2023-03-11T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.6
855730,Avon Drive - Congleton,2023-03-11T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.5
855730,Avon Drive - Congleton,2023-03-11T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.7
855730,Avon Drive - Congleton,2023-03-11T17:30:00.000+00:00,transformer,,Temperature,C,11.7
855730,Avon Drive - Congleton,2023-03-11T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
855730,Avon Drive - Congleton,2023-03-11T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
855730,Avon Drive - Congleton,2023-03-11T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
855730,Avon Drive - Congleton,2023-03-11T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
855730,Avon Drive - Congleton,2023-03-11T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
855730,Avon Drive - Congleton,2023-03-11T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
855730,Avon Drive - Congleton,2023-03-11T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
855730,Avon Drive - Congleton,2023-03-11T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
855730,Avon Drive - Congleton,2023-03-11T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
855730,Avon Drive - Congleton,2023-03-11T17:30:00.000+00:00,busbar,,L3 Active Power,kW,22.64
855730,Avon Drive - Congleton,2023-03-11T17:30:00.000+00:00,busbar,,L2 Active Power,kW,27.54
855730,Avon Drive - Congleton,2023-03-11T17:30:00.000+00:00,busbar,,L1 Active Power,kW,27.34
855730,Avon Drive - Congleton,2023-03-11T17:30:00.000+00:00,busbar,,N Current (RMS),A,58.3
855730,Avon Drive - Congleton,2023-03-11T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
855730,Avon Drive - Congleton,2023-03-11T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
855730,Avon Drive - Congleton,2023-03-11T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
855730,Avon Drive - Congleton,2023-03-11T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
855730,Avon Drive - Congleton,2023-03-11T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
855730,Avon Drive - Congleton,2023-03-11T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
855730,Avon Drive - Congleton,2023-03-11T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.15
855730,Avon Drive - Congleton,2023-03-11T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.04
855730,Avon Drive - Congleton,2023-03-11T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.61
855730,Avon Drive - Congleton,2023-03-11T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
855730,Avon Drive - Congleton,2023-03-11T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.8
855730,Avon Drive - Congleton,2023-03-11T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.9
855730,Avon Drive - Congleton,2023-03-11T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.6
855730,Avon Drive - Congleton,2023-03-11T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
855730,Avon Drive - Congleton,2023-03-11T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
855730,Avon Drive - Congleton,2023-03-11T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
855730,Avon Drive - Congleton,2023-03-11T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.72
855730,Avon Drive - Congleton,2023-03-11T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.01
855730,Avon Drive - Congleton,2023-03-11T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.47
855730,Avon Drive - Congleton,2023-03-11T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.0
855730,Avon Drive - Congleton,2023-03-11T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.4
855730,Avon Drive - Congleton,2023-03-11T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.3
855730,Avon Drive - Congleton,2023-03-11T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.1
855730,Avon Drive - Congleton,2023-03-11T17:20:00.000+00:00,transformer,,Temperature,C,11.9
855730,Avon Drive - Congleton,2023-03-11T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
855730,Avon Drive - Congleton,2023-03-11T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
855730,Avon Drive - Congleton,2023-03-11T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
855730,Avon Drive - Congleton,2023-03-11T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
855730,Avon Drive - Congleton,2023-03-11T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
855730,Avon Drive - Congleton,2023-03-11T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
855730,Avon Drive - Congleton,2023-03-11T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
855730,Avon Drive - Congleton,2023-03-11T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
855730,Avon Drive - Congleton,2023-03-11T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
855730,Avon Drive - Congleton,2023-03-11T17:20:00.000+00:00,busbar,,L3 Active Power,kW,26.88
855730,Avon Drive - Congleton,2023-03-11T17:20:00.000+00:00,busbar,,L2 Active Power,kW,30.05
855730,Avon Drive - Congleton,2023-03-11T17:20:00.000+00:00,busbar,,L1 Active Power,kW,32.07
855730,Avon Drive - Congleton,2023-03-11T17:20:00.000+00:00,busbar,,N Current (RMS),A,58.6
855730,Avon Drive - Congleton,2023-03-11T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
855730,Avon Drive - Congleton,2023-03-11T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
855730,Avon Drive - Congleton,2023-03-11T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
855730,Avon Drive - Congleton,2023-03-11T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
855730,Avon Drive - Congleton,2023-03-11T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
855730,Avon Drive - Congleton,2023-03-11T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
855730,Avon Drive - Congleton,2023-03-11T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.75
855730,Avon Drive - Congleton,2023-03-11T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.72
855730,Avon Drive - Congleton,2023-03-11T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.44
855730,Avon Drive - Congleton,2023-03-11T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
855730,Avon Drive - Congleton,2023-03-11T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.4
855730,Avon Drive - Congleton,2023-03-11T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.3
855730,Avon Drive - Congleton,2023-03-11T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.2
855730,Avon Drive - Congleton,2023-03-11T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
855730,Avon Drive - Congleton,2023-03-11T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
855730,Avon Drive - Congleton,2023-03-11T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
855730,Avon Drive - Congleton,2023-03-11T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.36
855730,Avon Drive - Congleton,2023-03-11T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.84
855730,Avon Drive - Congleton,2023-03-11T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.06
855730,Avon Drive - Congleton,2023-03-11T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.1
855730,Avon Drive - Congleton,2023-03-11T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.1
855730,Avon Drive - Congleton,2023-03-11T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.8
855730,Avon Drive - Congleton,2023-03-11T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.9
855730,Avon Drive - Congleton,2023-03-11T17:10:00.000+00:00,transformer,,Temperature,C,12.2
855730,Avon Drive - Congleton,2023-03-11T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
855730,Avon Drive - Congleton,2023-03-11T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
855730,Avon Drive - Congleton,2023-03-11T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
855730,Avon Drive - Congleton,2023-03-11T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
855730,Avon Drive - Congleton,2023-03-11T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
855730,Avon Drive - Congleton,2023-03-11T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
855730,Avon Drive - Congleton,2023-03-11T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
855730,Avon Drive - Congleton,2023-03-11T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
855730,Avon Drive - Congleton,2023-03-11T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
855730,Avon Drive - Congleton,2023-03-11T17:10:00.000+00:00,busbar,,L3 Active Power,kW,24.11
855730,Avon Drive - Congleton,2023-03-11T17:10:00.000+00:00,busbar,,L2 Active Power,kW,31.56
855730,Avon Drive - Congleton,2023-03-11T17:10:00.000+00:00,busbar,,L1 Active Power,kW,25.5
855730,Avon Drive - Congleton,2023-03-11T17:10:00.000+00:00,busbar,,N Current (RMS),A,56.9
855730,Avon Drive - Congleton,2023-03-11T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
855730,Avon Drive - Congleton,2023-03-11T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
855730,Avon Drive - Congleton,2023-03-11T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
855730,Avon Drive - Congleton,2023-03-11T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
855730,Avon Drive - Congleton,2023-03-11T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
855730,Avon Drive - Congleton,2023-03-11T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
855730,Avon Drive - Congleton,2023-03-11T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.31
855730,Avon Drive - Congleton,2023-03-11T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.11
855730,Avon Drive - Congleton,2023-03-11T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.53
855730,Avon Drive - Congleton,2023-03-11T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.9
855730,Avon Drive - Congleton,2023-03-11T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.6
855730,Avon Drive - Congleton,2023-03-11T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.3
855730,Avon Drive - Congleton,2023-03-11T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.5
855730,Avon Drive - Congleton,2023-03-11T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
855730,Avon Drive - Congleton,2023-03-11T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
855730,Avon Drive - Congleton,2023-03-11T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
855730,Avon Drive - Congleton,2023-03-11T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.44
855730,Avon Drive - Congleton,2023-03-11T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.31
855730,Avon Drive - Congleton,2023-03-11T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.57
855730,Avon Drive - Congleton,2023-03-11T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.2
855730,Avon Drive - Congleton,2023-03-11T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.2
855730,Avon Drive - Congleton,2023-03-11T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.1
855730,Avon Drive - Congleton,2023-03-11T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.8
855730,Avon Drive - Congleton,2023-03-11T17:00:00.000+00:00,transformer,,Temperature,C,12.3
855730,Avon Drive - Congleton,2023-03-11T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
855730,Avon Drive - Congleton,2023-03-11T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
855730,Avon Drive - Congleton,2023-03-11T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
855730,Avon Drive - Congleton,2023-03-11T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
855730,Avon Drive - Congleton,2023-03-11T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
855730,Avon Drive - Congleton,2023-03-11T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
855730,Avon Drive - Congleton,2023-03-11T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
855730,Avon Drive - Congleton,2023-03-11T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
855730,Avon Drive - Congleton,2023-03-11T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
855730,Avon Drive - Congleton,2023-03-11T17:00:00.000+00:00,busbar,,L3 Active Power,kW,21.75
855730,Avon Drive - Congleton,2023-03-11T17:00:00.000+00:00,busbar,,L2 Active Power,kW,34.42
855730,Avon Drive - Congleton,2023-03-11T17:00:00.000+00:00,busbar,,L1 Active Power,kW,20.1
855730,Avon Drive - Congleton,2023-03-11T17:00:00.000+00:00,busbar,,N Current (RMS),A,75.1
855730,Avon Drive - Congleton,2023-03-11T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
855730,Avon Drive - Congleton,2023-03-11T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.7
855730,Avon Drive - Congleton,2023-03-11T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
855730,Avon Drive - Congleton,2023-03-11T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
855730,Avon Drive - Congleton,2023-03-11T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
855730,Avon Drive - Congleton,2023-03-11T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
855730,Avon Drive - Congleton,2023-03-11T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.62
855730,Avon Drive - Congleton,2023-03-11T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.75
855730,Avon Drive - Congleton,2023-03-11T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.5
855730,Avon Drive - Congleton,2023-03-11T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
855730,Avon Drive - Congleton,2023-03-11T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.7
855730,Avon Drive - Congleton,2023-03-11T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.3
855730,Avon Drive - Congleton,2023-03-11T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.6
855730,Avon Drive - Congleton,2023-03-11T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
855730,Avon Drive - Congleton,2023-03-11T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
855730,Avon Drive - Congleton,2023-03-11T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
855730,Avon Drive - Congleton,2023-03-11T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.96
855730,Avon Drive - Congleton,2023-03-11T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.24
855730,Avon Drive - Congleton,2023-03-11T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.61
855730,Avon Drive - Congleton,2023-03-11T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
855730,Avon Drive - Congleton,2023-03-11T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.2
855730,Avon Drive - Congleton,2023-03-11T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.8
855730,Avon Drive - Congleton,2023-03-11T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.5
855730,Avon Drive - Congleton,2023-03-11T16:50:00.000+00:00,transformer,,Temperature,C,12.6
855730,Avon Drive - Congleton,2023-03-11T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
855730,Avon Drive - Congleton,2023-03-11T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
855730,Avon Drive - Congleton,2023-03-11T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
855730,Avon Drive - Congleton,2023-03-11T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
855730,Avon Drive - Congleton,2023-03-11T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
855730,Avon Drive - Congleton,2023-03-11T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
855730,Avon Drive - Congleton,2023-03-11T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
855730,Avon Drive - Congleton,2023-03-11T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
855730,Avon Drive - Congleton,2023-03-11T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
855730,Avon Drive - Congleton,2023-03-11T16:50:00.000+00:00,busbar,,L3 Active Power,kW,21.58
855730,Avon Drive - Congleton,2023-03-11T16:50:00.000+00:00,busbar,,L2 Active Power,kW,27.98
855730,Avon Drive - Congleton,2023-03-11T16:50:00.000+00:00,busbar,,L1 Active Power,kW,19.11
855730,Avon Drive - Congleton,2023-03-11T16:50:00.000+00:00,busbar,,N Current (RMS),A,60.1
855730,Avon Drive - Congleton,2023-03-11T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
855730,Avon Drive - Congleton,2023-03-11T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
855730,Avon Drive - Congleton,2023-03-11T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
855730,Avon Drive - Congleton,2023-03-11T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
855730,Avon Drive - Congleton,2023-03-11T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
855730,Avon Drive - Congleton,2023-03-11T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
855730,Avon Drive - Congleton,2023-03-11T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.66
855730,Avon Drive - Congleton,2023-03-11T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.73
855730,Avon Drive - Congleton,2023-03-11T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.31
855730,Avon Drive - Congleton,2023-03-11T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
855730,Avon Drive - Congleton,2023-03-11T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.6
855730,Avon Drive - Congleton,2023-03-11T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.4
855730,Avon Drive - Congleton,2023-03-11T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.2
855730,Avon Drive - Congleton,2023-03-11T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
855730,Avon Drive - Congleton,2023-03-11T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
855730,Avon Drive - Congleton,2023-03-11T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
855730,Avon Drive - Congleton,2023-03-11T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.96
855730,Avon Drive - Congleton,2023-03-11T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.15
855730,Avon Drive - Congleton,2023-03-11T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.52
855730,Avon Drive - Congleton,2023-03-11T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.5
855730,Avon Drive - Congleton,2023-03-11T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.4
855730,Avon Drive - Congleton,2023-03-11T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.3
855730,Avon Drive - Congleton,2023-03-11T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.3
855730,Avon Drive - Congleton,2023-03-11T16:40:00.000+00:00,transformer,,Temperature,C,12.8
855730,Avon Drive - Congleton,2023-03-11T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
855730,Avon Drive - Congleton,2023-03-11T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
855730,Avon Drive - Congleton,2023-03-11T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
855730,Avon Drive - Congleton,2023-03-11T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
855730,Avon Drive - Congleton,2023-03-11T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
855730,Avon Drive - Congleton,2023-03-11T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
855730,Avon Drive - Congleton,2023-03-11T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
855730,Avon Drive - Congleton,2023-03-11T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
855730,Avon Drive - Congleton,2023-03-11T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
855730,Avon Drive - Congleton,2023-03-11T16:40:00.000+00:00,busbar,,L3 Active Power,kW,20.61
855730,Avon Drive - Congleton,2023-03-11T16:40:00.000+00:00,busbar,,L2 Active Power,kW,23.89
855730,Avon Drive - Congleton,2023-03-11T16:40:00.000+00:00,busbar,,L1 Active Power,kW,21.84
855730,Avon Drive - Congleton,2023-03-11T16:40:00.000+00:00,busbar,,N Current (RMS),A,48.4
855730,Avon Drive - Congleton,2023-03-11T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
855730,Avon Drive - Congleton,2023-03-11T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
855730,Avon Drive - Congleton,2023-03-11T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
855730,Avon Drive - Congleton,2023-03-11T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
855730,Avon Drive - Congleton,2023-03-11T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
855730,Avon Drive - Congleton,2023-03-11T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
855730,Avon Drive - Congleton,2023-03-11T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
855730,Avon Drive - Congleton,2023-03-11T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.09
855730,Avon Drive - Congleton,2023-03-11T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.97
855730,Avon Drive - Congleton,2023-03-11T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
855730,Avon Drive - Congleton,2023-03-11T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.9
855730,Avon Drive - Congleton,2023-03-11T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.1
855730,Avon Drive - Congleton,2023-03-11T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.2
855730,Avon Drive - Congleton,2023-03-11T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
855730,Avon Drive - Congleton,2023-03-11T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
855730,Avon Drive - Congleton,2023-03-11T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
855730,Avon Drive - Congleton,2023-03-11T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.76
855730,Avon Drive - Congleton,2023-03-11T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.54
855730,Avon Drive - Congleton,2023-03-11T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.28
855730,Avon Drive - Congleton,2023-03-11T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
855730,Avon Drive - Congleton,2023-03-11T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.4
855730,Avon Drive - Congleton,2023-03-11T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.4
855730,Avon Drive - Congleton,2023-03-11T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.6
855730,Avon Drive - Congleton,2023-03-11T16:30:00.000+00:00,transformer,,Temperature,C,12.9
855730,Avon Drive - Congleton,2023-03-11T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
855730,Avon Drive - Congleton,2023-03-11T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.63
855730,Avon Drive - Congleton,2023-03-11T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
855730,Avon Drive - Congleton,2023-03-11T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.64
855730,Avon Drive - Congleton,2023-03-11T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
855730,Avon Drive - Congleton,2023-03-11T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.18
