Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-03-11T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
855730,Avon Drive - Congleton,2023-03-11T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
855730,Avon Drive - Congleton,2023-03-11T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
855730,Avon Drive - Congleton,2023-03-11T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.06
855730,Avon Drive - Congleton,2023-03-11T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.23
855730,Avon Drive - Congleton,2023-03-11T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.06
855730,Avon Drive - Congleton,2023-03-11T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
855730,Avon Drive - Congleton,2023-03-11T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.2
855730,Avon Drive - Congleton,2023-03-11T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.6
855730,Avon Drive - Congleton,2023-03-11T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.8
855730,Avon Drive - Congleton,2023-03-11T09:40:00.000+00:00,transformer,,Temperature,C,13.8
855730,Avon Drive - Congleton,2023-03-11T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
855730,Avon Drive - Congleton,2023-03-11T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.63
855730,Avon Drive - Congleton,2023-03-11T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
855730,Avon Drive - Congleton,2023-03-11T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.51
855730,Avon Drive - Congleton,2023-03-11T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
855730,Avon Drive - Congleton,2023-03-11T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
855730,Avon Drive - Congleton,2023-03-11T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
855730,Avon Drive - Congleton,2023-03-11T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
855730,Avon Drive - Congleton,2023-03-11T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
855730,Avon Drive - Congleton,2023-03-11T09:40:00.000+00:00,busbar,,L3 Active Power,kW,19.4
855730,Avon Drive - Congleton,2023-03-11T09:40:00.000+00:00,busbar,,L2 Active Power,kW,28.08
855730,Avon Drive - Congleton,2023-03-11T09:40:00.000+00:00,busbar,,L1 Active Power,kW,21.87
855730,Avon Drive - Congleton,2023-03-11T09:40:00.000+00:00,busbar,,N Current (RMS),A,47.5
855730,Avon Drive - Congleton,2023-03-11T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
855730,Avon Drive - Congleton,2023-03-11T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
855730,Avon Drive - Congleton,2023-03-11T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
855730,Avon Drive - Congleton,2023-03-11T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
855730,Avon Drive - Congleton,2023-03-11T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
855730,Avon Drive - Congleton,2023-03-11T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
855730,Avon Drive - Congleton,2023-03-11T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.4
855730,Avon Drive - Congleton,2023-03-11T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.05
855730,Avon Drive - Congleton,2023-03-11T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.81
855730,Avon Drive - Congleton,2023-03-11T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
855730,Avon Drive - Congleton,2023-03-11T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.8
855730,Avon Drive - Congleton,2023-03-11T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.9
855730,Avon Drive - Congleton,2023-03-11T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.8
855730,Avon Drive - Congleton,2023-03-11T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
855730,Avon Drive - Congleton,2023-03-11T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
855730,Avon Drive - Congleton,2023-03-11T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
855730,Avon Drive - Congleton,2023-03-11T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.25
855730,Avon Drive - Congleton,2023-03-11T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.19
855730,Avon Drive - Congleton,2023-03-11T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.24
855730,Avon Drive - Congleton,2023-03-11T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.6
855730,Avon Drive - Congleton,2023-03-11T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.9
855730,Avon Drive - Congleton,2023-03-11T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.7
855730,Avon Drive - Congleton,2023-03-11T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.9
855730,Avon Drive - Congleton,2023-03-11T09:30:00.000+00:00,transformer,,Temperature,C,13.5
855730,Avon Drive - Congleton,2023-03-11T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
855730,Avon Drive - Congleton,2023-03-11T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
855730,Avon Drive - Congleton,2023-03-11T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
855730,Avon Drive - Congleton,2023-03-11T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.06
855730,Avon Drive - Congleton,2023-03-11T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
855730,Avon Drive - Congleton,2023-03-11T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.55
855730,Avon Drive - Congleton,2023-03-11T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
855730,Avon Drive - Congleton,2023-03-11T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
855730,Avon Drive - Congleton,2023-03-11T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
855730,Avon Drive - Congleton,2023-03-11T09:30:00.000+00:00,busbar,,L3 Active Power,kW,16.66
855730,Avon Drive - Congleton,2023-03-11T09:30:00.000+00:00,busbar,,L2 Active Power,kW,28.24
855730,Avon Drive - Congleton,2023-03-11T09:30:00.000+00:00,busbar,,L1 Active Power,kW,23.05
855730,Avon Drive - Congleton,2023-03-11T09:30:00.000+00:00,busbar,,N Current (RMS),A,55.1
855730,Avon Drive - Congleton,2023-03-11T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
855730,Avon Drive - Congleton,2023-03-11T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
855730,Avon Drive - Congleton,2023-03-11T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
855730,Avon Drive - Congleton,2023-03-11T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
855730,Avon Drive - Congleton,2023-03-11T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
855730,Avon Drive - Congleton,2023-03-11T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
855730,Avon Drive - Congleton,2023-03-11T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.89
855730,Avon Drive - Congleton,2023-03-11T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.24
855730,Avon Drive - Congleton,2023-03-11T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.63
855730,Avon Drive - Congleton,2023-03-11T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.0
855730,Avon Drive - Congleton,2023-03-11T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.2
855730,Avon Drive - Congleton,2023-03-11T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.1
855730,Avon Drive - Congleton,2023-03-11T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.4
855730,Avon Drive - Congleton,2023-03-11T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
855730,Avon Drive - Congleton,2023-03-11T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
855730,Avon Drive - Congleton,2023-03-11T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
855730,Avon Drive - Congleton,2023-03-11T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.84
855730,Avon Drive - Congleton,2023-03-11T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.52
855730,Avon Drive - Congleton,2023-03-11T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.97
855730,Avon Drive - Congleton,2023-03-11T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,51.6
855730,Avon Drive - Congleton,2023-03-11T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.6
855730,Avon Drive - Congleton,2023-03-11T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.9
855730,Avon Drive - Congleton,2023-03-11T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.4
855730,Avon Drive - Congleton,2023-03-11T09:20:00.000+00:00,transformer,,Temperature,C,12.9
855730,Avon Drive - Congleton,2023-03-11T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
855730,Avon Drive - Congleton,2023-03-11T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
855730,Avon Drive - Congleton,2023-03-11T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
855730,Avon Drive - Congleton,2023-03-11T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.61
855730,Avon Drive - Congleton,2023-03-11T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
855730,Avon Drive - Congleton,2023-03-11T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
855730,Avon Drive - Congleton,2023-03-11T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
855730,Avon Drive - Congleton,2023-03-11T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
855730,Avon Drive - Congleton,2023-03-11T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
855730,Avon Drive - Congleton,2023-03-11T09:20:00.000+00:00,busbar,,L3 Active Power,kW,15.73
855730,Avon Drive - Congleton,2023-03-11T09:20:00.000+00:00,busbar,,L2 Active Power,kW,29.76
855730,Avon Drive - Congleton,2023-03-11T09:20:00.000+00:00,busbar,,L1 Active Power,kW,26.6
855730,Avon Drive - Congleton,2023-03-11T09:20:00.000+00:00,busbar,,N Current (RMS),A,62.9
855730,Avon Drive - Congleton,2023-03-11T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
855730,Avon Drive - Congleton,2023-03-11T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
855730,Avon Drive - Congleton,2023-03-11T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
855730,Avon Drive - Congleton,2023-03-11T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
855730,Avon Drive - Congleton,2023-03-11T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
855730,Avon Drive - Congleton,2023-03-11T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
855730,Avon Drive - Congleton,2023-03-11T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.0
855730,Avon Drive - Congleton,2023-03-11T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.49
855730,Avon Drive - Congleton,2023-03-11T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.72
855730,Avon Drive - Congleton,2023-03-11T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
855730,Avon Drive - Congleton,2023-03-11T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.1
855730,Avon Drive - Congleton,2023-03-11T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.9
855730,Avon Drive - Congleton,2023-03-11T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.2
855730,Avon Drive - Congleton,2023-03-11T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
855730,Avon Drive - Congleton,2023-03-11T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
855730,Avon Drive - Congleton,2023-03-11T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
855730,Avon Drive - Congleton,2023-03-11T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.44
855730,Avon Drive - Congleton,2023-03-11T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.13
855730,Avon Drive - Congleton,2023-03-11T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.69
855730,Avon Drive - Congleton,2023-03-11T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.1
855730,Avon Drive - Congleton,2023-03-11T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.5
855730,Avon Drive - Congleton,2023-03-11T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.3
855730,Avon Drive - Congleton,2023-03-11T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.8
855730,Avon Drive - Congleton,2023-03-11T09:10:00.000+00:00,transformer,,Temperature,C,12.3
855730,Avon Drive - Congleton,2023-03-11T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
855730,Avon Drive - Congleton,2023-03-11T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.49
855730,Avon Drive - Congleton,2023-03-11T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
855730,Avon Drive - Congleton,2023-03-11T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.33
855730,Avon Drive - Congleton,2023-03-11T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
855730,Avon Drive - Congleton,2023-03-11T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
855730,Avon Drive - Congleton,2023-03-11T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
855730,Avon Drive - Congleton,2023-03-11T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
855730,Avon Drive - Congleton,2023-03-11T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
855730,Avon Drive - Congleton,2023-03-11T09:10:00.000+00:00,busbar,,L3 Active Power,kW,30.43
855730,Avon Drive - Congleton,2023-03-11T09:10:00.000+00:00,busbar,,L2 Active Power,kW,26.61
855730,Avon Drive - Congleton,2023-03-11T09:10:00.000+00:00,busbar,,L1 Active Power,kW,24.41
855730,Avon Drive - Congleton,2023-03-11T09:10:00.000+00:00,busbar,,N Current (RMS),A,57.6
855730,Avon Drive - Congleton,2023-03-11T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
855730,Avon Drive - Congleton,2023-03-11T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
855730,Avon Drive - Congleton,2023-03-11T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
855730,Avon Drive - Congleton,2023-03-11T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
855730,Avon Drive - Congleton,2023-03-11T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
855730,Avon Drive - Congleton,2023-03-11T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
855730,Avon Drive - Congleton,2023-03-11T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.77
855730,Avon Drive - Congleton,2023-03-11T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.87
855730,Avon Drive - Congleton,2023-03-11T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.91
855730,Avon Drive - Congleton,2023-03-11T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
855730,Avon Drive - Congleton,2023-03-11T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.6
855730,Avon Drive - Congleton,2023-03-11T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.4
855730,Avon Drive - Congleton,2023-03-11T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.2
855730,Avon Drive - Congleton,2023-03-11T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
855730,Avon Drive - Congleton,2023-03-11T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
855730,Avon Drive - Congleton,2023-03-11T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
855730,Avon Drive - Congleton,2023-03-11T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.6
855730,Avon Drive - Congleton,2023-03-11T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.42
855730,Avon Drive - Congleton,2023-03-11T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.39
855730,Avon Drive - Congleton,2023-03-11T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.6
855730,Avon Drive - Congleton,2023-03-11T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.5
855730,Avon Drive - Congleton,2023-03-11T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.2
855730,Avon Drive - Congleton,2023-03-11T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.8
855730,Avon Drive - Congleton,2023-03-11T09:00:00.000+00:00,transformer,,Temperature,C,12.0
855730,Avon Drive - Congleton,2023-03-11T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
855730,Avon Drive - Congleton,2023-03-11T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
855730,Avon Drive - Congleton,2023-03-11T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
855730,Avon Drive - Congleton,2023-03-11T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
855730,Avon Drive - Congleton,2023-03-11T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
855730,Avon Drive - Congleton,2023-03-11T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.81
855730,Avon Drive - Congleton,2023-03-11T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
855730,Avon Drive - Congleton,2023-03-11T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
855730,Avon Drive - Congleton,2023-03-11T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
855730,Avon Drive - Congleton,2023-03-11T09:00:00.000+00:00,busbar,,L3 Active Power,kW,24.37
855730,Avon Drive - Congleton,2023-03-11T09:00:00.000+00:00,busbar,,L2 Active Power,kW,26.29
855730,Avon Drive - Congleton,2023-03-11T09:00:00.000+00:00,busbar,,L1 Active Power,kW,21.3
855730,Avon Drive - Congleton,2023-03-11T09:00:00.000+00:00,busbar,,N Current (RMS),A,50.2
855730,Avon Drive - Congleton,2023-03-11T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
855730,Avon Drive - Congleton,2023-03-11T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
855730,Avon Drive - Congleton,2023-03-11T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
855730,Avon Drive - Congleton,2023-03-11T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
855730,Avon Drive - Congleton,2023-03-11T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
855730,Avon Drive - Congleton,2023-03-11T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
855730,Avon Drive - Congleton,2023-03-11T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.85
855730,Avon Drive - Congleton,2023-03-11T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.51
855730,Avon Drive - Congleton,2023-03-11T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.34
855730,Avon Drive - Congleton,2023-03-11T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
855730,Avon Drive - Congleton,2023-03-11T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.2
855730,Avon Drive - Congleton,2023-03-11T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.5
855730,Avon Drive - Congleton,2023-03-11T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.7
855730,Avon Drive - Congleton,2023-03-11T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
855730,Avon Drive - Congleton,2023-03-11T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
855730,Avon Drive - Congleton,2023-03-11T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
855730,Avon Drive - Congleton,2023-03-11T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.6
855730,Avon Drive - Congleton,2023-03-11T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.71
855730,Avon Drive - Congleton,2023-03-11T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.98
855730,Avon Drive - Congleton,2023-03-11T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
855730,Avon Drive - Congleton,2023-03-11T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.7
855730,Avon Drive - Congleton,2023-03-11T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.7
855730,Avon Drive - Congleton,2023-03-11T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.8
855730,Avon Drive - Congleton,2023-03-11T08:50:00.000+00:00,transformer,,Temperature,C,11.7
855730,Avon Drive - Congleton,2023-03-11T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
855730,Avon Drive - Congleton,2023-03-11T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
855730,Avon Drive - Congleton,2023-03-11T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
855730,Avon Drive - Congleton,2023-03-11T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
855730,Avon Drive - Congleton,2023-03-11T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
855730,Avon Drive - Congleton,2023-03-11T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
855730,Avon Drive - Congleton,2023-03-11T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
855730,Avon Drive - Congleton,2023-03-11T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
855730,Avon Drive - Congleton,2023-03-11T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
855730,Avon Drive - Congleton,2023-03-11T08:50:00.000+00:00,busbar,,L3 Active Power,kW,21.45
855730,Avon Drive - Congleton,2023-03-11T08:50:00.000+00:00,busbar,,L2 Active Power,kW,23.22
855730,Avon Drive - Congleton,2023-03-11T08:50:00.000+00:00,busbar,,L1 Active Power,kW,16.32
855730,Avon Drive - Congleton,2023-03-11T08:50:00.000+00:00,busbar,,N Current (RMS),A,48.5
855730,Avon Drive - Congleton,2023-03-11T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
855730,Avon Drive - Congleton,2023-03-11T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
855730,Avon Drive - Congleton,2023-03-11T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
855730,Avon Drive - Congleton,2023-03-11T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
855730,Avon Drive - Congleton,2023-03-11T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
855730,Avon Drive - Congleton,2023-03-11T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
855730,Avon Drive - Congleton,2023-03-11T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.31
855730,Avon Drive - Congleton,2023-03-11T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.33
855730,Avon Drive - Congleton,2023-03-11T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.68
855730,Avon Drive - Congleton,2023-03-11T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
855730,Avon Drive - Congleton,2023-03-11T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.6
855730,Avon Drive - Congleton,2023-03-11T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.2
855730,Avon Drive - Congleton,2023-03-11T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.6
855730,Avon Drive - Congleton,2023-03-11T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
855730,Avon Drive - Congleton,2023-03-11T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
855730,Avon Drive - Congleton,2023-03-11T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
855730,Avon Drive - Congleton,2023-03-11T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.43
855730,Avon Drive - Congleton,2023-03-11T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.05
855730,Avon Drive - Congleton,2023-03-11T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.25
855730,Avon Drive - Congleton,2023-03-11T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.7
855730,Avon Drive - Congleton,2023-03-11T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.0
855730,Avon Drive - Congleton,2023-03-11T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.6
855730,Avon Drive - Congleton,2023-03-11T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.0
855730,Avon Drive - Congleton,2023-03-11T08:40:00.000+00:00,transformer,,Temperature,C,11.2
855730,Avon Drive - Congleton,2023-03-11T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
855730,Avon Drive - Congleton,2023-03-11T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
855730,Avon Drive - Congleton,2023-03-11T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
855730,Avon Drive - Congleton,2023-03-11T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
855730,Avon Drive - Congleton,2023-03-11T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
855730,Avon Drive - Congleton,2023-03-11T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
855730,Avon Drive - Congleton,2023-03-11T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
855730,Avon Drive - Congleton,2023-03-11T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
855730,Avon Drive - Congleton,2023-03-11T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
855730,Avon Drive - Congleton,2023-03-11T08:40:00.000+00:00,busbar,,L3 Active Power,kW,16.75
855730,Avon Drive - Congleton,2023-03-11T08:40:00.000+00:00,busbar,,L2 Active Power,kW,23.38
855730,Avon Drive - Congleton,2023-03-11T08:40:00.000+00:00,busbar,,L1 Active Power,kW,23.92
855730,Avon Drive - Congleton,2023-03-11T08:40:00.000+00:00,busbar,,N Current (RMS),A,60.1
855730,Avon Drive - Congleton,2023-03-11T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
855730,Avon Drive - Congleton,2023-03-11T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
855730,Avon Drive - Congleton,2023-03-11T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
855730,Avon Drive - Congleton,2023-03-11T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
855730,Avon Drive - Congleton,2023-03-11T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
855730,Avon Drive - Congleton,2023-03-11T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
855730,Avon Drive - Congleton,2023-03-11T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.4
855730,Avon Drive - Congleton,2023-03-11T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.41
855730,Avon Drive - Congleton,2023-03-11T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.93
855730,Avon Drive - Congleton,2023-03-11T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
855730,Avon Drive - Congleton,2023-03-11T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.6
855730,Avon Drive - Congleton,2023-03-11T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.7
855730,Avon Drive - Congleton,2023-03-11T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.4
855730,Avon Drive - Congleton,2023-03-11T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
855730,Avon Drive - Congleton,2023-03-11T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
855730,Avon Drive - Congleton,2023-03-11T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
855730,Avon Drive - Congleton,2023-03-11T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.47
855730,Avon Drive - Congleton,2023-03-11T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.23
855730,Avon Drive - Congleton,2023-03-11T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.97
855730,Avon Drive - Congleton,2023-03-11T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.7
855730,Avon Drive - Congleton,2023-03-11T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.3
855730,Avon Drive - Congleton,2023-03-11T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.6
855730,Avon Drive - Congleton,2023-03-11T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.4
855730,Avon Drive - Congleton,2023-03-11T08:30:00.000+00:00,transformer,,Temperature,C,10.7
855730,Avon Drive - Congleton,2023-03-11T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
855730,Avon Drive - Congleton,2023-03-11T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
855730,Avon Drive - Congleton,2023-03-11T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
855730,Avon Drive - Congleton,2023-03-11T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
855730,Avon Drive - Congleton,2023-03-11T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
855730,Avon Drive - Congleton,2023-03-11T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
855730,Avon Drive - Congleton,2023-03-11T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
855730,Avon Drive - Congleton,2023-03-11T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
855730,Avon Drive - Congleton,2023-03-11T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
855730,Avon Drive - Congleton,2023-03-11T08:30:00.000+00:00,busbar,,L3 Active Power,kW,18.87
855730,Avon Drive - Congleton,2023-03-11T08:30:00.000+00:00,busbar,,L2 Active Power,kW,22.64
855730,Avon Drive - Congleton,2023-03-11T08:30:00.000+00:00,busbar,,L1 Active Power,kW,22.9
855730,Avon Drive - Congleton,2023-03-11T08:30:00.000+00:00,busbar,,N Current (RMS),A,48.6
855730,Avon Drive - Congleton,2023-03-11T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
855730,Avon Drive - Congleton,2023-03-11T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
855730,Avon Drive - Congleton,2023-03-11T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
855730,Avon Drive - Congleton,2023-03-11T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
855730,Avon Drive - Congleton,2023-03-11T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
855730,Avon Drive - Congleton,2023-03-11T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
855730,Avon Drive - Congleton,2023-03-11T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.6
855730,Avon Drive - Congleton,2023-03-11T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.58
855730,Avon Drive - Congleton,2023-03-11T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.72
855730,Avon Drive - Congleton,2023-03-11T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
855730,Avon Drive - Congleton,2023-03-11T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.4
855730,Avon Drive - Congleton,2023-03-11T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.6
855730,Avon Drive - Congleton,2023-03-11T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.4
855730,Avon Drive - Congleton,2023-03-11T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
855730,Avon Drive - Congleton,2023-03-11T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
855730,Avon Drive - Congleton,2023-03-11T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
855730,Avon Drive - Congleton,2023-03-11T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.03
855730,Avon Drive - Congleton,2023-03-11T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.07
855730,Avon Drive - Congleton,2023-03-11T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.98
855730,Avon Drive - Congleton,2023-03-11T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.7
855730,Avon Drive - Congleton,2023-03-11T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.2
855730,Avon Drive - Congleton,2023-03-11T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.6
855730,Avon Drive - Congleton,2023-03-11T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.6
855730,Avon Drive - Congleton,2023-03-11T08:20:00.000+00:00,transformer,,Temperature,C,10.3
855730,Avon Drive - Congleton,2023-03-11T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
855730,Avon Drive - Congleton,2023-03-11T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
855730,Avon Drive - Congleton,2023-03-11T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
855730,Avon Drive - Congleton,2023-03-11T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
855730,Avon Drive - Congleton,2023-03-11T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
855730,Avon Drive - Congleton,2023-03-11T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
855730,Avon Drive - Congleton,2023-03-11T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
855730,Avon Drive - Congleton,2023-03-11T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
855730,Avon Drive - Congleton,2023-03-11T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
855730,Avon Drive - Congleton,2023-03-11T08:20:00.000+00:00,busbar,,L3 Active Power,kW,16.63
855730,Avon Drive - Congleton,2023-03-11T08:20:00.000+00:00,busbar,,L2 Active Power,kW,30.64
855730,Avon Drive - Congleton,2023-03-11T08:20:00.000+00:00,busbar,,L1 Active Power,kW,21.7
855730,Avon Drive - Congleton,2023-03-11T08:20:00.000+00:00,busbar,,N Current (RMS),A,64.5
855730,Avon Drive - Congleton,2023-03-11T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
855730,Avon Drive - Congleton,2023-03-11T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
855730,Avon Drive - Congleton,2023-03-11T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
855730,Avon Drive - Congleton,2023-03-11T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
855730,Avon Drive - Congleton,2023-03-11T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
855730,Avon Drive - Congleton,2023-03-11T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
855730,Avon Drive - Congleton,2023-03-11T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.21
855730,Avon Drive - Congleton,2023-03-11T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.22
855730,Avon Drive - Congleton,2023-03-11T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.71
855730,Avon Drive - Congleton,2023-03-11T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
855730,Avon Drive - Congleton,2023-03-11T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.3
855730,Avon Drive - Congleton,2023-03-11T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.2
855730,Avon Drive - Congleton,2023-03-11T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.2
855730,Avon Drive - Congleton,2023-03-11T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
855730,Avon Drive - Congleton,2023-03-11T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
855730,Avon Drive - Congleton,2023-03-11T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
855730,Avon Drive - Congleton,2023-03-11T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.25
855730,Avon Drive - Congleton,2023-03-11T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.8
855730,Avon Drive - Congleton,2023-03-11T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.97
855730,Avon Drive - Congleton,2023-03-11T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,67.7
855730,Avon Drive - Congleton,2023-03-11T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.2
855730,Avon Drive - Congleton,2023-03-11T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.6
855730,Avon Drive - Congleton,2023-03-11T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.5
855730,Avon Drive - Congleton,2023-03-11T08:10:00.000+00:00,transformer,,Temperature,C,10.2
855730,Avon Drive - Congleton,2023-03-11T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
855730,Avon Drive - Congleton,2023-03-11T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
855730,Avon Drive - Congleton,2023-03-11T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
855730,Avon Drive - Congleton,2023-03-11T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
855730,Avon Drive - Congleton,2023-03-11T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
855730,Avon Drive - Congleton,2023-03-11T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
855730,Avon Drive - Congleton,2023-03-11T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
855730,Avon Drive - Congleton,2023-03-11T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
855730,Avon Drive - Congleton,2023-03-11T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
855730,Avon Drive - Congleton,2023-03-11T08:10:00.000+00:00,busbar,,L3 Active Power,kW,19.47
855730,Avon Drive - Congleton,2023-03-11T08:10:00.000+00:00,busbar,,L2 Active Power,kW,20.02
855730,Avon Drive - Congleton,2023-03-11T08:10:00.000+00:00,busbar,,L1 Active Power,kW,30.68
855730,Avon Drive - Congleton,2023-03-11T08:10:00.000+00:00,busbar,,N Current (RMS),A,71.5
855730,Avon Drive - Congleton,2023-03-11T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
855730,Avon Drive - Congleton,2023-03-11T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
855730,Avon Drive - Congleton,2023-03-11T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.9
855730,Avon Drive - Congleton,2023-03-11T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
855730,Avon Drive - Congleton,2023-03-11T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
855730,Avon Drive - Congleton,2023-03-11T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
855730,Avon Drive - Congleton,2023-03-11T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.5
855730,Avon Drive - Congleton,2023-03-11T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.61
855730,Avon Drive - Congleton,2023-03-11T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.52
855730,Avon Drive - Congleton,2023-03-11T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
855730,Avon Drive - Congleton,2023-03-11T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.1
855730,Avon Drive - Congleton,2023-03-11T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.5
855730,Avon Drive - Congleton,2023-03-11T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.9
855730,Avon Drive - Congleton,2023-03-11T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
855730,Avon Drive - Congleton,2023-03-11T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
855730,Avon Drive - Congleton,2023-03-11T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
855730,Avon Drive - Congleton,2023-03-11T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.2
855730,Avon Drive - Congleton,2023-03-11T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.07
855730,Avon Drive - Congleton,2023-03-11T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.23
855730,Avon Drive - Congleton,2023-03-11T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.6
855730,Avon Drive - Congleton,2023-03-11T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.4
855730,Avon Drive - Congleton,2023-03-11T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.0
855730,Avon Drive - Congleton,2023-03-11T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.1
855730,Avon Drive - Congleton,2023-03-11T08:00:00.000+00:00,transformer,,Temperature,C,10.1
855730,Avon Drive - Congleton,2023-03-11T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
855730,Avon Drive - Congleton,2023-03-11T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.92
855730,Avon Drive - Congleton,2023-03-11T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
855730,Avon Drive - Congleton,2023-03-11T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.97
855730,Avon Drive - Congleton,2023-03-11T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
855730,Avon Drive - Congleton,2023-03-11T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.81
855730,Avon Drive - Congleton,2023-03-11T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
855730,Avon Drive - Congleton,2023-03-11T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
855730,Avon Drive - Congleton,2023-03-11T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
855730,Avon Drive - Congleton,2023-03-11T08:00:00.000+00:00,busbar,,L3 Active Power,kW,13.7
855730,Avon Drive - Congleton,2023-03-11T08:00:00.000+00:00,busbar,,L2 Active Power,kW,15.68
855730,Avon Drive - Congleton,2023-03-11T08:00:00.000+00:00,busbar,,L1 Active Power,kW,23.75
855730,Avon Drive - Congleton,2023-03-11T08:00:00.000+00:00,busbar,,N Current (RMS),A,54.4
855730,Avon Drive - Congleton,2023-03-11T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
855730,Avon Drive - Congleton,2023-03-11T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
855730,Avon Drive - Congleton,2023-03-11T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
855730,Avon Drive - Congleton,2023-03-11T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
855730,Avon Drive - Congleton,2023-03-11T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
855730,Avon Drive - Congleton,2023-03-11T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
855730,Avon Drive - Congleton,2023-03-11T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.16
855730,Avon Drive - Congleton,2023-03-11T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.46
855730,Avon Drive - Congleton,2023-03-11T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
855730,Avon Drive - Congleton,2023-03-11T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
855730,Avon Drive - Congleton,2023-03-11T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.9
855730,Avon Drive - Congleton,2023-03-11T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.2
855730,Avon Drive - Congleton,2023-03-11T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.2
855730,Avon Drive - Congleton,2023-03-11T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
855730,Avon Drive - Congleton,2023-03-11T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
855730,Avon Drive - Congleton,2023-03-11T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
855730,Avon Drive - Congleton,2023-03-11T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.39
855730,Avon Drive - Congleton,2023-03-11T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.46
855730,Avon Drive - Congleton,2023-03-11T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.39
855730,Avon Drive - Congleton,2023-03-11T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
855730,Avon Drive - Congleton,2023-03-11T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.8
855730,Avon Drive - Congleton,2023-03-11T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.4
855730,Avon Drive - Congleton,2023-03-11T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.3
855730,Avon Drive - Congleton,2023-03-11T07:50:00.000+00:00,transformer,,Temperature,C,10.1
855730,Avon Drive - Congleton,2023-03-11T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
855730,Avon Drive - Congleton,2023-03-11T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.78
855730,Avon Drive - Congleton,2023-03-11T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
855730,Avon Drive - Congleton,2023-03-11T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.62
855730,Avon Drive - Congleton,2023-03-11T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
855730,Avon Drive - Congleton,2023-03-11T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.43
855730,Avon Drive - Congleton,2023-03-11T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
855730,Avon Drive - Congleton,2023-03-11T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
855730,Avon Drive - Congleton,2023-03-11T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
855730,Avon Drive - Congleton,2023-03-11T07:50:00.000+00:00,busbar,,L3 Active Power,kW,12.55
855730,Avon Drive - Congleton,2023-03-11T07:50:00.000+00:00,busbar,,L2 Active Power,kW,20.93
855730,Avon Drive - Congleton,2023-03-11T07:50:00.000+00:00,busbar,,L1 Active Power,kW,21.39
855730,Avon Drive - Congleton,2023-03-11T07:50:00.000+00:00,busbar,,N Current (RMS),A,55.3
855730,Avon Drive - Congleton,2023-03-11T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
855730,Avon Drive - Congleton,2023-03-11T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
855730,Avon Drive - Congleton,2023-03-11T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
855730,Avon Drive - Congleton,2023-03-11T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
855730,Avon Drive - Congleton,2023-03-11T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
855730,Avon Drive - Congleton,2023-03-11T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
855730,Avon Drive - Congleton,2023-03-11T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.33
855730,Avon Drive - Congleton,2023-03-11T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.71
855730,Avon Drive - Congleton,2023-03-11T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.65
855730,Avon Drive - Congleton,2023-03-11T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
855730,Avon Drive - Congleton,2023-03-11T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.1
855730,Avon Drive - Congleton,2023-03-11T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.8
855730,Avon Drive - Congleton,2023-03-11T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.8
855730,Avon Drive - Congleton,2023-03-11T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
855730,Avon Drive - Congleton,2023-03-11T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
855730,Avon Drive - Congleton,2023-03-11T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
855730,Avon Drive - Congleton,2023-03-11T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.41
855730,Avon Drive - Congleton,2023-03-11T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.54
855730,Avon Drive - Congleton,2023-03-11T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.59
855730,Avon Drive - Congleton,2023-03-11T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.7
855730,Avon Drive - Congleton,2023-03-11T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.5
855730,Avon Drive - Congleton,2023-03-11T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.9
855730,Avon Drive - Congleton,2023-03-11T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.8
855730,Avon Drive - Congleton,2023-03-11T07:40:00.000+00:00,transformer,,Temperature,C,10.0
855730,Avon Drive - Congleton,2023-03-11T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
855730,Avon Drive - Congleton,2023-03-11T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.32
855730,Avon Drive - Congleton,2023-03-11T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
855730,Avon Drive - Congleton,2023-03-11T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.98
855730,Avon Drive - Congleton,2023-03-11T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
855730,Avon Drive - Congleton,2023-03-11T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.93
855730,Avon Drive - Congleton,2023-03-11T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
855730,Avon Drive - Congleton,2023-03-11T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
855730,Avon Drive - Congleton,2023-03-11T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
855730,Avon Drive - Congleton,2023-03-11T07:40:00.000+00:00,busbar,,L3 Active Power,kW,9.74
855730,Avon Drive - Congleton,2023-03-11T07:40:00.000+00:00,busbar,,L2 Active Power,kW,15.26
855730,Avon Drive - Congleton,2023-03-11T07:40:00.000+00:00,busbar,,L1 Active Power,kW,20.24
855730,Avon Drive - Congleton,2023-03-11T07:40:00.000+00:00,busbar,,N Current (RMS),A,53.1
855730,Avon Drive - Congleton,2023-03-11T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
855730,Avon Drive - Congleton,2023-03-11T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
855730,Avon Drive - Congleton,2023-03-11T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
855730,Avon Drive - Congleton,2023-03-11T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
855730,Avon Drive - Congleton,2023-03-11T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
855730,Avon Drive - Congleton,2023-03-11T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
855730,Avon Drive - Congleton,2023-03-11T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.35
855730,Avon Drive - Congleton,2023-03-11T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.05
855730,Avon Drive - Congleton,2023-03-11T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.16
855730,Avon Drive - Congleton,2023-03-11T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
855730,Avon Drive - Congleton,2023-03-11T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.7
855730,Avon Drive - Congleton,2023-03-11T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.4
855730,Avon Drive - Congleton,2023-03-11T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.1
855730,Avon Drive - Congleton,2023-03-11T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
855730,Avon Drive - Congleton,2023-03-11T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
855730,Avon Drive - Congleton,2023-03-11T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
855730,Avon Drive - Congleton,2023-03-11T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.63
855730,Avon Drive - Congleton,2023-03-11T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.96
855730,Avon Drive - Congleton,2023-03-11T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.67
855730,Avon Drive - Congleton,2023-03-11T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.3
855730,Avon Drive - Congleton,2023-03-11T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.1
855730,Avon Drive - Congleton,2023-03-11T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.3
855730,Avon Drive - Congleton,2023-03-11T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.3
855730,Avon Drive - Congleton,2023-03-11T07:30:00.000+00:00,transformer,,Temperature,C,10.0
855730,Avon Drive - Congleton,2023-03-11T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
855730,Avon Drive - Congleton,2023-03-11T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
855730,Avon Drive - Congleton,2023-03-11T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
855730,Avon Drive - Congleton,2023-03-11T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.65
855730,Avon Drive - Congleton,2023-03-11T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
855730,Avon Drive - Congleton,2023-03-11T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
855730,Avon Drive - Congleton,2023-03-11T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
855730,Avon Drive - Congleton,2023-03-11T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
