Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-03-11T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
855730,Avon Drive - Congleton,2023-03-11T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.32
855730,Avon Drive - Congleton,2023-03-11T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.03
855730,Avon Drive - Congleton,2023-03-11T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.42
855730,Avon Drive - Congleton,2023-03-11T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.7
855730,Avon Drive - Congleton,2023-03-11T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.9
855730,Avon Drive - Congleton,2023-03-11T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.5
855730,Avon Drive - Congleton,2023-03-11T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
855730,Avon Drive - Congleton,2023-03-11T05:10:00.000+00:00,transformer,,Temperature,C,9.3
855730,Avon Drive - Congleton,2023-03-11T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
855730,Avon Drive - Congleton,2023-03-11T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
855730,Avon Drive - Congleton,2023-03-11T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
855730,Avon Drive - Congleton,2023-03-11T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
855730,Avon Drive - Congleton,2023-03-11T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
855730,Avon Drive - Congleton,2023-03-11T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
855730,Avon Drive - Congleton,2023-03-11T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
855730,Avon Drive - Congleton,2023-03-11T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
855730,Avon Drive - Congleton,2023-03-11T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
855730,Avon Drive - Congleton,2023-03-11T05:10:00.000+00:00,busbar,,L3 Active Power,kW,14.31
855730,Avon Drive - Congleton,2023-03-11T05:10:00.000+00:00,busbar,,L2 Active Power,kW,9.21
855730,Avon Drive - Congleton,2023-03-11T05:10:00.000+00:00,busbar,,L1 Active Power,kW,7.9
855730,Avon Drive - Congleton,2023-03-11T05:10:00.000+00:00,busbar,,N Current (RMS),A,35.3
855730,Avon Drive - Congleton,2023-03-11T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
855730,Avon Drive - Congleton,2023-03-11T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
855730,Avon Drive - Congleton,2023-03-11T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
855730,Avon Drive - Congleton,2023-03-11T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
855730,Avon Drive - Congleton,2023-03-11T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
855730,Avon Drive - Congleton,2023-03-11T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
855730,Avon Drive - Congleton,2023-03-11T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.42
855730,Avon Drive - Congleton,2023-03-11T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.03
855730,Avon Drive - Congleton,2023-03-11T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.75
855730,Avon Drive - Congleton,2023-03-11T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
855730,Avon Drive - Congleton,2023-03-11T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.6
855730,Avon Drive - Congleton,2023-03-11T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.6
855730,Avon Drive - Congleton,2023-03-11T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.8
855730,Avon Drive - Congleton,2023-03-11T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
855730,Avon Drive - Congleton,2023-03-11T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
855730,Avon Drive - Congleton,2023-03-11T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
855730,Avon Drive - Congleton,2023-03-11T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.32
855730,Avon Drive - Congleton,2023-03-11T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.4
855730,Avon Drive - Congleton,2023-03-11T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.49
855730,Avon Drive - Congleton,2023-03-11T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.7
855730,Avon Drive - Congleton,2023-03-11T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.4
855730,Avon Drive - Congleton,2023-03-11T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.4
855730,Avon Drive - Congleton,2023-03-11T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
855730,Avon Drive - Congleton,2023-03-11T05:00:00.000+00:00,transformer,,Temperature,C,9.2
855730,Avon Drive - Congleton,2023-03-11T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
855730,Avon Drive - Congleton,2023-03-11T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
855730,Avon Drive - Congleton,2023-03-11T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
855730,Avon Drive - Congleton,2023-03-11T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
855730,Avon Drive - Congleton,2023-03-11T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
855730,Avon Drive - Congleton,2023-03-11T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
855730,Avon Drive - Congleton,2023-03-11T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
855730,Avon Drive - Congleton,2023-03-11T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
855730,Avon Drive - Congleton,2023-03-11T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
855730,Avon Drive - Congleton,2023-03-11T05:00:00.000+00:00,busbar,,L3 Active Power,kW,9.74
855730,Avon Drive - Congleton,2023-03-11T05:00:00.000+00:00,busbar,,L2 Active Power,kW,9.42
855730,Avon Drive - Congleton,2023-03-11T05:00:00.000+00:00,busbar,,L1 Active Power,kW,8.24
855730,Avon Drive - Congleton,2023-03-11T05:00:00.000+00:00,busbar,,N Current (RMS),A,25.5
855730,Avon Drive - Congleton,2023-03-11T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
855730,Avon Drive - Congleton,2023-03-11T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
855730,Avon Drive - Congleton,2023-03-11T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
855730,Avon Drive - Congleton,2023-03-11T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
855730,Avon Drive - Congleton,2023-03-11T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
855730,Avon Drive - Congleton,2023-03-11T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
855730,Avon Drive - Congleton,2023-03-11T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.23
855730,Avon Drive - Congleton,2023-03-11T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.91
855730,Avon Drive - Congleton,2023-03-11T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.51
855730,Avon Drive - Congleton,2023-03-11T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.6
855730,Avon Drive - Congleton,2023-03-11T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.3
855730,Avon Drive - Congleton,2023-03-11T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.4
855730,Avon Drive - Congleton,2023-03-11T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.1
855730,Avon Drive - Congleton,2023-03-11T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
855730,Avon Drive - Congleton,2023-03-11T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
855730,Avon Drive - Congleton,2023-03-11T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
855730,Avon Drive - Congleton,2023-03-11T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.87
855730,Avon Drive - Congleton,2023-03-11T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.05
855730,Avon Drive - Congleton,2023-03-11T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.91
855730,Avon Drive - Congleton,2023-03-11T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
855730,Avon Drive - Congleton,2023-03-11T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.6
855730,Avon Drive - Congleton,2023-03-11T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.6
855730,Avon Drive - Congleton,2023-03-11T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
855730,Avon Drive - Congleton,2023-03-11T04:50:00.000+00:00,transformer,,Temperature,C,9.1
855730,Avon Drive - Congleton,2023-03-11T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
855730,Avon Drive - Congleton,2023-03-11T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
855730,Avon Drive - Congleton,2023-03-11T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
855730,Avon Drive - Congleton,2023-03-11T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
855730,Avon Drive - Congleton,2023-03-11T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
855730,Avon Drive - Congleton,2023-03-11T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
855730,Avon Drive - Congleton,2023-03-11T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
855730,Avon Drive - Congleton,2023-03-11T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
855730,Avon Drive - Congleton,2023-03-11T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
855730,Avon Drive - Congleton,2023-03-11T04:50:00.000+00:00,busbar,,L3 Active Power,kW,11.1
855730,Avon Drive - Congleton,2023-03-11T04:50:00.000+00:00,busbar,,L2 Active Power,kW,9.96
855730,Avon Drive - Congleton,2023-03-11T04:50:00.000+00:00,busbar,,L1 Active Power,kW,7.42
855730,Avon Drive - Congleton,2023-03-11T04:50:00.000+00:00,busbar,,N Current (RMS),A,28.5
855730,Avon Drive - Congleton,2023-03-11T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
855730,Avon Drive - Congleton,2023-03-11T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
855730,Avon Drive - Congleton,2023-03-11T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
855730,Avon Drive - Congleton,2023-03-11T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
855730,Avon Drive - Congleton,2023-03-11T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
855730,Avon Drive - Congleton,2023-03-11T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
855730,Avon Drive - Congleton,2023-03-11T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.54
855730,Avon Drive - Congleton,2023-03-11T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.78
855730,Avon Drive - Congleton,2023-03-11T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.56
855730,Avon Drive - Congleton,2023-03-11T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.2
855730,Avon Drive - Congleton,2023-03-11T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.9
855730,Avon Drive - Congleton,2023-03-11T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.8
855730,Avon Drive - Congleton,2023-03-11T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.3
855730,Avon Drive - Congleton,2023-03-11T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
855730,Avon Drive - Congleton,2023-03-11T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
855730,Avon Drive - Congleton,2023-03-11T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
855730,Avon Drive - Congleton,2023-03-11T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.15
855730,Avon Drive - Congleton,2023-03-11T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.99
855730,Avon Drive - Congleton,2023-03-11T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.88
855730,Avon Drive - Congleton,2023-03-11T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.9
855730,Avon Drive - Congleton,2023-03-11T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.7
855730,Avon Drive - Congleton,2023-03-11T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.8
855730,Avon Drive - Congleton,2023-03-11T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.4
855730,Avon Drive - Congleton,2023-03-11T04:40:00.000+00:00,transformer,,Temperature,C,9.3
855730,Avon Drive - Congleton,2023-03-11T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
855730,Avon Drive - Congleton,2023-03-11T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
855730,Avon Drive - Congleton,2023-03-11T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
855730,Avon Drive - Congleton,2023-03-11T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
855730,Avon Drive - Congleton,2023-03-11T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
855730,Avon Drive - Congleton,2023-03-11T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
855730,Avon Drive - Congleton,2023-03-11T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
855730,Avon Drive - Congleton,2023-03-11T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
855730,Avon Drive - Congleton,2023-03-11T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
855730,Avon Drive - Congleton,2023-03-11T04:40:00.000+00:00,busbar,,L3 Active Power,kW,9.69
855730,Avon Drive - Congleton,2023-03-11T04:40:00.000+00:00,busbar,,L2 Active Power,kW,8.76
855730,Avon Drive - Congleton,2023-03-11T04:40:00.000+00:00,busbar,,L1 Active Power,kW,7.44
855730,Avon Drive - Congleton,2023-03-11T04:40:00.000+00:00,busbar,,N Current (RMS),A,26.7
855730,Avon Drive - Congleton,2023-03-11T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
855730,Avon Drive - Congleton,2023-03-11T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
855730,Avon Drive - Congleton,2023-03-11T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
855730,Avon Drive - Congleton,2023-03-11T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
855730,Avon Drive - Congleton,2023-03-11T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
855730,Avon Drive - Congleton,2023-03-11T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
855730,Avon Drive - Congleton,2023-03-11T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.69
855730,Avon Drive - Congleton,2023-03-11T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.96
855730,Avon Drive - Congleton,2023-03-11T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.21
855730,Avon Drive - Congleton,2023-03-11T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.7
855730,Avon Drive - Congleton,2023-03-11T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.4
855730,Avon Drive - Congleton,2023-03-11T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.5
855730,Avon Drive - Congleton,2023-03-11T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.0
855730,Avon Drive - Congleton,2023-03-11T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
855730,Avon Drive - Congleton,2023-03-11T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
855730,Avon Drive - Congleton,2023-03-11T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
855730,Avon Drive - Congleton,2023-03-11T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.24
855730,Avon Drive - Congleton,2023-03-11T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.64
855730,Avon Drive - Congleton,2023-03-11T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.03
855730,Avon Drive - Congleton,2023-03-11T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
855730,Avon Drive - Congleton,2023-03-11T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.4
855730,Avon Drive - Congleton,2023-03-11T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.3
855730,Avon Drive - Congleton,2023-03-11T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.7
855730,Avon Drive - Congleton,2023-03-11T04:30:00.000+00:00,transformer,,Temperature,C,9.5
855730,Avon Drive - Congleton,2023-03-11T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
855730,Avon Drive - Congleton,2023-03-11T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
855730,Avon Drive - Congleton,2023-03-11T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
855730,Avon Drive - Congleton,2023-03-11T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
855730,Avon Drive - Congleton,2023-03-11T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
855730,Avon Drive - Congleton,2023-03-11T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
855730,Avon Drive - Congleton,2023-03-11T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
855730,Avon Drive - Congleton,2023-03-11T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
855730,Avon Drive - Congleton,2023-03-11T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
855730,Avon Drive - Congleton,2023-03-11T04:30:00.000+00:00,busbar,,L3 Active Power,kW,8.93
855730,Avon Drive - Congleton,2023-03-11T04:30:00.000+00:00,busbar,,L2 Active Power,kW,8.6
855730,Avon Drive - Congleton,2023-03-11T04:30:00.000+00:00,busbar,,L1 Active Power,kW,7.24
855730,Avon Drive - Congleton,2023-03-11T04:30:00.000+00:00,busbar,,N Current (RMS),A,24.7
855730,Avon Drive - Congleton,2023-03-11T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
855730,Avon Drive - Congleton,2023-03-11T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
855730,Avon Drive - Congleton,2023-03-11T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
855730,Avon Drive - Congleton,2023-03-11T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
855730,Avon Drive - Congleton,2023-03-11T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
855730,Avon Drive - Congleton,2023-03-11T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
855730,Avon Drive - Congleton,2023-03-11T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.8
855730,Avon Drive - Congleton,2023-03-11T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.14
855730,Avon Drive - Congleton,2023-03-11T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.36
855730,Avon Drive - Congleton,2023-03-11T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
855730,Avon Drive - Congleton,2023-03-11T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.7
855730,Avon Drive - Congleton,2023-03-11T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.9
855730,Avon Drive - Congleton,2023-03-11T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.8
855730,Avon Drive - Congleton,2023-03-11T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
855730,Avon Drive - Congleton,2023-03-11T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
855730,Avon Drive - Congleton,2023-03-11T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
855730,Avon Drive - Congleton,2023-03-11T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.12
855730,Avon Drive - Congleton,2023-03-11T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.19
855730,Avon Drive - Congleton,2023-03-11T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.92
855730,Avon Drive - Congleton,2023-03-11T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
855730,Avon Drive - Congleton,2023-03-11T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.0
855730,Avon Drive - Congleton,2023-03-11T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.9
855730,Avon Drive - Congleton,2023-03-11T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
855730,Avon Drive - Congleton,2023-03-11T04:20:00.000+00:00,transformer,,Temperature,C,9.6
855730,Avon Drive - Congleton,2023-03-11T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
855730,Avon Drive - Congleton,2023-03-11T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
855730,Avon Drive - Congleton,2023-03-11T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
855730,Avon Drive - Congleton,2023-03-11T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
855730,Avon Drive - Congleton,2023-03-11T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
855730,Avon Drive - Congleton,2023-03-11T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
855730,Avon Drive - Congleton,2023-03-11T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
855730,Avon Drive - Congleton,2023-03-11T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
855730,Avon Drive - Congleton,2023-03-11T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
855730,Avon Drive - Congleton,2023-03-11T04:20:00.000+00:00,busbar,,L3 Active Power,kW,9.92
855730,Avon Drive - Congleton,2023-03-11T04:20:00.000+00:00,busbar,,L2 Active Power,kW,9.33
855730,Avon Drive - Congleton,2023-03-11T04:20:00.000+00:00,busbar,,L1 Active Power,kW,7.28
855730,Avon Drive - Congleton,2023-03-11T04:20:00.000+00:00,busbar,,N Current (RMS),A,25.2
855730,Avon Drive - Congleton,2023-03-11T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
855730,Avon Drive - Congleton,2023-03-11T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
855730,Avon Drive - Congleton,2023-03-11T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
855730,Avon Drive - Congleton,2023-03-11T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
855730,Avon Drive - Congleton,2023-03-11T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
855730,Avon Drive - Congleton,2023-03-11T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
855730,Avon Drive - Congleton,2023-03-11T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.2
855730,Avon Drive - Congleton,2023-03-11T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.97
855730,Avon Drive - Congleton,2023-03-11T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.04
855730,Avon Drive - Congleton,2023-03-11T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
855730,Avon Drive - Congleton,2023-03-11T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.9
855730,Avon Drive - Congleton,2023-03-11T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.8
855730,Avon Drive - Congleton,2023-03-11T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.7
855730,Avon Drive - Congleton,2023-03-11T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
855730,Avon Drive - Congleton,2023-03-11T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
855730,Avon Drive - Congleton,2023-03-11T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
855730,Avon Drive - Congleton,2023-03-11T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.09
855730,Avon Drive - Congleton,2023-03-11T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.39
855730,Avon Drive - Congleton,2023-03-11T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.08
855730,Avon Drive - Congleton,2023-03-11T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
855730,Avon Drive - Congleton,2023-03-11T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.9
855730,Avon Drive - Congleton,2023-03-11T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.8
855730,Avon Drive - Congleton,2023-03-11T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
855730,Avon Drive - Congleton,2023-03-11T04:10:00.000+00:00,transformer,,Temperature,C,9.6
855730,Avon Drive - Congleton,2023-03-11T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
855730,Avon Drive - Congleton,2023-03-11T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
855730,Avon Drive - Congleton,2023-03-11T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
855730,Avon Drive - Congleton,2023-03-11T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
855730,Avon Drive - Congleton,2023-03-11T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
855730,Avon Drive - Congleton,2023-03-11T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
855730,Avon Drive - Congleton,2023-03-11T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
855730,Avon Drive - Congleton,2023-03-11T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
855730,Avon Drive - Congleton,2023-03-11T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
855730,Avon Drive - Congleton,2023-03-11T04:10:00.000+00:00,busbar,,L3 Active Power,kW,9.3
855730,Avon Drive - Congleton,2023-03-11T04:10:00.000+00:00,busbar,,L2 Active Power,kW,9.36
855730,Avon Drive - Congleton,2023-03-11T04:10:00.000+00:00,busbar,,L1 Active Power,kW,7.13
855730,Avon Drive - Congleton,2023-03-11T04:10:00.000+00:00,busbar,,N Current (RMS),A,25.7
855730,Avon Drive - Congleton,2023-03-11T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
855730,Avon Drive - Congleton,2023-03-11T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
855730,Avon Drive - Congleton,2023-03-11T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
855730,Avon Drive - Congleton,2023-03-11T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
855730,Avon Drive - Congleton,2023-03-11T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
855730,Avon Drive - Congleton,2023-03-11T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
855730,Avon Drive - Congleton,2023-03-11T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.98
855730,Avon Drive - Congleton,2023-03-11T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.76
855730,Avon Drive - Congleton,2023-03-11T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.66
855730,Avon Drive - Congleton,2023-03-11T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
855730,Avon Drive - Congleton,2023-03-11T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.3
855730,Avon Drive - Congleton,2023-03-11T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.6
855730,Avon Drive - Congleton,2023-03-11T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.0
855730,Avon Drive - Congleton,2023-03-11T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
855730,Avon Drive - Congleton,2023-03-11T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
855730,Avon Drive - Congleton,2023-03-11T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
855730,Avon Drive - Congleton,2023-03-11T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.76
855730,Avon Drive - Congleton,2023-03-11T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.25
855730,Avon Drive - Congleton,2023-03-11T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.74
855730,Avon Drive - Congleton,2023-03-11T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
855730,Avon Drive - Congleton,2023-03-11T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.6
855730,Avon Drive - Congleton,2023-03-11T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.3
855730,Avon Drive - Congleton,2023-03-11T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
855730,Avon Drive - Congleton,2023-03-11T04:00:00.000+00:00,transformer,,Temperature,C,9.5
855730,Avon Drive - Congleton,2023-03-11T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
855730,Avon Drive - Congleton,2023-03-11T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
855730,Avon Drive - Congleton,2023-03-11T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
855730,Avon Drive - Congleton,2023-03-11T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
855730,Avon Drive - Congleton,2023-03-11T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
855730,Avon Drive - Congleton,2023-03-11T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
855730,Avon Drive - Congleton,2023-03-11T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
855730,Avon Drive - Congleton,2023-03-11T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
855730,Avon Drive - Congleton,2023-03-11T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
855730,Avon Drive - Congleton,2023-03-11T04:00:00.000+00:00,busbar,,L3 Active Power,kW,8.75
855730,Avon Drive - Congleton,2023-03-11T04:00:00.000+00:00,busbar,,L2 Active Power,kW,8.01
855730,Avon Drive - Congleton,2023-03-11T04:00:00.000+00:00,busbar,,L1 Active Power,kW,7.4
855730,Avon Drive - Congleton,2023-03-11T04:00:00.000+00:00,busbar,,N Current (RMS),A,25.0
855730,Avon Drive - Congleton,2023-03-11T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
855730,Avon Drive - Congleton,2023-03-11T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
855730,Avon Drive - Congleton,2023-03-11T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
855730,Avon Drive - Congleton,2023-03-11T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
855730,Avon Drive - Congleton,2023-03-11T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
855730,Avon Drive - Congleton,2023-03-11T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
855730,Avon Drive - Congleton,2023-03-11T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.42
855730,Avon Drive - Congleton,2023-03-11T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.59
855730,Avon Drive - Congleton,2023-03-11T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.81
855730,Avon Drive - Congleton,2023-03-11T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.3
855730,Avon Drive - Congleton,2023-03-11T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.6
855730,Avon Drive - Congleton,2023-03-11T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.0
855730,Avon Drive - Congleton,2023-03-11T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.5
855730,Avon Drive - Congleton,2023-03-11T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
855730,Avon Drive - Congleton,2023-03-11T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
855730,Avon Drive - Congleton,2023-03-11T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
855730,Avon Drive - Congleton,2023-03-11T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.72
855730,Avon Drive - Congleton,2023-03-11T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.71
855730,Avon Drive - Congleton,2023-03-11T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.82
855730,Avon Drive - Congleton,2023-03-11T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
855730,Avon Drive - Congleton,2023-03-11T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.8
855730,Avon Drive - Congleton,2023-03-11T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.5
855730,Avon Drive - Congleton,2023-03-11T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.4
855730,Avon Drive - Congleton,2023-03-11T03:50:00.000+00:00,transformer,,Temperature,C,9.5
855730,Avon Drive - Congleton,2023-03-11T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
855730,Avon Drive - Congleton,2023-03-11T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
855730,Avon Drive - Congleton,2023-03-11T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
855730,Avon Drive - Congleton,2023-03-11T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
855730,Avon Drive - Congleton,2023-03-11T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
855730,Avon Drive - Congleton,2023-03-11T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
855730,Avon Drive - Congleton,2023-03-11T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
855730,Avon Drive - Congleton,2023-03-11T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
855730,Avon Drive - Congleton,2023-03-11T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
855730,Avon Drive - Congleton,2023-03-11T03:50:00.000+00:00,busbar,,L3 Active Power,kW,10.14
855730,Avon Drive - Congleton,2023-03-11T03:50:00.000+00:00,busbar,,L2 Active Power,kW,7.3
855730,Avon Drive - Congleton,2023-03-11T03:50:00.000+00:00,busbar,,L1 Active Power,kW,7.63
855730,Avon Drive - Congleton,2023-03-11T03:50:00.000+00:00,busbar,,N Current (RMS),A,27.8
855730,Avon Drive - Congleton,2023-03-11T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
855730,Avon Drive - Congleton,2023-03-11T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
855730,Avon Drive - Congleton,2023-03-11T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
855730,Avon Drive - Congleton,2023-03-11T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
855730,Avon Drive - Congleton,2023-03-11T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
855730,Avon Drive - Congleton,2023-03-11T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
855730,Avon Drive - Congleton,2023-03-11T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.05
855730,Avon Drive - Congleton,2023-03-11T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.4
855730,Avon Drive - Congleton,2023-03-11T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.15
855730,Avon Drive - Congleton,2023-03-11T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
855730,Avon Drive - Congleton,2023-03-11T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.0
855730,Avon Drive - Congleton,2023-03-11T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.4
855730,Avon Drive - Congleton,2023-03-11T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.6
855730,Avon Drive - Congleton,2023-03-11T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
855730,Avon Drive - Congleton,2023-03-11T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
855730,Avon Drive - Congleton,2023-03-11T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
855730,Avon Drive - Congleton,2023-03-11T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.54
855730,Avon Drive - Congleton,2023-03-11T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.35
855730,Avon Drive - Congleton,2023-03-11T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.61
855730,Avon Drive - Congleton,2023-03-11T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
855730,Avon Drive - Congleton,2023-03-11T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.3
855730,Avon Drive - Congleton,2023-03-11T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.6
855730,Avon Drive - Congleton,2023-03-11T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
855730,Avon Drive - Congleton,2023-03-11T03:40:00.000+00:00,transformer,,Temperature,C,9.6
855730,Avon Drive - Congleton,2023-03-11T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
855730,Avon Drive - Congleton,2023-03-11T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
855730,Avon Drive - Congleton,2023-03-11T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
855730,Avon Drive - Congleton,2023-03-11T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
855730,Avon Drive - Congleton,2023-03-11T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
855730,Avon Drive - Congleton,2023-03-11T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
855730,Avon Drive - Congleton,2023-03-11T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
855730,Avon Drive - Congleton,2023-03-11T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
855730,Avon Drive - Congleton,2023-03-11T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
855730,Avon Drive - Congleton,2023-03-11T03:40:00.000+00:00,busbar,,L3 Active Power,kW,9.59
855730,Avon Drive - Congleton,2023-03-11T03:40:00.000+00:00,busbar,,L2 Active Power,kW,6.75
855730,Avon Drive - Congleton,2023-03-11T03:40:00.000+00:00,busbar,,L1 Active Power,kW,7.77
855730,Avon Drive - Congleton,2023-03-11T03:40:00.000+00:00,busbar,,N Current (RMS),A,27.1
855730,Avon Drive - Congleton,2023-03-11T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
855730,Avon Drive - Congleton,2023-03-11T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
855730,Avon Drive - Congleton,2023-03-11T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
855730,Avon Drive - Congleton,2023-03-11T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
855730,Avon Drive - Congleton,2023-03-11T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
855730,Avon Drive - Congleton,2023-03-11T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
855730,Avon Drive - Congleton,2023-03-11T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.52
855730,Avon Drive - Congleton,2023-03-11T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.05
855730,Avon Drive - Congleton,2023-03-11T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.43
855730,Avon Drive - Congleton,2023-03-11T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.9
855730,Avon Drive - Congleton,2023-03-11T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
855730,Avon Drive - Congleton,2023-03-11T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.5
855730,Avon Drive - Congleton,2023-03-11T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.7
855730,Avon Drive - Congleton,2023-03-11T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
855730,Avon Drive - Congleton,2023-03-11T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
855730,Avon Drive - Congleton,2023-03-11T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
855730,Avon Drive - Congleton,2023-03-11T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.46
855730,Avon Drive - Congleton,2023-03-11T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.64
855730,Avon Drive - Congleton,2023-03-11T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.97
855730,Avon Drive - Congleton,2023-03-11T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.5
855730,Avon Drive - Congleton,2023-03-11T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.5
855730,Avon Drive - Congleton,2023-03-11T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.3
855730,Avon Drive - Congleton,2023-03-11T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.5
855730,Avon Drive - Congleton,2023-03-11T03:30:00.000+00:00,transformer,,Temperature,C,9.8
855730,Avon Drive - Congleton,2023-03-11T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
855730,Avon Drive - Congleton,2023-03-11T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
855730,Avon Drive - Congleton,2023-03-11T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
855730,Avon Drive - Congleton,2023-03-11T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
855730,Avon Drive - Congleton,2023-03-11T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
855730,Avon Drive - Congleton,2023-03-11T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
855730,Avon Drive - Congleton,2023-03-11T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
855730,Avon Drive - Congleton,2023-03-11T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
855730,Avon Drive - Congleton,2023-03-11T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
855730,Avon Drive - Congleton,2023-03-11T03:30:00.000+00:00,busbar,,L3 Active Power,kW,9.98
855730,Avon Drive - Congleton,2023-03-11T03:30:00.000+00:00,busbar,,L2 Active Power,kW,8.69
855730,Avon Drive - Congleton,2023-03-11T03:30:00.000+00:00,busbar,,L1 Active Power,kW,7.4
855730,Avon Drive - Congleton,2023-03-11T03:30:00.000+00:00,busbar,,N Current (RMS),A,27.1
855730,Avon Drive - Congleton,2023-03-11T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
855730,Avon Drive - Congleton,2023-03-11T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
855730,Avon Drive - Congleton,2023-03-11T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
855730,Avon Drive - Congleton,2023-03-11T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
855730,Avon Drive - Congleton,2023-03-11T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
855730,Avon Drive - Congleton,2023-03-11T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
855730,Avon Drive - Congleton,2023-03-11T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.16
855730,Avon Drive - Congleton,2023-03-11T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.02
855730,Avon Drive - Congleton,2023-03-11T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.52
855730,Avon Drive - Congleton,2023-03-11T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.3
855730,Avon Drive - Congleton,2023-03-11T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.6
855730,Avon Drive - Congleton,2023-03-11T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.6
855730,Avon Drive - Congleton,2023-03-11T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.2
855730,Avon Drive - Congleton,2023-03-11T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
855730,Avon Drive - Congleton,2023-03-11T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
855730,Avon Drive - Congleton,2023-03-11T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.55
855730,Avon Drive - Congleton,2023-03-11T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.19
855730,Avon Drive - Congleton,2023-03-11T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.08
855730,Avon Drive - Congleton,2023-03-11T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.49
855730,Avon Drive - Congleton,2023-03-11T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
855730,Avon Drive - Congleton,2023-03-11T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.6
855730,Avon Drive - Congleton,2023-03-11T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.8
855730,Avon Drive - Congleton,2023-03-11T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
855730,Avon Drive - Congleton,2023-03-11T03:20:00.000+00:00,transformer,,Temperature,C,9.9
855730,Avon Drive - Congleton,2023-03-11T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
855730,Avon Drive - Congleton,2023-03-11T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
855730,Avon Drive - Congleton,2023-03-11T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
855730,Avon Drive - Congleton,2023-03-11T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
855730,Avon Drive - Congleton,2023-03-11T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
855730,Avon Drive - Congleton,2023-03-11T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
855730,Avon Drive - Congleton,2023-03-11T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
855730,Avon Drive - Congleton,2023-03-11T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
855730,Avon Drive - Congleton,2023-03-11T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
855730,Avon Drive - Congleton,2023-03-11T03:20:00.000+00:00,busbar,,L3 Active Power,kW,10.35
855730,Avon Drive - Congleton,2023-03-11T03:20:00.000+00:00,busbar,,L2 Active Power,kW,8.1
855730,Avon Drive - Congleton,2023-03-11T03:20:00.000+00:00,busbar,,L1 Active Power,kW,7.01
855730,Avon Drive - Congleton,2023-03-11T03:20:00.000+00:00,busbar,,N Current (RMS),A,29.2
855730,Avon Drive - Congleton,2023-03-11T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
855730,Avon Drive - Congleton,2023-03-11T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
855730,Avon Drive - Congleton,2023-03-11T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
855730,Avon Drive - Congleton,2023-03-11T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
855730,Avon Drive - Congleton,2023-03-11T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
855730,Avon Drive - Congleton,2023-03-11T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
855730,Avon Drive - Congleton,2023-03-11T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.52
855730,Avon Drive - Congleton,2023-03-11T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.9
855730,Avon Drive - Congleton,2023-03-11T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.3
855730,Avon Drive - Congleton,2023-03-11T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.2
855730,Avon Drive - Congleton,2023-03-11T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.8
855730,Avon Drive - Congleton,2023-03-11T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.4
855730,Avon Drive - Congleton,2023-03-11T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.7
855730,Avon Drive - Congleton,2023-03-11T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
855730,Avon Drive - Congleton,2023-03-11T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
855730,Avon Drive - Congleton,2023-03-11T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
855730,Avon Drive - Congleton,2023-03-11T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.23
855730,Avon Drive - Congleton,2023-03-11T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.21
855730,Avon Drive - Congleton,2023-03-11T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.27
855730,Avon Drive - Congleton,2023-03-11T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
855730,Avon Drive - Congleton,2023-03-11T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.1
855730,Avon Drive - Congleton,2023-03-11T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.0
855730,Avon Drive - Congleton,2023-03-11T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.2
855730,Avon Drive - Congleton,2023-03-11T03:10:00.000+00:00,transformer,,Temperature,C,9.9
855730,Avon Drive - Congleton,2023-03-11T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
855730,Avon Drive - Congleton,2023-03-11T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
855730,Avon Drive - Congleton,2023-03-11T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
855730,Avon Drive - Congleton,2023-03-11T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
855730,Avon Drive - Congleton,2023-03-11T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
855730,Avon Drive - Congleton,2023-03-11T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
855730,Avon Drive - Congleton,2023-03-11T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
855730,Avon Drive - Congleton,2023-03-11T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
855730,Avon Drive - Congleton,2023-03-11T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
855730,Avon Drive - Congleton,2023-03-11T03:10:00.000+00:00,busbar,,L3 Active Power,kW,13.75
855730,Avon Drive - Congleton,2023-03-11T03:10:00.000+00:00,busbar,,L2 Active Power,kW,8.11
855730,Avon Drive - Congleton,2023-03-11T03:10:00.000+00:00,busbar,,L1 Active Power,kW,9.57
855730,Avon Drive - Congleton,2023-03-11T03:10:00.000+00:00,busbar,,N Current (RMS),A,37.3
855730,Avon Drive - Congleton,2023-03-11T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
855730,Avon Drive - Congleton,2023-03-11T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
855730,Avon Drive - Congleton,2023-03-11T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
855730,Avon Drive - Congleton,2023-03-11T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
855730,Avon Drive - Congleton,2023-03-11T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
855730,Avon Drive - Congleton,2023-03-11T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
855730,Avon Drive - Congleton,2023-03-11T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.07
855730,Avon Drive - Congleton,2023-03-11T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.57
855730,Avon Drive - Congleton,2023-03-11T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.43
855730,Avon Drive - Congleton,2023-03-11T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
855730,Avon Drive - Congleton,2023-03-11T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.3
855730,Avon Drive - Congleton,2023-03-11T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.1
855730,Avon Drive - Congleton,2023-03-11T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.9
855730,Avon Drive - Congleton,2023-03-11T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
855730,Avon Drive - Congleton,2023-03-11T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
855730,Avon Drive - Congleton,2023-03-11T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
855730,Avon Drive - Congleton,2023-03-11T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.42
855730,Avon Drive - Congleton,2023-03-11T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.19
855730,Avon Drive - Congleton,2023-03-11T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.87
855730,Avon Drive - Congleton,2023-03-11T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.2
855730,Avon Drive - Congleton,2023-03-11T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.2
855730,Avon Drive - Congleton,2023-03-11T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.9
855730,Avon Drive - Congleton,2023-03-11T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.9
855730,Avon Drive - Congleton,2023-03-11T03:00:00.000+00:00,transformer,,Temperature,C,10.0
855730,Avon Drive - Congleton,2023-03-11T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
855730,Avon Drive - Congleton,2023-03-11T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
855730,Avon Drive - Congleton,2023-03-11T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
855730,Avon Drive - Congleton,2023-03-11T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
855730,Avon Drive - Congleton,2023-03-11T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
855730,Avon Drive - Congleton,2023-03-11T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
855730,Avon Drive - Congleton,2023-03-11T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
855730,Avon Drive - Congleton,2023-03-11T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
855730,Avon Drive - Congleton,2023-03-11T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
855730,Avon Drive - Congleton,2023-03-11T03:00:00.000+00:00,busbar,,L3 Active Power,kW,14.5
855730,Avon Drive - Congleton,2023-03-11T03:00:00.000+00:00,busbar,,L2 Active Power,kW,6.77
