Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-03-12T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
855730,Avon Drive - Congleton,2023-03-12T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
855730,Avon Drive - Congleton,2023-03-12T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
855730,Avon Drive - Congleton,2023-03-12T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
855730,Avon Drive - Congleton,2023-03-12T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
855730,Avon Drive - Congleton,2023-03-12T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.79
855730,Avon Drive - Congleton,2023-03-12T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.9
855730,Avon Drive - Congleton,2023-03-12T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.03
855730,Avon Drive - Congleton,2023-03-12T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
855730,Avon Drive - Congleton,2023-03-12T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.0
855730,Avon Drive - Congleton,2023-03-12T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.8
855730,Avon Drive - Congleton,2023-03-12T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.4
855730,Avon Drive - Congleton,2023-03-12T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
855730,Avon Drive - Congleton,2023-03-12T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
855730,Avon Drive - Congleton,2023-03-12T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
855730,Avon Drive - Congleton,2023-03-12T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.2
855730,Avon Drive - Congleton,2023-03-12T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.29
855730,Avon Drive - Congleton,2023-03-12T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.57
855730,Avon Drive - Congleton,2023-03-12T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
855730,Avon Drive - Congleton,2023-03-12T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.2
855730,Avon Drive - Congleton,2023-03-12T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.1
855730,Avon Drive - Congleton,2023-03-12T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.8
855730,Avon Drive - Congleton,2023-03-12T22:20:00.000+00:00,transformer,,Temperature,C,19.1
855730,Avon Drive - Congleton,2023-03-12T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
855730,Avon Drive - Congleton,2023-03-12T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
855730,Avon Drive - Congleton,2023-03-12T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
855730,Avon Drive - Congleton,2023-03-12T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
855730,Avon Drive - Congleton,2023-03-12T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
855730,Avon Drive - Congleton,2023-03-12T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
855730,Avon Drive - Congleton,2023-03-12T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
855730,Avon Drive - Congleton,2023-03-12T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
855730,Avon Drive - Congleton,2023-03-12T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
855730,Avon Drive - Congleton,2023-03-12T22:20:00.000+00:00,busbar,,L3 Active Power,kW,16.99
855730,Avon Drive - Congleton,2023-03-12T22:20:00.000+00:00,busbar,,L2 Active Power,kW,13.2
855730,Avon Drive - Congleton,2023-03-12T22:20:00.000+00:00,busbar,,L1 Active Power,kW,16.6
855730,Avon Drive - Congleton,2023-03-12T22:20:00.000+00:00,busbar,,N Current (RMS),A,48.3
855730,Avon Drive - Congleton,2023-03-12T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
855730,Avon Drive - Congleton,2023-03-12T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
855730,Avon Drive - Congleton,2023-03-12T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
855730,Avon Drive - Congleton,2023-03-12T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
855730,Avon Drive - Congleton,2023-03-12T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
855730,Avon Drive - Congleton,2023-03-12T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
855730,Avon Drive - Congleton,2023-03-12T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.84
855730,Avon Drive - Congleton,2023-03-12T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.64
855730,Avon Drive - Congleton,2023-03-12T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.64
855730,Avon Drive - Congleton,2023-03-12T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
855730,Avon Drive - Congleton,2023-03-12T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.8
855730,Avon Drive - Congleton,2023-03-12T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.2
855730,Avon Drive - Congleton,2023-03-12T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.9
855730,Avon Drive - Congleton,2023-03-12T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
855730,Avon Drive - Congleton,2023-03-12T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
855730,Avon Drive - Congleton,2023-03-12T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
855730,Avon Drive - Congleton,2023-03-12T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.96
855730,Avon Drive - Congleton,2023-03-12T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.9
855730,Avon Drive - Congleton,2023-03-12T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.58
855730,Avon Drive - Congleton,2023-03-12T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.9
855730,Avon Drive - Congleton,2023-03-12T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.2
855730,Avon Drive - Congleton,2023-03-12T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.0
855730,Avon Drive - Congleton,2023-03-12T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.3
855730,Avon Drive - Congleton,2023-03-12T22:10:00.000+00:00,transformer,,Temperature,C,19.0
855730,Avon Drive - Congleton,2023-03-12T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
855730,Avon Drive - Congleton,2023-03-12T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
855730,Avon Drive - Congleton,2023-03-12T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
855730,Avon Drive - Congleton,2023-03-12T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
855730,Avon Drive - Congleton,2023-03-12T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
855730,Avon Drive - Congleton,2023-03-12T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
855730,Avon Drive - Congleton,2023-03-12T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
855730,Avon Drive - Congleton,2023-03-12T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
855730,Avon Drive - Congleton,2023-03-12T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
855730,Avon Drive - Congleton,2023-03-12T22:10:00.000+00:00,busbar,,L3 Active Power,kW,17.8
855730,Avon Drive - Congleton,2023-03-12T22:10:00.000+00:00,busbar,,L2 Active Power,kW,15.54
855730,Avon Drive - Congleton,2023-03-12T22:10:00.000+00:00,busbar,,L1 Active Power,kW,19.22
855730,Avon Drive - Congleton,2023-03-12T22:10:00.000+00:00,busbar,,N Current (RMS),A,49.5
855730,Avon Drive - Congleton,2023-03-12T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
855730,Avon Drive - Congleton,2023-03-12T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
855730,Avon Drive - Congleton,2023-03-12T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
855730,Avon Drive - Congleton,2023-03-12T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
855730,Avon Drive - Congleton,2023-03-12T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
855730,Avon Drive - Congleton,2023-03-12T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
855730,Avon Drive - Congleton,2023-03-12T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.53
855730,Avon Drive - Congleton,2023-03-12T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.28
855730,Avon Drive - Congleton,2023-03-12T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.17
855730,Avon Drive - Congleton,2023-03-12T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
855730,Avon Drive - Congleton,2023-03-12T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.6
855730,Avon Drive - Congleton,2023-03-12T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.9
855730,Avon Drive - Congleton,2023-03-12T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.2
855730,Avon Drive - Congleton,2023-03-12T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
855730,Avon Drive - Congleton,2023-03-12T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
855730,Avon Drive - Congleton,2023-03-12T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
855730,Avon Drive - Congleton,2023-03-12T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.22
855730,Avon Drive - Congleton,2023-03-12T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.97
855730,Avon Drive - Congleton,2023-03-12T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.55
855730,Avon Drive - Congleton,2023-03-12T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.7
855730,Avon Drive - Congleton,2023-03-12T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.0
855730,Avon Drive - Congleton,2023-03-12T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.6
855730,Avon Drive - Congleton,2023-03-12T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.8
855730,Avon Drive - Congleton,2023-03-12T22:00:00.000+00:00,transformer,,Temperature,C,19.0
855730,Avon Drive - Congleton,2023-03-12T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
855730,Avon Drive - Congleton,2023-03-12T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
855730,Avon Drive - Congleton,2023-03-12T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
855730,Avon Drive - Congleton,2023-03-12T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
855730,Avon Drive - Congleton,2023-03-12T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
855730,Avon Drive - Congleton,2023-03-12T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
855730,Avon Drive - Congleton,2023-03-12T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
855730,Avon Drive - Congleton,2023-03-12T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
855730,Avon Drive - Congleton,2023-03-12T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
855730,Avon Drive - Congleton,2023-03-12T22:00:00.000+00:00,busbar,,L3 Active Power,kW,22.75
855730,Avon Drive - Congleton,2023-03-12T22:00:00.000+00:00,busbar,,L2 Active Power,kW,18.25
855730,Avon Drive - Congleton,2023-03-12T22:00:00.000+00:00,busbar,,L1 Active Power,kW,17.72
855730,Avon Drive - Congleton,2023-03-12T22:00:00.000+00:00,busbar,,N Current (RMS),A,57.3
855730,Avon Drive - Congleton,2023-03-12T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
855730,Avon Drive - Congleton,2023-03-12T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
855730,Avon Drive - Congleton,2023-03-12T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
855730,Avon Drive - Congleton,2023-03-12T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
855730,Avon Drive - Congleton,2023-03-12T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
855730,Avon Drive - Congleton,2023-03-12T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
855730,Avon Drive - Congleton,2023-03-12T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.5
855730,Avon Drive - Congleton,2023-03-12T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.06
855730,Avon Drive - Congleton,2023-03-12T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.38
855730,Avon Drive - Congleton,2023-03-12T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
855730,Avon Drive - Congleton,2023-03-12T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.4
855730,Avon Drive - Congleton,2023-03-12T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.7
855730,Avon Drive - Congleton,2023-03-12T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.2
855730,Avon Drive - Congleton,2023-03-12T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
855730,Avon Drive - Congleton,2023-03-12T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
855730,Avon Drive - Congleton,2023-03-12T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
855730,Avon Drive - Congleton,2023-03-12T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.21
855730,Avon Drive - Congleton,2023-03-12T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.07
855730,Avon Drive - Congleton,2023-03-12T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.74
855730,Avon Drive - Congleton,2023-03-12T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
855730,Avon Drive - Congleton,2023-03-12T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.9
855730,Avon Drive - Congleton,2023-03-12T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.2
855730,Avon Drive - Congleton,2023-03-12T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.7
855730,Avon Drive - Congleton,2023-03-12T21:50:00.000+00:00,transformer,,Temperature,C,19.1
855730,Avon Drive - Congleton,2023-03-12T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
855730,Avon Drive - Congleton,2023-03-12T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
855730,Avon Drive - Congleton,2023-03-12T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
855730,Avon Drive - Congleton,2023-03-12T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
855730,Avon Drive - Congleton,2023-03-12T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
855730,Avon Drive - Congleton,2023-03-12T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
855730,Avon Drive - Congleton,2023-03-12T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
855730,Avon Drive - Congleton,2023-03-12T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
855730,Avon Drive - Congleton,2023-03-12T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
855730,Avon Drive - Congleton,2023-03-12T21:50:00.000+00:00,busbar,,L3 Active Power,kW,18.71
855730,Avon Drive - Congleton,2023-03-12T21:50:00.000+00:00,busbar,,L2 Active Power,kW,20.13
855730,Avon Drive - Congleton,2023-03-12T21:50:00.000+00:00,busbar,,L1 Active Power,kW,16.12
855730,Avon Drive - Congleton,2023-03-12T21:50:00.000+00:00,busbar,,N Current (RMS),A,49.0
855730,Avon Drive - Congleton,2023-03-12T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
855730,Avon Drive - Congleton,2023-03-12T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
855730,Avon Drive - Congleton,2023-03-12T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
855730,Avon Drive - Congleton,2023-03-12T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
855730,Avon Drive - Congleton,2023-03-12T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
855730,Avon Drive - Congleton,2023-03-12T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
855730,Avon Drive - Congleton,2023-03-12T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
855730,Avon Drive - Congleton,2023-03-12T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.26
855730,Avon Drive - Congleton,2023-03-12T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.68
855730,Avon Drive - Congleton,2023-03-12T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
855730,Avon Drive - Congleton,2023-03-12T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.0
855730,Avon Drive - Congleton,2023-03-12T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.6
855730,Avon Drive - Congleton,2023-03-12T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.1
855730,Avon Drive - Congleton,2023-03-12T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
855730,Avon Drive - Congleton,2023-03-12T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
855730,Avon Drive - Congleton,2023-03-12T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
855730,Avon Drive - Congleton,2023-03-12T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.18
855730,Avon Drive - Congleton,2023-03-12T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.44
855730,Avon Drive - Congleton,2023-03-12T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.88
855730,Avon Drive - Congleton,2023-03-12T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
855730,Avon Drive - Congleton,2023-03-12T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.0
855730,Avon Drive - Congleton,2023-03-12T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.7
855730,Avon Drive - Congleton,2023-03-12T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.9
855730,Avon Drive - Congleton,2023-03-12T21:40:00.000+00:00,transformer,,Temperature,C,19.0
855730,Avon Drive - Congleton,2023-03-12T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
855730,Avon Drive - Congleton,2023-03-12T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
855730,Avon Drive - Congleton,2023-03-12T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
855730,Avon Drive - Congleton,2023-03-12T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
855730,Avon Drive - Congleton,2023-03-12T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
855730,Avon Drive - Congleton,2023-03-12T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
855730,Avon Drive - Congleton,2023-03-12T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
855730,Avon Drive - Congleton,2023-03-12T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
855730,Avon Drive - Congleton,2023-03-12T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
855730,Avon Drive - Congleton,2023-03-12T21:40:00.000+00:00,busbar,,L3 Active Power,kW,18.18
855730,Avon Drive - Congleton,2023-03-12T21:40:00.000+00:00,busbar,,L2 Active Power,kW,16.7
855730,Avon Drive - Congleton,2023-03-12T21:40:00.000+00:00,busbar,,L1 Active Power,kW,18.56
855730,Avon Drive - Congleton,2023-03-12T21:40:00.000+00:00,busbar,,N Current (RMS),A,51.5
855730,Avon Drive - Congleton,2023-03-12T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
855730,Avon Drive - Congleton,2023-03-12T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
855730,Avon Drive - Congleton,2023-03-12T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
855730,Avon Drive - Congleton,2023-03-12T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
855730,Avon Drive - Congleton,2023-03-12T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
855730,Avon Drive - Congleton,2023-03-12T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
855730,Avon Drive - Congleton,2023-03-12T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.99
855730,Avon Drive - Congleton,2023-03-12T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.97
855730,Avon Drive - Congleton,2023-03-12T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.91
855730,Avon Drive - Congleton,2023-03-12T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
855730,Avon Drive - Congleton,2023-03-12T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.8
855730,Avon Drive - Congleton,2023-03-12T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.1
855730,Avon Drive - Congleton,2023-03-12T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.0
855730,Avon Drive - Congleton,2023-03-12T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
855730,Avon Drive - Congleton,2023-03-12T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
855730,Avon Drive - Congleton,2023-03-12T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
855730,Avon Drive - Congleton,2023-03-12T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.61
855730,Avon Drive - Congleton,2023-03-12T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.84
855730,Avon Drive - Congleton,2023-03-12T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.39
855730,Avon Drive - Congleton,2023-03-12T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.5
855730,Avon Drive - Congleton,2023-03-12T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.0
855730,Avon Drive - Congleton,2023-03-12T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.1
855730,Avon Drive - Congleton,2023-03-12T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.6
855730,Avon Drive - Congleton,2023-03-12T21:30:00.000+00:00,transformer,,Temperature,C,19.1
855730,Avon Drive - Congleton,2023-03-12T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
855730,Avon Drive - Congleton,2023-03-12T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
855730,Avon Drive - Congleton,2023-03-12T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
855730,Avon Drive - Congleton,2023-03-12T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
855730,Avon Drive - Congleton,2023-03-12T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
855730,Avon Drive - Congleton,2023-03-12T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
855730,Avon Drive - Congleton,2023-03-12T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
855730,Avon Drive - Congleton,2023-03-12T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
855730,Avon Drive - Congleton,2023-03-12T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
855730,Avon Drive - Congleton,2023-03-12T21:30:00.000+00:00,busbar,,L3 Active Power,kW,20.6
855730,Avon Drive - Congleton,2023-03-12T21:30:00.000+00:00,busbar,,L2 Active Power,kW,15.81
855730,Avon Drive - Congleton,2023-03-12T21:30:00.000+00:00,busbar,,L1 Active Power,kW,19.29
855730,Avon Drive - Congleton,2023-03-12T21:30:00.000+00:00,busbar,,N Current (RMS),A,54.7
855730,Avon Drive - Congleton,2023-03-12T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
855730,Avon Drive - Congleton,2023-03-12T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
855730,Avon Drive - Congleton,2023-03-12T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
855730,Avon Drive - Congleton,2023-03-12T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
855730,Avon Drive - Congleton,2023-03-12T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
855730,Avon Drive - Congleton,2023-03-12T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
855730,Avon Drive - Congleton,2023-03-12T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.12
855730,Avon Drive - Congleton,2023-03-12T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.87
855730,Avon Drive - Congleton,2023-03-12T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.27
855730,Avon Drive - Congleton,2023-03-12T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
855730,Avon Drive - Congleton,2023-03-12T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.8
855730,Avon Drive - Congleton,2023-03-12T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.2
855730,Avon Drive - Congleton,2023-03-12T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.9
855730,Avon Drive - Congleton,2023-03-12T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
855730,Avon Drive - Congleton,2023-03-12T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
855730,Avon Drive - Congleton,2023-03-12T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
855730,Avon Drive - Congleton,2023-03-12T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.62
855730,Avon Drive - Congleton,2023-03-12T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.72
855730,Avon Drive - Congleton,2023-03-12T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.2
855730,Avon Drive - Congleton,2023-03-12T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
855730,Avon Drive - Congleton,2023-03-12T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.8
855730,Avon Drive - Congleton,2023-03-12T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.4
855730,Avon Drive - Congleton,2023-03-12T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.0
855730,Avon Drive - Congleton,2023-03-12T21:20:00.000+00:00,transformer,,Temperature,C,19.1
855730,Avon Drive - Congleton,2023-03-12T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
855730,Avon Drive - Congleton,2023-03-12T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
855730,Avon Drive - Congleton,2023-03-12T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
855730,Avon Drive - Congleton,2023-03-12T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
855730,Avon Drive - Congleton,2023-03-12T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
855730,Avon Drive - Congleton,2023-03-12T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
855730,Avon Drive - Congleton,2023-03-12T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
855730,Avon Drive - Congleton,2023-03-12T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
855730,Avon Drive - Congleton,2023-03-12T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
855730,Avon Drive - Congleton,2023-03-12T21:20:00.000+00:00,busbar,,L3 Active Power,kW,22.75
855730,Avon Drive - Congleton,2023-03-12T21:20:00.000+00:00,busbar,,L2 Active Power,kW,18.59
855730,Avon Drive - Congleton,2023-03-12T21:20:00.000+00:00,busbar,,L1 Active Power,kW,18.47
855730,Avon Drive - Congleton,2023-03-12T21:20:00.000+00:00,busbar,,N Current (RMS),A,57.7
855730,Avon Drive - Congleton,2023-03-12T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
855730,Avon Drive - Congleton,2023-03-12T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
855730,Avon Drive - Congleton,2023-03-12T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
855730,Avon Drive - Congleton,2023-03-12T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
855730,Avon Drive - Congleton,2023-03-12T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
855730,Avon Drive - Congleton,2023-03-12T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
855730,Avon Drive - Congleton,2023-03-12T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.32
855730,Avon Drive - Congleton,2023-03-12T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.33
855730,Avon Drive - Congleton,2023-03-12T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.54
855730,Avon Drive - Congleton,2023-03-12T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
855730,Avon Drive - Congleton,2023-03-12T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.3
855730,Avon Drive - Congleton,2023-03-12T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.1
855730,Avon Drive - Congleton,2023-03-12T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.0
855730,Avon Drive - Congleton,2023-03-12T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
855730,Avon Drive - Congleton,2023-03-12T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
855730,Avon Drive - Congleton,2023-03-12T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
855730,Avon Drive - Congleton,2023-03-12T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.37
855730,Avon Drive - Congleton,2023-03-12T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.51
855730,Avon Drive - Congleton,2023-03-12T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.56
855730,Avon Drive - Congleton,2023-03-12T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
855730,Avon Drive - Congleton,2023-03-12T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.8
855730,Avon Drive - Congleton,2023-03-12T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.7
855730,Avon Drive - Congleton,2023-03-12T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.2
855730,Avon Drive - Congleton,2023-03-12T21:10:00.000+00:00,transformer,,Temperature,C,19.2
855730,Avon Drive - Congleton,2023-03-12T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
855730,Avon Drive - Congleton,2023-03-12T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.63
855730,Avon Drive - Congleton,2023-03-12T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
855730,Avon Drive - Congleton,2023-03-12T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
855730,Avon Drive - Congleton,2023-03-12T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
855730,Avon Drive - Congleton,2023-03-12T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
855730,Avon Drive - Congleton,2023-03-12T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
855730,Avon Drive - Congleton,2023-03-12T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
855730,Avon Drive - Congleton,2023-03-12T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
855730,Avon Drive - Congleton,2023-03-12T21:10:00.000+00:00,busbar,,L3 Active Power,kW,18.69
855730,Avon Drive - Congleton,2023-03-12T21:10:00.000+00:00,busbar,,L2 Active Power,kW,17.84
855730,Avon Drive - Congleton,2023-03-12T21:10:00.000+00:00,busbar,,L1 Active Power,kW,19.11
855730,Avon Drive - Congleton,2023-03-12T21:10:00.000+00:00,busbar,,N Current (RMS),A,53.4
855730,Avon Drive - Congleton,2023-03-12T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
855730,Avon Drive - Congleton,2023-03-12T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
855730,Avon Drive - Congleton,2023-03-12T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
855730,Avon Drive - Congleton,2023-03-12T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
855730,Avon Drive - Congleton,2023-03-12T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
855730,Avon Drive - Congleton,2023-03-12T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
855730,Avon Drive - Congleton,2023-03-12T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.79
855730,Avon Drive - Congleton,2023-03-12T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.41
855730,Avon Drive - Congleton,2023-03-12T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.04
855730,Avon Drive - Congleton,2023-03-12T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.1
855730,Avon Drive - Congleton,2023-03-12T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.4
855730,Avon Drive - Congleton,2023-03-12T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.8
855730,Avon Drive - Congleton,2023-03-12T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.4
855730,Avon Drive - Congleton,2023-03-12T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
855730,Avon Drive - Congleton,2023-03-12T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
855730,Avon Drive - Congleton,2023-03-12T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
855730,Avon Drive - Congleton,2023-03-12T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.1
855730,Avon Drive - Congleton,2023-03-12T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.55
855730,Avon Drive - Congleton,2023-03-12T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.36
855730,Avon Drive - Congleton,2023-03-12T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.5
855730,Avon Drive - Congleton,2023-03-12T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.3
855730,Avon Drive - Congleton,2023-03-12T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.9
855730,Avon Drive - Congleton,2023-03-12T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.8
855730,Avon Drive - Congleton,2023-03-12T21:00:00.000+00:00,transformer,,Temperature,C,19.2
855730,Avon Drive - Congleton,2023-03-12T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
855730,Avon Drive - Congleton,2023-03-12T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.06
855730,Avon Drive - Congleton,2023-03-12T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
855730,Avon Drive - Congleton,2023-03-12T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.91
855730,Avon Drive - Congleton,2023-03-12T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
855730,Avon Drive - Congleton,2023-03-12T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.46
855730,Avon Drive - Congleton,2023-03-12T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
855730,Avon Drive - Congleton,2023-03-12T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
855730,Avon Drive - Congleton,2023-03-12T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
855730,Avon Drive - Congleton,2023-03-12T21:00:00.000+00:00,busbar,,L3 Active Power,kW,18.88
855730,Avon Drive - Congleton,2023-03-12T21:00:00.000+00:00,busbar,,L2 Active Power,kW,30.96
855730,Avon Drive - Congleton,2023-03-12T21:00:00.000+00:00,busbar,,L1 Active Power,kW,20.4
855730,Avon Drive - Congleton,2023-03-12T21:00:00.000+00:00,busbar,,N Current (RMS),A,70.9
855730,Avon Drive - Congleton,2023-03-12T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
855730,Avon Drive - Congleton,2023-03-12T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
855730,Avon Drive - Congleton,2023-03-12T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
855730,Avon Drive - Congleton,2023-03-12T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
855730,Avon Drive - Congleton,2023-03-12T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
855730,Avon Drive - Congleton,2023-03-12T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
855730,Avon Drive - Congleton,2023-03-12T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.15
855730,Avon Drive - Congleton,2023-03-12T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.97
855730,Avon Drive - Congleton,2023-03-12T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.97
855730,Avon Drive - Congleton,2023-03-12T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.8
855730,Avon Drive - Congleton,2023-03-12T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.5
855730,Avon Drive - Congleton,2023-03-12T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.8
855730,Avon Drive - Congleton,2023-03-12T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.6
855730,Avon Drive - Congleton,2023-03-12T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
855730,Avon Drive - Congleton,2023-03-12T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
855730,Avon Drive - Congleton,2023-03-12T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
855730,Avon Drive - Congleton,2023-03-12T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.54
855730,Avon Drive - Congleton,2023-03-12T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.2
855730,Avon Drive - Congleton,2023-03-12T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.69
855730,Avon Drive - Congleton,2023-03-12T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.1
855730,Avon Drive - Congleton,2023-03-12T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.1
855730,Avon Drive - Congleton,2023-03-12T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.8
855730,Avon Drive - Congleton,2023-03-12T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.6
855730,Avon Drive - Congleton,2023-03-12T20:50:00.000+00:00,transformer,,Temperature,C,19.2
855730,Avon Drive - Congleton,2023-03-12T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
855730,Avon Drive - Congleton,2023-03-12T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
855730,Avon Drive - Congleton,2023-03-12T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
855730,Avon Drive - Congleton,2023-03-12T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
855730,Avon Drive - Congleton,2023-03-12T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
855730,Avon Drive - Congleton,2023-03-12T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
855730,Avon Drive - Congleton,2023-03-12T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
855730,Avon Drive - Congleton,2023-03-12T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
855730,Avon Drive - Congleton,2023-03-12T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
855730,Avon Drive - Congleton,2023-03-12T20:50:00.000+00:00,busbar,,L3 Active Power,kW,25.69
855730,Avon Drive - Congleton,2023-03-12T20:50:00.000+00:00,busbar,,L2 Active Power,kW,30.18
855730,Avon Drive - Congleton,2023-03-12T20:50:00.000+00:00,busbar,,L1 Active Power,kW,22.66
855730,Avon Drive - Congleton,2023-03-12T20:50:00.000+00:00,busbar,,N Current (RMS),A,63.5
855730,Avon Drive - Congleton,2023-03-12T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
855730,Avon Drive - Congleton,2023-03-12T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
855730,Avon Drive - Congleton,2023-03-12T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
855730,Avon Drive - Congleton,2023-03-12T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
855730,Avon Drive - Congleton,2023-03-12T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
855730,Avon Drive - Congleton,2023-03-12T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
855730,Avon Drive - Congleton,2023-03-12T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.83
855730,Avon Drive - Congleton,2023-03-12T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.15
855730,Avon Drive - Congleton,2023-03-12T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.66
855730,Avon Drive - Congleton,2023-03-12T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
855730,Avon Drive - Congleton,2023-03-12T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.7
855730,Avon Drive - Congleton,2023-03-12T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.1
855730,Avon Drive - Congleton,2023-03-12T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.7
855730,Avon Drive - Congleton,2023-03-12T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
855730,Avon Drive - Congleton,2023-03-12T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
855730,Avon Drive - Congleton,2023-03-12T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
855730,Avon Drive - Congleton,2023-03-12T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.71
855730,Avon Drive - Congleton,2023-03-12T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.7
855730,Avon Drive - Congleton,2023-03-12T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.19
855730,Avon Drive - Congleton,2023-03-12T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
855730,Avon Drive - Congleton,2023-03-12T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.4
855730,Avon Drive - Congleton,2023-03-12T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.4
855730,Avon Drive - Congleton,2023-03-12T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.6
855730,Avon Drive - Congleton,2023-03-12T20:40:00.000+00:00,transformer,,Temperature,C,19.4
855730,Avon Drive - Congleton,2023-03-12T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
855730,Avon Drive - Congleton,2023-03-12T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.89
855730,Avon Drive - Congleton,2023-03-12T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
855730,Avon Drive - Congleton,2023-03-12T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
855730,Avon Drive - Congleton,2023-03-12T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
855730,Avon Drive - Congleton,2023-03-12T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.55
855730,Avon Drive - Congleton,2023-03-12T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
855730,Avon Drive - Congleton,2023-03-12T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
855730,Avon Drive - Congleton,2023-03-12T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
855730,Avon Drive - Congleton,2023-03-12T20:40:00.000+00:00,busbar,,L3 Active Power,kW,28.54
855730,Avon Drive - Congleton,2023-03-12T20:40:00.000+00:00,busbar,,L2 Active Power,kW,19.85
855730,Avon Drive - Congleton,2023-03-12T20:40:00.000+00:00,busbar,,L1 Active Power,kW,23.85
855730,Avon Drive - Congleton,2023-03-12T20:40:00.000+00:00,busbar,,N Current (RMS),A,65.2
855730,Avon Drive - Congleton,2023-03-12T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
855730,Avon Drive - Congleton,2023-03-12T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
855730,Avon Drive - Congleton,2023-03-12T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
855730,Avon Drive - Congleton,2023-03-12T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
855730,Avon Drive - Congleton,2023-03-12T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
855730,Avon Drive - Congleton,2023-03-12T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
855730,Avon Drive - Congleton,2023-03-12T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.96
855730,Avon Drive - Congleton,2023-03-12T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.35
855730,Avon Drive - Congleton,2023-03-12T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.15
855730,Avon Drive - Congleton,2023-03-12T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
855730,Avon Drive - Congleton,2023-03-12T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.6
855730,Avon Drive - Congleton,2023-03-12T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.1
855730,Avon Drive - Congleton,2023-03-12T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.7
855730,Avon Drive - Congleton,2023-03-12T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
855730,Avon Drive - Congleton,2023-03-12T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
855730,Avon Drive - Congleton,2023-03-12T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
855730,Avon Drive - Congleton,2023-03-12T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.65
855730,Avon Drive - Congleton,2023-03-12T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.76
855730,Avon Drive - Congleton,2023-03-12T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.44
855730,Avon Drive - Congleton,2023-03-12T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.4
855730,Avon Drive - Congleton,2023-03-12T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.2
855730,Avon Drive - Congleton,2023-03-12T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.6
855730,Avon Drive - Congleton,2023-03-12T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.4
855730,Avon Drive - Congleton,2023-03-12T20:30:00.000+00:00,transformer,,Temperature,C,19.3
855730,Avon Drive - Congleton,2023-03-12T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
855730,Avon Drive - Congleton,2023-03-12T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.53
855730,Avon Drive - Congleton,2023-03-12T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
855730,Avon Drive - Congleton,2023-03-12T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.98
855730,Avon Drive - Congleton,2023-03-12T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
855730,Avon Drive - Congleton,2023-03-12T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.74
855730,Avon Drive - Congleton,2023-03-12T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
855730,Avon Drive - Congleton,2023-03-12T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
855730,Avon Drive - Congleton,2023-03-12T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
855730,Avon Drive - Congleton,2023-03-12T20:30:00.000+00:00,busbar,,L3 Active Power,kW,25.61
855730,Avon Drive - Congleton,2023-03-12T20:30:00.000+00:00,busbar,,L2 Active Power,kW,17.12
855730,Avon Drive - Congleton,2023-03-12T20:30:00.000+00:00,busbar,,L1 Active Power,kW,25.6
855730,Avon Drive - Congleton,2023-03-12T20:30:00.000+00:00,busbar,,N Current (RMS),A,69.0
855730,Avon Drive - Congleton,2023-03-12T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
855730,Avon Drive - Congleton,2023-03-12T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
855730,Avon Drive - Congleton,2023-03-12T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
855730,Avon Drive - Congleton,2023-03-12T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
855730,Avon Drive - Congleton,2023-03-12T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
855730,Avon Drive - Congleton,2023-03-12T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
855730,Avon Drive - Congleton,2023-03-12T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.66
855730,Avon Drive - Congleton,2023-03-12T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.24
855730,Avon Drive - Congleton,2023-03-12T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.28
855730,Avon Drive - Congleton,2023-03-12T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.7
855730,Avon Drive - Congleton,2023-03-12T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.9
855730,Avon Drive - Congleton,2023-03-12T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.2
855730,Avon Drive - Congleton,2023-03-12T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.4
855730,Avon Drive - Congleton,2023-03-12T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
855730,Avon Drive - Congleton,2023-03-12T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
855730,Avon Drive - Congleton,2023-03-12T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
855730,Avon Drive - Congleton,2023-03-12T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.1
855730,Avon Drive - Congleton,2023-03-12T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.39
855730,Avon Drive - Congleton,2023-03-12T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.39
855730,Avon Drive - Congleton,2023-03-12T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.5
855730,Avon Drive - Congleton,2023-03-12T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.0
855730,Avon Drive - Congleton,2023-03-12T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.1
855730,Avon Drive - Congleton,2023-03-12T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.1
855730,Avon Drive - Congleton,2023-03-12T20:20:00.000+00:00,transformer,,Temperature,C,19.4
855730,Avon Drive - Congleton,2023-03-12T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
855730,Avon Drive - Congleton,2023-03-12T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.04
855730,Avon Drive - Congleton,2023-03-12T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
855730,Avon Drive - Congleton,2023-03-12T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
855730,Avon Drive - Congleton,2023-03-12T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
855730,Avon Drive - Congleton,2023-03-12T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
855730,Avon Drive - Congleton,2023-03-12T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
855730,Avon Drive - Congleton,2023-03-12T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
855730,Avon Drive - Congleton,2023-03-12T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
855730,Avon Drive - Congleton,2023-03-12T20:20:00.000+00:00,busbar,,L3 Active Power,kW,26.76
855730,Avon Drive - Congleton,2023-03-12T20:20:00.000+00:00,busbar,,L2 Active Power,kW,19.63
855730,Avon Drive - Congleton,2023-03-12T20:20:00.000+00:00,busbar,,L1 Active Power,kW,24.67
855730,Avon Drive - Congleton,2023-03-12T20:20:00.000+00:00,busbar,,N Current (RMS),A,66.1
855730,Avon Drive - Congleton,2023-03-12T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
855730,Avon Drive - Congleton,2023-03-12T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
855730,Avon Drive - Congleton,2023-03-12T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
855730,Avon Drive - Congleton,2023-03-12T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
855730,Avon Drive - Congleton,2023-03-12T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
855730,Avon Drive - Congleton,2023-03-12T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
855730,Avon Drive - Congleton,2023-03-12T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.86
855730,Avon Drive - Congleton,2023-03-12T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.76
855730,Avon Drive - Congleton,2023-03-12T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.27
855730,Avon Drive - Congleton,2023-03-12T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
855730,Avon Drive - Congleton,2023-03-12T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.1
855730,Avon Drive - Congleton,2023-03-12T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.2
855730,Avon Drive - Congleton,2023-03-12T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.6
855730,Avon Drive - Congleton,2023-03-12T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
855730,Avon Drive - Congleton,2023-03-12T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
855730,Avon Drive - Congleton,2023-03-12T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
855730,Avon Drive - Congleton,2023-03-12T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.54
855730,Avon Drive - Congleton,2023-03-12T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.06
855730,Avon Drive - Congleton,2023-03-12T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.83
855730,Avon Drive - Congleton,2023-03-12T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
