Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-03-12T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.7
855730,Avon Drive - Congleton,2023-03-12T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.4
855730,Avon Drive - Congleton,2023-03-12T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.6
855730,Avon Drive - Congleton,2023-03-12T20:10:00.000+00:00,transformer,,Temperature,C,19.6
855730,Avon Drive - Congleton,2023-03-12T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
855730,Avon Drive - Congleton,2023-03-12T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
855730,Avon Drive - Congleton,2023-03-12T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
855730,Avon Drive - Congleton,2023-03-12T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
855730,Avon Drive - Congleton,2023-03-12T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
855730,Avon Drive - Congleton,2023-03-12T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
855730,Avon Drive - Congleton,2023-03-12T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
855730,Avon Drive - Congleton,2023-03-12T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
855730,Avon Drive - Congleton,2023-03-12T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
855730,Avon Drive - Congleton,2023-03-12T20:10:00.000+00:00,busbar,,L3 Active Power,kW,22.4
855730,Avon Drive - Congleton,2023-03-12T20:10:00.000+00:00,busbar,,L2 Active Power,kW,23.82
855730,Avon Drive - Congleton,2023-03-12T20:10:00.000+00:00,busbar,,L1 Active Power,kW,22.1
855730,Avon Drive - Congleton,2023-03-12T20:10:00.000+00:00,busbar,,N Current (RMS),A,52.5
855730,Avon Drive - Congleton,2023-03-12T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
855730,Avon Drive - Congleton,2023-03-12T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
855730,Avon Drive - Congleton,2023-03-12T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
855730,Avon Drive - Congleton,2023-03-12T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
855730,Avon Drive - Congleton,2023-03-12T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
855730,Avon Drive - Congleton,2023-03-12T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
855730,Avon Drive - Congleton,2023-03-12T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.26
855730,Avon Drive - Congleton,2023-03-12T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.34
855730,Avon Drive - Congleton,2023-03-12T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.48
855730,Avon Drive - Congleton,2023-03-12T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
855730,Avon Drive - Congleton,2023-03-12T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.8
855730,Avon Drive - Congleton,2023-03-12T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.3
855730,Avon Drive - Congleton,2023-03-12T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.1
855730,Avon Drive - Congleton,2023-03-12T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
855730,Avon Drive - Congleton,2023-03-12T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
855730,Avon Drive - Congleton,2023-03-12T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
855730,Avon Drive - Congleton,2023-03-12T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.84
855730,Avon Drive - Congleton,2023-03-12T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.34
855730,Avon Drive - Congleton,2023-03-12T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.95
855730,Avon Drive - Congleton,2023-03-12T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.5
855730,Avon Drive - Congleton,2023-03-12T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.8
855730,Avon Drive - Congleton,2023-03-12T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.4
855730,Avon Drive - Congleton,2023-03-12T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.1
855730,Avon Drive - Congleton,2023-03-12T20:00:00.000+00:00,transformer,,Temperature,C,19.6
855730,Avon Drive - Congleton,2023-03-12T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
855730,Avon Drive - Congleton,2023-03-12T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.82
855730,Avon Drive - Congleton,2023-03-12T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
855730,Avon Drive - Congleton,2023-03-12T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.12
855730,Avon Drive - Congleton,2023-03-12T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
855730,Avon Drive - Congleton,2023-03-12T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.19
855730,Avon Drive - Congleton,2023-03-12T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
855730,Avon Drive - Congleton,2023-03-12T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
855730,Avon Drive - Congleton,2023-03-12T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
855730,Avon Drive - Congleton,2023-03-12T20:00:00.000+00:00,busbar,,L3 Active Power,kW,23.1
855730,Avon Drive - Congleton,2023-03-12T20:00:00.000+00:00,busbar,,L2 Active Power,kW,25.69
855730,Avon Drive - Congleton,2023-03-12T20:00:00.000+00:00,busbar,,L1 Active Power,kW,26.43
855730,Avon Drive - Congleton,2023-03-12T20:00:00.000+00:00,busbar,,N Current (RMS),A,55.7
855730,Avon Drive - Congleton,2023-03-12T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
855730,Avon Drive - Congleton,2023-03-12T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
855730,Avon Drive - Congleton,2023-03-12T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
855730,Avon Drive - Congleton,2023-03-12T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
855730,Avon Drive - Congleton,2023-03-12T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
855730,Avon Drive - Congleton,2023-03-12T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
855730,Avon Drive - Congleton,2023-03-12T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.6
855730,Avon Drive - Congleton,2023-03-12T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.64
855730,Avon Drive - Congleton,2023-03-12T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.83
855730,Avon Drive - Congleton,2023-03-12T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
855730,Avon Drive - Congleton,2023-03-12T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.2
855730,Avon Drive - Congleton,2023-03-12T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.6
855730,Avon Drive - Congleton,2023-03-12T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.1
855730,Avon Drive - Congleton,2023-03-12T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
855730,Avon Drive - Congleton,2023-03-12T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
855730,Avon Drive - Congleton,2023-03-12T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
855730,Avon Drive - Congleton,2023-03-12T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.27
855730,Avon Drive - Congleton,2023-03-12T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.31
855730,Avon Drive - Congleton,2023-03-12T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.78
855730,Avon Drive - Congleton,2023-03-12T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
855730,Avon Drive - Congleton,2023-03-12T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.6
855730,Avon Drive - Congleton,2023-03-12T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.1
855730,Avon Drive - Congleton,2023-03-12T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.2
855730,Avon Drive - Congleton,2023-03-12T19:50:00.000+00:00,transformer,,Temperature,C,19.7
855730,Avon Drive - Congleton,2023-03-12T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
855730,Avon Drive - Congleton,2023-03-12T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.64
855730,Avon Drive - Congleton,2023-03-12T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
855730,Avon Drive - Congleton,2023-03-12T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.0
855730,Avon Drive - Congleton,2023-03-12T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
855730,Avon Drive - Congleton,2023-03-12T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.59
855730,Avon Drive - Congleton,2023-03-12T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
855730,Avon Drive - Congleton,2023-03-12T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
855730,Avon Drive - Congleton,2023-03-12T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
855730,Avon Drive - Congleton,2023-03-12T19:50:00.000+00:00,busbar,,L3 Active Power,kW,26.87
855730,Avon Drive - Congleton,2023-03-12T19:50:00.000+00:00,busbar,,L2 Active Power,kW,30.95
855730,Avon Drive - Congleton,2023-03-12T19:50:00.000+00:00,busbar,,L1 Active Power,kW,24.62
855730,Avon Drive - Congleton,2023-03-12T19:50:00.000+00:00,busbar,,N Current (RMS),A,57.7
855730,Avon Drive - Congleton,2023-03-12T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
855730,Avon Drive - Congleton,2023-03-12T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
855730,Avon Drive - Congleton,2023-03-12T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
855730,Avon Drive - Congleton,2023-03-12T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
855730,Avon Drive - Congleton,2023-03-12T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
855730,Avon Drive - Congleton,2023-03-12T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
855730,Avon Drive - Congleton,2023-03-12T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.72
855730,Avon Drive - Congleton,2023-03-12T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.96
855730,Avon Drive - Congleton,2023-03-12T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.33
855730,Avon Drive - Congleton,2023-03-12T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.6
855730,Avon Drive - Congleton,2023-03-12T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.0
855730,Avon Drive - Congleton,2023-03-12T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.1
855730,Avon Drive - Congleton,2023-03-12T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.8
855730,Avon Drive - Congleton,2023-03-12T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.43
855730,Avon Drive - Congleton,2023-03-12T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
855730,Avon Drive - Congleton,2023-03-12T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
855730,Avon Drive - Congleton,2023-03-12T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.06
855730,Avon Drive - Congleton,2023-03-12T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.78
855730,Avon Drive - Congleton,2023-03-12T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.37
855730,Avon Drive - Congleton,2023-03-12T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.3
855730,Avon Drive - Congleton,2023-03-12T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.3
855730,Avon Drive - Congleton,2023-03-12T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.8
855730,Avon Drive - Congleton,2023-03-12T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.4
855730,Avon Drive - Congleton,2023-03-12T19:40:00.000+00:00,transformer,,Temperature,C,19.7
855730,Avon Drive - Congleton,2023-03-12T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
855730,Avon Drive - Congleton,2023-03-12T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
855730,Avon Drive - Congleton,2023-03-12T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
855730,Avon Drive - Congleton,2023-03-12T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
855730,Avon Drive - Congleton,2023-03-12T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
855730,Avon Drive - Congleton,2023-03-12T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
855730,Avon Drive - Congleton,2023-03-12T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
855730,Avon Drive - Congleton,2023-03-12T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
855730,Avon Drive - Congleton,2023-03-12T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
855730,Avon Drive - Congleton,2023-03-12T19:40:00.000+00:00,busbar,,L3 Active Power,kW,27.78
855730,Avon Drive - Congleton,2023-03-12T19:40:00.000+00:00,busbar,,L2 Active Power,kW,31.75
855730,Avon Drive - Congleton,2023-03-12T19:40:00.000+00:00,busbar,,L1 Active Power,kW,26.7
855730,Avon Drive - Congleton,2023-03-12T19:40:00.000+00:00,busbar,,N Current (RMS),A,54.6
855730,Avon Drive - Congleton,2023-03-12T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
855730,Avon Drive - Congleton,2023-03-12T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
855730,Avon Drive - Congleton,2023-03-12T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
855730,Avon Drive - Congleton,2023-03-12T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
855730,Avon Drive - Congleton,2023-03-12T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
855730,Avon Drive - Congleton,2023-03-12T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
855730,Avon Drive - Congleton,2023-03-12T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.53
855730,Avon Drive - Congleton,2023-03-12T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.84
855730,Avon Drive - Congleton,2023-03-12T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.6
855730,Avon Drive - Congleton,2023-03-12T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.7
855730,Avon Drive - Congleton,2023-03-12T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.3
855730,Avon Drive - Congleton,2023-03-12T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.8
855730,Avon Drive - Congleton,2023-03-12T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.8
855730,Avon Drive - Congleton,2023-03-12T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.36
855730,Avon Drive - Congleton,2023-03-12T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
855730,Avon Drive - Congleton,2023-03-12T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
855730,Avon Drive - Congleton,2023-03-12T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.43
855730,Avon Drive - Congleton,2023-03-12T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.61
855730,Avon Drive - Congleton,2023-03-12T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.76
855730,Avon Drive - Congleton,2023-03-12T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,54.6
855730,Avon Drive - Congleton,2023-03-12T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.3
855730,Avon Drive - Congleton,2023-03-12T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.3
855730,Avon Drive - Congleton,2023-03-12T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.4
855730,Avon Drive - Congleton,2023-03-12T19:30:00.000+00:00,transformer,,Temperature,C,19.7
855730,Avon Drive - Congleton,2023-03-12T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
855730,Avon Drive - Congleton,2023-03-12T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
855730,Avon Drive - Congleton,2023-03-12T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
855730,Avon Drive - Congleton,2023-03-12T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
855730,Avon Drive - Congleton,2023-03-12T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
855730,Avon Drive - Congleton,2023-03-12T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
855730,Avon Drive - Congleton,2023-03-12T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
855730,Avon Drive - Congleton,2023-03-12T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
855730,Avon Drive - Congleton,2023-03-12T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
855730,Avon Drive - Congleton,2023-03-12T19:30:00.000+00:00,busbar,,L3 Active Power,kW,26.96
855730,Avon Drive - Congleton,2023-03-12T19:30:00.000+00:00,busbar,,L2 Active Power,kW,34.45
855730,Avon Drive - Congleton,2023-03-12T19:30:00.000+00:00,busbar,,L1 Active Power,kW,33.37
855730,Avon Drive - Congleton,2023-03-12T19:30:00.000+00:00,busbar,,N Current (RMS),A,61.8
855730,Avon Drive - Congleton,2023-03-12T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
855730,Avon Drive - Congleton,2023-03-12T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.2
855730,Avon Drive - Congleton,2023-03-12T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
855730,Avon Drive - Congleton,2023-03-12T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
855730,Avon Drive - Congleton,2023-03-12T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
855730,Avon Drive - Congleton,2023-03-12T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
855730,Avon Drive - Congleton,2023-03-12T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.0
855730,Avon Drive - Congleton,2023-03-12T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.15
855730,Avon Drive - Congleton,2023-03-12T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.13
855730,Avon Drive - Congleton,2023-03-12T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.2
855730,Avon Drive - Congleton,2023-03-12T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.6
855730,Avon Drive - Congleton,2023-03-12T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.2
855730,Avon Drive - Congleton,2023-03-12T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.5
855730,Avon Drive - Congleton,2023-03-12T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
855730,Avon Drive - Congleton,2023-03-12T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
855730,Avon Drive - Congleton,2023-03-12T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
855730,Avon Drive - Congleton,2023-03-12T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.59
855730,Avon Drive - Congleton,2023-03-12T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.35
855730,Avon Drive - Congleton,2023-03-12T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.96
855730,Avon Drive - Congleton,2023-03-12T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
855730,Avon Drive - Congleton,2023-03-12T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.0
855730,Avon Drive - Congleton,2023-03-12T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.4
855730,Avon Drive - Congleton,2023-03-12T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.0
855730,Avon Drive - Congleton,2023-03-12T19:20:00.000+00:00,transformer,,Temperature,C,19.8
855730,Avon Drive - Congleton,2023-03-12T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
855730,Avon Drive - Congleton,2023-03-12T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
855730,Avon Drive - Congleton,2023-03-12T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
855730,Avon Drive - Congleton,2023-03-12T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
855730,Avon Drive - Congleton,2023-03-12T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
855730,Avon Drive - Congleton,2023-03-12T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
855730,Avon Drive - Congleton,2023-03-12T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
855730,Avon Drive - Congleton,2023-03-12T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
855730,Avon Drive - Congleton,2023-03-12T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
855730,Avon Drive - Congleton,2023-03-12T19:20:00.000+00:00,busbar,,L3 Active Power,kW,25.59
855730,Avon Drive - Congleton,2023-03-12T19:20:00.000+00:00,busbar,,L2 Active Power,kW,37.49
855730,Avon Drive - Congleton,2023-03-12T19:20:00.000+00:00,busbar,,L1 Active Power,kW,31.1
855730,Avon Drive - Congleton,2023-03-12T19:20:00.000+00:00,busbar,,N Current (RMS),A,67.7
855730,Avon Drive - Congleton,2023-03-12T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
855730,Avon Drive - Congleton,2023-03-12T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.9
855730,Avon Drive - Congleton,2023-03-12T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
855730,Avon Drive - Congleton,2023-03-12T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
855730,Avon Drive - Congleton,2023-03-12T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
855730,Avon Drive - Congleton,2023-03-12T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
855730,Avon Drive - Congleton,2023-03-12T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.73
855730,Avon Drive - Congleton,2023-03-12T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.33
855730,Avon Drive - Congleton,2023-03-12T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.37
855730,Avon Drive - Congleton,2023-03-12T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.8
855730,Avon Drive - Congleton,2023-03-12T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.6
855730,Avon Drive - Congleton,2023-03-12T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.1
855730,Avon Drive - Congleton,2023-03-12T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.4
855730,Avon Drive - Congleton,2023-03-12T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
855730,Avon Drive - Congleton,2023-03-12T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
855730,Avon Drive - Congleton,2023-03-12T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
855730,Avon Drive - Congleton,2023-03-12T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.55
855730,Avon Drive - Congleton,2023-03-12T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.75
855730,Avon Drive - Congleton,2023-03-12T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.92
855730,Avon Drive - Congleton,2023-03-12T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.3
855730,Avon Drive - Congleton,2023-03-12T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.1
855730,Avon Drive - Congleton,2023-03-12T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.1
855730,Avon Drive - Congleton,2023-03-12T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.7
855730,Avon Drive - Congleton,2023-03-12T19:10:00.000+00:00,transformer,,Temperature,C,20.0
855730,Avon Drive - Congleton,2023-03-12T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
855730,Avon Drive - Congleton,2023-03-12T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
855730,Avon Drive - Congleton,2023-03-12T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
855730,Avon Drive - Congleton,2023-03-12T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
855730,Avon Drive - Congleton,2023-03-12T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
855730,Avon Drive - Congleton,2023-03-12T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
855730,Avon Drive - Congleton,2023-03-12T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
855730,Avon Drive - Congleton,2023-03-12T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
855730,Avon Drive - Congleton,2023-03-12T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
855730,Avon Drive - Congleton,2023-03-12T19:10:00.000+00:00,busbar,,L3 Active Power,kW,27.28
855730,Avon Drive - Congleton,2023-03-12T19:10:00.000+00:00,busbar,,L2 Active Power,kW,36.08
855730,Avon Drive - Congleton,2023-03-12T19:10:00.000+00:00,busbar,,L1 Active Power,kW,29.29
855730,Avon Drive - Congleton,2023-03-12T19:10:00.000+00:00,busbar,,N Current (RMS),A,66.1
855730,Avon Drive - Congleton,2023-03-12T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
855730,Avon Drive - Congleton,2023-03-12T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.7
855730,Avon Drive - Congleton,2023-03-12T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
855730,Avon Drive - Congleton,2023-03-12T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
855730,Avon Drive - Congleton,2023-03-12T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
855730,Avon Drive - Congleton,2023-03-12T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
855730,Avon Drive - Congleton,2023-03-12T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.27
855730,Avon Drive - Congleton,2023-03-12T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.62
855730,Avon Drive - Congleton,2023-03-12T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.65
855730,Avon Drive - Congleton,2023-03-12T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
855730,Avon Drive - Congleton,2023-03-12T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.0
855730,Avon Drive - Congleton,2023-03-12T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.6
855730,Avon Drive - Congleton,2023-03-12T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.6
855730,Avon Drive - Congleton,2023-03-12T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
855730,Avon Drive - Congleton,2023-03-12T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
855730,Avon Drive - Congleton,2023-03-12T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
855730,Avon Drive - Congleton,2023-03-12T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.6
855730,Avon Drive - Congleton,2023-03-12T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.27
855730,Avon Drive - Congleton,2023-03-12T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.55
855730,Avon Drive - Congleton,2023-03-12T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.5
855730,Avon Drive - Congleton,2023-03-12T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.1
855730,Avon Drive - Congleton,2023-03-12T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.2
855730,Avon Drive - Congleton,2023-03-12T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.3
855730,Avon Drive - Congleton,2023-03-12T19:00:00.000+00:00,transformer,,Temperature,C,20.2
855730,Avon Drive - Congleton,2023-03-12T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
855730,Avon Drive - Congleton,2023-03-12T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
855730,Avon Drive - Congleton,2023-03-12T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
855730,Avon Drive - Congleton,2023-03-12T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
855730,Avon Drive - Congleton,2023-03-12T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
855730,Avon Drive - Congleton,2023-03-12T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
855730,Avon Drive - Congleton,2023-03-12T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
855730,Avon Drive - Congleton,2023-03-12T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
855730,Avon Drive - Congleton,2023-03-12T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
855730,Avon Drive - Congleton,2023-03-12T19:00:00.000+00:00,busbar,,L3 Active Power,kW,29.87
855730,Avon Drive - Congleton,2023-03-12T19:00:00.000+00:00,busbar,,L2 Active Power,kW,26.89
855730,Avon Drive - Congleton,2023-03-12T19:00:00.000+00:00,busbar,,L1 Active Power,kW,31.2
855730,Avon Drive - Congleton,2023-03-12T19:00:00.000+00:00,busbar,,N Current (RMS),A,64.3
855730,Avon Drive - Congleton,2023-03-12T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
855730,Avon Drive - Congleton,2023-03-12T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
855730,Avon Drive - Congleton,2023-03-12T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
855730,Avon Drive - Congleton,2023-03-12T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
855730,Avon Drive - Congleton,2023-03-12T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
855730,Avon Drive - Congleton,2023-03-12T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
855730,Avon Drive - Congleton,2023-03-12T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.64
855730,Avon Drive - Congleton,2023-03-12T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.66
855730,Avon Drive - Congleton,2023-03-12T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.89
855730,Avon Drive - Congleton,2023-03-12T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
855730,Avon Drive - Congleton,2023-03-12T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.2
855730,Avon Drive - Congleton,2023-03-12T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.2
855730,Avon Drive - Congleton,2023-03-12T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.0
855730,Avon Drive - Congleton,2023-03-12T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
855730,Avon Drive - Congleton,2023-03-12T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
855730,Avon Drive - Congleton,2023-03-12T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
855730,Avon Drive - Congleton,2023-03-12T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.49
855730,Avon Drive - Congleton,2023-03-12T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.85
855730,Avon Drive - Congleton,2023-03-12T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.91
855730,Avon Drive - Congleton,2023-03-12T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,52.9
855730,Avon Drive - Congleton,2023-03-12T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.8
855730,Avon Drive - Congleton,2023-03-12T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.7
855730,Avon Drive - Congleton,2023-03-12T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.5
855730,Avon Drive - Congleton,2023-03-12T18:50:00.000+00:00,transformer,,Temperature,C,20.3
855730,Avon Drive - Congleton,2023-03-12T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
855730,Avon Drive - Congleton,2023-03-12T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
855730,Avon Drive - Congleton,2023-03-12T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
855730,Avon Drive - Congleton,2023-03-12T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
855730,Avon Drive - Congleton,2023-03-12T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
855730,Avon Drive - Congleton,2023-03-12T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
855730,Avon Drive - Congleton,2023-03-12T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
855730,Avon Drive - Congleton,2023-03-12T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
855730,Avon Drive - Congleton,2023-03-12T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
855730,Avon Drive - Congleton,2023-03-12T18:50:00.000+00:00,busbar,,L3 Active Power,kW,30.13
855730,Avon Drive - Congleton,2023-03-12T18:50:00.000+00:00,busbar,,L2 Active Power,kW,24.51
855730,Avon Drive - Congleton,2023-03-12T18:50:00.000+00:00,busbar,,L1 Active Power,kW,34.8
855730,Avon Drive - Congleton,2023-03-12T18:50:00.000+00:00,busbar,,N Current (RMS),A,71.8
855730,Avon Drive - Congleton,2023-03-12T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
855730,Avon Drive - Congleton,2023-03-12T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
855730,Avon Drive - Congleton,2023-03-12T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
855730,Avon Drive - Congleton,2023-03-12T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
855730,Avon Drive - Congleton,2023-03-12T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
855730,Avon Drive - Congleton,2023-03-12T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
855730,Avon Drive - Congleton,2023-03-12T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.57
855730,Avon Drive - Congleton,2023-03-12T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.88
855730,Avon Drive - Congleton,2023-03-12T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.82
855730,Avon Drive - Congleton,2023-03-12T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
855730,Avon Drive - Congleton,2023-03-12T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.7
855730,Avon Drive - Congleton,2023-03-12T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.1
855730,Avon Drive - Congleton,2023-03-12T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.8
855730,Avon Drive - Congleton,2023-03-12T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
855730,Avon Drive - Congleton,2023-03-12T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
855730,Avon Drive - Congleton,2023-03-12T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
855730,Avon Drive - Congleton,2023-03-12T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.88
855730,Avon Drive - Congleton,2023-03-12T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.78
855730,Avon Drive - Congleton,2023-03-12T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.67
855730,Avon Drive - Congleton,2023-03-12T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.2
855730,Avon Drive - Congleton,2023-03-12T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.0
855730,Avon Drive - Congleton,2023-03-12T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.1
855730,Avon Drive - Congleton,2023-03-12T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.1
855730,Avon Drive - Congleton,2023-03-12T18:40:00.000+00:00,transformer,,Temperature,C,20.3
855730,Avon Drive - Congleton,2023-03-12T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
855730,Avon Drive - Congleton,2023-03-12T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
855730,Avon Drive - Congleton,2023-03-12T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
855730,Avon Drive - Congleton,2023-03-12T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
855730,Avon Drive - Congleton,2023-03-12T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
855730,Avon Drive - Congleton,2023-03-12T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
855730,Avon Drive - Congleton,2023-03-12T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
855730,Avon Drive - Congleton,2023-03-12T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
855730,Avon Drive - Congleton,2023-03-12T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
855730,Avon Drive - Congleton,2023-03-12T18:40:00.000+00:00,busbar,,L3 Active Power,kW,31.45
855730,Avon Drive - Congleton,2023-03-12T18:40:00.000+00:00,busbar,,L2 Active Power,kW,29.66
855730,Avon Drive - Congleton,2023-03-12T18:40:00.000+00:00,busbar,,L1 Active Power,kW,31.49
855730,Avon Drive - Congleton,2023-03-12T18:40:00.000+00:00,busbar,,N Current (RMS),A,60.1
855730,Avon Drive - Congleton,2023-03-12T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
855730,Avon Drive - Congleton,2023-03-12T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
855730,Avon Drive - Congleton,2023-03-12T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
855730,Avon Drive - Congleton,2023-03-12T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
855730,Avon Drive - Congleton,2023-03-12T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
855730,Avon Drive - Congleton,2023-03-12T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
855730,Avon Drive - Congleton,2023-03-12T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.0
855730,Avon Drive - Congleton,2023-03-12T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.81
855730,Avon Drive - Congleton,2023-03-12T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.75
855730,Avon Drive - Congleton,2023-03-12T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.0
855730,Avon Drive - Congleton,2023-03-12T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.4
855730,Avon Drive - Congleton,2023-03-12T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.3
855730,Avon Drive - Congleton,2023-03-12T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.4
855730,Avon Drive - Congleton,2023-03-12T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.47
855730,Avon Drive - Congleton,2023-03-12T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
855730,Avon Drive - Congleton,2023-03-12T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
855730,Avon Drive - Congleton,2023-03-12T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.39
855730,Avon Drive - Congleton,2023-03-12T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.54
855730,Avon Drive - Congleton,2023-03-12T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.69
855730,Avon Drive - Congleton,2023-03-12T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.4
855730,Avon Drive - Congleton,2023-03-12T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.4
855730,Avon Drive - Congleton,2023-03-12T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.4
855730,Avon Drive - Congleton,2023-03-12T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.8
855730,Avon Drive - Congleton,2023-03-12T18:30:00.000+00:00,transformer,,Temperature,C,20.2
855730,Avon Drive - Congleton,2023-03-12T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
855730,Avon Drive - Congleton,2023-03-12T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
855730,Avon Drive - Congleton,2023-03-12T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
855730,Avon Drive - Congleton,2023-03-12T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
855730,Avon Drive - Congleton,2023-03-12T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
855730,Avon Drive - Congleton,2023-03-12T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
855730,Avon Drive - Congleton,2023-03-12T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
855730,Avon Drive - Congleton,2023-03-12T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
855730,Avon Drive - Congleton,2023-03-12T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
855730,Avon Drive - Congleton,2023-03-12T18:30:00.000+00:00,busbar,,L3 Active Power,kW,28.39
855730,Avon Drive - Congleton,2023-03-12T18:30:00.000+00:00,busbar,,L2 Active Power,kW,31.35
855730,Avon Drive - Congleton,2023-03-12T18:30:00.000+00:00,busbar,,L1 Active Power,kW,31.44
855730,Avon Drive - Congleton,2023-03-12T18:30:00.000+00:00,busbar,,N Current (RMS),A,54.1
855730,Avon Drive - Congleton,2023-03-12T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
855730,Avon Drive - Congleton,2023-03-12T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
855730,Avon Drive - Congleton,2023-03-12T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
855730,Avon Drive - Congleton,2023-03-12T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
855730,Avon Drive - Congleton,2023-03-12T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
855730,Avon Drive - Congleton,2023-03-12T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
855730,Avon Drive - Congleton,2023-03-12T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.71
855730,Avon Drive - Congleton,2023-03-12T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.08
855730,Avon Drive - Congleton,2023-03-12T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.43
855730,Avon Drive - Congleton,2023-03-12T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.3
855730,Avon Drive - Congleton,2023-03-12T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.4
855730,Avon Drive - Congleton,2023-03-12T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.8
855730,Avon Drive - Congleton,2023-03-12T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.7
855730,Avon Drive - Congleton,2023-03-12T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.76
855730,Avon Drive - Congleton,2023-03-12T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
855730,Avon Drive - Congleton,2023-03-12T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
855730,Avon Drive - Congleton,2023-03-12T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.62
855730,Avon Drive - Congleton,2023-03-12T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.98
855730,Avon Drive - Congleton,2023-03-12T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.42
855730,Avon Drive - Congleton,2023-03-12T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.1
855730,Avon Drive - Congleton,2023-03-12T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.7
855730,Avon Drive - Congleton,2023-03-12T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.4
855730,Avon Drive - Congleton,2023-03-12T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.9
855730,Avon Drive - Congleton,2023-03-12T18:20:00.000+00:00,transformer,,Temperature,C,20.0
855730,Avon Drive - Congleton,2023-03-12T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
855730,Avon Drive - Congleton,2023-03-12T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.35
855730,Avon Drive - Congleton,2023-03-12T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
855730,Avon Drive - Congleton,2023-03-12T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.18
855730,Avon Drive - Congleton,2023-03-12T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
855730,Avon Drive - Congleton,2023-03-12T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
855730,Avon Drive - Congleton,2023-03-12T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
855730,Avon Drive - Congleton,2023-03-12T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
855730,Avon Drive - Congleton,2023-03-12T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
855730,Avon Drive - Congleton,2023-03-12T18:20:00.000+00:00,busbar,,L3 Active Power,kW,29.33
855730,Avon Drive - Congleton,2023-03-12T18:20:00.000+00:00,busbar,,L2 Active Power,kW,33.06
855730,Avon Drive - Congleton,2023-03-12T18:20:00.000+00:00,busbar,,L1 Active Power,kW,33.86
855730,Avon Drive - Congleton,2023-03-12T18:20:00.000+00:00,busbar,,N Current (RMS),A,57.8
855730,Avon Drive - Congleton,2023-03-12T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
855730,Avon Drive - Congleton,2023-03-12T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.2
855730,Avon Drive - Congleton,2023-03-12T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.1
855730,Avon Drive - Congleton,2023-03-12T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
855730,Avon Drive - Congleton,2023-03-12T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
855730,Avon Drive - Congleton,2023-03-12T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
855730,Avon Drive - Congleton,2023-03-12T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.38
855730,Avon Drive - Congleton,2023-03-12T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.04
855730,Avon Drive - Congleton,2023-03-12T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.71
855730,Avon Drive - Congleton,2023-03-12T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.6
855730,Avon Drive - Congleton,2023-03-12T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.1
855730,Avon Drive - Congleton,2023-03-12T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.4
855730,Avon Drive - Congleton,2023-03-12T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.3
855730,Avon Drive - Congleton,2023-03-12T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.55
855730,Avon Drive - Congleton,2023-03-12T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
855730,Avon Drive - Congleton,2023-03-12T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
855730,Avon Drive - Congleton,2023-03-12T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.72
855730,Avon Drive - Congleton,2023-03-12T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.88
855730,Avon Drive - Congleton,2023-03-12T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.56
855730,Avon Drive - Congleton,2023-03-12T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.1
855730,Avon Drive - Congleton,2023-03-12T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.6
855730,Avon Drive - Congleton,2023-03-12T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.0
855730,Avon Drive - Congleton,2023-03-12T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.0
855730,Avon Drive - Congleton,2023-03-12T18:10:00.000+00:00,transformer,,Temperature,C,20.0
855730,Avon Drive - Congleton,2023-03-12T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
855730,Avon Drive - Congleton,2023-03-12T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
855730,Avon Drive - Congleton,2023-03-12T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
855730,Avon Drive - Congleton,2023-03-12T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.66
855730,Avon Drive - Congleton,2023-03-12T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
855730,Avon Drive - Congleton,2023-03-12T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.23
855730,Avon Drive - Congleton,2023-03-12T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
855730,Avon Drive - Congleton,2023-03-12T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
855730,Avon Drive - Congleton,2023-03-12T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
855730,Avon Drive - Congleton,2023-03-12T18:10:00.000+00:00,busbar,,L3 Active Power,kW,31.1
855730,Avon Drive - Congleton,2023-03-12T18:10:00.000+00:00,busbar,,L2 Active Power,kW,38.92
855730,Avon Drive - Congleton,2023-03-12T18:10:00.000+00:00,busbar,,L1 Active Power,kW,36.27
855730,Avon Drive - Congleton,2023-03-12T18:10:00.000+00:00,busbar,,N Current (RMS),A,62.7
855730,Avon Drive - Congleton,2023-03-12T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
855730,Avon Drive - Congleton,2023-03-12T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.6
855730,Avon Drive - Congleton,2023-03-12T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.2
855730,Avon Drive - Congleton,2023-03-12T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
855730,Avon Drive - Congleton,2023-03-12T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
855730,Avon Drive - Congleton,2023-03-12T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
855730,Avon Drive - Congleton,2023-03-12T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.4
855730,Avon Drive - Congleton,2023-03-12T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.01
855730,Avon Drive - Congleton,2023-03-12T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.97
855730,Avon Drive - Congleton,2023-03-12T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.3
855730,Avon Drive - Congleton,2023-03-12T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.4
855730,Avon Drive - Congleton,2023-03-12T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.7
855730,Avon Drive - Congleton,2023-03-12T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.7
855730,Avon Drive - Congleton,2023-03-12T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.42
855730,Avon Drive - Congleton,2023-03-12T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
855730,Avon Drive - Congleton,2023-03-12T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
855730,Avon Drive - Congleton,2023-03-12T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.28
855730,Avon Drive - Congleton,2023-03-12T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.75
855730,Avon Drive - Congleton,2023-03-12T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.3
855730,Avon Drive - Congleton,2023-03-12T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.7
855730,Avon Drive - Congleton,2023-03-12T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.3
855730,Avon Drive - Congleton,2023-03-12T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.4
855730,Avon Drive - Congleton,2023-03-12T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.1
855730,Avon Drive - Congleton,2023-03-12T18:00:00.000+00:00,transformer,,Temperature,C,19.8
855730,Avon Drive - Congleton,2023-03-12T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
855730,Avon Drive - Congleton,2023-03-12T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.03
855730,Avon Drive - Congleton,2023-03-12T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
855730,Avon Drive - Congleton,2023-03-12T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.52
855730,Avon Drive - Congleton,2023-03-12T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
855730,Avon Drive - Congleton,2023-03-12T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.08
855730,Avon Drive - Congleton,2023-03-12T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
855730,Avon Drive - Congleton,2023-03-12T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
855730,Avon Drive - Congleton,2023-03-12T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
855730,Avon Drive - Congleton,2023-03-12T18:00:00.000+00:00,busbar,,L3 Active Power,kW,29.67
855730,Avon Drive - Congleton,2023-03-12T18:00:00.000+00:00,busbar,,L2 Active Power,kW,39.76
855730,Avon Drive - Congleton,2023-03-12T18:00:00.000+00:00,busbar,,L1 Active Power,kW,34.28
855730,Avon Drive - Congleton,2023-03-12T18:00:00.000+00:00,busbar,,N Current (RMS),A,62.4
855730,Avon Drive - Congleton,2023-03-12T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
855730,Avon Drive - Congleton,2023-03-12T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.1
