Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-03-12T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.9
855730,Avon Drive - Congleton,2023-03-12T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
855730,Avon Drive - Congleton,2023-03-12T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
855730,Avon Drive - Congleton,2023-03-12T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
855730,Avon Drive - Congleton,2023-03-12T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.01
855730,Avon Drive - Congleton,2023-03-12T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.01
855730,Avon Drive - Congleton,2023-03-12T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.8
855730,Avon Drive - Congleton,2023-03-12T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.1
855730,Avon Drive - Congleton,2023-03-12T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.5
855730,Avon Drive - Congleton,2023-03-12T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.1
855730,Avon Drive - Congleton,2023-03-12T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.7
855730,Avon Drive - Congleton,2023-03-12T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
855730,Avon Drive - Congleton,2023-03-12T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
855730,Avon Drive - Congleton,2023-03-12T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
855730,Avon Drive - Congleton,2023-03-12T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.09
855730,Avon Drive - Congleton,2023-03-12T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.69
855730,Avon Drive - Congleton,2023-03-12T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.9
855730,Avon Drive - Congleton,2023-03-12T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.0
855730,Avon Drive - Congleton,2023-03-12T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.8
855730,Avon Drive - Congleton,2023-03-12T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.5
855730,Avon Drive - Congleton,2023-03-12T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.6
855730,Avon Drive - Congleton,2023-03-12T17:50:00.000+00:00,transformer,,Temperature,C,19.6
855730,Avon Drive - Congleton,2023-03-12T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
855730,Avon Drive - Congleton,2023-03-12T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.65
855730,Avon Drive - Congleton,2023-03-12T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
855730,Avon Drive - Congleton,2023-03-12T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.7
855730,Avon Drive - Congleton,2023-03-12T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
855730,Avon Drive - Congleton,2023-03-12T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.58
855730,Avon Drive - Congleton,2023-03-12T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.6
855730,Avon Drive - Congleton,2023-03-12T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
855730,Avon Drive - Congleton,2023-03-12T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
855730,Avon Drive - Congleton,2023-03-12T17:50:00.000+00:00,busbar,,L3 Active Power,kW,36.1
855730,Avon Drive - Congleton,2023-03-12T17:50:00.000+00:00,busbar,,L2 Active Power,kW,37.7
855730,Avon Drive - Congleton,2023-03-12T17:50:00.000+00:00,busbar,,L1 Active Power,kW,38.69
855730,Avon Drive - Congleton,2023-03-12T17:50:00.000+00:00,busbar,,N Current (RMS),A,55.9
855730,Avon Drive - Congleton,2023-03-12T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.0
855730,Avon Drive - Congleton,2023-03-12T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.6
855730,Avon Drive - Congleton,2023-03-12T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.5
855730,Avon Drive - Congleton,2023-03-12T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
855730,Avon Drive - Congleton,2023-03-12T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
855730,Avon Drive - Congleton,2023-03-12T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
855730,Avon Drive - Congleton,2023-03-12T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.9
855730,Avon Drive - Congleton,2023-03-12T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.37
855730,Avon Drive - Congleton,2023-03-12T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.29
855730,Avon Drive - Congleton,2023-03-12T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.0
855730,Avon Drive - Congleton,2023-03-12T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.3
855730,Avon Drive - Congleton,2023-03-12T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.6
855730,Avon Drive - Congleton,2023-03-12T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.4
855730,Avon Drive - Congleton,2023-03-12T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.25
855730,Avon Drive - Congleton,2023-03-12T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
855730,Avon Drive - Congleton,2023-03-12T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
855730,Avon Drive - Congleton,2023-03-12T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.0
855730,Avon Drive - Congleton,2023-03-12T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.06
855730,Avon Drive - Congleton,2023-03-12T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.53
855730,Avon Drive - Congleton,2023-03-12T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
855730,Avon Drive - Congleton,2023-03-12T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.4
855730,Avon Drive - Congleton,2023-03-12T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.1
855730,Avon Drive - Congleton,2023-03-12T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.3
855730,Avon Drive - Congleton,2023-03-12T17:40:00.000+00:00,transformer,,Temperature,C,19.5
855730,Avon Drive - Congleton,2023-03-12T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
855730,Avon Drive - Congleton,2023-03-12T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.53
855730,Avon Drive - Congleton,2023-03-12T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
855730,Avon Drive - Congleton,2023-03-12T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.54
855730,Avon Drive - Congleton,2023-03-12T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
855730,Avon Drive - Congleton,2023-03-12T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.49
855730,Avon Drive - Congleton,2023-03-12T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.53
855730,Avon Drive - Congleton,2023-03-12T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
855730,Avon Drive - Congleton,2023-03-12T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
855730,Avon Drive - Congleton,2023-03-12T17:40:00.000+00:00,busbar,,L3 Active Power,kW,39.89
855730,Avon Drive - Congleton,2023-03-12T17:40:00.000+00:00,busbar,,L2 Active Power,kW,38.43
855730,Avon Drive - Congleton,2023-03-12T17:40:00.000+00:00,busbar,,L1 Active Power,kW,41.82
855730,Avon Drive - Congleton,2023-03-12T17:40:00.000+00:00,busbar,,N Current (RMS),A,56.8
855730,Avon Drive - Congleton,2023-03-12T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.3
855730,Avon Drive - Congleton,2023-03-12T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.6
855730,Avon Drive - Congleton,2023-03-12T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.8
855730,Avon Drive - Congleton,2023-03-12T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
855730,Avon Drive - Congleton,2023-03-12T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
855730,Avon Drive - Congleton,2023-03-12T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
855730,Avon Drive - Congleton,2023-03-12T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.06
855730,Avon Drive - Congleton,2023-03-12T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.28
855730,Avon Drive - Congleton,2023-03-12T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.71
855730,Avon Drive - Congleton,2023-03-12T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.0
855730,Avon Drive - Congleton,2023-03-12T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.0
855730,Avon Drive - Congleton,2023-03-12T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.5
855730,Avon Drive - Congleton,2023-03-12T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.1
855730,Avon Drive - Congleton,2023-03-12T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.71
855730,Avon Drive - Congleton,2023-03-12T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
855730,Avon Drive - Congleton,2023-03-12T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
855730,Avon Drive - Congleton,2023-03-12T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.28
855730,Avon Drive - Congleton,2023-03-12T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.59
855730,Avon Drive - Congleton,2023-03-12T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.4
855730,Avon Drive - Congleton,2023-03-12T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.5
855730,Avon Drive - Congleton,2023-03-12T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.7
855730,Avon Drive - Congleton,2023-03-12T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.2
855730,Avon Drive - Congleton,2023-03-12T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.7
855730,Avon Drive - Congleton,2023-03-12T17:30:00.000+00:00,transformer,,Temperature,C,19.5
855730,Avon Drive - Congleton,2023-03-12T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
855730,Avon Drive - Congleton,2023-03-12T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.59
855730,Avon Drive - Congleton,2023-03-12T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
855730,Avon Drive - Congleton,2023-03-12T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.25
855730,Avon Drive - Congleton,2023-03-12T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
855730,Avon Drive - Congleton,2023-03-12T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.77
855730,Avon Drive - Congleton,2023-03-12T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
855730,Avon Drive - Congleton,2023-03-12T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
855730,Avon Drive - Congleton,2023-03-12T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
855730,Avon Drive - Congleton,2023-03-12T17:30:00.000+00:00,busbar,,L3 Active Power,kW,32.34
855730,Avon Drive - Congleton,2023-03-12T17:30:00.000+00:00,busbar,,L2 Active Power,kW,41.87
855730,Avon Drive - Congleton,2023-03-12T17:30:00.000+00:00,busbar,,L1 Active Power,kW,41.11
855730,Avon Drive - Congleton,2023-03-12T17:30:00.000+00:00,busbar,,N Current (RMS),A,63.1
855730,Avon Drive - Congleton,2023-03-12T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
855730,Avon Drive - Congleton,2023-03-12T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.0
855730,Avon Drive - Congleton,2023-03-12T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.9
855730,Avon Drive - Congleton,2023-03-12T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
855730,Avon Drive - Congleton,2023-03-12T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
855730,Avon Drive - Congleton,2023-03-12T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
855730,Avon Drive - Congleton,2023-03-12T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.35
855730,Avon Drive - Congleton,2023-03-12T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.1
855730,Avon Drive - Congleton,2023-03-12T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.02
855730,Avon Drive - Congleton,2023-03-12T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
855730,Avon Drive - Congleton,2023-03-12T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.0
855730,Avon Drive - Congleton,2023-03-12T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.5
855730,Avon Drive - Congleton,2023-03-12T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.2
855730,Avon Drive - Congleton,2023-03-12T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.89
855730,Avon Drive - Congleton,2023-03-12T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
855730,Avon Drive - Congleton,2023-03-12T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
855730,Avon Drive - Congleton,2023-03-12T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.01
855730,Avon Drive - Congleton,2023-03-12T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.16
855730,Avon Drive - Congleton,2023-03-12T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.47
855730,Avon Drive - Congleton,2023-03-12T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,48.0
855730,Avon Drive - Congleton,2023-03-12T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.2
855730,Avon Drive - Congleton,2023-03-12T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.3
855730,Avon Drive - Congleton,2023-03-12T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.1
855730,Avon Drive - Congleton,2023-03-12T17:20:00.000+00:00,transformer,,Temperature,C,19.5
855730,Avon Drive - Congleton,2023-03-12T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
855730,Avon Drive - Congleton,2023-03-12T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.01
855730,Avon Drive - Congleton,2023-03-12T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
855730,Avon Drive - Congleton,2023-03-12T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.57
855730,Avon Drive - Congleton,2023-03-12T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
855730,Avon Drive - Congleton,2023-03-12T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
855730,Avon Drive - Congleton,2023-03-12T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.39
855730,Avon Drive - Congleton,2023-03-12T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
855730,Avon Drive - Congleton,2023-03-12T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
855730,Avon Drive - Congleton,2023-03-12T17:20:00.000+00:00,busbar,,L3 Active Power,kW,32.36
855730,Avon Drive - Congleton,2023-03-12T17:20:00.000+00:00,busbar,,L2 Active Power,kW,45.27
855730,Avon Drive - Congleton,2023-03-12T17:20:00.000+00:00,busbar,,L1 Active Power,kW,39.49
855730,Avon Drive - Congleton,2023-03-12T17:20:00.000+00:00,busbar,,N Current (RMS),A,64.1
855730,Avon Drive - Congleton,2023-03-12T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
855730,Avon Drive - Congleton,2023-03-12T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,192.4
855730,Avon Drive - Congleton,2023-03-12T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.2
855730,Avon Drive - Congleton,2023-03-12T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
855730,Avon Drive - Congleton,2023-03-12T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
855730,Avon Drive - Congleton,2023-03-12T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
855730,Avon Drive - Congleton,2023-03-12T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.24
855730,Avon Drive - Congleton,2023-03-12T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.82
855730,Avon Drive - Congleton,2023-03-12T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.28
855730,Avon Drive - Congleton,2023-03-12T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
855730,Avon Drive - Congleton,2023-03-12T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.2
855730,Avon Drive - Congleton,2023-03-12T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.5
855730,Avon Drive - Congleton,2023-03-12T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.6
855730,Avon Drive - Congleton,2023-03-12T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
855730,Avon Drive - Congleton,2023-03-12T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
855730,Avon Drive - Congleton,2023-03-12T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
855730,Avon Drive - Congleton,2023-03-12T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.28
855730,Avon Drive - Congleton,2023-03-12T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.45
855730,Avon Drive - Congleton,2023-03-12T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.29
855730,Avon Drive - Congleton,2023-03-12T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.5
855730,Avon Drive - Congleton,2023-03-12T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.5
855730,Avon Drive - Congleton,2023-03-12T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.8
855730,Avon Drive - Congleton,2023-03-12T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.9
855730,Avon Drive - Congleton,2023-03-12T17:10:00.000+00:00,transformer,,Temperature,C,19.7
855730,Avon Drive - Congleton,2023-03-12T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
855730,Avon Drive - Congleton,2023-03-12T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.21
855730,Avon Drive - Congleton,2023-03-12T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
855730,Avon Drive - Congleton,2023-03-12T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.75
855730,Avon Drive - Congleton,2023-03-12T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
855730,Avon Drive - Congleton,2023-03-12T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.85
855730,Avon Drive - Congleton,2023-03-12T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
855730,Avon Drive - Congleton,2023-03-12T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
855730,Avon Drive - Congleton,2023-03-12T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
855730,Avon Drive - Congleton,2023-03-12T17:10:00.000+00:00,busbar,,L3 Active Power,kW,31.52
855730,Avon Drive - Congleton,2023-03-12T17:10:00.000+00:00,busbar,,L2 Active Power,kW,38.27
855730,Avon Drive - Congleton,2023-03-12T17:10:00.000+00:00,busbar,,L1 Active Power,kW,28.57
855730,Avon Drive - Congleton,2023-03-12T17:10:00.000+00:00,busbar,,N Current (RMS),A,60.9
855730,Avon Drive - Congleton,2023-03-12T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
855730,Avon Drive - Congleton,2023-03-12T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.5
855730,Avon Drive - Congleton,2023-03-12T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
855730,Avon Drive - Congleton,2023-03-12T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
855730,Avon Drive - Congleton,2023-03-12T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
855730,Avon Drive - Congleton,2023-03-12T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
855730,Avon Drive - Congleton,2023-03-12T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.1
855730,Avon Drive - Congleton,2023-03-12T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.63
855730,Avon Drive - Congleton,2023-03-12T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.27
855730,Avon Drive - Congleton,2023-03-12T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.7
855730,Avon Drive - Congleton,2023-03-12T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.3
855730,Avon Drive - Congleton,2023-03-12T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.6
855730,Avon Drive - Congleton,2023-03-12T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.8
855730,Avon Drive - Congleton,2023-03-12T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
855730,Avon Drive - Congleton,2023-03-12T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
855730,Avon Drive - Congleton,2023-03-12T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
855730,Avon Drive - Congleton,2023-03-12T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.13
855730,Avon Drive - Congleton,2023-03-12T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.26
855730,Avon Drive - Congleton,2023-03-12T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.54
855730,Avon Drive - Congleton,2023-03-12T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.4
855730,Avon Drive - Congleton,2023-03-12T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.0
855730,Avon Drive - Congleton,2023-03-12T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.3
855730,Avon Drive - Congleton,2023-03-12T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.2
855730,Avon Drive - Congleton,2023-03-12T17:00:00.000+00:00,transformer,,Temperature,C,19.8
855730,Avon Drive - Congleton,2023-03-12T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
855730,Avon Drive - Congleton,2023-03-12T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
855730,Avon Drive - Congleton,2023-03-12T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
855730,Avon Drive - Congleton,2023-03-12T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.35
855730,Avon Drive - Congleton,2023-03-12T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
855730,Avon Drive - Congleton,2023-03-12T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.85
855730,Avon Drive - Congleton,2023-03-12T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
855730,Avon Drive - Congleton,2023-03-12T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
855730,Avon Drive - Congleton,2023-03-12T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
855730,Avon Drive - Congleton,2023-03-12T17:00:00.000+00:00,busbar,,L3 Active Power,kW,28.23
855730,Avon Drive - Congleton,2023-03-12T17:00:00.000+00:00,busbar,,L2 Active Power,kW,34.89
855730,Avon Drive - Congleton,2023-03-12T17:00:00.000+00:00,busbar,,L1 Active Power,kW,34.82
855730,Avon Drive - Congleton,2023-03-12T17:00:00.000+00:00,busbar,,N Current (RMS),A,55.4
855730,Avon Drive - Congleton,2023-03-12T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
855730,Avon Drive - Congleton,2023-03-12T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.8
855730,Avon Drive - Congleton,2023-03-12T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.2
855730,Avon Drive - Congleton,2023-03-12T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
855730,Avon Drive - Congleton,2023-03-12T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
855730,Avon Drive - Congleton,2023-03-12T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
855730,Avon Drive - Congleton,2023-03-12T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.91
855730,Avon Drive - Congleton,2023-03-12T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.11
855730,Avon Drive - Congleton,2023-03-12T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.75
855730,Avon Drive - Congleton,2023-03-12T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
855730,Avon Drive - Congleton,2023-03-12T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.6
855730,Avon Drive - Congleton,2023-03-12T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.0
855730,Avon Drive - Congleton,2023-03-12T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.5
855730,Avon Drive - Congleton,2023-03-12T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
855730,Avon Drive - Congleton,2023-03-12T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
855730,Avon Drive - Congleton,2023-03-12T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
855730,Avon Drive - Congleton,2023-03-12T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.2
855730,Avon Drive - Congleton,2023-03-12T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.09
855730,Avon Drive - Congleton,2023-03-12T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.87
855730,Avon Drive - Congleton,2023-03-12T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.5
855730,Avon Drive - Congleton,2023-03-12T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.3
855730,Avon Drive - Congleton,2023-03-12T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.3
855730,Avon Drive - Congleton,2023-03-12T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.5
855730,Avon Drive - Congleton,2023-03-12T16:50:00.000+00:00,transformer,,Temperature,C,19.8
855730,Avon Drive - Congleton,2023-03-12T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
855730,Avon Drive - Congleton,2023-03-12T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
855730,Avon Drive - Congleton,2023-03-12T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
855730,Avon Drive - Congleton,2023-03-12T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
855730,Avon Drive - Congleton,2023-03-12T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
855730,Avon Drive - Congleton,2023-03-12T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
855730,Avon Drive - Congleton,2023-03-12T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
855730,Avon Drive - Congleton,2023-03-12T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
855730,Avon Drive - Congleton,2023-03-12T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
855730,Avon Drive - Congleton,2023-03-12T16:50:00.000+00:00,busbar,,L3 Active Power,kW,29.1
855730,Avon Drive - Congleton,2023-03-12T16:50:00.000+00:00,busbar,,L2 Active Power,kW,35.21
855730,Avon Drive - Congleton,2023-03-12T16:50:00.000+00:00,busbar,,L1 Active Power,kW,33.62
855730,Avon Drive - Congleton,2023-03-12T16:50:00.000+00:00,busbar,,N Current (RMS),A,53.5
855730,Avon Drive - Congleton,2023-03-12T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
855730,Avon Drive - Congleton,2023-03-12T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.9
855730,Avon Drive - Congleton,2023-03-12T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.1
855730,Avon Drive - Congleton,2023-03-12T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
855730,Avon Drive - Congleton,2023-03-12T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
855730,Avon Drive - Congleton,2023-03-12T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
855730,Avon Drive - Congleton,2023-03-12T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.93
855730,Avon Drive - Congleton,2023-03-12T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.66
855730,Avon Drive - Congleton,2023-03-12T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.03
855730,Avon Drive - Congleton,2023-03-12T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
855730,Avon Drive - Congleton,2023-03-12T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.6
855730,Avon Drive - Congleton,2023-03-12T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.5
855730,Avon Drive - Congleton,2023-03-12T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.4
855730,Avon Drive - Congleton,2023-03-12T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
855730,Avon Drive - Congleton,2023-03-12T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
855730,Avon Drive - Congleton,2023-03-12T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
855730,Avon Drive - Congleton,2023-03-12T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.32
855730,Avon Drive - Congleton,2023-03-12T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.74
855730,Avon Drive - Congleton,2023-03-12T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.18
855730,Avon Drive - Congleton,2023-03-12T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.0
855730,Avon Drive - Congleton,2023-03-12T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.9
855730,Avon Drive - Congleton,2023-03-12T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.3
855730,Avon Drive - Congleton,2023-03-12T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.4
855730,Avon Drive - Congleton,2023-03-12T16:40:00.000+00:00,transformer,,Temperature,C,19.8
855730,Avon Drive - Congleton,2023-03-12T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
855730,Avon Drive - Congleton,2023-03-12T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
855730,Avon Drive - Congleton,2023-03-12T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
855730,Avon Drive - Congleton,2023-03-12T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
855730,Avon Drive - Congleton,2023-03-12T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
855730,Avon Drive - Congleton,2023-03-12T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
855730,Avon Drive - Congleton,2023-03-12T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
855730,Avon Drive - Congleton,2023-03-12T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
855730,Avon Drive - Congleton,2023-03-12T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
855730,Avon Drive - Congleton,2023-03-12T16:40:00.000+00:00,busbar,,L3 Active Power,kW,27.25
855730,Avon Drive - Congleton,2023-03-12T16:40:00.000+00:00,busbar,,L2 Active Power,kW,36.4
855730,Avon Drive - Congleton,2023-03-12T16:40:00.000+00:00,busbar,,L1 Active Power,kW,22.21
855730,Avon Drive - Congleton,2023-03-12T16:40:00.000+00:00,busbar,,N Current (RMS),A,71.4
855730,Avon Drive - Congleton,2023-03-12T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
855730,Avon Drive - Congleton,2023-03-12T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.2
855730,Avon Drive - Congleton,2023-03-12T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
855730,Avon Drive - Congleton,2023-03-12T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
855730,Avon Drive - Congleton,2023-03-12T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
855730,Avon Drive - Congleton,2023-03-12T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
855730,Avon Drive - Congleton,2023-03-12T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.87
855730,Avon Drive - Congleton,2023-03-12T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.14
855730,Avon Drive - Congleton,2023-03-12T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.21
855730,Avon Drive - Congleton,2023-03-12T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.9
855730,Avon Drive - Congleton,2023-03-12T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.6
855730,Avon Drive - Congleton,2023-03-12T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.3
855730,Avon Drive - Congleton,2023-03-12T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.9
855730,Avon Drive - Congleton,2023-03-12T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
855730,Avon Drive - Congleton,2023-03-12T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
855730,Avon Drive - Congleton,2023-03-12T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
855730,Avon Drive - Congleton,2023-03-12T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.53
855730,Avon Drive - Congleton,2023-03-12T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.41
855730,Avon Drive - Congleton,2023-03-12T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.51
855730,Avon Drive - Congleton,2023-03-12T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
855730,Avon Drive - Congleton,2023-03-12T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.5
855730,Avon Drive - Congleton,2023-03-12T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.2
855730,Avon Drive - Congleton,2023-03-12T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.4
855730,Avon Drive - Congleton,2023-03-12T16:30:00.000+00:00,transformer,,Temperature,C,19.8
855730,Avon Drive - Congleton,2023-03-12T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
855730,Avon Drive - Congleton,2023-03-12T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
855730,Avon Drive - Congleton,2023-03-12T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
855730,Avon Drive - Congleton,2023-03-12T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
855730,Avon Drive - Congleton,2023-03-12T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
855730,Avon Drive - Congleton,2023-03-12T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
855730,Avon Drive - Congleton,2023-03-12T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
855730,Avon Drive - Congleton,2023-03-12T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
855730,Avon Drive - Congleton,2023-03-12T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
855730,Avon Drive - Congleton,2023-03-12T16:30:00.000+00:00,busbar,,L3 Active Power,kW,27.4
855730,Avon Drive - Congleton,2023-03-12T16:30:00.000+00:00,busbar,,L2 Active Power,kW,32.55
855730,Avon Drive - Congleton,2023-03-12T16:30:00.000+00:00,busbar,,L1 Active Power,kW,28.73
855730,Avon Drive - Congleton,2023-03-12T16:30:00.000+00:00,busbar,,N Current (RMS),A,56.7
855730,Avon Drive - Congleton,2023-03-12T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
855730,Avon Drive - Congleton,2023-03-12T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
855730,Avon Drive - Congleton,2023-03-12T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
855730,Avon Drive - Congleton,2023-03-12T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
855730,Avon Drive - Congleton,2023-03-12T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
855730,Avon Drive - Congleton,2023-03-12T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
855730,Avon Drive - Congleton,2023-03-12T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.62
855730,Avon Drive - Congleton,2023-03-12T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.66
855730,Avon Drive - Congleton,2023-03-12T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.87
855730,Avon Drive - Congleton,2023-03-12T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.7
855730,Avon Drive - Congleton,2023-03-12T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.5
855730,Avon Drive - Congleton,2023-03-12T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.2
855730,Avon Drive - Congleton,2023-03-12T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.3
855730,Avon Drive - Congleton,2023-03-12T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
855730,Avon Drive - Congleton,2023-03-12T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
855730,Avon Drive - Congleton,2023-03-12T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
855730,Avon Drive - Congleton,2023-03-12T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.58
855730,Avon Drive - Congleton,2023-03-12T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.38
855730,Avon Drive - Congleton,2023-03-12T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.39
855730,Avon Drive - Congleton,2023-03-12T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
855730,Avon Drive - Congleton,2023-03-12T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.9
855730,Avon Drive - Congleton,2023-03-12T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.6
855730,Avon Drive - Congleton,2023-03-12T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.6
855730,Avon Drive - Congleton,2023-03-12T16:20:00.000+00:00,transformer,,Temperature,C,19.7
855730,Avon Drive - Congleton,2023-03-12T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
855730,Avon Drive - Congleton,2023-03-12T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
855730,Avon Drive - Congleton,2023-03-12T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
855730,Avon Drive - Congleton,2023-03-12T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
855730,Avon Drive - Congleton,2023-03-12T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
855730,Avon Drive - Congleton,2023-03-12T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
855730,Avon Drive - Congleton,2023-03-12T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
855730,Avon Drive - Congleton,2023-03-12T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
855730,Avon Drive - Congleton,2023-03-12T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
855730,Avon Drive - Congleton,2023-03-12T16:20:00.000+00:00,busbar,,L3 Active Power,kW,26.19
855730,Avon Drive - Congleton,2023-03-12T16:20:00.000+00:00,busbar,,L2 Active Power,kW,37.04
855730,Avon Drive - Congleton,2023-03-12T16:20:00.000+00:00,busbar,,L1 Active Power,kW,31.26
855730,Avon Drive - Congleton,2023-03-12T16:20:00.000+00:00,busbar,,N Current (RMS),A,60.0
855730,Avon Drive - Congleton,2023-03-12T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
855730,Avon Drive - Congleton,2023-03-12T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.9
855730,Avon Drive - Congleton,2023-03-12T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
855730,Avon Drive - Congleton,2023-03-12T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
855730,Avon Drive - Congleton,2023-03-12T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
855730,Avon Drive - Congleton,2023-03-12T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
855730,Avon Drive - Congleton,2023-03-12T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.18
855730,Avon Drive - Congleton,2023-03-12T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.48
855730,Avon Drive - Congleton,2023-03-12T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.72
855730,Avon Drive - Congleton,2023-03-12T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
855730,Avon Drive - Congleton,2023-03-12T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.4
855730,Avon Drive - Congleton,2023-03-12T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.5
855730,Avon Drive - Congleton,2023-03-12T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.4
855730,Avon Drive - Congleton,2023-03-12T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
855730,Avon Drive - Congleton,2023-03-12T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
855730,Avon Drive - Congleton,2023-03-12T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
855730,Avon Drive - Congleton,2023-03-12T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.19
855730,Avon Drive - Congleton,2023-03-12T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.25
855730,Avon Drive - Congleton,2023-03-12T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.25
855730,Avon Drive - Congleton,2023-03-12T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.3
855730,Avon Drive - Congleton,2023-03-12T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.1
855730,Avon Drive - Congleton,2023-03-12T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.5
855730,Avon Drive - Congleton,2023-03-12T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.3
855730,Avon Drive - Congleton,2023-03-12T16:10:00.000+00:00,transformer,,Temperature,C,19.7
855730,Avon Drive - Congleton,2023-03-12T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
855730,Avon Drive - Congleton,2023-03-12T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
855730,Avon Drive - Congleton,2023-03-12T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
855730,Avon Drive - Congleton,2023-03-12T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
855730,Avon Drive - Congleton,2023-03-12T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
855730,Avon Drive - Congleton,2023-03-12T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
855730,Avon Drive - Congleton,2023-03-12T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
855730,Avon Drive - Congleton,2023-03-12T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
855730,Avon Drive - Congleton,2023-03-12T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
855730,Avon Drive - Congleton,2023-03-12T16:10:00.000+00:00,busbar,,L3 Active Power,kW,24.37
855730,Avon Drive - Congleton,2023-03-12T16:10:00.000+00:00,busbar,,L2 Active Power,kW,33.74
855730,Avon Drive - Congleton,2023-03-12T16:10:00.000+00:00,busbar,,L1 Active Power,kW,30.97
855730,Avon Drive - Congleton,2023-03-12T16:10:00.000+00:00,busbar,,N Current (RMS),A,63.2
855730,Avon Drive - Congleton,2023-03-12T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
855730,Avon Drive - Congleton,2023-03-12T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
855730,Avon Drive - Congleton,2023-03-12T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
855730,Avon Drive - Congleton,2023-03-12T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
855730,Avon Drive - Congleton,2023-03-12T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
855730,Avon Drive - Congleton,2023-03-12T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
855730,Avon Drive - Congleton,2023-03-12T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.23
855730,Avon Drive - Congleton,2023-03-12T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.82
855730,Avon Drive - Congleton,2023-03-12T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.74
855730,Avon Drive - Congleton,2023-03-12T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
855730,Avon Drive - Congleton,2023-03-12T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.9
855730,Avon Drive - Congleton,2023-03-12T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.1
855730,Avon Drive - Congleton,2023-03-12T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.4
855730,Avon Drive - Congleton,2023-03-12T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
855730,Avon Drive - Congleton,2023-03-12T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
855730,Avon Drive - Congleton,2023-03-12T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
855730,Avon Drive - Congleton,2023-03-12T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.36
855730,Avon Drive - Congleton,2023-03-12T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.64
855730,Avon Drive - Congleton,2023-03-12T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.82
855730,Avon Drive - Congleton,2023-03-12T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.1
855730,Avon Drive - Congleton,2023-03-12T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.1
855730,Avon Drive - Congleton,2023-03-12T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.1
855730,Avon Drive - Congleton,2023-03-12T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.0
855730,Avon Drive - Congleton,2023-03-12T16:00:00.000+00:00,transformer,,Temperature,C,19.7
855730,Avon Drive - Congleton,2023-03-12T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
855730,Avon Drive - Congleton,2023-03-12T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
855730,Avon Drive - Congleton,2023-03-12T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
855730,Avon Drive - Congleton,2023-03-12T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
855730,Avon Drive - Congleton,2023-03-12T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
855730,Avon Drive - Congleton,2023-03-12T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.53
855730,Avon Drive - Congleton,2023-03-12T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
855730,Avon Drive - Congleton,2023-03-12T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
855730,Avon Drive - Congleton,2023-03-12T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
855730,Avon Drive - Congleton,2023-03-12T16:00:00.000+00:00,busbar,,L3 Active Power,kW,19.59
855730,Avon Drive - Congleton,2023-03-12T16:00:00.000+00:00,busbar,,L2 Active Power,kW,25.47
855730,Avon Drive - Congleton,2023-03-12T16:00:00.000+00:00,busbar,,L1 Active Power,kW,23.56
855730,Avon Drive - Congleton,2023-03-12T16:00:00.000+00:00,busbar,,N Current (RMS),A,49.8
855730,Avon Drive - Congleton,2023-03-12T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
855730,Avon Drive - Congleton,2023-03-12T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
855730,Avon Drive - Congleton,2023-03-12T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
855730,Avon Drive - Congleton,2023-03-12T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
855730,Avon Drive - Congleton,2023-03-12T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
855730,Avon Drive - Congleton,2023-03-12T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
855730,Avon Drive - Congleton,2023-03-12T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.24
855730,Avon Drive - Congleton,2023-03-12T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.06
855730,Avon Drive - Congleton,2023-03-12T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.26
855730,Avon Drive - Congleton,2023-03-12T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
855730,Avon Drive - Congleton,2023-03-12T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.5
855730,Avon Drive - Congleton,2023-03-12T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.3
855730,Avon Drive - Congleton,2023-03-12T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.9
855730,Avon Drive - Congleton,2023-03-12T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
855730,Avon Drive - Congleton,2023-03-12T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
855730,Avon Drive - Congleton,2023-03-12T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
855730,Avon Drive - Congleton,2023-03-12T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.22
855730,Avon Drive - Congleton,2023-03-12T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.85
855730,Avon Drive - Congleton,2023-03-12T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.38
855730,Avon Drive - Congleton,2023-03-12T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.9
855730,Avon Drive - Congleton,2023-03-12T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.7
855730,Avon Drive - Congleton,2023-03-12T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.8
855730,Avon Drive - Congleton,2023-03-12T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.1
855730,Avon Drive - Congleton,2023-03-12T15:50:00.000+00:00,transformer,,Temperature,C,19.6
855730,Avon Drive - Congleton,2023-03-12T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
855730,Avon Drive - Congleton,2023-03-12T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
855730,Avon Drive - Congleton,2023-03-12T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
855730,Avon Drive - Congleton,2023-03-12T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
855730,Avon Drive - Congleton,2023-03-12T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
855730,Avon Drive - Congleton,2023-03-12T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
855730,Avon Drive - Congleton,2023-03-12T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
855730,Avon Drive - Congleton,2023-03-12T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
855730,Avon Drive - Congleton,2023-03-12T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
855730,Avon Drive - Congleton,2023-03-12T15:50:00.000+00:00,busbar,,L3 Active Power,kW,18.46
855730,Avon Drive - Congleton,2023-03-12T15:50:00.000+00:00,busbar,,L2 Active Power,kW,26.91
855730,Avon Drive - Congleton,2023-03-12T15:50:00.000+00:00,busbar,,L1 Active Power,kW,21.64
855730,Avon Drive - Congleton,2023-03-12T15:50:00.000+00:00,busbar,,N Current (RMS),A,56.2
855730,Avon Drive - Congleton,2023-03-12T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
855730,Avon Drive - Congleton,2023-03-12T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
855730,Avon Drive - Congleton,2023-03-12T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
855730,Avon Drive - Congleton,2023-03-12T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
855730,Avon Drive - Congleton,2023-03-12T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
855730,Avon Drive - Congleton,2023-03-12T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
855730,Avon Drive - Congleton,2023-03-12T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.72
855730,Avon Drive - Congleton,2023-03-12T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.41
855730,Avon Drive - Congleton,2023-03-12T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.4
855730,Avon Drive - Congleton,2023-03-12T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
855730,Avon Drive - Congleton,2023-03-12T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.8
855730,Avon Drive - Congleton,2023-03-12T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.7
855730,Avon Drive - Congleton,2023-03-12T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.8
855730,Avon Drive - Congleton,2023-03-12T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
855730,Avon Drive - Congleton,2023-03-12T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
855730,Avon Drive - Congleton,2023-03-12T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
855730,Avon Drive - Congleton,2023-03-12T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.94
855730,Avon Drive - Congleton,2023-03-12T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.83
855730,Avon Drive - Congleton,2023-03-12T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.51
855730,Avon Drive - Congleton,2023-03-12T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.1
