Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-03-12T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.1
855730,Avon Drive - Congleton,2023-03-12T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.4
855730,Avon Drive - Congleton,2023-03-12T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.2
855730,Avon Drive - Congleton,2023-03-12T15:40:00.000+00:00,transformer,,Temperature,C,19.7
855730,Avon Drive - Congleton,2023-03-12T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
855730,Avon Drive - Congleton,2023-03-12T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
855730,Avon Drive - Congleton,2023-03-12T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
855730,Avon Drive - Congleton,2023-03-12T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
855730,Avon Drive - Congleton,2023-03-12T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
855730,Avon Drive - Congleton,2023-03-12T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
855730,Avon Drive - Congleton,2023-03-12T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
855730,Avon Drive - Congleton,2023-03-12T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
855730,Avon Drive - Congleton,2023-03-12T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
855730,Avon Drive - Congleton,2023-03-12T15:40:00.000+00:00,busbar,,L3 Active Power,kW,17.65
855730,Avon Drive - Congleton,2023-03-12T15:40:00.000+00:00,busbar,,L2 Active Power,kW,24.23
855730,Avon Drive - Congleton,2023-03-12T15:40:00.000+00:00,busbar,,L1 Active Power,kW,19.9
855730,Avon Drive - Congleton,2023-03-12T15:40:00.000+00:00,busbar,,N Current (RMS),A,48.3
855730,Avon Drive - Congleton,2023-03-12T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
855730,Avon Drive - Congleton,2023-03-12T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
855730,Avon Drive - Congleton,2023-03-12T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
855730,Avon Drive - Congleton,2023-03-12T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
855730,Avon Drive - Congleton,2023-03-12T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
855730,Avon Drive - Congleton,2023-03-12T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
855730,Avon Drive - Congleton,2023-03-12T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.42
855730,Avon Drive - Congleton,2023-03-12T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.88
855730,Avon Drive - Congleton,2023-03-12T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.25
855730,Avon Drive - Congleton,2023-03-12T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
855730,Avon Drive - Congleton,2023-03-12T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.6
855730,Avon Drive - Congleton,2023-03-12T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.0
855730,Avon Drive - Congleton,2023-03-12T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.1
855730,Avon Drive - Congleton,2023-03-12T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
855730,Avon Drive - Congleton,2023-03-12T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
855730,Avon Drive - Congleton,2023-03-12T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
855730,Avon Drive - Congleton,2023-03-12T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.26
855730,Avon Drive - Congleton,2023-03-12T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.42
855730,Avon Drive - Congleton,2023-03-12T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.36
855730,Avon Drive - Congleton,2023-03-12T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
855730,Avon Drive - Congleton,2023-03-12T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.3
855730,Avon Drive - Congleton,2023-03-12T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.9
855730,Avon Drive - Congleton,2023-03-12T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.6
855730,Avon Drive - Congleton,2023-03-12T15:30:00.000+00:00,transformer,,Temperature,C,19.7
855730,Avon Drive - Congleton,2023-03-12T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
855730,Avon Drive - Congleton,2023-03-12T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
855730,Avon Drive - Congleton,2023-03-12T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
855730,Avon Drive - Congleton,2023-03-12T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
855730,Avon Drive - Congleton,2023-03-12T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
855730,Avon Drive - Congleton,2023-03-12T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
855730,Avon Drive - Congleton,2023-03-12T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
855730,Avon Drive - Congleton,2023-03-12T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
855730,Avon Drive - Congleton,2023-03-12T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
855730,Avon Drive - Congleton,2023-03-12T15:30:00.000+00:00,busbar,,L3 Active Power,kW,20.68
855730,Avon Drive - Congleton,2023-03-12T15:30:00.000+00:00,busbar,,L2 Active Power,kW,25.3
855730,Avon Drive - Congleton,2023-03-12T15:30:00.000+00:00,busbar,,L1 Active Power,kW,19.61
855730,Avon Drive - Congleton,2023-03-12T15:30:00.000+00:00,busbar,,N Current (RMS),A,47.3
855730,Avon Drive - Congleton,2023-03-12T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
855730,Avon Drive - Congleton,2023-03-12T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
855730,Avon Drive - Congleton,2023-03-12T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
855730,Avon Drive - Congleton,2023-03-12T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
855730,Avon Drive - Congleton,2023-03-12T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
855730,Avon Drive - Congleton,2023-03-12T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
855730,Avon Drive - Congleton,2023-03-12T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.85
855730,Avon Drive - Congleton,2023-03-12T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.65
855730,Avon Drive - Congleton,2023-03-12T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.21
855730,Avon Drive - Congleton,2023-03-12T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
855730,Avon Drive - Congleton,2023-03-12T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.0
855730,Avon Drive - Congleton,2023-03-12T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.2
855730,Avon Drive - Congleton,2023-03-12T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.4
855730,Avon Drive - Congleton,2023-03-12T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
855730,Avon Drive - Congleton,2023-03-12T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
855730,Avon Drive - Congleton,2023-03-12T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
855730,Avon Drive - Congleton,2023-03-12T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.84
855730,Avon Drive - Congleton,2023-03-12T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.01
855730,Avon Drive - Congleton,2023-03-12T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.13
855730,Avon Drive - Congleton,2023-03-12T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
855730,Avon Drive - Congleton,2023-03-12T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.5
855730,Avon Drive - Congleton,2023-03-12T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.2
855730,Avon Drive - Congleton,2023-03-12T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.3
855730,Avon Drive - Congleton,2023-03-12T15:20:00.000+00:00,transformer,,Temperature,C,19.7
855730,Avon Drive - Congleton,2023-03-12T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
855730,Avon Drive - Congleton,2023-03-12T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
855730,Avon Drive - Congleton,2023-03-12T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
855730,Avon Drive - Congleton,2023-03-12T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
855730,Avon Drive - Congleton,2023-03-12T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
855730,Avon Drive - Congleton,2023-03-12T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
855730,Avon Drive - Congleton,2023-03-12T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
855730,Avon Drive - Congleton,2023-03-12T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
855730,Avon Drive - Congleton,2023-03-12T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
855730,Avon Drive - Congleton,2023-03-12T15:20:00.000+00:00,busbar,,L3 Active Power,kW,16.69
855730,Avon Drive - Congleton,2023-03-12T15:20:00.000+00:00,busbar,,L2 Active Power,kW,22.66
855730,Avon Drive - Congleton,2023-03-12T15:20:00.000+00:00,busbar,,L1 Active Power,kW,19.34
855730,Avon Drive - Congleton,2023-03-12T15:20:00.000+00:00,busbar,,N Current (RMS),A,48.1
855730,Avon Drive - Congleton,2023-03-12T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
855730,Avon Drive - Congleton,2023-03-12T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
855730,Avon Drive - Congleton,2023-03-12T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
855730,Avon Drive - Congleton,2023-03-12T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
855730,Avon Drive - Congleton,2023-03-12T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
855730,Avon Drive - Congleton,2023-03-12T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
855730,Avon Drive - Congleton,2023-03-12T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.89
855730,Avon Drive - Congleton,2023-03-12T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.34
855730,Avon Drive - Congleton,2023-03-12T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.93
855730,Avon Drive - Congleton,2023-03-12T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
855730,Avon Drive - Congleton,2023-03-12T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.2
855730,Avon Drive - Congleton,2023-03-12T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.5
855730,Avon Drive - Congleton,2023-03-12T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.6
855730,Avon Drive - Congleton,2023-03-12T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
855730,Avon Drive - Congleton,2023-03-12T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
855730,Avon Drive - Congleton,2023-03-12T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
855730,Avon Drive - Congleton,2023-03-12T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.05
855730,Avon Drive - Congleton,2023-03-12T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.93
855730,Avon Drive - Congleton,2023-03-12T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.59
855730,Avon Drive - Congleton,2023-03-12T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.3
855730,Avon Drive - Congleton,2023-03-12T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.6
855730,Avon Drive - Congleton,2023-03-12T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.9
855730,Avon Drive - Congleton,2023-03-12T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.2
855730,Avon Drive - Congleton,2023-03-12T15:10:00.000+00:00,transformer,,Temperature,C,19.6
855730,Avon Drive - Congleton,2023-03-12T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
855730,Avon Drive - Congleton,2023-03-12T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
855730,Avon Drive - Congleton,2023-03-12T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
855730,Avon Drive - Congleton,2023-03-12T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
855730,Avon Drive - Congleton,2023-03-12T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
855730,Avon Drive - Congleton,2023-03-12T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
855730,Avon Drive - Congleton,2023-03-12T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
855730,Avon Drive - Congleton,2023-03-12T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
855730,Avon Drive - Congleton,2023-03-12T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
855730,Avon Drive - Congleton,2023-03-12T15:10:00.000+00:00,busbar,,L3 Active Power,kW,16.94
855730,Avon Drive - Congleton,2023-03-12T15:10:00.000+00:00,busbar,,L2 Active Power,kW,20.27
855730,Avon Drive - Congleton,2023-03-12T15:10:00.000+00:00,busbar,,L1 Active Power,kW,22.52
855730,Avon Drive - Congleton,2023-03-12T15:10:00.000+00:00,busbar,,N Current (RMS),A,48.4
855730,Avon Drive - Congleton,2023-03-12T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
855730,Avon Drive - Congleton,2023-03-12T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
855730,Avon Drive - Congleton,2023-03-12T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
855730,Avon Drive - Congleton,2023-03-12T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
855730,Avon Drive - Congleton,2023-03-12T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
855730,Avon Drive - Congleton,2023-03-12T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
855730,Avon Drive - Congleton,2023-03-12T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.8
855730,Avon Drive - Congleton,2023-03-12T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.52
855730,Avon Drive - Congleton,2023-03-12T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.0
855730,Avon Drive - Congleton,2023-03-12T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
855730,Avon Drive - Congleton,2023-03-12T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.8
855730,Avon Drive - Congleton,2023-03-12T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.3
855730,Avon Drive - Congleton,2023-03-12T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.5
855730,Avon Drive - Congleton,2023-03-12T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
855730,Avon Drive - Congleton,2023-03-12T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
855730,Avon Drive - Congleton,2023-03-12T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
855730,Avon Drive - Congleton,2023-03-12T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.53
855730,Avon Drive - Congleton,2023-03-12T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.47
855730,Avon Drive - Congleton,2023-03-12T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.55
855730,Avon Drive - Congleton,2023-03-12T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.1
855730,Avon Drive - Congleton,2023-03-12T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.9
855730,Avon Drive - Congleton,2023-03-12T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.7
855730,Avon Drive - Congleton,2023-03-12T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.2
855730,Avon Drive - Congleton,2023-03-12T15:00:00.000+00:00,transformer,,Temperature,C,19.7
855730,Avon Drive - Congleton,2023-03-12T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
855730,Avon Drive - Congleton,2023-03-12T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
855730,Avon Drive - Congleton,2023-03-12T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
855730,Avon Drive - Congleton,2023-03-12T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
855730,Avon Drive - Congleton,2023-03-12T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
855730,Avon Drive - Congleton,2023-03-12T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
855730,Avon Drive - Congleton,2023-03-12T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
855730,Avon Drive - Congleton,2023-03-12T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
855730,Avon Drive - Congleton,2023-03-12T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
855730,Avon Drive - Congleton,2023-03-12T15:00:00.000+00:00,busbar,,L3 Active Power,kW,12.34
855730,Avon Drive - Congleton,2023-03-12T15:00:00.000+00:00,busbar,,L2 Active Power,kW,22.99
855730,Avon Drive - Congleton,2023-03-12T15:00:00.000+00:00,busbar,,L1 Active Power,kW,22.55
855730,Avon Drive - Congleton,2023-03-12T15:00:00.000+00:00,busbar,,N Current (RMS),A,59.7
855730,Avon Drive - Congleton,2023-03-12T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
855730,Avon Drive - Congleton,2023-03-12T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
855730,Avon Drive - Congleton,2023-03-12T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
855730,Avon Drive - Congleton,2023-03-12T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
855730,Avon Drive - Congleton,2023-03-12T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
855730,Avon Drive - Congleton,2023-03-12T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
855730,Avon Drive - Congleton,2023-03-12T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.94
855730,Avon Drive - Congleton,2023-03-12T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.76
855730,Avon Drive - Congleton,2023-03-12T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.25
855730,Avon Drive - Congleton,2023-03-12T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
855730,Avon Drive - Congleton,2023-03-12T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.3
855730,Avon Drive - Congleton,2023-03-12T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.6
855730,Avon Drive - Congleton,2023-03-12T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.0
855730,Avon Drive - Congleton,2023-03-12T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
855730,Avon Drive - Congleton,2023-03-12T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
855730,Avon Drive - Congleton,2023-03-12T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
855730,Avon Drive - Congleton,2023-03-12T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.15
855730,Avon Drive - Congleton,2023-03-12T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.27
855730,Avon Drive - Congleton,2023-03-12T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.68
855730,Avon Drive - Congleton,2023-03-12T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
855730,Avon Drive - Congleton,2023-03-12T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.6
855730,Avon Drive - Congleton,2023-03-12T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.1
855730,Avon Drive - Congleton,2023-03-12T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.4
855730,Avon Drive - Congleton,2023-03-12T14:50:00.000+00:00,transformer,,Temperature,C,19.9
855730,Avon Drive - Congleton,2023-03-12T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
855730,Avon Drive - Congleton,2023-03-12T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
855730,Avon Drive - Congleton,2023-03-12T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
855730,Avon Drive - Congleton,2023-03-12T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
855730,Avon Drive - Congleton,2023-03-12T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
855730,Avon Drive - Congleton,2023-03-12T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
855730,Avon Drive - Congleton,2023-03-12T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
855730,Avon Drive - Congleton,2023-03-12T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
855730,Avon Drive - Congleton,2023-03-12T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
855730,Avon Drive - Congleton,2023-03-12T14:50:00.000+00:00,busbar,,L3 Active Power,kW,14.1
855730,Avon Drive - Congleton,2023-03-12T14:50:00.000+00:00,busbar,,L2 Active Power,kW,23.03
855730,Avon Drive - Congleton,2023-03-12T14:50:00.000+00:00,busbar,,L1 Active Power,kW,22.92
855730,Avon Drive - Congleton,2023-03-12T14:50:00.000+00:00,busbar,,N Current (RMS),A,54.8
855730,Avon Drive - Congleton,2023-03-12T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
855730,Avon Drive - Congleton,2023-03-12T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
855730,Avon Drive - Congleton,2023-03-12T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
855730,Avon Drive - Congleton,2023-03-12T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
855730,Avon Drive - Congleton,2023-03-12T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
855730,Avon Drive - Congleton,2023-03-12T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
855730,Avon Drive - Congleton,2023-03-12T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.61
855730,Avon Drive - Congleton,2023-03-12T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.25
855730,Avon Drive - Congleton,2023-03-12T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.59
855730,Avon Drive - Congleton,2023-03-12T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
855730,Avon Drive - Congleton,2023-03-12T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
855730,Avon Drive - Congleton,2023-03-12T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.8
855730,Avon Drive - Congleton,2023-03-12T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.5
855730,Avon Drive - Congleton,2023-03-12T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
855730,Avon Drive - Congleton,2023-03-12T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
855730,Avon Drive - Congleton,2023-03-12T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
855730,Avon Drive - Congleton,2023-03-12T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.65
855730,Avon Drive - Congleton,2023-03-12T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.54
855730,Avon Drive - Congleton,2023-03-12T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.74
855730,Avon Drive - Congleton,2023-03-12T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.7
855730,Avon Drive - Congleton,2023-03-12T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.5
855730,Avon Drive - Congleton,2023-03-12T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.8
855730,Avon Drive - Congleton,2023-03-12T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.4
855730,Avon Drive - Congleton,2023-03-12T14:40:00.000+00:00,transformer,,Temperature,C,20.1
855730,Avon Drive - Congleton,2023-03-12T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
855730,Avon Drive - Congleton,2023-03-12T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.47
855730,Avon Drive - Congleton,2023-03-12T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
855730,Avon Drive - Congleton,2023-03-12T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.49
855730,Avon Drive - Congleton,2023-03-12T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
855730,Avon Drive - Congleton,2023-03-12T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.08
855730,Avon Drive - Congleton,2023-03-12T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
855730,Avon Drive - Congleton,2023-03-12T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
855730,Avon Drive - Congleton,2023-03-12T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
855730,Avon Drive - Congleton,2023-03-12T14:40:00.000+00:00,busbar,,L3 Active Power,kW,13.26
855730,Avon Drive - Congleton,2023-03-12T14:40:00.000+00:00,busbar,,L2 Active Power,kW,22.79
855730,Avon Drive - Congleton,2023-03-12T14:40:00.000+00:00,busbar,,L1 Active Power,kW,22.33
855730,Avon Drive - Congleton,2023-03-12T14:40:00.000+00:00,busbar,,N Current (RMS),A,56.2
855730,Avon Drive - Congleton,2023-03-12T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
855730,Avon Drive - Congleton,2023-03-12T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
855730,Avon Drive - Congleton,2023-03-12T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
855730,Avon Drive - Congleton,2023-03-12T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
855730,Avon Drive - Congleton,2023-03-12T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
855730,Avon Drive - Congleton,2023-03-12T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
855730,Avon Drive - Congleton,2023-03-12T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.2
855730,Avon Drive - Congleton,2023-03-12T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.87
855730,Avon Drive - Congleton,2023-03-12T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.84
855730,Avon Drive - Congleton,2023-03-12T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
855730,Avon Drive - Congleton,2023-03-12T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.4
855730,Avon Drive - Congleton,2023-03-12T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.6
855730,Avon Drive - Congleton,2023-03-12T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.1
855730,Avon Drive - Congleton,2023-03-12T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
855730,Avon Drive - Congleton,2023-03-12T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
855730,Avon Drive - Congleton,2023-03-12T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
855730,Avon Drive - Congleton,2023-03-12T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.83
855730,Avon Drive - Congleton,2023-03-12T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.6
855730,Avon Drive - Congleton,2023-03-12T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.98
855730,Avon Drive - Congleton,2023-03-12T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
855730,Avon Drive - Congleton,2023-03-12T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.9
855730,Avon Drive - Congleton,2023-03-12T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.4
855730,Avon Drive - Congleton,2023-03-12T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.4
855730,Avon Drive - Congleton,2023-03-12T14:30:00.000+00:00,transformer,,Temperature,C,20.2
855730,Avon Drive - Congleton,2023-03-12T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
855730,Avon Drive - Congleton,2023-03-12T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.24
855730,Avon Drive - Congleton,2023-03-12T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
855730,Avon Drive - Congleton,2023-03-12T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.97
855730,Avon Drive - Congleton,2023-03-12T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
855730,Avon Drive - Congleton,2023-03-12T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.02
855730,Avon Drive - Congleton,2023-03-12T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
855730,Avon Drive - Congleton,2023-03-12T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
855730,Avon Drive - Congleton,2023-03-12T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
855730,Avon Drive - Congleton,2023-03-12T14:30:00.000+00:00,busbar,,L3 Active Power,kW,13.03
855730,Avon Drive - Congleton,2023-03-12T14:30:00.000+00:00,busbar,,L2 Active Power,kW,16.47
855730,Avon Drive - Congleton,2023-03-12T14:30:00.000+00:00,busbar,,L1 Active Power,kW,22.82
855730,Avon Drive - Congleton,2023-03-12T14:30:00.000+00:00,busbar,,N Current (RMS),A,53.3
855730,Avon Drive - Congleton,2023-03-12T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
855730,Avon Drive - Congleton,2023-03-12T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
855730,Avon Drive - Congleton,2023-03-12T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
855730,Avon Drive - Congleton,2023-03-12T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
855730,Avon Drive - Congleton,2023-03-12T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
855730,Avon Drive - Congleton,2023-03-12T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
855730,Avon Drive - Congleton,2023-03-12T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.66
855730,Avon Drive - Congleton,2023-03-12T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.38
855730,Avon Drive - Congleton,2023-03-12T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.93
855730,Avon Drive - Congleton,2023-03-12T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
855730,Avon Drive - Congleton,2023-03-12T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.9
855730,Avon Drive - Congleton,2023-03-12T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.7
855730,Avon Drive - Congleton,2023-03-12T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.4
855730,Avon Drive - Congleton,2023-03-12T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
855730,Avon Drive - Congleton,2023-03-12T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
855730,Avon Drive - Congleton,2023-03-12T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
855730,Avon Drive - Congleton,2023-03-12T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.84
855730,Avon Drive - Congleton,2023-03-12T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.1
855730,Avon Drive - Congleton,2023-03-12T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.05
855730,Avon Drive - Congleton,2023-03-12T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
855730,Avon Drive - Congleton,2023-03-12T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.4
855730,Avon Drive - Congleton,2023-03-12T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.6
855730,Avon Drive - Congleton,2023-03-12T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.5
855730,Avon Drive - Congleton,2023-03-12T14:20:00.000+00:00,transformer,,Temperature,C,20.2
855730,Avon Drive - Congleton,2023-03-12T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
855730,Avon Drive - Congleton,2023-03-12T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.65
855730,Avon Drive - Congleton,2023-03-12T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
855730,Avon Drive - Congleton,2023-03-12T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.45
855730,Avon Drive - Congleton,2023-03-12T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
855730,Avon Drive - Congleton,2023-03-12T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.21
855730,Avon Drive - Congleton,2023-03-12T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
855730,Avon Drive - Congleton,2023-03-12T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
855730,Avon Drive - Congleton,2023-03-12T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
855730,Avon Drive - Congleton,2023-03-12T14:20:00.000+00:00,busbar,,L3 Active Power,kW,11.5
855730,Avon Drive - Congleton,2023-03-12T14:20:00.000+00:00,busbar,,L2 Active Power,kW,19.48
855730,Avon Drive - Congleton,2023-03-12T14:20:00.000+00:00,busbar,,L1 Active Power,kW,22.98
855730,Avon Drive - Congleton,2023-03-12T14:20:00.000+00:00,busbar,,N Current (RMS),A,56.4
855730,Avon Drive - Congleton,2023-03-12T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
855730,Avon Drive - Congleton,2023-03-12T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
855730,Avon Drive - Congleton,2023-03-12T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
855730,Avon Drive - Congleton,2023-03-12T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
855730,Avon Drive - Congleton,2023-03-12T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
855730,Avon Drive - Congleton,2023-03-12T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
855730,Avon Drive - Congleton,2023-03-12T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.03
855730,Avon Drive - Congleton,2023-03-12T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.12
855730,Avon Drive - Congleton,2023-03-12T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.34
855730,Avon Drive - Congleton,2023-03-12T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
855730,Avon Drive - Congleton,2023-03-12T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.9
855730,Avon Drive - Congleton,2023-03-12T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.5
855730,Avon Drive - Congleton,2023-03-12T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.8
855730,Avon Drive - Congleton,2023-03-12T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
855730,Avon Drive - Congleton,2023-03-12T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
855730,Avon Drive - Congleton,2023-03-12T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
855730,Avon Drive - Congleton,2023-03-12T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.52
855730,Avon Drive - Congleton,2023-03-12T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.91
855730,Avon Drive - Congleton,2023-03-12T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.41
855730,Avon Drive - Congleton,2023-03-12T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.1
855730,Avon Drive - Congleton,2023-03-12T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.6
855730,Avon Drive - Congleton,2023-03-12T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.3
855730,Avon Drive - Congleton,2023-03-12T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.1
855730,Avon Drive - Congleton,2023-03-12T14:10:00.000+00:00,transformer,,Temperature,C,20.1
855730,Avon Drive - Congleton,2023-03-12T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
855730,Avon Drive - Congleton,2023-03-12T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.88
855730,Avon Drive - Congleton,2023-03-12T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
855730,Avon Drive - Congleton,2023-03-12T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.79
855730,Avon Drive - Congleton,2023-03-12T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
855730,Avon Drive - Congleton,2023-03-12T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.9
855730,Avon Drive - Congleton,2023-03-12T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
855730,Avon Drive - Congleton,2023-03-12T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
855730,Avon Drive - Congleton,2023-03-12T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
855730,Avon Drive - Congleton,2023-03-12T14:10:00.000+00:00,busbar,,L3 Active Power,kW,10.55
855730,Avon Drive - Congleton,2023-03-12T14:10:00.000+00:00,busbar,,L2 Active Power,kW,21.03
855730,Avon Drive - Congleton,2023-03-12T14:10:00.000+00:00,busbar,,L1 Active Power,kW,22.76
855730,Avon Drive - Congleton,2023-03-12T14:10:00.000+00:00,busbar,,N Current (RMS),A,60.4
855730,Avon Drive - Congleton,2023-03-12T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
855730,Avon Drive - Congleton,2023-03-12T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
855730,Avon Drive - Congleton,2023-03-12T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
855730,Avon Drive - Congleton,2023-03-12T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
855730,Avon Drive - Congleton,2023-03-12T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
855730,Avon Drive - Congleton,2023-03-12T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
855730,Avon Drive - Congleton,2023-03-12T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.16
855730,Avon Drive - Congleton,2023-03-12T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.69
855730,Avon Drive - Congleton,2023-03-12T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.08
855730,Avon Drive - Congleton,2023-03-12T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.1
855730,Avon Drive - Congleton,2023-03-12T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.1
855730,Avon Drive - Congleton,2023-03-12T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.0
855730,Avon Drive - Congleton,2023-03-12T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.8
855730,Avon Drive - Congleton,2023-03-12T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
855730,Avon Drive - Congleton,2023-03-12T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
855730,Avon Drive - Congleton,2023-03-12T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
855730,Avon Drive - Congleton,2023-03-12T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.36
855730,Avon Drive - Congleton,2023-03-12T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.78
855730,Avon Drive - Congleton,2023-03-12T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.03
855730,Avon Drive - Congleton,2023-03-12T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.1
855730,Avon Drive - Congleton,2023-03-12T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.1
855730,Avon Drive - Congleton,2023-03-12T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.2
855730,Avon Drive - Congleton,2023-03-12T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.2
855730,Avon Drive - Congleton,2023-03-12T14:00:00.000+00:00,transformer,,Temperature,C,20.0
855730,Avon Drive - Congleton,2023-03-12T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
855730,Avon Drive - Congleton,2023-03-12T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.05
855730,Avon Drive - Congleton,2023-03-12T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
855730,Avon Drive - Congleton,2023-03-12T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.75
855730,Avon Drive - Congleton,2023-03-12T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
855730,Avon Drive - Congleton,2023-03-12T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.07
855730,Avon Drive - Congleton,2023-03-12T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
855730,Avon Drive - Congleton,2023-03-12T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
855730,Avon Drive - Congleton,2023-03-12T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
855730,Avon Drive - Congleton,2023-03-12T14:00:00.000+00:00,busbar,,L3 Active Power,kW,12.52
855730,Avon Drive - Congleton,2023-03-12T14:00:00.000+00:00,busbar,,L2 Active Power,kW,24.47
855730,Avon Drive - Congleton,2023-03-12T14:00:00.000+00:00,busbar,,L1 Active Power,kW,21.1
855730,Avon Drive - Congleton,2023-03-12T14:00:00.000+00:00,busbar,,N Current (RMS),A,57.9
855730,Avon Drive - Congleton,2023-03-12T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
855730,Avon Drive - Congleton,2023-03-12T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
855730,Avon Drive - Congleton,2023-03-12T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
855730,Avon Drive - Congleton,2023-03-12T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
855730,Avon Drive - Congleton,2023-03-12T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
855730,Avon Drive - Congleton,2023-03-12T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
855730,Avon Drive - Congleton,2023-03-12T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.42
855730,Avon Drive - Congleton,2023-03-12T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.22
855730,Avon Drive - Congleton,2023-03-12T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.51
855730,Avon Drive - Congleton,2023-03-12T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
855730,Avon Drive - Congleton,2023-03-12T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.0
855730,Avon Drive - Congleton,2023-03-12T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.0
855730,Avon Drive - Congleton,2023-03-12T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.1
855730,Avon Drive - Congleton,2023-03-12T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
855730,Avon Drive - Congleton,2023-03-12T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
855730,Avon Drive - Congleton,2023-03-12T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
855730,Avon Drive - Congleton,2023-03-12T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.98
855730,Avon Drive - Congleton,2023-03-12T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.87
855730,Avon Drive - Congleton,2023-03-12T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.49
855730,Avon Drive - Congleton,2023-03-12T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
855730,Avon Drive - Congleton,2023-03-12T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.3
855730,Avon Drive - Congleton,2023-03-12T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.8
855730,Avon Drive - Congleton,2023-03-12T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.0
855730,Avon Drive - Congleton,2023-03-12T13:50:00.000+00:00,transformer,,Temperature,C,20.0
855730,Avon Drive - Congleton,2023-03-12T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
855730,Avon Drive - Congleton,2023-03-12T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.15
855730,Avon Drive - Congleton,2023-03-12T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
855730,Avon Drive - Congleton,2023-03-12T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
855730,Avon Drive - Congleton,2023-03-12T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
855730,Avon Drive - Congleton,2023-03-12T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.57
855730,Avon Drive - Congleton,2023-03-12T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
855730,Avon Drive - Congleton,2023-03-12T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
855730,Avon Drive - Congleton,2023-03-12T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
855730,Avon Drive - Congleton,2023-03-12T13:50:00.000+00:00,busbar,,L3 Active Power,kW,22.4
855730,Avon Drive - Congleton,2023-03-12T13:50:00.000+00:00,busbar,,L2 Active Power,kW,22.1
855730,Avon Drive - Congleton,2023-03-12T13:50:00.000+00:00,busbar,,L1 Active Power,kW,17.0
855730,Avon Drive - Congleton,2023-03-12T13:50:00.000+00:00,busbar,,N Current (RMS),A,51.1
855730,Avon Drive - Congleton,2023-03-12T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
855730,Avon Drive - Congleton,2023-03-12T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
855730,Avon Drive - Congleton,2023-03-12T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
855730,Avon Drive - Congleton,2023-03-12T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
855730,Avon Drive - Congleton,2023-03-12T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
855730,Avon Drive - Congleton,2023-03-12T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
855730,Avon Drive - Congleton,2023-03-12T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.02
855730,Avon Drive - Congleton,2023-03-12T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.43
855730,Avon Drive - Congleton,2023-03-12T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.83
855730,Avon Drive - Congleton,2023-03-12T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.0
855730,Avon Drive - Congleton,2023-03-12T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.6
855730,Avon Drive - Congleton,2023-03-12T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.9
855730,Avon Drive - Congleton,2023-03-12T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.4
855730,Avon Drive - Congleton,2023-03-12T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
855730,Avon Drive - Congleton,2023-03-12T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
855730,Avon Drive - Congleton,2023-03-12T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
855730,Avon Drive - Congleton,2023-03-12T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.08
855730,Avon Drive - Congleton,2023-03-12T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.12
855730,Avon Drive - Congleton,2023-03-12T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.1
855730,Avon Drive - Congleton,2023-03-12T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.6
855730,Avon Drive - Congleton,2023-03-12T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.9
855730,Avon Drive - Congleton,2023-03-12T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.0
855730,Avon Drive - Congleton,2023-03-12T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.0
855730,Avon Drive - Congleton,2023-03-12T13:40:00.000+00:00,transformer,,Temperature,C,19.9
855730,Avon Drive - Congleton,2023-03-12T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
855730,Avon Drive - Congleton,2023-03-12T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.03
855730,Avon Drive - Congleton,2023-03-12T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
855730,Avon Drive - Congleton,2023-03-12T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
855730,Avon Drive - Congleton,2023-03-12T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
855730,Avon Drive - Congleton,2023-03-12T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.26
855730,Avon Drive - Congleton,2023-03-12T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
855730,Avon Drive - Congleton,2023-03-12T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
855730,Avon Drive - Congleton,2023-03-12T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
855730,Avon Drive - Congleton,2023-03-12T13:40:00.000+00:00,busbar,,L3 Active Power,kW,19.11
855730,Avon Drive - Congleton,2023-03-12T13:40:00.000+00:00,busbar,,L2 Active Power,kW,19.55
855730,Avon Drive - Congleton,2023-03-12T13:40:00.000+00:00,busbar,,L1 Active Power,kW,22.93
855730,Avon Drive - Congleton,2023-03-12T13:40:00.000+00:00,busbar,,N Current (RMS),A,49.6
855730,Avon Drive - Congleton,2023-03-12T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
855730,Avon Drive - Congleton,2023-03-12T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
855730,Avon Drive - Congleton,2023-03-12T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
855730,Avon Drive - Congleton,2023-03-12T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
855730,Avon Drive - Congleton,2023-03-12T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
855730,Avon Drive - Congleton,2023-03-12T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
855730,Avon Drive - Congleton,2023-03-12T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.3
855730,Avon Drive - Congleton,2023-03-12T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.53
855730,Avon Drive - Congleton,2023-03-12T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.92
855730,Avon Drive - Congleton,2023-03-12T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
855730,Avon Drive - Congleton,2023-03-12T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.7
855730,Avon Drive - Congleton,2023-03-12T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.1
855730,Avon Drive - Congleton,2023-03-12T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.6
855730,Avon Drive - Congleton,2023-03-12T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
855730,Avon Drive - Congleton,2023-03-12T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
855730,Avon Drive - Congleton,2023-03-12T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
855730,Avon Drive - Congleton,2023-03-12T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.72
855730,Avon Drive - Congleton,2023-03-12T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.46
855730,Avon Drive - Congleton,2023-03-12T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.22
855730,Avon Drive - Congleton,2023-03-12T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
855730,Avon Drive - Congleton,2023-03-12T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.9
855730,Avon Drive - Congleton,2023-03-12T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.4
855730,Avon Drive - Congleton,2023-03-12T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.7
855730,Avon Drive - Congleton,2023-03-12T13:30:00.000+00:00,transformer,,Temperature,C,19.8
855730,Avon Drive - Congleton,2023-03-12T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
855730,Avon Drive - Congleton,2023-03-12T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.88
855730,Avon Drive - Congleton,2023-03-12T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
855730,Avon Drive - Congleton,2023-03-12T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.77
855730,Avon Drive - Congleton,2023-03-12T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
855730,Avon Drive - Congleton,2023-03-12T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
855730,Avon Drive - Congleton,2023-03-12T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
855730,Avon Drive - Congleton,2023-03-12T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
855730,Avon Drive - Congleton,2023-03-12T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
855730,Avon Drive - Congleton,2023-03-12T13:30:00.000+00:00,busbar,,L3 Active Power,kW,15.02
855730,Avon Drive - Congleton,2023-03-12T13:30:00.000+00:00,busbar,,L2 Active Power,kW,20.98
855730,Avon Drive - Congleton,2023-03-12T13:30:00.000+00:00,busbar,,L1 Active Power,kW,22.13
855730,Avon Drive - Congleton,2023-03-12T13:30:00.000+00:00,busbar,,N Current (RMS),A,47.2
855730,Avon Drive - Congleton,2023-03-12T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
855730,Avon Drive - Congleton,2023-03-12T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
855730,Avon Drive - Congleton,2023-03-12T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
