Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-03-12T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.2
855730,Avon Drive - Congleton,2023-03-12T11:10:00.000+00:00,transformer,,Temperature,C,18.4
855730,Avon Drive - Congleton,2023-03-12T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
855730,Avon Drive - Congleton,2023-03-12T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.99
855730,Avon Drive - Congleton,2023-03-12T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
855730,Avon Drive - Congleton,2023-03-12T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.02
855730,Avon Drive - Congleton,2023-03-12T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
855730,Avon Drive - Congleton,2023-03-12T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.31
855730,Avon Drive - Congleton,2023-03-12T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
855730,Avon Drive - Congleton,2023-03-12T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
855730,Avon Drive - Congleton,2023-03-12T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
855730,Avon Drive - Congleton,2023-03-12T11:10:00.000+00:00,busbar,,L3 Active Power,kW,17.91
855730,Avon Drive - Congleton,2023-03-12T11:10:00.000+00:00,busbar,,L2 Active Power,kW,24.04
855730,Avon Drive - Congleton,2023-03-12T11:10:00.000+00:00,busbar,,L1 Active Power,kW,28.25
855730,Avon Drive - Congleton,2023-03-12T11:10:00.000+00:00,busbar,,N Current (RMS),A,56.9
855730,Avon Drive - Congleton,2023-03-12T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
855730,Avon Drive - Congleton,2023-03-12T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
855730,Avon Drive - Congleton,2023-03-12T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
855730,Avon Drive - Congleton,2023-03-12T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
855730,Avon Drive - Congleton,2023-03-12T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
855730,Avon Drive - Congleton,2023-03-12T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
855730,Avon Drive - Congleton,2023-03-12T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.81
855730,Avon Drive - Congleton,2023-03-12T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.7
855730,Avon Drive - Congleton,2023-03-12T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.77
855730,Avon Drive - Congleton,2023-03-12T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
855730,Avon Drive - Congleton,2023-03-12T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.8
855730,Avon Drive - Congleton,2023-03-12T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.4
855730,Avon Drive - Congleton,2023-03-12T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.7
855730,Avon Drive - Congleton,2023-03-12T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.41
855730,Avon Drive - Congleton,2023-03-12T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
855730,Avon Drive - Congleton,2023-03-12T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
855730,Avon Drive - Congleton,2023-03-12T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.66
855730,Avon Drive - Congleton,2023-03-12T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.93
855730,Avon Drive - Congleton,2023-03-12T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.42
855730,Avon Drive - Congleton,2023-03-12T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.7
855730,Avon Drive - Congleton,2023-03-12T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.9
855730,Avon Drive - Congleton,2023-03-12T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.5
855730,Avon Drive - Congleton,2023-03-12T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.6
855730,Avon Drive - Congleton,2023-03-12T11:00:00.000+00:00,transformer,,Temperature,C,18.3
855730,Avon Drive - Congleton,2023-03-12T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
855730,Avon Drive - Congleton,2023-03-12T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.21
855730,Avon Drive - Congleton,2023-03-12T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
855730,Avon Drive - Congleton,2023-03-12T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.12
855730,Avon Drive - Congleton,2023-03-12T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
855730,Avon Drive - Congleton,2023-03-12T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
855730,Avon Drive - Congleton,2023-03-12T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
855730,Avon Drive - Congleton,2023-03-12T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
855730,Avon Drive - Congleton,2023-03-12T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
855730,Avon Drive - Congleton,2023-03-12T11:00:00.000+00:00,busbar,,L3 Active Power,kW,13.47
855730,Avon Drive - Congleton,2023-03-12T11:00:00.000+00:00,busbar,,L2 Active Power,kW,28.62
855730,Avon Drive - Congleton,2023-03-12T11:00:00.000+00:00,busbar,,L1 Active Power,kW,26.2
855730,Avon Drive - Congleton,2023-03-12T11:00:00.000+00:00,busbar,,N Current (RMS),A,68.9
855730,Avon Drive - Congleton,2023-03-12T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
855730,Avon Drive - Congleton,2023-03-12T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
855730,Avon Drive - Congleton,2023-03-12T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
855730,Avon Drive - Congleton,2023-03-12T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
855730,Avon Drive - Congleton,2023-03-12T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
855730,Avon Drive - Congleton,2023-03-12T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
855730,Avon Drive - Congleton,2023-03-12T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.87
855730,Avon Drive - Congleton,2023-03-12T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.83
855730,Avon Drive - Congleton,2023-03-12T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.9
855730,Avon Drive - Congleton,2023-03-12T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
855730,Avon Drive - Congleton,2023-03-12T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.2
855730,Avon Drive - Congleton,2023-03-12T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.8
855730,Avon Drive - Congleton,2023-03-12T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.7
855730,Avon Drive - Congleton,2023-03-12T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
855730,Avon Drive - Congleton,2023-03-12T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
855730,Avon Drive - Congleton,2023-03-12T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
855730,Avon Drive - Congleton,2023-03-12T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.02
855730,Avon Drive - Congleton,2023-03-12T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.95
855730,Avon Drive - Congleton,2023-03-12T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.2
855730,Avon Drive - Congleton,2023-03-12T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.4
855730,Avon Drive - Congleton,2023-03-12T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.4
855730,Avon Drive - Congleton,2023-03-12T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.6
855730,Avon Drive - Congleton,2023-03-12T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.0
855730,Avon Drive - Congleton,2023-03-12T10:50:00.000+00:00,transformer,,Temperature,C,18.3
855730,Avon Drive - Congleton,2023-03-12T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
855730,Avon Drive - Congleton,2023-03-12T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.05
855730,Avon Drive - Congleton,2023-03-12T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
855730,Avon Drive - Congleton,2023-03-12T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.81
855730,Avon Drive - Congleton,2023-03-12T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
855730,Avon Drive - Congleton,2023-03-12T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
855730,Avon Drive - Congleton,2023-03-12T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
855730,Avon Drive - Congleton,2023-03-12T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
855730,Avon Drive - Congleton,2023-03-12T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
855730,Avon Drive - Congleton,2023-03-12T10:50:00.000+00:00,busbar,,L3 Active Power,kW,20.89
855730,Avon Drive - Congleton,2023-03-12T10:50:00.000+00:00,busbar,,L2 Active Power,kW,26.78
855730,Avon Drive - Congleton,2023-03-12T10:50:00.000+00:00,busbar,,L1 Active Power,kW,21.1
855730,Avon Drive - Congleton,2023-03-12T10:50:00.000+00:00,busbar,,N Current (RMS),A,54.0
855730,Avon Drive - Congleton,2023-03-12T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
855730,Avon Drive - Congleton,2023-03-12T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
855730,Avon Drive - Congleton,2023-03-12T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
855730,Avon Drive - Congleton,2023-03-12T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
855730,Avon Drive - Congleton,2023-03-12T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
855730,Avon Drive - Congleton,2023-03-12T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
855730,Avon Drive - Congleton,2023-03-12T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.72
855730,Avon Drive - Congleton,2023-03-12T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.67
855730,Avon Drive - Congleton,2023-03-12T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.47
855730,Avon Drive - Congleton,2023-03-12T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
855730,Avon Drive - Congleton,2023-03-12T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.8
855730,Avon Drive - Congleton,2023-03-12T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.6
855730,Avon Drive - Congleton,2023-03-12T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.6
855730,Avon Drive - Congleton,2023-03-12T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
855730,Avon Drive - Congleton,2023-03-12T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
855730,Avon Drive - Congleton,2023-03-12T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
855730,Avon Drive - Congleton,2023-03-12T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.61
855730,Avon Drive - Congleton,2023-03-12T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.29
855730,Avon Drive - Congleton,2023-03-12T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.02
855730,Avon Drive - Congleton,2023-03-12T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
855730,Avon Drive - Congleton,2023-03-12T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.5
855730,Avon Drive - Congleton,2023-03-12T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.0
855730,Avon Drive - Congleton,2023-03-12T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.1
855730,Avon Drive - Congleton,2023-03-12T10:40:00.000+00:00,transformer,,Temperature,C,18.2
855730,Avon Drive - Congleton,2023-03-12T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
855730,Avon Drive - Congleton,2023-03-12T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
855730,Avon Drive - Congleton,2023-03-12T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
855730,Avon Drive - Congleton,2023-03-12T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.24
855730,Avon Drive - Congleton,2023-03-12T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
855730,Avon Drive - Congleton,2023-03-12T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
855730,Avon Drive - Congleton,2023-03-12T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
855730,Avon Drive - Congleton,2023-03-12T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
855730,Avon Drive - Congleton,2023-03-12T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
855730,Avon Drive - Congleton,2023-03-12T10:40:00.000+00:00,busbar,,L3 Active Power,kW,19.34
855730,Avon Drive - Congleton,2023-03-12T10:40:00.000+00:00,busbar,,L2 Active Power,kW,23.95
855730,Avon Drive - Congleton,2023-03-12T10:40:00.000+00:00,busbar,,L1 Active Power,kW,20.49
855730,Avon Drive - Congleton,2023-03-12T10:40:00.000+00:00,busbar,,N Current (RMS),A,46.5
855730,Avon Drive - Congleton,2023-03-12T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
855730,Avon Drive - Congleton,2023-03-12T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
855730,Avon Drive - Congleton,2023-03-12T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
855730,Avon Drive - Congleton,2023-03-12T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
855730,Avon Drive - Congleton,2023-03-12T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
855730,Avon Drive - Congleton,2023-03-12T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
855730,Avon Drive - Congleton,2023-03-12T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.1
855730,Avon Drive - Congleton,2023-03-12T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.81
855730,Avon Drive - Congleton,2023-03-12T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.01
855730,Avon Drive - Congleton,2023-03-12T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
855730,Avon Drive - Congleton,2023-03-12T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.8
855730,Avon Drive - Congleton,2023-03-12T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.9
855730,Avon Drive - Congleton,2023-03-12T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.4
855730,Avon Drive - Congleton,2023-03-12T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
855730,Avon Drive - Congleton,2023-03-12T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
855730,Avon Drive - Congleton,2023-03-12T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
855730,Avon Drive - Congleton,2023-03-12T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.0
855730,Avon Drive - Congleton,2023-03-12T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.14
855730,Avon Drive - Congleton,2023-03-12T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.32
855730,Avon Drive - Congleton,2023-03-12T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,50.3
855730,Avon Drive - Congleton,2023-03-12T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.4
855730,Avon Drive - Congleton,2023-03-12T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.0
855730,Avon Drive - Congleton,2023-03-12T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.3
855730,Avon Drive - Congleton,2023-03-12T10:30:00.000+00:00,transformer,,Temperature,C,18.4
855730,Avon Drive - Congleton,2023-03-12T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
855730,Avon Drive - Congleton,2023-03-12T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
855730,Avon Drive - Congleton,2023-03-12T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
855730,Avon Drive - Congleton,2023-03-12T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
855730,Avon Drive - Congleton,2023-03-12T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
855730,Avon Drive - Congleton,2023-03-12T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.23
855730,Avon Drive - Congleton,2023-03-12T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
855730,Avon Drive - Congleton,2023-03-12T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
855730,Avon Drive - Congleton,2023-03-12T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
855730,Avon Drive - Congleton,2023-03-12T10:30:00.000+00:00,busbar,,L3 Active Power,kW,20.1
855730,Avon Drive - Congleton,2023-03-12T10:30:00.000+00:00,busbar,,L2 Active Power,kW,21.94
855730,Avon Drive - Congleton,2023-03-12T10:30:00.000+00:00,busbar,,L1 Active Power,kW,31.33
855730,Avon Drive - Congleton,2023-03-12T10:30:00.000+00:00,busbar,,N Current (RMS),A,62.6
855730,Avon Drive - Congleton,2023-03-12T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
855730,Avon Drive - Congleton,2023-03-12T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
855730,Avon Drive - Congleton,2023-03-12T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
855730,Avon Drive - Congleton,2023-03-12T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
855730,Avon Drive - Congleton,2023-03-12T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
855730,Avon Drive - Congleton,2023-03-12T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
855730,Avon Drive - Congleton,2023-03-12T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.1
855730,Avon Drive - Congleton,2023-03-12T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.12
855730,Avon Drive - Congleton,2023-03-12T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.45
855730,Avon Drive - Congleton,2023-03-12T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
855730,Avon Drive - Congleton,2023-03-12T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.0
855730,Avon Drive - Congleton,2023-03-12T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.6
855730,Avon Drive - Congleton,2023-03-12T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.2
855730,Avon Drive - Congleton,2023-03-12T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
855730,Avon Drive - Congleton,2023-03-12T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
855730,Avon Drive - Congleton,2023-03-12T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
855730,Avon Drive - Congleton,2023-03-12T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.7
855730,Avon Drive - Congleton,2023-03-12T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.54
855730,Avon Drive - Congleton,2023-03-12T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.04
855730,Avon Drive - Congleton,2023-03-12T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.4
855730,Avon Drive - Congleton,2023-03-12T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.2
855730,Avon Drive - Congleton,2023-03-12T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.3
855730,Avon Drive - Congleton,2023-03-12T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.1
855730,Avon Drive - Congleton,2023-03-12T10:20:00.000+00:00,transformer,,Temperature,C,18.7
855730,Avon Drive - Congleton,2023-03-12T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
855730,Avon Drive - Congleton,2023-03-12T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.25
855730,Avon Drive - Congleton,2023-03-12T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
855730,Avon Drive - Congleton,2023-03-12T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.11
855730,Avon Drive - Congleton,2023-03-12T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
855730,Avon Drive - Congleton,2023-03-12T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.07
855730,Avon Drive - Congleton,2023-03-12T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
855730,Avon Drive - Congleton,2023-03-12T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
855730,Avon Drive - Congleton,2023-03-12T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
855730,Avon Drive - Congleton,2023-03-12T10:20:00.000+00:00,busbar,,L3 Active Power,kW,17.8
855730,Avon Drive - Congleton,2023-03-12T10:20:00.000+00:00,busbar,,L2 Active Power,kW,24.67
855730,Avon Drive - Congleton,2023-03-12T10:20:00.000+00:00,busbar,,L1 Active Power,kW,28.49
855730,Avon Drive - Congleton,2023-03-12T10:20:00.000+00:00,busbar,,N Current (RMS),A,52.5
855730,Avon Drive - Congleton,2023-03-12T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
855730,Avon Drive - Congleton,2023-03-12T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
855730,Avon Drive - Congleton,2023-03-12T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
855730,Avon Drive - Congleton,2023-03-12T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
855730,Avon Drive - Congleton,2023-03-12T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
855730,Avon Drive - Congleton,2023-03-12T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
855730,Avon Drive - Congleton,2023-03-12T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.73
855730,Avon Drive - Congleton,2023-03-12T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.25
855730,Avon Drive - Congleton,2023-03-12T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.04
855730,Avon Drive - Congleton,2023-03-12T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
855730,Avon Drive - Congleton,2023-03-12T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.0
855730,Avon Drive - Congleton,2023-03-12T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.8
855730,Avon Drive - Congleton,2023-03-12T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.5
855730,Avon Drive - Congleton,2023-03-12T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
855730,Avon Drive - Congleton,2023-03-12T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
855730,Avon Drive - Congleton,2023-03-12T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
855730,Avon Drive - Congleton,2023-03-12T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.28
855730,Avon Drive - Congleton,2023-03-12T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.9
855730,Avon Drive - Congleton,2023-03-12T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.31
855730,Avon Drive - Congleton,2023-03-12T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,52.3
855730,Avon Drive - Congleton,2023-03-12T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.4
855730,Avon Drive - Congleton,2023-03-12T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.4
855730,Avon Drive - Congleton,2023-03-12T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.5
855730,Avon Drive - Congleton,2023-03-12T10:10:00.000+00:00,transformer,,Temperature,C,19.0
855730,Avon Drive - Congleton,2023-03-12T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
855730,Avon Drive - Congleton,2023-03-12T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
855730,Avon Drive - Congleton,2023-03-12T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
855730,Avon Drive - Congleton,2023-03-12T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.96
855730,Avon Drive - Congleton,2023-03-12T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
855730,Avon Drive - Congleton,2023-03-12T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.27
855730,Avon Drive - Congleton,2023-03-12T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
855730,Avon Drive - Congleton,2023-03-12T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
855730,Avon Drive - Congleton,2023-03-12T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
855730,Avon Drive - Congleton,2023-03-12T10:10:00.000+00:00,busbar,,L3 Active Power,kW,15.01
855730,Avon Drive - Congleton,2023-03-12T10:10:00.000+00:00,busbar,,L2 Active Power,kW,28.15
855730,Avon Drive - Congleton,2023-03-12T10:10:00.000+00:00,busbar,,L1 Active Power,kW,25.35
855730,Avon Drive - Congleton,2023-03-12T10:10:00.000+00:00,busbar,,N Current (RMS),A,65.6
855730,Avon Drive - Congleton,2023-03-12T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
855730,Avon Drive - Congleton,2023-03-12T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
855730,Avon Drive - Congleton,2023-03-12T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
855730,Avon Drive - Congleton,2023-03-12T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
855730,Avon Drive - Congleton,2023-03-12T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
855730,Avon Drive - Congleton,2023-03-12T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
855730,Avon Drive - Congleton,2023-03-12T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.69
855730,Avon Drive - Congleton,2023-03-12T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.82
855730,Avon Drive - Congleton,2023-03-12T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.18
855730,Avon Drive - Congleton,2023-03-12T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.8
855730,Avon Drive - Congleton,2023-03-12T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.5
855730,Avon Drive - Congleton,2023-03-12T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.9
855730,Avon Drive - Congleton,2023-03-12T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.0
855730,Avon Drive - Congleton,2023-03-12T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
855730,Avon Drive - Congleton,2023-03-12T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
855730,Avon Drive - Congleton,2023-03-12T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
855730,Avon Drive - Congleton,2023-03-12T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.49
855730,Avon Drive - Congleton,2023-03-12T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.49
855730,Avon Drive - Congleton,2023-03-12T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.94
855730,Avon Drive - Congleton,2023-03-12T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,59.8
855730,Avon Drive - Congleton,2023-03-12T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.4
855730,Avon Drive - Congleton,2023-03-12T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.6
855730,Avon Drive - Congleton,2023-03-12T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.2
855730,Avon Drive - Congleton,2023-03-12T10:00:00.000+00:00,transformer,,Temperature,C,19.0
855730,Avon Drive - Congleton,2023-03-12T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
855730,Avon Drive - Congleton,2023-03-12T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.11
855730,Avon Drive - Congleton,2023-03-12T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
855730,Avon Drive - Congleton,2023-03-12T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.22
855730,Avon Drive - Congleton,2023-03-12T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
855730,Avon Drive - Congleton,2023-03-12T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.56
855730,Avon Drive - Congleton,2023-03-12T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
855730,Avon Drive - Congleton,2023-03-12T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
855730,Avon Drive - Congleton,2023-03-12T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
855730,Avon Drive - Congleton,2023-03-12T10:00:00.000+00:00,busbar,,L3 Active Power,kW,15.18
855730,Avon Drive - Congleton,2023-03-12T10:00:00.000+00:00,busbar,,L2 Active Power,kW,33.31
855730,Avon Drive - Congleton,2023-03-12T10:00:00.000+00:00,busbar,,L1 Active Power,kW,32.12
855730,Avon Drive - Congleton,2023-03-12T10:00:00.000+00:00,busbar,,N Current (RMS),A,78.6
855730,Avon Drive - Congleton,2023-03-12T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
855730,Avon Drive - Congleton,2023-03-12T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.7
855730,Avon Drive - Congleton,2023-03-12T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
855730,Avon Drive - Congleton,2023-03-12T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
855730,Avon Drive - Congleton,2023-03-12T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
855730,Avon Drive - Congleton,2023-03-12T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
855730,Avon Drive - Congleton,2023-03-12T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.43
855730,Avon Drive - Congleton,2023-03-12T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.22
855730,Avon Drive - Congleton,2023-03-12T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.28
855730,Avon Drive - Congleton,2023-03-12T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
855730,Avon Drive - Congleton,2023-03-12T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
855730,Avon Drive - Congleton,2023-03-12T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.5
855730,Avon Drive - Congleton,2023-03-12T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.5
855730,Avon Drive - Congleton,2023-03-12T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
855730,Avon Drive - Congleton,2023-03-12T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
855730,Avon Drive - Congleton,2023-03-12T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
855730,Avon Drive - Congleton,2023-03-12T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.12
855730,Avon Drive - Congleton,2023-03-12T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.75
855730,Avon Drive - Congleton,2023-03-12T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.5
855730,Avon Drive - Congleton,2023-03-12T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,58.4
855730,Avon Drive - Congleton,2023-03-12T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.9
855730,Avon Drive - Congleton,2023-03-12T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.0
855730,Avon Drive - Congleton,2023-03-12T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.2
855730,Avon Drive - Congleton,2023-03-12T09:50:00.000+00:00,transformer,,Temperature,C,18.8
855730,Avon Drive - Congleton,2023-03-12T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
855730,Avon Drive - Congleton,2023-03-12T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.86
855730,Avon Drive - Congleton,2023-03-12T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
855730,Avon Drive - Congleton,2023-03-12T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.09
855730,Avon Drive - Congleton,2023-03-12T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
855730,Avon Drive - Congleton,2023-03-12T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.77
855730,Avon Drive - Congleton,2023-03-12T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
855730,Avon Drive - Congleton,2023-03-12T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
855730,Avon Drive - Congleton,2023-03-12T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
855730,Avon Drive - Congleton,2023-03-12T09:50:00.000+00:00,busbar,,L3 Active Power,kW,11.55
855730,Avon Drive - Congleton,2023-03-12T09:50:00.000+00:00,busbar,,L2 Active Power,kW,31.97
855730,Avon Drive - Congleton,2023-03-12T09:50:00.000+00:00,busbar,,L1 Active Power,kW,28.79
855730,Avon Drive - Congleton,2023-03-12T09:50:00.000+00:00,busbar,,N Current (RMS),A,81.6
855730,Avon Drive - Congleton,2023-03-12T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
855730,Avon Drive - Congleton,2023-03-12T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
855730,Avon Drive - Congleton,2023-03-12T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
855730,Avon Drive - Congleton,2023-03-12T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
855730,Avon Drive - Congleton,2023-03-12T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
855730,Avon Drive - Congleton,2023-03-12T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
855730,Avon Drive - Congleton,2023-03-12T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.6
855730,Avon Drive - Congleton,2023-03-12T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.12
855730,Avon Drive - Congleton,2023-03-12T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.04
855730,Avon Drive - Congleton,2023-03-12T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
855730,Avon Drive - Congleton,2023-03-12T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.9
855730,Avon Drive - Congleton,2023-03-12T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.1
855730,Avon Drive - Congleton,2023-03-12T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.7
855730,Avon Drive - Congleton,2023-03-12T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
855730,Avon Drive - Congleton,2023-03-12T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
855730,Avon Drive - Congleton,2023-03-12T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
855730,Avon Drive - Congleton,2023-03-12T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.76
855730,Avon Drive - Congleton,2023-03-12T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.89
855730,Avon Drive - Congleton,2023-03-12T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.54
855730,Avon Drive - Congleton,2023-03-12T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
855730,Avon Drive - Congleton,2023-03-12T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.2
855730,Avon Drive - Congleton,2023-03-12T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.7
855730,Avon Drive - Congleton,2023-03-12T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.9
855730,Avon Drive - Congleton,2023-03-12T09:40:00.000+00:00,transformer,,Temperature,C,18.4
855730,Avon Drive - Congleton,2023-03-12T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
855730,Avon Drive - Congleton,2023-03-12T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.99
855730,Avon Drive - Congleton,2023-03-12T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
855730,Avon Drive - Congleton,2023-03-12T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.93
855730,Avon Drive - Congleton,2023-03-12T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
855730,Avon Drive - Congleton,2023-03-12T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.4
855730,Avon Drive - Congleton,2023-03-12T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
855730,Avon Drive - Congleton,2023-03-12T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
855730,Avon Drive - Congleton,2023-03-12T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
855730,Avon Drive - Congleton,2023-03-12T09:40:00.000+00:00,busbar,,L3 Active Power,kW,20.36
855730,Avon Drive - Congleton,2023-03-12T09:40:00.000+00:00,busbar,,L2 Active Power,kW,23.01
855730,Avon Drive - Congleton,2023-03-12T09:40:00.000+00:00,busbar,,L1 Active Power,kW,21.58
855730,Avon Drive - Congleton,2023-03-12T09:40:00.000+00:00,busbar,,N Current (RMS),A,42.6
855730,Avon Drive - Congleton,2023-03-12T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
855730,Avon Drive - Congleton,2023-03-12T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
855730,Avon Drive - Congleton,2023-03-12T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
855730,Avon Drive - Congleton,2023-03-12T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
855730,Avon Drive - Congleton,2023-03-12T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
855730,Avon Drive - Congleton,2023-03-12T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
855730,Avon Drive - Congleton,2023-03-12T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.22
855730,Avon Drive - Congleton,2023-03-12T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.43
855730,Avon Drive - Congleton,2023-03-12T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.35
855730,Avon Drive - Congleton,2023-03-12T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
855730,Avon Drive - Congleton,2023-03-12T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.3
855730,Avon Drive - Congleton,2023-03-12T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.8
855730,Avon Drive - Congleton,2023-03-12T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.2
855730,Avon Drive - Congleton,2023-03-12T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
855730,Avon Drive - Congleton,2023-03-12T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
855730,Avon Drive - Congleton,2023-03-12T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
855730,Avon Drive - Congleton,2023-03-12T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.38
855730,Avon Drive - Congleton,2023-03-12T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.31
855730,Avon Drive - Congleton,2023-03-12T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.65
855730,Avon Drive - Congleton,2023-03-12T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,65.6
855730,Avon Drive - Congleton,2023-03-12T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.7
855730,Avon Drive - Congleton,2023-03-12T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.7
855730,Avon Drive - Congleton,2023-03-12T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.7
855730,Avon Drive - Congleton,2023-03-12T09:30:00.000+00:00,transformer,,Temperature,C,18.3
855730,Avon Drive - Congleton,2023-03-12T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
855730,Avon Drive - Congleton,2023-03-12T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.21
855730,Avon Drive - Congleton,2023-03-12T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
855730,Avon Drive - Congleton,2023-03-12T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.74
855730,Avon Drive - Congleton,2023-03-12T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
855730,Avon Drive - Congleton,2023-03-12T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
855730,Avon Drive - Congleton,2023-03-12T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
855730,Avon Drive - Congleton,2023-03-12T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
855730,Avon Drive - Congleton,2023-03-12T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
855730,Avon Drive - Congleton,2023-03-12T09:30:00.000+00:00,busbar,,L3 Active Power,kW,22.6
855730,Avon Drive - Congleton,2023-03-12T09:30:00.000+00:00,busbar,,L2 Active Power,kW,37.74
855730,Avon Drive - Congleton,2023-03-12T09:30:00.000+00:00,busbar,,L1 Active Power,kW,22.0
855730,Avon Drive - Congleton,2023-03-12T09:30:00.000+00:00,busbar,,N Current (RMS),A,86.2
855730,Avon Drive - Congleton,2023-03-12T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
855730,Avon Drive - Congleton,2023-03-12T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.9
855730,Avon Drive - Congleton,2023-03-12T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
855730,Avon Drive - Congleton,2023-03-12T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
855730,Avon Drive - Congleton,2023-03-12T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
855730,Avon Drive - Congleton,2023-03-12T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
855730,Avon Drive - Congleton,2023-03-12T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.4
855730,Avon Drive - Congleton,2023-03-12T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.95
855730,Avon Drive - Congleton,2023-03-12T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.39
855730,Avon Drive - Congleton,2023-03-12T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
855730,Avon Drive - Congleton,2023-03-12T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.0
855730,Avon Drive - Congleton,2023-03-12T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.5
855730,Avon Drive - Congleton,2023-03-12T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.8
855730,Avon Drive - Congleton,2023-03-12T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
855730,Avon Drive - Congleton,2023-03-12T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
855730,Avon Drive - Congleton,2023-03-12T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
855730,Avon Drive - Congleton,2023-03-12T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.47
855730,Avon Drive - Congleton,2023-03-12T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.02
855730,Avon Drive - Congleton,2023-03-12T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
855730,Avon Drive - Congleton,2023-03-12T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,82.9
855730,Avon Drive - Congleton,2023-03-12T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.1
855730,Avon Drive - Congleton,2023-03-12T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,136.1
855730,Avon Drive - Congleton,2023-03-12T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.8
855730,Avon Drive - Congleton,2023-03-12T09:20:00.000+00:00,transformer,,Temperature,C,18.2
855730,Avon Drive - Congleton,2023-03-12T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
855730,Avon Drive - Congleton,2023-03-12T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.45
855730,Avon Drive - Congleton,2023-03-12T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
855730,Avon Drive - Congleton,2023-03-12T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
855730,Avon Drive - Congleton,2023-03-12T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
855730,Avon Drive - Congleton,2023-03-12T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
855730,Avon Drive - Congleton,2023-03-12T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
855730,Avon Drive - Congleton,2023-03-12T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
855730,Avon Drive - Congleton,2023-03-12T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
855730,Avon Drive - Congleton,2023-03-12T09:20:00.000+00:00,busbar,,L3 Active Power,kW,25.88
855730,Avon Drive - Congleton,2023-03-12T09:20:00.000+00:00,busbar,,L2 Active Power,kW,39.97
855730,Avon Drive - Congleton,2023-03-12T09:20:00.000+00:00,busbar,,L1 Active Power,kW,17.38
855730,Avon Drive - Congleton,2023-03-12T09:20:00.000+00:00,busbar,,N Current (RMS),A,89.8
855730,Avon Drive - Congleton,2023-03-12T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
855730,Avon Drive - Congleton,2023-03-12T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.9
855730,Avon Drive - Congleton,2023-03-12T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
855730,Avon Drive - Congleton,2023-03-12T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
855730,Avon Drive - Congleton,2023-03-12T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
855730,Avon Drive - Congleton,2023-03-12T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
855730,Avon Drive - Congleton,2023-03-12T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.07
855730,Avon Drive - Congleton,2023-03-12T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.58
855730,Avon Drive - Congleton,2023-03-12T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.31
855730,Avon Drive - Congleton,2023-03-12T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
855730,Avon Drive - Congleton,2023-03-12T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.6
855730,Avon Drive - Congleton,2023-03-12T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.9
855730,Avon Drive - Congleton,2023-03-12T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.6
855730,Avon Drive - Congleton,2023-03-12T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
855730,Avon Drive - Congleton,2023-03-12T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
855730,Avon Drive - Congleton,2023-03-12T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
855730,Avon Drive - Congleton,2023-03-12T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.91
855730,Avon Drive - Congleton,2023-03-12T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.18
855730,Avon Drive - Congleton,2023-03-12T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.17
855730,Avon Drive - Congleton,2023-03-12T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,58.0
855730,Avon Drive - Congleton,2023-03-12T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.8
855730,Avon Drive - Congleton,2023-03-12T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.7
855730,Avon Drive - Congleton,2023-03-12T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.0
855730,Avon Drive - Congleton,2023-03-12T09:10:00.000+00:00,transformer,,Temperature,C,17.5
855730,Avon Drive - Congleton,2023-03-12T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
855730,Avon Drive - Congleton,2023-03-12T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
855730,Avon Drive - Congleton,2023-03-12T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
855730,Avon Drive - Congleton,2023-03-12T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
855730,Avon Drive - Congleton,2023-03-12T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
855730,Avon Drive - Congleton,2023-03-12T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
855730,Avon Drive - Congleton,2023-03-12T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
855730,Avon Drive - Congleton,2023-03-12T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
855730,Avon Drive - Congleton,2023-03-12T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
855730,Avon Drive - Congleton,2023-03-12T09:10:00.000+00:00,busbar,,L3 Active Power,kW,18.98
855730,Avon Drive - Congleton,2023-03-12T09:10:00.000+00:00,busbar,,L2 Active Power,kW,30.77
855730,Avon Drive - Congleton,2023-03-12T09:10:00.000+00:00,busbar,,L1 Active Power,kW,16.49
855730,Avon Drive - Congleton,2023-03-12T09:10:00.000+00:00,busbar,,N Current (RMS),A,64.3
855730,Avon Drive - Congleton,2023-03-12T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
855730,Avon Drive - Congleton,2023-03-12T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
855730,Avon Drive - Congleton,2023-03-12T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
855730,Avon Drive - Congleton,2023-03-12T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
855730,Avon Drive - Congleton,2023-03-12T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
855730,Avon Drive - Congleton,2023-03-12T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
855730,Avon Drive - Congleton,2023-03-12T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.89
855730,Avon Drive - Congleton,2023-03-12T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.72
855730,Avon Drive - Congleton,2023-03-12T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.35
855730,Avon Drive - Congleton,2023-03-12T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
855730,Avon Drive - Congleton,2023-03-12T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.3
855730,Avon Drive - Congleton,2023-03-12T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.1
855730,Avon Drive - Congleton,2023-03-12T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.2
855730,Avon Drive - Congleton,2023-03-12T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
855730,Avon Drive - Congleton,2023-03-12T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
855730,Avon Drive - Congleton,2023-03-12T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
855730,Avon Drive - Congleton,2023-03-12T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.97
855730,Avon Drive - Congleton,2023-03-12T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.87
855730,Avon Drive - Congleton,2023-03-12T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.33
855730,Avon Drive - Congleton,2023-03-12T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,65.3
855730,Avon Drive - Congleton,2023-03-12T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.9
855730,Avon Drive - Congleton,2023-03-12T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.6
855730,Avon Drive - Congleton,2023-03-12T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.4
855730,Avon Drive - Congleton,2023-03-12T09:00:00.000+00:00,transformer,,Temperature,C,17.0
855730,Avon Drive - Congleton,2023-03-12T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
855730,Avon Drive - Congleton,2023-03-12T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
855730,Avon Drive - Congleton,2023-03-12T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
855730,Avon Drive - Congleton,2023-03-12T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
855730,Avon Drive - Congleton,2023-03-12T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
855730,Avon Drive - Congleton,2023-03-12T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
855730,Avon Drive - Congleton,2023-03-12T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
855730,Avon Drive - Congleton,2023-03-12T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
855730,Avon Drive - Congleton,2023-03-12T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
855730,Avon Drive - Congleton,2023-03-12T09:00:00.000+00:00,busbar,,L3 Active Power,kW,20.86
855730,Avon Drive - Congleton,2023-03-12T09:00:00.000+00:00,busbar,,L2 Active Power,kW,32.59
855730,Avon Drive - Congleton,2023-03-12T09:00:00.000+00:00,busbar,,L1 Active Power,kW,17.68
855730,Avon Drive - Congleton,2023-03-12T09:00:00.000+00:00,busbar,,N Current (RMS),A,66.0
855730,Avon Drive - Congleton,2023-03-12T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
855730,Avon Drive - Congleton,2023-03-12T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
855730,Avon Drive - Congleton,2023-03-12T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
855730,Avon Drive - Congleton,2023-03-12T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
