Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-03-12T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
855730,Avon Drive - Congleton,2023-03-12T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
855730,Avon Drive - Congleton,2023-03-12T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.4
855730,Avon Drive - Congleton,2023-03-12T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.88
855730,Avon Drive - Congleton,2023-03-12T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.46
855730,Avon Drive - Congleton,2023-03-12T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
855730,Avon Drive - Congleton,2023-03-12T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.2
855730,Avon Drive - Congleton,2023-03-12T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.3
855730,Avon Drive - Congleton,2023-03-12T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
855730,Avon Drive - Congleton,2023-03-12T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
855730,Avon Drive - Congleton,2023-03-12T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
855730,Avon Drive - Congleton,2023-03-12T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
855730,Avon Drive - Congleton,2023-03-12T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.42
855730,Avon Drive - Congleton,2023-03-12T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.59
855730,Avon Drive - Congleton,2023-03-12T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.58
855730,Avon Drive - Congleton,2023-03-12T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.5
855730,Avon Drive - Congleton,2023-03-12T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.2
855730,Avon Drive - Congleton,2023-03-12T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.5
855730,Avon Drive - Congleton,2023-03-12T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.4
855730,Avon Drive - Congleton,2023-03-12T08:50:00.000+00:00,transformer,,Temperature,C,16.6
855730,Avon Drive - Congleton,2023-03-12T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
855730,Avon Drive - Congleton,2023-03-12T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
855730,Avon Drive - Congleton,2023-03-12T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
855730,Avon Drive - Congleton,2023-03-12T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.65
855730,Avon Drive - Congleton,2023-03-12T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
855730,Avon Drive - Congleton,2023-03-12T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
855730,Avon Drive - Congleton,2023-03-12T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
855730,Avon Drive - Congleton,2023-03-12T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
855730,Avon Drive - Congleton,2023-03-12T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
855730,Avon Drive - Congleton,2023-03-12T08:50:00.000+00:00,busbar,,L3 Active Power,kW,17.82
855730,Avon Drive - Congleton,2023-03-12T08:50:00.000+00:00,busbar,,L2 Active Power,kW,28.47
855730,Avon Drive - Congleton,2023-03-12T08:50:00.000+00:00,busbar,,L1 Active Power,kW,17.05
855730,Avon Drive - Congleton,2023-03-12T08:50:00.000+00:00,busbar,,N Current (RMS),A,55.1
855730,Avon Drive - Congleton,2023-03-12T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
855730,Avon Drive - Congleton,2023-03-12T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
855730,Avon Drive - Congleton,2023-03-12T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
855730,Avon Drive - Congleton,2023-03-12T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
855730,Avon Drive - Congleton,2023-03-12T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
855730,Avon Drive - Congleton,2023-03-12T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
855730,Avon Drive - Congleton,2023-03-12T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.79
855730,Avon Drive - Congleton,2023-03-12T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.37
855730,Avon Drive - Congleton,2023-03-12T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.81
855730,Avon Drive - Congleton,2023-03-12T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
855730,Avon Drive - Congleton,2023-03-12T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.5
855730,Avon Drive - Congleton,2023-03-12T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.3
855730,Avon Drive - Congleton,2023-03-12T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.9
855730,Avon Drive - Congleton,2023-03-12T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
855730,Avon Drive - Congleton,2023-03-12T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
855730,Avon Drive - Congleton,2023-03-12T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
855730,Avon Drive - Congleton,2023-03-12T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.25
855730,Avon Drive - Congleton,2023-03-12T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.15
855730,Avon Drive - Congleton,2023-03-12T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.45
855730,Avon Drive - Congleton,2023-03-12T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.7
855730,Avon Drive - Congleton,2023-03-12T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.4
855730,Avon Drive - Congleton,2023-03-12T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.9
855730,Avon Drive - Congleton,2023-03-12T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.1
855730,Avon Drive - Congleton,2023-03-12T08:40:00.000+00:00,transformer,,Temperature,C,16.0
855730,Avon Drive - Congleton,2023-03-12T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
855730,Avon Drive - Congleton,2023-03-12T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.72
855730,Avon Drive - Congleton,2023-03-12T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
855730,Avon Drive - Congleton,2023-03-12T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.94
855730,Avon Drive - Congleton,2023-03-12T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
855730,Avon Drive - Congleton,2023-03-12T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.51
855730,Avon Drive - Congleton,2023-03-12T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
855730,Avon Drive - Congleton,2023-03-12T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
855730,Avon Drive - Congleton,2023-03-12T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
855730,Avon Drive - Congleton,2023-03-12T08:40:00.000+00:00,busbar,,L3 Active Power,kW,18.05
855730,Avon Drive - Congleton,2023-03-12T08:40:00.000+00:00,busbar,,L2 Active Power,kW,21.53
855730,Avon Drive - Congleton,2023-03-12T08:40:00.000+00:00,busbar,,L1 Active Power,kW,23.26
855730,Avon Drive - Congleton,2023-03-12T08:40:00.000+00:00,busbar,,N Current (RMS),A,44.0
855730,Avon Drive - Congleton,2023-03-12T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
855730,Avon Drive - Congleton,2023-03-12T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
855730,Avon Drive - Congleton,2023-03-12T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
855730,Avon Drive - Congleton,2023-03-12T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
855730,Avon Drive - Congleton,2023-03-12T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
855730,Avon Drive - Congleton,2023-03-12T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
855730,Avon Drive - Congleton,2023-03-12T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.06
855730,Avon Drive - Congleton,2023-03-12T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.86
855730,Avon Drive - Congleton,2023-03-12T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.76
855730,Avon Drive - Congleton,2023-03-12T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
855730,Avon Drive - Congleton,2023-03-12T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.5
855730,Avon Drive - Congleton,2023-03-12T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.8
855730,Avon Drive - Congleton,2023-03-12T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.2
855730,Avon Drive - Congleton,2023-03-12T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
855730,Avon Drive - Congleton,2023-03-12T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
855730,Avon Drive - Congleton,2023-03-12T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
855730,Avon Drive - Congleton,2023-03-12T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.16
855730,Avon Drive - Congleton,2023-03-12T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.37
855730,Avon Drive - Congleton,2023-03-12T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.71
855730,Avon Drive - Congleton,2023-03-12T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
855730,Avon Drive - Congleton,2023-03-12T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.5
855730,Avon Drive - Congleton,2023-03-12T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.5
855730,Avon Drive - Congleton,2023-03-12T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
855730,Avon Drive - Congleton,2023-03-12T08:30:00.000+00:00,transformer,,Temperature,C,15.7
855730,Avon Drive - Congleton,2023-03-12T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
855730,Avon Drive - Congleton,2023-03-12T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
855730,Avon Drive - Congleton,2023-03-12T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
855730,Avon Drive - Congleton,2023-03-12T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
855730,Avon Drive - Congleton,2023-03-12T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
855730,Avon Drive - Congleton,2023-03-12T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
855730,Avon Drive - Congleton,2023-03-12T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
855730,Avon Drive - Congleton,2023-03-12T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
855730,Avon Drive - Congleton,2023-03-12T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
855730,Avon Drive - Congleton,2023-03-12T08:30:00.000+00:00,busbar,,L3 Active Power,kW,15.22
855730,Avon Drive - Congleton,2023-03-12T08:30:00.000+00:00,busbar,,L2 Active Power,kW,22.24
855730,Avon Drive - Congleton,2023-03-12T08:30:00.000+00:00,busbar,,L1 Active Power,kW,12.47
855730,Avon Drive - Congleton,2023-03-12T08:30:00.000+00:00,busbar,,N Current (RMS),A,50.4
855730,Avon Drive - Congleton,2023-03-12T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
855730,Avon Drive - Congleton,2023-03-12T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
855730,Avon Drive - Congleton,2023-03-12T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
855730,Avon Drive - Congleton,2023-03-12T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
855730,Avon Drive - Congleton,2023-03-12T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
855730,Avon Drive - Congleton,2023-03-12T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
855730,Avon Drive - Congleton,2023-03-12T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.28
855730,Avon Drive - Congleton,2023-03-12T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.74
855730,Avon Drive - Congleton,2023-03-12T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.81
855730,Avon Drive - Congleton,2023-03-12T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
855730,Avon Drive - Congleton,2023-03-12T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.3
855730,Avon Drive - Congleton,2023-03-12T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.7
855730,Avon Drive - Congleton,2023-03-12T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.4
855730,Avon Drive - Congleton,2023-03-12T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
855730,Avon Drive - Congleton,2023-03-12T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
855730,Avon Drive - Congleton,2023-03-12T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
855730,Avon Drive - Congleton,2023-03-12T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.9
855730,Avon Drive - Congleton,2023-03-12T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.73
855730,Avon Drive - Congleton,2023-03-12T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.34
855730,Avon Drive - Congleton,2023-03-12T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.0
855730,Avon Drive - Congleton,2023-03-12T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.6
855730,Avon Drive - Congleton,2023-03-12T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.0
855730,Avon Drive - Congleton,2023-03-12T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.8
855730,Avon Drive - Congleton,2023-03-12T08:20:00.000+00:00,transformer,,Temperature,C,15.5
855730,Avon Drive - Congleton,2023-03-12T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
855730,Avon Drive - Congleton,2023-03-12T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
855730,Avon Drive - Congleton,2023-03-12T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
855730,Avon Drive - Congleton,2023-03-12T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
855730,Avon Drive - Congleton,2023-03-12T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
855730,Avon Drive - Congleton,2023-03-12T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
855730,Avon Drive - Congleton,2023-03-12T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
855730,Avon Drive - Congleton,2023-03-12T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
855730,Avon Drive - Congleton,2023-03-12T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
855730,Avon Drive - Congleton,2023-03-12T08:20:00.000+00:00,busbar,,L3 Active Power,kW,13.18
855730,Avon Drive - Congleton,2023-03-12T08:20:00.000+00:00,busbar,,L2 Active Power,kW,22.47
855730,Avon Drive - Congleton,2023-03-12T08:20:00.000+00:00,busbar,,L1 Active Power,kW,12.15
855730,Avon Drive - Congleton,2023-03-12T08:20:00.000+00:00,busbar,,N Current (RMS),A,52.0
855730,Avon Drive - Congleton,2023-03-12T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
855730,Avon Drive - Congleton,2023-03-12T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
855730,Avon Drive - Congleton,2023-03-12T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
855730,Avon Drive - Congleton,2023-03-12T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
855730,Avon Drive - Congleton,2023-03-12T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
855730,Avon Drive - Congleton,2023-03-12T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
855730,Avon Drive - Congleton,2023-03-12T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.19
855730,Avon Drive - Congleton,2023-03-12T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.63
855730,Avon Drive - Congleton,2023-03-12T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.85
855730,Avon Drive - Congleton,2023-03-12T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
855730,Avon Drive - Congleton,2023-03-12T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.0
855730,Avon Drive - Congleton,2023-03-12T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.7
855730,Avon Drive - Congleton,2023-03-12T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.7
855730,Avon Drive - Congleton,2023-03-12T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
855730,Avon Drive - Congleton,2023-03-12T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
855730,Avon Drive - Congleton,2023-03-12T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
855730,Avon Drive - Congleton,2023-03-12T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.27
855730,Avon Drive - Congleton,2023-03-12T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.91
855730,Avon Drive - Congleton,2023-03-12T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.04
855730,Avon Drive - Congleton,2023-03-12T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.7
855730,Avon Drive - Congleton,2023-03-12T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.2
855730,Avon Drive - Congleton,2023-03-12T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.4
855730,Avon Drive - Congleton,2023-03-12T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.1
855730,Avon Drive - Congleton,2023-03-12T08:10:00.000+00:00,transformer,,Temperature,C,15.2
855730,Avon Drive - Congleton,2023-03-12T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
855730,Avon Drive - Congleton,2023-03-12T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
855730,Avon Drive - Congleton,2023-03-12T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
855730,Avon Drive - Congleton,2023-03-12T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
855730,Avon Drive - Congleton,2023-03-12T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
855730,Avon Drive - Congleton,2023-03-12T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
855730,Avon Drive - Congleton,2023-03-12T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
855730,Avon Drive - Congleton,2023-03-12T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
855730,Avon Drive - Congleton,2023-03-12T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
855730,Avon Drive - Congleton,2023-03-12T08:10:00.000+00:00,busbar,,L3 Active Power,kW,17.47
855730,Avon Drive - Congleton,2023-03-12T08:10:00.000+00:00,busbar,,L2 Active Power,kW,21.54
855730,Avon Drive - Congleton,2023-03-12T08:10:00.000+00:00,busbar,,L1 Active Power,kW,10.89
855730,Avon Drive - Congleton,2023-03-12T08:10:00.000+00:00,busbar,,N Current (RMS),A,49.8
855730,Avon Drive - Congleton,2023-03-12T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
855730,Avon Drive - Congleton,2023-03-12T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
855730,Avon Drive - Congleton,2023-03-12T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
855730,Avon Drive - Congleton,2023-03-12T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
855730,Avon Drive - Congleton,2023-03-12T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
855730,Avon Drive - Congleton,2023-03-12T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
855730,Avon Drive - Congleton,2023-03-12T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.03
855730,Avon Drive - Congleton,2023-03-12T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.71
855730,Avon Drive - Congleton,2023-03-12T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.16
855730,Avon Drive - Congleton,2023-03-12T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
855730,Avon Drive - Congleton,2023-03-12T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.1
855730,Avon Drive - Congleton,2023-03-12T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.6
855730,Avon Drive - Congleton,2023-03-12T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.6
855730,Avon Drive - Congleton,2023-03-12T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
855730,Avon Drive - Congleton,2023-03-12T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
855730,Avon Drive - Congleton,2023-03-12T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
855730,Avon Drive - Congleton,2023-03-12T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.32
855730,Avon Drive - Congleton,2023-03-12T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.92
855730,Avon Drive - Congleton,2023-03-12T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.24
855730,Avon Drive - Congleton,2023-03-12T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.9
855730,Avon Drive - Congleton,2023-03-12T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.2
855730,Avon Drive - Congleton,2023-03-12T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.0
855730,Avon Drive - Congleton,2023-03-12T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.7
855730,Avon Drive - Congleton,2023-03-12T08:00:00.000+00:00,transformer,,Temperature,C,14.9
855730,Avon Drive - Congleton,2023-03-12T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
855730,Avon Drive - Congleton,2023-03-12T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
855730,Avon Drive - Congleton,2023-03-12T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
855730,Avon Drive - Congleton,2023-03-12T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
855730,Avon Drive - Congleton,2023-03-12T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
855730,Avon Drive - Congleton,2023-03-12T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
855730,Avon Drive - Congleton,2023-03-12T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
855730,Avon Drive - Congleton,2023-03-12T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
855730,Avon Drive - Congleton,2023-03-12T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
855730,Avon Drive - Congleton,2023-03-12T08:00:00.000+00:00,busbar,,L3 Active Power,kW,13.35
855730,Avon Drive - Congleton,2023-03-12T08:00:00.000+00:00,busbar,,L2 Active Power,kW,18.63
855730,Avon Drive - Congleton,2023-03-12T08:00:00.000+00:00,busbar,,L1 Active Power,kW,12.4
855730,Avon Drive - Congleton,2023-03-12T08:00:00.000+00:00,busbar,,N Current (RMS),A,42.9
855730,Avon Drive - Congleton,2023-03-12T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
855730,Avon Drive - Congleton,2023-03-12T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
855730,Avon Drive - Congleton,2023-03-12T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
855730,Avon Drive - Congleton,2023-03-12T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
855730,Avon Drive - Congleton,2023-03-12T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
855730,Avon Drive - Congleton,2023-03-12T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
855730,Avon Drive - Congleton,2023-03-12T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.39
855730,Avon Drive - Congleton,2023-03-12T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.27
855730,Avon Drive - Congleton,2023-03-12T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.85
855730,Avon Drive - Congleton,2023-03-12T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.5
855730,Avon Drive - Congleton,2023-03-12T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.6
855730,Avon Drive - Congleton,2023-03-12T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.0
855730,Avon Drive - Congleton,2023-03-12T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.5
855730,Avon Drive - Congleton,2023-03-12T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
855730,Avon Drive - Congleton,2023-03-12T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
855730,Avon Drive - Congleton,2023-03-12T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
855730,Avon Drive - Congleton,2023-03-12T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.46
855730,Avon Drive - Congleton,2023-03-12T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.79
855730,Avon Drive - Congleton,2023-03-12T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.77
855730,Avon Drive - Congleton,2023-03-12T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
855730,Avon Drive - Congleton,2023-03-12T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.3
855730,Avon Drive - Congleton,2023-03-12T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.8
855730,Avon Drive - Congleton,2023-03-12T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.3
855730,Avon Drive - Congleton,2023-03-12T07:50:00.000+00:00,transformer,,Temperature,C,14.6
855730,Avon Drive - Congleton,2023-03-12T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
855730,Avon Drive - Congleton,2023-03-12T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
855730,Avon Drive - Congleton,2023-03-12T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
855730,Avon Drive - Congleton,2023-03-12T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
855730,Avon Drive - Congleton,2023-03-12T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
855730,Avon Drive - Congleton,2023-03-12T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
855730,Avon Drive - Congleton,2023-03-12T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
855730,Avon Drive - Congleton,2023-03-12T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
855730,Avon Drive - Congleton,2023-03-12T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
855730,Avon Drive - Congleton,2023-03-12T07:50:00.000+00:00,busbar,,L3 Active Power,kW,12.85
855730,Avon Drive - Congleton,2023-03-12T07:50:00.000+00:00,busbar,,L2 Active Power,kW,19.05
855730,Avon Drive - Congleton,2023-03-12T07:50:00.000+00:00,busbar,,L1 Active Power,kW,15.62
855730,Avon Drive - Congleton,2023-03-12T07:50:00.000+00:00,busbar,,N Current (RMS),A,39.0
855730,Avon Drive - Congleton,2023-03-12T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
855730,Avon Drive - Congleton,2023-03-12T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
855730,Avon Drive - Congleton,2023-03-12T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
855730,Avon Drive - Congleton,2023-03-12T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
855730,Avon Drive - Congleton,2023-03-12T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
855730,Avon Drive - Congleton,2023-03-12T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
855730,Avon Drive - Congleton,2023-03-12T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.45
855730,Avon Drive - Congleton,2023-03-12T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.43
855730,Avon Drive - Congleton,2023-03-12T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.09
855730,Avon Drive - Congleton,2023-03-12T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
855730,Avon Drive - Congleton,2023-03-12T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.6
855730,Avon Drive - Congleton,2023-03-12T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.8
855730,Avon Drive - Congleton,2023-03-12T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.2
855730,Avon Drive - Congleton,2023-03-12T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
855730,Avon Drive - Congleton,2023-03-12T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
855730,Avon Drive - Congleton,2023-03-12T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
855730,Avon Drive - Congleton,2023-03-12T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.39
855730,Avon Drive - Congleton,2023-03-12T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.47
855730,Avon Drive - Congleton,2023-03-12T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.35
855730,Avon Drive - Congleton,2023-03-12T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.5
855730,Avon Drive - Congleton,2023-03-12T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.2
855730,Avon Drive - Congleton,2023-03-12T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.8
855730,Avon Drive - Congleton,2023-03-12T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.4
855730,Avon Drive - Congleton,2023-03-12T07:40:00.000+00:00,transformer,,Temperature,C,14.3
855730,Avon Drive - Congleton,2023-03-12T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
855730,Avon Drive - Congleton,2023-03-12T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.57
855730,Avon Drive - Congleton,2023-03-12T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
855730,Avon Drive - Congleton,2023-03-12T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
855730,Avon Drive - Congleton,2023-03-12T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
855730,Avon Drive - Congleton,2023-03-12T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
855730,Avon Drive - Congleton,2023-03-12T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
855730,Avon Drive - Congleton,2023-03-12T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
855730,Avon Drive - Congleton,2023-03-12T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
855730,Avon Drive - Congleton,2023-03-12T07:40:00.000+00:00,busbar,,L3 Active Power,kW,19.84
855730,Avon Drive - Congleton,2023-03-12T07:40:00.000+00:00,busbar,,L2 Active Power,kW,18.9
855730,Avon Drive - Congleton,2023-03-12T07:40:00.000+00:00,busbar,,L1 Active Power,kW,10.44
855730,Avon Drive - Congleton,2023-03-12T07:40:00.000+00:00,busbar,,N Current (RMS),A,54.8
855730,Avon Drive - Congleton,2023-03-12T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
855730,Avon Drive - Congleton,2023-03-12T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
855730,Avon Drive - Congleton,2023-03-12T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
855730,Avon Drive - Congleton,2023-03-12T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
855730,Avon Drive - Congleton,2023-03-12T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
855730,Avon Drive - Congleton,2023-03-12T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
855730,Avon Drive - Congleton,2023-03-12T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.74
855730,Avon Drive - Congleton,2023-03-12T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.48
855730,Avon Drive - Congleton,2023-03-12T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.31
855730,Avon Drive - Congleton,2023-03-12T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
855730,Avon Drive - Congleton,2023-03-12T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.5
855730,Avon Drive - Congleton,2023-03-12T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.4
855730,Avon Drive - Congleton,2023-03-12T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.4
855730,Avon Drive - Congleton,2023-03-12T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
855730,Avon Drive - Congleton,2023-03-12T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
855730,Avon Drive - Congleton,2023-03-12T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
855730,Avon Drive - Congleton,2023-03-12T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.23
855730,Avon Drive - Congleton,2023-03-12T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.46
855730,Avon Drive - Congleton,2023-03-12T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.6
855730,Avon Drive - Congleton,2023-03-12T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
855730,Avon Drive - Congleton,2023-03-12T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.5
855730,Avon Drive - Congleton,2023-03-12T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.4
855730,Avon Drive - Congleton,2023-03-12T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.1
855730,Avon Drive - Congleton,2023-03-12T07:30:00.000+00:00,transformer,,Temperature,C,14.2
855730,Avon Drive - Congleton,2023-03-12T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
855730,Avon Drive - Congleton,2023-03-12T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
855730,Avon Drive - Congleton,2023-03-12T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
855730,Avon Drive - Congleton,2023-03-12T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
855730,Avon Drive - Congleton,2023-03-12T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
855730,Avon Drive - Congleton,2023-03-12T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
855730,Avon Drive - Congleton,2023-03-12T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
855730,Avon Drive - Congleton,2023-03-12T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
855730,Avon Drive - Congleton,2023-03-12T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
855730,Avon Drive - Congleton,2023-03-12T07:30:00.000+00:00,busbar,,L3 Active Power,kW,16.97
855730,Avon Drive - Congleton,2023-03-12T07:30:00.000+00:00,busbar,,L2 Active Power,kW,19.94
855730,Avon Drive - Congleton,2023-03-12T07:30:00.000+00:00,busbar,,L1 Active Power,kW,12.91
855730,Avon Drive - Congleton,2023-03-12T07:30:00.000+00:00,busbar,,N Current (RMS),A,40.4
855730,Avon Drive - Congleton,2023-03-12T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
855730,Avon Drive - Congleton,2023-03-12T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
855730,Avon Drive - Congleton,2023-03-12T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
855730,Avon Drive - Congleton,2023-03-12T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
855730,Avon Drive - Congleton,2023-03-12T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
855730,Avon Drive - Congleton,2023-03-12T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
855730,Avon Drive - Congleton,2023-03-12T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.39
855730,Avon Drive - Congleton,2023-03-12T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.21
855730,Avon Drive - Congleton,2023-03-12T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.91
855730,Avon Drive - Congleton,2023-03-12T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
855730,Avon Drive - Congleton,2023-03-12T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.5
855730,Avon Drive - Congleton,2023-03-12T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.6
855730,Avon Drive - Congleton,2023-03-12T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.4
855730,Avon Drive - Congleton,2023-03-12T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
855730,Avon Drive - Congleton,2023-03-12T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
855730,Avon Drive - Congleton,2023-03-12T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
855730,Avon Drive - Congleton,2023-03-12T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.12
855730,Avon Drive - Congleton,2023-03-12T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.98
855730,Avon Drive - Congleton,2023-03-12T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.59
855730,Avon Drive - Congleton,2023-03-12T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.5
855730,Avon Drive - Congleton,2023-03-12T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.6
855730,Avon Drive - Congleton,2023-03-12T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.5
855730,Avon Drive - Congleton,2023-03-12T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.4
855730,Avon Drive - Congleton,2023-03-12T07:20:00.000+00:00,transformer,,Temperature,C,14.1
855730,Avon Drive - Congleton,2023-03-12T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
855730,Avon Drive - Congleton,2023-03-12T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
855730,Avon Drive - Congleton,2023-03-12T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
855730,Avon Drive - Congleton,2023-03-12T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
855730,Avon Drive - Congleton,2023-03-12T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
855730,Avon Drive - Congleton,2023-03-12T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
855730,Avon Drive - Congleton,2023-03-12T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
855730,Avon Drive - Congleton,2023-03-12T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
855730,Avon Drive - Congleton,2023-03-12T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
855730,Avon Drive - Congleton,2023-03-12T07:20:00.000+00:00,busbar,,L3 Active Power,kW,14.52
855730,Avon Drive - Congleton,2023-03-12T07:20:00.000+00:00,busbar,,L2 Active Power,kW,20.18
855730,Avon Drive - Congleton,2023-03-12T07:20:00.000+00:00,busbar,,L1 Active Power,kW,13.5
855730,Avon Drive - Congleton,2023-03-12T07:20:00.000+00:00,busbar,,N Current (RMS),A,37.7
855730,Avon Drive - Congleton,2023-03-12T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
855730,Avon Drive - Congleton,2023-03-12T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
855730,Avon Drive - Congleton,2023-03-12T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
855730,Avon Drive - Congleton,2023-03-12T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
855730,Avon Drive - Congleton,2023-03-12T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
855730,Avon Drive - Congleton,2023-03-12T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
855730,Avon Drive - Congleton,2023-03-12T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.83
855730,Avon Drive - Congleton,2023-03-12T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.62
855730,Avon Drive - Congleton,2023-03-12T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.1
855730,Avon Drive - Congleton,2023-03-12T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
855730,Avon Drive - Congleton,2023-03-12T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.3
855730,Avon Drive - Congleton,2023-03-12T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.5
855730,Avon Drive - Congleton,2023-03-12T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.5
855730,Avon Drive - Congleton,2023-03-12T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
855730,Avon Drive - Congleton,2023-03-12T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
855730,Avon Drive - Congleton,2023-03-12T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
855730,Avon Drive - Congleton,2023-03-12T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.8
855730,Avon Drive - Congleton,2023-03-12T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.24
855730,Avon Drive - Congleton,2023-03-12T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.92
855730,Avon Drive - Congleton,2023-03-12T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
855730,Avon Drive - Congleton,2023-03-12T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.0
855730,Avon Drive - Congleton,2023-03-12T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.1
855730,Avon Drive - Congleton,2023-03-12T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.1
855730,Avon Drive - Congleton,2023-03-12T07:10:00.000+00:00,transformer,,Temperature,C,13.9
855730,Avon Drive - Congleton,2023-03-12T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
855730,Avon Drive - Congleton,2023-03-12T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
855730,Avon Drive - Congleton,2023-03-12T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
855730,Avon Drive - Congleton,2023-03-12T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
855730,Avon Drive - Congleton,2023-03-12T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
855730,Avon Drive - Congleton,2023-03-12T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
855730,Avon Drive - Congleton,2023-03-12T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
855730,Avon Drive - Congleton,2023-03-12T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
855730,Avon Drive - Congleton,2023-03-12T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
855730,Avon Drive - Congleton,2023-03-12T07:10:00.000+00:00,busbar,,L3 Active Power,kW,11.63
855730,Avon Drive - Congleton,2023-03-12T07:10:00.000+00:00,busbar,,L2 Active Power,kW,12.86
855730,Avon Drive - Congleton,2023-03-12T07:10:00.000+00:00,busbar,,L1 Active Power,kW,13.02
855730,Avon Drive - Congleton,2023-03-12T07:10:00.000+00:00,busbar,,N Current (RMS),A,36.9
855730,Avon Drive - Congleton,2023-03-12T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
855730,Avon Drive - Congleton,2023-03-12T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
855730,Avon Drive - Congleton,2023-03-12T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
855730,Avon Drive - Congleton,2023-03-12T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
855730,Avon Drive - Congleton,2023-03-12T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
855730,Avon Drive - Congleton,2023-03-12T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
855730,Avon Drive - Congleton,2023-03-12T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.67
855730,Avon Drive - Congleton,2023-03-12T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.07
855730,Avon Drive - Congleton,2023-03-12T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.89
855730,Avon Drive - Congleton,2023-03-12T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
855730,Avon Drive - Congleton,2023-03-12T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.8
855730,Avon Drive - Congleton,2023-03-12T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.9
855730,Avon Drive - Congleton,2023-03-12T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.2
855730,Avon Drive - Congleton,2023-03-12T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
855730,Avon Drive - Congleton,2023-03-12T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
855730,Avon Drive - Congleton,2023-03-12T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
855730,Avon Drive - Congleton,2023-03-12T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.97
855730,Avon Drive - Congleton,2023-03-12T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.22
855730,Avon Drive - Congleton,2023-03-12T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.26
855730,Avon Drive - Congleton,2023-03-12T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
855730,Avon Drive - Congleton,2023-03-12T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.2
855730,Avon Drive - Congleton,2023-03-12T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.1
855730,Avon Drive - Congleton,2023-03-12T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.9
855730,Avon Drive - Congleton,2023-03-12T07:00:00.000+00:00,transformer,,Temperature,C,13.9
855730,Avon Drive - Congleton,2023-03-12T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
855730,Avon Drive - Congleton,2023-03-12T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
855730,Avon Drive - Congleton,2023-03-12T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
855730,Avon Drive - Congleton,2023-03-12T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
855730,Avon Drive - Congleton,2023-03-12T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
855730,Avon Drive - Congleton,2023-03-12T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
855730,Avon Drive - Congleton,2023-03-12T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
855730,Avon Drive - Congleton,2023-03-12T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
855730,Avon Drive - Congleton,2023-03-12T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
855730,Avon Drive - Congleton,2023-03-12T07:00:00.000+00:00,busbar,,L3 Active Power,kW,12.64
855730,Avon Drive - Congleton,2023-03-12T07:00:00.000+00:00,busbar,,L2 Active Power,kW,13.3
855730,Avon Drive - Congleton,2023-03-12T07:00:00.000+00:00,busbar,,L1 Active Power,kW,12.16
855730,Avon Drive - Congleton,2023-03-12T07:00:00.000+00:00,busbar,,N Current (RMS),A,36.1
855730,Avon Drive - Congleton,2023-03-12T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
855730,Avon Drive - Congleton,2023-03-12T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
855730,Avon Drive - Congleton,2023-03-12T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
855730,Avon Drive - Congleton,2023-03-12T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
855730,Avon Drive - Congleton,2023-03-12T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
855730,Avon Drive - Congleton,2023-03-12T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
855730,Avon Drive - Congleton,2023-03-12T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.92
855730,Avon Drive - Congleton,2023-03-12T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.6
855730,Avon Drive - Congleton,2023-03-12T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.75
855730,Avon Drive - Congleton,2023-03-12T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
855730,Avon Drive - Congleton,2023-03-12T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.8
855730,Avon Drive - Congleton,2023-03-12T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.3
855730,Avon Drive - Congleton,2023-03-12T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.9
855730,Avon Drive - Congleton,2023-03-12T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
855730,Avon Drive - Congleton,2023-03-12T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
855730,Avon Drive - Congleton,2023-03-12T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
855730,Avon Drive - Congleton,2023-03-12T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.89
855730,Avon Drive - Congleton,2023-03-12T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.65
855730,Avon Drive - Congleton,2023-03-12T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.54
855730,Avon Drive - Congleton,2023-03-12T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.1
855730,Avon Drive - Congleton,2023-03-12T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.1
855730,Avon Drive - Congleton,2023-03-12T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.0
855730,Avon Drive - Congleton,2023-03-12T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.9
855730,Avon Drive - Congleton,2023-03-12T06:50:00.000+00:00,transformer,,Temperature,C,13.9
855730,Avon Drive - Congleton,2023-03-12T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
855730,Avon Drive - Congleton,2023-03-12T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
855730,Avon Drive - Congleton,2023-03-12T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
855730,Avon Drive - Congleton,2023-03-12T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
855730,Avon Drive - Congleton,2023-03-12T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
855730,Avon Drive - Congleton,2023-03-12T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
855730,Avon Drive - Congleton,2023-03-12T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
855730,Avon Drive - Congleton,2023-03-12T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
855730,Avon Drive - Congleton,2023-03-12T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
855730,Avon Drive - Congleton,2023-03-12T06:50:00.000+00:00,busbar,,L3 Active Power,kW,15.81
855730,Avon Drive - Congleton,2023-03-12T06:50:00.000+00:00,busbar,,L2 Active Power,kW,20.24
855730,Avon Drive - Congleton,2023-03-12T06:50:00.000+00:00,busbar,,L1 Active Power,kW,9.29
855730,Avon Drive - Congleton,2023-03-12T06:50:00.000+00:00,busbar,,N Current (RMS),A,48.0
855730,Avon Drive - Congleton,2023-03-12T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
855730,Avon Drive - Congleton,2023-03-12T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
855730,Avon Drive - Congleton,2023-03-12T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
855730,Avon Drive - Congleton,2023-03-12T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
855730,Avon Drive - Congleton,2023-03-12T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
855730,Avon Drive - Congleton,2023-03-12T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
855730,Avon Drive - Congleton,2023-03-12T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.93
855730,Avon Drive - Congleton,2023-03-12T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.91
855730,Avon Drive - Congleton,2023-03-12T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.17
855730,Avon Drive - Congleton,2023-03-12T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
855730,Avon Drive - Congleton,2023-03-12T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.3
855730,Avon Drive - Congleton,2023-03-12T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.1
855730,Avon Drive - Congleton,2023-03-12T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.7
855730,Avon Drive - Congleton,2023-03-12T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
855730,Avon Drive - Congleton,2023-03-12T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
855730,Avon Drive - Congleton,2023-03-12T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
855730,Avon Drive - Congleton,2023-03-12T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.56
855730,Avon Drive - Congleton,2023-03-12T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.43
855730,Avon Drive - Congleton,2023-03-12T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.75
855730,Avon Drive - Congleton,2023-03-12T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
855730,Avon Drive - Congleton,2023-03-12T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.9
855730,Avon Drive - Congleton,2023-03-12T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.2
855730,Avon Drive - Congleton,2023-03-12T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.6
