Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-03-13T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
855730,Avon Drive - Congleton,2023-03-13T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.7
855730,Avon Drive - Congleton,2023-03-13T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.3
855730,Avon Drive - Congleton,2023-03-13T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.8
855730,Avon Drive - Congleton,2023-03-13T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
855730,Avon Drive - Congleton,2023-03-13T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
855730,Avon Drive - Congleton,2023-03-13T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
855730,Avon Drive - Congleton,2023-03-13T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.11
855730,Avon Drive - Congleton,2023-03-13T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.97
855730,Avon Drive - Congleton,2023-03-13T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.29
855730,Avon Drive - Congleton,2023-03-13T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
855730,Avon Drive - Congleton,2023-03-13T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.9
855730,Avon Drive - Congleton,2023-03-13T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.3
855730,Avon Drive - Congleton,2023-03-13T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.4
855730,Avon Drive - Congleton,2023-03-13T23:50:00.000+00:00,transformer,,Temperature,C,15.5
855730,Avon Drive - Congleton,2023-03-13T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
855730,Avon Drive - Congleton,2023-03-13T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
855730,Avon Drive - Congleton,2023-03-13T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
855730,Avon Drive - Congleton,2023-03-13T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
855730,Avon Drive - Congleton,2023-03-13T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
855730,Avon Drive - Congleton,2023-03-13T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
855730,Avon Drive - Congleton,2023-03-13T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
855730,Avon Drive - Congleton,2023-03-13T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
855730,Avon Drive - Congleton,2023-03-13T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
855730,Avon Drive - Congleton,2023-03-13T23:50:00.000+00:00,busbar,,L3 Active Power,kW,9.92
855730,Avon Drive - Congleton,2023-03-13T23:50:00.000+00:00,busbar,,L2 Active Power,kW,8.47
855730,Avon Drive - Congleton,2023-03-13T23:50:00.000+00:00,busbar,,L1 Active Power,kW,8.25
855730,Avon Drive - Congleton,2023-03-13T23:50:00.000+00:00,busbar,,N Current (RMS),A,30.6
855730,Avon Drive - Congleton,2023-03-13T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
855730,Avon Drive - Congleton,2023-03-13T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
855730,Avon Drive - Congleton,2023-03-13T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
855730,Avon Drive - Congleton,2023-03-13T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
855730,Avon Drive - Congleton,2023-03-13T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
855730,Avon Drive - Congleton,2023-03-13T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
855730,Avon Drive - Congleton,2023-03-13T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.72
855730,Avon Drive - Congleton,2023-03-13T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.58
855730,Avon Drive - Congleton,2023-03-13T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.27
855730,Avon Drive - Congleton,2023-03-13T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
855730,Avon Drive - Congleton,2023-03-13T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.4
855730,Avon Drive - Congleton,2023-03-13T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.7
855730,Avon Drive - Congleton,2023-03-13T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.9
855730,Avon Drive - Congleton,2023-03-13T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
855730,Avon Drive - Congleton,2023-03-13T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
855730,Avon Drive - Congleton,2023-03-13T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.75
855730,Avon Drive - Congleton,2023-03-13T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.1
855730,Avon Drive - Congleton,2023-03-13T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.14
855730,Avon Drive - Congleton,2023-03-13T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.03
855730,Avon Drive - Congleton,2023-03-13T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
855730,Avon Drive - Congleton,2023-03-13T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.0
855730,Avon Drive - Congleton,2023-03-13T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.7
855730,Avon Drive - Congleton,2023-03-13T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.9
855730,Avon Drive - Congleton,2023-03-13T23:40:00.000+00:00,transformer,,Temperature,C,15.7
855730,Avon Drive - Congleton,2023-03-13T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
855730,Avon Drive - Congleton,2023-03-13T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
855730,Avon Drive - Congleton,2023-03-13T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
855730,Avon Drive - Congleton,2023-03-13T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
855730,Avon Drive - Congleton,2023-03-13T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
855730,Avon Drive - Congleton,2023-03-13T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
855730,Avon Drive - Congleton,2023-03-13T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
855730,Avon Drive - Congleton,2023-03-13T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
855730,Avon Drive - Congleton,2023-03-13T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
855730,Avon Drive - Congleton,2023-03-13T23:40:00.000+00:00,busbar,,L3 Active Power,kW,11.81
855730,Avon Drive - Congleton,2023-03-13T23:40:00.000+00:00,busbar,,L2 Active Power,kW,8.73
855730,Avon Drive - Congleton,2023-03-13T23:40:00.000+00:00,busbar,,L1 Active Power,kW,8.31
855730,Avon Drive - Congleton,2023-03-13T23:40:00.000+00:00,busbar,,N Current (RMS),A,34.0
855730,Avon Drive - Congleton,2023-03-13T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
855730,Avon Drive - Congleton,2023-03-13T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
855730,Avon Drive - Congleton,2023-03-13T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
855730,Avon Drive - Congleton,2023-03-13T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
855730,Avon Drive - Congleton,2023-03-13T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
855730,Avon Drive - Congleton,2023-03-13T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
855730,Avon Drive - Congleton,2023-03-13T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.58
855730,Avon Drive - Congleton,2023-03-13T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.35
855730,Avon Drive - Congleton,2023-03-13T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.55
855730,Avon Drive - Congleton,2023-03-13T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.3
855730,Avon Drive - Congleton,2023-03-13T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
855730,Avon Drive - Congleton,2023-03-13T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.2
855730,Avon Drive - Congleton,2023-03-13T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.1
855730,Avon Drive - Congleton,2023-03-13T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
855730,Avon Drive - Congleton,2023-03-13T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
855730,Avon Drive - Congleton,2023-03-13T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
855730,Avon Drive - Congleton,2023-03-13T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.28
855730,Avon Drive - Congleton,2023-03-13T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.15
855730,Avon Drive - Congleton,2023-03-13T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.31
855730,Avon Drive - Congleton,2023-03-13T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.5
855730,Avon Drive - Congleton,2023-03-13T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.9
855730,Avon Drive - Congleton,2023-03-13T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.4
855730,Avon Drive - Congleton,2023-03-13T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.1
855730,Avon Drive - Congleton,2023-03-13T23:30:00.000+00:00,transformer,,Temperature,C,15.6
855730,Avon Drive - Congleton,2023-03-13T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
855730,Avon Drive - Congleton,2023-03-13T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
855730,Avon Drive - Congleton,2023-03-13T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
855730,Avon Drive - Congleton,2023-03-13T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
855730,Avon Drive - Congleton,2023-03-13T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
855730,Avon Drive - Congleton,2023-03-13T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
855730,Avon Drive - Congleton,2023-03-13T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
855730,Avon Drive - Congleton,2023-03-13T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
855730,Avon Drive - Congleton,2023-03-13T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
855730,Avon Drive - Congleton,2023-03-13T23:30:00.000+00:00,busbar,,L3 Active Power,kW,11.86
855730,Avon Drive - Congleton,2023-03-13T23:30:00.000+00:00,busbar,,L2 Active Power,kW,8.51
855730,Avon Drive - Congleton,2023-03-13T23:30:00.000+00:00,busbar,,L1 Active Power,kW,10.86
855730,Avon Drive - Congleton,2023-03-13T23:30:00.000+00:00,busbar,,N Current (RMS),A,36.0
855730,Avon Drive - Congleton,2023-03-13T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
855730,Avon Drive - Congleton,2023-03-13T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
855730,Avon Drive - Congleton,2023-03-13T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
855730,Avon Drive - Congleton,2023-03-13T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
855730,Avon Drive - Congleton,2023-03-13T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
855730,Avon Drive - Congleton,2023-03-13T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
855730,Avon Drive - Congleton,2023-03-13T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.21
855730,Avon Drive - Congleton,2023-03-13T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.6
855730,Avon Drive - Congleton,2023-03-13T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.31
855730,Avon Drive - Congleton,2023-03-13T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.3
855730,Avon Drive - Congleton,2023-03-13T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
855730,Avon Drive - Congleton,2023-03-13T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.2
855730,Avon Drive - Congleton,2023-03-13T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.7
855730,Avon Drive - Congleton,2023-03-13T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
855730,Avon Drive - Congleton,2023-03-13T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
855730,Avon Drive - Congleton,2023-03-13T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.58
855730,Avon Drive - Congleton,2023-03-13T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.22
855730,Avon Drive - Congleton,2023-03-13T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.57
855730,Avon Drive - Congleton,2023-03-13T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.79
855730,Avon Drive - Congleton,2023-03-13T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
855730,Avon Drive - Congleton,2023-03-13T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.8
855730,Avon Drive - Congleton,2023-03-13T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.0
855730,Avon Drive - Congleton,2023-03-13T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.3
855730,Avon Drive - Congleton,2023-03-13T23:20:00.000+00:00,transformer,,Temperature,C,15.6
855730,Avon Drive - Congleton,2023-03-13T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
855730,Avon Drive - Congleton,2023-03-13T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
855730,Avon Drive - Congleton,2023-03-13T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
855730,Avon Drive - Congleton,2023-03-13T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
855730,Avon Drive - Congleton,2023-03-13T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
855730,Avon Drive - Congleton,2023-03-13T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
855730,Avon Drive - Congleton,2023-03-13T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
855730,Avon Drive - Congleton,2023-03-13T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
855730,Avon Drive - Congleton,2023-03-13T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
855730,Avon Drive - Congleton,2023-03-13T23:20:00.000+00:00,busbar,,L3 Active Power,kW,13.43
855730,Avon Drive - Congleton,2023-03-13T23:20:00.000+00:00,busbar,,L2 Active Power,kW,9.17
855730,Avon Drive - Congleton,2023-03-13T23:20:00.000+00:00,busbar,,L1 Active Power,kW,10.1
855730,Avon Drive - Congleton,2023-03-13T23:20:00.000+00:00,busbar,,N Current (RMS),A,38.5
855730,Avon Drive - Congleton,2023-03-13T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
855730,Avon Drive - Congleton,2023-03-13T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
855730,Avon Drive - Congleton,2023-03-13T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
855730,Avon Drive - Congleton,2023-03-13T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
855730,Avon Drive - Congleton,2023-03-13T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
855730,Avon Drive - Congleton,2023-03-13T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
855730,Avon Drive - Congleton,2023-03-13T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.01
855730,Avon Drive - Congleton,2023-03-13T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.94
855730,Avon Drive - Congleton,2023-03-13T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.97
855730,Avon Drive - Congleton,2023-03-13T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
855730,Avon Drive - Congleton,2023-03-13T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.0
855730,Avon Drive - Congleton,2023-03-13T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.8
855730,Avon Drive - Congleton,2023-03-13T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.8
855730,Avon Drive - Congleton,2023-03-13T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
855730,Avon Drive - Congleton,2023-03-13T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
855730,Avon Drive - Congleton,2023-03-13T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
855730,Avon Drive - Congleton,2023-03-13T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.83
855730,Avon Drive - Congleton,2023-03-13T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.35
855730,Avon Drive - Congleton,2023-03-13T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.1
855730,Avon Drive - Congleton,2023-03-13T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
855730,Avon Drive - Congleton,2023-03-13T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.0
855730,Avon Drive - Congleton,2023-03-13T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.3
855730,Avon Drive - Congleton,2023-03-13T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.6
855730,Avon Drive - Congleton,2023-03-13T23:10:00.000+00:00,transformer,,Temperature,C,15.7
855730,Avon Drive - Congleton,2023-03-13T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
855730,Avon Drive - Congleton,2023-03-13T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
855730,Avon Drive - Congleton,2023-03-13T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
855730,Avon Drive - Congleton,2023-03-13T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
855730,Avon Drive - Congleton,2023-03-13T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
855730,Avon Drive - Congleton,2023-03-13T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
855730,Avon Drive - Congleton,2023-03-13T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
855730,Avon Drive - Congleton,2023-03-13T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
855730,Avon Drive - Congleton,2023-03-13T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
855730,Avon Drive - Congleton,2023-03-13T23:10:00.000+00:00,busbar,,L3 Active Power,kW,13.84
855730,Avon Drive - Congleton,2023-03-13T23:10:00.000+00:00,busbar,,L2 Active Power,kW,9.3
855730,Avon Drive - Congleton,2023-03-13T23:10:00.000+00:00,busbar,,L1 Active Power,kW,11.07
855730,Avon Drive - Congleton,2023-03-13T23:10:00.000+00:00,busbar,,N Current (RMS),A,38.3
855730,Avon Drive - Congleton,2023-03-13T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
855730,Avon Drive - Congleton,2023-03-13T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
855730,Avon Drive - Congleton,2023-03-13T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
855730,Avon Drive - Congleton,2023-03-13T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
855730,Avon Drive - Congleton,2023-03-13T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
855730,Avon Drive - Congleton,2023-03-13T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
855730,Avon Drive - Congleton,2023-03-13T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.94
855730,Avon Drive - Congleton,2023-03-13T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.27
855730,Avon Drive - Congleton,2023-03-13T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.02
855730,Avon Drive - Congleton,2023-03-13T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
855730,Avon Drive - Congleton,2023-03-13T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.5
855730,Avon Drive - Congleton,2023-03-13T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.8
855730,Avon Drive - Congleton,2023-03-13T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.9
855730,Avon Drive - Congleton,2023-03-13T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
855730,Avon Drive - Congleton,2023-03-13T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
855730,Avon Drive - Congleton,2023-03-13T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
855730,Avon Drive - Congleton,2023-03-13T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.59
855730,Avon Drive - Congleton,2023-03-13T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.55
855730,Avon Drive - Congleton,2023-03-13T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.44
855730,Avon Drive - Congleton,2023-03-13T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.9
855730,Avon Drive - Congleton,2023-03-13T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.3
855730,Avon Drive - Congleton,2023-03-13T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.0
855730,Avon Drive - Congleton,2023-03-13T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.5
855730,Avon Drive - Congleton,2023-03-13T23:00:00.000+00:00,transformer,,Temperature,C,15.8
855730,Avon Drive - Congleton,2023-03-13T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
855730,Avon Drive - Congleton,2023-03-13T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
855730,Avon Drive - Congleton,2023-03-13T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
855730,Avon Drive - Congleton,2023-03-13T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
855730,Avon Drive - Congleton,2023-03-13T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
855730,Avon Drive - Congleton,2023-03-13T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
855730,Avon Drive - Congleton,2023-03-13T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
855730,Avon Drive - Congleton,2023-03-13T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
855730,Avon Drive - Congleton,2023-03-13T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
855730,Avon Drive - Congleton,2023-03-13T23:00:00.000+00:00,busbar,,L3 Active Power,kW,16.52
855730,Avon Drive - Congleton,2023-03-13T23:00:00.000+00:00,busbar,,L2 Active Power,kW,10.82
855730,Avon Drive - Congleton,2023-03-13T23:00:00.000+00:00,busbar,,L1 Active Power,kW,14.46
855730,Avon Drive - Congleton,2023-03-13T23:00:00.000+00:00,busbar,,N Current (RMS),A,42.1
855730,Avon Drive - Congleton,2023-03-13T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
855730,Avon Drive - Congleton,2023-03-13T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
855730,Avon Drive - Congleton,2023-03-13T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
855730,Avon Drive - Congleton,2023-03-13T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
855730,Avon Drive - Congleton,2023-03-13T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
855730,Avon Drive - Congleton,2023-03-13T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
855730,Avon Drive - Congleton,2023-03-13T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.65
855730,Avon Drive - Congleton,2023-03-13T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.75
855730,Avon Drive - Congleton,2023-03-13T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.5
855730,Avon Drive - Congleton,2023-03-13T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
855730,Avon Drive - Congleton,2023-03-13T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.7
855730,Avon Drive - Congleton,2023-03-13T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.5
855730,Avon Drive - Congleton,2023-03-13T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.5
855730,Avon Drive - Congleton,2023-03-13T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
855730,Avon Drive - Congleton,2023-03-13T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
855730,Avon Drive - Congleton,2023-03-13T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
855730,Avon Drive - Congleton,2023-03-13T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.38
855730,Avon Drive - Congleton,2023-03-13T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.01
855730,Avon Drive - Congleton,2023-03-13T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.51
855730,Avon Drive - Congleton,2023-03-13T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
855730,Avon Drive - Congleton,2023-03-13T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.1
855730,Avon Drive - Congleton,2023-03-13T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.3
855730,Avon Drive - Congleton,2023-03-13T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.9
855730,Avon Drive - Congleton,2023-03-13T22:50:00.000+00:00,transformer,,Temperature,C,15.9
855730,Avon Drive - Congleton,2023-03-13T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
855730,Avon Drive - Congleton,2023-03-13T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
855730,Avon Drive - Congleton,2023-03-13T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
855730,Avon Drive - Congleton,2023-03-13T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
855730,Avon Drive - Congleton,2023-03-13T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
855730,Avon Drive - Congleton,2023-03-13T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
855730,Avon Drive - Congleton,2023-03-13T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
855730,Avon Drive - Congleton,2023-03-13T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
855730,Avon Drive - Congleton,2023-03-13T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
855730,Avon Drive - Congleton,2023-03-13T22:50:00.000+00:00,busbar,,L3 Active Power,kW,15.03
855730,Avon Drive - Congleton,2023-03-13T22:50:00.000+00:00,busbar,,L2 Active Power,kW,12.77
855730,Avon Drive - Congleton,2023-03-13T22:50:00.000+00:00,busbar,,L1 Active Power,kW,17.02
855730,Avon Drive - Congleton,2023-03-13T22:50:00.000+00:00,busbar,,N Current (RMS),A,40.2
855730,Avon Drive - Congleton,2023-03-13T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
855730,Avon Drive - Congleton,2023-03-13T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
855730,Avon Drive - Congleton,2023-03-13T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
855730,Avon Drive - Congleton,2023-03-13T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
855730,Avon Drive - Congleton,2023-03-13T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
855730,Avon Drive - Congleton,2023-03-13T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
855730,Avon Drive - Congleton,2023-03-13T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.03
855730,Avon Drive - Congleton,2023-03-13T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.08
855730,Avon Drive - Congleton,2023-03-13T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.24
855730,Avon Drive - Congleton,2023-03-13T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
855730,Avon Drive - Congleton,2023-03-13T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.0
855730,Avon Drive - Congleton,2023-03-13T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.4
855730,Avon Drive - Congleton,2023-03-13T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.4
855730,Avon Drive - Congleton,2023-03-13T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
855730,Avon Drive - Congleton,2023-03-13T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
855730,Avon Drive - Congleton,2023-03-13T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
855730,Avon Drive - Congleton,2023-03-13T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.48
855730,Avon Drive - Congleton,2023-03-13T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.04
855730,Avon Drive - Congleton,2023-03-13T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.9
855730,Avon Drive - Congleton,2023-03-13T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
855730,Avon Drive - Congleton,2023-03-13T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.7
855730,Avon Drive - Congleton,2023-03-13T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.6
855730,Avon Drive - Congleton,2023-03-13T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.3
855730,Avon Drive - Congleton,2023-03-13T22:40:00.000+00:00,transformer,,Temperature,C,16.1
855730,Avon Drive - Congleton,2023-03-13T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
855730,Avon Drive - Congleton,2023-03-13T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
855730,Avon Drive - Congleton,2023-03-13T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
855730,Avon Drive - Congleton,2023-03-13T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
855730,Avon Drive - Congleton,2023-03-13T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
855730,Avon Drive - Congleton,2023-03-13T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
855730,Avon Drive - Congleton,2023-03-13T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
855730,Avon Drive - Congleton,2023-03-13T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
855730,Avon Drive - Congleton,2023-03-13T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
855730,Avon Drive - Congleton,2023-03-13T22:40:00.000+00:00,busbar,,L3 Active Power,kW,18.51
855730,Avon Drive - Congleton,2023-03-13T22:40:00.000+00:00,busbar,,L2 Active Power,kW,13.12
855730,Avon Drive - Congleton,2023-03-13T22:40:00.000+00:00,busbar,,L1 Active Power,kW,14.14
855730,Avon Drive - Congleton,2023-03-13T22:40:00.000+00:00,busbar,,N Current (RMS),A,46.6
855730,Avon Drive - Congleton,2023-03-13T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
855730,Avon Drive - Congleton,2023-03-13T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
855730,Avon Drive - Congleton,2023-03-13T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
855730,Avon Drive - Congleton,2023-03-13T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
855730,Avon Drive - Congleton,2023-03-13T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
855730,Avon Drive - Congleton,2023-03-13T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
855730,Avon Drive - Congleton,2023-03-13T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.37
855730,Avon Drive - Congleton,2023-03-13T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.59
855730,Avon Drive - Congleton,2023-03-13T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.16
855730,Avon Drive - Congleton,2023-03-13T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
855730,Avon Drive - Congleton,2023-03-13T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.2
855730,Avon Drive - Congleton,2023-03-13T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.3
855730,Avon Drive - Congleton,2023-03-13T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.3
855730,Avon Drive - Congleton,2023-03-13T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
855730,Avon Drive - Congleton,2023-03-13T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
855730,Avon Drive - Congleton,2023-03-13T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.68
855730,Avon Drive - Congleton,2023-03-13T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.4
855730,Avon Drive - Congleton,2023-03-13T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.81
855730,Avon Drive - Congleton,2023-03-13T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.65
855730,Avon Drive - Congleton,2023-03-13T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
855730,Avon Drive - Congleton,2023-03-13T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.4
855730,Avon Drive - Congleton,2023-03-13T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.9
855730,Avon Drive - Congleton,2023-03-13T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.9
855730,Avon Drive - Congleton,2023-03-13T22:30:00.000+00:00,transformer,,Temperature,C,16.1
855730,Avon Drive - Congleton,2023-03-13T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
855730,Avon Drive - Congleton,2023-03-13T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
855730,Avon Drive - Congleton,2023-03-13T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
855730,Avon Drive - Congleton,2023-03-13T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
855730,Avon Drive - Congleton,2023-03-13T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
855730,Avon Drive - Congleton,2023-03-13T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
855730,Avon Drive - Congleton,2023-03-13T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
855730,Avon Drive - Congleton,2023-03-13T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
855730,Avon Drive - Congleton,2023-03-13T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
855730,Avon Drive - Congleton,2023-03-13T22:30:00.000+00:00,busbar,,L3 Active Power,kW,21.76
855730,Avon Drive - Congleton,2023-03-13T22:30:00.000+00:00,busbar,,L2 Active Power,kW,13.4
855730,Avon Drive - Congleton,2023-03-13T22:30:00.000+00:00,busbar,,L1 Active Power,kW,14.81
855730,Avon Drive - Congleton,2023-03-13T22:30:00.000+00:00,busbar,,N Current (RMS),A,57.2
855730,Avon Drive - Congleton,2023-03-13T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
855730,Avon Drive - Congleton,2023-03-13T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
855730,Avon Drive - Congleton,2023-03-13T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
855730,Avon Drive - Congleton,2023-03-13T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
855730,Avon Drive - Congleton,2023-03-13T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
855730,Avon Drive - Congleton,2023-03-13T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
855730,Avon Drive - Congleton,2023-03-13T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.67
855730,Avon Drive - Congleton,2023-03-13T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.47
855730,Avon Drive - Congleton,2023-03-13T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.43
855730,Avon Drive - Congleton,2023-03-13T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
855730,Avon Drive - Congleton,2023-03-13T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.4
855730,Avon Drive - Congleton,2023-03-13T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.8
855730,Avon Drive - Congleton,2023-03-13T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.3
855730,Avon Drive - Congleton,2023-03-13T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
855730,Avon Drive - Congleton,2023-03-13T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
855730,Avon Drive - Congleton,2023-03-13T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.7
855730,Avon Drive - Congleton,2023-03-13T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.78
855730,Avon Drive - Congleton,2023-03-13T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.69
855730,Avon Drive - Congleton,2023-03-13T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.69
855730,Avon Drive - Congleton,2023-03-13T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
855730,Avon Drive - Congleton,2023-03-13T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.4
855730,Avon Drive - Congleton,2023-03-13T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.4
855730,Avon Drive - Congleton,2023-03-13T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.3
855730,Avon Drive - Congleton,2023-03-13T22:20:00.000+00:00,transformer,,Temperature,C,16.2
855730,Avon Drive - Congleton,2023-03-13T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
855730,Avon Drive - Congleton,2023-03-13T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
855730,Avon Drive - Congleton,2023-03-13T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
855730,Avon Drive - Congleton,2023-03-13T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
855730,Avon Drive - Congleton,2023-03-13T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
855730,Avon Drive - Congleton,2023-03-13T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
855730,Avon Drive - Congleton,2023-03-13T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
855730,Avon Drive - Congleton,2023-03-13T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
855730,Avon Drive - Congleton,2023-03-13T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
855730,Avon Drive - Congleton,2023-03-13T22:20:00.000+00:00,busbar,,L3 Active Power,kW,18.46
855730,Avon Drive - Congleton,2023-03-13T22:20:00.000+00:00,busbar,,L2 Active Power,kW,13.16
855730,Avon Drive - Congleton,2023-03-13T22:20:00.000+00:00,busbar,,L1 Active Power,kW,15.13
855730,Avon Drive - Congleton,2023-03-13T22:20:00.000+00:00,busbar,,N Current (RMS),A,47.6
855730,Avon Drive - Congleton,2023-03-13T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
855730,Avon Drive - Congleton,2023-03-13T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
855730,Avon Drive - Congleton,2023-03-13T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
855730,Avon Drive - Congleton,2023-03-13T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
855730,Avon Drive - Congleton,2023-03-13T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
855730,Avon Drive - Congleton,2023-03-13T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
855730,Avon Drive - Congleton,2023-03-13T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.65
855730,Avon Drive - Congleton,2023-03-13T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.46
855730,Avon Drive - Congleton,2023-03-13T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.53
855730,Avon Drive - Congleton,2023-03-13T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
855730,Avon Drive - Congleton,2023-03-13T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.0
855730,Avon Drive - Congleton,2023-03-13T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.0
855730,Avon Drive - Congleton,2023-03-13T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.6
855730,Avon Drive - Congleton,2023-03-13T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
855730,Avon Drive - Congleton,2023-03-13T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
855730,Avon Drive - Congleton,2023-03-13T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
855730,Avon Drive - Congleton,2023-03-13T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.29
855730,Avon Drive - Congleton,2023-03-13T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.04
855730,Avon Drive - Congleton,2023-03-13T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.34
855730,Avon Drive - Congleton,2023-03-13T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
855730,Avon Drive - Congleton,2023-03-13T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.8
855730,Avon Drive - Congleton,2023-03-13T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.3
855730,Avon Drive - Congleton,2023-03-13T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
855730,Avon Drive - Congleton,2023-03-13T22:10:00.000+00:00,transformer,,Temperature,C,16.5
855730,Avon Drive - Congleton,2023-03-13T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
855730,Avon Drive - Congleton,2023-03-13T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
855730,Avon Drive - Congleton,2023-03-13T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
855730,Avon Drive - Congleton,2023-03-13T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
855730,Avon Drive - Congleton,2023-03-13T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
855730,Avon Drive - Congleton,2023-03-13T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
855730,Avon Drive - Congleton,2023-03-13T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
855730,Avon Drive - Congleton,2023-03-13T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
855730,Avon Drive - Congleton,2023-03-13T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
855730,Avon Drive - Congleton,2023-03-13T22:10:00.000+00:00,busbar,,L3 Active Power,kW,17.94
855730,Avon Drive - Congleton,2023-03-13T22:10:00.000+00:00,busbar,,L2 Active Power,kW,15.5
855730,Avon Drive - Congleton,2023-03-13T22:10:00.000+00:00,busbar,,L1 Active Power,kW,15.88
855730,Avon Drive - Congleton,2023-03-13T22:10:00.000+00:00,busbar,,N Current (RMS),A,47.1
855730,Avon Drive - Congleton,2023-03-13T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
855730,Avon Drive - Congleton,2023-03-13T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
855730,Avon Drive - Congleton,2023-03-13T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
855730,Avon Drive - Congleton,2023-03-13T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
855730,Avon Drive - Congleton,2023-03-13T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
855730,Avon Drive - Congleton,2023-03-13T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
855730,Avon Drive - Congleton,2023-03-13T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.68
855730,Avon Drive - Congleton,2023-03-13T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.97
855730,Avon Drive - Congleton,2023-03-13T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.12
855730,Avon Drive - Congleton,2023-03-13T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
855730,Avon Drive - Congleton,2023-03-13T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.9
855730,Avon Drive - Congleton,2023-03-13T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.2
855730,Avon Drive - Congleton,2023-03-13T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.4
855730,Avon Drive - Congleton,2023-03-13T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
855730,Avon Drive - Congleton,2023-03-13T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
855730,Avon Drive - Congleton,2023-03-13T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.63
855730,Avon Drive - Congleton,2023-03-13T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.75
855730,Avon Drive - Congleton,2023-03-13T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.1
855730,Avon Drive - Congleton,2023-03-13T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.59
855730,Avon Drive - Congleton,2023-03-13T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.2
855730,Avon Drive - Congleton,2023-03-13T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.6
855730,Avon Drive - Congleton,2023-03-13T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.1
855730,Avon Drive - Congleton,2023-03-13T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.8
855730,Avon Drive - Congleton,2023-03-13T22:00:00.000+00:00,transformer,,Temperature,C,16.5
855730,Avon Drive - Congleton,2023-03-13T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
855730,Avon Drive - Congleton,2023-03-13T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
855730,Avon Drive - Congleton,2023-03-13T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
855730,Avon Drive - Congleton,2023-03-13T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
855730,Avon Drive - Congleton,2023-03-13T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
855730,Avon Drive - Congleton,2023-03-13T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
855730,Avon Drive - Congleton,2023-03-13T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
855730,Avon Drive - Congleton,2023-03-13T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
855730,Avon Drive - Congleton,2023-03-13T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
855730,Avon Drive - Congleton,2023-03-13T22:00:00.000+00:00,busbar,,L3 Active Power,kW,20.43
855730,Avon Drive - Congleton,2023-03-13T22:00:00.000+00:00,busbar,,L2 Active Power,kW,16.07
855730,Avon Drive - Congleton,2023-03-13T22:00:00.000+00:00,busbar,,L1 Active Power,kW,17.7
855730,Avon Drive - Congleton,2023-03-13T22:00:00.000+00:00,busbar,,N Current (RMS),A,54.2
855730,Avon Drive - Congleton,2023-03-13T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
855730,Avon Drive - Congleton,2023-03-13T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
855730,Avon Drive - Congleton,2023-03-13T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
855730,Avon Drive - Congleton,2023-03-13T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
855730,Avon Drive - Congleton,2023-03-13T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
855730,Avon Drive - Congleton,2023-03-13T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
855730,Avon Drive - Congleton,2023-03-13T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.12
855730,Avon Drive - Congleton,2023-03-13T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.34
855730,Avon Drive - Congleton,2023-03-13T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.88
855730,Avon Drive - Congleton,2023-03-13T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
855730,Avon Drive - Congleton,2023-03-13T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.4
855730,Avon Drive - Congleton,2023-03-13T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.1
855730,Avon Drive - Congleton,2023-03-13T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.9
855730,Avon Drive - Congleton,2023-03-13T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
855730,Avon Drive - Congleton,2023-03-13T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
855730,Avon Drive - Congleton,2023-03-13T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
855730,Avon Drive - Congleton,2023-03-13T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.15
855730,Avon Drive - Congleton,2023-03-13T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.42
855730,Avon Drive - Congleton,2023-03-13T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.31
855730,Avon Drive - Congleton,2023-03-13T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.9
855730,Avon Drive - Congleton,2023-03-13T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.6
855730,Avon Drive - Congleton,2023-03-13T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.7
855730,Avon Drive - Congleton,2023-03-13T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.5
855730,Avon Drive - Congleton,2023-03-13T21:50:00.000+00:00,transformer,,Temperature,C,16.5
855730,Avon Drive - Congleton,2023-03-13T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
855730,Avon Drive - Congleton,2023-03-13T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
855730,Avon Drive - Congleton,2023-03-13T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
855730,Avon Drive - Congleton,2023-03-13T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
855730,Avon Drive - Congleton,2023-03-13T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
855730,Avon Drive - Congleton,2023-03-13T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
855730,Avon Drive - Congleton,2023-03-13T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
855730,Avon Drive - Congleton,2023-03-13T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
855730,Avon Drive - Congleton,2023-03-13T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
855730,Avon Drive - Congleton,2023-03-13T21:50:00.000+00:00,busbar,,L3 Active Power,kW,22.26
855730,Avon Drive - Congleton,2023-03-13T21:50:00.000+00:00,busbar,,L2 Active Power,kW,14.76
855730,Avon Drive - Congleton,2023-03-13T21:50:00.000+00:00,busbar,,L1 Active Power,kW,18.19
855730,Avon Drive - Congleton,2023-03-13T21:50:00.000+00:00,busbar,,N Current (RMS),A,58.3
855730,Avon Drive - Congleton,2023-03-13T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
855730,Avon Drive - Congleton,2023-03-13T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
855730,Avon Drive - Congleton,2023-03-13T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
855730,Avon Drive - Congleton,2023-03-13T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
855730,Avon Drive - Congleton,2023-03-13T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
855730,Avon Drive - Congleton,2023-03-13T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
855730,Avon Drive - Congleton,2023-03-13T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.04
855730,Avon Drive - Congleton,2023-03-13T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.03
855730,Avon Drive - Congleton,2023-03-13T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.1
855730,Avon Drive - Congleton,2023-03-13T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
855730,Avon Drive - Congleton,2023-03-13T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.7
855730,Avon Drive - Congleton,2023-03-13T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.1
855730,Avon Drive - Congleton,2023-03-13T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.7
855730,Avon Drive - Congleton,2023-03-13T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
855730,Avon Drive - Congleton,2023-03-13T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
855730,Avon Drive - Congleton,2023-03-13T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
855730,Avon Drive - Congleton,2023-03-13T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.63
855730,Avon Drive - Congleton,2023-03-13T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.38
855730,Avon Drive - Congleton,2023-03-13T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.61
855730,Avon Drive - Congleton,2023-03-13T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.5
855730,Avon Drive - Congleton,2023-03-13T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.2
855730,Avon Drive - Congleton,2023-03-13T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.0
855730,Avon Drive - Congleton,2023-03-13T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.0
855730,Avon Drive - Congleton,2023-03-13T21:40:00.000+00:00,transformer,,Temperature,C,16.5
855730,Avon Drive - Congleton,2023-03-13T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
855730,Avon Drive - Congleton,2023-03-13T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
855730,Avon Drive - Congleton,2023-03-13T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
855730,Avon Drive - Congleton,2023-03-13T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
855730,Avon Drive - Congleton,2023-03-13T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
