Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-03-13T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.1
855730,Avon Drive - Congleton,2023-03-13T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.2
855730,Avon Drive - Congleton,2023-03-13T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
855730,Avon Drive - Congleton,2023-03-13T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
855730,Avon Drive - Congleton,2023-03-13T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
855730,Avon Drive - Congleton,2023-03-13T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.28
855730,Avon Drive - Congleton,2023-03-13T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.9
855730,Avon Drive - Congleton,2023-03-13T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.37
855730,Avon Drive - Congleton,2023-03-13T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
855730,Avon Drive - Congleton,2023-03-13T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.9
855730,Avon Drive - Congleton,2023-03-13T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.6
855730,Avon Drive - Congleton,2023-03-13T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.9
855730,Avon Drive - Congleton,2023-03-13T19:20:00.000+00:00,transformer,,Temperature,C,18.5
855730,Avon Drive - Congleton,2023-03-13T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
855730,Avon Drive - Congleton,2023-03-13T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
855730,Avon Drive - Congleton,2023-03-13T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
855730,Avon Drive - Congleton,2023-03-13T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
855730,Avon Drive - Congleton,2023-03-13T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
855730,Avon Drive - Congleton,2023-03-13T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
855730,Avon Drive - Congleton,2023-03-13T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
855730,Avon Drive - Congleton,2023-03-13T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
855730,Avon Drive - Congleton,2023-03-13T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
855730,Avon Drive - Congleton,2023-03-13T19:20:00.000+00:00,busbar,,L3 Active Power,kW,32.16
855730,Avon Drive - Congleton,2023-03-13T19:20:00.000+00:00,busbar,,L2 Active Power,kW,32.38
855730,Avon Drive - Congleton,2023-03-13T19:20:00.000+00:00,busbar,,L1 Active Power,kW,29.96
855730,Avon Drive - Congleton,2023-03-13T19:20:00.000+00:00,busbar,,N Current (RMS),A,55.6
855730,Avon Drive - Congleton,2023-03-13T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
855730,Avon Drive - Congleton,2023-03-13T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.1
855730,Avon Drive - Congleton,2023-03-13T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
855730,Avon Drive - Congleton,2023-03-13T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.84
855730,Avon Drive - Congleton,2023-03-13T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
855730,Avon Drive - Congleton,2023-03-13T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
855730,Avon Drive - Congleton,2023-03-13T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.28
855730,Avon Drive - Congleton,2023-03-13T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.07
855730,Avon Drive - Congleton,2023-03-13T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.15
855730,Avon Drive - Congleton,2023-03-13T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.6
855730,Avon Drive - Congleton,2023-03-13T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.2
855730,Avon Drive - Congleton,2023-03-13T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.2
855730,Avon Drive - Congleton,2023-03-13T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.0
855730,Avon Drive - Congleton,2023-03-13T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
855730,Avon Drive - Congleton,2023-03-13T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
855730,Avon Drive - Congleton,2023-03-13T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
855730,Avon Drive - Congleton,2023-03-13T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.18
855730,Avon Drive - Congleton,2023-03-13T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.15
855730,Avon Drive - Congleton,2023-03-13T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.57
855730,Avon Drive - Congleton,2023-03-13T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.0
855730,Avon Drive - Congleton,2023-03-13T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.0
855730,Avon Drive - Congleton,2023-03-13T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.4
855730,Avon Drive - Congleton,2023-03-13T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.0
855730,Avon Drive - Congleton,2023-03-13T19:10:00.000+00:00,transformer,,Temperature,C,18.6
855730,Avon Drive - Congleton,2023-03-13T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
855730,Avon Drive - Congleton,2023-03-13T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
855730,Avon Drive - Congleton,2023-03-13T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
855730,Avon Drive - Congleton,2023-03-13T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
855730,Avon Drive - Congleton,2023-03-13T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
855730,Avon Drive - Congleton,2023-03-13T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
855730,Avon Drive - Congleton,2023-03-13T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.02
855730,Avon Drive - Congleton,2023-03-13T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
855730,Avon Drive - Congleton,2023-03-13T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
855730,Avon Drive - Congleton,2023-03-13T19:10:00.000+00:00,busbar,,L3 Active Power,kW,29.46
855730,Avon Drive - Congleton,2023-03-13T19:10:00.000+00:00,busbar,,L2 Active Power,kW,33.22
855730,Avon Drive - Congleton,2023-03-13T19:10:00.000+00:00,busbar,,L1 Active Power,kW,38.73
855730,Avon Drive - Congleton,2023-03-13T19:10:00.000+00:00,busbar,,N Current (RMS),A,69.8
855730,Avon Drive - Congleton,2023-03-13T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
855730,Avon Drive - Congleton,2023-03-13T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.7
855730,Avon Drive - Congleton,2023-03-13T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.7
855730,Avon Drive - Congleton,2023-03-13T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
855730,Avon Drive - Congleton,2023-03-13T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
855730,Avon Drive - Congleton,2023-03-13T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
855730,Avon Drive - Congleton,2023-03-13T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.78
855730,Avon Drive - Congleton,2023-03-13T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.3
855730,Avon Drive - Congleton,2023-03-13T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.14
855730,Avon Drive - Congleton,2023-03-13T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
855730,Avon Drive - Congleton,2023-03-13T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.0
855730,Avon Drive - Congleton,2023-03-13T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.2
855730,Avon Drive - Congleton,2023-03-13T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.1
855730,Avon Drive - Congleton,2023-03-13T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.56
855730,Avon Drive - Congleton,2023-03-13T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
855730,Avon Drive - Congleton,2023-03-13T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
855730,Avon Drive - Congleton,2023-03-13T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.36
855730,Avon Drive - Congleton,2023-03-13T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.39
855730,Avon Drive - Congleton,2023-03-13T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.81
855730,Avon Drive - Congleton,2023-03-13T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.8
855730,Avon Drive - Congleton,2023-03-13T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.3
855730,Avon Drive - Congleton,2023-03-13T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.7
855730,Avon Drive - Congleton,2023-03-13T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.2
855730,Avon Drive - Congleton,2023-03-13T19:00:00.000+00:00,transformer,,Temperature,C,18.6
855730,Avon Drive - Congleton,2023-03-13T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
855730,Avon Drive - Congleton,2023-03-13T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
855730,Avon Drive - Congleton,2023-03-13T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
855730,Avon Drive - Congleton,2023-03-13T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
855730,Avon Drive - Congleton,2023-03-13T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
855730,Avon Drive - Congleton,2023-03-13T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
855730,Avon Drive - Congleton,2023-03-13T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
855730,Avon Drive - Congleton,2023-03-13T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
855730,Avon Drive - Congleton,2023-03-13T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
855730,Avon Drive - Congleton,2023-03-13T19:00:00.000+00:00,busbar,,L3 Active Power,kW,31.15
855730,Avon Drive - Congleton,2023-03-13T19:00:00.000+00:00,busbar,,L2 Active Power,kW,33.69
855730,Avon Drive - Congleton,2023-03-13T19:00:00.000+00:00,busbar,,L1 Active Power,kW,38.95
855730,Avon Drive - Congleton,2023-03-13T19:00:00.000+00:00,busbar,,N Current (RMS),A,67.9
855730,Avon Drive - Congleton,2023-03-13T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.9
855730,Avon Drive - Congleton,2023-03-13T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.6
855730,Avon Drive - Congleton,2023-03-13T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.4
855730,Avon Drive - Congleton,2023-03-13T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
855730,Avon Drive - Congleton,2023-03-13T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
855730,Avon Drive - Congleton,2023-03-13T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
855730,Avon Drive - Congleton,2023-03-13T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.97
855730,Avon Drive - Congleton,2023-03-13T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.59
855730,Avon Drive - Congleton,2023-03-13T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.72
855730,Avon Drive - Congleton,2023-03-13T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
855730,Avon Drive - Congleton,2023-03-13T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.2
855730,Avon Drive - Congleton,2023-03-13T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.6
855730,Avon Drive - Congleton,2023-03-13T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.7
855730,Avon Drive - Congleton,2023-03-13T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
855730,Avon Drive - Congleton,2023-03-13T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
855730,Avon Drive - Congleton,2023-03-13T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
855730,Avon Drive - Congleton,2023-03-13T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.94
855730,Avon Drive - Congleton,2023-03-13T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.49
855730,Avon Drive - Congleton,2023-03-13T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.69
855730,Avon Drive - Congleton,2023-03-13T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
855730,Avon Drive - Congleton,2023-03-13T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.9
855730,Avon Drive - Congleton,2023-03-13T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.0
855730,Avon Drive - Congleton,2023-03-13T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.5
855730,Avon Drive - Congleton,2023-03-13T18:50:00.000+00:00,transformer,,Temperature,C,18.5
855730,Avon Drive - Congleton,2023-03-13T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
855730,Avon Drive - Congleton,2023-03-13T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
855730,Avon Drive - Congleton,2023-03-13T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
855730,Avon Drive - Congleton,2023-03-13T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
855730,Avon Drive - Congleton,2023-03-13T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
855730,Avon Drive - Congleton,2023-03-13T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
855730,Avon Drive - Congleton,2023-03-13T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
855730,Avon Drive - Congleton,2023-03-13T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
855730,Avon Drive - Congleton,2023-03-13T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
855730,Avon Drive - Congleton,2023-03-13T18:50:00.000+00:00,busbar,,L3 Active Power,kW,35.91
855730,Avon Drive - Congleton,2023-03-13T18:50:00.000+00:00,busbar,,L2 Active Power,kW,34.08
855730,Avon Drive - Congleton,2023-03-13T18:50:00.000+00:00,busbar,,L1 Active Power,kW,28.41
855730,Avon Drive - Congleton,2023-03-13T18:50:00.000+00:00,busbar,,N Current (RMS),A,59.3
855730,Avon Drive - Congleton,2023-03-13T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.5
855730,Avon Drive - Congleton,2023-03-13T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.1
855730,Avon Drive - Congleton,2023-03-13T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
855730,Avon Drive - Congleton,2023-03-13T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.66
855730,Avon Drive - Congleton,2023-03-13T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
855730,Avon Drive - Congleton,2023-03-13T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
855730,Avon Drive - Congleton,2023-03-13T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.51
855730,Avon Drive - Congleton,2023-03-13T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.26
855730,Avon Drive - Congleton,2023-03-13T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.47
855730,Avon Drive - Congleton,2023-03-13T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.6
855730,Avon Drive - Congleton,2023-03-13T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.8
855730,Avon Drive - Congleton,2023-03-13T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.8
855730,Avon Drive - Congleton,2023-03-13T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.6
855730,Avon Drive - Congleton,2023-03-13T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
855730,Avon Drive - Congleton,2023-03-13T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
855730,Avon Drive - Congleton,2023-03-13T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
855730,Avon Drive - Congleton,2023-03-13T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.8
855730,Avon Drive - Congleton,2023-03-13T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.4
855730,Avon Drive - Congleton,2023-03-13T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.21
855730,Avon Drive - Congleton,2023-03-13T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
855730,Avon Drive - Congleton,2023-03-13T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.1
855730,Avon Drive - Congleton,2023-03-13T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.7
855730,Avon Drive - Congleton,2023-03-13T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.4
855730,Avon Drive - Congleton,2023-03-13T18:40:00.000+00:00,transformer,,Temperature,C,18.4
855730,Avon Drive - Congleton,2023-03-13T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
855730,Avon Drive - Congleton,2023-03-13T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
855730,Avon Drive - Congleton,2023-03-13T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
855730,Avon Drive - Congleton,2023-03-13T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
855730,Avon Drive - Congleton,2023-03-13T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
855730,Avon Drive - Congleton,2023-03-13T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
855730,Avon Drive - Congleton,2023-03-13T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
855730,Avon Drive - Congleton,2023-03-13T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
855730,Avon Drive - Congleton,2023-03-13T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
855730,Avon Drive - Congleton,2023-03-13T18:40:00.000+00:00,busbar,,L3 Active Power,kW,31.31
855730,Avon Drive - Congleton,2023-03-13T18:40:00.000+00:00,busbar,,L2 Active Power,kW,35.66
855730,Avon Drive - Congleton,2023-03-13T18:40:00.000+00:00,busbar,,L1 Active Power,kW,36.68
855730,Avon Drive - Congleton,2023-03-13T18:40:00.000+00:00,busbar,,N Current (RMS),A,56.8
855730,Avon Drive - Congleton,2023-03-13T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.2
855730,Avon Drive - Congleton,2023-03-13T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.8
855730,Avon Drive - Congleton,2023-03-13T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.6
855730,Avon Drive - Congleton,2023-03-13T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
855730,Avon Drive - Congleton,2023-03-13T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
855730,Avon Drive - Congleton,2023-03-13T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
855730,Avon Drive - Congleton,2023-03-13T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.12
855730,Avon Drive - Congleton,2023-03-13T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.06
855730,Avon Drive - Congleton,2023-03-13T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.87
855730,Avon Drive - Congleton,2023-03-13T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
855730,Avon Drive - Congleton,2023-03-13T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.5
855730,Avon Drive - Congleton,2023-03-13T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.0
855730,Avon Drive - Congleton,2023-03-13T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.8
855730,Avon Drive - Congleton,2023-03-13T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
855730,Avon Drive - Congleton,2023-03-13T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
855730,Avon Drive - Congleton,2023-03-13T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
855730,Avon Drive - Congleton,2023-03-13T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.84
855730,Avon Drive - Congleton,2023-03-13T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.0
855730,Avon Drive - Congleton,2023-03-13T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.17
855730,Avon Drive - Congleton,2023-03-13T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.8
855730,Avon Drive - Congleton,2023-03-13T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.6
855730,Avon Drive - Congleton,2023-03-13T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.0
855730,Avon Drive - Congleton,2023-03-13T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.1
855730,Avon Drive - Congleton,2023-03-13T18:30:00.000+00:00,transformer,,Temperature,C,18.2
855730,Avon Drive - Congleton,2023-03-13T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
855730,Avon Drive - Congleton,2023-03-13T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
855730,Avon Drive - Congleton,2023-03-13T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
855730,Avon Drive - Congleton,2023-03-13T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
855730,Avon Drive - Congleton,2023-03-13T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
855730,Avon Drive - Congleton,2023-03-13T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
855730,Avon Drive - Congleton,2023-03-13T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
855730,Avon Drive - Congleton,2023-03-13T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
855730,Avon Drive - Congleton,2023-03-13T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
855730,Avon Drive - Congleton,2023-03-13T18:30:00.000+00:00,busbar,,L3 Active Power,kW,34.96
855730,Avon Drive - Congleton,2023-03-13T18:30:00.000+00:00,busbar,,L2 Active Power,kW,43.07
855730,Avon Drive - Congleton,2023-03-13T18:30:00.000+00:00,busbar,,L1 Active Power,kW,31.04
855730,Avon Drive - Congleton,2023-03-13T18:30:00.000+00:00,busbar,,N Current (RMS),A,66.0
855730,Avon Drive - Congleton,2023-03-13T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.5
855730,Avon Drive - Congleton,2023-03-13T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,181.3
855730,Avon Drive - Congleton,2023-03-13T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
855730,Avon Drive - Congleton,2023-03-13T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.23
855730,Avon Drive - Congleton,2023-03-13T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
855730,Avon Drive - Congleton,2023-03-13T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
855730,Avon Drive - Congleton,2023-03-13T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.15
855730,Avon Drive - Congleton,2023-03-13T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.9
855730,Avon Drive - Congleton,2023-03-13T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.0
855730,Avon Drive - Congleton,2023-03-13T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,57.1
855730,Avon Drive - Congleton,2023-03-13T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.1
855730,Avon Drive - Congleton,2023-03-13T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.5
855730,Avon Drive - Congleton,2023-03-13T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,140.5
855730,Avon Drive - Congleton,2023-03-13T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
855730,Avon Drive - Congleton,2023-03-13T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
855730,Avon Drive - Congleton,2023-03-13T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
855730,Avon Drive - Congleton,2023-03-13T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.2
855730,Avon Drive - Congleton,2023-03-13T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.26
855730,Avon Drive - Congleton,2023-03-13T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.22
855730,Avon Drive - Congleton,2023-03-13T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
855730,Avon Drive - Congleton,2023-03-13T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.2
855730,Avon Drive - Congleton,2023-03-13T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.1
855730,Avon Drive - Congleton,2023-03-13T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.6
855730,Avon Drive - Congleton,2023-03-13T18:20:00.000+00:00,transformer,,Temperature,C,18.1
855730,Avon Drive - Congleton,2023-03-13T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
855730,Avon Drive - Congleton,2023-03-13T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
855730,Avon Drive - Congleton,2023-03-13T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
855730,Avon Drive - Congleton,2023-03-13T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
855730,Avon Drive - Congleton,2023-03-13T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
855730,Avon Drive - Congleton,2023-03-13T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
855730,Avon Drive - Congleton,2023-03-13T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.42
855730,Avon Drive - Congleton,2023-03-13T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
855730,Avon Drive - Congleton,2023-03-13T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
855730,Avon Drive - Congleton,2023-03-13T18:20:00.000+00:00,busbar,,L3 Active Power,kW,35.35
855730,Avon Drive - Congleton,2023-03-13T18:20:00.000+00:00,busbar,,L2 Active Power,kW,43.17
855730,Avon Drive - Congleton,2023-03-13T18:20:00.000+00:00,busbar,,L1 Active Power,kW,52.21
855730,Avon Drive - Congleton,2023-03-13T18:20:00.000+00:00,busbar,,N Current (RMS),A,79.1
855730,Avon Drive - Congleton,2023-03-13T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.8
855730,Avon Drive - Congleton,2023-03-13T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,181.8
855730,Avon Drive - Congleton,2023-03-13T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,221.0
855730,Avon Drive - Congleton,2023-03-13T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
855730,Avon Drive - Congleton,2023-03-13T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
855730,Avon Drive - Congleton,2023-03-13T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
855730,Avon Drive - Congleton,2023-03-13T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.98
855730,Avon Drive - Congleton,2023-03-13T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.25
855730,Avon Drive - Congleton,2023-03-13T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.79
855730,Avon Drive - Congleton,2023-03-13T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
855730,Avon Drive - Congleton,2023-03-13T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.1
855730,Avon Drive - Congleton,2023-03-13T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.7
855730,Avon Drive - Congleton,2023-03-13T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.3
855730,Avon Drive - Congleton,2023-03-13T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
855730,Avon Drive - Congleton,2023-03-13T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
855730,Avon Drive - Congleton,2023-03-13T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
855730,Avon Drive - Congleton,2023-03-13T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.01
855730,Avon Drive - Congleton,2023-03-13T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.87
855730,Avon Drive - Congleton,2023-03-13T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.04
855730,Avon Drive - Congleton,2023-03-13T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.9
855730,Avon Drive - Congleton,2023-03-13T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.5
855730,Avon Drive - Congleton,2023-03-13T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.2
855730,Avon Drive - Congleton,2023-03-13T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.3
855730,Avon Drive - Congleton,2023-03-13T18:10:00.000+00:00,transformer,,Temperature,C,17.9
855730,Avon Drive - Congleton,2023-03-13T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
855730,Avon Drive - Congleton,2023-03-13T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
855730,Avon Drive - Congleton,2023-03-13T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
855730,Avon Drive - Congleton,2023-03-13T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
855730,Avon Drive - Congleton,2023-03-13T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
855730,Avon Drive - Congleton,2023-03-13T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
855730,Avon Drive - Congleton,2023-03-13T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
855730,Avon Drive - Congleton,2023-03-13T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
855730,Avon Drive - Congleton,2023-03-13T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
855730,Avon Drive - Congleton,2023-03-13T18:10:00.000+00:00,busbar,,L3 Active Power,kW,37.99
855730,Avon Drive - Congleton,2023-03-13T18:10:00.000+00:00,busbar,,L2 Active Power,kW,40.12
855730,Avon Drive - Congleton,2023-03-13T18:10:00.000+00:00,busbar,,L1 Active Power,kW,38.83
855730,Avon Drive - Congleton,2023-03-13T18:10:00.000+00:00,busbar,,N Current (RMS),A,51.0
855730,Avon Drive - Congleton,2023-03-13T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.3
855730,Avon Drive - Congleton,2023-03-13T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.7
855730,Avon Drive - Congleton,2023-03-13T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.6
855730,Avon Drive - Congleton,2023-03-13T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
855730,Avon Drive - Congleton,2023-03-13T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
855730,Avon Drive - Congleton,2023-03-13T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
855730,Avon Drive - Congleton,2023-03-13T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.34
855730,Avon Drive - Congleton,2023-03-13T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.14
855730,Avon Drive - Congleton,2023-03-13T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.85
855730,Avon Drive - Congleton,2023-03-13T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.5
855730,Avon Drive - Congleton,2023-03-13T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.2
855730,Avon Drive - Congleton,2023-03-13T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.4
855730,Avon Drive - Congleton,2023-03-13T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.1
855730,Avon Drive - Congleton,2023-03-13T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.26
855730,Avon Drive - Congleton,2023-03-13T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
855730,Avon Drive - Congleton,2023-03-13T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
855730,Avon Drive - Congleton,2023-03-13T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.2
855730,Avon Drive - Congleton,2023-03-13T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.51
855730,Avon Drive - Congleton,2023-03-13T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.43
855730,Avon Drive - Congleton,2023-03-13T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
855730,Avon Drive - Congleton,2023-03-13T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.4
855730,Avon Drive - Congleton,2023-03-13T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.7
855730,Avon Drive - Congleton,2023-03-13T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.5
855730,Avon Drive - Congleton,2023-03-13T18:00:00.000+00:00,transformer,,Temperature,C,17.7
855730,Avon Drive - Congleton,2023-03-13T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
855730,Avon Drive - Congleton,2023-03-13T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
855730,Avon Drive - Congleton,2023-03-13T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
855730,Avon Drive - Congleton,2023-03-13T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
855730,Avon Drive - Congleton,2023-03-13T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
855730,Avon Drive - Congleton,2023-03-13T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
855730,Avon Drive - Congleton,2023-03-13T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
855730,Avon Drive - Congleton,2023-03-13T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
855730,Avon Drive - Congleton,2023-03-13T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
855730,Avon Drive - Congleton,2023-03-13T18:00:00.000+00:00,busbar,,L3 Active Power,kW,38.53
855730,Avon Drive - Congleton,2023-03-13T18:00:00.000+00:00,busbar,,L2 Active Power,kW,43.64
855730,Avon Drive - Congleton,2023-03-13T18:00:00.000+00:00,busbar,,L1 Active Power,kW,31.28
855730,Avon Drive - Congleton,2023-03-13T18:00:00.000+00:00,busbar,,N Current (RMS),A,71.0
855730,Avon Drive - Congleton,2023-03-13T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.3
855730,Avon Drive - Congleton,2023-03-13T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,184.5
855730,Avon Drive - Congleton,2023-03-13T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.4
855730,Avon Drive - Congleton,2023-03-13T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
855730,Avon Drive - Congleton,2023-03-13T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
855730,Avon Drive - Congleton,2023-03-13T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
855730,Avon Drive - Congleton,2023-03-13T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.12
855730,Avon Drive - Congleton,2023-03-13T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.81
855730,Avon Drive - Congleton,2023-03-13T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.46
855730,Avon Drive - Congleton,2023-03-13T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
855730,Avon Drive - Congleton,2023-03-13T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.4
855730,Avon Drive - Congleton,2023-03-13T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.0
855730,Avon Drive - Congleton,2023-03-13T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.3
855730,Avon Drive - Congleton,2023-03-13T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.47
855730,Avon Drive - Congleton,2023-03-13T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
855730,Avon Drive - Congleton,2023-03-13T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
855730,Avon Drive - Congleton,2023-03-13T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.63
855730,Avon Drive - Congleton,2023-03-13T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.25
855730,Avon Drive - Congleton,2023-03-13T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.8
855730,Avon Drive - Congleton,2023-03-13T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.0
855730,Avon Drive - Congleton,2023-03-13T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.4
855730,Avon Drive - Congleton,2023-03-13T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.1
855730,Avon Drive - Congleton,2023-03-13T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.9
855730,Avon Drive - Congleton,2023-03-13T17:50:00.000+00:00,transformer,,Temperature,C,17.6
855730,Avon Drive - Congleton,2023-03-13T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
855730,Avon Drive - Congleton,2023-03-13T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
855730,Avon Drive - Congleton,2023-03-13T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
855730,Avon Drive - Congleton,2023-03-13T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
855730,Avon Drive - Congleton,2023-03-13T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
855730,Avon Drive - Congleton,2023-03-13T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
855730,Avon Drive - Congleton,2023-03-13T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
855730,Avon Drive - Congleton,2023-03-13T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
855730,Avon Drive - Congleton,2023-03-13T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
855730,Avon Drive - Congleton,2023-03-13T17:50:00.000+00:00,busbar,,L3 Active Power,kW,31.75
855730,Avon Drive - Congleton,2023-03-13T17:50:00.000+00:00,busbar,,L2 Active Power,kW,37.07
855730,Avon Drive - Congleton,2023-03-13T17:50:00.000+00:00,busbar,,L1 Active Power,kW,41.27
855730,Avon Drive - Congleton,2023-03-13T17:50:00.000+00:00,busbar,,N Current (RMS),A,59.6
855730,Avon Drive - Congleton,2023-03-13T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
855730,Avon Drive - Congleton,2023-03-13T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.7
855730,Avon Drive - Congleton,2023-03-13T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.5
855730,Avon Drive - Congleton,2023-03-13T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
855730,Avon Drive - Congleton,2023-03-13T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
855730,Avon Drive - Congleton,2023-03-13T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
855730,Avon Drive - Congleton,2023-03-13T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.2
855730,Avon Drive - Congleton,2023-03-13T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.74
855730,Avon Drive - Congleton,2023-03-13T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.94
855730,Avon Drive - Congleton,2023-03-13T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
855730,Avon Drive - Congleton,2023-03-13T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.9
855730,Avon Drive - Congleton,2023-03-13T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.1
855730,Avon Drive - Congleton,2023-03-13T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.7
855730,Avon Drive - Congleton,2023-03-13T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.01
855730,Avon Drive - Congleton,2023-03-13T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
855730,Avon Drive - Congleton,2023-03-13T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
855730,Avon Drive - Congleton,2023-03-13T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.77
855730,Avon Drive - Congleton,2023-03-13T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.63
855730,Avon Drive - Congleton,2023-03-13T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.52
855730,Avon Drive - Congleton,2023-03-13T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.0
855730,Avon Drive - Congleton,2023-03-13T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.7
855730,Avon Drive - Congleton,2023-03-13T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.8
855730,Avon Drive - Congleton,2023-03-13T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.3
855730,Avon Drive - Congleton,2023-03-13T17:40:00.000+00:00,transformer,,Temperature,C,17.5
855730,Avon Drive - Congleton,2023-03-13T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
855730,Avon Drive - Congleton,2023-03-13T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.47
855730,Avon Drive - Congleton,2023-03-13T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
855730,Avon Drive - Congleton,2023-03-13T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.02
855730,Avon Drive - Congleton,2023-03-13T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
855730,Avon Drive - Congleton,2023-03-13T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.06
855730,Avon Drive - Congleton,2023-03-13T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
855730,Avon Drive - Congleton,2023-03-13T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
855730,Avon Drive - Congleton,2023-03-13T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
855730,Avon Drive - Congleton,2023-03-13T17:40:00.000+00:00,busbar,,L3 Active Power,kW,38.97
855730,Avon Drive - Congleton,2023-03-13T17:40:00.000+00:00,busbar,,L2 Active Power,kW,36.37
855730,Avon Drive - Congleton,2023-03-13T17:40:00.000+00:00,busbar,,L1 Active Power,kW,36.46
855730,Avon Drive - Congleton,2023-03-13T17:40:00.000+00:00,busbar,,N Current (RMS),A,53.4
855730,Avon Drive - Congleton,2023-03-13T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.6
855730,Avon Drive - Congleton,2023-03-13T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.3
855730,Avon Drive - Congleton,2023-03-13T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.4
855730,Avon Drive - Congleton,2023-03-13T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.6
855730,Avon Drive - Congleton,2023-03-13T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
855730,Avon Drive - Congleton,2023-03-13T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
855730,Avon Drive - Congleton,2023-03-13T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.35
855730,Avon Drive - Congleton,2023-03-13T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.26
855730,Avon Drive - Congleton,2023-03-13T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.49
855730,Avon Drive - Congleton,2023-03-13T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
855730,Avon Drive - Congleton,2023-03-13T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.5
855730,Avon Drive - Congleton,2023-03-13T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.4
855730,Avon Drive - Congleton,2023-03-13T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.8
855730,Avon Drive - Congleton,2023-03-13T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.06
855730,Avon Drive - Congleton,2023-03-13T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
855730,Avon Drive - Congleton,2023-03-13T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
855730,Avon Drive - Congleton,2023-03-13T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.22
855730,Avon Drive - Congleton,2023-03-13T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.22
855730,Avon Drive - Congleton,2023-03-13T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.28
855730,Avon Drive - Congleton,2023-03-13T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.3
855730,Avon Drive - Congleton,2023-03-13T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.1
855730,Avon Drive - Congleton,2023-03-13T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.4
855730,Avon Drive - Congleton,2023-03-13T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.1
855730,Avon Drive - Congleton,2023-03-13T17:30:00.000+00:00,transformer,,Temperature,C,17.5
855730,Avon Drive - Congleton,2023-03-13T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
855730,Avon Drive - Congleton,2023-03-13T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.09
855730,Avon Drive - Congleton,2023-03-13T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
855730,Avon Drive - Congleton,2023-03-13T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.3
855730,Avon Drive - Congleton,2023-03-13T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
855730,Avon Drive - Congleton,2023-03-13T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.16
855730,Avon Drive - Congleton,2023-03-13T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.66
855730,Avon Drive - Congleton,2023-03-13T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
855730,Avon Drive - Congleton,2023-03-13T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
855730,Avon Drive - Congleton,2023-03-13T17:30:00.000+00:00,busbar,,L3 Active Power,kW,35.56
855730,Avon Drive - Congleton,2023-03-13T17:30:00.000+00:00,busbar,,L2 Active Power,kW,32.48
855730,Avon Drive - Congleton,2023-03-13T17:30:00.000+00:00,busbar,,L1 Active Power,kW,30.76
855730,Avon Drive - Congleton,2023-03-13T17:30:00.000+00:00,busbar,,N Current (RMS),A,58.3
855730,Avon Drive - Congleton,2023-03-13T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.1
855730,Avon Drive - Congleton,2023-03-13T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
855730,Avon Drive - Congleton,2023-03-13T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
855730,Avon Drive - Congleton,2023-03-13T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.42
855730,Avon Drive - Congleton,2023-03-13T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
855730,Avon Drive - Congleton,2023-03-13T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
855730,Avon Drive - Congleton,2023-03-13T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.03
855730,Avon Drive - Congleton,2023-03-13T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.86
855730,Avon Drive - Congleton,2023-03-13T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.64
855730,Avon Drive - Congleton,2023-03-13T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
855730,Avon Drive - Congleton,2023-03-13T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.7
855730,Avon Drive - Congleton,2023-03-13T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.6
855730,Avon Drive - Congleton,2023-03-13T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.1
855730,Avon Drive - Congleton,2023-03-13T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.07
855730,Avon Drive - Congleton,2023-03-13T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
855730,Avon Drive - Congleton,2023-03-13T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
855730,Avon Drive - Congleton,2023-03-13T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.43
855730,Avon Drive - Congleton,2023-03-13T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.06
855730,Avon Drive - Congleton,2023-03-13T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.09
855730,Avon Drive - Congleton,2023-03-13T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.5
855730,Avon Drive - Congleton,2023-03-13T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.2
855730,Avon Drive - Congleton,2023-03-13T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.0
855730,Avon Drive - Congleton,2023-03-13T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.6
855730,Avon Drive - Congleton,2023-03-13T17:20:00.000+00:00,transformer,,Temperature,C,17.4
855730,Avon Drive - Congleton,2023-03-13T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
855730,Avon Drive - Congleton,2023-03-13T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.79
855730,Avon Drive - Congleton,2023-03-13T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
855730,Avon Drive - Congleton,2023-03-13T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.2
855730,Avon Drive - Congleton,2023-03-13T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
855730,Avon Drive - Congleton,2023-03-13T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.13
855730,Avon Drive - Congleton,2023-03-13T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.5
855730,Avon Drive - Congleton,2023-03-13T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
855730,Avon Drive - Congleton,2023-03-13T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
855730,Avon Drive - Congleton,2023-03-13T17:20:00.000+00:00,busbar,,L3 Active Power,kW,31.47
855730,Avon Drive - Congleton,2023-03-13T17:20:00.000+00:00,busbar,,L2 Active Power,kW,22.92
855730,Avon Drive - Congleton,2023-03-13T17:20:00.000+00:00,busbar,,L1 Active Power,kW,25.72
855730,Avon Drive - Congleton,2023-03-13T17:20:00.000+00:00,busbar,,N Current (RMS),A,60.6
855730,Avon Drive - Congleton,2023-03-13T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
855730,Avon Drive - Congleton,2023-03-13T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
855730,Avon Drive - Congleton,2023-03-13T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
855730,Avon Drive - Congleton,2023-03-13T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
855730,Avon Drive - Congleton,2023-03-13T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
855730,Avon Drive - Congleton,2023-03-13T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
855730,Avon Drive - Congleton,2023-03-13T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.13
855730,Avon Drive - Congleton,2023-03-13T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.94
855730,Avon Drive - Congleton,2023-03-13T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.2
855730,Avon Drive - Congleton,2023-03-13T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
855730,Avon Drive - Congleton,2023-03-13T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.0
855730,Avon Drive - Congleton,2023-03-13T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.3
855730,Avon Drive - Congleton,2023-03-13T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.9
855730,Avon Drive - Congleton,2023-03-13T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.04
855730,Avon Drive - Congleton,2023-03-13T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
855730,Avon Drive - Congleton,2023-03-13T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
855730,Avon Drive - Congleton,2023-03-13T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.7
855730,Avon Drive - Congleton,2023-03-13T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.06
855730,Avon Drive - Congleton,2023-03-13T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.02
855730,Avon Drive - Congleton,2023-03-13T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.3
855730,Avon Drive - Congleton,2023-03-13T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.2
855730,Avon Drive - Congleton,2023-03-13T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.5
855730,Avon Drive - Congleton,2023-03-13T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.2
855730,Avon Drive - Congleton,2023-03-13T17:10:00.000+00:00,transformer,,Temperature,C,17.4
855730,Avon Drive - Congleton,2023-03-13T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
855730,Avon Drive - Congleton,2023-03-13T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
855730,Avon Drive - Congleton,2023-03-13T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
855730,Avon Drive - Congleton,2023-03-13T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
855730,Avon Drive - Congleton,2023-03-13T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
855730,Avon Drive - Congleton,2023-03-13T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.05
