Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-03-13T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
855730,Avon Drive - Congleton,2023-03-13T12:40:00.000+00:00,busbar,,L3 Active Power,kW,17.08
855730,Avon Drive - Congleton,2023-03-13T12:40:00.000+00:00,busbar,,L2 Active Power,kW,20.22
855730,Avon Drive - Congleton,2023-03-13T12:40:00.000+00:00,busbar,,L1 Active Power,kW,30.79
855730,Avon Drive - Congleton,2023-03-13T12:40:00.000+00:00,busbar,,N Current (RMS),A,70.7
855730,Avon Drive - Congleton,2023-03-13T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
855730,Avon Drive - Congleton,2023-03-13T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
855730,Avon Drive - Congleton,2023-03-13T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
855730,Avon Drive - Congleton,2023-03-13T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
855730,Avon Drive - Congleton,2023-03-13T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
855730,Avon Drive - Congleton,2023-03-13T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
855730,Avon Drive - Congleton,2023-03-13T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.76
855730,Avon Drive - Congleton,2023-03-13T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.67
855730,Avon Drive - Congleton,2023-03-13T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.32
855730,Avon Drive - Congleton,2023-03-13T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,54.6
855730,Avon Drive - Congleton,2023-03-13T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.9
855730,Avon Drive - Congleton,2023-03-13T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.0
855730,Avon Drive - Congleton,2023-03-13T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.7
855730,Avon Drive - Congleton,2023-03-13T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
855730,Avon Drive - Congleton,2023-03-13T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
855730,Avon Drive - Congleton,2023-03-13T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
855730,Avon Drive - Congleton,2023-03-13T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.75
855730,Avon Drive - Congleton,2023-03-13T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.41
855730,Avon Drive - Congleton,2023-03-13T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.19
855730,Avon Drive - Congleton,2023-03-13T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.1
855730,Avon Drive - Congleton,2023-03-13T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.2
855730,Avon Drive - Congleton,2023-03-13T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.3
855730,Avon Drive - Congleton,2023-03-13T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.2
855730,Avon Drive - Congleton,2023-03-13T12:30:00.000+00:00,transformer,,Temperature,C,17.1
855730,Avon Drive - Congleton,2023-03-13T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
855730,Avon Drive - Congleton,2023-03-13T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
855730,Avon Drive - Congleton,2023-03-13T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
855730,Avon Drive - Congleton,2023-03-13T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
855730,Avon Drive - Congleton,2023-03-13T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
855730,Avon Drive - Congleton,2023-03-13T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.49
855730,Avon Drive - Congleton,2023-03-13T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
855730,Avon Drive - Congleton,2023-03-13T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
855730,Avon Drive - Congleton,2023-03-13T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
855730,Avon Drive - Congleton,2023-03-13T12:30:00.000+00:00,busbar,,L3 Active Power,kW,15.51
855730,Avon Drive - Congleton,2023-03-13T12:30:00.000+00:00,busbar,,L2 Active Power,kW,26.08
855730,Avon Drive - Congleton,2023-03-13T12:30:00.000+00:00,busbar,,L1 Active Power,kW,26.51
855730,Avon Drive - Congleton,2023-03-13T12:30:00.000+00:00,busbar,,N Current (RMS),A,59.1
855730,Avon Drive - Congleton,2023-03-13T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
855730,Avon Drive - Congleton,2023-03-13T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
855730,Avon Drive - Congleton,2023-03-13T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
855730,Avon Drive - Congleton,2023-03-13T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
855730,Avon Drive - Congleton,2023-03-13T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
855730,Avon Drive - Congleton,2023-03-13T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
855730,Avon Drive - Congleton,2023-03-13T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.52
855730,Avon Drive - Congleton,2023-03-13T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.6
855730,Avon Drive - Congleton,2023-03-13T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.83
855730,Avon Drive - Congleton,2023-03-13T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.7
855730,Avon Drive - Congleton,2023-03-13T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.4
855730,Avon Drive - Congleton,2023-03-13T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.2
855730,Avon Drive - Congleton,2023-03-13T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.3
855730,Avon Drive - Congleton,2023-03-13T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
855730,Avon Drive - Congleton,2023-03-13T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
855730,Avon Drive - Congleton,2023-03-13T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
855730,Avon Drive - Congleton,2023-03-13T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.8
855730,Avon Drive - Congleton,2023-03-13T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.05
855730,Avon Drive - Congleton,2023-03-13T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.47
855730,Avon Drive - Congleton,2023-03-13T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
855730,Avon Drive - Congleton,2023-03-13T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.3
855730,Avon Drive - Congleton,2023-03-13T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.0
855730,Avon Drive - Congleton,2023-03-13T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.0
855730,Avon Drive - Congleton,2023-03-13T12:20:00.000+00:00,transformer,,Temperature,C,17.2
855730,Avon Drive - Congleton,2023-03-13T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
855730,Avon Drive - Congleton,2023-03-13T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
855730,Avon Drive - Congleton,2023-03-13T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
855730,Avon Drive - Congleton,2023-03-13T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
855730,Avon Drive - Congleton,2023-03-13T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
855730,Avon Drive - Congleton,2023-03-13T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
855730,Avon Drive - Congleton,2023-03-13T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
855730,Avon Drive - Congleton,2023-03-13T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
855730,Avon Drive - Congleton,2023-03-13T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
855730,Avon Drive - Congleton,2023-03-13T12:20:00.000+00:00,busbar,,L3 Active Power,kW,14.32
855730,Avon Drive - Congleton,2023-03-13T12:20:00.000+00:00,busbar,,L2 Active Power,kW,19.65
855730,Avon Drive - Congleton,2023-03-13T12:20:00.000+00:00,busbar,,L1 Active Power,kW,20.3
855730,Avon Drive - Congleton,2023-03-13T12:20:00.000+00:00,busbar,,N Current (RMS),A,47.7
855730,Avon Drive - Congleton,2023-03-13T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
855730,Avon Drive - Congleton,2023-03-13T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
855730,Avon Drive - Congleton,2023-03-13T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
855730,Avon Drive - Congleton,2023-03-13T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
855730,Avon Drive - Congleton,2023-03-13T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
855730,Avon Drive - Congleton,2023-03-13T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
855730,Avon Drive - Congleton,2023-03-13T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.31
855730,Avon Drive - Congleton,2023-03-13T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.56
855730,Avon Drive - Congleton,2023-03-13T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.93
855730,Avon Drive - Congleton,2023-03-13T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
855730,Avon Drive - Congleton,2023-03-13T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.9
855730,Avon Drive - Congleton,2023-03-13T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.1
855730,Avon Drive - Congleton,2023-03-13T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.1
855730,Avon Drive - Congleton,2023-03-13T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
855730,Avon Drive - Congleton,2023-03-13T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
855730,Avon Drive - Congleton,2023-03-13T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
855730,Avon Drive - Congleton,2023-03-13T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.25
855730,Avon Drive - Congleton,2023-03-13T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.82
855730,Avon Drive - Congleton,2023-03-13T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.82
855730,Avon Drive - Congleton,2023-03-13T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
855730,Avon Drive - Congleton,2023-03-13T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.8
855730,Avon Drive - Congleton,2023-03-13T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.6
855730,Avon Drive - Congleton,2023-03-13T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.0
855730,Avon Drive - Congleton,2023-03-13T12:10:00.000+00:00,transformer,,Temperature,C,17.0
855730,Avon Drive - Congleton,2023-03-13T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
855730,Avon Drive - Congleton,2023-03-13T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
855730,Avon Drive - Congleton,2023-03-13T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
855730,Avon Drive - Congleton,2023-03-13T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
855730,Avon Drive - Congleton,2023-03-13T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
855730,Avon Drive - Congleton,2023-03-13T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.2
855730,Avon Drive - Congleton,2023-03-13T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
855730,Avon Drive - Congleton,2023-03-13T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
855730,Avon Drive - Congleton,2023-03-13T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
855730,Avon Drive - Congleton,2023-03-13T12:10:00.000+00:00,busbar,,L3 Active Power,kW,14.56
855730,Avon Drive - Congleton,2023-03-13T12:10:00.000+00:00,busbar,,L2 Active Power,kW,20.39
855730,Avon Drive - Congleton,2023-03-13T12:10:00.000+00:00,busbar,,L1 Active Power,kW,24.75
855730,Avon Drive - Congleton,2023-03-13T12:10:00.000+00:00,busbar,,N Current (RMS),A,56.3
855730,Avon Drive - Congleton,2023-03-13T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
855730,Avon Drive - Congleton,2023-03-13T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
855730,Avon Drive - Congleton,2023-03-13T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
855730,Avon Drive - Congleton,2023-03-13T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
855730,Avon Drive - Congleton,2023-03-13T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
855730,Avon Drive - Congleton,2023-03-13T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
855730,Avon Drive - Congleton,2023-03-13T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.7
855730,Avon Drive - Congleton,2023-03-13T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.22
855730,Avon Drive - Congleton,2023-03-13T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.0
855730,Avon Drive - Congleton,2023-03-13T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
855730,Avon Drive - Congleton,2023-03-13T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.8
855730,Avon Drive - Congleton,2023-03-13T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.9
855730,Avon Drive - Congleton,2023-03-13T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.2
855730,Avon Drive - Congleton,2023-03-13T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
855730,Avon Drive - Congleton,2023-03-13T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
855730,Avon Drive - Congleton,2023-03-13T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
855730,Avon Drive - Congleton,2023-03-13T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.15
855730,Avon Drive - Congleton,2023-03-13T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.7
855730,Avon Drive - Congleton,2023-03-13T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.06
855730,Avon Drive - Congleton,2023-03-13T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
855730,Avon Drive - Congleton,2023-03-13T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.7
855730,Avon Drive - Congleton,2023-03-13T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.2
855730,Avon Drive - Congleton,2023-03-13T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.1
855730,Avon Drive - Congleton,2023-03-13T12:00:00.000+00:00,transformer,,Temperature,C,17.2
855730,Avon Drive - Congleton,2023-03-13T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
855730,Avon Drive - Congleton,2023-03-13T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
855730,Avon Drive - Congleton,2023-03-13T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
855730,Avon Drive - Congleton,2023-03-13T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
855730,Avon Drive - Congleton,2023-03-13T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
855730,Avon Drive - Congleton,2023-03-13T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
855730,Avon Drive - Congleton,2023-03-13T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
855730,Avon Drive - Congleton,2023-03-13T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
855730,Avon Drive - Congleton,2023-03-13T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
855730,Avon Drive - Congleton,2023-03-13T12:00:00.000+00:00,busbar,,L3 Active Power,kW,17.85
855730,Avon Drive - Congleton,2023-03-13T12:00:00.000+00:00,busbar,,L2 Active Power,kW,17.93
855730,Avon Drive - Congleton,2023-03-13T12:00:00.000+00:00,busbar,,L1 Active Power,kW,22.06
855730,Avon Drive - Congleton,2023-03-13T12:00:00.000+00:00,busbar,,N Current (RMS),A,42.9
855730,Avon Drive - Congleton,2023-03-13T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
855730,Avon Drive - Congleton,2023-03-13T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
855730,Avon Drive - Congleton,2023-03-13T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
855730,Avon Drive - Congleton,2023-03-13T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
855730,Avon Drive - Congleton,2023-03-13T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
855730,Avon Drive - Congleton,2023-03-13T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
855730,Avon Drive - Congleton,2023-03-13T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.78
855730,Avon Drive - Congleton,2023-03-13T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.21
855730,Avon Drive - Congleton,2023-03-13T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.22
855730,Avon Drive - Congleton,2023-03-13T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
855730,Avon Drive - Congleton,2023-03-13T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.4
855730,Avon Drive - Congleton,2023-03-13T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.3
855730,Avon Drive - Congleton,2023-03-13T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.8
855730,Avon Drive - Congleton,2023-03-13T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
855730,Avon Drive - Congleton,2023-03-13T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
855730,Avon Drive - Congleton,2023-03-13T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
855730,Avon Drive - Congleton,2023-03-13T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.11
855730,Avon Drive - Congleton,2023-03-13T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.44
855730,Avon Drive - Congleton,2023-03-13T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.72
855730,Avon Drive - Congleton,2023-03-13T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
855730,Avon Drive - Congleton,2023-03-13T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.6
855730,Avon Drive - Congleton,2023-03-13T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.3
855730,Avon Drive - Congleton,2023-03-13T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.5
855730,Avon Drive - Congleton,2023-03-13T11:50:00.000+00:00,transformer,,Temperature,C,17.2
855730,Avon Drive - Congleton,2023-03-13T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
855730,Avon Drive - Congleton,2023-03-13T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
855730,Avon Drive - Congleton,2023-03-13T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
855730,Avon Drive - Congleton,2023-03-13T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
855730,Avon Drive - Congleton,2023-03-13T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
855730,Avon Drive - Congleton,2023-03-13T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
855730,Avon Drive - Congleton,2023-03-13T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
855730,Avon Drive - Congleton,2023-03-13T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
855730,Avon Drive - Congleton,2023-03-13T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
855730,Avon Drive - Congleton,2023-03-13T11:50:00.000+00:00,busbar,,L3 Active Power,kW,16.89
855730,Avon Drive - Congleton,2023-03-13T11:50:00.000+00:00,busbar,,L2 Active Power,kW,20.65
855730,Avon Drive - Congleton,2023-03-13T11:50:00.000+00:00,busbar,,L1 Active Power,kW,19.93
855730,Avon Drive - Congleton,2023-03-13T11:50:00.000+00:00,busbar,,N Current (RMS),A,41.8
855730,Avon Drive - Congleton,2023-03-13T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
855730,Avon Drive - Congleton,2023-03-13T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
855730,Avon Drive - Congleton,2023-03-13T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
855730,Avon Drive - Congleton,2023-03-13T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
855730,Avon Drive - Congleton,2023-03-13T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
855730,Avon Drive - Congleton,2023-03-13T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
855730,Avon Drive - Congleton,2023-03-13T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.71
855730,Avon Drive - Congleton,2023-03-13T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.58
855730,Avon Drive - Congleton,2023-03-13T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.69
855730,Avon Drive - Congleton,2023-03-13T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
855730,Avon Drive - Congleton,2023-03-13T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.4
855730,Avon Drive - Congleton,2023-03-13T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.0
855730,Avon Drive - Congleton,2023-03-13T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.7
855730,Avon Drive - Congleton,2023-03-13T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
855730,Avon Drive - Congleton,2023-03-13T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
855730,Avon Drive - Congleton,2023-03-13T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
855730,Avon Drive - Congleton,2023-03-13T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.94
855730,Avon Drive - Congleton,2023-03-13T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.71
855730,Avon Drive - Congleton,2023-03-13T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.67
855730,Avon Drive - Congleton,2023-03-13T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.9
855730,Avon Drive - Congleton,2023-03-13T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.6
855730,Avon Drive - Congleton,2023-03-13T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.6
855730,Avon Drive - Congleton,2023-03-13T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.2
855730,Avon Drive - Congleton,2023-03-13T11:40:00.000+00:00,transformer,,Temperature,C,17.2
855730,Avon Drive - Congleton,2023-03-13T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
855730,Avon Drive - Congleton,2023-03-13T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
855730,Avon Drive - Congleton,2023-03-13T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
855730,Avon Drive - Congleton,2023-03-13T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
855730,Avon Drive - Congleton,2023-03-13T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
855730,Avon Drive - Congleton,2023-03-13T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
855730,Avon Drive - Congleton,2023-03-13T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
855730,Avon Drive - Congleton,2023-03-13T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
855730,Avon Drive - Congleton,2023-03-13T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
855730,Avon Drive - Congleton,2023-03-13T11:40:00.000+00:00,busbar,,L3 Active Power,kW,18.65
855730,Avon Drive - Congleton,2023-03-13T11:40:00.000+00:00,busbar,,L2 Active Power,kW,20.29
855730,Avon Drive - Congleton,2023-03-13T11:40:00.000+00:00,busbar,,L1 Active Power,kW,19.37
855730,Avon Drive - Congleton,2023-03-13T11:40:00.000+00:00,busbar,,N Current (RMS),A,38.4
855730,Avon Drive - Congleton,2023-03-13T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
855730,Avon Drive - Congleton,2023-03-13T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
855730,Avon Drive - Congleton,2023-03-13T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
855730,Avon Drive - Congleton,2023-03-13T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
855730,Avon Drive - Congleton,2023-03-13T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
855730,Avon Drive - Congleton,2023-03-13T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
855730,Avon Drive - Congleton,2023-03-13T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.27
855730,Avon Drive - Congleton,2023-03-13T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.23
855730,Avon Drive - Congleton,2023-03-13T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.64
855730,Avon Drive - Congleton,2023-03-13T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
855730,Avon Drive - Congleton,2023-03-13T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.7
855730,Avon Drive - Congleton,2023-03-13T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.2
855730,Avon Drive - Congleton,2023-03-13T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.2
855730,Avon Drive - Congleton,2023-03-13T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
855730,Avon Drive - Congleton,2023-03-13T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
855730,Avon Drive - Congleton,2023-03-13T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
855730,Avon Drive - Congleton,2023-03-13T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.3
855730,Avon Drive - Congleton,2023-03-13T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.9
855730,Avon Drive - Congleton,2023-03-13T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.96
855730,Avon Drive - Congleton,2023-03-13T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
855730,Avon Drive - Congleton,2023-03-13T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.1
855730,Avon Drive - Congleton,2023-03-13T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.1
855730,Avon Drive - Congleton,2023-03-13T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.2
855730,Avon Drive - Congleton,2023-03-13T11:30:00.000+00:00,transformer,,Temperature,C,17.3
855730,Avon Drive - Congleton,2023-03-13T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
855730,Avon Drive - Congleton,2023-03-13T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
855730,Avon Drive - Congleton,2023-03-13T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
855730,Avon Drive - Congleton,2023-03-13T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
855730,Avon Drive - Congleton,2023-03-13T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
855730,Avon Drive - Congleton,2023-03-13T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
855730,Avon Drive - Congleton,2023-03-13T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
855730,Avon Drive - Congleton,2023-03-13T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
855730,Avon Drive - Congleton,2023-03-13T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
855730,Avon Drive - Congleton,2023-03-13T11:30:00.000+00:00,busbar,,L3 Active Power,kW,24.57
855730,Avon Drive - Congleton,2023-03-13T11:30:00.000+00:00,busbar,,L2 Active Power,kW,20.13
855730,Avon Drive - Congleton,2023-03-13T11:30:00.000+00:00,busbar,,L1 Active Power,kW,20.6
855730,Avon Drive - Congleton,2023-03-13T11:30:00.000+00:00,busbar,,N Current (RMS),A,47.1
855730,Avon Drive - Congleton,2023-03-13T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
855730,Avon Drive - Congleton,2023-03-13T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
855730,Avon Drive - Congleton,2023-03-13T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
855730,Avon Drive - Congleton,2023-03-13T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
855730,Avon Drive - Congleton,2023-03-13T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
855730,Avon Drive - Congleton,2023-03-13T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
855730,Avon Drive - Congleton,2023-03-13T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.05
855730,Avon Drive - Congleton,2023-03-13T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.23
855730,Avon Drive - Congleton,2023-03-13T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.69
855730,Avon Drive - Congleton,2023-03-13T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
855730,Avon Drive - Congleton,2023-03-13T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.4
855730,Avon Drive - Congleton,2023-03-13T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.4
855730,Avon Drive - Congleton,2023-03-13T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.8
855730,Avon Drive - Congleton,2023-03-13T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
855730,Avon Drive - Congleton,2023-03-13T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
855730,Avon Drive - Congleton,2023-03-13T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
855730,Avon Drive - Congleton,2023-03-13T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.93
855730,Avon Drive - Congleton,2023-03-13T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.25
855730,Avon Drive - Congleton,2023-03-13T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.55
855730,Avon Drive - Congleton,2023-03-13T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
855730,Avon Drive - Congleton,2023-03-13T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.7
855730,Avon Drive - Congleton,2023-03-13T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.1
855730,Avon Drive - Congleton,2023-03-13T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.1
855730,Avon Drive - Congleton,2023-03-13T11:20:00.000+00:00,transformer,,Temperature,C,17.4
855730,Avon Drive - Congleton,2023-03-13T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
855730,Avon Drive - Congleton,2023-03-13T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
855730,Avon Drive - Congleton,2023-03-13T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
855730,Avon Drive - Congleton,2023-03-13T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
855730,Avon Drive - Congleton,2023-03-13T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
855730,Avon Drive - Congleton,2023-03-13T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
855730,Avon Drive - Congleton,2023-03-13T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
855730,Avon Drive - Congleton,2023-03-13T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
855730,Avon Drive - Congleton,2023-03-13T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
855730,Avon Drive - Congleton,2023-03-13T11:20:00.000+00:00,busbar,,L3 Active Power,kW,15.98
855730,Avon Drive - Congleton,2023-03-13T11:20:00.000+00:00,busbar,,L2 Active Power,kW,14.48
855730,Avon Drive - Congleton,2023-03-13T11:20:00.000+00:00,busbar,,L1 Active Power,kW,19.25
855730,Avon Drive - Congleton,2023-03-13T11:20:00.000+00:00,busbar,,N Current (RMS),A,41.4
855730,Avon Drive - Congleton,2023-03-13T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
855730,Avon Drive - Congleton,2023-03-13T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
855730,Avon Drive - Congleton,2023-03-13T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
855730,Avon Drive - Congleton,2023-03-13T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
855730,Avon Drive - Congleton,2023-03-13T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
855730,Avon Drive - Congleton,2023-03-13T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
855730,Avon Drive - Congleton,2023-03-13T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.92
855730,Avon Drive - Congleton,2023-03-13T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.76
855730,Avon Drive - Congleton,2023-03-13T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.54
855730,Avon Drive - Congleton,2023-03-13T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
855730,Avon Drive - Congleton,2023-03-13T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.8
855730,Avon Drive - Congleton,2023-03-13T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.9
855730,Avon Drive - Congleton,2023-03-13T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.6
855730,Avon Drive - Congleton,2023-03-13T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
855730,Avon Drive - Congleton,2023-03-13T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
855730,Avon Drive - Congleton,2023-03-13T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
855730,Avon Drive - Congleton,2023-03-13T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.58
855730,Avon Drive - Congleton,2023-03-13T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.37
855730,Avon Drive - Congleton,2023-03-13T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.29
855730,Avon Drive - Congleton,2023-03-13T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
855730,Avon Drive - Congleton,2023-03-13T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.3
855730,Avon Drive - Congleton,2023-03-13T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.5
855730,Avon Drive - Congleton,2023-03-13T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.2
855730,Avon Drive - Congleton,2023-03-13T11:10:00.000+00:00,transformer,,Temperature,C,17.2
855730,Avon Drive - Congleton,2023-03-13T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
855730,Avon Drive - Congleton,2023-03-13T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
855730,Avon Drive - Congleton,2023-03-13T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
855730,Avon Drive - Congleton,2023-03-13T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
855730,Avon Drive - Congleton,2023-03-13T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
855730,Avon Drive - Congleton,2023-03-13T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
855730,Avon Drive - Congleton,2023-03-13T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
855730,Avon Drive - Congleton,2023-03-13T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
855730,Avon Drive - Congleton,2023-03-13T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
855730,Avon Drive - Congleton,2023-03-13T11:10:00.000+00:00,busbar,,L3 Active Power,kW,15.5
855730,Avon Drive - Congleton,2023-03-13T11:10:00.000+00:00,busbar,,L2 Active Power,kW,14.13
855730,Avon Drive - Congleton,2023-03-13T11:10:00.000+00:00,busbar,,L1 Active Power,kW,16.83
855730,Avon Drive - Congleton,2023-03-13T11:10:00.000+00:00,busbar,,N Current (RMS),A,41.3
855730,Avon Drive - Congleton,2023-03-13T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
855730,Avon Drive - Congleton,2023-03-13T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
855730,Avon Drive - Congleton,2023-03-13T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
855730,Avon Drive - Congleton,2023-03-13T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
855730,Avon Drive - Congleton,2023-03-13T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
855730,Avon Drive - Congleton,2023-03-13T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
855730,Avon Drive - Congleton,2023-03-13T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.86
855730,Avon Drive - Congleton,2023-03-13T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.54
855730,Avon Drive - Congleton,2023-03-13T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.21
855730,Avon Drive - Congleton,2023-03-13T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
855730,Avon Drive - Congleton,2023-03-13T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.8
855730,Avon Drive - Congleton,2023-03-13T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.9
855730,Avon Drive - Congleton,2023-03-13T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.4
855730,Avon Drive - Congleton,2023-03-13T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
855730,Avon Drive - Congleton,2023-03-13T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
855730,Avon Drive - Congleton,2023-03-13T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
855730,Avon Drive - Congleton,2023-03-13T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.78
855730,Avon Drive - Congleton,2023-03-13T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.58
855730,Avon Drive - Congleton,2023-03-13T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.81
855730,Avon Drive - Congleton,2023-03-13T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
855730,Avon Drive - Congleton,2023-03-13T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.2
855730,Avon Drive - Congleton,2023-03-13T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.6
855730,Avon Drive - Congleton,2023-03-13T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.0
855730,Avon Drive - Congleton,2023-03-13T11:00:00.000+00:00,transformer,,Temperature,C,17.1
855730,Avon Drive - Congleton,2023-03-13T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
855730,Avon Drive - Congleton,2023-03-13T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
855730,Avon Drive - Congleton,2023-03-13T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
855730,Avon Drive - Congleton,2023-03-13T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
855730,Avon Drive - Congleton,2023-03-13T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
855730,Avon Drive - Congleton,2023-03-13T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
855730,Avon Drive - Congleton,2023-03-13T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
855730,Avon Drive - Congleton,2023-03-13T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
855730,Avon Drive - Congleton,2023-03-13T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
855730,Avon Drive - Congleton,2023-03-13T11:00:00.000+00:00,busbar,,L3 Active Power,kW,16.64
855730,Avon Drive - Congleton,2023-03-13T11:00:00.000+00:00,busbar,,L2 Active Power,kW,13.12
855730,Avon Drive - Congleton,2023-03-13T11:00:00.000+00:00,busbar,,L1 Active Power,kW,18.01
855730,Avon Drive - Congleton,2023-03-13T11:00:00.000+00:00,busbar,,N Current (RMS),A,44.6
855730,Avon Drive - Congleton,2023-03-13T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
855730,Avon Drive - Congleton,2023-03-13T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
855730,Avon Drive - Congleton,2023-03-13T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
855730,Avon Drive - Congleton,2023-03-13T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
855730,Avon Drive - Congleton,2023-03-13T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
855730,Avon Drive - Congleton,2023-03-13T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
855730,Avon Drive - Congleton,2023-03-13T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.31
855730,Avon Drive - Congleton,2023-03-13T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.15
855730,Avon Drive - Congleton,2023-03-13T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.1
855730,Avon Drive - Congleton,2023-03-13T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
855730,Avon Drive - Congleton,2023-03-13T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.1
855730,Avon Drive - Congleton,2023-03-13T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.9
855730,Avon Drive - Congleton,2023-03-13T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.7
855730,Avon Drive - Congleton,2023-03-13T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
855730,Avon Drive - Congleton,2023-03-13T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
855730,Avon Drive - Congleton,2023-03-13T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
855730,Avon Drive - Congleton,2023-03-13T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.07
855730,Avon Drive - Congleton,2023-03-13T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.75
855730,Avon Drive - Congleton,2023-03-13T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.57
855730,Avon Drive - Congleton,2023-03-13T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
855730,Avon Drive - Congleton,2023-03-13T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.4
855730,Avon Drive - Congleton,2023-03-13T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.3
855730,Avon Drive - Congleton,2023-03-13T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.1
855730,Avon Drive - Congleton,2023-03-13T10:50:00.000+00:00,transformer,,Temperature,C,17.0
855730,Avon Drive - Congleton,2023-03-13T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
855730,Avon Drive - Congleton,2023-03-13T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
855730,Avon Drive - Congleton,2023-03-13T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
855730,Avon Drive - Congleton,2023-03-13T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
855730,Avon Drive - Congleton,2023-03-13T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
855730,Avon Drive - Congleton,2023-03-13T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
855730,Avon Drive - Congleton,2023-03-13T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
855730,Avon Drive - Congleton,2023-03-13T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
855730,Avon Drive - Congleton,2023-03-13T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
855730,Avon Drive - Congleton,2023-03-13T10:50:00.000+00:00,busbar,,L3 Active Power,kW,15.39
855730,Avon Drive - Congleton,2023-03-13T10:50:00.000+00:00,busbar,,L2 Active Power,kW,16.91
855730,Avon Drive - Congleton,2023-03-13T10:50:00.000+00:00,busbar,,L1 Active Power,kW,17.67
855730,Avon Drive - Congleton,2023-03-13T10:50:00.000+00:00,busbar,,N Current (RMS),A,37.4
855730,Avon Drive - Congleton,2023-03-13T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
855730,Avon Drive - Congleton,2023-03-13T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
855730,Avon Drive - Congleton,2023-03-13T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
855730,Avon Drive - Congleton,2023-03-13T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
855730,Avon Drive - Congleton,2023-03-13T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
855730,Avon Drive - Congleton,2023-03-13T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
855730,Avon Drive - Congleton,2023-03-13T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.06
855730,Avon Drive - Congleton,2023-03-13T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.02
855730,Avon Drive - Congleton,2023-03-13T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.74
855730,Avon Drive - Congleton,2023-03-13T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
855730,Avon Drive - Congleton,2023-03-13T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.9
855730,Avon Drive - Congleton,2023-03-13T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.2
855730,Avon Drive - Congleton,2023-03-13T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.3
855730,Avon Drive - Congleton,2023-03-13T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
855730,Avon Drive - Congleton,2023-03-13T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
855730,Avon Drive - Congleton,2023-03-13T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
855730,Avon Drive - Congleton,2023-03-13T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.81
855730,Avon Drive - Congleton,2023-03-13T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.08
855730,Avon Drive - Congleton,2023-03-13T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.63
855730,Avon Drive - Congleton,2023-03-13T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.1
855730,Avon Drive - Congleton,2023-03-13T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.1
855730,Avon Drive - Congleton,2023-03-13T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.0
855730,Avon Drive - Congleton,2023-03-13T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.9
855730,Avon Drive - Congleton,2023-03-13T10:40:00.000+00:00,transformer,,Temperature,C,16.8
855730,Avon Drive - Congleton,2023-03-13T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
855730,Avon Drive - Congleton,2023-03-13T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.53
855730,Avon Drive - Congleton,2023-03-13T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
855730,Avon Drive - Congleton,2023-03-13T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
855730,Avon Drive - Congleton,2023-03-13T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
855730,Avon Drive - Congleton,2023-03-13T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.01
855730,Avon Drive - Congleton,2023-03-13T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
855730,Avon Drive - Congleton,2023-03-13T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
855730,Avon Drive - Congleton,2023-03-13T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
855730,Avon Drive - Congleton,2023-03-13T10:40:00.000+00:00,busbar,,L3 Active Power,kW,22.87
855730,Avon Drive - Congleton,2023-03-13T10:40:00.000+00:00,busbar,,L2 Active Power,kW,16.11
855730,Avon Drive - Congleton,2023-03-13T10:40:00.000+00:00,busbar,,L1 Active Power,kW,17.37
855730,Avon Drive - Congleton,2023-03-13T10:40:00.000+00:00,busbar,,N Current (RMS),A,48.6
855730,Avon Drive - Congleton,2023-03-13T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
855730,Avon Drive - Congleton,2023-03-13T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
855730,Avon Drive - Congleton,2023-03-13T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
855730,Avon Drive - Congleton,2023-03-13T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
855730,Avon Drive - Congleton,2023-03-13T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
855730,Avon Drive - Congleton,2023-03-13T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
855730,Avon Drive - Congleton,2023-03-13T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.1
855730,Avon Drive - Congleton,2023-03-13T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.39
855730,Avon Drive - Congleton,2023-03-13T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.46
855730,Avon Drive - Congleton,2023-03-13T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
855730,Avon Drive - Congleton,2023-03-13T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.3
855730,Avon Drive - Congleton,2023-03-13T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.3
855730,Avon Drive - Congleton,2023-03-13T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.8
855730,Avon Drive - Congleton,2023-03-13T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
855730,Avon Drive - Congleton,2023-03-13T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
855730,Avon Drive - Congleton,2023-03-13T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
855730,Avon Drive - Congleton,2023-03-13T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.1
855730,Avon Drive - Congleton,2023-03-13T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.6
855730,Avon Drive - Congleton,2023-03-13T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.48
855730,Avon Drive - Congleton,2023-03-13T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,52.2
855730,Avon Drive - Congleton,2023-03-13T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.7
855730,Avon Drive - Congleton,2023-03-13T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.2
855730,Avon Drive - Congleton,2023-03-13T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.5
855730,Avon Drive - Congleton,2023-03-13T10:30:00.000+00:00,transformer,,Temperature,C,16.9
855730,Avon Drive - Congleton,2023-03-13T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
855730,Avon Drive - Congleton,2023-03-13T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
855730,Avon Drive - Congleton,2023-03-13T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
855730,Avon Drive - Congleton,2023-03-13T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
855730,Avon Drive - Congleton,2023-03-13T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
855730,Avon Drive - Congleton,2023-03-13T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
855730,Avon Drive - Congleton,2023-03-13T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
855730,Avon Drive - Congleton,2023-03-13T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
855730,Avon Drive - Congleton,2023-03-13T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
855730,Avon Drive - Congleton,2023-03-13T10:30:00.000+00:00,busbar,,L3 Active Power,kW,29.2
855730,Avon Drive - Congleton,2023-03-13T10:30:00.000+00:00,busbar,,L2 Active Power,kW,14.99
855730,Avon Drive - Congleton,2023-03-13T10:30:00.000+00:00,busbar,,L1 Active Power,kW,15.94
855730,Avon Drive - Congleton,2023-03-13T10:30:00.000+00:00,busbar,,N Current (RMS),A,71.6
855730,Avon Drive - Congleton,2023-03-13T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
855730,Avon Drive - Congleton,2023-03-13T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
855730,Avon Drive - Congleton,2023-03-13T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
855730,Avon Drive - Congleton,2023-03-13T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
855730,Avon Drive - Congleton,2023-03-13T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
855730,Avon Drive - Congleton,2023-03-13T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
855730,Avon Drive - Congleton,2023-03-13T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.86
855730,Avon Drive - Congleton,2023-03-13T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.73
855730,Avon Drive - Congleton,2023-03-13T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.49
855730,Avon Drive - Congleton,2023-03-13T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
855730,Avon Drive - Congleton,2023-03-13T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.6
855730,Avon Drive - Congleton,2023-03-13T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.3
855730,Avon Drive - Congleton,2023-03-13T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.8
855730,Avon Drive - Congleton,2023-03-13T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
