Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-03-13T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
855730,Avon Drive - Congleton,2023-03-13T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
855730,Avon Drive - Congleton,2023-03-13T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.32
855730,Avon Drive - Congleton,2023-03-13T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.29
855730,Avon Drive - Congleton,2023-03-13T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.87
855730,Avon Drive - Congleton,2023-03-13T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
855730,Avon Drive - Congleton,2023-03-13T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.3
855730,Avon Drive - Congleton,2023-03-13T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.2
855730,Avon Drive - Congleton,2023-03-13T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.6
855730,Avon Drive - Congleton,2023-03-13T10:20:00.000+00:00,transformer,,Temperature,C,17.0
855730,Avon Drive - Congleton,2023-03-13T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
855730,Avon Drive - Congleton,2023-03-13T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
855730,Avon Drive - Congleton,2023-03-13T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
855730,Avon Drive - Congleton,2023-03-13T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
855730,Avon Drive - Congleton,2023-03-13T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
855730,Avon Drive - Congleton,2023-03-13T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
855730,Avon Drive - Congleton,2023-03-13T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
855730,Avon Drive - Congleton,2023-03-13T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
855730,Avon Drive - Congleton,2023-03-13T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
855730,Avon Drive - Congleton,2023-03-13T10:20:00.000+00:00,busbar,,L3 Active Power,kW,24.18
855730,Avon Drive - Congleton,2023-03-13T10:20:00.000+00:00,busbar,,L2 Active Power,kW,16.02
855730,Avon Drive - Congleton,2023-03-13T10:20:00.000+00:00,busbar,,L1 Active Power,kW,14.36
855730,Avon Drive - Congleton,2023-03-13T10:20:00.000+00:00,busbar,,N Current (RMS),A,54.7
855730,Avon Drive - Congleton,2023-03-13T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
855730,Avon Drive - Congleton,2023-03-13T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
855730,Avon Drive - Congleton,2023-03-13T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
855730,Avon Drive - Congleton,2023-03-13T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
855730,Avon Drive - Congleton,2023-03-13T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
855730,Avon Drive - Congleton,2023-03-13T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
855730,Avon Drive - Congleton,2023-03-13T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.58
855730,Avon Drive - Congleton,2023-03-13T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.59
855730,Avon Drive - Congleton,2023-03-13T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.41
855730,Avon Drive - Congleton,2023-03-13T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
855730,Avon Drive - Congleton,2023-03-13T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.4
855730,Avon Drive - Congleton,2023-03-13T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.4
855730,Avon Drive - Congleton,2023-03-13T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.7
855730,Avon Drive - Congleton,2023-03-13T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
855730,Avon Drive - Congleton,2023-03-13T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
855730,Avon Drive - Congleton,2023-03-13T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
855730,Avon Drive - Congleton,2023-03-13T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.73
855730,Avon Drive - Congleton,2023-03-13T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.05
855730,Avon Drive - Congleton,2023-03-13T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.16
855730,Avon Drive - Congleton,2023-03-13T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
855730,Avon Drive - Congleton,2023-03-13T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.1
855730,Avon Drive - Congleton,2023-03-13T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.0
855730,Avon Drive - Congleton,2023-03-13T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.4
855730,Avon Drive - Congleton,2023-03-13T10:10:00.000+00:00,transformer,,Temperature,C,17.2
855730,Avon Drive - Congleton,2023-03-13T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
855730,Avon Drive - Congleton,2023-03-13T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
855730,Avon Drive - Congleton,2023-03-13T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
855730,Avon Drive - Congleton,2023-03-13T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
855730,Avon Drive - Congleton,2023-03-13T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
855730,Avon Drive - Congleton,2023-03-13T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
855730,Avon Drive - Congleton,2023-03-13T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
855730,Avon Drive - Congleton,2023-03-13T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
855730,Avon Drive - Congleton,2023-03-13T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
855730,Avon Drive - Congleton,2023-03-13T10:10:00.000+00:00,busbar,,L3 Active Power,kW,22.31
855730,Avon Drive - Congleton,2023-03-13T10:10:00.000+00:00,busbar,,L2 Active Power,kW,18.64
855730,Avon Drive - Congleton,2023-03-13T10:10:00.000+00:00,busbar,,L1 Active Power,kW,14.57
855730,Avon Drive - Congleton,2023-03-13T10:10:00.000+00:00,busbar,,N Current (RMS),A,47.5
855730,Avon Drive - Congleton,2023-03-13T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
855730,Avon Drive - Congleton,2023-03-13T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
855730,Avon Drive - Congleton,2023-03-13T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
855730,Avon Drive - Congleton,2023-03-13T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
855730,Avon Drive - Congleton,2023-03-13T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
855730,Avon Drive - Congleton,2023-03-13T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
855730,Avon Drive - Congleton,2023-03-13T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.0
855730,Avon Drive - Congleton,2023-03-13T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.13
855730,Avon Drive - Congleton,2023-03-13T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.86
855730,Avon Drive - Congleton,2023-03-13T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
855730,Avon Drive - Congleton,2023-03-13T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.0
855730,Avon Drive - Congleton,2023-03-13T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.5
855730,Avon Drive - Congleton,2023-03-13T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.8
855730,Avon Drive - Congleton,2023-03-13T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
855730,Avon Drive - Congleton,2023-03-13T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
855730,Avon Drive - Congleton,2023-03-13T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
855730,Avon Drive - Congleton,2023-03-13T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.94
855730,Avon Drive - Congleton,2023-03-13T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.18
855730,Avon Drive - Congleton,2023-03-13T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
855730,Avon Drive - Congleton,2023-03-13T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.3
855730,Avon Drive - Congleton,2023-03-13T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.2
855730,Avon Drive - Congleton,2023-03-13T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.5
855730,Avon Drive - Congleton,2023-03-13T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.0
855730,Avon Drive - Congleton,2023-03-13T10:00:00.000+00:00,transformer,,Temperature,C,17.3
855730,Avon Drive - Congleton,2023-03-13T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
855730,Avon Drive - Congleton,2023-03-13T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
855730,Avon Drive - Congleton,2023-03-13T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
855730,Avon Drive - Congleton,2023-03-13T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
855730,Avon Drive - Congleton,2023-03-13T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
855730,Avon Drive - Congleton,2023-03-13T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
855730,Avon Drive - Congleton,2023-03-13T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
855730,Avon Drive - Congleton,2023-03-13T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
855730,Avon Drive - Congleton,2023-03-13T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
855730,Avon Drive - Congleton,2023-03-13T10:00:00.000+00:00,busbar,,L3 Active Power,kW,18.93
855730,Avon Drive - Congleton,2023-03-13T10:00:00.000+00:00,busbar,,L2 Active Power,kW,16.31
855730,Avon Drive - Congleton,2023-03-13T10:00:00.000+00:00,busbar,,L1 Active Power,kW,16.86
855730,Avon Drive - Congleton,2023-03-13T10:00:00.000+00:00,busbar,,N Current (RMS),A,43.4
855730,Avon Drive - Congleton,2023-03-13T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
855730,Avon Drive - Congleton,2023-03-13T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
855730,Avon Drive - Congleton,2023-03-13T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
855730,Avon Drive - Congleton,2023-03-13T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
855730,Avon Drive - Congleton,2023-03-13T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
855730,Avon Drive - Congleton,2023-03-13T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
855730,Avon Drive - Congleton,2023-03-13T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.76
855730,Avon Drive - Congleton,2023-03-13T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.67
855730,Avon Drive - Congleton,2023-03-13T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.89
855730,Avon Drive - Congleton,2023-03-13T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
855730,Avon Drive - Congleton,2023-03-13T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.3
855730,Avon Drive - Congleton,2023-03-13T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.1
855730,Avon Drive - Congleton,2023-03-13T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.7
855730,Avon Drive - Congleton,2023-03-13T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
855730,Avon Drive - Congleton,2023-03-13T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
855730,Avon Drive - Congleton,2023-03-13T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
855730,Avon Drive - Congleton,2023-03-13T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.69
855730,Avon Drive - Congleton,2023-03-13T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.79
855730,Avon Drive - Congleton,2023-03-13T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.75
855730,Avon Drive - Congleton,2023-03-13T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.9
855730,Avon Drive - Congleton,2023-03-13T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.5
855730,Avon Drive - Congleton,2023-03-13T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.3
855730,Avon Drive - Congleton,2023-03-13T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.2
855730,Avon Drive - Congleton,2023-03-13T09:50:00.000+00:00,transformer,,Temperature,C,17.3
855730,Avon Drive - Congleton,2023-03-13T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
855730,Avon Drive - Congleton,2023-03-13T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
855730,Avon Drive - Congleton,2023-03-13T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
855730,Avon Drive - Congleton,2023-03-13T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
855730,Avon Drive - Congleton,2023-03-13T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
855730,Avon Drive - Congleton,2023-03-13T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.97
855730,Avon Drive - Congleton,2023-03-13T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
855730,Avon Drive - Congleton,2023-03-13T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
855730,Avon Drive - Congleton,2023-03-13T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
855730,Avon Drive - Congleton,2023-03-13T09:50:00.000+00:00,busbar,,L3 Active Power,kW,18.46
855730,Avon Drive - Congleton,2023-03-13T09:50:00.000+00:00,busbar,,L2 Active Power,kW,13.46
855730,Avon Drive - Congleton,2023-03-13T09:50:00.000+00:00,busbar,,L1 Active Power,kW,17.64
855730,Avon Drive - Congleton,2023-03-13T09:50:00.000+00:00,busbar,,N Current (RMS),A,51.2
855730,Avon Drive - Congleton,2023-03-13T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
855730,Avon Drive - Congleton,2023-03-13T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
855730,Avon Drive - Congleton,2023-03-13T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
855730,Avon Drive - Congleton,2023-03-13T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
855730,Avon Drive - Congleton,2023-03-13T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
855730,Avon Drive - Congleton,2023-03-13T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
855730,Avon Drive - Congleton,2023-03-13T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.86
855730,Avon Drive - Congleton,2023-03-13T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.42
855730,Avon Drive - Congleton,2023-03-13T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.22
855730,Avon Drive - Congleton,2023-03-13T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
855730,Avon Drive - Congleton,2023-03-13T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.9
855730,Avon Drive - Congleton,2023-03-13T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.5
855730,Avon Drive - Congleton,2023-03-13T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.3
855730,Avon Drive - Congleton,2023-03-13T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
855730,Avon Drive - Congleton,2023-03-13T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
855730,Avon Drive - Congleton,2023-03-13T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
855730,Avon Drive - Congleton,2023-03-13T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.33
855730,Avon Drive - Congleton,2023-03-13T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.38
855730,Avon Drive - Congleton,2023-03-13T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.93
855730,Avon Drive - Congleton,2023-03-13T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
855730,Avon Drive - Congleton,2023-03-13T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.4
855730,Avon Drive - Congleton,2023-03-13T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.5
855730,Avon Drive - Congleton,2023-03-13T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.5
855730,Avon Drive - Congleton,2023-03-13T09:40:00.000+00:00,transformer,,Temperature,C,17.3
855730,Avon Drive - Congleton,2023-03-13T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
855730,Avon Drive - Congleton,2023-03-13T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.46
855730,Avon Drive - Congleton,2023-03-13T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
855730,Avon Drive - Congleton,2023-03-13T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
855730,Avon Drive - Congleton,2023-03-13T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
855730,Avon Drive - Congleton,2023-03-13T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.74
855730,Avon Drive - Congleton,2023-03-13T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
855730,Avon Drive - Congleton,2023-03-13T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
855730,Avon Drive - Congleton,2023-03-13T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
855730,Avon Drive - Congleton,2023-03-13T09:40:00.000+00:00,busbar,,L3 Active Power,kW,20.19
855730,Avon Drive - Congleton,2023-03-13T09:40:00.000+00:00,busbar,,L2 Active Power,kW,15.8
855730,Avon Drive - Congleton,2023-03-13T09:40:00.000+00:00,busbar,,L1 Active Power,kW,15.16
855730,Avon Drive - Congleton,2023-03-13T09:40:00.000+00:00,busbar,,N Current (RMS),A,44.2
855730,Avon Drive - Congleton,2023-03-13T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
855730,Avon Drive - Congleton,2023-03-13T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
855730,Avon Drive - Congleton,2023-03-13T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
855730,Avon Drive - Congleton,2023-03-13T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
855730,Avon Drive - Congleton,2023-03-13T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
855730,Avon Drive - Congleton,2023-03-13T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
855730,Avon Drive - Congleton,2023-03-13T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.38
855730,Avon Drive - Congleton,2023-03-13T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.88
855730,Avon Drive - Congleton,2023-03-13T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.3
855730,Avon Drive - Congleton,2023-03-13T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
855730,Avon Drive - Congleton,2023-03-13T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.9
855730,Avon Drive - Congleton,2023-03-13T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.0
855730,Avon Drive - Congleton,2023-03-13T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.9
855730,Avon Drive - Congleton,2023-03-13T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
855730,Avon Drive - Congleton,2023-03-13T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
855730,Avon Drive - Congleton,2023-03-13T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
855730,Avon Drive - Congleton,2023-03-13T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.7
855730,Avon Drive - Congleton,2023-03-13T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.87
855730,Avon Drive - Congleton,2023-03-13T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.02
855730,Avon Drive - Congleton,2023-03-13T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
855730,Avon Drive - Congleton,2023-03-13T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.1
855730,Avon Drive - Congleton,2023-03-13T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.5
855730,Avon Drive - Congleton,2023-03-13T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.4
855730,Avon Drive - Congleton,2023-03-13T09:30:00.000+00:00,transformer,,Temperature,C,17.3
855730,Avon Drive - Congleton,2023-03-13T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
855730,Avon Drive - Congleton,2023-03-13T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.24
855730,Avon Drive - Congleton,2023-03-13T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
855730,Avon Drive - Congleton,2023-03-13T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.18
855730,Avon Drive - Congleton,2023-03-13T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
855730,Avon Drive - Congleton,2023-03-13T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.44
855730,Avon Drive - Congleton,2023-03-13T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
855730,Avon Drive - Congleton,2023-03-13T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
855730,Avon Drive - Congleton,2023-03-13T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
855730,Avon Drive - Congleton,2023-03-13T09:30:00.000+00:00,busbar,,L3 Active Power,kW,19.08
855730,Avon Drive - Congleton,2023-03-13T09:30:00.000+00:00,busbar,,L2 Active Power,kW,15.75
855730,Avon Drive - Congleton,2023-03-13T09:30:00.000+00:00,busbar,,L1 Active Power,kW,12.32
855730,Avon Drive - Congleton,2023-03-13T09:30:00.000+00:00,busbar,,N Current (RMS),A,43.8
855730,Avon Drive - Congleton,2023-03-13T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
855730,Avon Drive - Congleton,2023-03-13T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
855730,Avon Drive - Congleton,2023-03-13T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
855730,Avon Drive - Congleton,2023-03-13T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
855730,Avon Drive - Congleton,2023-03-13T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
855730,Avon Drive - Congleton,2023-03-13T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
855730,Avon Drive - Congleton,2023-03-13T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.86
855730,Avon Drive - Congleton,2023-03-13T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.76
855730,Avon Drive - Congleton,2023-03-13T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.08
855730,Avon Drive - Congleton,2023-03-13T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
855730,Avon Drive - Congleton,2023-03-13T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.5
855730,Avon Drive - Congleton,2023-03-13T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.7
855730,Avon Drive - Congleton,2023-03-13T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.2
855730,Avon Drive - Congleton,2023-03-13T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
855730,Avon Drive - Congleton,2023-03-13T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
855730,Avon Drive - Congleton,2023-03-13T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
855730,Avon Drive - Congleton,2023-03-13T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.4
855730,Avon Drive - Congleton,2023-03-13T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.91
855730,Avon Drive - Congleton,2023-03-13T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.31
855730,Avon Drive - Congleton,2023-03-13T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
855730,Avon Drive - Congleton,2023-03-13T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.9
855730,Avon Drive - Congleton,2023-03-13T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.5
855730,Avon Drive - Congleton,2023-03-13T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.4
855730,Avon Drive - Congleton,2023-03-13T09:20:00.000+00:00,transformer,,Temperature,C,17.4
855730,Avon Drive - Congleton,2023-03-13T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
855730,Avon Drive - Congleton,2023-03-13T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.27
855730,Avon Drive - Congleton,2023-03-13T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
855730,Avon Drive - Congleton,2023-03-13T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.88
855730,Avon Drive - Congleton,2023-03-13T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
855730,Avon Drive - Congleton,2023-03-13T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.56
855730,Avon Drive - Congleton,2023-03-13T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
855730,Avon Drive - Congleton,2023-03-13T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
855730,Avon Drive - Congleton,2023-03-13T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
855730,Avon Drive - Congleton,2023-03-13T09:20:00.000+00:00,busbar,,L3 Active Power,kW,16.27
855730,Avon Drive - Congleton,2023-03-13T09:20:00.000+00:00,busbar,,L2 Active Power,kW,15.67
855730,Avon Drive - Congleton,2023-03-13T09:20:00.000+00:00,busbar,,L1 Active Power,kW,18.39
855730,Avon Drive - Congleton,2023-03-13T09:20:00.000+00:00,busbar,,N Current (RMS),A,44.2
855730,Avon Drive - Congleton,2023-03-13T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
855730,Avon Drive - Congleton,2023-03-13T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
855730,Avon Drive - Congleton,2023-03-13T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
855730,Avon Drive - Congleton,2023-03-13T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
855730,Avon Drive - Congleton,2023-03-13T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
855730,Avon Drive - Congleton,2023-03-13T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
855730,Avon Drive - Congleton,2023-03-13T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.26
855730,Avon Drive - Congleton,2023-03-13T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.31
855730,Avon Drive - Congleton,2023-03-13T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.89
855730,Avon Drive - Congleton,2023-03-13T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
855730,Avon Drive - Congleton,2023-03-13T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.6
855730,Avon Drive - Congleton,2023-03-13T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.5
855730,Avon Drive - Congleton,2023-03-13T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.9
855730,Avon Drive - Congleton,2023-03-13T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
855730,Avon Drive - Congleton,2023-03-13T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
855730,Avon Drive - Congleton,2023-03-13T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
855730,Avon Drive - Congleton,2023-03-13T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.97
855730,Avon Drive - Congleton,2023-03-13T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.38
855730,Avon Drive - Congleton,2023-03-13T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.53
855730,Avon Drive - Congleton,2023-03-13T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.6
855730,Avon Drive - Congleton,2023-03-13T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.0
855730,Avon Drive - Congleton,2023-03-13T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.9
855730,Avon Drive - Congleton,2023-03-13T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.1
855730,Avon Drive - Congleton,2023-03-13T09:10:00.000+00:00,transformer,,Temperature,C,17.4
855730,Avon Drive - Congleton,2023-03-13T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
855730,Avon Drive - Congleton,2023-03-13T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.71
855730,Avon Drive - Congleton,2023-03-13T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
855730,Avon Drive - Congleton,2023-03-13T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.39
855730,Avon Drive - Congleton,2023-03-13T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
855730,Avon Drive - Congleton,2023-03-13T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.65
855730,Avon Drive - Congleton,2023-03-13T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
855730,Avon Drive - Congleton,2023-03-13T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
855730,Avon Drive - Congleton,2023-03-13T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
855730,Avon Drive - Congleton,2023-03-13T09:10:00.000+00:00,busbar,,L3 Active Power,kW,19.23
855730,Avon Drive - Congleton,2023-03-13T09:10:00.000+00:00,busbar,,L2 Active Power,kW,14.69
855730,Avon Drive - Congleton,2023-03-13T09:10:00.000+00:00,busbar,,L1 Active Power,kW,22.42
855730,Avon Drive - Congleton,2023-03-13T09:10:00.000+00:00,busbar,,N Current (RMS),A,54.7
855730,Avon Drive - Congleton,2023-03-13T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
855730,Avon Drive - Congleton,2023-03-13T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
855730,Avon Drive - Congleton,2023-03-13T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
855730,Avon Drive - Congleton,2023-03-13T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
855730,Avon Drive - Congleton,2023-03-13T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
855730,Avon Drive - Congleton,2023-03-13T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
855730,Avon Drive - Congleton,2023-03-13T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.08
855730,Avon Drive - Congleton,2023-03-13T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.78
855730,Avon Drive - Congleton,2023-03-13T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.01
855730,Avon Drive - Congleton,2023-03-13T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
855730,Avon Drive - Congleton,2023-03-13T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.5
855730,Avon Drive - Congleton,2023-03-13T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.5
855730,Avon Drive - Congleton,2023-03-13T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.0
855730,Avon Drive - Congleton,2023-03-13T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
855730,Avon Drive - Congleton,2023-03-13T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
855730,Avon Drive - Congleton,2023-03-13T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
855730,Avon Drive - Congleton,2023-03-13T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.44
855730,Avon Drive - Congleton,2023-03-13T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.28
855730,Avon Drive - Congleton,2023-03-13T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.89
855730,Avon Drive - Congleton,2023-03-13T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.7
855730,Avon Drive - Congleton,2023-03-13T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.7
855730,Avon Drive - Congleton,2023-03-13T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.2
855730,Avon Drive - Congleton,2023-03-13T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.0
855730,Avon Drive - Congleton,2023-03-13T09:00:00.000+00:00,transformer,,Temperature,C,17.5
855730,Avon Drive - Congleton,2023-03-13T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
855730,Avon Drive - Congleton,2023-03-13T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.21
855730,Avon Drive - Congleton,2023-03-13T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
855730,Avon Drive - Congleton,2023-03-13T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.35
855730,Avon Drive - Congleton,2023-03-13T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
855730,Avon Drive - Congleton,2023-03-13T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.32
855730,Avon Drive - Congleton,2023-03-13T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
855730,Avon Drive - Congleton,2023-03-13T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
855730,Avon Drive - Congleton,2023-03-13T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
855730,Avon Drive - Congleton,2023-03-13T09:00:00.000+00:00,busbar,,L3 Active Power,kW,14.52
855730,Avon Drive - Congleton,2023-03-13T09:00:00.000+00:00,busbar,,L2 Active Power,kW,21.06
855730,Avon Drive - Congleton,2023-03-13T09:00:00.000+00:00,busbar,,L1 Active Power,kW,13.9
855730,Avon Drive - Congleton,2023-03-13T09:00:00.000+00:00,busbar,,N Current (RMS),A,43.2
855730,Avon Drive - Congleton,2023-03-13T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
855730,Avon Drive - Congleton,2023-03-13T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
855730,Avon Drive - Congleton,2023-03-13T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
855730,Avon Drive - Congleton,2023-03-13T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
855730,Avon Drive - Congleton,2023-03-13T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
855730,Avon Drive - Congleton,2023-03-13T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
855730,Avon Drive - Congleton,2023-03-13T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.03
855730,Avon Drive - Congleton,2023-03-13T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.34
855730,Avon Drive - Congleton,2023-03-13T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.07
855730,Avon Drive - Congleton,2023-03-13T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
855730,Avon Drive - Congleton,2023-03-13T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.7
855730,Avon Drive - Congleton,2023-03-13T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.2
855730,Avon Drive - Congleton,2023-03-13T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.0
855730,Avon Drive - Congleton,2023-03-13T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
855730,Avon Drive - Congleton,2023-03-13T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
855730,Avon Drive - Congleton,2023-03-13T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
855730,Avon Drive - Congleton,2023-03-13T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.85
855730,Avon Drive - Congleton,2023-03-13T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.41
855730,Avon Drive - Congleton,2023-03-13T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.75
855730,Avon Drive - Congleton,2023-03-13T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.1
855730,Avon Drive - Congleton,2023-03-13T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.5
855730,Avon Drive - Congleton,2023-03-13T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.6
855730,Avon Drive - Congleton,2023-03-13T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.4
855730,Avon Drive - Congleton,2023-03-13T08:50:00.000+00:00,transformer,,Temperature,C,17.5
855730,Avon Drive - Congleton,2023-03-13T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
855730,Avon Drive - Congleton,2023-03-13T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.1
855730,Avon Drive - Congleton,2023-03-13T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
855730,Avon Drive - Congleton,2023-03-13T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.61
855730,Avon Drive - Congleton,2023-03-13T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
855730,Avon Drive - Congleton,2023-03-13T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.03
855730,Avon Drive - Congleton,2023-03-13T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
855730,Avon Drive - Congleton,2023-03-13T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
855730,Avon Drive - Congleton,2023-03-13T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
855730,Avon Drive - Congleton,2023-03-13T08:50:00.000+00:00,busbar,,L3 Active Power,kW,15.88
855730,Avon Drive - Congleton,2023-03-13T08:50:00.000+00:00,busbar,,L2 Active Power,kW,15.75
855730,Avon Drive - Congleton,2023-03-13T08:50:00.000+00:00,busbar,,L1 Active Power,kW,16.82
855730,Avon Drive - Congleton,2023-03-13T08:50:00.000+00:00,busbar,,N Current (RMS),A,44.4
855730,Avon Drive - Congleton,2023-03-13T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
855730,Avon Drive - Congleton,2023-03-13T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
855730,Avon Drive - Congleton,2023-03-13T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
855730,Avon Drive - Congleton,2023-03-13T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
855730,Avon Drive - Congleton,2023-03-13T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
855730,Avon Drive - Congleton,2023-03-13T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
855730,Avon Drive - Congleton,2023-03-13T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.55
855730,Avon Drive - Congleton,2023-03-13T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.53
855730,Avon Drive - Congleton,2023-03-13T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.99
855730,Avon Drive - Congleton,2023-03-13T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
855730,Avon Drive - Congleton,2023-03-13T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.4
855730,Avon Drive - Congleton,2023-03-13T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.3
855730,Avon Drive - Congleton,2023-03-13T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.4
855730,Avon Drive - Congleton,2023-03-13T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
855730,Avon Drive - Congleton,2023-03-13T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
855730,Avon Drive - Congleton,2023-03-13T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
855730,Avon Drive - Congleton,2023-03-13T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.82
855730,Avon Drive - Congleton,2023-03-13T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.86
855730,Avon Drive - Congleton,2023-03-13T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.72
855730,Avon Drive - Congleton,2023-03-13T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
855730,Avon Drive - Congleton,2023-03-13T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.1
855730,Avon Drive - Congleton,2023-03-13T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.0
855730,Avon Drive - Congleton,2023-03-13T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.1
855730,Avon Drive - Congleton,2023-03-13T08:40:00.000+00:00,transformer,,Temperature,C,17.4
855730,Avon Drive - Congleton,2023-03-13T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
855730,Avon Drive - Congleton,2023-03-13T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.46
855730,Avon Drive - Congleton,2023-03-13T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
855730,Avon Drive - Congleton,2023-03-13T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.11
855730,Avon Drive - Congleton,2023-03-13T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
855730,Avon Drive - Congleton,2023-03-13T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.33
855730,Avon Drive - Congleton,2023-03-13T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
855730,Avon Drive - Congleton,2023-03-13T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
855730,Avon Drive - Congleton,2023-03-13T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
855730,Avon Drive - Congleton,2023-03-13T08:40:00.000+00:00,busbar,,L3 Active Power,kW,14.37
855730,Avon Drive - Congleton,2023-03-13T08:40:00.000+00:00,busbar,,L2 Active Power,kW,15.39
855730,Avon Drive - Congleton,2023-03-13T08:40:00.000+00:00,busbar,,L1 Active Power,kW,13.71
855730,Avon Drive - Congleton,2023-03-13T08:40:00.000+00:00,busbar,,N Current (RMS),A,37.0
855730,Avon Drive - Congleton,2023-03-13T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
855730,Avon Drive - Congleton,2023-03-13T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
855730,Avon Drive - Congleton,2023-03-13T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
855730,Avon Drive - Congleton,2023-03-13T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
855730,Avon Drive - Congleton,2023-03-13T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
855730,Avon Drive - Congleton,2023-03-13T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
855730,Avon Drive - Congleton,2023-03-13T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.99
855730,Avon Drive - Congleton,2023-03-13T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.82
855730,Avon Drive - Congleton,2023-03-13T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.55
855730,Avon Drive - Congleton,2023-03-13T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,52.5
855730,Avon Drive - Congleton,2023-03-13T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.3
855730,Avon Drive - Congleton,2023-03-13T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.0
855730,Avon Drive - Congleton,2023-03-13T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.3
855730,Avon Drive - Congleton,2023-03-13T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
855730,Avon Drive - Congleton,2023-03-13T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
855730,Avon Drive - Congleton,2023-03-13T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
855730,Avon Drive - Congleton,2023-03-13T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.21
855730,Avon Drive - Congleton,2023-03-13T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.93
855730,Avon Drive - Congleton,2023-03-13T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.8
855730,Avon Drive - Congleton,2023-03-13T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
855730,Avon Drive - Congleton,2023-03-13T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.2
855730,Avon Drive - Congleton,2023-03-13T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.6
855730,Avon Drive - Congleton,2023-03-13T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.4
855730,Avon Drive - Congleton,2023-03-13T08:30:00.000+00:00,transformer,,Temperature,C,17.2
855730,Avon Drive - Congleton,2023-03-13T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
855730,Avon Drive - Congleton,2023-03-13T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.71
855730,Avon Drive - Congleton,2023-03-13T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
855730,Avon Drive - Congleton,2023-03-13T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
855730,Avon Drive - Congleton,2023-03-13T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
855730,Avon Drive - Congleton,2023-03-13T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
855730,Avon Drive - Congleton,2023-03-13T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
855730,Avon Drive - Congleton,2023-03-13T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
855730,Avon Drive - Congleton,2023-03-13T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
855730,Avon Drive - Congleton,2023-03-13T08:30:00.000+00:00,busbar,,L3 Active Power,kW,13.2
855730,Avon Drive - Congleton,2023-03-13T08:30:00.000+00:00,busbar,,L2 Active Power,kW,24.76
855730,Avon Drive - Congleton,2023-03-13T08:30:00.000+00:00,busbar,,L1 Active Power,kW,17.35
855730,Avon Drive - Congleton,2023-03-13T08:30:00.000+00:00,busbar,,N Current (RMS),A,59.0
855730,Avon Drive - Congleton,2023-03-13T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
855730,Avon Drive - Congleton,2023-03-13T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
855730,Avon Drive - Congleton,2023-03-13T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
855730,Avon Drive - Congleton,2023-03-13T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
855730,Avon Drive - Congleton,2023-03-13T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
855730,Avon Drive - Congleton,2023-03-13T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
855730,Avon Drive - Congleton,2023-03-13T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.86
855730,Avon Drive - Congleton,2023-03-13T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.29
855730,Avon Drive - Congleton,2023-03-13T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.81
855730,Avon Drive - Congleton,2023-03-13T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
855730,Avon Drive - Congleton,2023-03-13T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
855730,Avon Drive - Congleton,2023-03-13T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.8
855730,Avon Drive - Congleton,2023-03-13T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.7
855730,Avon Drive - Congleton,2023-03-13T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
855730,Avon Drive - Congleton,2023-03-13T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
855730,Avon Drive - Congleton,2023-03-13T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
855730,Avon Drive - Congleton,2023-03-13T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.94
855730,Avon Drive - Congleton,2023-03-13T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.67
855730,Avon Drive - Congleton,2023-03-13T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.18
855730,Avon Drive - Congleton,2023-03-13T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.9
855730,Avon Drive - Congleton,2023-03-13T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.6
855730,Avon Drive - Congleton,2023-03-13T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.2
855730,Avon Drive - Congleton,2023-03-13T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.2
855730,Avon Drive - Congleton,2023-03-13T08:20:00.000+00:00,transformer,,Temperature,C,17.1
855730,Avon Drive - Congleton,2023-03-13T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
855730,Avon Drive - Congleton,2023-03-13T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
855730,Avon Drive - Congleton,2023-03-13T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
855730,Avon Drive - Congleton,2023-03-13T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
855730,Avon Drive - Congleton,2023-03-13T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
855730,Avon Drive - Congleton,2023-03-13T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
855730,Avon Drive - Congleton,2023-03-13T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
855730,Avon Drive - Congleton,2023-03-13T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
855730,Avon Drive - Congleton,2023-03-13T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
855730,Avon Drive - Congleton,2023-03-13T08:20:00.000+00:00,busbar,,L3 Active Power,kW,10.8
855730,Avon Drive - Congleton,2023-03-13T08:20:00.000+00:00,busbar,,L2 Active Power,kW,20.96
855730,Avon Drive - Congleton,2023-03-13T08:20:00.000+00:00,busbar,,L1 Active Power,kW,12.99
855730,Avon Drive - Congleton,2023-03-13T08:20:00.000+00:00,busbar,,N Current (RMS),A,51.2
855730,Avon Drive - Congleton,2023-03-13T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
855730,Avon Drive - Congleton,2023-03-13T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
855730,Avon Drive - Congleton,2023-03-13T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
855730,Avon Drive - Congleton,2023-03-13T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
855730,Avon Drive - Congleton,2023-03-13T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
855730,Avon Drive - Congleton,2023-03-13T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
855730,Avon Drive - Congleton,2023-03-13T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.3
855730,Avon Drive - Congleton,2023-03-13T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.92
855730,Avon Drive - Congleton,2023-03-13T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.95
855730,Avon Drive - Congleton,2023-03-13T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
855730,Avon Drive - Congleton,2023-03-13T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.1
855730,Avon Drive - Congleton,2023-03-13T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.7
855730,Avon Drive - Congleton,2023-03-13T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.3
855730,Avon Drive - Congleton,2023-03-13T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
855730,Avon Drive - Congleton,2023-03-13T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
855730,Avon Drive - Congleton,2023-03-13T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
855730,Avon Drive - Congleton,2023-03-13T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.68
855730,Avon Drive - Congleton,2023-03-13T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.59
855730,Avon Drive - Congleton,2023-03-13T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.09
855730,Avon Drive - Congleton,2023-03-13T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.3
855730,Avon Drive - Congleton,2023-03-13T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.6
855730,Avon Drive - Congleton,2023-03-13T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.1
855730,Avon Drive - Congleton,2023-03-13T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.1
855730,Avon Drive - Congleton,2023-03-13T08:10:00.000+00:00,transformer,,Temperature,C,16.9
855730,Avon Drive - Congleton,2023-03-13T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
855730,Avon Drive - Congleton,2023-03-13T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
855730,Avon Drive - Congleton,2023-03-13T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
855730,Avon Drive - Congleton,2023-03-13T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
855730,Avon Drive - Congleton,2023-03-13T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
855730,Avon Drive - Congleton,2023-03-13T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
855730,Avon Drive - Congleton,2023-03-13T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
855730,Avon Drive - Congleton,2023-03-13T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
855730,Avon Drive - Congleton,2023-03-13T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
855730,Avon Drive - Congleton,2023-03-13T08:10:00.000+00:00,busbar,,L3 Active Power,kW,10.98
