Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-03-13T08:10:00.000+00:00,busbar,,L2 Active Power,kW,14.51
855730,Avon Drive - Congleton,2023-03-13T08:10:00.000+00:00,busbar,,L1 Active Power,kW,16.05
855730,Avon Drive - Congleton,2023-03-13T08:10:00.000+00:00,busbar,,N Current (RMS),A,51.0
855730,Avon Drive - Congleton,2023-03-13T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
855730,Avon Drive - Congleton,2023-03-13T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
855730,Avon Drive - Congleton,2023-03-13T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
855730,Avon Drive - Congleton,2023-03-13T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
855730,Avon Drive - Congleton,2023-03-13T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
855730,Avon Drive - Congleton,2023-03-13T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
855730,Avon Drive - Congleton,2023-03-13T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.08
855730,Avon Drive - Congleton,2023-03-13T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.23
855730,Avon Drive - Congleton,2023-03-13T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.79
855730,Avon Drive - Congleton,2023-03-13T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
855730,Avon Drive - Congleton,2023-03-13T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.0
855730,Avon Drive - Congleton,2023-03-13T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.5
855730,Avon Drive - Congleton,2023-03-13T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.6
855730,Avon Drive - Congleton,2023-03-13T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
855730,Avon Drive - Congleton,2023-03-13T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
855730,Avon Drive - Congleton,2023-03-13T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
855730,Avon Drive - Congleton,2023-03-13T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.81
855730,Avon Drive - Congleton,2023-03-13T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.94
855730,Avon Drive - Congleton,2023-03-13T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.18
855730,Avon Drive - Congleton,2023-03-13T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,54.6
855730,Avon Drive - Congleton,2023-03-13T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.6
855730,Avon Drive - Congleton,2023-03-13T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.0
855730,Avon Drive - Congleton,2023-03-13T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.1
855730,Avon Drive - Congleton,2023-03-13T08:00:00.000+00:00,transformer,,Temperature,C,16.6
855730,Avon Drive - Congleton,2023-03-13T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
855730,Avon Drive - Congleton,2023-03-13T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
855730,Avon Drive - Congleton,2023-03-13T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
855730,Avon Drive - Congleton,2023-03-13T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
855730,Avon Drive - Congleton,2023-03-13T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
855730,Avon Drive - Congleton,2023-03-13T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
855730,Avon Drive - Congleton,2023-03-13T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
855730,Avon Drive - Congleton,2023-03-13T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
855730,Avon Drive - Congleton,2023-03-13T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
855730,Avon Drive - Congleton,2023-03-13T08:00:00.000+00:00,busbar,,L3 Active Power,kW,19.88
855730,Avon Drive - Congleton,2023-03-13T08:00:00.000+00:00,busbar,,L2 Active Power,kW,12.17
855730,Avon Drive - Congleton,2023-03-13T08:00:00.000+00:00,busbar,,L1 Active Power,kW,15.97
855730,Avon Drive - Congleton,2023-03-13T08:00:00.000+00:00,busbar,,N Current (RMS),A,57.6
855730,Avon Drive - Congleton,2023-03-13T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
855730,Avon Drive - Congleton,2023-03-13T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
855730,Avon Drive - Congleton,2023-03-13T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
855730,Avon Drive - Congleton,2023-03-13T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
855730,Avon Drive - Congleton,2023-03-13T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
855730,Avon Drive - Congleton,2023-03-13T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
855730,Avon Drive - Congleton,2023-03-13T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.82
855730,Avon Drive - Congleton,2023-03-13T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.3
855730,Avon Drive - Congleton,2023-03-13T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.76
855730,Avon Drive - Congleton,2023-03-13T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
855730,Avon Drive - Congleton,2023-03-13T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.9
855730,Avon Drive - Congleton,2023-03-13T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.7
855730,Avon Drive - Congleton,2023-03-13T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
855730,Avon Drive - Congleton,2023-03-13T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
855730,Avon Drive - Congleton,2023-03-13T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
855730,Avon Drive - Congleton,2023-03-13T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
855730,Avon Drive - Congleton,2023-03-13T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.77
855730,Avon Drive - Congleton,2023-03-13T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.02
855730,Avon Drive - Congleton,2023-03-13T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.36
855730,Avon Drive - Congleton,2023-03-13T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.3
855730,Avon Drive - Congleton,2023-03-13T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.0
855730,Avon Drive - Congleton,2023-03-13T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.1
855730,Avon Drive - Congleton,2023-03-13T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.7
855730,Avon Drive - Congleton,2023-03-13T07:50:00.000+00:00,transformer,,Temperature,C,16.3
855730,Avon Drive - Congleton,2023-03-13T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
855730,Avon Drive - Congleton,2023-03-13T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.77
855730,Avon Drive - Congleton,2023-03-13T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
855730,Avon Drive - Congleton,2023-03-13T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
855730,Avon Drive - Congleton,2023-03-13T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
855730,Avon Drive - Congleton,2023-03-13T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.34
855730,Avon Drive - Congleton,2023-03-13T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
855730,Avon Drive - Congleton,2023-03-13T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
855730,Avon Drive - Congleton,2023-03-13T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
855730,Avon Drive - Congleton,2023-03-13T07:50:00.000+00:00,busbar,,L3 Active Power,kW,16.6
855730,Avon Drive - Congleton,2023-03-13T07:50:00.000+00:00,busbar,,L2 Active Power,kW,15.32
855730,Avon Drive - Congleton,2023-03-13T07:50:00.000+00:00,busbar,,L1 Active Power,kW,14.12
855730,Avon Drive - Congleton,2023-03-13T07:50:00.000+00:00,busbar,,N Current (RMS),A,44.9
855730,Avon Drive - Congleton,2023-03-13T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
855730,Avon Drive - Congleton,2023-03-13T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
855730,Avon Drive - Congleton,2023-03-13T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
855730,Avon Drive - Congleton,2023-03-13T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
855730,Avon Drive - Congleton,2023-03-13T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
855730,Avon Drive - Congleton,2023-03-13T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
855730,Avon Drive - Congleton,2023-03-13T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.41
855730,Avon Drive - Congleton,2023-03-13T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.7
855730,Avon Drive - Congleton,2023-03-13T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.86
855730,Avon Drive - Congleton,2023-03-13T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
855730,Avon Drive - Congleton,2023-03-13T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.3
855730,Avon Drive - Congleton,2023-03-13T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.2
855730,Avon Drive - Congleton,2023-03-13T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.8
855730,Avon Drive - Congleton,2023-03-13T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
855730,Avon Drive - Congleton,2023-03-13T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
855730,Avon Drive - Congleton,2023-03-13T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
855730,Avon Drive - Congleton,2023-03-13T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.79
855730,Avon Drive - Congleton,2023-03-13T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.23
855730,Avon Drive - Congleton,2023-03-13T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.63
855730,Avon Drive - Congleton,2023-03-13T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.4
855730,Avon Drive - Congleton,2023-03-13T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.9
855730,Avon Drive - Congleton,2023-03-13T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.2
855730,Avon Drive - Congleton,2023-03-13T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.3
855730,Avon Drive - Congleton,2023-03-13T07:40:00.000+00:00,transformer,,Temperature,C,16.2
855730,Avon Drive - Congleton,2023-03-13T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
855730,Avon Drive - Congleton,2023-03-13T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.78
855730,Avon Drive - Congleton,2023-03-13T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
855730,Avon Drive - Congleton,2023-03-13T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.35
855730,Avon Drive - Congleton,2023-03-13T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
855730,Avon Drive - Congleton,2023-03-13T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.56
855730,Avon Drive - Congleton,2023-03-13T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
855730,Avon Drive - Congleton,2023-03-13T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
855730,Avon Drive - Congleton,2023-03-13T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
855730,Avon Drive - Congleton,2023-03-13T07:40:00.000+00:00,busbar,,L3 Active Power,kW,20.2
855730,Avon Drive - Congleton,2023-03-13T07:40:00.000+00:00,busbar,,L2 Active Power,kW,25.93
855730,Avon Drive - Congleton,2023-03-13T07:40:00.000+00:00,busbar,,L1 Active Power,kW,13.48
855730,Avon Drive - Congleton,2023-03-13T07:40:00.000+00:00,busbar,,N Current (RMS),A,66.7
855730,Avon Drive - Congleton,2023-03-13T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
855730,Avon Drive - Congleton,2023-03-13T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
855730,Avon Drive - Congleton,2023-03-13T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
855730,Avon Drive - Congleton,2023-03-13T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
855730,Avon Drive - Congleton,2023-03-13T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
855730,Avon Drive - Congleton,2023-03-13T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
855730,Avon Drive - Congleton,2023-03-13T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.71
855730,Avon Drive - Congleton,2023-03-13T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.9
855730,Avon Drive - Congleton,2023-03-13T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.56
855730,Avon Drive - Congleton,2023-03-13T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
855730,Avon Drive - Congleton,2023-03-13T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.6
855730,Avon Drive - Congleton,2023-03-13T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.1
855730,Avon Drive - Congleton,2023-03-13T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.7
855730,Avon Drive - Congleton,2023-03-13T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
855730,Avon Drive - Congleton,2023-03-13T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
855730,Avon Drive - Congleton,2023-03-13T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
855730,Avon Drive - Congleton,2023-03-13T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.19
855730,Avon Drive - Congleton,2023-03-13T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.2
855730,Avon Drive - Congleton,2023-03-13T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.79
855730,Avon Drive - Congleton,2023-03-13T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
855730,Avon Drive - Congleton,2023-03-13T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.0
855730,Avon Drive - Congleton,2023-03-13T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.3
855730,Avon Drive - Congleton,2023-03-13T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.1
855730,Avon Drive - Congleton,2023-03-13T07:30:00.000+00:00,transformer,,Temperature,C,16.0
855730,Avon Drive - Congleton,2023-03-13T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
855730,Avon Drive - Congleton,2023-03-13T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.42
855730,Avon Drive - Congleton,2023-03-13T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
855730,Avon Drive - Congleton,2023-03-13T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.63
855730,Avon Drive - Congleton,2023-03-13T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
855730,Avon Drive - Congleton,2023-03-13T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.59
855730,Avon Drive - Congleton,2023-03-13T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
855730,Avon Drive - Congleton,2023-03-13T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
855730,Avon Drive - Congleton,2023-03-13T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
855730,Avon Drive - Congleton,2023-03-13T07:30:00.000+00:00,busbar,,L3 Active Power,kW,16.9
855730,Avon Drive - Congleton,2023-03-13T07:30:00.000+00:00,busbar,,L2 Active Power,kW,20.11
855730,Avon Drive - Congleton,2023-03-13T07:30:00.000+00:00,busbar,,L1 Active Power,kW,17.36
855730,Avon Drive - Congleton,2023-03-13T07:30:00.000+00:00,busbar,,N Current (RMS),A,47.8
855730,Avon Drive - Congleton,2023-03-13T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
855730,Avon Drive - Congleton,2023-03-13T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
855730,Avon Drive - Congleton,2023-03-13T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
855730,Avon Drive - Congleton,2023-03-13T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
855730,Avon Drive - Congleton,2023-03-13T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
855730,Avon Drive - Congleton,2023-03-13T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
855730,Avon Drive - Congleton,2023-03-13T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.53
855730,Avon Drive - Congleton,2023-03-13T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.35
855730,Avon Drive - Congleton,2023-03-13T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.96
855730,Avon Drive - Congleton,2023-03-13T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
855730,Avon Drive - Congleton,2023-03-13T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.4
855730,Avon Drive - Congleton,2023-03-13T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.2
855730,Avon Drive - Congleton,2023-03-13T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.3
855730,Avon Drive - Congleton,2023-03-13T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
855730,Avon Drive - Congleton,2023-03-13T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
855730,Avon Drive - Congleton,2023-03-13T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
855730,Avon Drive - Congleton,2023-03-13T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.46
855730,Avon Drive - Congleton,2023-03-13T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.57
855730,Avon Drive - Congleton,2023-03-13T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.39
855730,Avon Drive - Congleton,2023-03-13T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.0
855730,Avon Drive - Congleton,2023-03-13T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.6
855730,Avon Drive - Congleton,2023-03-13T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.5
855730,Avon Drive - Congleton,2023-03-13T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.2
855730,Avon Drive - Congleton,2023-03-13T07:20:00.000+00:00,transformer,,Temperature,C,16.0
855730,Avon Drive - Congleton,2023-03-13T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
855730,Avon Drive - Congleton,2023-03-13T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.88
855730,Avon Drive - Congleton,2023-03-13T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
855730,Avon Drive - Congleton,2023-03-13T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.58
855730,Avon Drive - Congleton,2023-03-13T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
855730,Avon Drive - Congleton,2023-03-13T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.34
855730,Avon Drive - Congleton,2023-03-13T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
855730,Avon Drive - Congleton,2023-03-13T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
855730,Avon Drive - Congleton,2023-03-13T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
855730,Avon Drive - Congleton,2023-03-13T07:20:00.000+00:00,busbar,,L3 Active Power,kW,18.99
855730,Avon Drive - Congleton,2023-03-13T07:20:00.000+00:00,busbar,,L2 Active Power,kW,13.92
855730,Avon Drive - Congleton,2023-03-13T07:20:00.000+00:00,busbar,,L1 Active Power,kW,19.35
855730,Avon Drive - Congleton,2023-03-13T07:20:00.000+00:00,busbar,,N Current (RMS),A,49.5
855730,Avon Drive - Congleton,2023-03-13T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
855730,Avon Drive - Congleton,2023-03-13T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
855730,Avon Drive - Congleton,2023-03-13T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
855730,Avon Drive - Congleton,2023-03-13T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
855730,Avon Drive - Congleton,2023-03-13T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
855730,Avon Drive - Congleton,2023-03-13T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
855730,Avon Drive - Congleton,2023-03-13T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.59
855730,Avon Drive - Congleton,2023-03-13T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.72
855730,Avon Drive - Congleton,2023-03-13T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.43
855730,Avon Drive - Congleton,2023-03-13T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.8
855730,Avon Drive - Congleton,2023-03-13T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.0
855730,Avon Drive - Congleton,2023-03-13T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.9
855730,Avon Drive - Congleton,2023-03-13T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.6
855730,Avon Drive - Congleton,2023-03-13T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
855730,Avon Drive - Congleton,2023-03-13T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
855730,Avon Drive - Congleton,2023-03-13T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
855730,Avon Drive - Congleton,2023-03-13T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.26
855730,Avon Drive - Congleton,2023-03-13T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.14
855730,Avon Drive - Congleton,2023-03-13T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.69
855730,Avon Drive - Congleton,2023-03-13T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.9
855730,Avon Drive - Congleton,2023-03-13T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.5
855730,Avon Drive - Congleton,2023-03-13T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.8
855730,Avon Drive - Congleton,2023-03-13T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.0
855730,Avon Drive - Congleton,2023-03-13T07:10:00.000+00:00,transformer,,Temperature,C,16.2
855730,Avon Drive - Congleton,2023-03-13T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
855730,Avon Drive - Congleton,2023-03-13T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.39
855730,Avon Drive - Congleton,2023-03-13T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
855730,Avon Drive - Congleton,2023-03-13T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
855730,Avon Drive - Congleton,2023-03-13T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
855730,Avon Drive - Congleton,2023-03-13T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.07
855730,Avon Drive - Congleton,2023-03-13T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
855730,Avon Drive - Congleton,2023-03-13T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
855730,Avon Drive - Congleton,2023-03-13T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
855730,Avon Drive - Congleton,2023-03-13T07:10:00.000+00:00,busbar,,L3 Active Power,kW,21.85
855730,Avon Drive - Congleton,2023-03-13T07:10:00.000+00:00,busbar,,L2 Active Power,kW,16.87
855730,Avon Drive - Congleton,2023-03-13T07:10:00.000+00:00,busbar,,L1 Active Power,kW,17.13
855730,Avon Drive - Congleton,2023-03-13T07:10:00.000+00:00,busbar,,N Current (RMS),A,48.6
855730,Avon Drive - Congleton,2023-03-13T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
855730,Avon Drive - Congleton,2023-03-13T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
855730,Avon Drive - Congleton,2023-03-13T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
855730,Avon Drive - Congleton,2023-03-13T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
855730,Avon Drive - Congleton,2023-03-13T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
855730,Avon Drive - Congleton,2023-03-13T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
855730,Avon Drive - Congleton,2023-03-13T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.5
855730,Avon Drive - Congleton,2023-03-13T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.58
855730,Avon Drive - Congleton,2023-03-13T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.57
855730,Avon Drive - Congleton,2023-03-13T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
855730,Avon Drive - Congleton,2023-03-13T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.2
855730,Avon Drive - Congleton,2023-03-13T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.5
855730,Avon Drive - Congleton,2023-03-13T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.7
855730,Avon Drive - Congleton,2023-03-13T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
855730,Avon Drive - Congleton,2023-03-13T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
855730,Avon Drive - Congleton,2023-03-13T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
855730,Avon Drive - Congleton,2023-03-13T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.51
855730,Avon Drive - Congleton,2023-03-13T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.44
855730,Avon Drive - Congleton,2023-03-13T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.11
855730,Avon Drive - Congleton,2023-03-13T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.1
855730,Avon Drive - Congleton,2023-03-13T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.1
855730,Avon Drive - Congleton,2023-03-13T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.2
855730,Avon Drive - Congleton,2023-03-13T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.5
855730,Avon Drive - Congleton,2023-03-13T07:00:00.000+00:00,transformer,,Temperature,C,16.3
855730,Avon Drive - Congleton,2023-03-13T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
855730,Avon Drive - Congleton,2023-03-13T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
855730,Avon Drive - Congleton,2023-03-13T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
855730,Avon Drive - Congleton,2023-03-13T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
855730,Avon Drive - Congleton,2023-03-13T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
855730,Avon Drive - Congleton,2023-03-13T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
855730,Avon Drive - Congleton,2023-03-13T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
855730,Avon Drive - Congleton,2023-03-13T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
855730,Avon Drive - Congleton,2023-03-13T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
855730,Avon Drive - Congleton,2023-03-13T07:00:00.000+00:00,busbar,,L3 Active Power,kW,19.01
855730,Avon Drive - Congleton,2023-03-13T07:00:00.000+00:00,busbar,,L2 Active Power,kW,14.02
855730,Avon Drive - Congleton,2023-03-13T07:00:00.000+00:00,busbar,,L1 Active Power,kW,13.68
855730,Avon Drive - Congleton,2023-03-13T07:00:00.000+00:00,busbar,,N Current (RMS),A,51.3
855730,Avon Drive - Congleton,2023-03-13T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
855730,Avon Drive - Congleton,2023-03-13T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
855730,Avon Drive - Congleton,2023-03-13T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
855730,Avon Drive - Congleton,2023-03-13T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
855730,Avon Drive - Congleton,2023-03-13T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
855730,Avon Drive - Congleton,2023-03-13T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
855730,Avon Drive - Congleton,2023-03-13T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.21
855730,Avon Drive - Congleton,2023-03-13T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.27
855730,Avon Drive - Congleton,2023-03-13T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.06
855730,Avon Drive - Congleton,2023-03-13T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
855730,Avon Drive - Congleton,2023-03-13T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.0
855730,Avon Drive - Congleton,2023-03-13T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.5
855730,Avon Drive - Congleton,2023-03-13T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.7
855730,Avon Drive - Congleton,2023-03-13T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
855730,Avon Drive - Congleton,2023-03-13T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
855730,Avon Drive - Congleton,2023-03-13T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
855730,Avon Drive - Congleton,2023-03-13T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.19
855730,Avon Drive - Congleton,2023-03-13T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.59
855730,Avon Drive - Congleton,2023-03-13T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.07
855730,Avon Drive - Congleton,2023-03-13T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.9
855730,Avon Drive - Congleton,2023-03-13T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.2
855730,Avon Drive - Congleton,2023-03-13T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.5
855730,Avon Drive - Congleton,2023-03-13T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.3
855730,Avon Drive - Congleton,2023-03-13T06:50:00.000+00:00,transformer,,Temperature,C,16.3
855730,Avon Drive - Congleton,2023-03-13T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
855730,Avon Drive - Congleton,2023-03-13T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
855730,Avon Drive - Congleton,2023-03-13T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
855730,Avon Drive - Congleton,2023-03-13T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
855730,Avon Drive - Congleton,2023-03-13T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
855730,Avon Drive - Congleton,2023-03-13T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
855730,Avon Drive - Congleton,2023-03-13T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
855730,Avon Drive - Congleton,2023-03-13T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
855730,Avon Drive - Congleton,2023-03-13T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
855730,Avon Drive - Congleton,2023-03-13T06:50:00.000+00:00,busbar,,L3 Active Power,kW,13.39
855730,Avon Drive - Congleton,2023-03-13T06:50:00.000+00:00,busbar,,L2 Active Power,kW,11.86
855730,Avon Drive - Congleton,2023-03-13T06:50:00.000+00:00,busbar,,L1 Active Power,kW,11.13
855730,Avon Drive - Congleton,2023-03-13T06:50:00.000+00:00,busbar,,N Current (RMS),A,33.5
855730,Avon Drive - Congleton,2023-03-13T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
855730,Avon Drive - Congleton,2023-03-13T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
855730,Avon Drive - Congleton,2023-03-13T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
855730,Avon Drive - Congleton,2023-03-13T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
855730,Avon Drive - Congleton,2023-03-13T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
855730,Avon Drive - Congleton,2023-03-13T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
855730,Avon Drive - Congleton,2023-03-13T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.3
855730,Avon Drive - Congleton,2023-03-13T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.34
855730,Avon Drive - Congleton,2023-03-13T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.66
855730,Avon Drive - Congleton,2023-03-13T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
855730,Avon Drive - Congleton,2023-03-13T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.3
855730,Avon Drive - Congleton,2023-03-13T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.1
855730,Avon Drive - Congleton,2023-03-13T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.2
855730,Avon Drive - Congleton,2023-03-13T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
855730,Avon Drive - Congleton,2023-03-13T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
855730,Avon Drive - Congleton,2023-03-13T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
855730,Avon Drive - Congleton,2023-03-13T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.39
855730,Avon Drive - Congleton,2023-03-13T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.95
855730,Avon Drive - Congleton,2023-03-13T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.19
855730,Avon Drive - Congleton,2023-03-13T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.6
855730,Avon Drive - Congleton,2023-03-13T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.6
855730,Avon Drive - Congleton,2023-03-13T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.1
855730,Avon Drive - Congleton,2023-03-13T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.7
855730,Avon Drive - Congleton,2023-03-13T06:40:00.000+00:00,transformer,,Temperature,C,16.1
855730,Avon Drive - Congleton,2023-03-13T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
855730,Avon Drive - Congleton,2023-03-13T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
855730,Avon Drive - Congleton,2023-03-13T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
855730,Avon Drive - Congleton,2023-03-13T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
855730,Avon Drive - Congleton,2023-03-13T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
855730,Avon Drive - Congleton,2023-03-13T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
855730,Avon Drive - Congleton,2023-03-13T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
855730,Avon Drive - Congleton,2023-03-13T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
855730,Avon Drive - Congleton,2023-03-13T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
855730,Avon Drive - Congleton,2023-03-13T06:40:00.000+00:00,busbar,,L3 Active Power,kW,22.69
855730,Avon Drive - Congleton,2023-03-13T06:40:00.000+00:00,busbar,,L2 Active Power,kW,14.29
855730,Avon Drive - Congleton,2023-03-13T06:40:00.000+00:00,busbar,,L1 Active Power,kW,14.85
855730,Avon Drive - Congleton,2023-03-13T06:40:00.000+00:00,busbar,,N Current (RMS),A,59.0
855730,Avon Drive - Congleton,2023-03-13T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
855730,Avon Drive - Congleton,2023-03-13T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
855730,Avon Drive - Congleton,2023-03-13T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
855730,Avon Drive - Congleton,2023-03-13T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
855730,Avon Drive - Congleton,2023-03-13T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
855730,Avon Drive - Congleton,2023-03-13T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
855730,Avon Drive - Congleton,2023-03-13T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.04
855730,Avon Drive - Congleton,2023-03-13T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.97
855730,Avon Drive - Congleton,2023-03-13T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.86
855730,Avon Drive - Congleton,2023-03-13T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
855730,Avon Drive - Congleton,2023-03-13T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.6
855730,Avon Drive - Congleton,2023-03-13T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.8
855730,Avon Drive - Congleton,2023-03-13T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.2
855730,Avon Drive - Congleton,2023-03-13T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
855730,Avon Drive - Congleton,2023-03-13T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
855730,Avon Drive - Congleton,2023-03-13T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
855730,Avon Drive - Congleton,2023-03-13T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.55
855730,Avon Drive - Congleton,2023-03-13T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.89
855730,Avon Drive - Congleton,2023-03-13T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.76
855730,Avon Drive - Congleton,2023-03-13T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
855730,Avon Drive - Congleton,2023-03-13T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.9
855730,Avon Drive - Congleton,2023-03-13T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.2
855730,Avon Drive - Congleton,2023-03-13T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.9
855730,Avon Drive - Congleton,2023-03-13T06:30:00.000+00:00,transformer,,Temperature,C,15.8
855730,Avon Drive - Congleton,2023-03-13T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
855730,Avon Drive - Congleton,2023-03-13T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.35
855730,Avon Drive - Congleton,2023-03-13T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
855730,Avon Drive - Congleton,2023-03-13T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
855730,Avon Drive - Congleton,2023-03-13T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
855730,Avon Drive - Congleton,2023-03-13T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.01
855730,Avon Drive - Congleton,2023-03-13T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
855730,Avon Drive - Congleton,2023-03-13T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
855730,Avon Drive - Congleton,2023-03-13T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
855730,Avon Drive - Congleton,2023-03-13T06:30:00.000+00:00,busbar,,L3 Active Power,kW,15.59
855730,Avon Drive - Congleton,2023-03-13T06:30:00.000+00:00,busbar,,L2 Active Power,kW,17.87
855730,Avon Drive - Congleton,2023-03-13T06:30:00.000+00:00,busbar,,L1 Active Power,kW,11.62
855730,Avon Drive - Congleton,2023-03-13T06:30:00.000+00:00,busbar,,N Current (RMS),A,43.3
855730,Avon Drive - Congleton,2023-03-13T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
855730,Avon Drive - Congleton,2023-03-13T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
855730,Avon Drive - Congleton,2023-03-13T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
855730,Avon Drive - Congleton,2023-03-13T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
855730,Avon Drive - Congleton,2023-03-13T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
855730,Avon Drive - Congleton,2023-03-13T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
855730,Avon Drive - Congleton,2023-03-13T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.08
855730,Avon Drive - Congleton,2023-03-13T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.76
855730,Avon Drive - Congleton,2023-03-13T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.21
855730,Avon Drive - Congleton,2023-03-13T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
855730,Avon Drive - Congleton,2023-03-13T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.8
855730,Avon Drive - Congleton,2023-03-13T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.4
855730,Avon Drive - Congleton,2023-03-13T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.8
855730,Avon Drive - Congleton,2023-03-13T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
855730,Avon Drive - Congleton,2023-03-13T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
855730,Avon Drive - Congleton,2023-03-13T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
855730,Avon Drive - Congleton,2023-03-13T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.13
855730,Avon Drive - Congleton,2023-03-13T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.33
855730,Avon Drive - Congleton,2023-03-13T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.6
855730,Avon Drive - Congleton,2023-03-13T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
855730,Avon Drive - Congleton,2023-03-13T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.4
855730,Avon Drive - Congleton,2023-03-13T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.1
855730,Avon Drive - Congleton,2023-03-13T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.7
855730,Avon Drive - Congleton,2023-03-13T06:20:00.000+00:00,transformer,,Temperature,C,15.6
855730,Avon Drive - Congleton,2023-03-13T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
855730,Avon Drive - Congleton,2023-03-13T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.34
855730,Avon Drive - Congleton,2023-03-13T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
855730,Avon Drive - Congleton,2023-03-13T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.23
855730,Avon Drive - Congleton,2023-03-13T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
855730,Avon Drive - Congleton,2023-03-13T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.02
855730,Avon Drive - Congleton,2023-03-13T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
855730,Avon Drive - Congleton,2023-03-13T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
855730,Avon Drive - Congleton,2023-03-13T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
855730,Avon Drive - Congleton,2023-03-13T06:20:00.000+00:00,busbar,,L3 Active Power,kW,14.21
855730,Avon Drive - Congleton,2023-03-13T06:20:00.000+00:00,busbar,,L2 Active Power,kW,21.1
855730,Avon Drive - Congleton,2023-03-13T06:20:00.000+00:00,busbar,,L1 Active Power,kW,12.82
855730,Avon Drive - Congleton,2023-03-13T06:20:00.000+00:00,busbar,,N Current (RMS),A,43.0
855730,Avon Drive - Congleton,2023-03-13T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
855730,Avon Drive - Congleton,2023-03-13T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
855730,Avon Drive - Congleton,2023-03-13T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
855730,Avon Drive - Congleton,2023-03-13T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
855730,Avon Drive - Congleton,2023-03-13T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
855730,Avon Drive - Congleton,2023-03-13T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
855730,Avon Drive - Congleton,2023-03-13T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.93
855730,Avon Drive - Congleton,2023-03-13T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.08
855730,Avon Drive - Congleton,2023-03-13T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.55
855730,Avon Drive - Congleton,2023-03-13T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
855730,Avon Drive - Congleton,2023-03-13T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.2
855730,Avon Drive - Congleton,2023-03-13T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
855730,Avon Drive - Congleton,2023-03-13T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.3
855730,Avon Drive - Congleton,2023-03-13T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
855730,Avon Drive - Congleton,2023-03-13T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
855730,Avon Drive - Congleton,2023-03-13T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
855730,Avon Drive - Congleton,2023-03-13T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.79
855730,Avon Drive - Congleton,2023-03-13T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.64
855730,Avon Drive - Congleton,2023-03-13T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.39
855730,Avon Drive - Congleton,2023-03-13T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
855730,Avon Drive - Congleton,2023-03-13T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.2
855730,Avon Drive - Congleton,2023-03-13T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.7
855730,Avon Drive - Congleton,2023-03-13T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.8
855730,Avon Drive - Congleton,2023-03-13T06:10:00.000+00:00,transformer,,Temperature,C,15.7
855730,Avon Drive - Congleton,2023-03-13T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
855730,Avon Drive - Congleton,2023-03-13T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.04
855730,Avon Drive - Congleton,2023-03-13T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
855730,Avon Drive - Congleton,2023-03-13T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.98
855730,Avon Drive - Congleton,2023-03-13T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
855730,Avon Drive - Congleton,2023-03-13T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.02
855730,Avon Drive - Congleton,2023-03-13T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
855730,Avon Drive - Congleton,2023-03-13T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
855730,Avon Drive - Congleton,2023-03-13T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
855730,Avon Drive - Congleton,2023-03-13T06:10:00.000+00:00,busbar,,L3 Active Power,kW,15.72
855730,Avon Drive - Congleton,2023-03-13T06:10:00.000+00:00,busbar,,L2 Active Power,kW,23.72
855730,Avon Drive - Congleton,2023-03-13T06:10:00.000+00:00,busbar,,L1 Active Power,kW,12.94
855730,Avon Drive - Congleton,2023-03-13T06:10:00.000+00:00,busbar,,N Current (RMS),A,50.0
855730,Avon Drive - Congleton,2023-03-13T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
855730,Avon Drive - Congleton,2023-03-13T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
855730,Avon Drive - Congleton,2023-03-13T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
855730,Avon Drive - Congleton,2023-03-13T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
855730,Avon Drive - Congleton,2023-03-13T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
855730,Avon Drive - Congleton,2023-03-13T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
855730,Avon Drive - Congleton,2023-03-13T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.17
855730,Avon Drive - Congleton,2023-03-13T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.05
855730,Avon Drive - Congleton,2023-03-13T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.22
855730,Avon Drive - Congleton,2023-03-13T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
855730,Avon Drive - Congleton,2023-03-13T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.6
855730,Avon Drive - Congleton,2023-03-13T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.9
855730,Avon Drive - Congleton,2023-03-13T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.6
855730,Avon Drive - Congleton,2023-03-13T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
855730,Avon Drive - Congleton,2023-03-13T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
855730,Avon Drive - Congleton,2023-03-13T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
855730,Avon Drive - Congleton,2023-03-13T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.16
855730,Avon Drive - Congleton,2023-03-13T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.0
855730,Avon Drive - Congleton,2023-03-13T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.71
855730,Avon Drive - Congleton,2023-03-13T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.3
855730,Avon Drive - Congleton,2023-03-13T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.1
855730,Avon Drive - Congleton,2023-03-13T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.6
855730,Avon Drive - Congleton,2023-03-13T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.2
855730,Avon Drive - Congleton,2023-03-13T06:00:00.000+00:00,transformer,,Temperature,C,15.8
855730,Avon Drive - Congleton,2023-03-13T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
855730,Avon Drive - Congleton,2023-03-13T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
855730,Avon Drive - Congleton,2023-03-13T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
855730,Avon Drive - Congleton,2023-03-13T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.0
855730,Avon Drive - Congleton,2023-03-13T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
855730,Avon Drive - Congleton,2023-03-13T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
855730,Avon Drive - Congleton,2023-03-13T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
855730,Avon Drive - Congleton,2023-03-13T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
855730,Avon Drive - Congleton,2023-03-13T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
855730,Avon Drive - Congleton,2023-03-13T06:00:00.000+00:00,busbar,,L3 Active Power,kW,14.33
855730,Avon Drive - Congleton,2023-03-13T06:00:00.000+00:00,busbar,,L2 Active Power,kW,21.04
855730,Avon Drive - Congleton,2023-03-13T06:00:00.000+00:00,busbar,,L1 Active Power,kW,9.93
855730,Avon Drive - Congleton,2023-03-13T06:00:00.000+00:00,busbar,,N Current (RMS),A,48.6
855730,Avon Drive - Congleton,2023-03-13T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
855730,Avon Drive - Congleton,2023-03-13T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
855730,Avon Drive - Congleton,2023-03-13T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
855730,Avon Drive - Congleton,2023-03-13T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
855730,Avon Drive - Congleton,2023-03-13T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
855730,Avon Drive - Congleton,2023-03-13T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
855730,Avon Drive - Congleton,2023-03-13T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.9
855730,Avon Drive - Congleton,2023-03-13T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.56
855730,Avon Drive - Congleton,2023-03-13T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.3
855730,Avon Drive - Congleton,2023-03-13T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
855730,Avon Drive - Congleton,2023-03-13T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.8
855730,Avon Drive - Congleton,2023-03-13T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.3
855730,Avon Drive - Congleton,2023-03-13T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.8
855730,Avon Drive - Congleton,2023-03-13T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
855730,Avon Drive - Congleton,2023-03-13T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
855730,Avon Drive - Congleton,2023-03-13T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
