Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-03-13T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
855730,Avon Drive - Congleton,2023-03-13T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.5
855730,Avon Drive - Congleton,2023-03-13T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.5
855730,Avon Drive - Congleton,2023-03-13T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.7
855730,Avon Drive - Congleton,2023-03-13T01:20:00.000+00:00,transformer,,Temperature,C,18.6
855730,Avon Drive - Congleton,2023-03-13T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
855730,Avon Drive - Congleton,2023-03-13T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.96
855730,Avon Drive - Congleton,2023-03-13T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
855730,Avon Drive - Congleton,2023-03-13T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.9
855730,Avon Drive - Congleton,2023-03-13T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
855730,Avon Drive - Congleton,2023-03-13T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.14
855730,Avon Drive - Congleton,2023-03-13T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
855730,Avon Drive - Congleton,2023-03-13T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
855730,Avon Drive - Congleton,2023-03-13T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
855730,Avon Drive - Congleton,2023-03-13T01:20:00.000+00:00,busbar,,L3 Active Power,kW,10.67
855730,Avon Drive - Congleton,2023-03-13T01:20:00.000+00:00,busbar,,L2 Active Power,kW,7.65
855730,Avon Drive - Congleton,2023-03-13T01:20:00.000+00:00,busbar,,L1 Active Power,kW,9.08
855730,Avon Drive - Congleton,2023-03-13T01:20:00.000+00:00,busbar,,N Current (RMS),A,32.9
855730,Avon Drive - Congleton,2023-03-13T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
855730,Avon Drive - Congleton,2023-03-13T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
855730,Avon Drive - Congleton,2023-03-13T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
855730,Avon Drive - Congleton,2023-03-13T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
855730,Avon Drive - Congleton,2023-03-13T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
855730,Avon Drive - Congleton,2023-03-13T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
855730,Avon Drive - Congleton,2023-03-13T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.66
855730,Avon Drive - Congleton,2023-03-13T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.89
855730,Avon Drive - Congleton,2023-03-13T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.2
855730,Avon Drive - Congleton,2023-03-13T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
855730,Avon Drive - Congleton,2023-03-13T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.8
855730,Avon Drive - Congleton,2023-03-13T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.7
855730,Avon Drive - Congleton,2023-03-13T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.3
855730,Avon Drive - Congleton,2023-03-13T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
855730,Avon Drive - Congleton,2023-03-13T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
855730,Avon Drive - Congleton,2023-03-13T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
855730,Avon Drive - Congleton,2023-03-13T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.95
855730,Avon Drive - Congleton,2023-03-13T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.34
855730,Avon Drive - Congleton,2023-03-13T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.99
855730,Avon Drive - Congleton,2023-03-13T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
855730,Avon Drive - Congleton,2023-03-13T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.0
855730,Avon Drive - Congleton,2023-03-13T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.7
855730,Avon Drive - Congleton,2023-03-13T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.3
855730,Avon Drive - Congleton,2023-03-13T01:10:00.000+00:00,transformer,,Temperature,C,18.7
855730,Avon Drive - Congleton,2023-03-13T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
855730,Avon Drive - Congleton,2023-03-13T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.56
855730,Avon Drive - Congleton,2023-03-13T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
855730,Avon Drive - Congleton,2023-03-13T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.52
855730,Avon Drive - Congleton,2023-03-13T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
855730,Avon Drive - Congleton,2023-03-13T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.88
855730,Avon Drive - Congleton,2023-03-13T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
855730,Avon Drive - Congleton,2023-03-13T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
855730,Avon Drive - Congleton,2023-03-13T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
855730,Avon Drive - Congleton,2023-03-13T01:10:00.000+00:00,busbar,,L3 Active Power,kW,10.61
855730,Avon Drive - Congleton,2023-03-13T01:10:00.000+00:00,busbar,,L2 Active Power,kW,8.23
855730,Avon Drive - Congleton,2023-03-13T01:10:00.000+00:00,busbar,,L1 Active Power,kW,7.19
855730,Avon Drive - Congleton,2023-03-13T01:10:00.000+00:00,busbar,,N Current (RMS),A,31.7
855730,Avon Drive - Congleton,2023-03-13T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
855730,Avon Drive - Congleton,2023-03-13T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
855730,Avon Drive - Congleton,2023-03-13T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
855730,Avon Drive - Congleton,2023-03-13T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
855730,Avon Drive - Congleton,2023-03-13T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
855730,Avon Drive - Congleton,2023-03-13T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
855730,Avon Drive - Congleton,2023-03-13T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.37
855730,Avon Drive - Congleton,2023-03-13T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.86
855730,Avon Drive - Congleton,2023-03-13T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.49
855730,Avon Drive - Congleton,2023-03-13T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
855730,Avon Drive - Congleton,2023-03-13T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.8
855730,Avon Drive - Congleton,2023-03-13T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.6
855730,Avon Drive - Congleton,2023-03-13T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.5
855730,Avon Drive - Congleton,2023-03-13T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
855730,Avon Drive - Congleton,2023-03-13T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
855730,Avon Drive - Congleton,2023-03-13T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
855730,Avon Drive - Congleton,2023-03-13T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.02
855730,Avon Drive - Congleton,2023-03-13T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.62
855730,Avon Drive - Congleton,2023-03-13T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.27
855730,Avon Drive - Congleton,2023-03-13T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.3
855730,Avon Drive - Congleton,2023-03-13T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.4
855730,Avon Drive - Congleton,2023-03-13T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.6
855730,Avon Drive - Congleton,2023-03-13T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
855730,Avon Drive - Congleton,2023-03-13T01:00:00.000+00:00,transformer,,Temperature,C,18.7
855730,Avon Drive - Congleton,2023-03-13T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
855730,Avon Drive - Congleton,2023-03-13T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.17
855730,Avon Drive - Congleton,2023-03-13T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
855730,Avon Drive - Congleton,2023-03-13T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.18
855730,Avon Drive - Congleton,2023-03-13T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
855730,Avon Drive - Congleton,2023-03-13T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.5
855730,Avon Drive - Congleton,2023-03-13T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
855730,Avon Drive - Congleton,2023-03-13T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
855730,Avon Drive - Congleton,2023-03-13T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
855730,Avon Drive - Congleton,2023-03-13T01:00:00.000+00:00,busbar,,L3 Active Power,kW,11.39
855730,Avon Drive - Congleton,2023-03-13T01:00:00.000+00:00,busbar,,L2 Active Power,kW,7.48
855730,Avon Drive - Congleton,2023-03-13T01:00:00.000+00:00,busbar,,L1 Active Power,kW,7.75
855730,Avon Drive - Congleton,2023-03-13T01:00:00.000+00:00,busbar,,N Current (RMS),A,33.4
855730,Avon Drive - Congleton,2023-03-13T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
855730,Avon Drive - Congleton,2023-03-13T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
855730,Avon Drive - Congleton,2023-03-13T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
855730,Avon Drive - Congleton,2023-03-13T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
855730,Avon Drive - Congleton,2023-03-13T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
855730,Avon Drive - Congleton,2023-03-13T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
855730,Avon Drive - Congleton,2023-03-13T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.22
855730,Avon Drive - Congleton,2023-03-13T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.95
855730,Avon Drive - Congleton,2023-03-13T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.79
855730,Avon Drive - Congleton,2023-03-13T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
855730,Avon Drive - Congleton,2023-03-13T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.3
855730,Avon Drive - Congleton,2023-03-13T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.2
855730,Avon Drive - Congleton,2023-03-13T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.0
855730,Avon Drive - Congleton,2023-03-13T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
855730,Avon Drive - Congleton,2023-03-13T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
855730,Avon Drive - Congleton,2023-03-13T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
855730,Avon Drive - Congleton,2023-03-13T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.91
855730,Avon Drive - Congleton,2023-03-13T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.7
855730,Avon Drive - Congleton,2023-03-13T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.3
855730,Avon Drive - Congleton,2023-03-13T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
855730,Avon Drive - Congleton,2023-03-13T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.5
855730,Avon Drive - Congleton,2023-03-13T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.3
855730,Avon Drive - Congleton,2023-03-13T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.7
855730,Avon Drive - Congleton,2023-03-13T00:50:00.000+00:00,transformer,,Temperature,C,18.7
855730,Avon Drive - Congleton,2023-03-13T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
855730,Avon Drive - Congleton,2023-03-13T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.46
855730,Avon Drive - Congleton,2023-03-13T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
855730,Avon Drive - Congleton,2023-03-13T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.62
855730,Avon Drive - Congleton,2023-03-13T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
855730,Avon Drive - Congleton,2023-03-13T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.17
855730,Avon Drive - Congleton,2023-03-13T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
855730,Avon Drive - Congleton,2023-03-13T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
855730,Avon Drive - Congleton,2023-03-13T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
855730,Avon Drive - Congleton,2023-03-13T00:50:00.000+00:00,busbar,,L3 Active Power,kW,14.14
855730,Avon Drive - Congleton,2023-03-13T00:50:00.000+00:00,busbar,,L2 Active Power,kW,7.65
855730,Avon Drive - Congleton,2023-03-13T00:50:00.000+00:00,busbar,,L1 Active Power,kW,8.09
855730,Avon Drive - Congleton,2023-03-13T00:50:00.000+00:00,busbar,,N Current (RMS),A,41.1
855730,Avon Drive - Congleton,2023-03-13T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
855730,Avon Drive - Congleton,2023-03-13T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
855730,Avon Drive - Congleton,2023-03-13T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
855730,Avon Drive - Congleton,2023-03-13T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
855730,Avon Drive - Congleton,2023-03-13T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
855730,Avon Drive - Congleton,2023-03-13T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
855730,Avon Drive - Congleton,2023-03-13T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.11
855730,Avon Drive - Congleton,2023-03-13T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.18
855730,Avon Drive - Congleton,2023-03-13T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
855730,Avon Drive - Congleton,2023-03-13T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
855730,Avon Drive - Congleton,2023-03-13T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.6
855730,Avon Drive - Congleton,2023-03-13T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.6
855730,Avon Drive - Congleton,2023-03-13T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.1
855730,Avon Drive - Congleton,2023-03-13T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
855730,Avon Drive - Congleton,2023-03-13T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
855730,Avon Drive - Congleton,2023-03-13T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
855730,Avon Drive - Congleton,2023-03-13T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.12
855730,Avon Drive - Congleton,2023-03-13T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.42
855730,Avon Drive - Congleton,2023-03-13T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.71
855730,Avon Drive - Congleton,2023-03-13T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
855730,Avon Drive - Congleton,2023-03-13T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.0
855730,Avon Drive - Congleton,2023-03-13T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.1
855730,Avon Drive - Congleton,2023-03-13T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.7
855730,Avon Drive - Congleton,2023-03-13T00:40:00.000+00:00,transformer,,Temperature,C,18.8
855730,Avon Drive - Congleton,2023-03-13T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
855730,Avon Drive - Congleton,2023-03-13T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.71
855730,Avon Drive - Congleton,2023-03-13T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
855730,Avon Drive - Congleton,2023-03-13T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.73
855730,Avon Drive - Congleton,2023-03-13T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
855730,Avon Drive - Congleton,2023-03-13T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.17
855730,Avon Drive - Congleton,2023-03-13T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
855730,Avon Drive - Congleton,2023-03-13T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
855730,Avon Drive - Congleton,2023-03-13T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
855730,Avon Drive - Congleton,2023-03-13T00:40:00.000+00:00,busbar,,L3 Active Power,kW,14.23
855730,Avon Drive - Congleton,2023-03-13T00:40:00.000+00:00,busbar,,L2 Active Power,kW,8.6
855730,Avon Drive - Congleton,2023-03-13T00:40:00.000+00:00,busbar,,L1 Active Power,kW,8.7
855730,Avon Drive - Congleton,2023-03-13T00:40:00.000+00:00,busbar,,N Current (RMS),A,39.0
855730,Avon Drive - Congleton,2023-03-13T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
855730,Avon Drive - Congleton,2023-03-13T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
855730,Avon Drive - Congleton,2023-03-13T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
855730,Avon Drive - Congleton,2023-03-13T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
855730,Avon Drive - Congleton,2023-03-13T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
855730,Avon Drive - Congleton,2023-03-13T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
855730,Avon Drive - Congleton,2023-03-13T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.28
855730,Avon Drive - Congleton,2023-03-13T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.53
855730,Avon Drive - Congleton,2023-03-13T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.95
855730,Avon Drive - Congleton,2023-03-13T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
855730,Avon Drive - Congleton,2023-03-13T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.4
855730,Avon Drive - Congleton,2023-03-13T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.6
855730,Avon Drive - Congleton,2023-03-13T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.0
855730,Avon Drive - Congleton,2023-03-13T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
855730,Avon Drive - Congleton,2023-03-13T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
855730,Avon Drive - Congleton,2023-03-13T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
855730,Avon Drive - Congleton,2023-03-13T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.31
855730,Avon Drive - Congleton,2023-03-13T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.83
855730,Avon Drive - Congleton,2023-03-13T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.84
855730,Avon Drive - Congleton,2023-03-13T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
855730,Avon Drive - Congleton,2023-03-13T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.3
855730,Avon Drive - Congleton,2023-03-13T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.3
855730,Avon Drive - Congleton,2023-03-13T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
855730,Avon Drive - Congleton,2023-03-13T00:30:00.000+00:00,transformer,,Temperature,C,18.9
855730,Avon Drive - Congleton,2023-03-13T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
855730,Avon Drive - Congleton,2023-03-13T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.11
855730,Avon Drive - Congleton,2023-03-13T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
855730,Avon Drive - Congleton,2023-03-13T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.92
855730,Avon Drive - Congleton,2023-03-13T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
855730,Avon Drive - Congleton,2023-03-13T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
855730,Avon Drive - Congleton,2023-03-13T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
855730,Avon Drive - Congleton,2023-03-13T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
855730,Avon Drive - Congleton,2023-03-13T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
855730,Avon Drive - Congleton,2023-03-13T00:30:00.000+00:00,busbar,,L3 Active Power,kW,12.59
855730,Avon Drive - Congleton,2023-03-13T00:30:00.000+00:00,busbar,,L2 Active Power,kW,10.36
855730,Avon Drive - Congleton,2023-03-13T00:30:00.000+00:00,busbar,,L1 Active Power,kW,9.79
855730,Avon Drive - Congleton,2023-03-13T00:30:00.000+00:00,busbar,,N Current (RMS),A,31.6
855730,Avon Drive - Congleton,2023-03-13T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
855730,Avon Drive - Congleton,2023-03-13T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
855730,Avon Drive - Congleton,2023-03-13T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
855730,Avon Drive - Congleton,2023-03-13T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
855730,Avon Drive - Congleton,2023-03-13T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
855730,Avon Drive - Congleton,2023-03-13T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
855730,Avon Drive - Congleton,2023-03-13T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.51
855730,Avon Drive - Congleton,2023-03-13T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.83
855730,Avon Drive - Congleton,2023-03-13T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.76
855730,Avon Drive - Congleton,2023-03-13T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.7
855730,Avon Drive - Congleton,2023-03-13T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.1
855730,Avon Drive - Congleton,2023-03-13T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.6
855730,Avon Drive - Congleton,2023-03-13T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.8
855730,Avon Drive - Congleton,2023-03-13T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
855730,Avon Drive - Congleton,2023-03-13T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
855730,Avon Drive - Congleton,2023-03-13T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
855730,Avon Drive - Congleton,2023-03-13T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.63
855730,Avon Drive - Congleton,2023-03-13T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.56
855730,Avon Drive - Congleton,2023-03-13T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.81
855730,Avon Drive - Congleton,2023-03-13T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
855730,Avon Drive - Congleton,2023-03-13T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.1
855730,Avon Drive - Congleton,2023-03-13T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.6
855730,Avon Drive - Congleton,2023-03-13T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.5
855730,Avon Drive - Congleton,2023-03-13T00:20:00.000+00:00,transformer,,Temperature,C,18.9
855730,Avon Drive - Congleton,2023-03-13T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
855730,Avon Drive - Congleton,2023-03-13T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
855730,Avon Drive - Congleton,2023-03-13T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
855730,Avon Drive - Congleton,2023-03-13T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
855730,Avon Drive - Congleton,2023-03-13T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
855730,Avon Drive - Congleton,2023-03-13T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
855730,Avon Drive - Congleton,2023-03-13T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
855730,Avon Drive - Congleton,2023-03-13T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
855730,Avon Drive - Congleton,2023-03-13T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
855730,Avon Drive - Congleton,2023-03-13T00:20:00.000+00:00,busbar,,L3 Active Power,kW,10.15
855730,Avon Drive - Congleton,2023-03-13T00:20:00.000+00:00,busbar,,L2 Active Power,kW,8.4
855730,Avon Drive - Congleton,2023-03-13T00:20:00.000+00:00,busbar,,L1 Active Power,kW,11.57
855730,Avon Drive - Congleton,2023-03-13T00:20:00.000+00:00,busbar,,N Current (RMS),A,34.8
855730,Avon Drive - Congleton,2023-03-13T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
855730,Avon Drive - Congleton,2023-03-13T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
855730,Avon Drive - Congleton,2023-03-13T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
855730,Avon Drive - Congleton,2023-03-13T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
855730,Avon Drive - Congleton,2023-03-13T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
855730,Avon Drive - Congleton,2023-03-13T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
855730,Avon Drive - Congleton,2023-03-13T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.08
855730,Avon Drive - Congleton,2023-03-13T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.97
855730,Avon Drive - Congleton,2023-03-13T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.49
855730,Avon Drive - Congleton,2023-03-13T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
855730,Avon Drive - Congleton,2023-03-13T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.8
855730,Avon Drive - Congleton,2023-03-13T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.0
855730,Avon Drive - Congleton,2023-03-13T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.8
855730,Avon Drive - Congleton,2023-03-13T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
855730,Avon Drive - Congleton,2023-03-13T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
855730,Avon Drive - Congleton,2023-03-13T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
855730,Avon Drive - Congleton,2023-03-13T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.64
855730,Avon Drive - Congleton,2023-03-13T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.51
855730,Avon Drive - Congleton,2023-03-13T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.11
855730,Avon Drive - Congleton,2023-03-13T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.5
855730,Avon Drive - Congleton,2023-03-13T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.1
855730,Avon Drive - Congleton,2023-03-13T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.7
855730,Avon Drive - Congleton,2023-03-13T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.1
855730,Avon Drive - Congleton,2023-03-13T00:10:00.000+00:00,transformer,,Temperature,C,18.9
855730,Avon Drive - Congleton,2023-03-13T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
855730,Avon Drive - Congleton,2023-03-13T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
855730,Avon Drive - Congleton,2023-03-13T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
855730,Avon Drive - Congleton,2023-03-13T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
855730,Avon Drive - Congleton,2023-03-13T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
855730,Avon Drive - Congleton,2023-03-13T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
855730,Avon Drive - Congleton,2023-03-13T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
855730,Avon Drive - Congleton,2023-03-13T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
855730,Avon Drive - Congleton,2023-03-13T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
855730,Avon Drive - Congleton,2023-03-13T00:10:00.000+00:00,busbar,,L3 Active Power,kW,10.72
855730,Avon Drive - Congleton,2023-03-13T00:10:00.000+00:00,busbar,,L2 Active Power,kW,9.48
855730,Avon Drive - Congleton,2023-03-13T00:10:00.000+00:00,busbar,,L1 Active Power,kW,11.6
855730,Avon Drive - Congleton,2023-03-13T00:10:00.000+00:00,busbar,,N Current (RMS),A,33.4
855730,Avon Drive - Congleton,2023-03-13T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
855730,Avon Drive - Congleton,2023-03-13T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
855730,Avon Drive - Congleton,2023-03-13T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
855730,Avon Drive - Congleton,2023-03-13T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
855730,Avon Drive - Congleton,2023-03-13T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
855730,Avon Drive - Congleton,2023-03-13T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
855730,Avon Drive - Congleton,2023-03-13T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.39
855730,Avon Drive - Congleton,2023-03-13T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.44
855730,Avon Drive - Congleton,2023-03-13T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.37
855730,Avon Drive - Congleton,2023-03-13T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
855730,Avon Drive - Congleton,2023-03-13T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.9
855730,Avon Drive - Congleton,2023-03-13T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.6
855730,Avon Drive - Congleton,2023-03-13T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.1
855730,Avon Drive - Congleton,2023-03-13T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
855730,Avon Drive - Congleton,2023-03-13T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
855730,Avon Drive - Congleton,2023-03-13T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
855730,Avon Drive - Congleton,2023-03-13T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.68
855730,Avon Drive - Congleton,2023-03-13T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.1
855730,Avon Drive - Congleton,2023-03-13T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.59
855730,Avon Drive - Congleton,2023-03-13T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
855730,Avon Drive - Congleton,2023-03-13T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.5
855730,Avon Drive - Congleton,2023-03-13T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.2
855730,Avon Drive - Congleton,2023-03-13T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.7
855730,Avon Drive - Congleton,2023-03-13T00:00:00.000+00:00,transformer,,Temperature,C,18.9
855730,Avon Drive - Congleton,2023-03-13T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
855730,Avon Drive - Congleton,2023-03-13T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
855730,Avon Drive - Congleton,2023-03-13T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
855730,Avon Drive - Congleton,2023-03-13T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
855730,Avon Drive - Congleton,2023-03-13T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
855730,Avon Drive - Congleton,2023-03-13T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
855730,Avon Drive - Congleton,2023-03-13T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
855730,Avon Drive - Congleton,2023-03-13T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
855730,Avon Drive - Congleton,2023-03-13T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
855730,Avon Drive - Congleton,2023-03-13T00:00:00.000+00:00,busbar,,L3 Active Power,kW,11.07
855730,Avon Drive - Congleton,2023-03-13T00:00:00.000+00:00,busbar,,L2 Active Power,kW,9.54
855730,Avon Drive - Congleton,2023-03-13T00:00:00.000+00:00,busbar,,L1 Active Power,kW,9.97
855730,Avon Drive - Congleton,2023-03-13T00:00:00.000+00:00,busbar,,N Current (RMS),A,33.5
855730,Avon Drive - Congleton,2023-03-13T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
855730,Avon Drive - Congleton,2023-03-13T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
855730,Avon Drive - Congleton,2023-03-13T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
855730,Avon Drive - Congleton,2023-03-14T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
855730,Avon Drive - Congleton,2023-03-14T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
855730,Avon Drive - Congleton,2023-03-14T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
855730,Avon Drive - Congleton,2023-03-14T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.37
855730,Avon Drive - Congleton,2023-03-14T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.47
855730,Avon Drive - Congleton,2023-03-14T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.13
855730,Avon Drive - Congleton,2023-03-14T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
855730,Avon Drive - Congleton,2023-03-14T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.6
855730,Avon Drive - Congleton,2023-03-14T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.0
855730,Avon Drive - Congleton,2023-03-14T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.5
855730,Avon Drive - Congleton,2023-03-14T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
855730,Avon Drive - Congleton,2023-03-14T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
855730,Avon Drive - Congleton,2023-03-14T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
855730,Avon Drive - Congleton,2023-03-14T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.65
855730,Avon Drive - Congleton,2023-03-14T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.9
855730,Avon Drive - Congleton,2023-03-14T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.54
855730,Avon Drive - Congleton,2023-03-14T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
855730,Avon Drive - Congleton,2023-03-14T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.3
855730,Avon Drive - Congleton,2023-03-14T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.7
855730,Avon Drive - Congleton,2023-03-14T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.6
855730,Avon Drive - Congleton,2023-03-14T23:50:00.000+00:00,transformer,,Temperature,C,11.3
855730,Avon Drive - Congleton,2023-03-14T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
855730,Avon Drive - Congleton,2023-03-14T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
855730,Avon Drive - Congleton,2023-03-14T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
855730,Avon Drive - Congleton,2023-03-14T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
855730,Avon Drive - Congleton,2023-03-14T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
855730,Avon Drive - Congleton,2023-03-14T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
855730,Avon Drive - Congleton,2023-03-14T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
855730,Avon Drive - Congleton,2023-03-14T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
855730,Avon Drive - Congleton,2023-03-14T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
855730,Avon Drive - Congleton,2023-03-14T23:50:00.000+00:00,busbar,,L3 Active Power,kW,10.01
855730,Avon Drive - Congleton,2023-03-14T23:50:00.000+00:00,busbar,,L2 Active Power,kW,10.37
855730,Avon Drive - Congleton,2023-03-14T23:50:00.000+00:00,busbar,,L1 Active Power,kW,9.67
855730,Avon Drive - Congleton,2023-03-14T23:50:00.000+00:00,busbar,,N Current (RMS),A,30.5
855730,Avon Drive - Congleton,2023-03-14T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
855730,Avon Drive - Congleton,2023-03-14T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
855730,Avon Drive - Congleton,2023-03-14T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
855730,Avon Drive - Congleton,2023-03-14T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
855730,Avon Drive - Congleton,2023-03-14T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
855730,Avon Drive - Congleton,2023-03-14T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
855730,Avon Drive - Congleton,2023-03-14T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.12
855730,Avon Drive - Congleton,2023-03-14T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.98
855730,Avon Drive - Congleton,2023-03-14T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.97
855730,Avon Drive - Congleton,2023-03-14T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
855730,Avon Drive - Congleton,2023-03-14T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.5
855730,Avon Drive - Congleton,2023-03-14T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.1
855730,Avon Drive - Congleton,2023-03-14T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.6
855730,Avon Drive - Congleton,2023-03-14T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
855730,Avon Drive - Congleton,2023-03-14T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
855730,Avon Drive - Congleton,2023-03-14T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
855730,Avon Drive - Congleton,2023-03-14T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.52
855730,Avon Drive - Congleton,2023-03-14T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.51
855730,Avon Drive - Congleton,2023-03-14T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.54
855730,Avon Drive - Congleton,2023-03-14T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
855730,Avon Drive - Congleton,2023-03-14T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.5
855730,Avon Drive - Congleton,2023-03-14T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.6
855730,Avon Drive - Congleton,2023-03-14T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.9
855730,Avon Drive - Congleton,2023-03-14T23:40:00.000+00:00,transformer,,Temperature,C,11.4
855730,Avon Drive - Congleton,2023-03-14T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
855730,Avon Drive - Congleton,2023-03-14T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
855730,Avon Drive - Congleton,2023-03-14T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
855730,Avon Drive - Congleton,2023-03-14T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
855730,Avon Drive - Congleton,2023-03-14T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
855730,Avon Drive - Congleton,2023-03-14T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
855730,Avon Drive - Congleton,2023-03-14T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
855730,Avon Drive - Congleton,2023-03-14T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
855730,Avon Drive - Congleton,2023-03-14T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
855730,Avon Drive - Congleton,2023-03-14T23:40:00.000+00:00,busbar,,L3 Active Power,kW,12.64
855730,Avon Drive - Congleton,2023-03-14T23:40:00.000+00:00,busbar,,L2 Active Power,kW,11.5
855730,Avon Drive - Congleton,2023-03-14T23:40:00.000+00:00,busbar,,L1 Active Power,kW,8.52
855730,Avon Drive - Congleton,2023-03-14T23:40:00.000+00:00,busbar,,N Current (RMS),A,33.8
855730,Avon Drive - Congleton,2023-03-14T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
855730,Avon Drive - Congleton,2023-03-14T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
855730,Avon Drive - Congleton,2023-03-14T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
855730,Avon Drive - Congleton,2023-03-14T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
855730,Avon Drive - Congleton,2023-03-14T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
855730,Avon Drive - Congleton,2023-03-14T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
855730,Avon Drive - Congleton,2023-03-14T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.49
855730,Avon Drive - Congleton,2023-03-14T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.04
855730,Avon Drive - Congleton,2023-03-14T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.41
855730,Avon Drive - Congleton,2023-03-14T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
855730,Avon Drive - Congleton,2023-03-14T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.7
855730,Avon Drive - Congleton,2023-03-14T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.9
855730,Avon Drive - Congleton,2023-03-14T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.4
855730,Avon Drive - Congleton,2023-03-14T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
855730,Avon Drive - Congleton,2023-03-14T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
855730,Avon Drive - Congleton,2023-03-14T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
855730,Avon Drive - Congleton,2023-03-14T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.37
855730,Avon Drive - Congleton,2023-03-14T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.78
855730,Avon Drive - Congleton,2023-03-14T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.35
855730,Avon Drive - Congleton,2023-03-14T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
855730,Avon Drive - Congleton,2023-03-14T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.6
855730,Avon Drive - Congleton,2023-03-14T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.9
855730,Avon Drive - Congleton,2023-03-14T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.9
855730,Avon Drive - Congleton,2023-03-14T23:30:00.000+00:00,transformer,,Temperature,C,11.5
855730,Avon Drive - Congleton,2023-03-14T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
855730,Avon Drive - Congleton,2023-03-14T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.02
855730,Avon Drive - Congleton,2023-03-14T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
855730,Avon Drive - Congleton,2023-03-14T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.76
855730,Avon Drive - Congleton,2023-03-14T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
855730,Avon Drive - Congleton,2023-03-14T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.84
855730,Avon Drive - Congleton,2023-03-14T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
855730,Avon Drive - Congleton,2023-03-14T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
855730,Avon Drive - Congleton,2023-03-14T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
855730,Avon Drive - Congleton,2023-03-14T23:30:00.000+00:00,busbar,,L3 Active Power,kW,11.86
855730,Avon Drive - Congleton,2023-03-14T23:30:00.000+00:00,busbar,,L2 Active Power,kW,10.83
855730,Avon Drive - Congleton,2023-03-14T23:30:00.000+00:00,busbar,,L1 Active Power,kW,8.76
855730,Avon Drive - Congleton,2023-03-14T23:30:00.000+00:00,busbar,,N Current (RMS),A,34.8
855730,Avon Drive - Congleton,2023-03-14T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
855730,Avon Drive - Congleton,2023-03-14T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
855730,Avon Drive - Congleton,2023-03-14T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
855730,Avon Drive - Congleton,2023-03-14T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
855730,Avon Drive - Congleton,2023-03-14T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
855730,Avon Drive - Congleton,2023-03-14T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
855730,Avon Drive - Congleton,2023-03-14T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.26
855730,Avon Drive - Congleton,2023-03-14T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.62
855730,Avon Drive - Congleton,2023-03-14T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.09
855730,Avon Drive - Congleton,2023-03-14T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
855730,Avon Drive - Congleton,2023-03-14T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.9
855730,Avon Drive - Congleton,2023-03-14T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.7
855730,Avon Drive - Congleton,2023-03-14T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.9
855730,Avon Drive - Congleton,2023-03-14T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
855730,Avon Drive - Congleton,2023-03-14T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
855730,Avon Drive - Congleton,2023-03-14T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
855730,Avon Drive - Congleton,2023-03-14T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.72
855730,Avon Drive - Congleton,2023-03-14T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.82
855730,Avon Drive - Congleton,2023-03-14T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.79
855730,Avon Drive - Congleton,2023-03-14T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
855730,Avon Drive - Congleton,2023-03-14T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.0
855730,Avon Drive - Congleton,2023-03-14T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.7
855730,Avon Drive - Congleton,2023-03-14T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.6
855730,Avon Drive - Congleton,2023-03-14T23:20:00.000+00:00,transformer,,Temperature,C,11.6
855730,Avon Drive - Congleton,2023-03-14T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
855730,Avon Drive - Congleton,2023-03-14T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.17
855730,Avon Drive - Congleton,2023-03-14T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
855730,Avon Drive - Congleton,2023-03-14T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.22
855730,Avon Drive - Congleton,2023-03-14T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
855730,Avon Drive - Congleton,2023-03-14T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.73
855730,Avon Drive - Congleton,2023-03-14T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
855730,Avon Drive - Congleton,2023-03-14T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
855730,Avon Drive - Congleton,2023-03-14T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
855730,Avon Drive - Congleton,2023-03-14T23:20:00.000+00:00,busbar,,L3 Active Power,kW,12.99
855730,Avon Drive - Congleton,2023-03-14T23:20:00.000+00:00,busbar,,L2 Active Power,kW,10.44
855730,Avon Drive - Congleton,2023-03-14T23:20:00.000+00:00,busbar,,L1 Active Power,kW,11.88
855730,Avon Drive - Congleton,2023-03-14T23:20:00.000+00:00,busbar,,N Current (RMS),A,39.2
855730,Avon Drive - Congleton,2023-03-14T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
855730,Avon Drive - Congleton,2023-03-14T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
855730,Avon Drive - Congleton,2023-03-14T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
855730,Avon Drive - Congleton,2023-03-14T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
855730,Avon Drive - Congleton,2023-03-14T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
855730,Avon Drive - Congleton,2023-03-14T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
855730,Avon Drive - Congleton,2023-03-14T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.96
855730,Avon Drive - Congleton,2023-03-14T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.68
855730,Avon Drive - Congleton,2023-03-14T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.09
855730,Avon Drive - Congleton,2023-03-14T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
855730,Avon Drive - Congleton,2023-03-14T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.7
855730,Avon Drive - Congleton,2023-03-14T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.2
855730,Avon Drive - Congleton,2023-03-14T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.7
855730,Avon Drive - Congleton,2023-03-14T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
855730,Avon Drive - Congleton,2023-03-14T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
855730,Avon Drive - Congleton,2023-03-14T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
855730,Avon Drive - Congleton,2023-03-14T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.17
855730,Avon Drive - Congleton,2023-03-14T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.49
855730,Avon Drive - Congleton,2023-03-14T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.19
855730,Avon Drive - Congleton,2023-03-14T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.1
855730,Avon Drive - Congleton,2023-03-14T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.2
855730,Avon Drive - Congleton,2023-03-14T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.5
855730,Avon Drive - Congleton,2023-03-14T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.9
855730,Avon Drive - Congleton,2023-03-14T23:10:00.000+00:00,transformer,,Temperature,C,11.7
855730,Avon Drive - Congleton,2023-03-14T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
855730,Avon Drive - Congleton,2023-03-14T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
855730,Avon Drive - Congleton,2023-03-14T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
855730,Avon Drive - Congleton,2023-03-14T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
855730,Avon Drive - Congleton,2023-03-14T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
855730,Avon Drive - Congleton,2023-03-14T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
855730,Avon Drive - Congleton,2023-03-14T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
855730,Avon Drive - Congleton,2023-03-14T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
855730,Avon Drive - Congleton,2023-03-14T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
855730,Avon Drive - Congleton,2023-03-14T23:10:00.000+00:00,busbar,,L3 Active Power,kW,12.13
855730,Avon Drive - Congleton,2023-03-14T23:10:00.000+00:00,busbar,,L2 Active Power,kW,10.17
855730,Avon Drive - Congleton,2023-03-14T23:10:00.000+00:00,busbar,,L1 Active Power,kW,11.28
855730,Avon Drive - Congleton,2023-03-14T23:10:00.000+00:00,busbar,,N Current (RMS),A,37.1
855730,Avon Drive - Congleton,2023-03-14T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
855730,Avon Drive - Congleton,2023-03-14T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
