Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-03-14T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.7
855730,Avon Drive - Congleton,2023-03-14T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.3
855730,Avon Drive - Congleton,2023-03-14T20:50:00.000+00:00,transformer,,Temperature,C,12.7
855730,Avon Drive - Congleton,2023-03-14T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
855730,Avon Drive - Congleton,2023-03-14T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
855730,Avon Drive - Congleton,2023-03-14T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
855730,Avon Drive - Congleton,2023-03-14T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
855730,Avon Drive - Congleton,2023-03-14T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
855730,Avon Drive - Congleton,2023-03-14T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
855730,Avon Drive - Congleton,2023-03-14T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
855730,Avon Drive - Congleton,2023-03-14T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
855730,Avon Drive - Congleton,2023-03-14T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
855730,Avon Drive - Congleton,2023-03-14T20:50:00.000+00:00,busbar,,L3 Active Power,kW,19.69
855730,Avon Drive - Congleton,2023-03-14T20:50:00.000+00:00,busbar,,L2 Active Power,kW,22.21
855730,Avon Drive - Congleton,2023-03-14T20:50:00.000+00:00,busbar,,L1 Active Power,kW,24.93
855730,Avon Drive - Congleton,2023-03-14T20:50:00.000+00:00,busbar,,N Current (RMS),A,55.4
855730,Avon Drive - Congleton,2023-03-14T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
855730,Avon Drive - Congleton,2023-03-14T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
855730,Avon Drive - Congleton,2023-03-14T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
855730,Avon Drive - Congleton,2023-03-14T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
855730,Avon Drive - Congleton,2023-03-14T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
855730,Avon Drive - Congleton,2023-03-14T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
855730,Avon Drive - Congleton,2023-03-14T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.82
855730,Avon Drive - Congleton,2023-03-14T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.97
855730,Avon Drive - Congleton,2023-03-14T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.65
855730,Avon Drive - Congleton,2023-03-14T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
855730,Avon Drive - Congleton,2023-03-14T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.1
855730,Avon Drive - Congleton,2023-03-14T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.8
855730,Avon Drive - Congleton,2023-03-14T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.9
855730,Avon Drive - Congleton,2023-03-14T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
855730,Avon Drive - Congleton,2023-03-14T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
855730,Avon Drive - Congleton,2023-03-14T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
855730,Avon Drive - Congleton,2023-03-14T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.64
855730,Avon Drive - Congleton,2023-03-14T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.89
855730,Avon Drive - Congleton,2023-03-14T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.41
855730,Avon Drive - Congleton,2023-03-14T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.7
855730,Avon Drive - Congleton,2023-03-14T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.2
855730,Avon Drive - Congleton,2023-03-14T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.6
855730,Avon Drive - Congleton,2023-03-14T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.5
855730,Avon Drive - Congleton,2023-03-14T20:40:00.000+00:00,transformer,,Temperature,C,12.8
855730,Avon Drive - Congleton,2023-03-14T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
855730,Avon Drive - Congleton,2023-03-14T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
855730,Avon Drive - Congleton,2023-03-14T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
855730,Avon Drive - Congleton,2023-03-14T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
855730,Avon Drive - Congleton,2023-03-14T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
855730,Avon Drive - Congleton,2023-03-14T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
855730,Avon Drive - Congleton,2023-03-14T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
855730,Avon Drive - Congleton,2023-03-14T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
855730,Avon Drive - Congleton,2023-03-14T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
855730,Avon Drive - Congleton,2023-03-14T20:40:00.000+00:00,busbar,,L3 Active Power,kW,18.47
855730,Avon Drive - Congleton,2023-03-14T20:40:00.000+00:00,busbar,,L2 Active Power,kW,22.86
855730,Avon Drive - Congleton,2023-03-14T20:40:00.000+00:00,busbar,,L1 Active Power,kW,23.07
855730,Avon Drive - Congleton,2023-03-14T20:40:00.000+00:00,busbar,,N Current (RMS),A,54.1
855730,Avon Drive - Congleton,2023-03-14T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
855730,Avon Drive - Congleton,2023-03-14T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
855730,Avon Drive - Congleton,2023-03-14T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
855730,Avon Drive - Congleton,2023-03-14T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
855730,Avon Drive - Congleton,2023-03-14T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
855730,Avon Drive - Congleton,2023-03-14T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
855730,Avon Drive - Congleton,2023-03-14T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.49
855730,Avon Drive - Congleton,2023-03-14T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.26
855730,Avon Drive - Congleton,2023-03-14T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.39
855730,Avon Drive - Congleton,2023-03-14T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
855730,Avon Drive - Congleton,2023-03-14T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.8
855730,Avon Drive - Congleton,2023-03-14T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.6
855730,Avon Drive - Congleton,2023-03-14T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.1
855730,Avon Drive - Congleton,2023-03-14T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
855730,Avon Drive - Congleton,2023-03-14T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
855730,Avon Drive - Congleton,2023-03-14T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
855730,Avon Drive - Congleton,2023-03-14T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.81
855730,Avon Drive - Congleton,2023-03-14T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.81
855730,Avon Drive - Congleton,2023-03-14T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.58
855730,Avon Drive - Congleton,2023-03-14T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
855730,Avon Drive - Congleton,2023-03-14T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.8
855730,Avon Drive - Congleton,2023-03-14T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.3
855730,Avon Drive - Congleton,2023-03-14T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.2
855730,Avon Drive - Congleton,2023-03-14T20:30:00.000+00:00,transformer,,Temperature,C,12.7
855730,Avon Drive - Congleton,2023-03-14T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
855730,Avon Drive - Congleton,2023-03-14T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
855730,Avon Drive - Congleton,2023-03-14T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
855730,Avon Drive - Congleton,2023-03-14T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
855730,Avon Drive - Congleton,2023-03-14T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
855730,Avon Drive - Congleton,2023-03-14T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
855730,Avon Drive - Congleton,2023-03-14T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
855730,Avon Drive - Congleton,2023-03-14T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
855730,Avon Drive - Congleton,2023-03-14T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
855730,Avon Drive - Congleton,2023-03-14T20:30:00.000+00:00,busbar,,L3 Active Power,kW,16.31
855730,Avon Drive - Congleton,2023-03-14T20:30:00.000+00:00,busbar,,L2 Active Power,kW,25.08
855730,Avon Drive - Congleton,2023-03-14T20:30:00.000+00:00,busbar,,L1 Active Power,kW,19.97
855730,Avon Drive - Congleton,2023-03-14T20:30:00.000+00:00,busbar,,N Current (RMS),A,62.3
855730,Avon Drive - Congleton,2023-03-14T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
855730,Avon Drive - Congleton,2023-03-14T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
855730,Avon Drive - Congleton,2023-03-14T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
855730,Avon Drive - Congleton,2023-03-14T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
855730,Avon Drive - Congleton,2023-03-14T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
855730,Avon Drive - Congleton,2023-03-14T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
855730,Avon Drive - Congleton,2023-03-14T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.9
855730,Avon Drive - Congleton,2023-03-14T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.7
855730,Avon Drive - Congleton,2023-03-14T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.98
855730,Avon Drive - Congleton,2023-03-14T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
855730,Avon Drive - Congleton,2023-03-14T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.7
855730,Avon Drive - Congleton,2023-03-14T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.8
855730,Avon Drive - Congleton,2023-03-14T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.4
855730,Avon Drive - Congleton,2023-03-14T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
855730,Avon Drive - Congleton,2023-03-14T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
855730,Avon Drive - Congleton,2023-03-14T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
855730,Avon Drive - Congleton,2023-03-14T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.36
855730,Avon Drive - Congleton,2023-03-14T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.82
855730,Avon Drive - Congleton,2023-03-14T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.0
855730,Avon Drive - Congleton,2023-03-14T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.3
855730,Avon Drive - Congleton,2023-03-14T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.6
855730,Avon Drive - Congleton,2023-03-14T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.3
855730,Avon Drive - Congleton,2023-03-14T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.9
855730,Avon Drive - Congleton,2023-03-14T20:20:00.000+00:00,transformer,,Temperature,C,12.6
855730,Avon Drive - Congleton,2023-03-14T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
855730,Avon Drive - Congleton,2023-03-14T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
855730,Avon Drive - Congleton,2023-03-14T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
855730,Avon Drive - Congleton,2023-03-14T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
855730,Avon Drive - Congleton,2023-03-14T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
855730,Avon Drive - Congleton,2023-03-14T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
855730,Avon Drive - Congleton,2023-03-14T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
855730,Avon Drive - Congleton,2023-03-14T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
855730,Avon Drive - Congleton,2023-03-14T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
855730,Avon Drive - Congleton,2023-03-14T20:20:00.000+00:00,busbar,,L3 Active Power,kW,19.26
855730,Avon Drive - Congleton,2023-03-14T20:20:00.000+00:00,busbar,,L2 Active Power,kW,23.52
855730,Avon Drive - Congleton,2023-03-14T20:20:00.000+00:00,busbar,,L1 Active Power,kW,21.98
855730,Avon Drive - Congleton,2023-03-14T20:20:00.000+00:00,busbar,,N Current (RMS),A,55.4
855730,Avon Drive - Congleton,2023-03-14T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
855730,Avon Drive - Congleton,2023-03-14T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
855730,Avon Drive - Congleton,2023-03-14T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
855730,Avon Drive - Congleton,2023-03-14T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
855730,Avon Drive - Congleton,2023-03-14T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
855730,Avon Drive - Congleton,2023-03-14T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
855730,Avon Drive - Congleton,2023-03-14T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.22
855730,Avon Drive - Congleton,2023-03-14T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.16
855730,Avon Drive - Congleton,2023-03-14T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.56
855730,Avon Drive - Congleton,2023-03-14T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
855730,Avon Drive - Congleton,2023-03-14T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.4
855730,Avon Drive - Congleton,2023-03-14T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.8
855730,Avon Drive - Congleton,2023-03-14T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.6
855730,Avon Drive - Congleton,2023-03-14T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
855730,Avon Drive - Congleton,2023-03-14T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
855730,Avon Drive - Congleton,2023-03-14T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
855730,Avon Drive - Congleton,2023-03-14T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.26
855730,Avon Drive - Congleton,2023-03-14T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.61
855730,Avon Drive - Congleton,2023-03-14T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.8
855730,Avon Drive - Congleton,2023-03-14T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.7
855730,Avon Drive - Congleton,2023-03-14T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.3
855730,Avon Drive - Congleton,2023-03-14T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.1
855730,Avon Drive - Congleton,2023-03-14T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.3
855730,Avon Drive - Congleton,2023-03-14T20:10:00.000+00:00,transformer,,Temperature,C,12.7
855730,Avon Drive - Congleton,2023-03-14T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
855730,Avon Drive - Congleton,2023-03-14T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
855730,Avon Drive - Congleton,2023-03-14T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
855730,Avon Drive - Congleton,2023-03-14T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
855730,Avon Drive - Congleton,2023-03-14T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
855730,Avon Drive - Congleton,2023-03-14T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
855730,Avon Drive - Congleton,2023-03-14T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
855730,Avon Drive - Congleton,2023-03-14T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
855730,Avon Drive - Congleton,2023-03-14T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
855730,Avon Drive - Congleton,2023-03-14T20:10:00.000+00:00,busbar,,L3 Active Power,kW,21.49
855730,Avon Drive - Congleton,2023-03-14T20:10:00.000+00:00,busbar,,L2 Active Power,kW,22.77
855730,Avon Drive - Congleton,2023-03-14T20:10:00.000+00:00,busbar,,L1 Active Power,kW,21.36
855730,Avon Drive - Congleton,2023-03-14T20:10:00.000+00:00,busbar,,N Current (RMS),A,53.5
855730,Avon Drive - Congleton,2023-03-14T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
855730,Avon Drive - Congleton,2023-03-14T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
855730,Avon Drive - Congleton,2023-03-14T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
855730,Avon Drive - Congleton,2023-03-14T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
855730,Avon Drive - Congleton,2023-03-14T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
855730,Avon Drive - Congleton,2023-03-14T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
855730,Avon Drive - Congleton,2023-03-14T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.26
855730,Avon Drive - Congleton,2023-03-14T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.69
855730,Avon Drive - Congleton,2023-03-14T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.67
855730,Avon Drive - Congleton,2023-03-14T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
855730,Avon Drive - Congleton,2023-03-14T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.9
855730,Avon Drive - Congleton,2023-03-14T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.9
855730,Avon Drive - Congleton,2023-03-14T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.3
855730,Avon Drive - Congleton,2023-03-14T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
855730,Avon Drive - Congleton,2023-03-14T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
855730,Avon Drive - Congleton,2023-03-14T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
855730,Avon Drive - Congleton,2023-03-14T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.84
855730,Avon Drive - Congleton,2023-03-14T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.62
855730,Avon Drive - Congleton,2023-03-14T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.42
855730,Avon Drive - Congleton,2023-03-14T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.1
855730,Avon Drive - Congleton,2023-03-14T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.3
855730,Avon Drive - Congleton,2023-03-14T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.6
855730,Avon Drive - Congleton,2023-03-14T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.6
855730,Avon Drive - Congleton,2023-03-14T20:00:00.000+00:00,transformer,,Temperature,C,12.9
855730,Avon Drive - Congleton,2023-03-14T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
855730,Avon Drive - Congleton,2023-03-14T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
855730,Avon Drive - Congleton,2023-03-14T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
855730,Avon Drive - Congleton,2023-03-14T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
855730,Avon Drive - Congleton,2023-03-14T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
855730,Avon Drive - Congleton,2023-03-14T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
855730,Avon Drive - Congleton,2023-03-14T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
855730,Avon Drive - Congleton,2023-03-14T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
855730,Avon Drive - Congleton,2023-03-14T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
855730,Avon Drive - Congleton,2023-03-14T20:00:00.000+00:00,busbar,,L3 Active Power,kW,24.1
855730,Avon Drive - Congleton,2023-03-14T20:00:00.000+00:00,busbar,,L2 Active Power,kW,28.32
855730,Avon Drive - Congleton,2023-03-14T20:00:00.000+00:00,busbar,,L1 Active Power,kW,22.09
855730,Avon Drive - Congleton,2023-03-14T20:00:00.000+00:00,busbar,,N Current (RMS),A,58.0
855730,Avon Drive - Congleton,2023-03-14T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
855730,Avon Drive - Congleton,2023-03-14T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
855730,Avon Drive - Congleton,2023-03-14T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
855730,Avon Drive - Congleton,2023-03-14T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
855730,Avon Drive - Congleton,2023-03-14T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
855730,Avon Drive - Congleton,2023-03-14T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
855730,Avon Drive - Congleton,2023-03-14T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.57
855730,Avon Drive - Congleton,2023-03-14T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.19
855730,Avon Drive - Congleton,2023-03-14T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.14
855730,Avon Drive - Congleton,2023-03-14T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
855730,Avon Drive - Congleton,2023-03-14T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.2
855730,Avon Drive - Congleton,2023-03-14T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.8
855730,Avon Drive - Congleton,2023-03-14T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.3
855730,Avon Drive - Congleton,2023-03-14T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
855730,Avon Drive - Congleton,2023-03-14T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
855730,Avon Drive - Congleton,2023-03-14T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
855730,Avon Drive - Congleton,2023-03-14T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.77
855730,Avon Drive - Congleton,2023-03-14T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.82
855730,Avon Drive - Congleton,2023-03-14T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.92
855730,Avon Drive - Congleton,2023-03-14T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.2
855730,Avon Drive - Congleton,2023-03-14T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.8
855730,Avon Drive - Congleton,2023-03-14T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.3
855730,Avon Drive - Congleton,2023-03-14T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.8
855730,Avon Drive - Congleton,2023-03-14T19:50:00.000+00:00,transformer,,Temperature,C,12.9
855730,Avon Drive - Congleton,2023-03-14T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
855730,Avon Drive - Congleton,2023-03-14T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
855730,Avon Drive - Congleton,2023-03-14T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
855730,Avon Drive - Congleton,2023-03-14T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
855730,Avon Drive - Congleton,2023-03-14T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
855730,Avon Drive - Congleton,2023-03-14T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
855730,Avon Drive - Congleton,2023-03-14T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
855730,Avon Drive - Congleton,2023-03-14T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
855730,Avon Drive - Congleton,2023-03-14T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
855730,Avon Drive - Congleton,2023-03-14T19:50:00.000+00:00,busbar,,L3 Active Power,kW,28.34
855730,Avon Drive - Congleton,2023-03-14T19:50:00.000+00:00,busbar,,L2 Active Power,kW,32.01
855730,Avon Drive - Congleton,2023-03-14T19:50:00.000+00:00,busbar,,L1 Active Power,kW,25.06
855730,Avon Drive - Congleton,2023-03-14T19:50:00.000+00:00,busbar,,N Current (RMS),A,60.6
855730,Avon Drive - Congleton,2023-03-14T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
855730,Avon Drive - Congleton,2023-03-14T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
855730,Avon Drive - Congleton,2023-03-14T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
855730,Avon Drive - Congleton,2023-03-14T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
855730,Avon Drive - Congleton,2023-03-14T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
855730,Avon Drive - Congleton,2023-03-14T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
855730,Avon Drive - Congleton,2023-03-14T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.8
855730,Avon Drive - Congleton,2023-03-14T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.1
855730,Avon Drive - Congleton,2023-03-14T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.13
855730,Avon Drive - Congleton,2023-03-14T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
855730,Avon Drive - Congleton,2023-03-14T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.1
855730,Avon Drive - Congleton,2023-03-14T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.6
855730,Avon Drive - Congleton,2023-03-14T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.0
855730,Avon Drive - Congleton,2023-03-14T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
855730,Avon Drive - Congleton,2023-03-14T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
855730,Avon Drive - Congleton,2023-03-14T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
855730,Avon Drive - Congleton,2023-03-14T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.95
855730,Avon Drive - Congleton,2023-03-14T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.94
855730,Avon Drive - Congleton,2023-03-14T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.34
855730,Avon Drive - Congleton,2023-03-14T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.2
855730,Avon Drive - Congleton,2023-03-14T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.1
855730,Avon Drive - Congleton,2023-03-14T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.6
855730,Avon Drive - Congleton,2023-03-14T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.9
855730,Avon Drive - Congleton,2023-03-14T19:40:00.000+00:00,transformer,,Temperature,C,12.9
855730,Avon Drive - Congleton,2023-03-14T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
855730,Avon Drive - Congleton,2023-03-14T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
855730,Avon Drive - Congleton,2023-03-14T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
855730,Avon Drive - Congleton,2023-03-14T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
855730,Avon Drive - Congleton,2023-03-14T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
855730,Avon Drive - Congleton,2023-03-14T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
855730,Avon Drive - Congleton,2023-03-14T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
855730,Avon Drive - Congleton,2023-03-14T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
855730,Avon Drive - Congleton,2023-03-14T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
855730,Avon Drive - Congleton,2023-03-14T19:40:00.000+00:00,busbar,,L3 Active Power,kW,24.75
855730,Avon Drive - Congleton,2023-03-14T19:40:00.000+00:00,busbar,,L2 Active Power,kW,30.04
855730,Avon Drive - Congleton,2023-03-14T19:40:00.000+00:00,busbar,,L1 Active Power,kW,29.47
855730,Avon Drive - Congleton,2023-03-14T19:40:00.000+00:00,busbar,,N Current (RMS),A,63.6
855730,Avon Drive - Congleton,2023-03-14T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
855730,Avon Drive - Congleton,2023-03-14T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
855730,Avon Drive - Congleton,2023-03-14T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
855730,Avon Drive - Congleton,2023-03-14T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
855730,Avon Drive - Congleton,2023-03-14T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
855730,Avon Drive - Congleton,2023-03-14T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
855730,Avon Drive - Congleton,2023-03-14T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.15
855730,Avon Drive - Congleton,2023-03-14T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.45
855730,Avon Drive - Congleton,2023-03-14T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.53
855730,Avon Drive - Congleton,2023-03-14T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.1
855730,Avon Drive - Congleton,2023-03-14T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.1
855730,Avon Drive - Congleton,2023-03-14T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.0
855730,Avon Drive - Congleton,2023-03-14T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.3
855730,Avon Drive - Congleton,2023-03-14T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
855730,Avon Drive - Congleton,2023-03-14T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
855730,Avon Drive - Congleton,2023-03-14T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
855730,Avon Drive - Congleton,2023-03-14T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.88
855730,Avon Drive - Congleton,2023-03-14T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.76
855730,Avon Drive - Congleton,2023-03-14T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.71
855730,Avon Drive - Congleton,2023-03-14T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.7
855730,Avon Drive - Congleton,2023-03-14T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.7
855730,Avon Drive - Congleton,2023-03-14T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.8
855730,Avon Drive - Congleton,2023-03-14T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.0
855730,Avon Drive - Congleton,2023-03-14T19:30:00.000+00:00,transformer,,Temperature,C,12.9
855730,Avon Drive - Congleton,2023-03-14T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
855730,Avon Drive - Congleton,2023-03-14T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
855730,Avon Drive - Congleton,2023-03-14T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
855730,Avon Drive - Congleton,2023-03-14T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
855730,Avon Drive - Congleton,2023-03-14T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
855730,Avon Drive - Congleton,2023-03-14T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
855730,Avon Drive - Congleton,2023-03-14T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
855730,Avon Drive - Congleton,2023-03-14T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
855730,Avon Drive - Congleton,2023-03-14T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
855730,Avon Drive - Congleton,2023-03-14T19:30:00.000+00:00,busbar,,L3 Active Power,kW,20.02
855730,Avon Drive - Congleton,2023-03-14T19:30:00.000+00:00,busbar,,L2 Active Power,kW,25.22
855730,Avon Drive - Congleton,2023-03-14T19:30:00.000+00:00,busbar,,L1 Active Power,kW,28.24
855730,Avon Drive - Congleton,2023-03-14T19:30:00.000+00:00,busbar,,N Current (RMS),A,61.7
855730,Avon Drive - Congleton,2023-03-14T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
855730,Avon Drive - Congleton,2023-03-14T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
855730,Avon Drive - Congleton,2023-03-14T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
855730,Avon Drive - Congleton,2023-03-14T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
855730,Avon Drive - Congleton,2023-03-14T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
855730,Avon Drive - Congleton,2023-03-14T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
855730,Avon Drive - Congleton,2023-03-14T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.14
855730,Avon Drive - Congleton,2023-03-14T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.37
855730,Avon Drive - Congleton,2023-03-14T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.5
855730,Avon Drive - Congleton,2023-03-14T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.1
855730,Avon Drive - Congleton,2023-03-14T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.3
855730,Avon Drive - Congleton,2023-03-14T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.8
855730,Avon Drive - Congleton,2023-03-14T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.0
855730,Avon Drive - Congleton,2023-03-14T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
855730,Avon Drive - Congleton,2023-03-14T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
855730,Avon Drive - Congleton,2023-03-14T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
855730,Avon Drive - Congleton,2023-03-14T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.4
855730,Avon Drive - Congleton,2023-03-14T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.11
855730,Avon Drive - Congleton,2023-03-14T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.04
855730,Avon Drive - Congleton,2023-03-14T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.5
855730,Avon Drive - Congleton,2023-03-14T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.5
855730,Avon Drive - Congleton,2023-03-14T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.4
855730,Avon Drive - Congleton,2023-03-14T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.9
855730,Avon Drive - Congleton,2023-03-14T19:20:00.000+00:00,transformer,,Temperature,C,12.9
855730,Avon Drive - Congleton,2023-03-14T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
855730,Avon Drive - Congleton,2023-03-14T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
855730,Avon Drive - Congleton,2023-03-14T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
855730,Avon Drive - Congleton,2023-03-14T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
855730,Avon Drive - Congleton,2023-03-14T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
855730,Avon Drive - Congleton,2023-03-14T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
855730,Avon Drive - Congleton,2023-03-14T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
855730,Avon Drive - Congleton,2023-03-14T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
855730,Avon Drive - Congleton,2023-03-14T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
855730,Avon Drive - Congleton,2023-03-14T19:20:00.000+00:00,busbar,,L3 Active Power,kW,23.53
855730,Avon Drive - Congleton,2023-03-14T19:20:00.000+00:00,busbar,,L2 Active Power,kW,26.48
855730,Avon Drive - Congleton,2023-03-14T19:20:00.000+00:00,busbar,,L1 Active Power,kW,30.54
855730,Avon Drive - Congleton,2023-03-14T19:20:00.000+00:00,busbar,,N Current (RMS),A,59.9
855730,Avon Drive - Congleton,2023-03-14T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
855730,Avon Drive - Congleton,2023-03-14T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
855730,Avon Drive - Congleton,2023-03-14T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
855730,Avon Drive - Congleton,2023-03-14T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
855730,Avon Drive - Congleton,2023-03-14T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
855730,Avon Drive - Congleton,2023-03-14T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
855730,Avon Drive - Congleton,2023-03-14T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.61
855730,Avon Drive - Congleton,2023-03-14T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.82
855730,Avon Drive - Congleton,2023-03-14T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.11
855730,Avon Drive - Congleton,2023-03-14T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.7
855730,Avon Drive - Congleton,2023-03-14T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.6
855730,Avon Drive - Congleton,2023-03-14T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.6
855730,Avon Drive - Congleton,2023-03-14T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.4
855730,Avon Drive - Congleton,2023-03-14T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
855730,Avon Drive - Congleton,2023-03-14T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
855730,Avon Drive - Congleton,2023-03-14T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
855730,Avon Drive - Congleton,2023-03-14T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.11
855730,Avon Drive - Congleton,2023-03-14T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.42
855730,Avon Drive - Congleton,2023-03-14T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.05
855730,Avon Drive - Congleton,2023-03-14T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
855730,Avon Drive - Congleton,2023-03-14T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.0
855730,Avon Drive - Congleton,2023-03-14T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.7
855730,Avon Drive - Congleton,2023-03-14T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.9
855730,Avon Drive - Congleton,2023-03-14T19:10:00.000+00:00,transformer,,Temperature,C,12.9
855730,Avon Drive - Congleton,2023-03-14T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
855730,Avon Drive - Congleton,2023-03-14T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
855730,Avon Drive - Congleton,2023-03-14T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
855730,Avon Drive - Congleton,2023-03-14T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
855730,Avon Drive - Congleton,2023-03-14T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
855730,Avon Drive - Congleton,2023-03-14T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
855730,Avon Drive - Congleton,2023-03-14T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
855730,Avon Drive - Congleton,2023-03-14T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
855730,Avon Drive - Congleton,2023-03-14T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
855730,Avon Drive - Congleton,2023-03-14T19:10:00.000+00:00,busbar,,L3 Active Power,kW,23.72
855730,Avon Drive - Congleton,2023-03-14T19:10:00.000+00:00,busbar,,L2 Active Power,kW,30.24
855730,Avon Drive - Congleton,2023-03-14T19:10:00.000+00:00,busbar,,L1 Active Power,kW,35.16
855730,Avon Drive - Congleton,2023-03-14T19:10:00.000+00:00,busbar,,N Current (RMS),A,68.5
855730,Avon Drive - Congleton,2023-03-14T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
855730,Avon Drive - Congleton,2023-03-14T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
855730,Avon Drive - Congleton,2023-03-14T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.3
855730,Avon Drive - Congleton,2023-03-14T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.45
855730,Avon Drive - Congleton,2023-03-14T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
855730,Avon Drive - Congleton,2023-03-14T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
855730,Avon Drive - Congleton,2023-03-14T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.56
855730,Avon Drive - Congleton,2023-03-14T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.52
855730,Avon Drive - Congleton,2023-03-14T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.98
855730,Avon Drive - Congleton,2023-03-14T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,62.9
855730,Avon Drive - Congleton,2023-03-14T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.5
855730,Avon Drive - Congleton,2023-03-14T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.8
855730,Avon Drive - Congleton,2023-03-14T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,131.0
855730,Avon Drive - Congleton,2023-03-14T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
855730,Avon Drive - Congleton,2023-03-14T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
855730,Avon Drive - Congleton,2023-03-14T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
855730,Avon Drive - Congleton,2023-03-14T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.64
855730,Avon Drive - Congleton,2023-03-14T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.04
855730,Avon Drive - Congleton,2023-03-14T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.4
855730,Avon Drive - Congleton,2023-03-14T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.7
855730,Avon Drive - Congleton,2023-03-14T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.4
855730,Avon Drive - Congleton,2023-03-14T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.1
855730,Avon Drive - Congleton,2023-03-14T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.8
855730,Avon Drive - Congleton,2023-03-14T19:00:00.000+00:00,transformer,,Temperature,C,12.9
855730,Avon Drive - Congleton,2023-03-14T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
855730,Avon Drive - Congleton,2023-03-14T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
855730,Avon Drive - Congleton,2023-03-14T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
855730,Avon Drive - Congleton,2023-03-14T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
855730,Avon Drive - Congleton,2023-03-14T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
855730,Avon Drive - Congleton,2023-03-14T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
855730,Avon Drive - Congleton,2023-03-14T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
855730,Avon Drive - Congleton,2023-03-14T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
855730,Avon Drive - Congleton,2023-03-14T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
855730,Avon Drive - Congleton,2023-03-14T19:00:00.000+00:00,busbar,,L3 Active Power,kW,28.19
855730,Avon Drive - Congleton,2023-03-14T19:00:00.000+00:00,busbar,,L2 Active Power,kW,35.56
855730,Avon Drive - Congleton,2023-03-14T19:00:00.000+00:00,busbar,,L1 Active Power,kW,45.37
855730,Avon Drive - Congleton,2023-03-14T19:00:00.000+00:00,busbar,,N Current (RMS),A,80.6
855730,Avon Drive - Congleton,2023-03-14T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
855730,Avon Drive - Congleton,2023-03-14T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.8
855730,Avon Drive - Congleton,2023-03-14T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,191.7
855730,Avon Drive - Congleton,2023-03-14T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
855730,Avon Drive - Congleton,2023-03-14T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
855730,Avon Drive - Congleton,2023-03-14T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
855730,Avon Drive - Congleton,2023-03-14T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.56
855730,Avon Drive - Congleton,2023-03-14T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.79
855730,Avon Drive - Congleton,2023-03-14T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.09
855730,Avon Drive - Congleton,2023-03-14T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.8
855730,Avon Drive - Congleton,2023-03-14T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.6
855730,Avon Drive - Congleton,2023-03-14T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.5
855730,Avon Drive - Congleton,2023-03-14T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.4
855730,Avon Drive - Congleton,2023-03-14T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.57
855730,Avon Drive - Congleton,2023-03-14T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
855730,Avon Drive - Congleton,2023-03-14T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
855730,Avon Drive - Congleton,2023-03-14T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.7
855730,Avon Drive - Congleton,2023-03-14T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.25
855730,Avon Drive - Congleton,2023-03-14T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.14
855730,Avon Drive - Congleton,2023-03-14T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,53.8
855730,Avon Drive - Congleton,2023-03-14T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.1
855730,Avon Drive - Congleton,2023-03-14T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.3
855730,Avon Drive - Congleton,2023-03-14T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.4
855730,Avon Drive - Congleton,2023-03-14T18:50:00.000+00:00,transformer,,Temperature,C,12.8
855730,Avon Drive - Congleton,2023-03-14T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
855730,Avon Drive - Congleton,2023-03-14T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
855730,Avon Drive - Congleton,2023-03-14T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
855730,Avon Drive - Congleton,2023-03-14T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
855730,Avon Drive - Congleton,2023-03-14T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
855730,Avon Drive - Congleton,2023-03-14T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
855730,Avon Drive - Congleton,2023-03-14T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
855730,Avon Drive - Congleton,2023-03-14T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
855730,Avon Drive - Congleton,2023-03-14T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
855730,Avon Drive - Congleton,2023-03-14T18:50:00.000+00:00,busbar,,L3 Active Power,kW,34.26
855730,Avon Drive - Congleton,2023-03-14T18:50:00.000+00:00,busbar,,L2 Active Power,kW,35.04
855730,Avon Drive - Congleton,2023-03-14T18:50:00.000+00:00,busbar,,L1 Active Power,kW,33.23
855730,Avon Drive - Congleton,2023-03-14T18:50:00.000+00:00,busbar,,N Current (RMS),A,58.4
855730,Avon Drive - Congleton,2023-03-14T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.0
855730,Avon Drive - Congleton,2023-03-14T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.4
855730,Avon Drive - Congleton,2023-03-14T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.2
855730,Avon Drive - Congleton,2023-03-14T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
855730,Avon Drive - Congleton,2023-03-14T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
855730,Avon Drive - Congleton,2023-03-14T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
855730,Avon Drive - Congleton,2023-03-14T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.67
855730,Avon Drive - Congleton,2023-03-14T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.59
855730,Avon Drive - Congleton,2023-03-14T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.49
855730,Avon Drive - Congleton,2023-03-14T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.2
855730,Avon Drive - Congleton,2023-03-14T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.8
855730,Avon Drive - Congleton,2023-03-14T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.0
855730,Avon Drive - Congleton,2023-03-14T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.6
855730,Avon Drive - Congleton,2023-03-14T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.39
855730,Avon Drive - Congleton,2023-03-14T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
855730,Avon Drive - Congleton,2023-03-14T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
855730,Avon Drive - Congleton,2023-03-14T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.32
855730,Avon Drive - Congleton,2023-03-14T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.21
855730,Avon Drive - Congleton,2023-03-14T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.91
855730,Avon Drive - Congleton,2023-03-14T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.1
855730,Avon Drive - Congleton,2023-03-14T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.1
855730,Avon Drive - Congleton,2023-03-14T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.0
855730,Avon Drive - Congleton,2023-03-14T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.6
855730,Avon Drive - Congleton,2023-03-14T18:40:00.000+00:00,transformer,,Temperature,C,12.7
855730,Avon Drive - Congleton,2023-03-14T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
855730,Avon Drive - Congleton,2023-03-14T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
855730,Avon Drive - Congleton,2023-03-14T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
855730,Avon Drive - Congleton,2023-03-14T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
855730,Avon Drive - Congleton,2023-03-14T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
855730,Avon Drive - Congleton,2023-03-14T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
855730,Avon Drive - Congleton,2023-03-14T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
855730,Avon Drive - Congleton,2023-03-14T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
855730,Avon Drive - Congleton,2023-03-14T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
855730,Avon Drive - Congleton,2023-03-14T18:40:00.000+00:00,busbar,,L3 Active Power,kW,30.99
855730,Avon Drive - Congleton,2023-03-14T18:40:00.000+00:00,busbar,,L2 Active Power,kW,34.8
855730,Avon Drive - Congleton,2023-03-14T18:40:00.000+00:00,busbar,,L1 Active Power,kW,30.4
855730,Avon Drive - Congleton,2023-03-14T18:40:00.000+00:00,busbar,,N Current (RMS),A,63.5
855730,Avon Drive - Congleton,2023-03-14T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.2
855730,Avon Drive - Congleton,2023-03-14T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.9
855730,Avon Drive - Congleton,2023-03-14T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
