Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-03-14T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
855730,Avon Drive - Congleton,2023-03-14T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
855730,Avon Drive - Congleton,2023-03-14T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
855730,Avon Drive - Congleton,2023-03-14T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.94
855730,Avon Drive - Congleton,2023-03-14T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.33
855730,Avon Drive - Congleton,2023-03-14T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.69
855730,Avon Drive - Congleton,2023-03-14T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,52.2
855730,Avon Drive - Congleton,2023-03-14T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.4
855730,Avon Drive - Congleton,2023-03-14T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.9
855730,Avon Drive - Congleton,2023-03-14T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.6
855730,Avon Drive - Congleton,2023-03-14T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.56
855730,Avon Drive - Congleton,2023-03-14T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
855730,Avon Drive - Congleton,2023-03-14T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
855730,Avon Drive - Congleton,2023-03-14T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.76
855730,Avon Drive - Congleton,2023-03-14T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.93
855730,Avon Drive - Congleton,2023-03-14T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.57
855730,Avon Drive - Congleton,2023-03-14T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.7
855730,Avon Drive - Congleton,2023-03-14T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.0
855730,Avon Drive - Congleton,2023-03-14T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.5
855730,Avon Drive - Congleton,2023-03-14T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.2
855730,Avon Drive - Congleton,2023-03-14T18:30:00.000+00:00,transformer,,Temperature,C,12.5
855730,Avon Drive - Congleton,2023-03-14T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
855730,Avon Drive - Congleton,2023-03-14T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
855730,Avon Drive - Congleton,2023-03-14T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
855730,Avon Drive - Congleton,2023-03-14T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
855730,Avon Drive - Congleton,2023-03-14T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
855730,Avon Drive - Congleton,2023-03-14T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
855730,Avon Drive - Congleton,2023-03-14T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
855730,Avon Drive - Congleton,2023-03-14T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
855730,Avon Drive - Congleton,2023-03-14T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
855730,Avon Drive - Congleton,2023-03-14T18:30:00.000+00:00,busbar,,L3 Active Power,kW,26.69
855730,Avon Drive - Congleton,2023-03-14T18:30:00.000+00:00,busbar,,L2 Active Power,kW,39.26
855730,Avon Drive - Congleton,2023-03-14T18:30:00.000+00:00,busbar,,L1 Active Power,kW,43.26
855730,Avon Drive - Congleton,2023-03-14T18:30:00.000+00:00,busbar,,N Current (RMS),A,81.5
855730,Avon Drive - Congleton,2023-03-14T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
855730,Avon Drive - Congleton,2023-03-14T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.7
855730,Avon Drive - Congleton,2023-03-14T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.7
855730,Avon Drive - Congleton,2023-03-14T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
855730,Avon Drive - Congleton,2023-03-14T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
855730,Avon Drive - Congleton,2023-03-14T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
855730,Avon Drive - Congleton,2023-03-14T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.47
855730,Avon Drive - Congleton,2023-03-14T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.71
855730,Avon Drive - Congleton,2023-03-14T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.49
855730,Avon Drive - Congleton,2023-03-14T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
855730,Avon Drive - Congleton,2023-03-14T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.5
855730,Avon Drive - Congleton,2023-03-14T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.6
855730,Avon Drive - Congleton,2023-03-14T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.5
855730,Avon Drive - Congleton,2023-03-14T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
855730,Avon Drive - Congleton,2023-03-14T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
855730,Avon Drive - Congleton,2023-03-14T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
855730,Avon Drive - Congleton,2023-03-14T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.91
855730,Avon Drive - Congleton,2023-03-14T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.37
855730,Avon Drive - Congleton,2023-03-14T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.28
855730,Avon Drive - Congleton,2023-03-14T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.3
855730,Avon Drive - Congleton,2023-03-14T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.8
855730,Avon Drive - Congleton,2023-03-14T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.5
855730,Avon Drive - Congleton,2023-03-14T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.2
855730,Avon Drive - Congleton,2023-03-14T18:20:00.000+00:00,transformer,,Temperature,C,12.4
855730,Avon Drive - Congleton,2023-03-14T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
855730,Avon Drive - Congleton,2023-03-14T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
855730,Avon Drive - Congleton,2023-03-14T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
855730,Avon Drive - Congleton,2023-03-14T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
855730,Avon Drive - Congleton,2023-03-14T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
855730,Avon Drive - Congleton,2023-03-14T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
855730,Avon Drive - Congleton,2023-03-14T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
855730,Avon Drive - Congleton,2023-03-14T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
855730,Avon Drive - Congleton,2023-03-14T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
855730,Avon Drive - Congleton,2023-03-14T18:20:00.000+00:00,busbar,,L3 Active Power,kW,27.38
855730,Avon Drive - Congleton,2023-03-14T18:20:00.000+00:00,busbar,,L2 Active Power,kW,39.08
855730,Avon Drive - Congleton,2023-03-14T18:20:00.000+00:00,busbar,,L1 Active Power,kW,35.76
855730,Avon Drive - Congleton,2023-03-14T18:20:00.000+00:00,busbar,,N Current (RMS),A,62.3
855730,Avon Drive - Congleton,2023-03-14T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
855730,Avon Drive - Congleton,2023-03-14T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.5
855730,Avon Drive - Congleton,2023-03-14T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.8
855730,Avon Drive - Congleton,2023-03-14T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
855730,Avon Drive - Congleton,2023-03-14T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
855730,Avon Drive - Congleton,2023-03-14T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
855730,Avon Drive - Congleton,2023-03-14T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.96
855730,Avon Drive - Congleton,2023-03-14T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.86
855730,Avon Drive - Congleton,2023-03-14T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
855730,Avon Drive - Congleton,2023-03-14T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,50.1
855730,Avon Drive - Congleton,2023-03-14T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.4
855730,Avon Drive - Congleton,2023-03-14T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.8
855730,Avon Drive - Congleton,2023-03-14T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.9
855730,Avon Drive - Congleton,2023-03-14T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.74
855730,Avon Drive - Congleton,2023-03-14T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
855730,Avon Drive - Congleton,2023-03-14T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
855730,Avon Drive - Congleton,2023-03-14T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.62
855730,Avon Drive - Congleton,2023-03-14T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.9
855730,Avon Drive - Congleton,2023-03-14T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.74
855730,Avon Drive - Congleton,2023-03-14T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.4
855730,Avon Drive - Congleton,2023-03-14T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.6
855730,Avon Drive - Congleton,2023-03-14T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.3
855730,Avon Drive - Congleton,2023-03-14T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.9
855730,Avon Drive - Congleton,2023-03-14T18:10:00.000+00:00,transformer,,Temperature,C,12.3
855730,Avon Drive - Congleton,2023-03-14T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
855730,Avon Drive - Congleton,2023-03-14T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
855730,Avon Drive - Congleton,2023-03-14T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
855730,Avon Drive - Congleton,2023-03-14T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
855730,Avon Drive - Congleton,2023-03-14T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
855730,Avon Drive - Congleton,2023-03-14T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
855730,Avon Drive - Congleton,2023-03-14T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
855730,Avon Drive - Congleton,2023-03-14T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
855730,Avon Drive - Congleton,2023-03-14T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
855730,Avon Drive - Congleton,2023-03-14T18:10:00.000+00:00,busbar,,L3 Active Power,kW,33.59
855730,Avon Drive - Congleton,2023-03-14T18:10:00.000+00:00,busbar,,L2 Active Power,kW,33.76
855730,Avon Drive - Congleton,2023-03-14T18:10:00.000+00:00,busbar,,L1 Active Power,kW,23.74
855730,Avon Drive - Congleton,2023-03-14T18:10:00.000+00:00,busbar,,N Current (RMS),A,65.8
855730,Avon Drive - Congleton,2023-03-14T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
855730,Avon Drive - Congleton,2023-03-14T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.6
855730,Avon Drive - Congleton,2023-03-14T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
855730,Avon Drive - Congleton,2023-03-14T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
855730,Avon Drive - Congleton,2023-03-14T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
855730,Avon Drive - Congleton,2023-03-14T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
855730,Avon Drive - Congleton,2023-03-14T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.89
855730,Avon Drive - Congleton,2023-03-14T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.48
855730,Avon Drive - Congleton,2023-03-14T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.59
855730,Avon Drive - Congleton,2023-03-14T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
855730,Avon Drive - Congleton,2023-03-14T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.2
855730,Avon Drive - Congleton,2023-03-14T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.4
855730,Avon Drive - Congleton,2023-03-14T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.1
855730,Avon Drive - Congleton,2023-03-14T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.23
855730,Avon Drive - Congleton,2023-03-14T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
855730,Avon Drive - Congleton,2023-03-14T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
855730,Avon Drive - Congleton,2023-03-14T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.74
855730,Avon Drive - Congleton,2023-03-14T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.57
855730,Avon Drive - Congleton,2023-03-14T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.12
855730,Avon Drive - Congleton,2023-03-14T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.7
855730,Avon Drive - Congleton,2023-03-14T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.8
855730,Avon Drive - Congleton,2023-03-14T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.7
855730,Avon Drive - Congleton,2023-03-14T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.1
855730,Avon Drive - Congleton,2023-03-14T18:00:00.000+00:00,transformer,,Temperature,C,12.2
855730,Avon Drive - Congleton,2023-03-14T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
855730,Avon Drive - Congleton,2023-03-14T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
855730,Avon Drive - Congleton,2023-03-14T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
855730,Avon Drive - Congleton,2023-03-14T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
855730,Avon Drive - Congleton,2023-03-14T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
855730,Avon Drive - Congleton,2023-03-14T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
855730,Avon Drive - Congleton,2023-03-14T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.71
855730,Avon Drive - Congleton,2023-03-14T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
855730,Avon Drive - Congleton,2023-03-14T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
855730,Avon Drive - Congleton,2023-03-14T18:00:00.000+00:00,busbar,,L3 Active Power,kW,31.63
855730,Avon Drive - Congleton,2023-03-14T18:00:00.000+00:00,busbar,,L2 Active Power,kW,32.05
855730,Avon Drive - Congleton,2023-03-14T18:00:00.000+00:00,busbar,,L1 Active Power,kW,33.71
855730,Avon Drive - Congleton,2023-03-14T18:00:00.000+00:00,busbar,,N Current (RMS),A,56.8
855730,Avon Drive - Congleton,2023-03-14T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
855730,Avon Drive - Congleton,2023-03-14T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
855730,Avon Drive - Congleton,2023-03-14T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.6
855730,Avon Drive - Congleton,2023-03-14T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.03
855730,Avon Drive - Congleton,2023-03-14T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
855730,Avon Drive - Congleton,2023-03-14T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
855730,Avon Drive - Congleton,2023-03-14T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.35
855730,Avon Drive - Congleton,2023-03-14T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.15
855730,Avon Drive - Congleton,2023-03-14T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.01
855730,Avon Drive - Congleton,2023-03-14T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
855730,Avon Drive - Congleton,2023-03-14T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.3
855730,Avon Drive - Congleton,2023-03-14T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.7
855730,Avon Drive - Congleton,2023-03-14T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.0
855730,Avon Drive - Congleton,2023-03-14T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.11
855730,Avon Drive - Congleton,2023-03-14T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
855730,Avon Drive - Congleton,2023-03-14T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
855730,Avon Drive - Congleton,2023-03-14T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.34
855730,Avon Drive - Congleton,2023-03-14T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.75
855730,Avon Drive - Congleton,2023-03-14T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.45
855730,Avon Drive - Congleton,2023-03-14T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.5
855730,Avon Drive - Congleton,2023-03-14T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.5
855730,Avon Drive - Congleton,2023-03-14T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.2
855730,Avon Drive - Congleton,2023-03-14T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.2
855730,Avon Drive - Congleton,2023-03-14T17:50:00.000+00:00,transformer,,Temperature,C,12.2
855730,Avon Drive - Congleton,2023-03-14T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
855730,Avon Drive - Congleton,2023-03-14T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
855730,Avon Drive - Congleton,2023-03-14T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
855730,Avon Drive - Congleton,2023-03-14T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
855730,Avon Drive - Congleton,2023-03-14T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
855730,Avon Drive - Congleton,2023-03-14T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
855730,Avon Drive - Congleton,2023-03-14T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.14
855730,Avon Drive - Congleton,2023-03-14T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
855730,Avon Drive - Congleton,2023-03-14T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
855730,Avon Drive - Congleton,2023-03-14T17:50:00.000+00:00,busbar,,L3 Active Power,kW,32.69
855730,Avon Drive - Congleton,2023-03-14T17:50:00.000+00:00,busbar,,L2 Active Power,kW,31.9
855730,Avon Drive - Congleton,2023-03-14T17:50:00.000+00:00,busbar,,L1 Active Power,kW,39.46
855730,Avon Drive - Congleton,2023-03-14T17:50:00.000+00:00,busbar,,N Current (RMS),A,67.5
855730,Avon Drive - Congleton,2023-03-14T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.1
855730,Avon Drive - Congleton,2023-03-14T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.8
855730,Avon Drive - Congleton,2023-03-14T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.6
855730,Avon Drive - Congleton,2023-03-14T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
855730,Avon Drive - Congleton,2023-03-14T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
855730,Avon Drive - Congleton,2023-03-14T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
855730,Avon Drive - Congleton,2023-03-14T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.98
855730,Avon Drive - Congleton,2023-03-14T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.06
855730,Avon Drive - Congleton,2023-03-14T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.97
855730,Avon Drive - Congleton,2023-03-14T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,59.4
855730,Avon Drive - Congleton,2023-03-14T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.8
855730,Avon Drive - Congleton,2023-03-14T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.3
855730,Avon Drive - Congleton,2023-03-14T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.1
855730,Avon Drive - Congleton,2023-03-14T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.43
855730,Avon Drive - Congleton,2023-03-14T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
855730,Avon Drive - Congleton,2023-03-14T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
855730,Avon Drive - Congleton,2023-03-14T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.06
855730,Avon Drive - Congleton,2023-03-14T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.55
855730,Avon Drive - Congleton,2023-03-14T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.46
855730,Avon Drive - Congleton,2023-03-14T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.5
855730,Avon Drive - Congleton,2023-03-14T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.6
855730,Avon Drive - Congleton,2023-03-14T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.5
855730,Avon Drive - Congleton,2023-03-14T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.6
855730,Avon Drive - Congleton,2023-03-14T17:40:00.000+00:00,transformer,,Temperature,C,12.0
855730,Avon Drive - Congleton,2023-03-14T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
855730,Avon Drive - Congleton,2023-03-14T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
855730,Avon Drive - Congleton,2023-03-14T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
855730,Avon Drive - Congleton,2023-03-14T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
855730,Avon Drive - Congleton,2023-03-14T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
855730,Avon Drive - Congleton,2023-03-14T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
855730,Avon Drive - Congleton,2023-03-14T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
855730,Avon Drive - Congleton,2023-03-14T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
855730,Avon Drive - Congleton,2023-03-14T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
855730,Avon Drive - Congleton,2023-03-14T17:40:00.000+00:00,busbar,,L3 Active Power,kW,31.04
855730,Avon Drive - Congleton,2023-03-14T17:40:00.000+00:00,busbar,,L2 Active Power,kW,40.62
855730,Avon Drive - Congleton,2023-03-14T17:40:00.000+00:00,busbar,,L1 Active Power,kW,19.43
855730,Avon Drive - Congleton,2023-03-14T17:40:00.000+00:00,busbar,,N Current (RMS),A,89.6
855730,Avon Drive - Congleton,2023-03-14T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
855730,Avon Drive - Congleton,2023-03-14T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.0
855730,Avon Drive - Congleton,2023-03-14T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
855730,Avon Drive - Congleton,2023-03-14T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
855730,Avon Drive - Congleton,2023-03-14T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
855730,Avon Drive - Congleton,2023-03-14T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
855730,Avon Drive - Congleton,2023-03-14T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.93
855730,Avon Drive - Congleton,2023-03-14T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.47
855730,Avon Drive - Congleton,2023-03-14T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.61
855730,Avon Drive - Congleton,2023-03-14T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
855730,Avon Drive - Congleton,2023-03-14T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.8
855730,Avon Drive - Congleton,2023-03-14T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.0
855730,Avon Drive - Congleton,2023-03-14T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.0
855730,Avon Drive - Congleton,2023-03-14T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
855730,Avon Drive - Congleton,2023-03-14T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
855730,Avon Drive - Congleton,2023-03-14T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
855730,Avon Drive - Congleton,2023-03-14T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.91
855730,Avon Drive - Congleton,2023-03-14T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.1
855730,Avon Drive - Congleton,2023-03-14T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.57
855730,Avon Drive - Congleton,2023-03-14T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.6
855730,Avon Drive - Congleton,2023-03-14T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.7
855730,Avon Drive - Congleton,2023-03-14T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.7
855730,Avon Drive - Congleton,2023-03-14T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.3
855730,Avon Drive - Congleton,2023-03-14T17:30:00.000+00:00,transformer,,Temperature,C,12.0
855730,Avon Drive - Congleton,2023-03-14T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
855730,Avon Drive - Congleton,2023-03-14T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
855730,Avon Drive - Congleton,2023-03-14T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
855730,Avon Drive - Congleton,2023-03-14T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
855730,Avon Drive - Congleton,2023-03-14T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
855730,Avon Drive - Congleton,2023-03-14T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
855730,Avon Drive - Congleton,2023-03-14T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
855730,Avon Drive - Congleton,2023-03-14T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
855730,Avon Drive - Congleton,2023-03-14T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
855730,Avon Drive - Congleton,2023-03-14T17:30:00.000+00:00,busbar,,L3 Active Power,kW,23.84
855730,Avon Drive - Congleton,2023-03-14T17:30:00.000+00:00,busbar,,L2 Active Power,kW,32.57
855730,Avon Drive - Congleton,2023-03-14T17:30:00.000+00:00,busbar,,L1 Active Power,kW,19.18
855730,Avon Drive - Congleton,2023-03-14T17:30:00.000+00:00,busbar,,N Current (RMS),A,64.7
855730,Avon Drive - Congleton,2023-03-14T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
855730,Avon Drive - Congleton,2023-03-14T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.4
855730,Avon Drive - Congleton,2023-03-14T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
855730,Avon Drive - Congleton,2023-03-14T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
855730,Avon Drive - Congleton,2023-03-14T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
855730,Avon Drive - Congleton,2023-03-14T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
855730,Avon Drive - Congleton,2023-03-14T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.23
855730,Avon Drive - Congleton,2023-03-14T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.5
855730,Avon Drive - Congleton,2023-03-14T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.41
855730,Avon Drive - Congleton,2023-03-14T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.9
855730,Avon Drive - Congleton,2023-03-14T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.4
855730,Avon Drive - Congleton,2023-03-14T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.6
855730,Avon Drive - Congleton,2023-03-14T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.5
855730,Avon Drive - Congleton,2023-03-14T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
855730,Avon Drive - Congleton,2023-03-14T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
855730,Avon Drive - Congleton,2023-03-14T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
855730,Avon Drive - Congleton,2023-03-14T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.11
855730,Avon Drive - Congleton,2023-03-14T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.74
855730,Avon Drive - Congleton,2023-03-14T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.65
855730,Avon Drive - Congleton,2023-03-14T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
855730,Avon Drive - Congleton,2023-03-14T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.6
855730,Avon Drive - Congleton,2023-03-14T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.5
855730,Avon Drive - Congleton,2023-03-14T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.4
855730,Avon Drive - Congleton,2023-03-14T17:20:00.000+00:00,transformer,,Temperature,C,12.0
855730,Avon Drive - Congleton,2023-03-14T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
855730,Avon Drive - Congleton,2023-03-14T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
855730,Avon Drive - Congleton,2023-03-14T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
855730,Avon Drive - Congleton,2023-03-14T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
855730,Avon Drive - Congleton,2023-03-14T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
855730,Avon Drive - Congleton,2023-03-14T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
855730,Avon Drive - Congleton,2023-03-14T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
855730,Avon Drive - Congleton,2023-03-14T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
855730,Avon Drive - Congleton,2023-03-14T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
855730,Avon Drive - Congleton,2023-03-14T17:20:00.000+00:00,busbar,,L3 Active Power,kW,25.34
855730,Avon Drive - Congleton,2023-03-14T17:20:00.000+00:00,busbar,,L2 Active Power,kW,30.24
855730,Avon Drive - Congleton,2023-03-14T17:20:00.000+00:00,busbar,,L1 Active Power,kW,20.06
855730,Avon Drive - Congleton,2023-03-14T17:20:00.000+00:00,busbar,,N Current (RMS),A,57.1
855730,Avon Drive - Congleton,2023-03-14T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
855730,Avon Drive - Congleton,2023-03-14T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
855730,Avon Drive - Congleton,2023-03-14T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
855730,Avon Drive - Congleton,2023-03-14T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
855730,Avon Drive - Congleton,2023-03-14T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
855730,Avon Drive - Congleton,2023-03-14T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
855730,Avon Drive - Congleton,2023-03-14T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.1
855730,Avon Drive - Congleton,2023-03-14T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.06
855730,Avon Drive - Congleton,2023-03-14T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.13
855730,Avon Drive - Congleton,2023-03-14T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
855730,Avon Drive - Congleton,2023-03-14T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.8
855730,Avon Drive - Congleton,2023-03-14T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.4
855730,Avon Drive - Congleton,2023-03-14T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.9
855730,Avon Drive - Congleton,2023-03-14T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.42
855730,Avon Drive - Congleton,2023-03-14T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
855730,Avon Drive - Congleton,2023-03-14T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
855730,Avon Drive - Congleton,2023-03-14T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.94
855730,Avon Drive - Congleton,2023-03-14T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.54
855730,Avon Drive - Congleton,2023-03-14T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.02
855730,Avon Drive - Congleton,2023-03-14T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
855730,Avon Drive - Congleton,2023-03-14T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.4
855730,Avon Drive - Congleton,2023-03-14T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.6
855730,Avon Drive - Congleton,2023-03-14T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.0
855730,Avon Drive - Congleton,2023-03-14T17:10:00.000+00:00,transformer,,Temperature,C,11.8
855730,Avon Drive - Congleton,2023-03-14T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
855730,Avon Drive - Congleton,2023-03-14T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
855730,Avon Drive - Congleton,2023-03-14T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
855730,Avon Drive - Congleton,2023-03-14T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
855730,Avon Drive - Congleton,2023-03-14T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
855730,Avon Drive - Congleton,2023-03-14T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
855730,Avon Drive - Congleton,2023-03-14T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
855730,Avon Drive - Congleton,2023-03-14T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
855730,Avon Drive - Congleton,2023-03-14T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
855730,Avon Drive - Congleton,2023-03-14T17:10:00.000+00:00,busbar,,L3 Active Power,kW,22.05
855730,Avon Drive - Congleton,2023-03-14T17:10:00.000+00:00,busbar,,L2 Active Power,kW,26.6
855730,Avon Drive - Congleton,2023-03-14T17:10:00.000+00:00,busbar,,L1 Active Power,kW,19.15
855730,Avon Drive - Congleton,2023-03-14T17:10:00.000+00:00,busbar,,N Current (RMS),A,54.3
855730,Avon Drive - Congleton,2023-03-14T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
855730,Avon Drive - Congleton,2023-03-14T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
855730,Avon Drive - Congleton,2023-03-14T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
855730,Avon Drive - Congleton,2023-03-14T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
855730,Avon Drive - Congleton,2023-03-14T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
855730,Avon Drive - Congleton,2023-03-14T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
855730,Avon Drive - Congleton,2023-03-14T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.61
855730,Avon Drive - Congleton,2023-03-14T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.53
855730,Avon Drive - Congleton,2023-03-14T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.02
855730,Avon Drive - Congleton,2023-03-14T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
855730,Avon Drive - Congleton,2023-03-14T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.2
855730,Avon Drive - Congleton,2023-03-14T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.2
855730,Avon Drive - Congleton,2023-03-14T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.9
855730,Avon Drive - Congleton,2023-03-14T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.61
855730,Avon Drive - Congleton,2023-03-14T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
855730,Avon Drive - Congleton,2023-03-14T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
855730,Avon Drive - Congleton,2023-03-14T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.49
855730,Avon Drive - Congleton,2023-03-14T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.92
855730,Avon Drive - Congleton,2023-03-14T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.7
855730,Avon Drive - Congleton,2023-03-14T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.7
855730,Avon Drive - Congleton,2023-03-14T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.4
855730,Avon Drive - Congleton,2023-03-14T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.7
855730,Avon Drive - Congleton,2023-03-14T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.7
855730,Avon Drive - Congleton,2023-03-14T17:00:00.000+00:00,transformer,,Temperature,C,11.9
855730,Avon Drive - Congleton,2023-03-14T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
855730,Avon Drive - Congleton,2023-03-14T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
855730,Avon Drive - Congleton,2023-03-14T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
855730,Avon Drive - Congleton,2023-03-14T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
855730,Avon Drive - Congleton,2023-03-14T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
855730,Avon Drive - Congleton,2023-03-14T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
855730,Avon Drive - Congleton,2023-03-14T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
855730,Avon Drive - Congleton,2023-03-14T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
855730,Avon Drive - Congleton,2023-03-14T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
855730,Avon Drive - Congleton,2023-03-14T17:00:00.000+00:00,busbar,,L3 Active Power,kW,25.11
855730,Avon Drive - Congleton,2023-03-14T17:00:00.000+00:00,busbar,,L2 Active Power,kW,27.46
855730,Avon Drive - Congleton,2023-03-14T17:00:00.000+00:00,busbar,,L1 Active Power,kW,14.72
855730,Avon Drive - Congleton,2023-03-14T17:00:00.000+00:00,busbar,,N Current (RMS),A,64.6
855730,Avon Drive - Congleton,2023-03-14T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
855730,Avon Drive - Congleton,2023-03-14T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
855730,Avon Drive - Congleton,2023-03-14T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
855730,Avon Drive - Congleton,2023-03-14T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
855730,Avon Drive - Congleton,2023-03-14T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
855730,Avon Drive - Congleton,2023-03-14T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
855730,Avon Drive - Congleton,2023-03-14T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.73
855730,Avon Drive - Congleton,2023-03-14T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.78
855730,Avon Drive - Congleton,2023-03-14T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.75
855730,Avon Drive - Congleton,2023-03-14T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
855730,Avon Drive - Congleton,2023-03-14T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.3
855730,Avon Drive - Congleton,2023-03-14T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.3
855730,Avon Drive - Congleton,2023-03-14T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.4
855730,Avon Drive - Congleton,2023-03-14T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
855730,Avon Drive - Congleton,2023-03-14T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
855730,Avon Drive - Congleton,2023-03-14T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
855730,Avon Drive - Congleton,2023-03-14T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.8
855730,Avon Drive - Congleton,2023-03-14T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.62
855730,Avon Drive - Congleton,2023-03-14T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.11
855730,Avon Drive - Congleton,2023-03-14T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.2
855730,Avon Drive - Congleton,2023-03-14T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.6
855730,Avon Drive - Congleton,2023-03-14T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.9
855730,Avon Drive - Congleton,2023-03-14T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.2
855730,Avon Drive - Congleton,2023-03-14T16:50:00.000+00:00,transformer,,Temperature,C,12.0
855730,Avon Drive - Congleton,2023-03-14T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
855730,Avon Drive - Congleton,2023-03-14T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
855730,Avon Drive - Congleton,2023-03-14T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
855730,Avon Drive - Congleton,2023-03-14T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
855730,Avon Drive - Congleton,2023-03-14T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
855730,Avon Drive - Congleton,2023-03-14T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
855730,Avon Drive - Congleton,2023-03-14T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
855730,Avon Drive - Congleton,2023-03-14T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
855730,Avon Drive - Congleton,2023-03-14T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
855730,Avon Drive - Congleton,2023-03-14T16:50:00.000+00:00,busbar,,L3 Active Power,kW,28.53
855730,Avon Drive - Congleton,2023-03-14T16:50:00.000+00:00,busbar,,L2 Active Power,kW,25.4
855730,Avon Drive - Congleton,2023-03-14T16:50:00.000+00:00,busbar,,L1 Active Power,kW,17.86
855730,Avon Drive - Congleton,2023-03-14T16:50:00.000+00:00,busbar,,N Current (RMS),A,65.0
855730,Avon Drive - Congleton,2023-03-14T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
855730,Avon Drive - Congleton,2023-03-14T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
855730,Avon Drive - Congleton,2023-03-14T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
855730,Avon Drive - Congleton,2023-03-14T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
855730,Avon Drive - Congleton,2023-03-14T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
855730,Avon Drive - Congleton,2023-03-14T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
855730,Avon Drive - Congleton,2023-03-14T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.01
855730,Avon Drive - Congleton,2023-03-14T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.33
855730,Avon Drive - Congleton,2023-03-14T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.19
855730,Avon Drive - Congleton,2023-03-14T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
855730,Avon Drive - Congleton,2023-03-14T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.9
855730,Avon Drive - Congleton,2023-03-14T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.4
855730,Avon Drive - Congleton,2023-03-14T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.3
855730,Avon Drive - Congleton,2023-03-14T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
855730,Avon Drive - Congleton,2023-03-14T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
855730,Avon Drive - Congleton,2023-03-14T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
855730,Avon Drive - Congleton,2023-03-14T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.13
855730,Avon Drive - Congleton,2023-03-14T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.2
855730,Avon Drive - Congleton,2023-03-14T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.44
855730,Avon Drive - Congleton,2023-03-14T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
855730,Avon Drive - Congleton,2023-03-14T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.8
855730,Avon Drive - Congleton,2023-03-14T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.4
855730,Avon Drive - Congleton,2023-03-14T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.0
855730,Avon Drive - Congleton,2023-03-14T16:40:00.000+00:00,transformer,,Temperature,C,12.3
855730,Avon Drive - Congleton,2023-03-14T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
855730,Avon Drive - Congleton,2023-03-14T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
855730,Avon Drive - Congleton,2023-03-14T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
855730,Avon Drive - Congleton,2023-03-14T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
855730,Avon Drive - Congleton,2023-03-14T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
855730,Avon Drive - Congleton,2023-03-14T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
855730,Avon Drive - Congleton,2023-03-14T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
855730,Avon Drive - Congleton,2023-03-14T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
855730,Avon Drive - Congleton,2023-03-14T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
855730,Avon Drive - Congleton,2023-03-14T16:40:00.000+00:00,busbar,,L3 Active Power,kW,23.14
855730,Avon Drive - Congleton,2023-03-14T16:40:00.000+00:00,busbar,,L2 Active Power,kW,23.53
855730,Avon Drive - Congleton,2023-03-14T16:40:00.000+00:00,busbar,,L1 Active Power,kW,15.63
855730,Avon Drive - Congleton,2023-03-14T16:40:00.000+00:00,busbar,,N Current (RMS),A,55.5
855730,Avon Drive - Congleton,2023-03-14T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
855730,Avon Drive - Congleton,2023-03-14T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
855730,Avon Drive - Congleton,2023-03-14T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
855730,Avon Drive - Congleton,2023-03-14T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
855730,Avon Drive - Congleton,2023-03-14T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
855730,Avon Drive - Congleton,2023-03-14T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
855730,Avon Drive - Congleton,2023-03-14T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.29
855730,Avon Drive - Congleton,2023-03-14T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.57
855730,Avon Drive - Congleton,2023-03-14T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.33
855730,Avon Drive - Congleton,2023-03-14T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
855730,Avon Drive - Congleton,2023-03-14T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.1
855730,Avon Drive - Congleton,2023-03-14T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.7
855730,Avon Drive - Congleton,2023-03-14T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.9
855730,Avon Drive - Congleton,2023-03-14T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
855730,Avon Drive - Congleton,2023-03-14T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
855730,Avon Drive - Congleton,2023-03-14T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
855730,Avon Drive - Congleton,2023-03-14T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.88
855730,Avon Drive - Congleton,2023-03-14T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.74
855730,Avon Drive - Congleton,2023-03-14T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.75
855730,Avon Drive - Congleton,2023-03-14T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
855730,Avon Drive - Congleton,2023-03-14T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.0
855730,Avon Drive - Congleton,2023-03-14T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.0
855730,Avon Drive - Congleton,2023-03-14T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.4
855730,Avon Drive - Congleton,2023-03-14T16:30:00.000+00:00,transformer,,Temperature,C,12.8
855730,Avon Drive - Congleton,2023-03-14T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
855730,Avon Drive - Congleton,2023-03-14T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
855730,Avon Drive - Congleton,2023-03-14T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
855730,Avon Drive - Congleton,2023-03-14T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
855730,Avon Drive - Congleton,2023-03-14T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
855730,Avon Drive - Congleton,2023-03-14T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
855730,Avon Drive - Congleton,2023-03-14T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
855730,Avon Drive - Congleton,2023-03-14T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
855730,Avon Drive - Congleton,2023-03-14T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
855730,Avon Drive - Congleton,2023-03-14T16:30:00.000+00:00,busbar,,L3 Active Power,kW,24.18
855730,Avon Drive - Congleton,2023-03-14T16:30:00.000+00:00,busbar,,L2 Active Power,kW,27.31
855730,Avon Drive - Congleton,2023-03-14T16:30:00.000+00:00,busbar,,L1 Active Power,kW,19.08
855730,Avon Drive - Congleton,2023-03-14T16:30:00.000+00:00,busbar,,N Current (RMS),A,54.6
855730,Avon Drive - Congleton,2023-03-14T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
855730,Avon Drive - Congleton,2023-03-14T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
855730,Avon Drive - Congleton,2023-03-14T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
855730,Avon Drive - Congleton,2023-03-14T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
855730,Avon Drive - Congleton,2023-03-14T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
855730,Avon Drive - Congleton,2023-03-14T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
855730,Avon Drive - Congleton,2023-03-14T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.32
855730,Avon Drive - Congleton,2023-03-14T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.46
855730,Avon Drive - Congleton,2023-03-14T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.43
855730,Avon Drive - Congleton,2023-03-14T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
855730,Avon Drive - Congleton,2023-03-14T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.0
855730,Avon Drive - Congleton,2023-03-14T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.8
855730,Avon Drive - Congleton,2023-03-14T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.0
855730,Avon Drive - Congleton,2023-03-14T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
855730,Avon Drive - Congleton,2023-03-14T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
855730,Avon Drive - Congleton,2023-03-14T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
855730,Avon Drive - Congleton,2023-03-14T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.27
855730,Avon Drive - Congleton,2023-03-14T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.69
855730,Avon Drive - Congleton,2023-03-14T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.58
855730,Avon Drive - Congleton,2023-03-14T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
855730,Avon Drive - Congleton,2023-03-14T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.4
855730,Avon Drive - Congleton,2023-03-14T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.5
