Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-03-14T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
855730,Avon Drive - Congleton,2023-03-14T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
855730,Avon Drive - Congleton,2023-03-14T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
855730,Avon Drive - Congleton,2023-03-14T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
855730,Avon Drive - Congleton,2023-03-14T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
855730,Avon Drive - Congleton,2023-03-14T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
855730,Avon Drive - Congleton,2023-03-14T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
855730,Avon Drive - Congleton,2023-03-14T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
855730,Avon Drive - Congleton,2023-03-14T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
855730,Avon Drive - Congleton,2023-03-14T11:50:00.000+00:00,busbar,,L3 Active Power,kW,21.68
855730,Avon Drive - Congleton,2023-03-14T11:50:00.000+00:00,busbar,,L2 Active Power,kW,16.22
855730,Avon Drive - Congleton,2023-03-14T11:50:00.000+00:00,busbar,,L1 Active Power,kW,19.44
855730,Avon Drive - Congleton,2023-03-14T11:50:00.000+00:00,busbar,,N Current (RMS),A,42.8
855730,Avon Drive - Congleton,2023-03-14T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
855730,Avon Drive - Congleton,2023-03-14T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
855730,Avon Drive - Congleton,2023-03-14T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
855730,Avon Drive - Congleton,2023-03-14T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
855730,Avon Drive - Congleton,2023-03-14T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
855730,Avon Drive - Congleton,2023-03-14T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
855730,Avon Drive - Congleton,2023-03-14T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.81
855730,Avon Drive - Congleton,2023-03-14T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.12
855730,Avon Drive - Congleton,2023-03-14T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.2
855730,Avon Drive - Congleton,2023-03-14T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.1
855730,Avon Drive - Congleton,2023-03-14T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.6
855730,Avon Drive - Congleton,2023-03-14T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.0
855730,Avon Drive - Congleton,2023-03-14T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.1
855730,Avon Drive - Congleton,2023-03-14T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
855730,Avon Drive - Congleton,2023-03-14T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
855730,Avon Drive - Congleton,2023-03-14T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
855730,Avon Drive - Congleton,2023-03-14T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.83
855730,Avon Drive - Congleton,2023-03-14T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.22
855730,Avon Drive - Congleton,2023-03-14T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.59
855730,Avon Drive - Congleton,2023-03-14T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.9
855730,Avon Drive - Congleton,2023-03-14T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.8
855730,Avon Drive - Congleton,2023-03-14T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.7
855730,Avon Drive - Congleton,2023-03-14T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.3
855730,Avon Drive - Congleton,2023-03-14T11:40:00.000+00:00,transformer,,Temperature,C,15.4
855730,Avon Drive - Congleton,2023-03-14T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
855730,Avon Drive - Congleton,2023-03-14T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
855730,Avon Drive - Congleton,2023-03-14T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
855730,Avon Drive - Congleton,2023-03-14T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
855730,Avon Drive - Congleton,2023-03-14T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
855730,Avon Drive - Congleton,2023-03-14T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
855730,Avon Drive - Congleton,2023-03-14T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
855730,Avon Drive - Congleton,2023-03-14T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
855730,Avon Drive - Congleton,2023-03-14T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
855730,Avon Drive - Congleton,2023-03-14T11:40:00.000+00:00,busbar,,L3 Active Power,kW,17.64
855730,Avon Drive - Congleton,2023-03-14T11:40:00.000+00:00,busbar,,L2 Active Power,kW,19.34
855730,Avon Drive - Congleton,2023-03-14T11:40:00.000+00:00,busbar,,L1 Active Power,kW,21.8
855730,Avon Drive - Congleton,2023-03-14T11:40:00.000+00:00,busbar,,N Current (RMS),A,43.1
855730,Avon Drive - Congleton,2023-03-14T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
855730,Avon Drive - Congleton,2023-03-14T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
855730,Avon Drive - Congleton,2023-03-14T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
855730,Avon Drive - Congleton,2023-03-14T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
855730,Avon Drive - Congleton,2023-03-14T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
855730,Avon Drive - Congleton,2023-03-14T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
855730,Avon Drive - Congleton,2023-03-14T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.75
855730,Avon Drive - Congleton,2023-03-14T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.82
855730,Avon Drive - Congleton,2023-03-14T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.48
855730,Avon Drive - Congleton,2023-03-14T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.9
855730,Avon Drive - Congleton,2023-03-14T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.8
855730,Avon Drive - Congleton,2023-03-14T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.0
855730,Avon Drive - Congleton,2023-03-14T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.2
855730,Avon Drive - Congleton,2023-03-14T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
855730,Avon Drive - Congleton,2023-03-14T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
855730,Avon Drive - Congleton,2023-03-14T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
855730,Avon Drive - Congleton,2023-03-14T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.88
855730,Avon Drive - Congleton,2023-03-14T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.57
855730,Avon Drive - Congleton,2023-03-14T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.25
855730,Avon Drive - Congleton,2023-03-14T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.6
855730,Avon Drive - Congleton,2023-03-14T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.6
855730,Avon Drive - Congleton,2023-03-14T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.1
855730,Avon Drive - Congleton,2023-03-14T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.7
855730,Avon Drive - Congleton,2023-03-14T11:30:00.000+00:00,transformer,,Temperature,C,15.2
855730,Avon Drive - Congleton,2023-03-14T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
855730,Avon Drive - Congleton,2023-03-14T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
855730,Avon Drive - Congleton,2023-03-14T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
855730,Avon Drive - Congleton,2023-03-14T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
855730,Avon Drive - Congleton,2023-03-14T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
855730,Avon Drive - Congleton,2023-03-14T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
855730,Avon Drive - Congleton,2023-03-14T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
855730,Avon Drive - Congleton,2023-03-14T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
855730,Avon Drive - Congleton,2023-03-14T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
855730,Avon Drive - Congleton,2023-03-14T11:30:00.000+00:00,busbar,,L3 Active Power,kW,18.63
855730,Avon Drive - Congleton,2023-03-14T11:30:00.000+00:00,busbar,,L2 Active Power,kW,12.4
855730,Avon Drive - Congleton,2023-03-14T11:30:00.000+00:00,busbar,,L1 Active Power,kW,20.73
855730,Avon Drive - Congleton,2023-03-14T11:30:00.000+00:00,busbar,,N Current (RMS),A,54.0
855730,Avon Drive - Congleton,2023-03-14T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
855730,Avon Drive - Congleton,2023-03-14T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
855730,Avon Drive - Congleton,2023-03-14T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
855730,Avon Drive - Congleton,2023-03-14T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
855730,Avon Drive - Congleton,2023-03-14T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
855730,Avon Drive - Congleton,2023-03-14T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
855730,Avon Drive - Congleton,2023-03-14T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.92
855730,Avon Drive - Congleton,2023-03-14T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.37
855730,Avon Drive - Congleton,2023-03-14T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.23
855730,Avon Drive - Congleton,2023-03-14T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.2
855730,Avon Drive - Congleton,2023-03-14T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.5
855730,Avon Drive - Congleton,2023-03-14T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.5
855730,Avon Drive - Congleton,2023-03-14T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.3
855730,Avon Drive - Congleton,2023-03-14T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
855730,Avon Drive - Congleton,2023-03-14T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
855730,Avon Drive - Congleton,2023-03-14T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
855730,Avon Drive - Congleton,2023-03-14T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.26
855730,Avon Drive - Congleton,2023-03-14T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.62
855730,Avon Drive - Congleton,2023-03-14T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.87
855730,Avon Drive - Congleton,2023-03-14T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,61.0
855730,Avon Drive - Congleton,2023-03-14T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.3
855730,Avon Drive - Congleton,2023-03-14T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.7
855730,Avon Drive - Congleton,2023-03-14T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.4
855730,Avon Drive - Congleton,2023-03-14T11:20:00.000+00:00,transformer,,Temperature,C,15.2
855730,Avon Drive - Congleton,2023-03-14T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
855730,Avon Drive - Congleton,2023-03-14T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
855730,Avon Drive - Congleton,2023-03-14T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
855730,Avon Drive - Congleton,2023-03-14T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
855730,Avon Drive - Congleton,2023-03-14T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
855730,Avon Drive - Congleton,2023-03-14T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
855730,Avon Drive - Congleton,2023-03-14T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
855730,Avon Drive - Congleton,2023-03-14T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
855730,Avon Drive - Congleton,2023-03-14T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
855730,Avon Drive - Congleton,2023-03-14T11:20:00.000+00:00,busbar,,L3 Active Power,kW,26.17
855730,Avon Drive - Congleton,2023-03-14T11:20:00.000+00:00,busbar,,L2 Active Power,kW,13.99
855730,Avon Drive - Congleton,2023-03-14T11:20:00.000+00:00,busbar,,L1 Active Power,kW,22.1
855730,Avon Drive - Congleton,2023-03-14T11:20:00.000+00:00,busbar,,N Current (RMS),A,63.5
855730,Avon Drive - Congleton,2023-03-14T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
855730,Avon Drive - Congleton,2023-03-14T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
855730,Avon Drive - Congleton,2023-03-14T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
855730,Avon Drive - Congleton,2023-03-14T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
855730,Avon Drive - Congleton,2023-03-14T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
855730,Avon Drive - Congleton,2023-03-14T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
855730,Avon Drive - Congleton,2023-03-14T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.84
855730,Avon Drive - Congleton,2023-03-14T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.44
855730,Avon Drive - Congleton,2023-03-14T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.28
855730,Avon Drive - Congleton,2023-03-14T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
855730,Avon Drive - Congleton,2023-03-14T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.4
855730,Avon Drive - Congleton,2023-03-14T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.7
855730,Avon Drive - Congleton,2023-03-14T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.4
855730,Avon Drive - Congleton,2023-03-14T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
855730,Avon Drive - Congleton,2023-03-14T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
855730,Avon Drive - Congleton,2023-03-14T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
855730,Avon Drive - Congleton,2023-03-14T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.87
855730,Avon Drive - Congleton,2023-03-14T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.97
855730,Avon Drive - Congleton,2023-03-14T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.46
855730,Avon Drive - Congleton,2023-03-14T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,61.4
855730,Avon Drive - Congleton,2023-03-14T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.9
855730,Avon Drive - Congleton,2023-03-14T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.3
855730,Avon Drive - Congleton,2023-03-14T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.8
855730,Avon Drive - Congleton,2023-03-14T11:10:00.000+00:00,transformer,,Temperature,C,15.3
855730,Avon Drive - Congleton,2023-03-14T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
855730,Avon Drive - Congleton,2023-03-14T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
855730,Avon Drive - Congleton,2023-03-14T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
855730,Avon Drive - Congleton,2023-03-14T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
855730,Avon Drive - Congleton,2023-03-14T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
855730,Avon Drive - Congleton,2023-03-14T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
855730,Avon Drive - Congleton,2023-03-14T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
855730,Avon Drive - Congleton,2023-03-14T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
855730,Avon Drive - Congleton,2023-03-14T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
855730,Avon Drive - Congleton,2023-03-14T11:10:00.000+00:00,busbar,,L3 Active Power,kW,28.71
855730,Avon Drive - Congleton,2023-03-14T11:10:00.000+00:00,busbar,,L2 Active Power,kW,13.41
855730,Avon Drive - Congleton,2023-03-14T11:10:00.000+00:00,busbar,,L1 Active Power,kW,22.74
855730,Avon Drive - Congleton,2023-03-14T11:10:00.000+00:00,busbar,,N Current (RMS),A,71.8
855730,Avon Drive - Congleton,2023-03-14T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
855730,Avon Drive - Congleton,2023-03-14T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
855730,Avon Drive - Congleton,2023-03-14T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
855730,Avon Drive - Congleton,2023-03-14T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
855730,Avon Drive - Congleton,2023-03-14T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
855730,Avon Drive - Congleton,2023-03-14T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
855730,Avon Drive - Congleton,2023-03-14T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.68
855730,Avon Drive - Congleton,2023-03-14T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.96
855730,Avon Drive - Congleton,2023-03-14T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.53
855730,Avon Drive - Congleton,2023-03-14T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
855730,Avon Drive - Congleton,2023-03-14T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.3
855730,Avon Drive - Congleton,2023-03-14T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.7
855730,Avon Drive - Congleton,2023-03-14T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.3
855730,Avon Drive - Congleton,2023-03-14T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.58
855730,Avon Drive - Congleton,2023-03-14T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
855730,Avon Drive - Congleton,2023-03-14T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
855730,Avon Drive - Congleton,2023-03-14T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.57
855730,Avon Drive - Congleton,2023-03-14T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.49
855730,Avon Drive - Congleton,2023-03-14T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.55
855730,Avon Drive - Congleton,2023-03-14T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,55.1
855730,Avon Drive - Congleton,2023-03-14T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.7
855730,Avon Drive - Congleton,2023-03-14T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.8
855730,Avon Drive - Congleton,2023-03-14T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.6
855730,Avon Drive - Congleton,2023-03-14T11:00:00.000+00:00,transformer,,Temperature,C,15.2
855730,Avon Drive - Congleton,2023-03-14T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
855730,Avon Drive - Congleton,2023-03-14T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
855730,Avon Drive - Congleton,2023-03-14T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
855730,Avon Drive - Congleton,2023-03-14T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
855730,Avon Drive - Congleton,2023-03-14T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
855730,Avon Drive - Congleton,2023-03-14T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.41
855730,Avon Drive - Congleton,2023-03-14T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
855730,Avon Drive - Congleton,2023-03-14T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
855730,Avon Drive - Congleton,2023-03-14T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
855730,Avon Drive - Congleton,2023-03-14T11:00:00.000+00:00,busbar,,L3 Active Power,kW,22.25
855730,Avon Drive - Congleton,2023-03-14T11:00:00.000+00:00,busbar,,L2 Active Power,kW,14.45
855730,Avon Drive - Congleton,2023-03-14T11:00:00.000+00:00,busbar,,L1 Active Power,kW,24.08
855730,Avon Drive - Congleton,2023-03-14T11:00:00.000+00:00,busbar,,N Current (RMS),A,64.3
855730,Avon Drive - Congleton,2023-03-14T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
855730,Avon Drive - Congleton,2023-03-14T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
855730,Avon Drive - Congleton,2023-03-14T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
855730,Avon Drive - Congleton,2023-03-14T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
855730,Avon Drive - Congleton,2023-03-14T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
855730,Avon Drive - Congleton,2023-03-14T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
855730,Avon Drive - Congleton,2023-03-14T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.97
855730,Avon Drive - Congleton,2023-03-14T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.08
855730,Avon Drive - Congleton,2023-03-14T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.76
855730,Avon Drive - Congleton,2023-03-14T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
855730,Avon Drive - Congleton,2023-03-14T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.9
855730,Avon Drive - Congleton,2023-03-14T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.9
855730,Avon Drive - Congleton,2023-03-14T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.1
855730,Avon Drive - Congleton,2023-03-14T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.63
855730,Avon Drive - Congleton,2023-03-14T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
855730,Avon Drive - Congleton,2023-03-14T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
855730,Avon Drive - Congleton,2023-03-14T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.39
855730,Avon Drive - Congleton,2023-03-14T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.71
855730,Avon Drive - Congleton,2023-03-14T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.38
855730,Avon Drive - Congleton,2023-03-14T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
855730,Avon Drive - Congleton,2023-03-14T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.1
855730,Avon Drive - Congleton,2023-03-14T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.5
855730,Avon Drive - Congleton,2023-03-14T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.5
855730,Avon Drive - Congleton,2023-03-14T10:50:00.000+00:00,transformer,,Temperature,C,15.2
855730,Avon Drive - Congleton,2023-03-14T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
855730,Avon Drive - Congleton,2023-03-14T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
855730,Avon Drive - Congleton,2023-03-14T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
855730,Avon Drive - Congleton,2023-03-14T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
855730,Avon Drive - Congleton,2023-03-14T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
855730,Avon Drive - Congleton,2023-03-14T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
855730,Avon Drive - Congleton,2023-03-14T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
855730,Avon Drive - Congleton,2023-03-14T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
855730,Avon Drive - Congleton,2023-03-14T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
855730,Avon Drive - Congleton,2023-03-14T10:50:00.000+00:00,busbar,,L3 Active Power,kW,20.36
855730,Avon Drive - Congleton,2023-03-14T10:50:00.000+00:00,busbar,,L2 Active Power,kW,15.79
855730,Avon Drive - Congleton,2023-03-14T10:50:00.000+00:00,busbar,,L1 Active Power,kW,26.14
855730,Avon Drive - Congleton,2023-03-14T10:50:00.000+00:00,busbar,,N Current (RMS),A,59.6
855730,Avon Drive - Congleton,2023-03-14T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
855730,Avon Drive - Congleton,2023-03-14T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
855730,Avon Drive - Congleton,2023-03-14T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
855730,Avon Drive - Congleton,2023-03-14T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
855730,Avon Drive - Congleton,2023-03-14T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
855730,Avon Drive - Congleton,2023-03-14T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
855730,Avon Drive - Congleton,2023-03-14T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.2
855730,Avon Drive - Congleton,2023-03-14T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.63
855730,Avon Drive - Congleton,2023-03-14T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.13
855730,Avon Drive - Congleton,2023-03-14T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,60.2
855730,Avon Drive - Congleton,2023-03-14T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.5
855730,Avon Drive - Congleton,2023-03-14T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.0
855730,Avon Drive - Congleton,2023-03-14T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.8
855730,Avon Drive - Congleton,2023-03-14T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
855730,Avon Drive - Congleton,2023-03-14T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
855730,Avon Drive - Congleton,2023-03-14T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
855730,Avon Drive - Congleton,2023-03-14T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.36
855730,Avon Drive - Congleton,2023-03-14T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.09
855730,Avon Drive - Congleton,2023-03-14T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.78
855730,Avon Drive - Congleton,2023-03-14T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
855730,Avon Drive - Congleton,2023-03-14T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.3
855730,Avon Drive - Congleton,2023-03-14T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.6
855730,Avon Drive - Congleton,2023-03-14T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.3
855730,Avon Drive - Congleton,2023-03-14T10:40:00.000+00:00,transformer,,Temperature,C,15.1
855730,Avon Drive - Congleton,2023-03-14T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
855730,Avon Drive - Congleton,2023-03-14T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
855730,Avon Drive - Congleton,2023-03-14T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
855730,Avon Drive - Congleton,2023-03-14T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
855730,Avon Drive - Congleton,2023-03-14T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
855730,Avon Drive - Congleton,2023-03-14T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
855730,Avon Drive - Congleton,2023-03-14T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
855730,Avon Drive - Congleton,2023-03-14T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
855730,Avon Drive - Congleton,2023-03-14T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
855730,Avon Drive - Congleton,2023-03-14T10:40:00.000+00:00,busbar,,L3 Active Power,kW,16.57
855730,Avon Drive - Congleton,2023-03-14T10:40:00.000+00:00,busbar,,L2 Active Power,kW,16.73
855730,Avon Drive - Congleton,2023-03-14T10:40:00.000+00:00,busbar,,L1 Active Power,kW,33.91
855730,Avon Drive - Congleton,2023-03-14T10:40:00.000+00:00,busbar,,N Current (RMS),A,79.7
855730,Avon Drive - Congleton,2023-03-14T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
855730,Avon Drive - Congleton,2023-03-14T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
855730,Avon Drive - Congleton,2023-03-14T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.9
855730,Avon Drive - Congleton,2023-03-14T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.89
855730,Avon Drive - Congleton,2023-03-14T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
855730,Avon Drive - Congleton,2023-03-14T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
855730,Avon Drive - Congleton,2023-03-14T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.74
855730,Avon Drive - Congleton,2023-03-14T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.26
855730,Avon Drive - Congleton,2023-03-14T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.3
855730,Avon Drive - Congleton,2023-03-14T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,67.1
855730,Avon Drive - Congleton,2023-03-14T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.3
855730,Avon Drive - Congleton,2023-03-14T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.2
855730,Avon Drive - Congleton,2023-03-14T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.1
855730,Avon Drive - Congleton,2023-03-14T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
855730,Avon Drive - Congleton,2023-03-14T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
855730,Avon Drive - Congleton,2023-03-14T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
855730,Avon Drive - Congleton,2023-03-14T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.7
855730,Avon Drive - Congleton,2023-03-14T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.9
855730,Avon Drive - Congleton,2023-03-14T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.35
855730,Avon Drive - Congleton,2023-03-14T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
855730,Avon Drive - Congleton,2023-03-14T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
855730,Avon Drive - Congleton,2023-03-14T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.3
855730,Avon Drive - Congleton,2023-03-14T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.4
855730,Avon Drive - Congleton,2023-03-14T10:30:00.000+00:00,transformer,,Temperature,C,15.5
855730,Avon Drive - Congleton,2023-03-14T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
855730,Avon Drive - Congleton,2023-03-14T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
855730,Avon Drive - Congleton,2023-03-14T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
855730,Avon Drive - Congleton,2023-03-14T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
855730,Avon Drive - Congleton,2023-03-14T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
855730,Avon Drive - Congleton,2023-03-14T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
855730,Avon Drive - Congleton,2023-03-14T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
855730,Avon Drive - Congleton,2023-03-14T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
855730,Avon Drive - Congleton,2023-03-14T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
855730,Avon Drive - Congleton,2023-03-14T10:30:00.000+00:00,busbar,,L3 Active Power,kW,10.44
855730,Avon Drive - Congleton,2023-03-14T10:30:00.000+00:00,busbar,,L2 Active Power,kW,15.15
855730,Avon Drive - Congleton,2023-03-14T10:30:00.000+00:00,busbar,,L1 Active Power,kW,33.65
855730,Avon Drive - Congleton,2023-03-14T10:30:00.000+00:00,busbar,,N Current (RMS),A,89.5
855730,Avon Drive - Congleton,2023-03-14T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
855730,Avon Drive - Congleton,2023-03-14T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
855730,Avon Drive - Congleton,2023-03-14T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.2
855730,Avon Drive - Congleton,2023-03-14T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.87
855730,Avon Drive - Congleton,2023-03-14T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
855730,Avon Drive - Congleton,2023-03-14T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
855730,Avon Drive - Congleton,2023-03-14T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.19
855730,Avon Drive - Congleton,2023-03-14T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.7
855730,Avon Drive - Congleton,2023-03-14T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.68
855730,Avon Drive - Congleton,2023-03-14T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,51.1
855730,Avon Drive - Congleton,2023-03-14T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.4
855730,Avon Drive - Congleton,2023-03-14T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.2
855730,Avon Drive - Congleton,2023-03-14T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.9
855730,Avon Drive - Congleton,2023-03-14T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
855730,Avon Drive - Congleton,2023-03-14T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
855730,Avon Drive - Congleton,2023-03-14T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
855730,Avon Drive - Congleton,2023-03-14T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.33
855730,Avon Drive - Congleton,2023-03-14T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.19
855730,Avon Drive - Congleton,2023-03-14T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.29
855730,Avon Drive - Congleton,2023-03-14T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.2
855730,Avon Drive - Congleton,2023-03-14T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.2
855730,Avon Drive - Congleton,2023-03-14T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.5
855730,Avon Drive - Congleton,2023-03-14T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.8
855730,Avon Drive - Congleton,2023-03-14T10:20:00.000+00:00,transformer,,Temperature,C,15.8
855730,Avon Drive - Congleton,2023-03-14T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
855730,Avon Drive - Congleton,2023-03-14T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
855730,Avon Drive - Congleton,2023-03-14T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
855730,Avon Drive - Congleton,2023-03-14T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
855730,Avon Drive - Congleton,2023-03-14T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
855730,Avon Drive - Congleton,2023-03-14T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
855730,Avon Drive - Congleton,2023-03-14T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.14
855730,Avon Drive - Congleton,2023-03-14T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
855730,Avon Drive - Congleton,2023-03-14T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
855730,Avon Drive - Congleton,2023-03-14T10:20:00.000+00:00,busbar,,L3 Active Power,kW,10.52
855730,Avon Drive - Congleton,2023-03-14T10:20:00.000+00:00,busbar,,L2 Active Power,kW,15.89
855730,Avon Drive - Congleton,2023-03-14T10:20:00.000+00:00,busbar,,L1 Active Power,kW,29.97
855730,Avon Drive - Congleton,2023-03-14T10:20:00.000+00:00,busbar,,N Current (RMS),A,82.3
855730,Avon Drive - Congleton,2023-03-14T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
855730,Avon Drive - Congleton,2023-03-14T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
855730,Avon Drive - Congleton,2023-03-14T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
855730,Avon Drive - Congleton,2023-03-14T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.99
855730,Avon Drive - Congleton,2023-03-14T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
855730,Avon Drive - Congleton,2023-03-14T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
855730,Avon Drive - Congleton,2023-03-14T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.73
855730,Avon Drive - Congleton,2023-03-14T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.67
855730,Avon Drive - Congleton,2023-03-14T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.03
855730,Avon Drive - Congleton,2023-03-14T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.4
855730,Avon Drive - Congleton,2023-03-14T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.3
855730,Avon Drive - Congleton,2023-03-14T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.4
855730,Avon Drive - Congleton,2023-03-14T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.2
855730,Avon Drive - Congleton,2023-03-14T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
855730,Avon Drive - Congleton,2023-03-14T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
855730,Avon Drive - Congleton,2023-03-14T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
855730,Avon Drive - Congleton,2023-03-14T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.09
855730,Avon Drive - Congleton,2023-03-14T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.49
855730,Avon Drive - Congleton,2023-03-14T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.53
855730,Avon Drive - Congleton,2023-03-14T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.7
855730,Avon Drive - Congleton,2023-03-14T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.9
855730,Avon Drive - Congleton,2023-03-14T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.9
855730,Avon Drive - Congleton,2023-03-14T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.9
855730,Avon Drive - Congleton,2023-03-14T10:10:00.000+00:00,transformer,,Temperature,C,16.4
855730,Avon Drive - Congleton,2023-03-14T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
855730,Avon Drive - Congleton,2023-03-14T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
855730,Avon Drive - Congleton,2023-03-14T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
855730,Avon Drive - Congleton,2023-03-14T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
855730,Avon Drive - Congleton,2023-03-14T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
855730,Avon Drive - Congleton,2023-03-14T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
855730,Avon Drive - Congleton,2023-03-14T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
855730,Avon Drive - Congleton,2023-03-14T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
855730,Avon Drive - Congleton,2023-03-14T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
855730,Avon Drive - Congleton,2023-03-14T10:10:00.000+00:00,busbar,,L3 Active Power,kW,15.82
855730,Avon Drive - Congleton,2023-03-14T10:10:00.000+00:00,busbar,,L2 Active Power,kW,18.16
855730,Avon Drive - Congleton,2023-03-14T10:10:00.000+00:00,busbar,,L1 Active Power,kW,25.55
855730,Avon Drive - Congleton,2023-03-14T10:10:00.000+00:00,busbar,,N Current (RMS),A,51.4
855730,Avon Drive - Congleton,2023-03-14T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
855730,Avon Drive - Congleton,2023-03-14T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
855730,Avon Drive - Congleton,2023-03-14T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
855730,Avon Drive - Congleton,2023-03-14T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.63
855730,Avon Drive - Congleton,2023-03-14T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
855730,Avon Drive - Congleton,2023-03-14T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
855730,Avon Drive - Congleton,2023-03-14T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.77
855730,Avon Drive - Congleton,2023-03-14T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.06
855730,Avon Drive - Congleton,2023-03-14T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.24
855730,Avon Drive - Congleton,2023-03-14T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.5
855730,Avon Drive - Congleton,2023-03-14T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.5
855730,Avon Drive - Congleton,2023-03-14T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.8
855730,Avon Drive - Congleton,2023-03-14T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.8
855730,Avon Drive - Congleton,2023-03-14T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
855730,Avon Drive - Congleton,2023-03-14T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
855730,Avon Drive - Congleton,2023-03-14T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
855730,Avon Drive - Congleton,2023-03-14T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.93
855730,Avon Drive - Congleton,2023-03-14T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.39
855730,Avon Drive - Congleton,2023-03-14T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.24
855730,Avon Drive - Congleton,2023-03-14T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
855730,Avon Drive - Congleton,2023-03-14T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.2
855730,Avon Drive - Congleton,2023-03-14T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.9
855730,Avon Drive - Congleton,2023-03-14T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.1
855730,Avon Drive - Congleton,2023-03-14T10:00:00.000+00:00,transformer,,Temperature,C,17.1
855730,Avon Drive - Congleton,2023-03-14T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
855730,Avon Drive - Congleton,2023-03-14T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
855730,Avon Drive - Congleton,2023-03-14T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
855730,Avon Drive - Congleton,2023-03-14T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
855730,Avon Drive - Congleton,2023-03-14T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
855730,Avon Drive - Congleton,2023-03-14T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
855730,Avon Drive - Congleton,2023-03-14T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
855730,Avon Drive - Congleton,2023-03-14T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
855730,Avon Drive - Congleton,2023-03-14T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
855730,Avon Drive - Congleton,2023-03-14T10:00:00.000+00:00,busbar,,L3 Active Power,kW,17.7
855730,Avon Drive - Congleton,2023-03-14T10:00:00.000+00:00,busbar,,L2 Active Power,kW,12.45
855730,Avon Drive - Congleton,2023-03-14T10:00:00.000+00:00,busbar,,L1 Active Power,kW,21.48
855730,Avon Drive - Congleton,2023-03-14T10:00:00.000+00:00,busbar,,N Current (RMS),A,55.4
855730,Avon Drive - Congleton,2023-03-14T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
855730,Avon Drive - Congleton,2023-03-14T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
855730,Avon Drive - Congleton,2023-03-14T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
855730,Avon Drive - Congleton,2023-03-14T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
855730,Avon Drive - Congleton,2023-03-14T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
855730,Avon Drive - Congleton,2023-03-14T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
855730,Avon Drive - Congleton,2023-03-14T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.94
855730,Avon Drive - Congleton,2023-03-14T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.81
855730,Avon Drive - Congleton,2023-03-14T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.96
855730,Avon Drive - Congleton,2023-03-14T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
855730,Avon Drive - Congleton,2023-03-14T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.2
855730,Avon Drive - Congleton,2023-03-14T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.9
855730,Avon Drive - Congleton,2023-03-14T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.4
855730,Avon Drive - Congleton,2023-03-14T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
855730,Avon Drive - Congleton,2023-03-14T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
855730,Avon Drive - Congleton,2023-03-14T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
855730,Avon Drive - Congleton,2023-03-14T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.67
855730,Avon Drive - Congleton,2023-03-14T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.24
855730,Avon Drive - Congleton,2023-03-14T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.18
855730,Avon Drive - Congleton,2023-03-14T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.9
855730,Avon Drive - Congleton,2023-03-14T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.9
855730,Avon Drive - Congleton,2023-03-14T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.2
855730,Avon Drive - Congleton,2023-03-14T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.1
855730,Avon Drive - Congleton,2023-03-14T09:50:00.000+00:00,transformer,,Temperature,C,17.4
855730,Avon Drive - Congleton,2023-03-14T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
855730,Avon Drive - Congleton,2023-03-14T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
855730,Avon Drive - Congleton,2023-03-14T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
855730,Avon Drive - Congleton,2023-03-14T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
855730,Avon Drive - Congleton,2023-03-14T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
855730,Avon Drive - Congleton,2023-03-14T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
855730,Avon Drive - Congleton,2023-03-14T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
855730,Avon Drive - Congleton,2023-03-14T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
855730,Avon Drive - Congleton,2023-03-14T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
855730,Avon Drive - Congleton,2023-03-14T09:50:00.000+00:00,busbar,,L3 Active Power,kW,18.61
855730,Avon Drive - Congleton,2023-03-14T09:50:00.000+00:00,busbar,,L2 Active Power,kW,16.05
855730,Avon Drive - Congleton,2023-03-14T09:50:00.000+00:00,busbar,,L1 Active Power,kW,24.14
855730,Avon Drive - Congleton,2023-03-14T09:50:00.000+00:00,busbar,,N Current (RMS),A,56.8
855730,Avon Drive - Congleton,2023-03-14T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
855730,Avon Drive - Congleton,2023-03-14T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
855730,Avon Drive - Congleton,2023-03-14T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
855730,Avon Drive - Congleton,2023-03-14T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
855730,Avon Drive - Congleton,2023-03-14T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
855730,Avon Drive - Congleton,2023-03-14T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
855730,Avon Drive - Congleton,2023-03-14T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.12
855730,Avon Drive - Congleton,2023-03-14T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.34
855730,Avon Drive - Congleton,2023-03-14T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.06
855730,Avon Drive - Congleton,2023-03-14T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
855730,Avon Drive - Congleton,2023-03-14T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.0
855730,Avon Drive - Congleton,2023-03-14T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.3
855730,Avon Drive - Congleton,2023-03-14T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.2
855730,Avon Drive - Congleton,2023-03-14T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
855730,Avon Drive - Congleton,2023-03-14T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
855730,Avon Drive - Congleton,2023-03-14T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
855730,Avon Drive - Congleton,2023-03-14T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.74
855730,Avon Drive - Congleton,2023-03-14T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.62
855730,Avon Drive - Congleton,2023-03-14T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.45
855730,Avon Drive - Congleton,2023-03-14T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.8
855730,Avon Drive - Congleton,2023-03-14T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.4
855730,Avon Drive - Congleton,2023-03-14T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.4
855730,Avon Drive - Congleton,2023-03-14T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.1
855730,Avon Drive - Congleton,2023-03-14T09:40:00.000+00:00,transformer,,Temperature,C,17.1
855730,Avon Drive - Congleton,2023-03-14T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
855730,Avon Drive - Congleton,2023-03-14T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
855730,Avon Drive - Congleton,2023-03-14T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
855730,Avon Drive - Congleton,2023-03-14T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
855730,Avon Drive - Congleton,2023-03-14T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
855730,Avon Drive - Congleton,2023-03-14T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
855730,Avon Drive - Congleton,2023-03-14T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
855730,Avon Drive - Congleton,2023-03-14T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
855730,Avon Drive - Congleton,2023-03-14T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
855730,Avon Drive - Congleton,2023-03-14T09:40:00.000+00:00,busbar,,L3 Active Power,kW,17.86
855730,Avon Drive - Congleton,2023-03-14T09:40:00.000+00:00,busbar,,L2 Active Power,kW,17.96
855730,Avon Drive - Congleton,2023-03-14T09:40:00.000+00:00,busbar,,L1 Active Power,kW,25.5
855730,Avon Drive - Congleton,2023-03-14T09:40:00.000+00:00,busbar,,N Current (RMS),A,49.5
855730,Avon Drive - Congleton,2023-03-14T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
855730,Avon Drive - Congleton,2023-03-14T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
855730,Avon Drive - Congleton,2023-03-14T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
855730,Avon Drive - Congleton,2023-03-14T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
855730,Avon Drive - Congleton,2023-03-14T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
855730,Avon Drive - Congleton,2023-03-14T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
855730,Avon Drive - Congleton,2023-03-14T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.06
