Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-03-14T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.05
855730,Avon Drive - Congleton,2023-03-14T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.02
855730,Avon Drive - Congleton,2023-03-14T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
855730,Avon Drive - Congleton,2023-03-14T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
855730,Avon Drive - Congleton,2023-03-14T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.3
855730,Avon Drive - Congleton,2023-03-14T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.7
855730,Avon Drive - Congleton,2023-03-14T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
855730,Avon Drive - Congleton,2023-03-14T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
855730,Avon Drive - Congleton,2023-03-14T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
855730,Avon Drive - Congleton,2023-03-14T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.94
855730,Avon Drive - Congleton,2023-03-14T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.18
855730,Avon Drive - Congleton,2023-03-14T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.62
855730,Avon Drive - Congleton,2023-03-14T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.5
855730,Avon Drive - Congleton,2023-03-14T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.1
855730,Avon Drive - Congleton,2023-03-14T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.9
855730,Avon Drive - Congleton,2023-03-14T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.4
855730,Avon Drive - Congleton,2023-03-14T09:30:00.000+00:00,transformer,,Temperature,C,16.6
855730,Avon Drive - Congleton,2023-03-14T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
855730,Avon Drive - Congleton,2023-03-14T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
855730,Avon Drive - Congleton,2023-03-14T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
855730,Avon Drive - Congleton,2023-03-14T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
855730,Avon Drive - Congleton,2023-03-14T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
855730,Avon Drive - Congleton,2023-03-14T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
855730,Avon Drive - Congleton,2023-03-14T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
855730,Avon Drive - Congleton,2023-03-14T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
855730,Avon Drive - Congleton,2023-03-14T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
855730,Avon Drive - Congleton,2023-03-14T09:30:00.000+00:00,busbar,,L3 Active Power,kW,12.0
855730,Avon Drive - Congleton,2023-03-14T09:30:00.000+00:00,busbar,,L2 Active Power,kW,13.23
855730,Avon Drive - Congleton,2023-03-14T09:30:00.000+00:00,busbar,,L1 Active Power,kW,22.65
855730,Avon Drive - Congleton,2023-03-14T09:30:00.000+00:00,busbar,,N Current (RMS),A,56.4
855730,Avon Drive - Congleton,2023-03-14T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
855730,Avon Drive - Congleton,2023-03-14T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
855730,Avon Drive - Congleton,2023-03-14T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
855730,Avon Drive - Congleton,2023-03-14T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
855730,Avon Drive - Congleton,2023-03-14T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
855730,Avon Drive - Congleton,2023-03-14T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
855730,Avon Drive - Congleton,2023-03-14T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.83
855730,Avon Drive - Congleton,2023-03-14T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.27
855730,Avon Drive - Congleton,2023-03-14T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.43
855730,Avon Drive - Congleton,2023-03-14T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
855730,Avon Drive - Congleton,2023-03-14T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.5
855730,Avon Drive - Congleton,2023-03-14T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.7
855730,Avon Drive - Congleton,2023-03-14T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.1
855730,Avon Drive - Congleton,2023-03-14T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
855730,Avon Drive - Congleton,2023-03-14T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
855730,Avon Drive - Congleton,2023-03-14T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
855730,Avon Drive - Congleton,2023-03-14T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.97
855730,Avon Drive - Congleton,2023-03-14T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.18
855730,Avon Drive - Congleton,2023-03-14T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.03
855730,Avon Drive - Congleton,2023-03-14T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
855730,Avon Drive - Congleton,2023-03-14T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.6
855730,Avon Drive - Congleton,2023-03-14T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.0
855730,Avon Drive - Congleton,2023-03-14T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.8
855730,Avon Drive - Congleton,2023-03-14T09:20:00.000+00:00,transformer,,Temperature,C,15.9
855730,Avon Drive - Congleton,2023-03-14T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
855730,Avon Drive - Congleton,2023-03-14T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
855730,Avon Drive - Congleton,2023-03-14T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
855730,Avon Drive - Congleton,2023-03-14T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
855730,Avon Drive - Congleton,2023-03-14T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
855730,Avon Drive - Congleton,2023-03-14T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
855730,Avon Drive - Congleton,2023-03-14T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
855730,Avon Drive - Congleton,2023-03-14T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
855730,Avon Drive - Congleton,2023-03-14T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
855730,Avon Drive - Congleton,2023-03-14T09:20:00.000+00:00,busbar,,L3 Active Power,kW,17.81
855730,Avon Drive - Congleton,2023-03-14T09:20:00.000+00:00,busbar,,L2 Active Power,kW,15.45
855730,Avon Drive - Congleton,2023-03-14T09:20:00.000+00:00,busbar,,L1 Active Power,kW,21.46
855730,Avon Drive - Congleton,2023-03-14T09:20:00.000+00:00,busbar,,N Current (RMS),A,49.8
855730,Avon Drive - Congleton,2023-03-14T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
855730,Avon Drive - Congleton,2023-03-14T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
855730,Avon Drive - Congleton,2023-03-14T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
855730,Avon Drive - Congleton,2023-03-14T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
855730,Avon Drive - Congleton,2023-03-14T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
855730,Avon Drive - Congleton,2023-03-14T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
855730,Avon Drive - Congleton,2023-03-14T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.81
855730,Avon Drive - Congleton,2023-03-14T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.77
855730,Avon Drive - Congleton,2023-03-14T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.78
855730,Avon Drive - Congleton,2023-03-14T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
855730,Avon Drive - Congleton,2023-03-14T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.8
855730,Avon Drive - Congleton,2023-03-14T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.6
855730,Avon Drive - Congleton,2023-03-14T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.2
855730,Avon Drive - Congleton,2023-03-14T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
855730,Avon Drive - Congleton,2023-03-14T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
855730,Avon Drive - Congleton,2023-03-14T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
855730,Avon Drive - Congleton,2023-03-14T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.58
855730,Avon Drive - Congleton,2023-03-14T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.37
855730,Avon Drive - Congleton,2023-03-14T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.27
855730,Avon Drive - Congleton,2023-03-14T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
855730,Avon Drive - Congleton,2023-03-14T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.5
855730,Avon Drive - Congleton,2023-03-14T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.1
855730,Avon Drive - Congleton,2023-03-14T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.6
855730,Avon Drive - Congleton,2023-03-14T09:10:00.000+00:00,transformer,,Temperature,C,15.3
855730,Avon Drive - Congleton,2023-03-14T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
855730,Avon Drive - Congleton,2023-03-14T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.98
855730,Avon Drive - Congleton,2023-03-14T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
855730,Avon Drive - Congleton,2023-03-14T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
855730,Avon Drive - Congleton,2023-03-14T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
855730,Avon Drive - Congleton,2023-03-14T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.94
855730,Avon Drive - Congleton,2023-03-14T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
855730,Avon Drive - Congleton,2023-03-14T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
855730,Avon Drive - Congleton,2023-03-14T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
855730,Avon Drive - Congleton,2023-03-14T09:10:00.000+00:00,busbar,,L3 Active Power,kW,17.39
855730,Avon Drive - Congleton,2023-03-14T09:10:00.000+00:00,busbar,,L2 Active Power,kW,14.15
855730,Avon Drive - Congleton,2023-03-14T09:10:00.000+00:00,busbar,,L1 Active Power,kW,20.05
855730,Avon Drive - Congleton,2023-03-14T09:10:00.000+00:00,busbar,,N Current (RMS),A,48.6
855730,Avon Drive - Congleton,2023-03-14T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
855730,Avon Drive - Congleton,2023-03-14T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
855730,Avon Drive - Congleton,2023-03-14T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
855730,Avon Drive - Congleton,2023-03-14T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
855730,Avon Drive - Congleton,2023-03-14T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
855730,Avon Drive - Congleton,2023-03-14T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
855730,Avon Drive - Congleton,2023-03-14T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.28
855730,Avon Drive - Congleton,2023-03-14T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.49
855730,Avon Drive - Congleton,2023-03-14T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.88
855730,Avon Drive - Congleton,2023-03-14T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,54.1
855730,Avon Drive - Congleton,2023-03-14T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
855730,Avon Drive - Congleton,2023-03-14T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.1
855730,Avon Drive - Congleton,2023-03-14T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.0
855730,Avon Drive - Congleton,2023-03-14T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
855730,Avon Drive - Congleton,2023-03-14T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
855730,Avon Drive - Congleton,2023-03-14T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
855730,Avon Drive - Congleton,2023-03-14T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.23
855730,Avon Drive - Congleton,2023-03-14T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.12
855730,Avon Drive - Congleton,2023-03-14T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.88
855730,Avon Drive - Congleton,2023-03-14T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
855730,Avon Drive - Congleton,2023-03-14T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.6
855730,Avon Drive - Congleton,2023-03-14T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.2
855730,Avon Drive - Congleton,2023-03-14T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.2
855730,Avon Drive - Congleton,2023-03-14T09:00:00.000+00:00,transformer,,Temperature,C,14.6
855730,Avon Drive - Congleton,2023-03-14T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
855730,Avon Drive - Congleton,2023-03-14T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.74
855730,Avon Drive - Congleton,2023-03-14T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
855730,Avon Drive - Congleton,2023-03-14T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.12
855730,Avon Drive - Congleton,2023-03-14T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
855730,Avon Drive - Congleton,2023-03-14T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.47
855730,Avon Drive - Congleton,2023-03-14T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
855730,Avon Drive - Congleton,2023-03-14T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
855730,Avon Drive - Congleton,2023-03-14T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
855730,Avon Drive - Congleton,2023-03-14T09:00:00.000+00:00,busbar,,L3 Active Power,kW,14.5
855730,Avon Drive - Congleton,2023-03-14T09:00:00.000+00:00,busbar,,L2 Active Power,kW,14.61
855730,Avon Drive - Congleton,2023-03-14T09:00:00.000+00:00,busbar,,L1 Active Power,kW,24.77
855730,Avon Drive - Congleton,2023-03-14T09:00:00.000+00:00,busbar,,N Current (RMS),A,61.8
855730,Avon Drive - Congleton,2023-03-14T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
855730,Avon Drive - Congleton,2023-03-14T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
855730,Avon Drive - Congleton,2023-03-14T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
855730,Avon Drive - Congleton,2023-03-14T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
855730,Avon Drive - Congleton,2023-03-14T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
855730,Avon Drive - Congleton,2023-03-14T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
855730,Avon Drive - Congleton,2023-03-14T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.15
855730,Avon Drive - Congleton,2023-03-14T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.74
855730,Avon Drive - Congleton,2023-03-14T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.18
855730,Avon Drive - Congleton,2023-03-14T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
855730,Avon Drive - Congleton,2023-03-14T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.1
855730,Avon Drive - Congleton,2023-03-14T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.3
855730,Avon Drive - Congleton,2023-03-14T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.0
855730,Avon Drive - Congleton,2023-03-14T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
855730,Avon Drive - Congleton,2023-03-14T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
855730,Avon Drive - Congleton,2023-03-14T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
855730,Avon Drive - Congleton,2023-03-14T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.6
855730,Avon Drive - Congleton,2023-03-14T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.9
855730,Avon Drive - Congleton,2023-03-14T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.95
855730,Avon Drive - Congleton,2023-03-14T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.5
855730,Avon Drive - Congleton,2023-03-14T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.5
855730,Avon Drive - Congleton,2023-03-14T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.8
855730,Avon Drive - Congleton,2023-03-14T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.2
855730,Avon Drive - Congleton,2023-03-14T08:50:00.000+00:00,transformer,,Temperature,C,13.3
855730,Avon Drive - Congleton,2023-03-14T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
855730,Avon Drive - Congleton,2023-03-14T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.25
855730,Avon Drive - Congleton,2023-03-14T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
855730,Avon Drive - Congleton,2023-03-14T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.88
855730,Avon Drive - Congleton,2023-03-14T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
855730,Avon Drive - Congleton,2023-03-14T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.83
855730,Avon Drive - Congleton,2023-03-14T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
855730,Avon Drive - Congleton,2023-03-14T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
855730,Avon Drive - Congleton,2023-03-14T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
855730,Avon Drive - Congleton,2023-03-14T08:50:00.000+00:00,busbar,,L3 Active Power,kW,12.76
855730,Avon Drive - Congleton,2023-03-14T08:50:00.000+00:00,busbar,,L2 Active Power,kW,17.65
855730,Avon Drive - Congleton,2023-03-14T08:50:00.000+00:00,busbar,,L1 Active Power,kW,25.14
855730,Avon Drive - Congleton,2023-03-14T08:50:00.000+00:00,busbar,,N Current (RMS),A,64.3
855730,Avon Drive - Congleton,2023-03-14T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
855730,Avon Drive - Congleton,2023-03-14T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
855730,Avon Drive - Congleton,2023-03-14T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
855730,Avon Drive - Congleton,2023-03-14T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
855730,Avon Drive - Congleton,2023-03-14T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
855730,Avon Drive - Congleton,2023-03-14T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
855730,Avon Drive - Congleton,2023-03-14T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.37
855730,Avon Drive - Congleton,2023-03-14T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.78
855730,Avon Drive - Congleton,2023-03-14T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.78
855730,Avon Drive - Congleton,2023-03-14T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
855730,Avon Drive - Congleton,2023-03-14T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.1
855730,Avon Drive - Congleton,2023-03-14T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.4
855730,Avon Drive - Congleton,2023-03-14T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.6
855730,Avon Drive - Congleton,2023-03-14T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
855730,Avon Drive - Congleton,2023-03-14T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
855730,Avon Drive - Congleton,2023-03-14T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
855730,Avon Drive - Congleton,2023-03-14T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.66
855730,Avon Drive - Congleton,2023-03-14T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.37
855730,Avon Drive - Congleton,2023-03-14T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.32
855730,Avon Drive - Congleton,2023-03-14T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.1
855730,Avon Drive - Congleton,2023-03-14T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.0
855730,Avon Drive - Congleton,2023-03-14T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.5
855730,Avon Drive - Congleton,2023-03-14T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.7
855730,Avon Drive - Congleton,2023-03-14T08:40:00.000+00:00,transformer,,Temperature,C,12.1
855730,Avon Drive - Congleton,2023-03-14T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
855730,Avon Drive - Congleton,2023-03-14T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.01
855730,Avon Drive - Congleton,2023-03-14T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
855730,Avon Drive - Congleton,2023-03-14T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.78
855730,Avon Drive - Congleton,2023-03-14T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
855730,Avon Drive - Congleton,2023-03-14T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.0
855730,Avon Drive - Congleton,2023-03-14T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
855730,Avon Drive - Congleton,2023-03-14T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
855730,Avon Drive - Congleton,2023-03-14T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
855730,Avon Drive - Congleton,2023-03-14T08:40:00.000+00:00,busbar,,L3 Active Power,kW,14.03
855730,Avon Drive - Congleton,2023-03-14T08:40:00.000+00:00,busbar,,L2 Active Power,kW,17.15
855730,Avon Drive - Congleton,2023-03-14T08:40:00.000+00:00,busbar,,L1 Active Power,kW,30.1
855730,Avon Drive - Congleton,2023-03-14T08:40:00.000+00:00,busbar,,N Current (RMS),A,75.2
855730,Avon Drive - Congleton,2023-03-14T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
855730,Avon Drive - Congleton,2023-03-14T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
855730,Avon Drive - Congleton,2023-03-14T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
855730,Avon Drive - Congleton,2023-03-14T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
855730,Avon Drive - Congleton,2023-03-14T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
855730,Avon Drive - Congleton,2023-03-14T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
855730,Avon Drive - Congleton,2023-03-14T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.54
855730,Avon Drive - Congleton,2023-03-14T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.97
855730,Avon Drive - Congleton,2023-03-14T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.56
855730,Avon Drive - Congleton,2023-03-14T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
855730,Avon Drive - Congleton,2023-03-14T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.2
855730,Avon Drive - Congleton,2023-03-14T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.0
855730,Avon Drive - Congleton,2023-03-14T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.2
855730,Avon Drive - Congleton,2023-03-14T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
855730,Avon Drive - Congleton,2023-03-14T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
855730,Avon Drive - Congleton,2023-03-14T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
855730,Avon Drive - Congleton,2023-03-14T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.05
855730,Avon Drive - Congleton,2023-03-14T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.79
855730,Avon Drive - Congleton,2023-03-14T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.33
855730,Avon Drive - Congleton,2023-03-14T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.5
855730,Avon Drive - Congleton,2023-03-14T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.4
855730,Avon Drive - Congleton,2023-03-14T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.9
855730,Avon Drive - Congleton,2023-03-14T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.7
855730,Avon Drive - Congleton,2023-03-14T08:30:00.000+00:00,transformer,,Temperature,C,11.6
855730,Avon Drive - Congleton,2023-03-14T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
855730,Avon Drive - Congleton,2023-03-14T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.97
855730,Avon Drive - Congleton,2023-03-14T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
855730,Avon Drive - Congleton,2023-03-14T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.39
855730,Avon Drive - Congleton,2023-03-14T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
855730,Avon Drive - Congleton,2023-03-14T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.3
855730,Avon Drive - Congleton,2023-03-14T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
855730,Avon Drive - Congleton,2023-03-14T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
855730,Avon Drive - Congleton,2023-03-14T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
855730,Avon Drive - Congleton,2023-03-14T08:30:00.000+00:00,busbar,,L3 Active Power,kW,17.6
855730,Avon Drive - Congleton,2023-03-14T08:30:00.000+00:00,busbar,,L2 Active Power,kW,17.77
855730,Avon Drive - Congleton,2023-03-14T08:30:00.000+00:00,busbar,,L1 Active Power,kW,18.9
855730,Avon Drive - Congleton,2023-03-14T08:30:00.000+00:00,busbar,,N Current (RMS),A,42.1
855730,Avon Drive - Congleton,2023-03-14T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
855730,Avon Drive - Congleton,2023-03-14T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
855730,Avon Drive - Congleton,2023-03-14T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
855730,Avon Drive - Congleton,2023-03-14T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
855730,Avon Drive - Congleton,2023-03-14T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
855730,Avon Drive - Congleton,2023-03-14T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
855730,Avon Drive - Congleton,2023-03-14T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.34
855730,Avon Drive - Congleton,2023-03-14T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.63
855730,Avon Drive - Congleton,2023-03-14T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.19
855730,Avon Drive - Congleton,2023-03-14T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
855730,Avon Drive - Congleton,2023-03-14T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.7
855730,Avon Drive - Congleton,2023-03-14T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.8
855730,Avon Drive - Congleton,2023-03-14T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.0
855730,Avon Drive - Congleton,2023-03-14T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
855730,Avon Drive - Congleton,2023-03-14T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
855730,Avon Drive - Congleton,2023-03-14T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
855730,Avon Drive - Congleton,2023-03-14T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.21
855730,Avon Drive - Congleton,2023-03-14T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.01
855730,Avon Drive - Congleton,2023-03-14T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.98
855730,Avon Drive - Congleton,2023-03-14T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
855730,Avon Drive - Congleton,2023-03-14T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.8
855730,Avon Drive - Congleton,2023-03-14T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.3
855730,Avon Drive - Congleton,2023-03-14T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.2
855730,Avon Drive - Congleton,2023-03-14T08:20:00.000+00:00,transformer,,Temperature,C,11.5
855730,Avon Drive - Congleton,2023-03-14T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
855730,Avon Drive - Congleton,2023-03-14T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.19
855730,Avon Drive - Congleton,2023-03-14T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
855730,Avon Drive - Congleton,2023-03-14T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.63
855730,Avon Drive - Congleton,2023-03-14T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
855730,Avon Drive - Congleton,2023-03-14T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.35
855730,Avon Drive - Congleton,2023-03-14T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
855730,Avon Drive - Congleton,2023-03-14T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
855730,Avon Drive - Congleton,2023-03-14T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
855730,Avon Drive - Congleton,2023-03-14T08:20:00.000+00:00,busbar,,L3 Active Power,kW,17.56
855730,Avon Drive - Congleton,2023-03-14T08:20:00.000+00:00,busbar,,L2 Active Power,kW,16.64
855730,Avon Drive - Congleton,2023-03-14T08:20:00.000+00:00,busbar,,L1 Active Power,kW,19.17
855730,Avon Drive - Congleton,2023-03-14T08:20:00.000+00:00,busbar,,N Current (RMS),A,49.2
855730,Avon Drive - Congleton,2023-03-14T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
855730,Avon Drive - Congleton,2023-03-14T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
855730,Avon Drive - Congleton,2023-03-14T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
855730,Avon Drive - Congleton,2023-03-14T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
855730,Avon Drive - Congleton,2023-03-14T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
855730,Avon Drive - Congleton,2023-03-14T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
855730,Avon Drive - Congleton,2023-03-14T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.26
855730,Avon Drive - Congleton,2023-03-14T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.32
855730,Avon Drive - Congleton,2023-03-14T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.57
855730,Avon Drive - Congleton,2023-03-14T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.0
855730,Avon Drive - Congleton,2023-03-14T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.4
855730,Avon Drive - Congleton,2023-03-14T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.8
855730,Avon Drive - Congleton,2023-03-14T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.3
855730,Avon Drive - Congleton,2023-03-14T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
855730,Avon Drive - Congleton,2023-03-14T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
855730,Avon Drive - Congleton,2023-03-14T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
855730,Avon Drive - Congleton,2023-03-14T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.84
855730,Avon Drive - Congleton,2023-03-14T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.46
855730,Avon Drive - Congleton,2023-03-14T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.92
855730,Avon Drive - Congleton,2023-03-14T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.5
855730,Avon Drive - Congleton,2023-03-14T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.2
855730,Avon Drive - Congleton,2023-03-14T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.4
855730,Avon Drive - Congleton,2023-03-14T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.2
855730,Avon Drive - Congleton,2023-03-14T08:10:00.000+00:00,transformer,,Temperature,C,11.4
855730,Avon Drive - Congleton,2023-03-14T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
855730,Avon Drive - Congleton,2023-03-14T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.42
855730,Avon Drive - Congleton,2023-03-14T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
855730,Avon Drive - Congleton,2023-03-14T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.55
855730,Avon Drive - Congleton,2023-03-14T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
855730,Avon Drive - Congleton,2023-03-14T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.37
855730,Avon Drive - Congleton,2023-03-14T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
855730,Avon Drive - Congleton,2023-03-14T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
855730,Avon Drive - Congleton,2023-03-14T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
855730,Avon Drive - Congleton,2023-03-14T08:10:00.000+00:00,busbar,,L3 Active Power,kW,18.11
855730,Avon Drive - Congleton,2023-03-14T08:10:00.000+00:00,busbar,,L2 Active Power,kW,22.78
855730,Avon Drive - Congleton,2023-03-14T08:10:00.000+00:00,busbar,,L1 Active Power,kW,18.49
855730,Avon Drive - Congleton,2023-03-14T08:10:00.000+00:00,busbar,,N Current (RMS),A,49.7
855730,Avon Drive - Congleton,2023-03-14T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
855730,Avon Drive - Congleton,2023-03-14T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
855730,Avon Drive - Congleton,2023-03-14T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
855730,Avon Drive - Congleton,2023-03-14T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
855730,Avon Drive - Congleton,2023-03-14T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
855730,Avon Drive - Congleton,2023-03-14T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
855730,Avon Drive - Congleton,2023-03-14T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.06
855730,Avon Drive - Congleton,2023-03-14T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.03
855730,Avon Drive - Congleton,2023-03-14T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.43
855730,Avon Drive - Congleton,2023-03-14T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
855730,Avon Drive - Congleton,2023-03-14T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.8
855730,Avon Drive - Congleton,2023-03-14T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.7
855730,Avon Drive - Congleton,2023-03-14T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.3
855730,Avon Drive - Congleton,2023-03-14T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
855730,Avon Drive - Congleton,2023-03-14T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
855730,Avon Drive - Congleton,2023-03-14T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
855730,Avon Drive - Congleton,2023-03-14T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.26
855730,Avon Drive - Congleton,2023-03-14T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.08
855730,Avon Drive - Congleton,2023-03-14T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.57
855730,Avon Drive - Congleton,2023-03-14T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.1
855730,Avon Drive - Congleton,2023-03-14T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.3
855730,Avon Drive - Congleton,2023-03-14T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.6
855730,Avon Drive - Congleton,2023-03-14T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.7
855730,Avon Drive - Congleton,2023-03-14T08:00:00.000+00:00,transformer,,Temperature,C,11.2
855730,Avon Drive - Congleton,2023-03-14T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
855730,Avon Drive - Congleton,2023-03-14T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.03
855730,Avon Drive - Congleton,2023-03-14T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
855730,Avon Drive - Congleton,2023-03-14T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.92
855730,Avon Drive - Congleton,2023-03-14T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
855730,Avon Drive - Congleton,2023-03-14T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.01
855730,Avon Drive - Congleton,2023-03-14T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
855730,Avon Drive - Congleton,2023-03-14T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
855730,Avon Drive - Congleton,2023-03-14T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
855730,Avon Drive - Congleton,2023-03-14T08:00:00.000+00:00,busbar,,L3 Active Power,kW,16.32
855730,Avon Drive - Congleton,2023-03-14T08:00:00.000+00:00,busbar,,L2 Active Power,kW,21.1
855730,Avon Drive - Congleton,2023-03-14T08:00:00.000+00:00,busbar,,L1 Active Power,kW,19.0
855730,Avon Drive - Congleton,2023-03-14T08:00:00.000+00:00,busbar,,N Current (RMS),A,42.6
855730,Avon Drive - Congleton,2023-03-14T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
855730,Avon Drive - Congleton,2023-03-14T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
855730,Avon Drive - Congleton,2023-03-14T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
855730,Avon Drive - Congleton,2023-03-14T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
855730,Avon Drive - Congleton,2023-03-14T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
855730,Avon Drive - Congleton,2023-03-14T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
855730,Avon Drive - Congleton,2023-03-14T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.33
855730,Avon Drive - Congleton,2023-03-14T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.37
855730,Avon Drive - Congleton,2023-03-14T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.72
855730,Avon Drive - Congleton,2023-03-14T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
855730,Avon Drive - Congleton,2023-03-14T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.9
855730,Avon Drive - Congleton,2023-03-14T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.1
855730,Avon Drive - Congleton,2023-03-14T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.5
855730,Avon Drive - Congleton,2023-03-14T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
855730,Avon Drive - Congleton,2023-03-14T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
855730,Avon Drive - Congleton,2023-03-14T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
855730,Avon Drive - Congleton,2023-03-14T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.14
855730,Avon Drive - Congleton,2023-03-14T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.15
855730,Avon Drive - Congleton,2023-03-14T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.97
855730,Avon Drive - Congleton,2023-03-14T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
855730,Avon Drive - Congleton,2023-03-14T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.9
855730,Avon Drive - Congleton,2023-03-14T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.3
855730,Avon Drive - Congleton,2023-03-14T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.2
855730,Avon Drive - Congleton,2023-03-14T07:50:00.000+00:00,transformer,,Temperature,C,11.2
855730,Avon Drive - Congleton,2023-03-14T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
855730,Avon Drive - Congleton,2023-03-14T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.81
855730,Avon Drive - Congleton,2023-03-14T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
855730,Avon Drive - Congleton,2023-03-14T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.27
855730,Avon Drive - Congleton,2023-03-14T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
855730,Avon Drive - Congleton,2023-03-14T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.76
855730,Avon Drive - Congleton,2023-03-14T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
855730,Avon Drive - Congleton,2023-03-14T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
855730,Avon Drive - Congleton,2023-03-14T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
855730,Avon Drive - Congleton,2023-03-14T07:50:00.000+00:00,busbar,,L3 Active Power,kW,24.48
855730,Avon Drive - Congleton,2023-03-14T07:50:00.000+00:00,busbar,,L2 Active Power,kW,16.52
855730,Avon Drive - Congleton,2023-03-14T07:50:00.000+00:00,busbar,,L1 Active Power,kW,23.69
855730,Avon Drive - Congleton,2023-03-14T07:50:00.000+00:00,busbar,,N Current (RMS),A,54.4
855730,Avon Drive - Congleton,2023-03-14T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
855730,Avon Drive - Congleton,2023-03-14T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
855730,Avon Drive - Congleton,2023-03-14T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
855730,Avon Drive - Congleton,2023-03-14T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
855730,Avon Drive - Congleton,2023-03-14T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
855730,Avon Drive - Congleton,2023-03-14T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
855730,Avon Drive - Congleton,2023-03-14T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.76
855730,Avon Drive - Congleton,2023-03-14T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.45
855730,Avon Drive - Congleton,2023-03-14T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.25
855730,Avon Drive - Congleton,2023-03-14T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
855730,Avon Drive - Congleton,2023-03-14T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.5
855730,Avon Drive - Congleton,2023-03-14T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.6
855730,Avon Drive - Congleton,2023-03-14T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
855730,Avon Drive - Congleton,2023-03-14T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
855730,Avon Drive - Congleton,2023-03-14T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
855730,Avon Drive - Congleton,2023-03-14T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
855730,Avon Drive - Congleton,2023-03-14T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.44
855730,Avon Drive - Congleton,2023-03-14T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.22
855730,Avon Drive - Congleton,2023-03-14T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.51
855730,Avon Drive - Congleton,2023-03-14T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.5
855730,Avon Drive - Congleton,2023-03-14T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.7
855730,Avon Drive - Congleton,2023-03-14T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.7
855730,Avon Drive - Congleton,2023-03-14T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.4
855730,Avon Drive - Congleton,2023-03-14T07:40:00.000+00:00,transformer,,Temperature,C,11.1
855730,Avon Drive - Congleton,2023-03-14T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
855730,Avon Drive - Congleton,2023-03-14T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.89
855730,Avon Drive - Congleton,2023-03-14T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
855730,Avon Drive - Congleton,2023-03-14T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.06
855730,Avon Drive - Congleton,2023-03-14T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
855730,Avon Drive - Congleton,2023-03-14T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.05
855730,Avon Drive - Congleton,2023-03-14T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
855730,Avon Drive - Congleton,2023-03-14T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
855730,Avon Drive - Congleton,2023-03-14T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
855730,Avon Drive - Congleton,2023-03-14T07:40:00.000+00:00,busbar,,L3 Active Power,kW,21.2
855730,Avon Drive - Congleton,2023-03-14T07:40:00.000+00:00,busbar,,L2 Active Power,kW,16.67
855730,Avon Drive - Congleton,2023-03-14T07:40:00.000+00:00,busbar,,L1 Active Power,kW,20.76
855730,Avon Drive - Congleton,2023-03-14T07:40:00.000+00:00,busbar,,N Current (RMS),A,57.0
855730,Avon Drive - Congleton,2023-03-14T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
855730,Avon Drive - Congleton,2023-03-14T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
855730,Avon Drive - Congleton,2023-03-14T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
855730,Avon Drive - Congleton,2023-03-14T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
855730,Avon Drive - Congleton,2023-03-14T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
855730,Avon Drive - Congleton,2023-03-14T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
855730,Avon Drive - Congleton,2023-03-14T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.57
855730,Avon Drive - Congleton,2023-03-14T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.44
855730,Avon Drive - Congleton,2023-03-14T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.62
855730,Avon Drive - Congleton,2023-03-14T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
855730,Avon Drive - Congleton,2023-03-14T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.6
855730,Avon Drive - Congleton,2023-03-14T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.7
855730,Avon Drive - Congleton,2023-03-14T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.7
855730,Avon Drive - Congleton,2023-03-14T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
855730,Avon Drive - Congleton,2023-03-14T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
855730,Avon Drive - Congleton,2023-03-14T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
855730,Avon Drive - Congleton,2023-03-14T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.73
855730,Avon Drive - Congleton,2023-03-14T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.18
855730,Avon Drive - Congleton,2023-03-14T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.29
855730,Avon Drive - Congleton,2023-03-14T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.7
855730,Avon Drive - Congleton,2023-03-14T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.7
855730,Avon Drive - Congleton,2023-03-14T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.2
855730,Avon Drive - Congleton,2023-03-14T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.7
855730,Avon Drive - Congleton,2023-03-14T07:30:00.000+00:00,transformer,,Temperature,C,11.0
855730,Avon Drive - Congleton,2023-03-14T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
855730,Avon Drive - Congleton,2023-03-14T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.42
855730,Avon Drive - Congleton,2023-03-14T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
855730,Avon Drive - Congleton,2023-03-14T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.62
855730,Avon Drive - Congleton,2023-03-14T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
855730,Avon Drive - Congleton,2023-03-14T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.19
855730,Avon Drive - Congleton,2023-03-14T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
855730,Avon Drive - Congleton,2023-03-14T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
855730,Avon Drive - Congleton,2023-03-14T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
855730,Avon Drive - Congleton,2023-03-14T07:30:00.000+00:00,busbar,,L3 Active Power,kW,24.29
855730,Avon Drive - Congleton,2023-03-14T07:30:00.000+00:00,busbar,,L2 Active Power,kW,14.62
855730,Avon Drive - Congleton,2023-03-14T07:30:00.000+00:00,busbar,,L1 Active Power,kW,15.91
855730,Avon Drive - Congleton,2023-03-14T07:30:00.000+00:00,busbar,,N Current (RMS),A,55.6
855730,Avon Drive - Congleton,2023-03-14T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
855730,Avon Drive - Congleton,2023-03-14T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
855730,Avon Drive - Congleton,2023-03-14T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
855730,Avon Drive - Congleton,2023-03-14T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
855730,Avon Drive - Congleton,2023-03-14T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
855730,Avon Drive - Congleton,2023-03-14T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
855730,Avon Drive - Congleton,2023-03-14T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.26
855730,Avon Drive - Congleton,2023-03-14T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.22
855730,Avon Drive - Congleton,2023-03-14T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.67
855730,Avon Drive - Congleton,2023-03-14T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
855730,Avon Drive - Congleton,2023-03-14T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.1
855730,Avon Drive - Congleton,2023-03-14T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.8
855730,Avon Drive - Congleton,2023-03-14T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.9
855730,Avon Drive - Congleton,2023-03-14T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
855730,Avon Drive - Congleton,2023-03-14T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
855730,Avon Drive - Congleton,2023-03-14T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
855730,Avon Drive - Congleton,2023-03-14T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.96
855730,Avon Drive - Congleton,2023-03-14T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.49
855730,Avon Drive - Congleton,2023-03-14T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.08
855730,Avon Drive - Congleton,2023-03-14T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
855730,Avon Drive - Congleton,2023-03-14T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.6
855730,Avon Drive - Congleton,2023-03-14T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.3
855730,Avon Drive - Congleton,2023-03-14T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.8
855730,Avon Drive - Congleton,2023-03-14T07:20:00.000+00:00,transformer,,Temperature,C,10.9
855730,Avon Drive - Congleton,2023-03-14T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
855730,Avon Drive - Congleton,2023-03-14T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.55
