Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-03-14T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
855730,Avon Drive - Congleton,2023-03-14T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
855730,Avon Drive - Congleton,2023-03-14T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
855730,Avon Drive - Congleton,2023-03-14T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
855730,Avon Drive - Congleton,2023-03-14T02:50:00.000+00:00,busbar,,L3 Active Power,kW,10.07
855730,Avon Drive - Congleton,2023-03-14T02:50:00.000+00:00,busbar,,L2 Active Power,kW,6.45
855730,Avon Drive - Congleton,2023-03-14T02:50:00.000+00:00,busbar,,L1 Active Power,kW,6.53
855730,Avon Drive - Congleton,2023-03-14T02:50:00.000+00:00,busbar,,N Current (RMS),A,28.9
855730,Avon Drive - Congleton,2023-03-14T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
855730,Avon Drive - Congleton,2023-03-14T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
855730,Avon Drive - Congleton,2023-03-14T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
855730,Avon Drive - Congleton,2023-03-14T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
855730,Avon Drive - Congleton,2023-03-14T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
855730,Avon Drive - Congleton,2023-03-14T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
855730,Avon Drive - Congleton,2023-03-14T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.52
855730,Avon Drive - Congleton,2023-03-14T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.72
855730,Avon Drive - Congleton,2023-03-14T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.73
855730,Avon Drive - Congleton,2023-03-14T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.8
855730,Avon Drive - Congleton,2023-03-14T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.1
855730,Avon Drive - Congleton,2023-03-14T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.8
855730,Avon Drive - Congleton,2023-03-14T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.8
855730,Avon Drive - Congleton,2023-03-14T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
855730,Avon Drive - Congleton,2023-03-14T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
855730,Avon Drive - Congleton,2023-03-14T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
855730,Avon Drive - Congleton,2023-03-14T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.69
855730,Avon Drive - Congleton,2023-03-14T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.07
855730,Avon Drive - Congleton,2023-03-14T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.74
855730,Avon Drive - Congleton,2023-03-14T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.3
855730,Avon Drive - Congleton,2023-03-14T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.1
855730,Avon Drive - Congleton,2023-03-14T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.2
855730,Avon Drive - Congleton,2023-03-14T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.7
855730,Avon Drive - Congleton,2023-03-14T02:40:00.000+00:00,transformer,,Temperature,C,13.3
855730,Avon Drive - Congleton,2023-03-14T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
855730,Avon Drive - Congleton,2023-03-14T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
855730,Avon Drive - Congleton,2023-03-14T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
855730,Avon Drive - Congleton,2023-03-14T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
855730,Avon Drive - Congleton,2023-03-14T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
855730,Avon Drive - Congleton,2023-03-14T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
855730,Avon Drive - Congleton,2023-03-14T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
855730,Avon Drive - Congleton,2023-03-14T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
855730,Avon Drive - Congleton,2023-03-14T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
855730,Avon Drive - Congleton,2023-03-14T02:40:00.000+00:00,busbar,,L3 Active Power,kW,10.21
855730,Avon Drive - Congleton,2023-03-14T02:40:00.000+00:00,busbar,,L2 Active Power,kW,6.79
855730,Avon Drive - Congleton,2023-03-14T02:40:00.000+00:00,busbar,,L1 Active Power,kW,6.46
855730,Avon Drive - Congleton,2023-03-14T02:40:00.000+00:00,busbar,,N Current (RMS),A,28.2
855730,Avon Drive - Congleton,2023-03-14T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
855730,Avon Drive - Congleton,2023-03-14T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
855730,Avon Drive - Congleton,2023-03-14T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
855730,Avon Drive - Congleton,2023-03-14T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
855730,Avon Drive - Congleton,2023-03-14T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
855730,Avon Drive - Congleton,2023-03-14T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
855730,Avon Drive - Congleton,2023-03-14T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.37
855730,Avon Drive - Congleton,2023-03-14T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.46
855730,Avon Drive - Congleton,2023-03-14T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.07
855730,Avon Drive - Congleton,2023-03-14T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.3
855730,Avon Drive - Congleton,2023-03-14T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.6
855730,Avon Drive - Congleton,2023-03-14T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.3
855730,Avon Drive - Congleton,2023-03-14T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.6
855730,Avon Drive - Congleton,2023-03-14T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
855730,Avon Drive - Congleton,2023-03-14T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
855730,Avon Drive - Congleton,2023-03-14T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
855730,Avon Drive - Congleton,2023-03-14T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.29
855730,Avon Drive - Congleton,2023-03-14T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.6
855730,Avon Drive - Congleton,2023-03-14T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.62
855730,Avon Drive - Congleton,2023-03-14T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.1
855730,Avon Drive - Congleton,2023-03-14T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.6
855730,Avon Drive - Congleton,2023-03-14T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.0
855730,Avon Drive - Congleton,2023-03-14T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.4
855730,Avon Drive - Congleton,2023-03-14T02:30:00.000+00:00,transformer,,Temperature,C,13.3
855730,Avon Drive - Congleton,2023-03-14T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
855730,Avon Drive - Congleton,2023-03-14T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
855730,Avon Drive - Congleton,2023-03-14T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
855730,Avon Drive - Congleton,2023-03-14T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
855730,Avon Drive - Congleton,2023-03-14T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
855730,Avon Drive - Congleton,2023-03-14T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
855730,Avon Drive - Congleton,2023-03-14T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
855730,Avon Drive - Congleton,2023-03-14T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
855730,Avon Drive - Congleton,2023-03-14T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
855730,Avon Drive - Congleton,2023-03-14T02:30:00.000+00:00,busbar,,L3 Active Power,kW,10.66
855730,Avon Drive - Congleton,2023-03-14T02:30:00.000+00:00,busbar,,L2 Active Power,kW,7.06
855730,Avon Drive - Congleton,2023-03-14T02:30:00.000+00:00,busbar,,L1 Active Power,kW,6.7
855730,Avon Drive - Congleton,2023-03-14T02:30:00.000+00:00,busbar,,N Current (RMS),A,29.2
855730,Avon Drive - Congleton,2023-03-14T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
855730,Avon Drive - Congleton,2023-03-14T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
855730,Avon Drive - Congleton,2023-03-14T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
855730,Avon Drive - Congleton,2023-03-14T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
855730,Avon Drive - Congleton,2023-03-14T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
855730,Avon Drive - Congleton,2023-03-14T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
855730,Avon Drive - Congleton,2023-03-14T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.84
855730,Avon Drive - Congleton,2023-03-14T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.3
855730,Avon Drive - Congleton,2023-03-14T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.64
855730,Avon Drive - Congleton,2023-03-14T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.1
855730,Avon Drive - Congleton,2023-03-14T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.6
855730,Avon Drive - Congleton,2023-03-14T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.9
855730,Avon Drive - Congleton,2023-03-14T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.7
855730,Avon Drive - Congleton,2023-03-14T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
855730,Avon Drive - Congleton,2023-03-14T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
855730,Avon Drive - Congleton,2023-03-14T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
855730,Avon Drive - Congleton,2023-03-14T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.75
855730,Avon Drive - Congleton,2023-03-14T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.79
855730,Avon Drive - Congleton,2023-03-14T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.57
855730,Avon Drive - Congleton,2023-03-14T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
855730,Avon Drive - Congleton,2023-03-14T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.5
855730,Avon Drive - Congleton,2023-03-14T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.5
855730,Avon Drive - Congleton,2023-03-14T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.1
855730,Avon Drive - Congleton,2023-03-14T02:20:00.000+00:00,transformer,,Temperature,C,13.3
855730,Avon Drive - Congleton,2023-03-14T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
855730,Avon Drive - Congleton,2023-03-14T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.03
855730,Avon Drive - Congleton,2023-03-14T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
855730,Avon Drive - Congleton,2023-03-14T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.57
855730,Avon Drive - Congleton,2023-03-14T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
855730,Avon Drive - Congleton,2023-03-14T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
855730,Avon Drive - Congleton,2023-03-14T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
855730,Avon Drive - Congleton,2023-03-14T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
855730,Avon Drive - Congleton,2023-03-14T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
855730,Avon Drive - Congleton,2023-03-14T02:20:00.000+00:00,busbar,,L3 Active Power,kW,10.59
855730,Avon Drive - Congleton,2023-03-14T02:20:00.000+00:00,busbar,,L2 Active Power,kW,7.09
855730,Avon Drive - Congleton,2023-03-14T02:20:00.000+00:00,busbar,,L1 Active Power,kW,6.21
855730,Avon Drive - Congleton,2023-03-14T02:20:00.000+00:00,busbar,,N Current (RMS),A,29.4
855730,Avon Drive - Congleton,2023-03-14T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
855730,Avon Drive - Congleton,2023-03-14T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
855730,Avon Drive - Congleton,2023-03-14T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
855730,Avon Drive - Congleton,2023-03-14T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
855730,Avon Drive - Congleton,2023-03-14T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
855730,Avon Drive - Congleton,2023-03-14T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
855730,Avon Drive - Congleton,2023-03-14T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.16
855730,Avon Drive - Congleton,2023-03-14T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.76
855730,Avon Drive - Congleton,2023-03-14T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.06
855730,Avon Drive - Congleton,2023-03-14T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
855730,Avon Drive - Congleton,2023-03-14T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.0
855730,Avon Drive - Congleton,2023-03-14T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.6
855730,Avon Drive - Congleton,2023-03-14T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.5
855730,Avon Drive - Congleton,2023-03-14T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
855730,Avon Drive - Congleton,2023-03-14T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
855730,Avon Drive - Congleton,2023-03-14T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
855730,Avon Drive - Congleton,2023-03-14T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.68
855730,Avon Drive - Congleton,2023-03-14T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.93
855730,Avon Drive - Congleton,2023-03-14T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.8
855730,Avon Drive - Congleton,2023-03-14T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
855730,Avon Drive - Congleton,2023-03-14T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.3
855730,Avon Drive - Congleton,2023-03-14T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.2
855730,Avon Drive - Congleton,2023-03-14T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.7
855730,Avon Drive - Congleton,2023-03-14T02:10:00.000+00:00,transformer,,Temperature,C,13.3
855730,Avon Drive - Congleton,2023-03-14T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
855730,Avon Drive - Congleton,2023-03-14T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.97
855730,Avon Drive - Congleton,2023-03-14T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
855730,Avon Drive - Congleton,2023-03-14T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.39
855730,Avon Drive - Congleton,2023-03-14T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
855730,Avon Drive - Congleton,2023-03-14T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
855730,Avon Drive - Congleton,2023-03-14T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
855730,Avon Drive - Congleton,2023-03-14T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
855730,Avon Drive - Congleton,2023-03-14T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
855730,Avon Drive - Congleton,2023-03-14T02:10:00.000+00:00,busbar,,L3 Active Power,kW,7.84
855730,Avon Drive - Congleton,2023-03-14T02:10:00.000+00:00,busbar,,L2 Active Power,kW,6.69
855730,Avon Drive - Congleton,2023-03-14T02:10:00.000+00:00,busbar,,L1 Active Power,kW,6.86
855730,Avon Drive - Congleton,2023-03-14T02:10:00.000+00:00,busbar,,N Current (RMS),A,25.9
855730,Avon Drive - Congleton,2023-03-14T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
855730,Avon Drive - Congleton,2023-03-14T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
855730,Avon Drive - Congleton,2023-03-14T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
855730,Avon Drive - Congleton,2023-03-14T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
855730,Avon Drive - Congleton,2023-03-14T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
855730,Avon Drive - Congleton,2023-03-14T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
855730,Avon Drive - Congleton,2023-03-14T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.47
855730,Avon Drive - Congleton,2023-03-14T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.93
855730,Avon Drive - Congleton,2023-03-14T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.16
855730,Avon Drive - Congleton,2023-03-14T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
855730,Avon Drive - Congleton,2023-03-14T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.4
855730,Avon Drive - Congleton,2023-03-14T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.2
855730,Avon Drive - Congleton,2023-03-14T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.2
855730,Avon Drive - Congleton,2023-03-14T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
855730,Avon Drive - Congleton,2023-03-14T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
855730,Avon Drive - Congleton,2023-03-14T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
855730,Avon Drive - Congleton,2023-03-14T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.9
855730,Avon Drive - Congleton,2023-03-14T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
855730,Avon Drive - Congleton,2023-03-14T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.53
855730,Avon Drive - Congleton,2023-03-14T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
855730,Avon Drive - Congleton,2023-03-14T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.2
855730,Avon Drive - Congleton,2023-03-14T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.0
855730,Avon Drive - Congleton,2023-03-14T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.1
855730,Avon Drive - Congleton,2023-03-14T02:00:00.000+00:00,transformer,,Temperature,C,13.5
855730,Avon Drive - Congleton,2023-03-14T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
855730,Avon Drive - Congleton,2023-03-14T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
855730,Avon Drive - Congleton,2023-03-14T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
855730,Avon Drive - Congleton,2023-03-14T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
855730,Avon Drive - Congleton,2023-03-14T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
855730,Avon Drive - Congleton,2023-03-14T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.77
855730,Avon Drive - Congleton,2023-03-14T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
855730,Avon Drive - Congleton,2023-03-14T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
855730,Avon Drive - Congleton,2023-03-14T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
855730,Avon Drive - Congleton,2023-03-14T02:00:00.000+00:00,busbar,,L3 Active Power,kW,8.37
855730,Avon Drive - Congleton,2023-03-14T02:00:00.000+00:00,busbar,,L2 Active Power,kW,6.93
855730,Avon Drive - Congleton,2023-03-14T02:00:00.000+00:00,busbar,,L1 Active Power,kW,6.69
855730,Avon Drive - Congleton,2023-03-14T02:00:00.000+00:00,busbar,,N Current (RMS),A,26.6
855730,Avon Drive - Congleton,2023-03-14T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
855730,Avon Drive - Congleton,2023-03-14T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
855730,Avon Drive - Congleton,2023-03-14T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
855730,Avon Drive - Congleton,2023-03-14T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
855730,Avon Drive - Congleton,2023-03-14T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
855730,Avon Drive - Congleton,2023-03-14T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
855730,Avon Drive - Congleton,2023-03-14T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.53
855730,Avon Drive - Congleton,2023-03-14T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.9
855730,Avon Drive - Congleton,2023-03-14T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.65
855730,Avon Drive - Congleton,2023-03-14T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.5
855730,Avon Drive - Congleton,2023-03-14T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.5
855730,Avon Drive - Congleton,2023-03-14T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.3
855730,Avon Drive - Congleton,2023-03-14T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.9
855730,Avon Drive - Congleton,2023-03-14T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
855730,Avon Drive - Congleton,2023-03-14T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
855730,Avon Drive - Congleton,2023-03-14T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
855730,Avon Drive - Congleton,2023-03-14T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.36
855730,Avon Drive - Congleton,2023-03-14T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.16
855730,Avon Drive - Congleton,2023-03-14T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.5
855730,Avon Drive - Congleton,2023-03-14T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
855730,Avon Drive - Congleton,2023-03-14T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.3
855730,Avon Drive - Congleton,2023-03-14T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.4
855730,Avon Drive - Congleton,2023-03-14T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.8
855730,Avon Drive - Congleton,2023-03-14T01:50:00.000+00:00,transformer,,Temperature,C,13.5
855730,Avon Drive - Congleton,2023-03-14T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
855730,Avon Drive - Congleton,2023-03-14T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.77
855730,Avon Drive - Congleton,2023-03-14T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
855730,Avon Drive - Congleton,2023-03-14T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.85
855730,Avon Drive - Congleton,2023-03-14T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
855730,Avon Drive - Congleton,2023-03-14T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
855730,Avon Drive - Congleton,2023-03-14T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
855730,Avon Drive - Congleton,2023-03-14T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
855730,Avon Drive - Congleton,2023-03-14T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
855730,Avon Drive - Congleton,2023-03-14T01:50:00.000+00:00,busbar,,L3 Active Power,kW,9.89
855730,Avon Drive - Congleton,2023-03-14T01:50:00.000+00:00,busbar,,L2 Active Power,kW,7.06
855730,Avon Drive - Congleton,2023-03-14T01:50:00.000+00:00,busbar,,L1 Active Power,kW,7.15
855730,Avon Drive - Congleton,2023-03-14T01:50:00.000+00:00,busbar,,N Current (RMS),A,27.3
855730,Avon Drive - Congleton,2023-03-14T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
855730,Avon Drive - Congleton,2023-03-14T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
855730,Avon Drive - Congleton,2023-03-14T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
855730,Avon Drive - Congleton,2023-03-14T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
855730,Avon Drive - Congleton,2023-03-14T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
855730,Avon Drive - Congleton,2023-03-14T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
855730,Avon Drive - Congleton,2023-03-14T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.85
855730,Avon Drive - Congleton,2023-03-14T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.71
855730,Avon Drive - Congleton,2023-03-14T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.63
855730,Avon Drive - Congleton,2023-03-14T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
855730,Avon Drive - Congleton,2023-03-14T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.4
855730,Avon Drive - Congleton,2023-03-14T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.9
855730,Avon Drive - Congleton,2023-03-14T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.5
855730,Avon Drive - Congleton,2023-03-14T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
855730,Avon Drive - Congleton,2023-03-14T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
855730,Avon Drive - Congleton,2023-03-14T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
855730,Avon Drive - Congleton,2023-03-14T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.02
855730,Avon Drive - Congleton,2023-03-14T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.62
855730,Avon Drive - Congleton,2023-03-14T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.64
855730,Avon Drive - Congleton,2023-03-14T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
855730,Avon Drive - Congleton,2023-03-14T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.1
855730,Avon Drive - Congleton,2023-03-14T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.5
855730,Avon Drive - Congleton,2023-03-14T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.4
855730,Avon Drive - Congleton,2023-03-14T01:40:00.000+00:00,transformer,,Temperature,C,14.0
855730,Avon Drive - Congleton,2023-03-14T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
855730,Avon Drive - Congleton,2023-03-14T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.72
855730,Avon Drive - Congleton,2023-03-14T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
855730,Avon Drive - Congleton,2023-03-14T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.08
855730,Avon Drive - Congleton,2023-03-14T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
855730,Avon Drive - Congleton,2023-03-14T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
855730,Avon Drive - Congleton,2023-03-14T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
855730,Avon Drive - Congleton,2023-03-14T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
855730,Avon Drive - Congleton,2023-03-14T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
855730,Avon Drive - Congleton,2023-03-14T01:40:00.000+00:00,busbar,,L3 Active Power,kW,11.88
855730,Avon Drive - Congleton,2023-03-14T01:40:00.000+00:00,busbar,,L2 Active Power,kW,7.32
855730,Avon Drive - Congleton,2023-03-14T01:40:00.000+00:00,busbar,,L1 Active Power,kW,6.26
855730,Avon Drive - Congleton,2023-03-14T01:40:00.000+00:00,busbar,,N Current (RMS),A,31.4
855730,Avon Drive - Congleton,2023-03-14T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
855730,Avon Drive - Congleton,2023-03-14T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
855730,Avon Drive - Congleton,2023-03-14T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
855730,Avon Drive - Congleton,2023-03-14T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
855730,Avon Drive - Congleton,2023-03-14T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
855730,Avon Drive - Congleton,2023-03-14T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
855730,Avon Drive - Congleton,2023-03-14T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.41
855730,Avon Drive - Congleton,2023-03-14T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.03
855730,Avon Drive - Congleton,2023-03-14T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.83
855730,Avon Drive - Congleton,2023-03-14T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.1
855730,Avon Drive - Congleton,2023-03-14T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.7
855730,Avon Drive - Congleton,2023-03-14T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.8
855730,Avon Drive - Congleton,2023-03-14T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.1
855730,Avon Drive - Congleton,2023-03-14T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
855730,Avon Drive - Congleton,2023-03-14T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
855730,Avon Drive - Congleton,2023-03-14T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
855730,Avon Drive - Congleton,2023-03-14T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.04
855730,Avon Drive - Congleton,2023-03-14T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.66
855730,Avon Drive - Congleton,2023-03-14T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.81
855730,Avon Drive - Congleton,2023-03-14T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.3
855730,Avon Drive - Congleton,2023-03-14T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.3
855730,Avon Drive - Congleton,2023-03-14T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.5
855730,Avon Drive - Congleton,2023-03-14T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.3
855730,Avon Drive - Congleton,2023-03-14T01:30:00.000+00:00,transformer,,Temperature,C,14.2
855730,Avon Drive - Congleton,2023-03-14T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
855730,Avon Drive - Congleton,2023-03-14T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.32
855730,Avon Drive - Congleton,2023-03-14T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
855730,Avon Drive - Congleton,2023-03-14T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.69
855730,Avon Drive - Congleton,2023-03-14T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
855730,Avon Drive - Congleton,2023-03-14T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.38
855730,Avon Drive - Congleton,2023-03-14T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
855730,Avon Drive - Congleton,2023-03-14T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
855730,Avon Drive - Congleton,2023-03-14T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
855730,Avon Drive - Congleton,2023-03-14T01:30:00.000+00:00,busbar,,L3 Active Power,kW,12.45
855730,Avon Drive - Congleton,2023-03-14T01:30:00.000+00:00,busbar,,L2 Active Power,kW,7.69
855730,Avon Drive - Congleton,2023-03-14T01:30:00.000+00:00,busbar,,L1 Active Power,kW,6.64
855730,Avon Drive - Congleton,2023-03-14T01:30:00.000+00:00,busbar,,N Current (RMS),A,33.8
855730,Avon Drive - Congleton,2023-03-14T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
855730,Avon Drive - Congleton,2023-03-14T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
855730,Avon Drive - Congleton,2023-03-14T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
855730,Avon Drive - Congleton,2023-03-14T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
855730,Avon Drive - Congleton,2023-03-14T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
855730,Avon Drive - Congleton,2023-03-14T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
855730,Avon Drive - Congleton,2023-03-14T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.97
855730,Avon Drive - Congleton,2023-03-14T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.18
855730,Avon Drive - Congleton,2023-03-14T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.32
855730,Avon Drive - Congleton,2023-03-14T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
855730,Avon Drive - Congleton,2023-03-14T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.9
855730,Avon Drive - Congleton,2023-03-14T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.5
855730,Avon Drive - Congleton,2023-03-14T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.5
855730,Avon Drive - Congleton,2023-03-14T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
855730,Avon Drive - Congleton,2023-03-14T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
855730,Avon Drive - Congleton,2023-03-14T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
855730,Avon Drive - Congleton,2023-03-14T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.28
855730,Avon Drive - Congleton,2023-03-14T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.32
855730,Avon Drive - Congleton,2023-03-14T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.95
855730,Avon Drive - Congleton,2023-03-14T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.9
855730,Avon Drive - Congleton,2023-03-14T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.1
855730,Avon Drive - Congleton,2023-03-14T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.2
855730,Avon Drive - Congleton,2023-03-14T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.4
855730,Avon Drive - Congleton,2023-03-14T01:20:00.000+00:00,transformer,,Temperature,C,14.1
855730,Avon Drive - Congleton,2023-03-14T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
855730,Avon Drive - Congleton,2023-03-14T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.13
855730,Avon Drive - Congleton,2023-03-14T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
855730,Avon Drive - Congleton,2023-03-14T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.7
855730,Avon Drive - Congleton,2023-03-14T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
855730,Avon Drive - Congleton,2023-03-14T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.35
855730,Avon Drive - Congleton,2023-03-14T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
855730,Avon Drive - Congleton,2023-03-14T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
855730,Avon Drive - Congleton,2023-03-14T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
855730,Avon Drive - Congleton,2023-03-14T01:20:00.000+00:00,busbar,,L3 Active Power,kW,14.26
855730,Avon Drive - Congleton,2023-03-14T01:20:00.000+00:00,busbar,,L2 Active Power,kW,7.5
855730,Avon Drive - Congleton,2023-03-14T01:20:00.000+00:00,busbar,,L1 Active Power,kW,7.27
855730,Avon Drive - Congleton,2023-03-14T01:20:00.000+00:00,busbar,,N Current (RMS),A,39.5
855730,Avon Drive - Congleton,2023-03-14T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
855730,Avon Drive - Congleton,2023-03-14T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
855730,Avon Drive - Congleton,2023-03-14T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
855730,Avon Drive - Congleton,2023-03-14T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
855730,Avon Drive - Congleton,2023-03-14T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
855730,Avon Drive - Congleton,2023-03-14T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
855730,Avon Drive - Congleton,2023-03-14T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.01
855730,Avon Drive - Congleton,2023-03-14T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.27
855730,Avon Drive - Congleton,2023-03-14T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.4
855730,Avon Drive - Congleton,2023-03-14T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
855730,Avon Drive - Congleton,2023-03-14T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.0
855730,Avon Drive - Congleton,2023-03-14T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.7
855730,Avon Drive - Congleton,2023-03-14T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.3
855730,Avon Drive - Congleton,2023-03-14T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
855730,Avon Drive - Congleton,2023-03-14T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
855730,Avon Drive - Congleton,2023-03-14T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
855730,Avon Drive - Congleton,2023-03-14T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.68
855730,Avon Drive - Congleton,2023-03-14T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.41
855730,Avon Drive - Congleton,2023-03-14T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.52
855730,Avon Drive - Congleton,2023-03-14T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.3
855730,Avon Drive - Congleton,2023-03-14T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.2
855730,Avon Drive - Congleton,2023-03-14T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.2
855730,Avon Drive - Congleton,2023-03-14T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.5
855730,Avon Drive - Congleton,2023-03-14T01:10:00.000+00:00,transformer,,Temperature,C,14.4
855730,Avon Drive - Congleton,2023-03-14T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
855730,Avon Drive - Congleton,2023-03-14T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.5
855730,Avon Drive - Congleton,2023-03-14T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
855730,Avon Drive - Congleton,2023-03-14T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.02
855730,Avon Drive - Congleton,2023-03-14T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
855730,Avon Drive - Congleton,2023-03-14T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.63
855730,Avon Drive - Congleton,2023-03-14T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
855730,Avon Drive - Congleton,2023-03-14T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
855730,Avon Drive - Congleton,2023-03-14T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
855730,Avon Drive - Congleton,2023-03-14T01:10:00.000+00:00,busbar,,L3 Active Power,kW,16.68
855730,Avon Drive - Congleton,2023-03-14T01:10:00.000+00:00,busbar,,L2 Active Power,kW,7.68
855730,Avon Drive - Congleton,2023-03-14T01:10:00.000+00:00,busbar,,L1 Active Power,kW,9.92
855730,Avon Drive - Congleton,2023-03-14T01:10:00.000+00:00,busbar,,N Current (RMS),A,44.4
855730,Avon Drive - Congleton,2023-03-14T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
855730,Avon Drive - Congleton,2023-03-14T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
855730,Avon Drive - Congleton,2023-03-14T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
855730,Avon Drive - Congleton,2023-03-14T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
855730,Avon Drive - Congleton,2023-03-14T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
855730,Avon Drive - Congleton,2023-03-14T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
855730,Avon Drive - Congleton,2023-03-14T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.24
855730,Avon Drive - Congleton,2023-03-14T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.97
855730,Avon Drive - Congleton,2023-03-14T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.33
855730,Avon Drive - Congleton,2023-03-14T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.6
855730,Avon Drive - Congleton,2023-03-14T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.7
855730,Avon Drive - Congleton,2023-03-14T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.8
855730,Avon Drive - Congleton,2023-03-14T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.5
855730,Avon Drive - Congleton,2023-03-14T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
855730,Avon Drive - Congleton,2023-03-14T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
855730,Avon Drive - Congleton,2023-03-14T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
855730,Avon Drive - Congleton,2023-03-14T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.53
855730,Avon Drive - Congleton,2023-03-14T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.74
855730,Avon Drive - Congleton,2023-03-14T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.05
855730,Avon Drive - Congleton,2023-03-14T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.8
855730,Avon Drive - Congleton,2023-03-14T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.4
855730,Avon Drive - Congleton,2023-03-14T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.5
855730,Avon Drive - Congleton,2023-03-14T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.5
855730,Avon Drive - Congleton,2023-03-14T01:00:00.000+00:00,transformer,,Temperature,C,14.8
855730,Avon Drive - Congleton,2023-03-14T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
855730,Avon Drive - Congleton,2023-03-14T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.24
855730,Avon Drive - Congleton,2023-03-14T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
855730,Avon Drive - Congleton,2023-03-14T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.84
855730,Avon Drive - Congleton,2023-03-14T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
855730,Avon Drive - Congleton,2023-03-14T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
855730,Avon Drive - Congleton,2023-03-14T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
855730,Avon Drive - Congleton,2023-03-14T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
855730,Avon Drive - Congleton,2023-03-14T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
855730,Avon Drive - Congleton,2023-03-14T01:00:00.000+00:00,busbar,,L3 Active Power,kW,15.77
855730,Avon Drive - Congleton,2023-03-14T01:00:00.000+00:00,busbar,,L2 Active Power,kW,7.71
855730,Avon Drive - Congleton,2023-03-14T01:00:00.000+00:00,busbar,,L1 Active Power,kW,7.38
855730,Avon Drive - Congleton,2023-03-14T01:00:00.000+00:00,busbar,,N Current (RMS),A,41.3
855730,Avon Drive - Congleton,2023-03-14T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
855730,Avon Drive - Congleton,2023-03-14T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
855730,Avon Drive - Congleton,2023-03-14T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
855730,Avon Drive - Congleton,2023-03-14T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
855730,Avon Drive - Congleton,2023-03-14T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
855730,Avon Drive - Congleton,2023-03-14T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
855730,Avon Drive - Congleton,2023-03-14T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.98
855730,Avon Drive - Congleton,2023-03-14T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.16
855730,Avon Drive - Congleton,2023-03-14T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.44
855730,Avon Drive - Congleton,2023-03-14T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
855730,Avon Drive - Congleton,2023-03-14T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.6
855730,Avon Drive - Congleton,2023-03-14T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.5
855730,Avon Drive - Congleton,2023-03-14T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.1
855730,Avon Drive - Congleton,2023-03-14T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
855730,Avon Drive - Congleton,2023-03-14T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
855730,Avon Drive - Congleton,2023-03-14T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
855730,Avon Drive - Congleton,2023-03-14T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.09
855730,Avon Drive - Congleton,2023-03-14T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.7
855730,Avon Drive - Congleton,2023-03-14T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.62
855730,Avon Drive - Congleton,2023-03-14T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.9
855730,Avon Drive - Congleton,2023-03-14T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.9
855730,Avon Drive - Congleton,2023-03-14T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.7
855730,Avon Drive - Congleton,2023-03-14T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
855730,Avon Drive - Congleton,2023-03-14T00:50:00.000+00:00,transformer,,Temperature,C,15.0
855730,Avon Drive - Congleton,2023-03-14T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
855730,Avon Drive - Congleton,2023-03-14T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.77
855730,Avon Drive - Congleton,2023-03-14T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
855730,Avon Drive - Congleton,2023-03-14T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.61
855730,Avon Drive - Congleton,2023-03-14T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
855730,Avon Drive - Congleton,2023-03-14T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.89
855730,Avon Drive - Congleton,2023-03-14T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
855730,Avon Drive - Congleton,2023-03-14T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
855730,Avon Drive - Congleton,2023-03-14T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
855730,Avon Drive - Congleton,2023-03-14T00:50:00.000+00:00,busbar,,L3 Active Power,kW,17.07
855730,Avon Drive - Congleton,2023-03-14T00:50:00.000+00:00,busbar,,L2 Active Power,kW,7.86
855730,Avon Drive - Congleton,2023-03-14T00:50:00.000+00:00,busbar,,L1 Active Power,kW,7.06
855730,Avon Drive - Congleton,2023-03-14T00:50:00.000+00:00,busbar,,N Current (RMS),A,45.5
855730,Avon Drive - Congleton,2023-03-14T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
855730,Avon Drive - Congleton,2023-03-14T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
855730,Avon Drive - Congleton,2023-03-14T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
855730,Avon Drive - Congleton,2023-03-14T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
855730,Avon Drive - Congleton,2023-03-14T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
855730,Avon Drive - Congleton,2023-03-14T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
855730,Avon Drive - Congleton,2023-03-14T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.02
855730,Avon Drive - Congleton,2023-03-14T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.1
855730,Avon Drive - Congleton,2023-03-14T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.77
855730,Avon Drive - Congleton,2023-03-14T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
855730,Avon Drive - Congleton,2023-03-14T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.1
855730,Avon Drive - Congleton,2023-03-14T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.1
855730,Avon Drive - Congleton,2023-03-14T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.0
855730,Avon Drive - Congleton,2023-03-14T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
855730,Avon Drive - Congleton,2023-03-14T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
855730,Avon Drive - Congleton,2023-03-14T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
855730,Avon Drive - Congleton,2023-03-14T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.68
855730,Avon Drive - Congleton,2023-03-14T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.78
855730,Avon Drive - Congleton,2023-03-14T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.66
855730,Avon Drive - Congleton,2023-03-14T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.5
855730,Avon Drive - Congleton,2023-03-14T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.5
855730,Avon Drive - Congleton,2023-03-14T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.3
855730,Avon Drive - Congleton,2023-03-14T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.5
855730,Avon Drive - Congleton,2023-03-14T00:40:00.000+00:00,transformer,,Temperature,C,15.0
855730,Avon Drive - Congleton,2023-03-14T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
855730,Avon Drive - Congleton,2023-03-14T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.7
855730,Avon Drive - Congleton,2023-03-14T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
855730,Avon Drive - Congleton,2023-03-14T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.27
855730,Avon Drive - Congleton,2023-03-14T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
855730,Avon Drive - Congleton,2023-03-14T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.75
855730,Avon Drive - Congleton,2023-03-14T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
855730,Avon Drive - Congleton,2023-03-14T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
855730,Avon Drive - Congleton,2023-03-14T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
855730,Avon Drive - Congleton,2023-03-14T00:40:00.000+00:00,busbar,,L3 Active Power,kW,16.71
855730,Avon Drive - Congleton,2023-03-14T00:40:00.000+00:00,busbar,,L2 Active Power,kW,7.88
855730,Avon Drive - Congleton,2023-03-14T00:40:00.000+00:00,busbar,,L1 Active Power,kW,8.44
855730,Avon Drive - Congleton,2023-03-14T00:40:00.000+00:00,busbar,,N Current (RMS),A,44.9
855730,Avon Drive - Congleton,2023-03-14T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
855730,Avon Drive - Congleton,2023-03-14T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
855730,Avon Drive - Congleton,2023-03-14T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
855730,Avon Drive - Congleton,2023-03-14T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
855730,Avon Drive - Congleton,2023-03-14T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
855730,Avon Drive - Congleton,2023-03-14T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
855730,Avon Drive - Congleton,2023-03-14T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.04
855730,Avon Drive - Congleton,2023-03-14T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.01
855730,Avon Drive - Congleton,2023-03-14T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.86
855730,Avon Drive - Congleton,2023-03-14T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
855730,Avon Drive - Congleton,2023-03-14T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.1
855730,Avon Drive - Congleton,2023-03-14T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.8
