Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-03-15T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
855730,Avon Drive - Congleton,2023-03-15T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
855730,Avon Drive - Congleton,2023-03-15T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.56
855730,Avon Drive - Congleton,2023-03-15T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.48
855730,Avon Drive - Congleton,2023-03-15T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.98
855730,Avon Drive - Congleton,2023-03-15T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.0
855730,Avon Drive - Congleton,2023-03-15T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.1
855730,Avon Drive - Congleton,2023-03-15T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.0
855730,Avon Drive - Congleton,2023-03-15T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.2
855730,Avon Drive - Congleton,2023-03-15T20:00:00.000+00:00,transformer,,Temperature,C,13.1
855730,Avon Drive - Congleton,2023-03-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
855730,Avon Drive - Congleton,2023-03-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
855730,Avon Drive - Congleton,2023-03-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
855730,Avon Drive - Congleton,2023-03-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
855730,Avon Drive - Congleton,2023-03-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
855730,Avon Drive - Congleton,2023-03-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
855730,Avon Drive - Congleton,2023-03-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
855730,Avon Drive - Congleton,2023-03-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
855730,Avon Drive - Congleton,2023-03-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
855730,Avon Drive - Congleton,2023-03-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,28.86
855730,Avon Drive - Congleton,2023-03-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,38.31
855730,Avon Drive - Congleton,2023-03-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,23.21
855730,Avon Drive - Congleton,2023-03-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,71.4
855730,Avon Drive - Congleton,2023-03-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
855730,Avon Drive - Congleton,2023-03-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.3
855730,Avon Drive - Congleton,2023-03-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
855730,Avon Drive - Congleton,2023-03-15T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
855730,Avon Drive - Congleton,2023-03-15T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
855730,Avon Drive - Congleton,2023-03-15T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
855730,Avon Drive - Congleton,2023-03-15T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.94
855730,Avon Drive - Congleton,2023-03-15T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.46
855730,Avon Drive - Congleton,2023-03-15T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.25
855730,Avon Drive - Congleton,2023-03-15T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
855730,Avon Drive - Congleton,2023-03-15T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.7
855730,Avon Drive - Congleton,2023-03-15T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.3
855730,Avon Drive - Congleton,2023-03-15T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.3
855730,Avon Drive - Congleton,2023-03-15T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
855730,Avon Drive - Congleton,2023-03-15T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
855730,Avon Drive - Congleton,2023-03-15T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
855730,Avon Drive - Congleton,2023-03-15T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.25
855730,Avon Drive - Congleton,2023-03-15T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.24
855730,Avon Drive - Congleton,2023-03-15T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.34
855730,Avon Drive - Congleton,2023-03-15T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
855730,Avon Drive - Congleton,2023-03-15T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.8
855730,Avon Drive - Congleton,2023-03-15T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.8
855730,Avon Drive - Congleton,2023-03-15T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.5
855730,Avon Drive - Congleton,2023-03-15T19:50:00.000+00:00,transformer,,Temperature,C,13.0
855730,Avon Drive - Congleton,2023-03-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
855730,Avon Drive - Congleton,2023-03-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
855730,Avon Drive - Congleton,2023-03-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
855730,Avon Drive - Congleton,2023-03-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
855730,Avon Drive - Congleton,2023-03-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
855730,Avon Drive - Congleton,2023-03-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
855730,Avon Drive - Congleton,2023-03-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
855730,Avon Drive - Congleton,2023-03-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
855730,Avon Drive - Congleton,2023-03-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
855730,Avon Drive - Congleton,2023-03-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,27.2
855730,Avon Drive - Congleton,2023-03-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,25.7
855730,Avon Drive - Congleton,2023-03-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,19.59
855730,Avon Drive - Congleton,2023-03-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,57.0
855730,Avon Drive - Congleton,2023-03-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
855730,Avon Drive - Congleton,2023-03-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
855730,Avon Drive - Congleton,2023-03-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
855730,Avon Drive - Congleton,2023-03-15T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
855730,Avon Drive - Congleton,2023-03-15T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
855730,Avon Drive - Congleton,2023-03-15T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
855730,Avon Drive - Congleton,2023-03-15T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.61
855730,Avon Drive - Congleton,2023-03-15T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.52
855730,Avon Drive - Congleton,2023-03-15T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.91
855730,Avon Drive - Congleton,2023-03-15T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
855730,Avon Drive - Congleton,2023-03-15T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.0
855730,Avon Drive - Congleton,2023-03-15T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.0
855730,Avon Drive - Congleton,2023-03-15T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.8
855730,Avon Drive - Congleton,2023-03-15T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
855730,Avon Drive - Congleton,2023-03-15T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
855730,Avon Drive - Congleton,2023-03-15T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
855730,Avon Drive - Congleton,2023-03-15T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.91
855730,Avon Drive - Congleton,2023-03-15T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.99
855730,Avon Drive - Congleton,2023-03-15T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.13
855730,Avon Drive - Congleton,2023-03-15T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.3
855730,Avon Drive - Congleton,2023-03-15T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.8
855730,Avon Drive - Congleton,2023-03-15T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.3
855730,Avon Drive - Congleton,2023-03-15T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.2
855730,Avon Drive - Congleton,2023-03-15T19:40:00.000+00:00,transformer,,Temperature,C,13.0
855730,Avon Drive - Congleton,2023-03-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
855730,Avon Drive - Congleton,2023-03-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
855730,Avon Drive - Congleton,2023-03-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
855730,Avon Drive - Congleton,2023-03-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
855730,Avon Drive - Congleton,2023-03-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
855730,Avon Drive - Congleton,2023-03-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
855730,Avon Drive - Congleton,2023-03-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
855730,Avon Drive - Congleton,2023-03-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
855730,Avon Drive - Congleton,2023-03-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
855730,Avon Drive - Congleton,2023-03-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,28.52
855730,Avon Drive - Congleton,2023-03-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,24.51
855730,Avon Drive - Congleton,2023-03-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,24.03
855730,Avon Drive - Congleton,2023-03-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,60.5
855730,Avon Drive - Congleton,2023-03-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
855730,Avon Drive - Congleton,2023-03-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
855730,Avon Drive - Congleton,2023-03-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
855730,Avon Drive - Congleton,2023-03-15T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
855730,Avon Drive - Congleton,2023-03-15T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
855730,Avon Drive - Congleton,2023-03-15T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
855730,Avon Drive - Congleton,2023-03-15T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.69
855730,Avon Drive - Congleton,2023-03-15T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.83
855730,Avon Drive - Congleton,2023-03-15T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.13
855730,Avon Drive - Congleton,2023-03-15T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
855730,Avon Drive - Congleton,2023-03-15T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.0
855730,Avon Drive - Congleton,2023-03-15T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.3
855730,Avon Drive - Congleton,2023-03-15T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.2
855730,Avon Drive - Congleton,2023-03-15T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
855730,Avon Drive - Congleton,2023-03-15T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
855730,Avon Drive - Congleton,2023-03-15T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.58
855730,Avon Drive - Congleton,2023-03-15T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.04
855730,Avon Drive - Congleton,2023-03-15T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.67
855730,Avon Drive - Congleton,2023-03-15T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.03
855730,Avon Drive - Congleton,2023-03-15T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.4
855730,Avon Drive - Congleton,2023-03-15T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.0
855730,Avon Drive - Congleton,2023-03-15T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.5
855730,Avon Drive - Congleton,2023-03-15T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.2
855730,Avon Drive - Congleton,2023-03-15T19:30:00.000+00:00,transformer,,Temperature,C,13.0
855730,Avon Drive - Congleton,2023-03-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
855730,Avon Drive - Congleton,2023-03-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
855730,Avon Drive - Congleton,2023-03-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
855730,Avon Drive - Congleton,2023-03-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
855730,Avon Drive - Congleton,2023-03-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
855730,Avon Drive - Congleton,2023-03-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
855730,Avon Drive - Congleton,2023-03-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
855730,Avon Drive - Congleton,2023-03-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
855730,Avon Drive - Congleton,2023-03-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
855730,Avon Drive - Congleton,2023-03-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,30.73
855730,Avon Drive - Congleton,2023-03-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,24.49
855730,Avon Drive - Congleton,2023-03-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,23.16
855730,Avon Drive - Congleton,2023-03-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,67.0
855730,Avon Drive - Congleton,2023-03-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
855730,Avon Drive - Congleton,2023-03-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
855730,Avon Drive - Congleton,2023-03-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
855730,Avon Drive - Congleton,2023-03-15T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
855730,Avon Drive - Congleton,2023-03-15T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
855730,Avon Drive - Congleton,2023-03-15T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
855730,Avon Drive - Congleton,2023-03-15T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.2
855730,Avon Drive - Congleton,2023-03-15T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.8
855730,Avon Drive - Congleton,2023-03-15T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.9
855730,Avon Drive - Congleton,2023-03-15T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.5
855730,Avon Drive - Congleton,2023-03-15T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.1
855730,Avon Drive - Congleton,2023-03-15T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.3
855730,Avon Drive - Congleton,2023-03-15T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.4
855730,Avon Drive - Congleton,2023-03-15T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
855730,Avon Drive - Congleton,2023-03-15T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
855730,Avon Drive - Congleton,2023-03-15T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
855730,Avon Drive - Congleton,2023-03-15T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.39
855730,Avon Drive - Congleton,2023-03-15T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.13
855730,Avon Drive - Congleton,2023-03-15T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.61
855730,Avon Drive - Congleton,2023-03-15T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
855730,Avon Drive - Congleton,2023-03-15T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.4
855730,Avon Drive - Congleton,2023-03-15T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.6
855730,Avon Drive - Congleton,2023-03-15T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.6
855730,Avon Drive - Congleton,2023-03-15T19:20:00.000+00:00,transformer,,Temperature,C,12.9
855730,Avon Drive - Congleton,2023-03-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
855730,Avon Drive - Congleton,2023-03-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
855730,Avon Drive - Congleton,2023-03-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
855730,Avon Drive - Congleton,2023-03-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
855730,Avon Drive - Congleton,2023-03-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
855730,Avon Drive - Congleton,2023-03-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
855730,Avon Drive - Congleton,2023-03-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
855730,Avon Drive - Congleton,2023-03-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
855730,Avon Drive - Congleton,2023-03-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
855730,Avon Drive - Congleton,2023-03-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,26.59
855730,Avon Drive - Congleton,2023-03-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,28.93
855730,Avon Drive - Congleton,2023-03-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,22.51
855730,Avon Drive - Congleton,2023-03-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,60.3
855730,Avon Drive - Congleton,2023-03-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
855730,Avon Drive - Congleton,2023-03-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
855730,Avon Drive - Congleton,2023-03-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
855730,Avon Drive - Congleton,2023-03-15T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
855730,Avon Drive - Congleton,2023-03-15T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
855730,Avon Drive - Congleton,2023-03-15T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
855730,Avon Drive - Congleton,2023-03-15T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.24
855730,Avon Drive - Congleton,2023-03-15T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.27
855730,Avon Drive - Congleton,2023-03-15T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.91
855730,Avon Drive - Congleton,2023-03-15T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
855730,Avon Drive - Congleton,2023-03-15T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.0
855730,Avon Drive - Congleton,2023-03-15T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.2
855730,Avon Drive - Congleton,2023-03-15T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.5
855730,Avon Drive - Congleton,2023-03-15T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
855730,Avon Drive - Congleton,2023-03-15T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
855730,Avon Drive - Congleton,2023-03-15T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
855730,Avon Drive - Congleton,2023-03-15T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.42
855730,Avon Drive - Congleton,2023-03-15T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.72
855730,Avon Drive - Congleton,2023-03-15T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.98
855730,Avon Drive - Congleton,2023-03-15T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.1
855730,Avon Drive - Congleton,2023-03-15T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.2
855730,Avon Drive - Congleton,2023-03-15T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.0
855730,Avon Drive - Congleton,2023-03-15T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.0
855730,Avon Drive - Congleton,2023-03-15T19:10:00.000+00:00,transformer,,Temperature,C,12.9
855730,Avon Drive - Congleton,2023-03-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
855730,Avon Drive - Congleton,2023-03-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
855730,Avon Drive - Congleton,2023-03-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
855730,Avon Drive - Congleton,2023-03-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
855730,Avon Drive - Congleton,2023-03-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
855730,Avon Drive - Congleton,2023-03-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
855730,Avon Drive - Congleton,2023-03-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
855730,Avon Drive - Congleton,2023-03-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
855730,Avon Drive - Congleton,2023-03-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
855730,Avon Drive - Congleton,2023-03-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,26.66
855730,Avon Drive - Congleton,2023-03-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,28.99
855730,Avon Drive - Congleton,2023-03-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,26.89
855730,Avon Drive - Congleton,2023-03-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,53.6
855730,Avon Drive - Congleton,2023-03-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
855730,Avon Drive - Congleton,2023-03-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
855730,Avon Drive - Congleton,2023-03-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
855730,Avon Drive - Congleton,2023-03-15T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
855730,Avon Drive - Congleton,2023-03-15T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
855730,Avon Drive - Congleton,2023-03-15T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
855730,Avon Drive - Congleton,2023-03-15T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.06
855730,Avon Drive - Congleton,2023-03-15T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.34
855730,Avon Drive - Congleton,2023-03-15T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.77
855730,Avon Drive - Congleton,2023-03-15T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.2
855730,Avon Drive - Congleton,2023-03-15T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.7
855730,Avon Drive - Congleton,2023-03-15T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.1
855730,Avon Drive - Congleton,2023-03-15T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.0
855730,Avon Drive - Congleton,2023-03-15T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
855730,Avon Drive - Congleton,2023-03-15T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
855730,Avon Drive - Congleton,2023-03-15T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
855730,Avon Drive - Congleton,2023-03-15T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.12
855730,Avon Drive - Congleton,2023-03-15T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.75
855730,Avon Drive - Congleton,2023-03-15T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.72
855730,Avon Drive - Congleton,2023-03-15T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.7
855730,Avon Drive - Congleton,2023-03-15T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.8
855730,Avon Drive - Congleton,2023-03-15T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.0
855730,Avon Drive - Congleton,2023-03-15T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.8
855730,Avon Drive - Congleton,2023-03-15T19:00:00.000+00:00,transformer,,Temperature,C,12.9
855730,Avon Drive - Congleton,2023-03-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
855730,Avon Drive - Congleton,2023-03-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
855730,Avon Drive - Congleton,2023-03-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
855730,Avon Drive - Congleton,2023-03-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
855730,Avon Drive - Congleton,2023-03-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
855730,Avon Drive - Congleton,2023-03-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
855730,Avon Drive - Congleton,2023-03-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
855730,Avon Drive - Congleton,2023-03-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
855730,Avon Drive - Congleton,2023-03-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
855730,Avon Drive - Congleton,2023-03-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,28.17
855730,Avon Drive - Congleton,2023-03-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,30.09
855730,Avon Drive - Congleton,2023-03-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,28.49
855730,Avon Drive - Congleton,2023-03-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,54.5
855730,Avon Drive - Congleton,2023-03-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
855730,Avon Drive - Congleton,2023-03-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
855730,Avon Drive - Congleton,2023-03-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
855730,Avon Drive - Congleton,2023-03-15T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.36
855730,Avon Drive - Congleton,2023-03-15T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
855730,Avon Drive - Congleton,2023-03-15T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
855730,Avon Drive - Congleton,2023-03-15T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.93
855730,Avon Drive - Congleton,2023-03-15T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.18
855730,Avon Drive - Congleton,2023-03-15T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.66
855730,Avon Drive - Congleton,2023-03-15T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,60.7
855730,Avon Drive - Congleton,2023-03-15T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.2
855730,Avon Drive - Congleton,2023-03-15T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.2
855730,Avon Drive - Congleton,2023-03-15T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.6
855730,Avon Drive - Congleton,2023-03-15T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
855730,Avon Drive - Congleton,2023-03-15T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
855730,Avon Drive - Congleton,2023-03-15T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
855730,Avon Drive - Congleton,2023-03-15T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.66
855730,Avon Drive - Congleton,2023-03-15T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.74
855730,Avon Drive - Congleton,2023-03-15T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.61
855730,Avon Drive - Congleton,2023-03-15T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.6
855730,Avon Drive - Congleton,2023-03-15T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.8
855730,Avon Drive - Congleton,2023-03-15T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.6
855730,Avon Drive - Congleton,2023-03-15T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.8
855730,Avon Drive - Congleton,2023-03-15T18:50:00.000+00:00,transformer,,Temperature,C,12.8
855730,Avon Drive - Congleton,2023-03-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
855730,Avon Drive - Congleton,2023-03-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
855730,Avon Drive - Congleton,2023-03-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
855730,Avon Drive - Congleton,2023-03-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
855730,Avon Drive - Congleton,2023-03-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
855730,Avon Drive - Congleton,2023-03-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
855730,Avon Drive - Congleton,2023-03-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
855730,Avon Drive - Congleton,2023-03-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
855730,Avon Drive - Congleton,2023-03-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
855730,Avon Drive - Congleton,2023-03-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,39.59
855730,Avon Drive - Congleton,2023-03-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,28.91
855730,Avon Drive - Congleton,2023-03-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,32.27
855730,Avon Drive - Congleton,2023-03-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,74.4
855730,Avon Drive - Congleton,2023-03-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.1
855730,Avon Drive - Congleton,2023-03-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
855730,Avon Drive - Congleton,2023-03-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.8
855730,Avon Drive - Congleton,2023-03-15T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
855730,Avon Drive - Congleton,2023-03-15T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
855730,Avon Drive - Congleton,2023-03-15T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
855730,Avon Drive - Congleton,2023-03-15T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.03
855730,Avon Drive - Congleton,2023-03-15T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.89
855730,Avon Drive - Congleton,2023-03-15T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.67
855730,Avon Drive - Congleton,2023-03-15T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.6
855730,Avon Drive - Congleton,2023-03-15T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.3
855730,Avon Drive - Congleton,2023-03-15T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.2
855730,Avon Drive - Congleton,2023-03-15T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.2
855730,Avon Drive - Congleton,2023-03-15T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
855730,Avon Drive - Congleton,2023-03-15T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
855730,Avon Drive - Congleton,2023-03-15T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
855730,Avon Drive - Congleton,2023-03-15T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.44
855730,Avon Drive - Congleton,2023-03-15T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.73
855730,Avon Drive - Congleton,2023-03-15T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.93
855730,Avon Drive - Congleton,2023-03-15T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.3
855730,Avon Drive - Congleton,2023-03-15T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.5
855730,Avon Drive - Congleton,2023-03-15T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.2
855730,Avon Drive - Congleton,2023-03-15T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.8
855730,Avon Drive - Congleton,2023-03-15T18:40:00.000+00:00,transformer,,Temperature,C,12.8
855730,Avon Drive - Congleton,2023-03-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
855730,Avon Drive - Congleton,2023-03-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.01
855730,Avon Drive - Congleton,2023-03-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
855730,Avon Drive - Congleton,2023-03-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
855730,Avon Drive - Congleton,2023-03-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
855730,Avon Drive - Congleton,2023-03-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.34
855730,Avon Drive - Congleton,2023-03-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
855730,Avon Drive - Congleton,2023-03-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
855730,Avon Drive - Congleton,2023-03-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
855730,Avon Drive - Congleton,2023-03-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,36.46
855730,Avon Drive - Congleton,2023-03-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,32.62
855730,Avon Drive - Congleton,2023-03-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,28.6
855730,Avon Drive - Congleton,2023-03-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,62.0
855730,Avon Drive - Congleton,2023-03-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.2
855730,Avon Drive - Congleton,2023-03-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.7
855730,Avon Drive - Congleton,2023-03-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
855730,Avon Drive - Congleton,2023-03-15T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
855730,Avon Drive - Congleton,2023-03-15T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
855730,Avon Drive - Congleton,2023-03-15T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
855730,Avon Drive - Congleton,2023-03-15T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.72
855730,Avon Drive - Congleton,2023-03-15T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.26
855730,Avon Drive - Congleton,2023-03-15T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.84
855730,Avon Drive - Congleton,2023-03-15T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
855730,Avon Drive - Congleton,2023-03-15T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.1
855730,Avon Drive - Congleton,2023-03-15T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.0
855730,Avon Drive - Congleton,2023-03-15T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.9
855730,Avon Drive - Congleton,2023-03-15T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
855730,Avon Drive - Congleton,2023-03-15T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
855730,Avon Drive - Congleton,2023-03-15T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
855730,Avon Drive - Congleton,2023-03-15T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.3
855730,Avon Drive - Congleton,2023-03-15T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.61
855730,Avon Drive - Congleton,2023-03-15T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.01
855730,Avon Drive - Congleton,2023-03-15T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
855730,Avon Drive - Congleton,2023-03-15T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.4
855730,Avon Drive - Congleton,2023-03-15T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.6
855730,Avon Drive - Congleton,2023-03-15T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.2
855730,Avon Drive - Congleton,2023-03-15T18:30:00.000+00:00,transformer,,Temperature,C,12.9
855730,Avon Drive - Congleton,2023-03-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
855730,Avon Drive - Congleton,2023-03-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.1
855730,Avon Drive - Congleton,2023-03-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
855730,Avon Drive - Congleton,2023-03-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.49
855730,Avon Drive - Congleton,2023-03-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
855730,Avon Drive - Congleton,2023-03-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.02
855730,Avon Drive - Congleton,2023-03-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
855730,Avon Drive - Congleton,2023-03-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
855730,Avon Drive - Congleton,2023-03-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
855730,Avon Drive - Congleton,2023-03-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,32.02
855730,Avon Drive - Congleton,2023-03-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,31.87
855730,Avon Drive - Congleton,2023-03-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,30.86
855730,Avon Drive - Congleton,2023-03-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,51.1
855730,Avon Drive - Congleton,2023-03-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.9
855730,Avon Drive - Congleton,2023-03-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
855730,Avon Drive - Congleton,2023-03-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
855730,Avon Drive - Congleton,2023-03-15T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
855730,Avon Drive - Congleton,2023-03-15T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
855730,Avon Drive - Congleton,2023-03-15T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
855730,Avon Drive - Congleton,2023-03-15T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.39
855730,Avon Drive - Congleton,2023-03-15T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.17
855730,Avon Drive - Congleton,2023-03-15T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.0
855730,Avon Drive - Congleton,2023-03-15T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
855730,Avon Drive - Congleton,2023-03-15T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.3
855730,Avon Drive - Congleton,2023-03-15T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.8
855730,Avon Drive - Congleton,2023-03-15T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.6
855730,Avon Drive - Congleton,2023-03-15T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
855730,Avon Drive - Congleton,2023-03-15T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
855730,Avon Drive - Congleton,2023-03-15T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
855730,Avon Drive - Congleton,2023-03-15T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.22
855730,Avon Drive - Congleton,2023-03-15T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.4
855730,Avon Drive - Congleton,2023-03-15T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.61
855730,Avon Drive - Congleton,2023-03-15T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
855730,Avon Drive - Congleton,2023-03-15T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.5
855730,Avon Drive - Congleton,2023-03-15T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.3
855730,Avon Drive - Congleton,2023-03-15T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.0
855730,Avon Drive - Congleton,2023-03-15T18:20:00.000+00:00,transformer,,Temperature,C,12.7
855730,Avon Drive - Congleton,2023-03-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
855730,Avon Drive - Congleton,2023-03-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
855730,Avon Drive - Congleton,2023-03-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
855730,Avon Drive - Congleton,2023-03-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
855730,Avon Drive - Congleton,2023-03-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
855730,Avon Drive - Congleton,2023-03-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.3
855730,Avon Drive - Congleton,2023-03-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
855730,Avon Drive - Congleton,2023-03-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
855730,Avon Drive - Congleton,2023-03-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
855730,Avon Drive - Congleton,2023-03-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,28.62
855730,Avon Drive - Congleton,2023-03-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,31.57
855730,Avon Drive - Congleton,2023-03-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,30.61
855730,Avon Drive - Congleton,2023-03-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,53.0
855730,Avon Drive - Congleton,2023-03-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
855730,Avon Drive - Congleton,2023-03-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
855730,Avon Drive - Congleton,2023-03-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
855730,Avon Drive - Congleton,2023-03-15T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
855730,Avon Drive - Congleton,2023-03-15T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
855730,Avon Drive - Congleton,2023-03-15T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
855730,Avon Drive - Congleton,2023-03-15T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.96
855730,Avon Drive - Congleton,2023-03-15T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.73
855730,Avon Drive - Congleton,2023-03-15T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.87
855730,Avon Drive - Congleton,2023-03-15T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.6
855730,Avon Drive - Congleton,2023-03-15T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.8
855730,Avon Drive - Congleton,2023-03-15T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.8
855730,Avon Drive - Congleton,2023-03-15T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.7
855730,Avon Drive - Congleton,2023-03-15T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
855730,Avon Drive - Congleton,2023-03-15T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
855730,Avon Drive - Congleton,2023-03-15T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
855730,Avon Drive - Congleton,2023-03-15T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.05
855730,Avon Drive - Congleton,2023-03-15T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.02
855730,Avon Drive - Congleton,2023-03-15T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.91
855730,Avon Drive - Congleton,2023-03-15T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
855730,Avon Drive - Congleton,2023-03-15T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.6
855730,Avon Drive - Congleton,2023-03-15T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.1
855730,Avon Drive - Congleton,2023-03-15T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.6
855730,Avon Drive - Congleton,2023-03-15T18:10:00.000+00:00,transformer,,Temperature,C,12.8
855730,Avon Drive - Congleton,2023-03-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
855730,Avon Drive - Congleton,2023-03-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.09
855730,Avon Drive - Congleton,2023-03-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
855730,Avon Drive - Congleton,2023-03-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
855730,Avon Drive - Congleton,2023-03-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
855730,Avon Drive - Congleton,2023-03-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.15
855730,Avon Drive - Congleton,2023-03-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
855730,Avon Drive - Congleton,2023-03-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
855730,Avon Drive - Congleton,2023-03-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
855730,Avon Drive - Congleton,2023-03-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,27.01
855730,Avon Drive - Congleton,2023-03-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,24.75
855730,Avon Drive - Congleton,2023-03-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,35.77
855730,Avon Drive - Congleton,2023-03-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,74.6
855730,Avon Drive - Congleton,2023-03-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
855730,Avon Drive - Congleton,2023-03-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
855730,Avon Drive - Congleton,2023-03-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.6
855730,Avon Drive - Congleton,2023-03-15T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
855730,Avon Drive - Congleton,2023-03-15T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
855730,Avon Drive - Congleton,2023-03-15T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
855730,Avon Drive - Congleton,2023-03-15T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.67
855730,Avon Drive - Congleton,2023-03-15T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.88
855730,Avon Drive - Congleton,2023-03-15T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.33
855730,Avon Drive - Congleton,2023-03-15T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
855730,Avon Drive - Congleton,2023-03-15T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.9
855730,Avon Drive - Congleton,2023-03-15T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.2
855730,Avon Drive - Congleton,2023-03-15T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.5
855730,Avon Drive - Congleton,2023-03-15T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
855730,Avon Drive - Congleton,2023-03-15T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
855730,Avon Drive - Congleton,2023-03-15T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
855730,Avon Drive - Congleton,2023-03-15T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.64
855730,Avon Drive - Congleton,2023-03-15T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.25
855730,Avon Drive - Congleton,2023-03-15T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.24
855730,Avon Drive - Congleton,2023-03-15T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.7
855730,Avon Drive - Congleton,2023-03-15T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.4
855730,Avon Drive - Congleton,2023-03-15T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.5
855730,Avon Drive - Congleton,2023-03-15T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.5
855730,Avon Drive - Congleton,2023-03-15T18:00:00.000+00:00,transformer,,Temperature,C,12.9
855730,Avon Drive - Congleton,2023-03-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
855730,Avon Drive - Congleton,2023-03-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
855730,Avon Drive - Congleton,2023-03-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
855730,Avon Drive - Congleton,2023-03-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
855730,Avon Drive - Congleton,2023-03-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
855730,Avon Drive - Congleton,2023-03-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.59
855730,Avon Drive - Congleton,2023-03-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
855730,Avon Drive - Congleton,2023-03-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
855730,Avon Drive - Congleton,2023-03-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
855730,Avon Drive - Congleton,2023-03-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,32.31
855730,Avon Drive - Congleton,2023-03-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,26.13
855730,Avon Drive - Congleton,2023-03-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,27.57
855730,Avon Drive - Congleton,2023-03-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,61.0
855730,Avon Drive - Congleton,2023-03-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.6
855730,Avon Drive - Congleton,2023-03-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
855730,Avon Drive - Congleton,2023-03-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
855730,Avon Drive - Congleton,2023-03-15T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
855730,Avon Drive - Congleton,2023-03-15T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
855730,Avon Drive - Congleton,2023-03-15T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
855730,Avon Drive - Congleton,2023-03-15T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.45
855730,Avon Drive - Congleton,2023-03-15T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.65
855730,Avon Drive - Congleton,2023-03-15T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.75
855730,Avon Drive - Congleton,2023-03-15T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,53.3
855730,Avon Drive - Congleton,2023-03-15T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.3
855730,Avon Drive - Congleton,2023-03-15T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.4
855730,Avon Drive - Congleton,2023-03-15T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.4
855730,Avon Drive - Congleton,2023-03-15T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
855730,Avon Drive - Congleton,2023-03-15T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
855730,Avon Drive - Congleton,2023-03-15T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
855730,Avon Drive - Congleton,2023-03-15T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.73
855730,Avon Drive - Congleton,2023-03-15T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.57
855730,Avon Drive - Congleton,2023-03-15T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.97
855730,Avon Drive - Congleton,2023-03-15T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.3
855730,Avon Drive - Congleton,2023-03-15T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.8
855730,Avon Drive - Congleton,2023-03-15T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.1
855730,Avon Drive - Congleton,2023-03-15T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.0
855730,Avon Drive - Congleton,2023-03-15T17:50:00.000+00:00,transformer,,Temperature,C,12.9
855730,Avon Drive - Congleton,2023-03-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
855730,Avon Drive - Congleton,2023-03-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
855730,Avon Drive - Congleton,2023-03-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
855730,Avon Drive - Congleton,2023-03-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
855730,Avon Drive - Congleton,2023-03-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
855730,Avon Drive - Congleton,2023-03-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
855730,Avon Drive - Congleton,2023-03-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
855730,Avon Drive - Congleton,2023-03-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
855730,Avon Drive - Congleton,2023-03-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
