Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-03-15T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
855730,Avon Drive - Congleton,2023-03-15T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.32
855730,Avon Drive - Congleton,2023-03-15T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.59
855730,Avon Drive - Congleton,2023-03-15T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.54
855730,Avon Drive - Congleton,2023-03-15T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
855730,Avon Drive - Congleton,2023-03-15T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.0
855730,Avon Drive - Congleton,2023-03-15T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.8
855730,Avon Drive - Congleton,2023-03-15T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.3
855730,Avon Drive - Congleton,2023-03-15T15:30:00.000+00:00,transformer,,Temperature,C,13.9
855730,Avon Drive - Congleton,2023-03-15T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
855730,Avon Drive - Congleton,2023-03-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
855730,Avon Drive - Congleton,2023-03-15T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
855730,Avon Drive - Congleton,2023-03-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
855730,Avon Drive - Congleton,2023-03-15T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
855730,Avon Drive - Congleton,2023-03-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
855730,Avon Drive - Congleton,2023-03-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
855730,Avon Drive - Congleton,2023-03-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
855730,Avon Drive - Congleton,2023-03-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
855730,Avon Drive - Congleton,2023-03-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,20.19
855730,Avon Drive - Congleton,2023-03-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,15.08
855730,Avon Drive - Congleton,2023-03-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,17.17
855730,Avon Drive - Congleton,2023-03-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,46.3
855730,Avon Drive - Congleton,2023-03-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
855730,Avon Drive - Congleton,2023-03-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
855730,Avon Drive - Congleton,2023-03-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
855730,Avon Drive - Congleton,2023-03-15T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
855730,Avon Drive - Congleton,2023-03-15T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
855730,Avon Drive - Congleton,2023-03-15T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
855730,Avon Drive - Congleton,2023-03-15T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.04
855730,Avon Drive - Congleton,2023-03-15T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.47
855730,Avon Drive - Congleton,2023-03-15T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.41
855730,Avon Drive - Congleton,2023-03-15T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
855730,Avon Drive - Congleton,2023-03-15T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.2
855730,Avon Drive - Congleton,2023-03-15T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.2
855730,Avon Drive - Congleton,2023-03-15T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
855730,Avon Drive - Congleton,2023-03-15T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
855730,Avon Drive - Congleton,2023-03-15T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
855730,Avon Drive - Congleton,2023-03-15T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
855730,Avon Drive - Congleton,2023-03-15T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.65
855730,Avon Drive - Congleton,2023-03-15T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.6
855730,Avon Drive - Congleton,2023-03-15T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.02
855730,Avon Drive - Congleton,2023-03-15T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
855730,Avon Drive - Congleton,2023-03-15T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.0
855730,Avon Drive - Congleton,2023-03-15T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.8
855730,Avon Drive - Congleton,2023-03-15T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.6
855730,Avon Drive - Congleton,2023-03-15T15:20:00.000+00:00,transformer,,Temperature,C,14.1
855730,Avon Drive - Congleton,2023-03-15T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
855730,Avon Drive - Congleton,2023-03-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
855730,Avon Drive - Congleton,2023-03-15T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
855730,Avon Drive - Congleton,2023-03-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
855730,Avon Drive - Congleton,2023-03-15T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
855730,Avon Drive - Congleton,2023-03-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
855730,Avon Drive - Congleton,2023-03-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
855730,Avon Drive - Congleton,2023-03-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
855730,Avon Drive - Congleton,2023-03-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
855730,Avon Drive - Congleton,2023-03-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,18.68
855730,Avon Drive - Congleton,2023-03-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,17.07
855730,Avon Drive - Congleton,2023-03-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,16.43
855730,Avon Drive - Congleton,2023-03-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,41.2
855730,Avon Drive - Congleton,2023-03-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
855730,Avon Drive - Congleton,2023-03-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
855730,Avon Drive - Congleton,2023-03-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
855730,Avon Drive - Congleton,2023-03-15T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
855730,Avon Drive - Congleton,2023-03-15T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
855730,Avon Drive - Congleton,2023-03-15T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
855730,Avon Drive - Congleton,2023-03-15T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.23
855730,Avon Drive - Congleton,2023-03-15T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.32
855730,Avon Drive - Congleton,2023-03-15T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.97
855730,Avon Drive - Congleton,2023-03-15T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
855730,Avon Drive - Congleton,2023-03-15T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.3
855730,Avon Drive - Congleton,2023-03-15T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.3
855730,Avon Drive - Congleton,2023-03-15T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.1
855730,Avon Drive - Congleton,2023-03-15T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
855730,Avon Drive - Congleton,2023-03-15T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
855730,Avon Drive - Congleton,2023-03-15T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
855730,Avon Drive - Congleton,2023-03-15T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.71
855730,Avon Drive - Congleton,2023-03-15T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.87
855730,Avon Drive - Congleton,2023-03-15T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.26
855730,Avon Drive - Congleton,2023-03-15T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.7
855730,Avon Drive - Congleton,2023-03-15T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.4
855730,Avon Drive - Congleton,2023-03-15T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.9
855730,Avon Drive - Congleton,2023-03-15T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.3
855730,Avon Drive - Congleton,2023-03-15T15:10:00.000+00:00,transformer,,Temperature,C,14.1
855730,Avon Drive - Congleton,2023-03-15T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
855730,Avon Drive - Congleton,2023-03-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
855730,Avon Drive - Congleton,2023-03-15T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
855730,Avon Drive - Congleton,2023-03-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
855730,Avon Drive - Congleton,2023-03-15T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
855730,Avon Drive - Congleton,2023-03-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
855730,Avon Drive - Congleton,2023-03-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
855730,Avon Drive - Congleton,2023-03-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
855730,Avon Drive - Congleton,2023-03-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
855730,Avon Drive - Congleton,2023-03-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,16.94
855730,Avon Drive - Congleton,2023-03-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,18.18
855730,Avon Drive - Congleton,2023-03-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,18.23
855730,Avon Drive - Congleton,2023-03-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,39.4
855730,Avon Drive - Congleton,2023-03-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
855730,Avon Drive - Congleton,2023-03-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
855730,Avon Drive - Congleton,2023-03-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
855730,Avon Drive - Congleton,2023-03-15T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
855730,Avon Drive - Congleton,2023-03-15T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
855730,Avon Drive - Congleton,2023-03-15T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
855730,Avon Drive - Congleton,2023-03-15T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.6
855730,Avon Drive - Congleton,2023-03-15T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.08
855730,Avon Drive - Congleton,2023-03-15T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.81
855730,Avon Drive - Congleton,2023-03-15T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
855730,Avon Drive - Congleton,2023-03-15T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.2
855730,Avon Drive - Congleton,2023-03-15T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.4
855730,Avon Drive - Congleton,2023-03-15T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.3
855730,Avon Drive - Congleton,2023-03-15T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
855730,Avon Drive - Congleton,2023-03-15T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
855730,Avon Drive - Congleton,2023-03-15T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
855730,Avon Drive - Congleton,2023-03-15T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.47
855730,Avon Drive - Congleton,2023-03-15T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.42
855730,Avon Drive - Congleton,2023-03-15T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.81
855730,Avon Drive - Congleton,2023-03-15T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
855730,Avon Drive - Congleton,2023-03-15T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.1
855730,Avon Drive - Congleton,2023-03-15T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.4
855730,Avon Drive - Congleton,2023-03-15T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.3
855730,Avon Drive - Congleton,2023-03-15T15:00:00.000+00:00,transformer,,Temperature,C,14.3
855730,Avon Drive - Congleton,2023-03-15T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
855730,Avon Drive - Congleton,2023-03-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
855730,Avon Drive - Congleton,2023-03-15T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
855730,Avon Drive - Congleton,2023-03-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
855730,Avon Drive - Congleton,2023-03-15T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
855730,Avon Drive - Congleton,2023-03-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
855730,Avon Drive - Congleton,2023-03-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
855730,Avon Drive - Congleton,2023-03-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
855730,Avon Drive - Congleton,2023-03-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
855730,Avon Drive - Congleton,2023-03-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,20.08
855730,Avon Drive - Congleton,2023-03-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,17.51
855730,Avon Drive - Congleton,2023-03-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,18.61
855730,Avon Drive - Congleton,2023-03-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,45.4
855730,Avon Drive - Congleton,2023-03-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
855730,Avon Drive - Congleton,2023-03-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
855730,Avon Drive - Congleton,2023-03-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
855730,Avon Drive - Congleton,2023-03-15T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
855730,Avon Drive - Congleton,2023-03-15T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
855730,Avon Drive - Congleton,2023-03-15T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
855730,Avon Drive - Congleton,2023-03-15T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.32
855730,Avon Drive - Congleton,2023-03-15T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.18
855730,Avon Drive - Congleton,2023-03-15T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.69
855730,Avon Drive - Congleton,2023-03-15T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
855730,Avon Drive - Congleton,2023-03-15T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.7
855730,Avon Drive - Congleton,2023-03-15T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.6
855730,Avon Drive - Congleton,2023-03-15T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.9
855730,Avon Drive - Congleton,2023-03-15T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
855730,Avon Drive - Congleton,2023-03-15T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
855730,Avon Drive - Congleton,2023-03-15T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
855730,Avon Drive - Congleton,2023-03-15T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.66
855730,Avon Drive - Congleton,2023-03-15T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.09
855730,Avon Drive - Congleton,2023-03-15T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.41
855730,Avon Drive - Congleton,2023-03-15T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
855730,Avon Drive - Congleton,2023-03-15T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.7
855730,Avon Drive - Congleton,2023-03-15T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.9
855730,Avon Drive - Congleton,2023-03-15T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.1
855730,Avon Drive - Congleton,2023-03-15T14:50:00.000+00:00,transformer,,Temperature,C,14.3
855730,Avon Drive - Congleton,2023-03-15T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
855730,Avon Drive - Congleton,2023-03-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
855730,Avon Drive - Congleton,2023-03-15T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
855730,Avon Drive - Congleton,2023-03-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
855730,Avon Drive - Congleton,2023-03-15T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
855730,Avon Drive - Congleton,2023-03-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
855730,Avon Drive - Congleton,2023-03-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
855730,Avon Drive - Congleton,2023-03-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
855730,Avon Drive - Congleton,2023-03-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
855730,Avon Drive - Congleton,2023-03-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,21.98
855730,Avon Drive - Congleton,2023-03-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,16.27
855730,Avon Drive - Congleton,2023-03-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,16.1
855730,Avon Drive - Congleton,2023-03-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,51.6
855730,Avon Drive - Congleton,2023-03-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
855730,Avon Drive - Congleton,2023-03-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
855730,Avon Drive - Congleton,2023-03-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
855730,Avon Drive - Congleton,2023-03-15T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
855730,Avon Drive - Congleton,2023-03-15T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
855730,Avon Drive - Congleton,2023-03-15T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
855730,Avon Drive - Congleton,2023-03-15T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.9
855730,Avon Drive - Congleton,2023-03-15T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.56
855730,Avon Drive - Congleton,2023-03-15T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.24
855730,Avon Drive - Congleton,2023-03-15T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
855730,Avon Drive - Congleton,2023-03-15T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.3
855730,Avon Drive - Congleton,2023-03-15T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.8
855730,Avon Drive - Congleton,2023-03-15T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.1
855730,Avon Drive - Congleton,2023-03-15T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
855730,Avon Drive - Congleton,2023-03-15T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
855730,Avon Drive - Congleton,2023-03-15T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
855730,Avon Drive - Congleton,2023-03-15T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.77
855730,Avon Drive - Congleton,2023-03-15T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.65
855730,Avon Drive - Congleton,2023-03-15T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.37
855730,Avon Drive - Congleton,2023-03-15T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.5
855730,Avon Drive - Congleton,2023-03-15T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.6
855730,Avon Drive - Congleton,2023-03-15T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.3
855730,Avon Drive - Congleton,2023-03-15T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.1
855730,Avon Drive - Congleton,2023-03-15T14:40:00.000+00:00,transformer,,Temperature,C,14.3
855730,Avon Drive - Congleton,2023-03-15T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
855730,Avon Drive - Congleton,2023-03-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
855730,Avon Drive - Congleton,2023-03-15T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
855730,Avon Drive - Congleton,2023-03-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
855730,Avon Drive - Congleton,2023-03-15T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
855730,Avon Drive - Congleton,2023-03-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
855730,Avon Drive - Congleton,2023-03-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
855730,Avon Drive - Congleton,2023-03-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
855730,Avon Drive - Congleton,2023-03-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
855730,Avon Drive - Congleton,2023-03-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,16.67
855730,Avon Drive - Congleton,2023-03-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,17.21
855730,Avon Drive - Congleton,2023-03-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,18.62
855730,Avon Drive - Congleton,2023-03-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,45.1
855730,Avon Drive - Congleton,2023-03-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
855730,Avon Drive - Congleton,2023-03-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
855730,Avon Drive - Congleton,2023-03-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
855730,Avon Drive - Congleton,2023-03-15T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
855730,Avon Drive - Congleton,2023-03-15T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
855730,Avon Drive - Congleton,2023-03-15T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
855730,Avon Drive - Congleton,2023-03-15T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.35
855730,Avon Drive - Congleton,2023-03-15T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.14
855730,Avon Drive - Congleton,2023-03-15T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.57
855730,Avon Drive - Congleton,2023-03-15T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
855730,Avon Drive - Congleton,2023-03-15T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.2
855730,Avon Drive - Congleton,2023-03-15T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.9
855730,Avon Drive - Congleton,2023-03-15T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.9
855730,Avon Drive - Congleton,2023-03-15T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
855730,Avon Drive - Congleton,2023-03-15T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
855730,Avon Drive - Congleton,2023-03-15T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
855730,Avon Drive - Congleton,2023-03-15T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.59
855730,Avon Drive - Congleton,2023-03-15T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.12
855730,Avon Drive - Congleton,2023-03-15T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.61
855730,Avon Drive - Congleton,2023-03-15T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.3
855730,Avon Drive - Congleton,2023-03-15T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.5
855730,Avon Drive - Congleton,2023-03-15T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.0
855730,Avon Drive - Congleton,2023-03-15T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.0
855730,Avon Drive - Congleton,2023-03-15T14:30:00.000+00:00,transformer,,Temperature,C,14.4
855730,Avon Drive - Congleton,2023-03-15T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
855730,Avon Drive - Congleton,2023-03-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
855730,Avon Drive - Congleton,2023-03-15T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
855730,Avon Drive - Congleton,2023-03-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
855730,Avon Drive - Congleton,2023-03-15T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
855730,Avon Drive - Congleton,2023-03-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
855730,Avon Drive - Congleton,2023-03-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
855730,Avon Drive - Congleton,2023-03-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
855730,Avon Drive - Congleton,2023-03-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
855730,Avon Drive - Congleton,2023-03-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,16.94
855730,Avon Drive - Congleton,2023-03-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,16.26
855730,Avon Drive - Congleton,2023-03-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,24.18
855730,Avon Drive - Congleton,2023-03-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,53.7
855730,Avon Drive - Congleton,2023-03-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
855730,Avon Drive - Congleton,2023-03-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
855730,Avon Drive - Congleton,2023-03-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
855730,Avon Drive - Congleton,2023-03-15T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
855730,Avon Drive - Congleton,2023-03-15T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
855730,Avon Drive - Congleton,2023-03-15T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
855730,Avon Drive - Congleton,2023-03-15T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.18
855730,Avon Drive - Congleton,2023-03-15T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.18
855730,Avon Drive - Congleton,2023-03-15T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.42
855730,Avon Drive - Congleton,2023-03-15T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
855730,Avon Drive - Congleton,2023-03-15T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.5
855730,Avon Drive - Congleton,2023-03-15T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.3
855730,Avon Drive - Congleton,2023-03-15T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.7
855730,Avon Drive - Congleton,2023-03-15T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
855730,Avon Drive - Congleton,2023-03-15T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
855730,Avon Drive - Congleton,2023-03-15T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
855730,Avon Drive - Congleton,2023-03-15T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.36
855730,Avon Drive - Congleton,2023-03-15T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.83
855730,Avon Drive - Congleton,2023-03-15T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.24
855730,Avon Drive - Congleton,2023-03-15T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
855730,Avon Drive - Congleton,2023-03-15T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.7
855730,Avon Drive - Congleton,2023-03-15T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.3
855730,Avon Drive - Congleton,2023-03-15T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.6
855730,Avon Drive - Congleton,2023-03-15T14:20:00.000+00:00,transformer,,Temperature,C,14.4
855730,Avon Drive - Congleton,2023-03-15T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
855730,Avon Drive - Congleton,2023-03-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
855730,Avon Drive - Congleton,2023-03-15T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
855730,Avon Drive - Congleton,2023-03-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
855730,Avon Drive - Congleton,2023-03-15T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
855730,Avon Drive - Congleton,2023-03-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
855730,Avon Drive - Congleton,2023-03-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
855730,Avon Drive - Congleton,2023-03-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
855730,Avon Drive - Congleton,2023-03-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
855730,Avon Drive - Congleton,2023-03-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,13.55
855730,Avon Drive - Congleton,2023-03-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,17.0
855730,Avon Drive - Congleton,2023-03-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,18.66
855730,Avon Drive - Congleton,2023-03-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,44.2
855730,Avon Drive - Congleton,2023-03-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
855730,Avon Drive - Congleton,2023-03-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
855730,Avon Drive - Congleton,2023-03-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
855730,Avon Drive - Congleton,2023-03-15T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
855730,Avon Drive - Congleton,2023-03-15T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
855730,Avon Drive - Congleton,2023-03-15T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
855730,Avon Drive - Congleton,2023-03-15T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.43
855730,Avon Drive - Congleton,2023-03-15T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.51
855730,Avon Drive - Congleton,2023-03-15T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.95
855730,Avon Drive - Congleton,2023-03-15T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
855730,Avon Drive - Congleton,2023-03-15T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.6
855730,Avon Drive - Congleton,2023-03-15T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.5
855730,Avon Drive - Congleton,2023-03-15T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.4
855730,Avon Drive - Congleton,2023-03-15T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
855730,Avon Drive - Congleton,2023-03-15T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
855730,Avon Drive - Congleton,2023-03-15T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
855730,Avon Drive - Congleton,2023-03-15T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.56
855730,Avon Drive - Congleton,2023-03-15T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.25
855730,Avon Drive - Congleton,2023-03-15T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.18
855730,Avon Drive - Congleton,2023-03-15T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
855730,Avon Drive - Congleton,2023-03-15T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.5
855730,Avon Drive - Congleton,2023-03-15T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.4
855730,Avon Drive - Congleton,2023-03-15T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.4
855730,Avon Drive - Congleton,2023-03-15T14:10:00.000+00:00,transformer,,Temperature,C,14.5
855730,Avon Drive - Congleton,2023-03-15T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
855730,Avon Drive - Congleton,2023-03-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
855730,Avon Drive - Congleton,2023-03-15T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
855730,Avon Drive - Congleton,2023-03-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
855730,Avon Drive - Congleton,2023-03-15T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
855730,Avon Drive - Congleton,2023-03-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
855730,Avon Drive - Congleton,2023-03-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
855730,Avon Drive - Congleton,2023-03-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
855730,Avon Drive - Congleton,2023-03-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
855730,Avon Drive - Congleton,2023-03-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,12.99
855730,Avon Drive - Congleton,2023-03-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,15.77
855730,Avon Drive - Congleton,2023-03-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,17.13
855730,Avon Drive - Congleton,2023-03-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,42.9
855730,Avon Drive - Congleton,2023-03-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
855730,Avon Drive - Congleton,2023-03-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
855730,Avon Drive - Congleton,2023-03-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
855730,Avon Drive - Congleton,2023-03-15T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
855730,Avon Drive - Congleton,2023-03-15T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
855730,Avon Drive - Congleton,2023-03-15T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
855730,Avon Drive - Congleton,2023-03-15T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.85
855730,Avon Drive - Congleton,2023-03-15T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.5
855730,Avon Drive - Congleton,2023-03-15T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.01
855730,Avon Drive - Congleton,2023-03-15T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
855730,Avon Drive - Congleton,2023-03-15T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.7
855730,Avon Drive - Congleton,2023-03-15T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.9
855730,Avon Drive - Congleton,2023-03-15T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.9
855730,Avon Drive - Congleton,2023-03-15T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
855730,Avon Drive - Congleton,2023-03-15T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
855730,Avon Drive - Congleton,2023-03-15T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
855730,Avon Drive - Congleton,2023-03-15T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.82
855730,Avon Drive - Congleton,2023-03-15T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.37
855730,Avon Drive - Congleton,2023-03-15T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.29
855730,Avon Drive - Congleton,2023-03-15T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
855730,Avon Drive - Congleton,2023-03-15T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.9
855730,Avon Drive - Congleton,2023-03-15T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.9
855730,Avon Drive - Congleton,2023-03-15T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.9
855730,Avon Drive - Congleton,2023-03-15T14:00:00.000+00:00,transformer,,Temperature,C,14.7
855730,Avon Drive - Congleton,2023-03-15T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
855730,Avon Drive - Congleton,2023-03-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
855730,Avon Drive - Congleton,2023-03-15T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
855730,Avon Drive - Congleton,2023-03-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
855730,Avon Drive - Congleton,2023-03-15T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
855730,Avon Drive - Congleton,2023-03-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
855730,Avon Drive - Congleton,2023-03-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
855730,Avon Drive - Congleton,2023-03-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
855730,Avon Drive - Congleton,2023-03-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
855730,Avon Drive - Congleton,2023-03-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,13.67
855730,Avon Drive - Congleton,2023-03-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,15.87
855730,Avon Drive - Congleton,2023-03-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,15.3
855730,Avon Drive - Congleton,2023-03-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,41.1
855730,Avon Drive - Congleton,2023-03-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
855730,Avon Drive - Congleton,2023-03-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
855730,Avon Drive - Congleton,2023-03-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
855730,Avon Drive - Congleton,2023-03-15T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
855730,Avon Drive - Congleton,2023-03-15T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
855730,Avon Drive - Congleton,2023-03-15T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
855730,Avon Drive - Congleton,2023-03-15T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.52
855730,Avon Drive - Congleton,2023-03-15T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.21
855730,Avon Drive - Congleton,2023-03-15T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.12
855730,Avon Drive - Congleton,2023-03-15T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
855730,Avon Drive - Congleton,2023-03-15T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.2
855730,Avon Drive - Congleton,2023-03-15T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.4
855730,Avon Drive - Congleton,2023-03-15T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.6
855730,Avon Drive - Congleton,2023-03-15T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
855730,Avon Drive - Congleton,2023-03-15T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
855730,Avon Drive - Congleton,2023-03-15T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
855730,Avon Drive - Congleton,2023-03-15T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.86
855730,Avon Drive - Congleton,2023-03-15T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.65
855730,Avon Drive - Congleton,2023-03-15T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.1
855730,Avon Drive - Congleton,2023-03-15T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
855730,Avon Drive - Congleton,2023-03-15T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.4
855730,Avon Drive - Congleton,2023-03-15T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.9
855730,Avon Drive - Congleton,2023-03-15T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.3
855730,Avon Drive - Congleton,2023-03-15T13:50:00.000+00:00,transformer,,Temperature,C,14.7
855730,Avon Drive - Congleton,2023-03-15T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
855730,Avon Drive - Congleton,2023-03-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
855730,Avon Drive - Congleton,2023-03-15T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
855730,Avon Drive - Congleton,2023-03-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
855730,Avon Drive - Congleton,2023-03-15T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
855730,Avon Drive - Congleton,2023-03-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
855730,Avon Drive - Congleton,2023-03-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
855730,Avon Drive - Congleton,2023-03-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
855730,Avon Drive - Congleton,2023-03-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
855730,Avon Drive - Congleton,2023-03-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,15.38
855730,Avon Drive - Congleton,2023-03-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,16.85
855730,Avon Drive - Congleton,2023-03-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,19.22
855730,Avon Drive - Congleton,2023-03-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,47.7
855730,Avon Drive - Congleton,2023-03-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
855730,Avon Drive - Congleton,2023-03-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
855730,Avon Drive - Congleton,2023-03-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
855730,Avon Drive - Congleton,2023-03-15T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
855730,Avon Drive - Congleton,2023-03-15T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
855730,Avon Drive - Congleton,2023-03-15T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
855730,Avon Drive - Congleton,2023-03-15T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.22
855730,Avon Drive - Congleton,2023-03-15T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.23
855730,Avon Drive - Congleton,2023-03-15T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.84
855730,Avon Drive - Congleton,2023-03-15T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
855730,Avon Drive - Congleton,2023-03-15T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.6
855730,Avon Drive - Congleton,2023-03-15T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.5
855730,Avon Drive - Congleton,2023-03-15T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.7
855730,Avon Drive - Congleton,2023-03-15T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
855730,Avon Drive - Congleton,2023-03-15T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
855730,Avon Drive - Congleton,2023-03-15T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
855730,Avon Drive - Congleton,2023-03-15T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.11
855730,Avon Drive - Congleton,2023-03-15T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.97
855730,Avon Drive - Congleton,2023-03-15T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.17
855730,Avon Drive - Congleton,2023-03-15T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
855730,Avon Drive - Congleton,2023-03-15T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.6
855730,Avon Drive - Congleton,2023-03-15T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.1
855730,Avon Drive - Congleton,2023-03-15T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.8
855730,Avon Drive - Congleton,2023-03-15T13:40:00.000+00:00,transformer,,Temperature,C,14.8
855730,Avon Drive - Congleton,2023-03-15T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
855730,Avon Drive - Congleton,2023-03-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
855730,Avon Drive - Congleton,2023-03-15T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
855730,Avon Drive - Congleton,2023-03-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
855730,Avon Drive - Congleton,2023-03-15T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
855730,Avon Drive - Congleton,2023-03-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
855730,Avon Drive - Congleton,2023-03-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
855730,Avon Drive - Congleton,2023-03-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
855730,Avon Drive - Congleton,2023-03-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
855730,Avon Drive - Congleton,2023-03-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,17.33
855730,Avon Drive - Congleton,2023-03-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,15.2
855730,Avon Drive - Congleton,2023-03-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,17.02
855730,Avon Drive - Congleton,2023-03-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,43.5
855730,Avon Drive - Congleton,2023-03-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
855730,Avon Drive - Congleton,2023-03-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
855730,Avon Drive - Congleton,2023-03-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
855730,Avon Drive - Congleton,2023-03-15T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
855730,Avon Drive - Congleton,2023-03-15T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
855730,Avon Drive - Congleton,2023-03-15T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
855730,Avon Drive - Congleton,2023-03-15T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.99
855730,Avon Drive - Congleton,2023-03-15T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.29
855730,Avon Drive - Congleton,2023-03-15T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.48
855730,Avon Drive - Congleton,2023-03-15T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
855730,Avon Drive - Congleton,2023-03-15T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.0
855730,Avon Drive - Congleton,2023-03-15T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.2
855730,Avon Drive - Congleton,2023-03-15T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.0
855730,Avon Drive - Congleton,2023-03-15T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
855730,Avon Drive - Congleton,2023-03-15T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
855730,Avon Drive - Congleton,2023-03-15T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
855730,Avon Drive - Congleton,2023-03-15T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.12
855730,Avon Drive - Congleton,2023-03-15T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.66
855730,Avon Drive - Congleton,2023-03-15T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.5
855730,Avon Drive - Congleton,2023-03-15T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
855730,Avon Drive - Congleton,2023-03-15T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.8
855730,Avon Drive - Congleton,2023-03-15T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.9
855730,Avon Drive - Congleton,2023-03-15T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.7
855730,Avon Drive - Congleton,2023-03-15T13:30:00.000+00:00,transformer,,Temperature,C,14.9
855730,Avon Drive - Congleton,2023-03-15T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
855730,Avon Drive - Congleton,2023-03-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
855730,Avon Drive - Congleton,2023-03-15T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
855730,Avon Drive - Congleton,2023-03-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
855730,Avon Drive - Congleton,2023-03-15T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
855730,Avon Drive - Congleton,2023-03-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
855730,Avon Drive - Congleton,2023-03-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
855730,Avon Drive - Congleton,2023-03-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
855730,Avon Drive - Congleton,2023-03-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
855730,Avon Drive - Congleton,2023-03-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,17.11
855730,Avon Drive - Congleton,2023-03-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,17.95
855730,Avon Drive - Congleton,2023-03-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,17.98
855730,Avon Drive - Congleton,2023-03-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,46.0
855730,Avon Drive - Congleton,2023-03-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
855730,Avon Drive - Congleton,2023-03-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
855730,Avon Drive - Congleton,2023-03-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
855730,Avon Drive - Congleton,2023-03-15T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
855730,Avon Drive - Congleton,2023-03-15T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
855730,Avon Drive - Congleton,2023-03-15T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
855730,Avon Drive - Congleton,2023-03-15T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.53
855730,Avon Drive - Congleton,2023-03-15T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.41
855730,Avon Drive - Congleton,2023-03-15T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.47
855730,Avon Drive - Congleton,2023-03-15T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
855730,Avon Drive - Congleton,2023-03-15T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.2
855730,Avon Drive - Congleton,2023-03-15T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.9
855730,Avon Drive - Congleton,2023-03-15T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.4
855730,Avon Drive - Congleton,2023-03-15T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
855730,Avon Drive - Congleton,2023-03-15T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
855730,Avon Drive - Congleton,2023-03-15T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
855730,Avon Drive - Congleton,2023-03-15T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.45
855730,Avon Drive - Congleton,2023-03-15T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.43
855730,Avon Drive - Congleton,2023-03-15T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.68
855730,Avon Drive - Congleton,2023-03-15T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.7
855730,Avon Drive - Congleton,2023-03-15T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.5
855730,Avon Drive - Congleton,2023-03-15T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.0
855730,Avon Drive - Congleton,2023-03-15T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.6
855730,Avon Drive - Congleton,2023-03-15T13:20:00.000+00:00,transformer,,Temperature,C,14.9
855730,Avon Drive - Congleton,2023-03-15T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
855730,Avon Drive - Congleton,2023-03-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
855730,Avon Drive - Congleton,2023-03-15T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
855730,Avon Drive - Congleton,2023-03-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
855730,Avon Drive - Congleton,2023-03-15T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
855730,Avon Drive - Congleton,2023-03-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
855730,Avon Drive - Congleton,2023-03-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
855730,Avon Drive - Congleton,2023-03-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
855730,Avon Drive - Congleton,2023-03-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
855730,Avon Drive - Congleton,2023-03-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,17.98
855730,Avon Drive - Congleton,2023-03-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,20.83
